Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-03-04T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
843804,POPLARS AVENUE - HANWOOD,2023-03-04T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
843804,POPLARS AVENUE - HANWOOD,2023-03-04T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-03-04T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
843804,POPLARS AVENUE - HANWOOD,2023-03-04T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
843804,POPLARS AVENUE - HANWOOD,2023-03-04T16:00:00.000+00:00,busbar,,L3 Active Power,kW,15.58
843804,POPLARS AVENUE - HANWOOD,2023-03-04T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.52
843804,POPLARS AVENUE - HANWOOD,2023-03-04T16:00:00.000+00:00,busbar,,L1 Active Power,kW,18.29
843804,POPLARS AVENUE - HANWOOD,2023-03-04T16:00:00.000+00:00,busbar,,N Current (RMS),A,31.0
843804,POPLARS AVENUE - HANWOOD,2023-03-04T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
843804,POPLARS AVENUE - HANWOOD,2023-03-04T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
843804,POPLARS AVENUE - HANWOOD,2023-03-04T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
843804,POPLARS AVENUE - HANWOOD,2023-03-04T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-03-04T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
843804,POPLARS AVENUE - HANWOOD,2023-03-04T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-03-04T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.66
843804,POPLARS AVENUE - HANWOOD,2023-03-04T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.75
843804,POPLARS AVENUE - HANWOOD,2023-03-04T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.51
843804,POPLARS AVENUE - HANWOOD,2023-03-04T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
843804,POPLARS AVENUE - HANWOOD,2023-03-04T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
843804,POPLARS AVENUE - HANWOOD,2023-03-04T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
843804,POPLARS AVENUE - HANWOOD,2023-03-04T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.2
843804,POPLARS AVENUE - HANWOOD,2023-03-04T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-03-04T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
843804,POPLARS AVENUE - HANWOOD,2023-03-04T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
843804,POPLARS AVENUE - HANWOOD,2023-03-04T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.75
843804,POPLARS AVENUE - HANWOOD,2023-03-04T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.92
843804,POPLARS AVENUE - HANWOOD,2023-03-04T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.19
843804,POPLARS AVENUE - HANWOOD,2023-03-04T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
843804,POPLARS AVENUE - HANWOOD,2023-03-04T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
843804,POPLARS AVENUE - HANWOOD,2023-03-04T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
843804,POPLARS AVENUE - HANWOOD,2023-03-04T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
843804,POPLARS AVENUE - HANWOOD,2023-03-04T15:50:00.000+00:00,transformer,,Temperature,C,17.3
843804,POPLARS AVENUE - HANWOOD,2023-03-04T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
843804,POPLARS AVENUE - HANWOOD,2023-03-04T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
843804,POPLARS AVENUE - HANWOOD,2023-03-04T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-03-04T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
843804,POPLARS AVENUE - HANWOOD,2023-03-04T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
843804,POPLARS AVENUE - HANWOOD,2023-03-04T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
843804,POPLARS AVENUE - HANWOOD,2023-03-04T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-03-04T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
843804,POPLARS AVENUE - HANWOOD,2023-03-04T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
843804,POPLARS AVENUE - HANWOOD,2023-03-04T15:50:00.000+00:00,busbar,,L3 Active Power,kW,12.4
843804,POPLARS AVENUE - HANWOOD,2023-03-04T15:50:00.000+00:00,busbar,,L2 Active Power,kW,16.67
843804,POPLARS AVENUE - HANWOOD,2023-03-04T15:50:00.000+00:00,busbar,,L1 Active Power,kW,24.7
843804,POPLARS AVENUE - HANWOOD,2023-03-04T15:50:00.000+00:00,busbar,,N Current (RMS),A,50.1
843804,POPLARS AVENUE - HANWOOD,2023-03-04T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
843804,POPLARS AVENUE - HANWOOD,2023-03-04T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
843804,POPLARS AVENUE - HANWOOD,2023-03-04T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
843804,POPLARS AVENUE - HANWOOD,2023-03-04T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
843804,POPLARS AVENUE - HANWOOD,2023-03-04T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-03-04T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-03-04T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.24
843804,POPLARS AVENUE - HANWOOD,2023-03-04T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.58
843804,POPLARS AVENUE - HANWOOD,2023-03-04T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.29
843804,POPLARS AVENUE - HANWOOD,2023-03-04T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
843804,POPLARS AVENUE - HANWOOD,2023-03-04T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
843804,POPLARS AVENUE - HANWOOD,2023-03-04T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
843804,POPLARS AVENUE - HANWOOD,2023-03-04T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
843804,POPLARS AVENUE - HANWOOD,2023-03-04T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-03-04T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-03-04T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
843804,POPLARS AVENUE - HANWOOD,2023-03-04T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.14
843804,POPLARS AVENUE - HANWOOD,2023-03-04T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.04
843804,POPLARS AVENUE - HANWOOD,2023-03-04T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.84
843804,POPLARS AVENUE - HANWOOD,2023-03-04T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
843804,POPLARS AVENUE - HANWOOD,2023-03-04T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.3
843804,POPLARS AVENUE - HANWOOD,2023-03-04T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
843804,POPLARS AVENUE - HANWOOD,2023-03-04T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.9
843804,POPLARS AVENUE - HANWOOD,2023-03-04T15:40:00.000+00:00,transformer,,Temperature,C,17.3
843804,POPLARS AVENUE - HANWOOD,2023-03-04T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-03-04T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
843804,POPLARS AVENUE - HANWOOD,2023-03-04T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-03-04T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
843804,POPLARS AVENUE - HANWOOD,2023-03-04T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-03-04T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
843804,POPLARS AVENUE - HANWOOD,2023-03-04T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-03-04T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
843804,POPLARS AVENUE - HANWOOD,2023-03-04T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
843804,POPLARS AVENUE - HANWOOD,2023-03-04T15:40:00.000+00:00,busbar,,L3 Active Power,kW,13.38
843804,POPLARS AVENUE - HANWOOD,2023-03-04T15:40:00.000+00:00,busbar,,L2 Active Power,kW,13.62
843804,POPLARS AVENUE - HANWOOD,2023-03-04T15:40:00.000+00:00,busbar,,L1 Active Power,kW,16.13
843804,POPLARS AVENUE - HANWOOD,2023-03-04T15:40:00.000+00:00,busbar,,N Current (RMS),A,23.3
843804,POPLARS AVENUE - HANWOOD,2023-03-04T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
843804,POPLARS AVENUE - HANWOOD,2023-03-04T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
843804,POPLARS AVENUE - HANWOOD,2023-03-04T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
843804,POPLARS AVENUE - HANWOOD,2023-03-04T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
843804,POPLARS AVENUE - HANWOOD,2023-03-04T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-03-04T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-03-04T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.99
843804,POPLARS AVENUE - HANWOOD,2023-03-04T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.68
843804,POPLARS AVENUE - HANWOOD,2023-03-04T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.85
843804,POPLARS AVENUE - HANWOOD,2023-03-04T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
843804,POPLARS AVENUE - HANWOOD,2023-03-04T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
843804,POPLARS AVENUE - HANWOOD,2023-03-04T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
843804,POPLARS AVENUE - HANWOOD,2023-03-04T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
843804,POPLARS AVENUE - HANWOOD,2023-03-04T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
843804,POPLARS AVENUE - HANWOOD,2023-03-04T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
843804,POPLARS AVENUE - HANWOOD,2023-03-04T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
843804,POPLARS AVENUE - HANWOOD,2023-03-04T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.86
843804,POPLARS AVENUE - HANWOOD,2023-03-04T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.29
843804,POPLARS AVENUE - HANWOOD,2023-03-04T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.81
843804,POPLARS AVENUE - HANWOOD,2023-03-04T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
843804,POPLARS AVENUE - HANWOOD,2023-03-04T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
843804,POPLARS AVENUE - HANWOOD,2023-03-04T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
843804,POPLARS AVENUE - HANWOOD,2023-03-04T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
843804,POPLARS AVENUE - HANWOOD,2023-03-04T15:30:00.000+00:00,transformer,,Temperature,C,17.3
843804,POPLARS AVENUE - HANWOOD,2023-03-04T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
843804,POPLARS AVENUE - HANWOOD,2023-03-04T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
843804,POPLARS AVENUE - HANWOOD,2023-03-04T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-03-04T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
843804,POPLARS AVENUE - HANWOOD,2023-03-04T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-03-04T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
843804,POPLARS AVENUE - HANWOOD,2023-03-04T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-03-04T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-03-04T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
843804,POPLARS AVENUE - HANWOOD,2023-03-04T15:30:00.000+00:00,busbar,,L3 Active Power,kW,9.85
843804,POPLARS AVENUE - HANWOOD,2023-03-04T15:30:00.000+00:00,busbar,,L2 Active Power,kW,12.97
843804,POPLARS AVENUE - HANWOOD,2023-03-04T15:30:00.000+00:00,busbar,,L1 Active Power,kW,14.67
843804,POPLARS AVENUE - HANWOOD,2023-03-04T15:30:00.000+00:00,busbar,,N Current (RMS),A,18.6
843804,POPLARS AVENUE - HANWOOD,2023-03-04T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
843804,POPLARS AVENUE - HANWOOD,2023-03-04T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
843804,POPLARS AVENUE - HANWOOD,2023-03-04T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
843804,POPLARS AVENUE - HANWOOD,2023-03-04T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-03-04T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
843804,POPLARS AVENUE - HANWOOD,2023-03-04T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-03-04T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.33
843804,POPLARS AVENUE - HANWOOD,2023-03-04T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.92
843804,POPLARS AVENUE - HANWOOD,2023-03-04T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.16
843804,POPLARS AVENUE - HANWOOD,2023-03-04T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
843804,POPLARS AVENUE - HANWOOD,2023-03-04T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
843804,POPLARS AVENUE - HANWOOD,2023-03-04T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
843804,POPLARS AVENUE - HANWOOD,2023-03-04T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
843804,POPLARS AVENUE - HANWOOD,2023-03-04T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
843804,POPLARS AVENUE - HANWOOD,2023-03-04T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-03-04T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
843804,POPLARS AVENUE - HANWOOD,2023-03-04T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.12
843804,POPLARS AVENUE - HANWOOD,2023-03-04T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.51
843804,POPLARS AVENUE - HANWOOD,2023-03-04T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.76
843804,POPLARS AVENUE - HANWOOD,2023-03-04T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
843804,POPLARS AVENUE - HANWOOD,2023-03-04T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.3
843804,POPLARS AVENUE - HANWOOD,2023-03-04T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
843804,POPLARS AVENUE - HANWOOD,2023-03-04T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
843804,POPLARS AVENUE - HANWOOD,2023-03-04T15:20:00.000+00:00,transformer,,Temperature,C,17.3
843804,POPLARS AVENUE - HANWOOD,2023-03-04T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
843804,POPLARS AVENUE - HANWOOD,2023-03-04T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
843804,POPLARS AVENUE - HANWOOD,2023-03-04T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-03-04T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
843804,POPLARS AVENUE - HANWOOD,2023-03-04T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-03-04T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
843804,POPLARS AVENUE - HANWOOD,2023-03-04T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
843804,POPLARS AVENUE - HANWOOD,2023-03-04T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-03-04T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
843804,POPLARS AVENUE - HANWOOD,2023-03-04T15:20:00.000+00:00,busbar,,L3 Active Power,kW,12.45
843804,POPLARS AVENUE - HANWOOD,2023-03-04T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.43
843804,POPLARS AVENUE - HANWOOD,2023-03-04T15:20:00.000+00:00,busbar,,L1 Active Power,kW,13.92
843804,POPLARS AVENUE - HANWOOD,2023-03-04T15:20:00.000+00:00,busbar,,N Current (RMS),A,22.4
843804,POPLARS AVENUE - HANWOOD,2023-03-04T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
843804,POPLARS AVENUE - HANWOOD,2023-03-04T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
843804,POPLARS AVENUE - HANWOOD,2023-03-04T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
843804,POPLARS AVENUE - HANWOOD,2023-03-04T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-03-04T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-03-04T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-03-04T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.73
843804,POPLARS AVENUE - HANWOOD,2023-03-04T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.35
843804,POPLARS AVENUE - HANWOOD,2023-03-04T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.53
843804,POPLARS AVENUE - HANWOOD,2023-03-04T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
843804,POPLARS AVENUE - HANWOOD,2023-03-04T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.7
843804,POPLARS AVENUE - HANWOOD,2023-03-04T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
843804,POPLARS AVENUE - HANWOOD,2023-03-04T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
843804,POPLARS AVENUE - HANWOOD,2023-03-04T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
843804,POPLARS AVENUE - HANWOOD,2023-03-04T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-03-04T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
843804,POPLARS AVENUE - HANWOOD,2023-03-04T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.16
843804,POPLARS AVENUE - HANWOOD,2023-03-04T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.48
843804,POPLARS AVENUE - HANWOOD,2023-03-04T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.75
843804,POPLARS AVENUE - HANWOOD,2023-03-04T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
843804,POPLARS AVENUE - HANWOOD,2023-03-04T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.7
843804,POPLARS AVENUE - HANWOOD,2023-03-04T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
843804,POPLARS AVENUE - HANWOOD,2023-03-04T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
843804,POPLARS AVENUE - HANWOOD,2023-03-04T15:10:00.000+00:00,transformer,,Temperature,C,17.4
843804,POPLARS AVENUE - HANWOOD,2023-03-04T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-03-04T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
843804,POPLARS AVENUE - HANWOOD,2023-03-04T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-03-04T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.15
843804,POPLARS AVENUE - HANWOOD,2023-03-04T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-03-04T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
843804,POPLARS AVENUE - HANWOOD,2023-03-04T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
843804,POPLARS AVENUE - HANWOOD,2023-03-04T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-03-04T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
843804,POPLARS AVENUE - HANWOOD,2023-03-04T15:10:00.000+00:00,busbar,,L3 Active Power,kW,13.89
843804,POPLARS AVENUE - HANWOOD,2023-03-04T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.84
843804,POPLARS AVENUE - HANWOOD,2023-03-04T15:10:00.000+00:00,busbar,,L1 Active Power,kW,16.28
843804,POPLARS AVENUE - HANWOOD,2023-03-04T15:10:00.000+00:00,busbar,,N Current (RMS),A,27.2
843804,POPLARS AVENUE - HANWOOD,2023-03-04T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
843804,POPLARS AVENUE - HANWOOD,2023-03-04T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
843804,POPLARS AVENUE - HANWOOD,2023-03-04T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
843804,POPLARS AVENUE - HANWOOD,2023-03-04T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
843804,POPLARS AVENUE - HANWOOD,2023-03-04T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
843804,POPLARS AVENUE - HANWOOD,2023-03-04T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-03-04T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.42
843804,POPLARS AVENUE - HANWOOD,2023-03-04T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.22
843804,POPLARS AVENUE - HANWOOD,2023-03-04T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.87
843804,POPLARS AVENUE - HANWOOD,2023-03-04T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
843804,POPLARS AVENUE - HANWOOD,2023-03-04T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
843804,POPLARS AVENUE - HANWOOD,2023-03-04T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
843804,POPLARS AVENUE - HANWOOD,2023-03-04T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
843804,POPLARS AVENUE - HANWOOD,2023-03-04T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
843804,POPLARS AVENUE - HANWOOD,2023-03-04T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-03-04T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
843804,POPLARS AVENUE - HANWOOD,2023-03-04T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.09
843804,POPLARS AVENUE - HANWOOD,2023-03-04T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.61
843804,POPLARS AVENUE - HANWOOD,2023-03-04T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.98
843804,POPLARS AVENUE - HANWOOD,2023-03-04T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
843804,POPLARS AVENUE - HANWOOD,2023-03-04T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
843804,POPLARS AVENUE - HANWOOD,2023-03-04T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
843804,POPLARS AVENUE - HANWOOD,2023-03-04T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
843804,POPLARS AVENUE - HANWOOD,2023-03-04T15:00:00.000+00:00,transformer,,Temperature,C,17.5
843804,POPLARS AVENUE - HANWOOD,2023-03-04T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
843804,POPLARS AVENUE - HANWOOD,2023-03-04T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
843804,POPLARS AVENUE - HANWOOD,2023-03-04T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-03-04T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
843804,POPLARS AVENUE - HANWOOD,2023-03-04T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
843804,POPLARS AVENUE - HANWOOD,2023-03-04T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
843804,POPLARS AVENUE - HANWOOD,2023-03-04T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
843804,POPLARS AVENUE - HANWOOD,2023-03-04T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-03-04T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
843804,POPLARS AVENUE - HANWOOD,2023-03-04T15:00:00.000+00:00,busbar,,L3 Active Power,kW,11.51
843804,POPLARS AVENUE - HANWOOD,2023-03-04T15:00:00.000+00:00,busbar,,L2 Active Power,kW,15.83
843804,POPLARS AVENUE - HANWOOD,2023-03-04T15:00:00.000+00:00,busbar,,L1 Active Power,kW,16.86
843804,POPLARS AVENUE - HANWOOD,2023-03-04T15:00:00.000+00:00,busbar,,N Current (RMS),A,27.6
843804,POPLARS AVENUE - HANWOOD,2023-03-04T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
843804,POPLARS AVENUE - HANWOOD,2023-03-04T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
843804,POPLARS AVENUE - HANWOOD,2023-03-04T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
843804,POPLARS AVENUE - HANWOOD,2023-03-04T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-03-04T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
843804,POPLARS AVENUE - HANWOOD,2023-03-04T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-03-04T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.92
843804,POPLARS AVENUE - HANWOOD,2023-03-04T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.51
843804,POPLARS AVENUE - HANWOOD,2023-03-04T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.18
843804,POPLARS AVENUE - HANWOOD,2023-03-04T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
843804,POPLARS AVENUE - HANWOOD,2023-03-04T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
843804,POPLARS AVENUE - HANWOOD,2023-03-04T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
843804,POPLARS AVENUE - HANWOOD,2023-03-04T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
843804,POPLARS AVENUE - HANWOOD,2023-03-04T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-03-04T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-03-04T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
843804,POPLARS AVENUE - HANWOOD,2023-03-04T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.36
843804,POPLARS AVENUE - HANWOOD,2023-03-04T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.02
843804,POPLARS AVENUE - HANWOOD,2023-03-04T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.05
843804,POPLARS AVENUE - HANWOOD,2023-03-04T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
843804,POPLARS AVENUE - HANWOOD,2023-03-04T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
843804,POPLARS AVENUE - HANWOOD,2023-03-04T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
843804,POPLARS AVENUE - HANWOOD,2023-03-04T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
843804,POPLARS AVENUE - HANWOOD,2023-03-04T14:50:00.000+00:00,transformer,,Temperature,C,17.5
843804,POPLARS AVENUE - HANWOOD,2023-03-04T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
843804,POPLARS AVENUE - HANWOOD,2023-03-04T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
843804,POPLARS AVENUE - HANWOOD,2023-03-04T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-03-04T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
843804,POPLARS AVENUE - HANWOOD,2023-03-04T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
843804,POPLARS AVENUE - HANWOOD,2023-03-04T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
843804,POPLARS AVENUE - HANWOOD,2023-03-04T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
843804,POPLARS AVENUE - HANWOOD,2023-03-04T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-03-04T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
843804,POPLARS AVENUE - HANWOOD,2023-03-04T14:50:00.000+00:00,busbar,,L3 Active Power,kW,10.28
843804,POPLARS AVENUE - HANWOOD,2023-03-04T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.53
843804,POPLARS AVENUE - HANWOOD,2023-03-04T14:50:00.000+00:00,busbar,,L1 Active Power,kW,16.23
843804,POPLARS AVENUE - HANWOOD,2023-03-04T14:50:00.000+00:00,busbar,,N Current (RMS),A,31.4
843804,POPLARS AVENUE - HANWOOD,2023-03-04T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
843804,POPLARS AVENUE - HANWOOD,2023-03-04T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
843804,POPLARS AVENUE - HANWOOD,2023-03-04T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
843804,POPLARS AVENUE - HANWOOD,2023-03-04T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
843804,POPLARS AVENUE - HANWOOD,2023-03-04T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-03-04T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-03-04T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.14
843804,POPLARS AVENUE - HANWOOD,2023-03-04T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.13
843804,POPLARS AVENUE - HANWOOD,2023-03-04T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.93
843804,POPLARS AVENUE - HANWOOD,2023-03-04T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
843804,POPLARS AVENUE - HANWOOD,2023-03-04T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
843804,POPLARS AVENUE - HANWOOD,2023-03-04T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
843804,POPLARS AVENUE - HANWOOD,2023-03-04T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
843804,POPLARS AVENUE - HANWOOD,2023-03-04T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-03-04T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-03-04T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
843804,POPLARS AVENUE - HANWOOD,2023-03-04T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.7
843804,POPLARS AVENUE - HANWOOD,2023-03-04T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.18
843804,POPLARS AVENUE - HANWOOD,2023-03-04T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.04
843804,POPLARS AVENUE - HANWOOD,2023-03-04T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
843804,POPLARS AVENUE - HANWOOD,2023-03-04T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
843804,POPLARS AVENUE - HANWOOD,2023-03-04T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
843804,POPLARS AVENUE - HANWOOD,2023-03-04T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.7
843804,POPLARS AVENUE - HANWOOD,2023-03-04T14:40:00.000+00:00,transformer,,Temperature,C,17.6
843804,POPLARS AVENUE - HANWOOD,2023-03-04T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-03-04T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
843804,POPLARS AVENUE - HANWOOD,2023-03-04T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-03-04T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
843804,POPLARS AVENUE - HANWOOD,2023-03-04T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-03-04T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
843804,POPLARS AVENUE - HANWOOD,2023-03-04T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-03-04T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-03-04T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
843804,POPLARS AVENUE - HANWOOD,2023-03-04T14:40:00.000+00:00,busbar,,L3 Active Power,kW,11.83
843804,POPLARS AVENUE - HANWOOD,2023-03-04T14:40:00.000+00:00,busbar,,L2 Active Power,kW,12.31
843804,POPLARS AVENUE - HANWOOD,2023-03-04T14:40:00.000+00:00,busbar,,L1 Active Power,kW,17.97
843804,POPLARS AVENUE - HANWOOD,2023-03-04T14:40:00.000+00:00,busbar,,N Current (RMS),A,15.0
843804,POPLARS AVENUE - HANWOOD,2023-03-04T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
843804,POPLARS AVENUE - HANWOOD,2023-03-04T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
843804,POPLARS AVENUE - HANWOOD,2023-03-04T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
843804,POPLARS AVENUE - HANWOOD,2023-03-04T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-03-04T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-03-04T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-03-04T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
843804,POPLARS AVENUE - HANWOOD,2023-03-04T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.53
843804,POPLARS AVENUE - HANWOOD,2023-03-04T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.82
843804,POPLARS AVENUE - HANWOOD,2023-03-04T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
843804,POPLARS AVENUE - HANWOOD,2023-03-04T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
843804,POPLARS AVENUE - HANWOOD,2023-03-04T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
843804,POPLARS AVENUE - HANWOOD,2023-03-04T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
843804,POPLARS AVENUE - HANWOOD,2023-03-04T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-03-04T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-03-04T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
843804,POPLARS AVENUE - HANWOOD,2023-03-04T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.2
843804,POPLARS AVENUE - HANWOOD,2023-03-04T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.89
843804,POPLARS AVENUE - HANWOOD,2023-03-04T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.94
843804,POPLARS AVENUE - HANWOOD,2023-03-04T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
843804,POPLARS AVENUE - HANWOOD,2023-03-04T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.7
843804,POPLARS AVENUE - HANWOOD,2023-03-04T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
843804,POPLARS AVENUE - HANWOOD,2023-03-04T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
843804,POPLARS AVENUE - HANWOOD,2023-03-04T14:30:00.000+00:00,transformer,,Temperature,C,17.6
843804,POPLARS AVENUE - HANWOOD,2023-03-04T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-03-04T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
843804,POPLARS AVENUE - HANWOOD,2023-03-04T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-03-04T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
843804,POPLARS AVENUE - HANWOOD,2023-03-04T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-03-04T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
843804,POPLARS AVENUE - HANWOOD,2023-03-04T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-03-04T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-03-04T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
843804,POPLARS AVENUE - HANWOOD,2023-03-04T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.2
843804,POPLARS AVENUE - HANWOOD,2023-03-04T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.42
843804,POPLARS AVENUE - HANWOOD,2023-03-04T14:30:00.000+00:00,busbar,,L1 Active Power,kW,11.76
843804,POPLARS AVENUE - HANWOOD,2023-03-04T14:30:00.000+00:00,busbar,,N Current (RMS),A,15.5
843804,POPLARS AVENUE - HANWOOD,2023-03-04T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
843804,POPLARS AVENUE - HANWOOD,2023-03-04T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
843804,POPLARS AVENUE - HANWOOD,2023-03-04T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
843804,POPLARS AVENUE - HANWOOD,2023-03-04T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
843804,POPLARS AVENUE - HANWOOD,2023-03-04T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
843804,POPLARS AVENUE - HANWOOD,2023-03-04T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-03-04T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.61
843804,POPLARS AVENUE - HANWOOD,2023-03-04T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.36
843804,POPLARS AVENUE - HANWOOD,2023-03-04T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.38
843804,POPLARS AVENUE - HANWOOD,2023-03-04T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
843804,POPLARS AVENUE - HANWOOD,2023-03-04T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
843804,POPLARS AVENUE - HANWOOD,2023-03-04T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.6
843804,POPLARS AVENUE - HANWOOD,2023-03-04T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
843804,POPLARS AVENUE - HANWOOD,2023-03-04T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-03-04T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-03-04T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
843804,POPLARS AVENUE - HANWOOD,2023-03-04T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.59
843804,POPLARS AVENUE - HANWOOD,2023-03-04T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.34
843804,POPLARS AVENUE - HANWOOD,2023-03-04T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.72
843804,POPLARS AVENUE - HANWOOD,2023-03-04T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
843804,POPLARS AVENUE - HANWOOD,2023-03-04T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.9
843804,POPLARS AVENUE - HANWOOD,2023-03-04T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
843804,POPLARS AVENUE - HANWOOD,2023-03-04T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
843804,POPLARS AVENUE - HANWOOD,2023-03-04T14:20:00.000+00:00,transformer,,Temperature,C,17.6
843804,POPLARS AVENUE - HANWOOD,2023-03-04T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-03-04T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
843804,POPLARS AVENUE - HANWOOD,2023-03-04T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-03-04T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
843804,POPLARS AVENUE - HANWOOD,2023-03-04T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-03-04T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
843804,POPLARS AVENUE - HANWOOD,2023-03-04T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-03-04T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-03-04T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
843804,POPLARS AVENUE - HANWOOD,2023-03-04T14:20:00.000+00:00,busbar,,L3 Active Power,kW,19.2
843804,POPLARS AVENUE - HANWOOD,2023-03-04T14:20:00.000+00:00,busbar,,L2 Active Power,kW,22.7
843804,POPLARS AVENUE - HANWOOD,2023-03-04T14:20:00.000+00:00,busbar,,L1 Active Power,kW,11.1
843804,POPLARS AVENUE - HANWOOD,2023-03-04T14:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
843804,POPLARS AVENUE - HANWOOD,2023-03-04T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
843804,POPLARS AVENUE - HANWOOD,2023-03-04T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
843804,POPLARS AVENUE - HANWOOD,2023-03-04T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
843804,POPLARS AVENUE - HANWOOD,2023-03-04T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
843804,POPLARS AVENUE - HANWOOD,2023-03-04T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
843804,POPLARS AVENUE - HANWOOD,2023-03-04T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-03-04T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.18
843804,POPLARS AVENUE - HANWOOD,2023-03-04T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.76
843804,POPLARS AVENUE - HANWOOD,2023-03-04T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.76
843804,POPLARS AVENUE - HANWOOD,2023-03-04T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
843804,POPLARS AVENUE - HANWOOD,2023-03-04T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
843804,POPLARS AVENUE - HANWOOD,2023-03-04T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
843804,POPLARS AVENUE - HANWOOD,2023-03-04T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.1
843804,POPLARS AVENUE - HANWOOD,2023-03-04T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-03-04T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-03-04T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
843804,POPLARS AVENUE - HANWOOD,2023-03-04T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.06
843804,POPLARS AVENUE - HANWOOD,2023-03-04T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.28
843804,POPLARS AVENUE - HANWOOD,2023-03-04T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.81
843804,POPLARS AVENUE - HANWOOD,2023-03-04T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
843804,POPLARS AVENUE - HANWOOD,2023-03-04T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
843804,POPLARS AVENUE - HANWOOD,2023-03-04T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
843804,POPLARS AVENUE - HANWOOD,2023-03-04T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
843804,POPLARS AVENUE - HANWOOD,2023-03-04T14:10:00.000+00:00,transformer,,Temperature,C,17.6
843804,POPLARS AVENUE - HANWOOD,2023-03-04T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-03-04T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
843804,POPLARS AVENUE - HANWOOD,2023-03-04T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-03-04T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
843804,POPLARS AVENUE - HANWOOD,2023-03-04T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-03-04T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
843804,POPLARS AVENUE - HANWOOD,2023-03-04T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-03-04T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-03-04T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
843804,POPLARS AVENUE - HANWOOD,2023-03-04T14:10:00.000+00:00,busbar,,L3 Active Power,kW,12.24
843804,POPLARS AVENUE - HANWOOD,2023-03-04T14:10:00.000+00:00,busbar,,L2 Active Power,kW,20.04
843804,POPLARS AVENUE - HANWOOD,2023-03-04T14:10:00.000+00:00,busbar,,L1 Active Power,kW,8.57
843804,POPLARS AVENUE - HANWOOD,2023-03-04T14:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
843804,POPLARS AVENUE - HANWOOD,2023-03-04T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
843804,POPLARS AVENUE - HANWOOD,2023-03-04T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
843804,POPLARS AVENUE - HANWOOD,2023-03-04T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
843804,POPLARS AVENUE - HANWOOD,2023-03-04T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
843804,POPLARS AVENUE - HANWOOD,2023-03-04T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-03-04T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-03-04T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.16
843804,POPLARS AVENUE - HANWOOD,2023-03-04T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.65
843804,POPLARS AVENUE - HANWOOD,2023-03-04T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.06
843804,POPLARS AVENUE - HANWOOD,2023-03-04T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
843804,POPLARS AVENUE - HANWOOD,2023-03-04T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
843804,POPLARS AVENUE - HANWOOD,2023-03-04T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
843804,POPLARS AVENUE - HANWOOD,2023-03-04T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
843804,POPLARS AVENUE - HANWOOD,2023-03-04T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
843804,POPLARS AVENUE - HANWOOD,2023-03-04T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-03-04T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
843804,POPLARS AVENUE - HANWOOD,2023-03-04T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.32
843804,POPLARS AVENUE - HANWOOD,2023-03-04T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.16
843804,POPLARS AVENUE - HANWOOD,2023-03-04T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.54
843804,POPLARS AVENUE - HANWOOD,2023-03-04T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
843804,POPLARS AVENUE - HANWOOD,2023-03-04T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
843804,POPLARS AVENUE - HANWOOD,2023-03-04T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
843804,POPLARS AVENUE - HANWOOD,2023-03-04T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
843804,POPLARS AVENUE - HANWOOD,2023-03-04T14:00:00.000+00:00,transformer,,Temperature,C,17.7
843804,POPLARS AVENUE - HANWOOD,2023-03-04T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-03-04T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
843804,POPLARS AVENUE - HANWOOD,2023-03-04T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-03-04T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
843804,POPLARS AVENUE - HANWOOD,2023-03-04T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-03-04T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
843804,POPLARS AVENUE - HANWOOD,2023-03-04T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-03-04T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-03-04T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
843804,POPLARS AVENUE - HANWOOD,2023-03-04T14:00:00.000+00:00,busbar,,L3 Active Power,kW,13.48
843804,POPLARS AVENUE - HANWOOD,2023-03-04T14:00:00.000+00:00,busbar,,L2 Active Power,kW,10.8
843804,POPLARS AVENUE - HANWOOD,2023-03-04T14:00:00.000+00:00,busbar,,L1 Active Power,kW,9.61
843804,POPLARS AVENUE - HANWOOD,2023-03-04T14:00:00.000+00:00,busbar,,N Current (RMS),A,25.1
843804,POPLARS AVENUE - HANWOOD,2023-03-04T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
843804,POPLARS AVENUE - HANWOOD,2023-03-04T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
843804,POPLARS AVENUE - HANWOOD,2023-03-04T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
843804,POPLARS AVENUE - HANWOOD,2023-03-04T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
843804,POPLARS AVENUE - HANWOOD,2023-03-04T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-03-04T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-03-04T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.86
843804,POPLARS AVENUE - HANWOOD,2023-03-04T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.04
843804,POPLARS AVENUE - HANWOOD,2023-03-04T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.96
843804,POPLARS AVENUE - HANWOOD,2023-03-04T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
843804,POPLARS AVENUE - HANWOOD,2023-03-04T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
843804,POPLARS AVENUE - HANWOOD,2023-03-04T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
843804,POPLARS AVENUE - HANWOOD,2023-03-04T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
843804,POPLARS AVENUE - HANWOOD,2023-03-04T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-03-04T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-03-04T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
843804,POPLARS AVENUE - HANWOOD,2023-03-04T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.53
843804,POPLARS AVENUE - HANWOOD,2023-03-04T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.12
843804,POPLARS AVENUE - HANWOOD,2023-03-04T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.71
843804,POPLARS AVENUE - HANWOOD,2023-03-04T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
843804,POPLARS AVENUE - HANWOOD,2023-03-04T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
843804,POPLARS AVENUE - HANWOOD,2023-03-04T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
843804,POPLARS AVENUE - HANWOOD,2023-03-04T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
843804,POPLARS AVENUE - HANWOOD,2023-03-04T13:50:00.000+00:00,transformer,,Temperature,C,17.7
843804,POPLARS AVENUE - HANWOOD,2023-03-04T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-03-04T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
843804,POPLARS AVENUE - HANWOOD,2023-03-04T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
843804,POPLARS AVENUE - HANWOOD,2023-03-04T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.16
843804,POPLARS AVENUE - HANWOOD,2023-03-04T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-03-04T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
843804,POPLARS AVENUE - HANWOOD,2023-03-04T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
843804,POPLARS AVENUE - HANWOOD,2023-03-04T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-03-04T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
843804,POPLARS AVENUE - HANWOOD,2023-03-04T13:50:00.000+00:00,busbar,,L3 Active Power,kW,11.4
843804,POPLARS AVENUE - HANWOOD,2023-03-04T13:50:00.000+00:00,busbar,,L2 Active Power,kW,11.16
843804,POPLARS AVENUE - HANWOOD,2023-03-04T13:50:00.000+00:00,busbar,,L1 Active Power,kW,9.67
843804,POPLARS AVENUE - HANWOOD,2023-03-04T13:50:00.000+00:00,busbar,,N Current (RMS),A,23.8
843804,POPLARS AVENUE - HANWOOD,2023-03-04T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
