Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-03-04T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
843804,POPLARS AVENUE - HANWOOD,2023-03-04T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
843804,POPLARS AVENUE - HANWOOD,2023-03-04T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-03-04T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-03-04T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-03-04T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.16
843804,POPLARS AVENUE - HANWOOD,2023-03-04T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.03
843804,POPLARS AVENUE - HANWOOD,2023-03-04T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.53
843804,POPLARS AVENUE - HANWOOD,2023-03-04T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
843804,POPLARS AVENUE - HANWOOD,2023-03-04T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
843804,POPLARS AVENUE - HANWOOD,2023-03-04T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
843804,POPLARS AVENUE - HANWOOD,2023-03-04T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
843804,POPLARS AVENUE - HANWOOD,2023-03-04T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
843804,POPLARS AVENUE - HANWOOD,2023-03-04T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
843804,POPLARS AVENUE - HANWOOD,2023-03-04T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
843804,POPLARS AVENUE - HANWOOD,2023-03-04T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.2
843804,POPLARS AVENUE - HANWOOD,2023-03-04T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.88
843804,POPLARS AVENUE - HANWOOD,2023-03-04T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.91
843804,POPLARS AVENUE - HANWOOD,2023-03-04T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
843804,POPLARS AVENUE - HANWOOD,2023-03-04T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
843804,POPLARS AVENUE - HANWOOD,2023-03-04T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
843804,POPLARS AVENUE - HANWOOD,2023-03-04T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
843804,POPLARS AVENUE - HANWOOD,2023-03-04T13:40:00.000+00:00,transformer,,Temperature,C,17.8
843804,POPLARS AVENUE - HANWOOD,2023-03-04T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-03-04T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
843804,POPLARS AVENUE - HANWOOD,2023-03-04T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
843804,POPLARS AVENUE - HANWOOD,2023-03-04T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.99
843804,POPLARS AVENUE - HANWOOD,2023-03-04T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-03-04T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
843804,POPLARS AVENUE - HANWOOD,2023-03-04T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
843804,POPLARS AVENUE - HANWOOD,2023-03-04T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-03-04T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
843804,POPLARS AVENUE - HANWOOD,2023-03-04T13:40:00.000+00:00,busbar,,L3 Active Power,kW,7.36
843804,POPLARS AVENUE - HANWOOD,2023-03-04T13:40:00.000+00:00,busbar,,L2 Active Power,kW,10.92
843804,POPLARS AVENUE - HANWOOD,2023-03-04T13:40:00.000+00:00,busbar,,L1 Active Power,kW,9.45
843804,POPLARS AVENUE - HANWOOD,2023-03-04T13:40:00.000+00:00,busbar,,N Current (RMS),A,14.4
843804,POPLARS AVENUE - HANWOOD,2023-03-04T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
843804,POPLARS AVENUE - HANWOOD,2023-03-04T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
843804,POPLARS AVENUE - HANWOOD,2023-03-04T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
843804,POPLARS AVENUE - HANWOOD,2023-03-04T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-03-04T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
843804,POPLARS AVENUE - HANWOOD,2023-03-04T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
843804,POPLARS AVENUE - HANWOOD,2023-03-04T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.7
843804,POPLARS AVENUE - HANWOOD,2023-03-04T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.98
843804,POPLARS AVENUE - HANWOOD,2023-03-04T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.36
843804,POPLARS AVENUE - HANWOOD,2023-03-04T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
843804,POPLARS AVENUE - HANWOOD,2023-03-04T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
843804,POPLARS AVENUE - HANWOOD,2023-03-04T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
843804,POPLARS AVENUE - HANWOOD,2023-03-04T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
843804,POPLARS AVENUE - HANWOOD,2023-03-04T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-03-04T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
843804,POPLARS AVENUE - HANWOOD,2023-03-04T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
843804,POPLARS AVENUE - HANWOOD,2023-03-04T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.15
843804,POPLARS AVENUE - HANWOOD,2023-03-04T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.78
843804,POPLARS AVENUE - HANWOOD,2023-03-04T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.76
843804,POPLARS AVENUE - HANWOOD,2023-03-04T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
843804,POPLARS AVENUE - HANWOOD,2023-03-04T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
843804,POPLARS AVENUE - HANWOOD,2023-03-04T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
843804,POPLARS AVENUE - HANWOOD,2023-03-04T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
843804,POPLARS AVENUE - HANWOOD,2023-03-04T13:30:00.000+00:00,transformer,,Temperature,C,17.8
843804,POPLARS AVENUE - HANWOOD,2023-03-04T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
843804,POPLARS AVENUE - HANWOOD,2023-03-04T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
843804,POPLARS AVENUE - HANWOOD,2023-03-04T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
843804,POPLARS AVENUE - HANWOOD,2023-03-04T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.65
843804,POPLARS AVENUE - HANWOOD,2023-03-04T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-03-04T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
843804,POPLARS AVENUE - HANWOOD,2023-03-04T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-03-04T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
843804,POPLARS AVENUE - HANWOOD,2023-03-04T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
843804,POPLARS AVENUE - HANWOOD,2023-03-04T13:30:00.000+00:00,busbar,,L3 Active Power,kW,8.85
843804,POPLARS AVENUE - HANWOOD,2023-03-04T13:30:00.000+00:00,busbar,,L2 Active Power,kW,11.76
843804,POPLARS AVENUE - HANWOOD,2023-03-04T13:30:00.000+00:00,busbar,,L1 Active Power,kW,10.12
843804,POPLARS AVENUE - HANWOOD,2023-03-04T13:30:00.000+00:00,busbar,,N Current (RMS),A,12.5
843804,POPLARS AVENUE - HANWOOD,2023-03-04T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
843804,POPLARS AVENUE - HANWOOD,2023-03-04T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
843804,POPLARS AVENUE - HANWOOD,2023-03-04T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
843804,POPLARS AVENUE - HANWOOD,2023-03-04T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-03-04T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
843804,POPLARS AVENUE - HANWOOD,2023-03-04T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-03-04T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.86
843804,POPLARS AVENUE - HANWOOD,2023-03-04T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.75
843804,POPLARS AVENUE - HANWOOD,2023-03-04T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.1
843804,POPLARS AVENUE - HANWOOD,2023-03-04T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
843804,POPLARS AVENUE - HANWOOD,2023-03-04T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
843804,POPLARS AVENUE - HANWOOD,2023-03-04T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
843804,POPLARS AVENUE - HANWOOD,2023-03-04T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
843804,POPLARS AVENUE - HANWOOD,2023-03-04T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-03-04T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-03-04T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
843804,POPLARS AVENUE - HANWOOD,2023-03-04T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.09
843804,POPLARS AVENUE - HANWOOD,2023-03-04T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.14
843804,POPLARS AVENUE - HANWOOD,2023-03-04T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.36
843804,POPLARS AVENUE - HANWOOD,2023-03-04T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
843804,POPLARS AVENUE - HANWOOD,2023-03-04T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
843804,POPLARS AVENUE - HANWOOD,2023-03-04T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
843804,POPLARS AVENUE - HANWOOD,2023-03-04T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
843804,POPLARS AVENUE - HANWOOD,2023-03-04T13:20:00.000+00:00,transformer,,Temperature,C,17.9
843804,POPLARS AVENUE - HANWOOD,2023-03-04T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-03-04T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
843804,POPLARS AVENUE - HANWOOD,2023-03-04T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
843804,POPLARS AVENUE - HANWOOD,2023-03-04T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.63
843804,POPLARS AVENUE - HANWOOD,2023-03-04T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-03-04T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
843804,POPLARS AVENUE - HANWOOD,2023-03-04T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-03-04T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
843804,POPLARS AVENUE - HANWOOD,2023-03-04T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
843804,POPLARS AVENUE - HANWOOD,2023-03-04T13:20:00.000+00:00,busbar,,L3 Active Power,kW,10.95
843804,POPLARS AVENUE - HANWOOD,2023-03-04T13:20:00.000+00:00,busbar,,L2 Active Power,kW,13.89
843804,POPLARS AVENUE - HANWOOD,2023-03-04T13:20:00.000+00:00,busbar,,L1 Active Power,kW,9.46
843804,POPLARS AVENUE - HANWOOD,2023-03-04T13:20:00.000+00:00,busbar,,N Current (RMS),A,16.2
843804,POPLARS AVENUE - HANWOOD,2023-03-04T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
843804,POPLARS AVENUE - HANWOOD,2023-03-04T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
843804,POPLARS AVENUE - HANWOOD,2023-03-04T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
843804,POPLARS AVENUE - HANWOOD,2023-03-04T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
843804,POPLARS AVENUE - HANWOOD,2023-03-04T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-03-04T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-03-04T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.51
843804,POPLARS AVENUE - HANWOOD,2023-03-04T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.28
843804,POPLARS AVENUE - HANWOOD,2023-03-04T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.25
843804,POPLARS AVENUE - HANWOOD,2023-03-04T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
843804,POPLARS AVENUE - HANWOOD,2023-03-04T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
843804,POPLARS AVENUE - HANWOOD,2023-03-04T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
843804,POPLARS AVENUE - HANWOOD,2023-03-04T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
843804,POPLARS AVENUE - HANWOOD,2023-03-04T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
843804,POPLARS AVENUE - HANWOOD,2023-03-04T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
843804,POPLARS AVENUE - HANWOOD,2023-03-04T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
843804,POPLARS AVENUE - HANWOOD,2023-03-04T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.53
843804,POPLARS AVENUE - HANWOOD,2023-03-04T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.92
843804,POPLARS AVENUE - HANWOOD,2023-03-04T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.05
843804,POPLARS AVENUE - HANWOOD,2023-03-04T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
843804,POPLARS AVENUE - HANWOOD,2023-03-04T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
843804,POPLARS AVENUE - HANWOOD,2023-03-04T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
843804,POPLARS AVENUE - HANWOOD,2023-03-04T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
843804,POPLARS AVENUE - HANWOOD,2023-03-04T13:10:00.000+00:00,transformer,,Temperature,C,17.9
843804,POPLARS AVENUE - HANWOOD,2023-03-04T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-03-04T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
843804,POPLARS AVENUE - HANWOOD,2023-03-04T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
843804,POPLARS AVENUE - HANWOOD,2023-03-04T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.35
843804,POPLARS AVENUE - HANWOOD,2023-03-04T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
843804,POPLARS AVENUE - HANWOOD,2023-03-04T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
843804,POPLARS AVENUE - HANWOOD,2023-03-04T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
843804,POPLARS AVENUE - HANWOOD,2023-03-04T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
843804,POPLARS AVENUE - HANWOOD,2023-03-04T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
843804,POPLARS AVENUE - HANWOOD,2023-03-04T13:10:00.000+00:00,busbar,,L3 Active Power,kW,8.04
843804,POPLARS AVENUE - HANWOOD,2023-03-04T13:10:00.000+00:00,busbar,,L2 Active Power,kW,14.2
843804,POPLARS AVENUE - HANWOOD,2023-03-04T13:10:00.000+00:00,busbar,,L1 Active Power,kW,8.31
843804,POPLARS AVENUE - HANWOOD,2023-03-04T13:10:00.000+00:00,busbar,,N Current (RMS),A,19.6
843804,POPLARS AVENUE - HANWOOD,2023-03-04T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
843804,POPLARS AVENUE - HANWOOD,2023-03-04T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
843804,POPLARS AVENUE - HANWOOD,2023-03-04T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
843804,POPLARS AVENUE - HANWOOD,2023-03-04T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-03-04T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-03-04T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-03-04T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.84
843804,POPLARS AVENUE - HANWOOD,2023-03-04T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.61
843804,POPLARS AVENUE - HANWOOD,2023-03-04T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.74
843804,POPLARS AVENUE - HANWOOD,2023-03-04T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
843804,POPLARS AVENUE - HANWOOD,2023-03-04T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
843804,POPLARS AVENUE - HANWOOD,2023-03-04T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
843804,POPLARS AVENUE - HANWOOD,2023-03-04T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
843804,POPLARS AVENUE - HANWOOD,2023-03-04T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
843804,POPLARS AVENUE - HANWOOD,2023-03-04T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
843804,POPLARS AVENUE - HANWOOD,2023-03-04T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
843804,POPLARS AVENUE - HANWOOD,2023-03-04T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.05
843804,POPLARS AVENUE - HANWOOD,2023-03-04T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.24
843804,POPLARS AVENUE - HANWOOD,2023-03-04T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.01
843804,POPLARS AVENUE - HANWOOD,2023-03-04T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
843804,POPLARS AVENUE - HANWOOD,2023-03-04T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
843804,POPLARS AVENUE - HANWOOD,2023-03-04T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
843804,POPLARS AVENUE - HANWOOD,2023-03-04T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
843804,POPLARS AVENUE - HANWOOD,2023-03-04T13:00:00.000+00:00,transformer,,Temperature,C,17.8
843804,POPLARS AVENUE - HANWOOD,2023-03-04T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-03-04T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
843804,POPLARS AVENUE - HANWOOD,2023-03-04T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
843804,POPLARS AVENUE - HANWOOD,2023-03-04T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
843804,POPLARS AVENUE - HANWOOD,2023-03-04T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-03-04T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
843804,POPLARS AVENUE - HANWOOD,2023-03-04T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
843804,POPLARS AVENUE - HANWOOD,2023-03-04T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
843804,POPLARS AVENUE - HANWOOD,2023-03-04T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
843804,POPLARS AVENUE - HANWOOD,2023-03-04T13:00:00.000+00:00,busbar,,L3 Active Power,kW,9.9
843804,POPLARS AVENUE - HANWOOD,2023-03-04T13:00:00.000+00:00,busbar,,L2 Active Power,kW,12.85
843804,POPLARS AVENUE - HANWOOD,2023-03-04T13:00:00.000+00:00,busbar,,L1 Active Power,kW,12.74
843804,POPLARS AVENUE - HANWOOD,2023-03-04T13:00:00.000+00:00,busbar,,N Current (RMS),A,16.8
843804,POPLARS AVENUE - HANWOOD,2023-03-04T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
843804,POPLARS AVENUE - HANWOOD,2023-03-04T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
843804,POPLARS AVENUE - HANWOOD,2023-03-04T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
843804,POPLARS AVENUE - HANWOOD,2023-03-04T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-03-04T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-03-04T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-03-04T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.42
843804,POPLARS AVENUE - HANWOOD,2023-03-04T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.97
843804,POPLARS AVENUE - HANWOOD,2023-03-04T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.43
843804,POPLARS AVENUE - HANWOOD,2023-03-04T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
843804,POPLARS AVENUE - HANWOOD,2023-03-04T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
843804,POPLARS AVENUE - HANWOOD,2023-03-04T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
843804,POPLARS AVENUE - HANWOOD,2023-03-04T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
843804,POPLARS AVENUE - HANWOOD,2023-03-04T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
843804,POPLARS AVENUE - HANWOOD,2023-03-04T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
843804,POPLARS AVENUE - HANWOOD,2023-03-04T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
843804,POPLARS AVENUE - HANWOOD,2023-03-04T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.2
843804,POPLARS AVENUE - HANWOOD,2023-03-04T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.53
843804,POPLARS AVENUE - HANWOOD,2023-03-04T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.31
843804,POPLARS AVENUE - HANWOOD,2023-03-04T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
843804,POPLARS AVENUE - HANWOOD,2023-03-04T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
843804,POPLARS AVENUE - HANWOOD,2023-03-04T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
843804,POPLARS AVENUE - HANWOOD,2023-03-04T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
843804,POPLARS AVENUE - HANWOOD,2023-03-04T12:50:00.000+00:00,transformer,,Temperature,C,17.7
843804,POPLARS AVENUE - HANWOOD,2023-03-04T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-03-04T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
843804,POPLARS AVENUE - HANWOOD,2023-03-04T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
843804,POPLARS AVENUE - HANWOOD,2023-03-04T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
843804,POPLARS AVENUE - HANWOOD,2023-03-04T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-03-04T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
843804,POPLARS AVENUE - HANWOOD,2023-03-04T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
843804,POPLARS AVENUE - HANWOOD,2023-03-04T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-03-04T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
843804,POPLARS AVENUE - HANWOOD,2023-03-04T12:50:00.000+00:00,busbar,,L3 Active Power,kW,10.62
843804,POPLARS AVENUE - HANWOOD,2023-03-04T12:50:00.000+00:00,busbar,,L2 Active Power,kW,14.5
843804,POPLARS AVENUE - HANWOOD,2023-03-04T12:50:00.000+00:00,busbar,,L1 Active Power,kW,13.75
843804,POPLARS AVENUE - HANWOOD,2023-03-04T12:50:00.000+00:00,busbar,,N Current (RMS),A,13.6
843804,POPLARS AVENUE - HANWOOD,2023-03-04T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
843804,POPLARS AVENUE - HANWOOD,2023-03-04T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
843804,POPLARS AVENUE - HANWOOD,2023-03-04T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
843804,POPLARS AVENUE - HANWOOD,2023-03-04T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-03-04T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-03-04T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-03-04T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.24
843804,POPLARS AVENUE - HANWOOD,2023-03-04T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.61
843804,POPLARS AVENUE - HANWOOD,2023-03-04T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.53
843804,POPLARS AVENUE - HANWOOD,2023-03-04T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
843804,POPLARS AVENUE - HANWOOD,2023-03-04T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
843804,POPLARS AVENUE - HANWOOD,2023-03-04T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
843804,POPLARS AVENUE - HANWOOD,2023-03-04T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
843804,POPLARS AVENUE - HANWOOD,2023-03-04T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.7
843804,POPLARS AVENUE - HANWOOD,2023-03-04T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
843804,POPLARS AVENUE - HANWOOD,2023-03-04T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
843804,POPLARS AVENUE - HANWOOD,2023-03-04T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.24
843804,POPLARS AVENUE - HANWOOD,2023-03-04T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.65
843804,POPLARS AVENUE - HANWOOD,2023-03-04T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.03
843804,POPLARS AVENUE - HANWOOD,2023-03-04T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
843804,POPLARS AVENUE - HANWOOD,2023-03-04T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
843804,POPLARS AVENUE - HANWOOD,2023-03-04T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
843804,POPLARS AVENUE - HANWOOD,2023-03-04T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
843804,POPLARS AVENUE - HANWOOD,2023-03-04T12:40:00.000+00:00,transformer,,Temperature,C,17.5
843804,POPLARS AVENUE - HANWOOD,2023-03-04T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
843804,POPLARS AVENUE - HANWOOD,2023-03-04T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
843804,POPLARS AVENUE - HANWOOD,2023-03-04T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
843804,POPLARS AVENUE - HANWOOD,2023-03-04T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
843804,POPLARS AVENUE - HANWOOD,2023-03-04T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
843804,POPLARS AVENUE - HANWOOD,2023-03-04T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
843804,POPLARS AVENUE - HANWOOD,2023-03-04T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
843804,POPLARS AVENUE - HANWOOD,2023-03-04T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-03-04T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
843804,POPLARS AVENUE - HANWOOD,2023-03-04T12:40:00.000+00:00,busbar,,L3 Active Power,kW,15.48
843804,POPLARS AVENUE - HANWOOD,2023-03-04T12:40:00.000+00:00,busbar,,L2 Active Power,kW,16.25
843804,POPLARS AVENUE - HANWOOD,2023-03-04T12:40:00.000+00:00,busbar,,L1 Active Power,kW,13.56
843804,POPLARS AVENUE - HANWOOD,2023-03-04T12:40:00.000+00:00,busbar,,N Current (RMS),A,18.7
843804,POPLARS AVENUE - HANWOOD,2023-03-04T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
843804,POPLARS AVENUE - HANWOOD,2023-03-04T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
843804,POPLARS AVENUE - HANWOOD,2023-03-04T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
843804,POPLARS AVENUE - HANWOOD,2023-03-04T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-03-04T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-03-04T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-03-04T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.81
843804,POPLARS AVENUE - HANWOOD,2023-03-04T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.93
843804,POPLARS AVENUE - HANWOOD,2023-03-04T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.07
843804,POPLARS AVENUE - HANWOOD,2023-03-04T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
843804,POPLARS AVENUE - HANWOOD,2023-03-04T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
843804,POPLARS AVENUE - HANWOOD,2023-03-04T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
843804,POPLARS AVENUE - HANWOOD,2023-03-04T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.0
843804,POPLARS AVENUE - HANWOOD,2023-03-04T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
843804,POPLARS AVENUE - HANWOOD,2023-03-04T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
843804,POPLARS AVENUE - HANWOOD,2023-03-04T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
843804,POPLARS AVENUE - HANWOOD,2023-03-04T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.41
843804,POPLARS AVENUE - HANWOOD,2023-03-04T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.75
843804,POPLARS AVENUE - HANWOOD,2023-03-04T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.24
843804,POPLARS AVENUE - HANWOOD,2023-03-04T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
843804,POPLARS AVENUE - HANWOOD,2023-03-04T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
843804,POPLARS AVENUE - HANWOOD,2023-03-04T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
843804,POPLARS AVENUE - HANWOOD,2023-03-04T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
843804,POPLARS AVENUE - HANWOOD,2023-03-04T12:30:00.000+00:00,transformer,,Temperature,C,17.4
843804,POPLARS AVENUE - HANWOOD,2023-03-04T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-03-04T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
843804,POPLARS AVENUE - HANWOOD,2023-03-04T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
843804,POPLARS AVENUE - HANWOOD,2023-03-04T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
843804,POPLARS AVENUE - HANWOOD,2023-03-04T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
843804,POPLARS AVENUE - HANWOOD,2023-03-04T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
843804,POPLARS AVENUE - HANWOOD,2023-03-04T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
843804,POPLARS AVENUE - HANWOOD,2023-03-04T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-03-04T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
843804,POPLARS AVENUE - HANWOOD,2023-03-04T12:30:00.000+00:00,busbar,,L3 Active Power,kW,18.22
843804,POPLARS AVENUE - HANWOOD,2023-03-04T12:30:00.000+00:00,busbar,,L2 Active Power,kW,15.68
843804,POPLARS AVENUE - HANWOOD,2023-03-04T12:30:00.000+00:00,busbar,,L1 Active Power,kW,22.31
843804,POPLARS AVENUE - HANWOOD,2023-03-04T12:30:00.000+00:00,busbar,,N Current (RMS),A,52.5
843804,POPLARS AVENUE - HANWOOD,2023-03-04T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
843804,POPLARS AVENUE - HANWOOD,2023-03-04T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
843804,POPLARS AVENUE - HANWOOD,2023-03-04T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
843804,POPLARS AVENUE - HANWOOD,2023-03-04T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-03-04T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-03-04T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-03-04T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.16
843804,POPLARS AVENUE - HANWOOD,2023-03-04T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.2
843804,POPLARS AVENUE - HANWOOD,2023-03-04T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.72
843804,POPLARS AVENUE - HANWOOD,2023-03-04T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.0
843804,POPLARS AVENUE - HANWOOD,2023-03-04T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
843804,POPLARS AVENUE - HANWOOD,2023-03-04T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
843804,POPLARS AVENUE - HANWOOD,2023-03-04T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
843804,POPLARS AVENUE - HANWOOD,2023-03-04T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
843804,POPLARS AVENUE - HANWOOD,2023-03-04T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-03-04T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
843804,POPLARS AVENUE - HANWOOD,2023-03-04T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.07
843804,POPLARS AVENUE - HANWOOD,2023-03-04T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.71
843804,POPLARS AVENUE - HANWOOD,2023-03-04T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.85
843804,POPLARS AVENUE - HANWOOD,2023-03-04T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.5
843804,POPLARS AVENUE - HANWOOD,2023-03-04T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.9
843804,POPLARS AVENUE - HANWOOD,2023-03-04T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.7
843804,POPLARS AVENUE - HANWOOD,2023-03-04T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
843804,POPLARS AVENUE - HANWOOD,2023-03-04T12:20:00.000+00:00,transformer,,Temperature,C,17.3
843804,POPLARS AVENUE - HANWOOD,2023-03-04T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-03-04T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
843804,POPLARS AVENUE - HANWOOD,2023-03-04T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
843804,POPLARS AVENUE - HANWOOD,2023-03-04T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
843804,POPLARS AVENUE - HANWOOD,2023-03-04T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-03-04T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
843804,POPLARS AVENUE - HANWOOD,2023-03-04T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-03-04T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-03-04T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
843804,POPLARS AVENUE - HANWOOD,2023-03-04T12:20:00.000+00:00,busbar,,L3 Active Power,kW,26.23
843804,POPLARS AVENUE - HANWOOD,2023-03-04T12:20:00.000+00:00,busbar,,L2 Active Power,kW,15.91
843804,POPLARS AVENUE - HANWOOD,2023-03-04T12:20:00.000+00:00,busbar,,L1 Active Power,kW,13.57
843804,POPLARS AVENUE - HANWOOD,2023-03-04T12:20:00.000+00:00,busbar,,N Current (RMS),A,23.0
843804,POPLARS AVENUE - HANWOOD,2023-03-04T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
843804,POPLARS AVENUE - HANWOOD,2023-03-04T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
843804,POPLARS AVENUE - HANWOOD,2023-03-04T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
843804,POPLARS AVENUE - HANWOOD,2023-03-04T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-03-04T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-03-04T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-03-04T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.98
843804,POPLARS AVENUE - HANWOOD,2023-03-04T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.81
843804,POPLARS AVENUE - HANWOOD,2023-03-04T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.41
843804,POPLARS AVENUE - HANWOOD,2023-03-04T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
843804,POPLARS AVENUE - HANWOOD,2023-03-04T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
843804,POPLARS AVENUE - HANWOOD,2023-03-04T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
843804,POPLARS AVENUE - HANWOOD,2023-03-04T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
843804,POPLARS AVENUE - HANWOOD,2023-03-04T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-03-04T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-03-04T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
843804,POPLARS AVENUE - HANWOOD,2023-03-04T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.4
843804,POPLARS AVENUE - HANWOOD,2023-03-04T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.06
843804,POPLARS AVENUE - HANWOOD,2023-03-04T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.11
843804,POPLARS AVENUE - HANWOOD,2023-03-04T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
843804,POPLARS AVENUE - HANWOOD,2023-03-04T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
843804,POPLARS AVENUE - HANWOOD,2023-03-04T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
843804,POPLARS AVENUE - HANWOOD,2023-03-04T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
843804,POPLARS AVENUE - HANWOOD,2023-03-04T12:10:00.000+00:00,transformer,,Temperature,C,17.1
843804,POPLARS AVENUE - HANWOOD,2023-03-04T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-03-04T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
843804,POPLARS AVENUE - HANWOOD,2023-03-04T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
843804,POPLARS AVENUE - HANWOOD,2023-03-04T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
843804,POPLARS AVENUE - HANWOOD,2023-03-04T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-03-04T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
843804,POPLARS AVENUE - HANWOOD,2023-03-04T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
843804,POPLARS AVENUE - HANWOOD,2023-03-04T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-03-04T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
843804,POPLARS AVENUE - HANWOOD,2023-03-04T12:10:00.000+00:00,busbar,,L3 Active Power,kW,12.38
843804,POPLARS AVENUE - HANWOOD,2023-03-04T12:10:00.000+00:00,busbar,,L2 Active Power,kW,12.87
843804,POPLARS AVENUE - HANWOOD,2023-03-04T12:10:00.000+00:00,busbar,,L1 Active Power,kW,11.51
843804,POPLARS AVENUE - HANWOOD,2023-03-04T12:10:00.000+00:00,busbar,,N Current (RMS),A,20.3
843804,POPLARS AVENUE - HANWOOD,2023-03-04T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
843804,POPLARS AVENUE - HANWOOD,2023-03-04T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
843804,POPLARS AVENUE - HANWOOD,2023-03-04T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
843804,POPLARS AVENUE - HANWOOD,2023-03-04T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-03-04T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-03-04T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-03-04T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.6
843804,POPLARS AVENUE - HANWOOD,2023-03-04T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.98
843804,POPLARS AVENUE - HANWOOD,2023-03-04T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.95
843804,POPLARS AVENUE - HANWOOD,2023-03-04T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
843804,POPLARS AVENUE - HANWOOD,2023-03-04T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
843804,POPLARS AVENUE - HANWOOD,2023-03-04T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
843804,POPLARS AVENUE - HANWOOD,2023-03-04T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
843804,POPLARS AVENUE - HANWOOD,2023-03-04T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-03-04T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-03-04T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
843804,POPLARS AVENUE - HANWOOD,2023-03-04T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.09
843804,POPLARS AVENUE - HANWOOD,2023-03-04T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.57
843804,POPLARS AVENUE - HANWOOD,2023-03-04T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.56
843804,POPLARS AVENUE - HANWOOD,2023-03-04T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
843804,POPLARS AVENUE - HANWOOD,2023-03-04T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
843804,POPLARS AVENUE - HANWOOD,2023-03-04T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
843804,POPLARS AVENUE - HANWOOD,2023-03-04T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
843804,POPLARS AVENUE - HANWOOD,2023-03-04T12:00:00.000+00:00,transformer,,Temperature,C,17.2
843804,POPLARS AVENUE - HANWOOD,2023-03-04T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-03-04T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
843804,POPLARS AVENUE - HANWOOD,2023-03-04T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
843804,POPLARS AVENUE - HANWOOD,2023-03-04T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
843804,POPLARS AVENUE - HANWOOD,2023-03-04T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-03-04T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
843804,POPLARS AVENUE - HANWOOD,2023-03-04T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
843804,POPLARS AVENUE - HANWOOD,2023-03-04T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
843804,POPLARS AVENUE - HANWOOD,2023-03-04T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
843804,POPLARS AVENUE - HANWOOD,2023-03-04T12:00:00.000+00:00,busbar,,L3 Active Power,kW,12.69
843804,POPLARS AVENUE - HANWOOD,2023-03-04T12:00:00.000+00:00,busbar,,L2 Active Power,kW,10.55
843804,POPLARS AVENUE - HANWOOD,2023-03-04T12:00:00.000+00:00,busbar,,L1 Active Power,kW,9.51
843804,POPLARS AVENUE - HANWOOD,2023-03-04T12:00:00.000+00:00,busbar,,N Current (RMS),A,14.3
843804,POPLARS AVENUE - HANWOOD,2023-03-04T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
843804,POPLARS AVENUE - HANWOOD,2023-03-04T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
843804,POPLARS AVENUE - HANWOOD,2023-03-04T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
843804,POPLARS AVENUE - HANWOOD,2023-03-04T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-03-04T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-03-04T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-03-04T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.66
843804,POPLARS AVENUE - HANWOOD,2023-03-04T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.15
843804,POPLARS AVENUE - HANWOOD,2023-03-04T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.76
843804,POPLARS AVENUE - HANWOOD,2023-03-04T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
843804,POPLARS AVENUE - HANWOOD,2023-03-04T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
843804,POPLARS AVENUE - HANWOOD,2023-03-04T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
843804,POPLARS AVENUE - HANWOOD,2023-03-04T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
843804,POPLARS AVENUE - HANWOOD,2023-03-04T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-03-04T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
843804,POPLARS AVENUE - HANWOOD,2023-03-04T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
843804,POPLARS AVENUE - HANWOOD,2023-03-04T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.52
843804,POPLARS AVENUE - HANWOOD,2023-03-04T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.6
843804,POPLARS AVENUE - HANWOOD,2023-03-04T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.44
843804,POPLARS AVENUE - HANWOOD,2023-03-04T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
843804,POPLARS AVENUE - HANWOOD,2023-03-04T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
843804,POPLARS AVENUE - HANWOOD,2023-03-04T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
843804,POPLARS AVENUE - HANWOOD,2023-03-04T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
843804,POPLARS AVENUE - HANWOOD,2023-03-04T11:50:00.000+00:00,transformer,,Temperature,C,17.2
843804,POPLARS AVENUE - HANWOOD,2023-03-04T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-03-04T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
843804,POPLARS AVENUE - HANWOOD,2023-03-04T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
843804,POPLARS AVENUE - HANWOOD,2023-03-04T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
843804,POPLARS AVENUE - HANWOOD,2023-03-04T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
843804,POPLARS AVENUE - HANWOOD,2023-03-04T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
843804,POPLARS AVENUE - HANWOOD,2023-03-04T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
843804,POPLARS AVENUE - HANWOOD,2023-03-04T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-03-04T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
843804,POPLARS AVENUE - HANWOOD,2023-03-04T11:50:00.000+00:00,busbar,,L3 Active Power,kW,12.18
843804,POPLARS AVENUE - HANWOOD,2023-03-04T11:50:00.000+00:00,busbar,,L2 Active Power,kW,12.74
843804,POPLARS AVENUE - HANWOOD,2023-03-04T11:50:00.000+00:00,busbar,,L1 Active Power,kW,13.2
843804,POPLARS AVENUE - HANWOOD,2023-03-04T11:50:00.000+00:00,busbar,,N Current (RMS),A,20.4
843804,POPLARS AVENUE - HANWOOD,2023-03-04T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
843804,POPLARS AVENUE - HANWOOD,2023-03-04T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
843804,POPLARS AVENUE - HANWOOD,2023-03-04T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
843804,POPLARS AVENUE - HANWOOD,2023-03-04T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
843804,POPLARS AVENUE - HANWOOD,2023-03-04T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-03-04T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-03-04T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.67
843804,POPLARS AVENUE - HANWOOD,2023-03-04T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.16
843804,POPLARS AVENUE - HANWOOD,2023-03-04T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.99
843804,POPLARS AVENUE - HANWOOD,2023-03-04T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
843804,POPLARS AVENUE - HANWOOD,2023-03-04T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
843804,POPLARS AVENUE - HANWOOD,2023-03-04T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
843804,POPLARS AVENUE - HANWOOD,2023-03-04T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
843804,POPLARS AVENUE - HANWOOD,2023-03-04T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-03-04T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-03-04T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
843804,POPLARS AVENUE - HANWOOD,2023-03-04T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.73
843804,POPLARS AVENUE - HANWOOD,2023-03-04T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.02
843804,POPLARS AVENUE - HANWOOD,2023-03-04T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.67
843804,POPLARS AVENUE - HANWOOD,2023-03-04T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
843804,POPLARS AVENUE - HANWOOD,2023-03-04T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
843804,POPLARS AVENUE - HANWOOD,2023-03-04T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
843804,POPLARS AVENUE - HANWOOD,2023-03-04T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
843804,POPLARS AVENUE - HANWOOD,2023-03-04T11:40:00.000+00:00,transformer,,Temperature,C,17.2
843804,POPLARS AVENUE - HANWOOD,2023-03-04T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-03-04T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
843804,POPLARS AVENUE - HANWOOD,2023-03-04T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
843804,POPLARS AVENUE - HANWOOD,2023-03-04T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
843804,POPLARS AVENUE - HANWOOD,2023-03-04T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-03-04T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
843804,POPLARS AVENUE - HANWOOD,2023-03-04T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-03-04T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-03-04T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
843804,POPLARS AVENUE - HANWOOD,2023-03-04T11:40:00.000+00:00,busbar,,L3 Active Power,kW,19.4
843804,POPLARS AVENUE - HANWOOD,2023-03-04T11:40:00.000+00:00,busbar,,L2 Active Power,kW,14.18
843804,POPLARS AVENUE - HANWOOD,2023-03-04T11:40:00.000+00:00,busbar,,L1 Active Power,kW,12.66
843804,POPLARS AVENUE - HANWOOD,2023-03-04T11:40:00.000+00:00,busbar,,N Current (RMS),A,24.2
843804,POPLARS AVENUE - HANWOOD,2023-03-04T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
843804,POPLARS AVENUE - HANWOOD,2023-03-04T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
843804,POPLARS AVENUE - HANWOOD,2023-03-04T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
843804,POPLARS AVENUE - HANWOOD,2023-03-04T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
843804,POPLARS AVENUE - HANWOOD,2023-03-04T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-03-04T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-03-04T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.52
843804,POPLARS AVENUE - HANWOOD,2023-03-04T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.01
843804,POPLARS AVENUE - HANWOOD,2023-03-04T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.08
843804,POPLARS AVENUE - HANWOOD,2023-03-04T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
843804,POPLARS AVENUE - HANWOOD,2023-03-04T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
