Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-03-04T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
843804,POPLARS AVENUE - HANWOOD,2023-03-04T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.1
843804,POPLARS AVENUE - HANWOOD,2023-03-04T09:20:00.000+00:00,transformer,,Temperature,C,15.7
843804,POPLARS AVENUE - HANWOOD,2023-03-04T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-03-04T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
843804,POPLARS AVENUE - HANWOOD,2023-03-04T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
843804,POPLARS AVENUE - HANWOOD,2023-03-04T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
843804,POPLARS AVENUE - HANWOOD,2023-03-04T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-03-04T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
843804,POPLARS AVENUE - HANWOOD,2023-03-04T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-03-04T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
843804,POPLARS AVENUE - HANWOOD,2023-03-04T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
843804,POPLARS AVENUE - HANWOOD,2023-03-04T09:20:00.000+00:00,busbar,,L3 Active Power,kW,23.64
843804,POPLARS AVENUE - HANWOOD,2023-03-04T09:20:00.000+00:00,busbar,,L2 Active Power,kW,15.64
843804,POPLARS AVENUE - HANWOOD,2023-03-04T09:20:00.000+00:00,busbar,,L1 Active Power,kW,27.06
843804,POPLARS AVENUE - HANWOOD,2023-03-04T09:20:00.000+00:00,busbar,,N Current (RMS),A,30.0
843804,POPLARS AVENUE - HANWOOD,2023-03-04T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
843804,POPLARS AVENUE - HANWOOD,2023-03-04T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
843804,POPLARS AVENUE - HANWOOD,2023-03-04T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
843804,POPLARS AVENUE - HANWOOD,2023-03-04T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-03-04T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
843804,POPLARS AVENUE - HANWOOD,2023-03-04T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-03-04T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.0
843804,POPLARS AVENUE - HANWOOD,2023-03-04T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.78
843804,POPLARS AVENUE - HANWOOD,2023-03-04T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.75
843804,POPLARS AVENUE - HANWOOD,2023-03-04T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
843804,POPLARS AVENUE - HANWOOD,2023-03-04T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
843804,POPLARS AVENUE - HANWOOD,2023-03-04T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
843804,POPLARS AVENUE - HANWOOD,2023-03-04T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
843804,POPLARS AVENUE - HANWOOD,2023-03-04T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-03-04T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-03-04T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
843804,POPLARS AVENUE - HANWOOD,2023-03-04T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.61
843804,POPLARS AVENUE - HANWOOD,2023-03-04T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.86
843804,POPLARS AVENUE - HANWOOD,2023-03-04T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.9
843804,POPLARS AVENUE - HANWOOD,2023-03-04T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
843804,POPLARS AVENUE - HANWOOD,2023-03-04T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
843804,POPLARS AVENUE - HANWOOD,2023-03-04T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
843804,POPLARS AVENUE - HANWOOD,2023-03-04T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
843804,POPLARS AVENUE - HANWOOD,2023-03-04T09:10:00.000+00:00,transformer,,Temperature,C,15.6
843804,POPLARS AVENUE - HANWOOD,2023-03-04T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-03-04T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
843804,POPLARS AVENUE - HANWOOD,2023-03-04T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
843804,POPLARS AVENUE - HANWOOD,2023-03-04T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
843804,POPLARS AVENUE - HANWOOD,2023-03-04T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-03-04T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
843804,POPLARS AVENUE - HANWOOD,2023-03-04T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-03-04T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
843804,POPLARS AVENUE - HANWOOD,2023-03-04T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
843804,POPLARS AVENUE - HANWOOD,2023-03-04T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.61
843804,POPLARS AVENUE - HANWOOD,2023-03-04T09:10:00.000+00:00,busbar,,L2 Active Power,kW,14.64
843804,POPLARS AVENUE - HANWOOD,2023-03-04T09:10:00.000+00:00,busbar,,L1 Active Power,kW,17.65
843804,POPLARS AVENUE - HANWOOD,2023-03-04T09:10:00.000+00:00,busbar,,N Current (RMS),A,20.7
843804,POPLARS AVENUE - HANWOOD,2023-03-04T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
843804,POPLARS AVENUE - HANWOOD,2023-03-04T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
843804,POPLARS AVENUE - HANWOOD,2023-03-04T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
843804,POPLARS AVENUE - HANWOOD,2023-03-04T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-03-04T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
843804,POPLARS AVENUE - HANWOOD,2023-03-04T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-03-04T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.75
843804,POPLARS AVENUE - HANWOOD,2023-03-04T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.55
843804,POPLARS AVENUE - HANWOOD,2023-03-04T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.12
843804,POPLARS AVENUE - HANWOOD,2023-03-04T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
843804,POPLARS AVENUE - HANWOOD,2023-03-04T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.7
843804,POPLARS AVENUE - HANWOOD,2023-03-04T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
843804,POPLARS AVENUE - HANWOOD,2023-03-04T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
843804,POPLARS AVENUE - HANWOOD,2023-03-04T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-03-04T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-03-04T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-03-04T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.82
843804,POPLARS AVENUE - HANWOOD,2023-03-04T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.12
843804,POPLARS AVENUE - HANWOOD,2023-03-04T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.36
843804,POPLARS AVENUE - HANWOOD,2023-03-04T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
843804,POPLARS AVENUE - HANWOOD,2023-03-04T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
843804,POPLARS AVENUE - HANWOOD,2023-03-04T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
843804,POPLARS AVENUE - HANWOOD,2023-03-04T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.9
843804,POPLARS AVENUE - HANWOOD,2023-03-04T09:00:00.000+00:00,transformer,,Temperature,C,15.4
843804,POPLARS AVENUE - HANWOOD,2023-03-04T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-03-04T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
843804,POPLARS AVENUE - HANWOOD,2023-03-04T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
843804,POPLARS AVENUE - HANWOOD,2023-03-04T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
843804,POPLARS AVENUE - HANWOOD,2023-03-04T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-03-04T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
843804,POPLARS AVENUE - HANWOOD,2023-03-04T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-03-04T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
843804,POPLARS AVENUE - HANWOOD,2023-03-04T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
843804,POPLARS AVENUE - HANWOOD,2023-03-04T09:00:00.000+00:00,busbar,,L3 Active Power,kW,21.57
843804,POPLARS AVENUE - HANWOOD,2023-03-04T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.68
843804,POPLARS AVENUE - HANWOOD,2023-03-04T09:00:00.000+00:00,busbar,,L1 Active Power,kW,21.48
843804,POPLARS AVENUE - HANWOOD,2023-03-04T09:00:00.000+00:00,busbar,,N Current (RMS),A,21.7
843804,POPLARS AVENUE - HANWOOD,2023-03-04T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
843804,POPLARS AVENUE - HANWOOD,2023-03-04T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
843804,POPLARS AVENUE - HANWOOD,2023-03-04T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
843804,POPLARS AVENUE - HANWOOD,2023-03-04T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-03-04T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-03-04T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-03-04T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.78
843804,POPLARS AVENUE - HANWOOD,2023-03-04T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.26
843804,POPLARS AVENUE - HANWOOD,2023-03-04T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.28
843804,POPLARS AVENUE - HANWOOD,2023-03-04T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
843804,POPLARS AVENUE - HANWOOD,2023-03-04T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
843804,POPLARS AVENUE - HANWOOD,2023-03-04T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
843804,POPLARS AVENUE - HANWOOD,2023-03-04T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
843804,POPLARS AVENUE - HANWOOD,2023-03-04T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-03-04T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-03-04T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
843804,POPLARS AVENUE - HANWOOD,2023-03-04T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.4
843804,POPLARS AVENUE - HANWOOD,2023-03-04T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.84
843804,POPLARS AVENUE - HANWOOD,2023-03-04T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.67
843804,POPLARS AVENUE - HANWOOD,2023-03-04T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
843804,POPLARS AVENUE - HANWOOD,2023-03-04T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
843804,POPLARS AVENUE - HANWOOD,2023-03-04T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
843804,POPLARS AVENUE - HANWOOD,2023-03-04T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
843804,POPLARS AVENUE - HANWOOD,2023-03-04T08:50:00.000+00:00,transformer,,Temperature,C,15.3
843804,POPLARS AVENUE - HANWOOD,2023-03-04T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-03-04T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
843804,POPLARS AVENUE - HANWOOD,2023-03-04T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
843804,POPLARS AVENUE - HANWOOD,2023-03-04T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
843804,POPLARS AVENUE - HANWOOD,2023-03-04T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-03-04T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
843804,POPLARS AVENUE - HANWOOD,2023-03-04T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-03-04T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-03-04T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
843804,POPLARS AVENUE - HANWOOD,2023-03-04T08:50:00.000+00:00,busbar,,L3 Active Power,kW,19.18
843804,POPLARS AVENUE - HANWOOD,2023-03-04T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.1
843804,POPLARS AVENUE - HANWOOD,2023-03-04T08:50:00.000+00:00,busbar,,L1 Active Power,kW,10.95
843804,POPLARS AVENUE - HANWOOD,2023-03-04T08:50:00.000+00:00,busbar,,N Current (RMS),A,23.7
843804,POPLARS AVENUE - HANWOOD,2023-03-04T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
843804,POPLARS AVENUE - HANWOOD,2023-03-04T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
843804,POPLARS AVENUE - HANWOOD,2023-03-04T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
843804,POPLARS AVENUE - HANWOOD,2023-03-04T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-03-04T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
843804,POPLARS AVENUE - HANWOOD,2023-03-04T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-03-04T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.17
843804,POPLARS AVENUE - HANWOOD,2023-03-04T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.94
843804,POPLARS AVENUE - HANWOOD,2023-03-04T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.54
843804,POPLARS AVENUE - HANWOOD,2023-03-04T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
843804,POPLARS AVENUE - HANWOOD,2023-03-04T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
843804,POPLARS AVENUE - HANWOOD,2023-03-04T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
843804,POPLARS AVENUE - HANWOOD,2023-03-04T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
843804,POPLARS AVENUE - HANWOOD,2023-03-04T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-03-04T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-03-04T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
843804,POPLARS AVENUE - HANWOOD,2023-03-04T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.72
843804,POPLARS AVENUE - HANWOOD,2023-03-04T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.92
843804,POPLARS AVENUE - HANWOOD,2023-03-04T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.26
843804,POPLARS AVENUE - HANWOOD,2023-03-04T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
843804,POPLARS AVENUE - HANWOOD,2023-03-04T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
843804,POPLARS AVENUE - HANWOOD,2023-03-04T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
843804,POPLARS AVENUE - HANWOOD,2023-03-04T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
843804,POPLARS AVENUE - HANWOOD,2023-03-04T08:40:00.000+00:00,transformer,,Temperature,C,15.2
843804,POPLARS AVENUE - HANWOOD,2023-03-04T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-03-04T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
843804,POPLARS AVENUE - HANWOOD,2023-03-04T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
843804,POPLARS AVENUE - HANWOOD,2023-03-04T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
843804,POPLARS AVENUE - HANWOOD,2023-03-04T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-03-04T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
843804,POPLARS AVENUE - HANWOOD,2023-03-04T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-03-04T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-03-04T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
843804,POPLARS AVENUE - HANWOOD,2023-03-04T08:40:00.000+00:00,busbar,,L3 Active Power,kW,20.88
843804,POPLARS AVENUE - HANWOOD,2023-03-04T08:40:00.000+00:00,busbar,,L2 Active Power,kW,14.87
843804,POPLARS AVENUE - HANWOOD,2023-03-04T08:40:00.000+00:00,busbar,,L1 Active Power,kW,15.8
843804,POPLARS AVENUE - HANWOOD,2023-03-04T08:40:00.000+00:00,busbar,,N Current (RMS),A,29.1
843804,POPLARS AVENUE - HANWOOD,2023-03-04T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
843804,POPLARS AVENUE - HANWOOD,2023-03-04T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
843804,POPLARS AVENUE - HANWOOD,2023-03-04T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
843804,POPLARS AVENUE - HANWOOD,2023-03-04T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
843804,POPLARS AVENUE - HANWOOD,2023-03-04T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
843804,POPLARS AVENUE - HANWOOD,2023-03-04T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-03-04T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.54
843804,POPLARS AVENUE - HANWOOD,2023-03-04T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.99
843804,POPLARS AVENUE - HANWOOD,2023-03-04T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.81
843804,POPLARS AVENUE - HANWOOD,2023-03-04T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
843804,POPLARS AVENUE - HANWOOD,2023-03-04T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
843804,POPLARS AVENUE - HANWOOD,2023-03-04T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
843804,POPLARS AVENUE - HANWOOD,2023-03-04T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
843804,POPLARS AVENUE - HANWOOD,2023-03-04T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-03-04T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-03-04T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
843804,POPLARS AVENUE - HANWOOD,2023-03-04T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.51
843804,POPLARS AVENUE - HANWOOD,2023-03-04T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.13
843804,POPLARS AVENUE - HANWOOD,2023-03-04T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.46
843804,POPLARS AVENUE - HANWOOD,2023-03-04T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
843804,POPLARS AVENUE - HANWOOD,2023-03-04T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
843804,POPLARS AVENUE - HANWOOD,2023-03-04T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
843804,POPLARS AVENUE - HANWOOD,2023-03-04T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
843804,POPLARS AVENUE - HANWOOD,2023-03-04T08:30:00.000+00:00,transformer,,Temperature,C,15.1
843804,POPLARS AVENUE - HANWOOD,2023-03-04T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-03-04T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
843804,POPLARS AVENUE - HANWOOD,2023-03-04T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
843804,POPLARS AVENUE - HANWOOD,2023-03-04T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
843804,POPLARS AVENUE - HANWOOD,2023-03-04T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-03-04T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
843804,POPLARS AVENUE - HANWOOD,2023-03-04T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-03-04T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-03-04T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
843804,POPLARS AVENUE - HANWOOD,2023-03-04T08:30:00.000+00:00,busbar,,L3 Active Power,kW,15.05
843804,POPLARS AVENUE - HANWOOD,2023-03-04T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.12
843804,POPLARS AVENUE - HANWOOD,2023-03-04T08:30:00.000+00:00,busbar,,L1 Active Power,kW,18.27
843804,POPLARS AVENUE - HANWOOD,2023-03-04T08:30:00.000+00:00,busbar,,N Current (RMS),A,25.4
843804,POPLARS AVENUE - HANWOOD,2023-03-04T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
843804,POPLARS AVENUE - HANWOOD,2023-03-04T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
843804,POPLARS AVENUE - HANWOOD,2023-03-04T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
843804,POPLARS AVENUE - HANWOOD,2023-03-04T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-03-04T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
843804,POPLARS AVENUE - HANWOOD,2023-03-04T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-03-04T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.48
843804,POPLARS AVENUE - HANWOOD,2023-03-04T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.18
843804,POPLARS AVENUE - HANWOOD,2023-03-04T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.47
843804,POPLARS AVENUE - HANWOOD,2023-03-04T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
843804,POPLARS AVENUE - HANWOOD,2023-03-04T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
843804,POPLARS AVENUE - HANWOOD,2023-03-04T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
843804,POPLARS AVENUE - HANWOOD,2023-03-04T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
843804,POPLARS AVENUE - HANWOOD,2023-03-04T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-03-04T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-03-04T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-03-04T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.22
843804,POPLARS AVENUE - HANWOOD,2023-03-04T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.99
843804,POPLARS AVENUE - HANWOOD,2023-03-04T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.63
843804,POPLARS AVENUE - HANWOOD,2023-03-04T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
843804,POPLARS AVENUE - HANWOOD,2023-03-04T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
843804,POPLARS AVENUE - HANWOOD,2023-03-04T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
843804,POPLARS AVENUE - HANWOOD,2023-03-04T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
843804,POPLARS AVENUE - HANWOOD,2023-03-04T08:20:00.000+00:00,transformer,,Temperature,C,15.2
843804,POPLARS AVENUE - HANWOOD,2023-03-04T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-03-04T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
843804,POPLARS AVENUE - HANWOOD,2023-03-04T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
843804,POPLARS AVENUE - HANWOOD,2023-03-04T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
843804,POPLARS AVENUE - HANWOOD,2023-03-04T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
843804,POPLARS AVENUE - HANWOOD,2023-03-04T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
843804,POPLARS AVENUE - HANWOOD,2023-03-04T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-03-04T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-03-04T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
843804,POPLARS AVENUE - HANWOOD,2023-03-04T08:20:00.000+00:00,busbar,,L3 Active Power,kW,14.7
843804,POPLARS AVENUE - HANWOOD,2023-03-04T08:20:00.000+00:00,busbar,,L2 Active Power,kW,13.17
843804,POPLARS AVENUE - HANWOOD,2023-03-04T08:20:00.000+00:00,busbar,,L1 Active Power,kW,13.1
843804,POPLARS AVENUE - HANWOOD,2023-03-04T08:20:00.000+00:00,busbar,,N Current (RMS),A,27.7
843804,POPLARS AVENUE - HANWOOD,2023-03-04T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
843804,POPLARS AVENUE - HANWOOD,2023-03-04T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
843804,POPLARS AVENUE - HANWOOD,2023-03-04T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
843804,POPLARS AVENUE - HANWOOD,2023-03-04T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-03-04T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-03-04T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-03-04T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.67
843804,POPLARS AVENUE - HANWOOD,2023-03-04T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.99
843804,POPLARS AVENUE - HANWOOD,2023-03-04T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.81
843804,POPLARS AVENUE - HANWOOD,2023-03-04T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
843804,POPLARS AVENUE - HANWOOD,2023-03-04T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
843804,POPLARS AVENUE - HANWOOD,2023-03-04T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
843804,POPLARS AVENUE - HANWOOD,2023-03-04T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
843804,POPLARS AVENUE - HANWOOD,2023-03-04T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-03-04T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-03-04T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
843804,POPLARS AVENUE - HANWOOD,2023-03-04T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.63
843804,POPLARS AVENUE - HANWOOD,2023-03-04T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.43
843804,POPLARS AVENUE - HANWOOD,2023-03-04T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.89
843804,POPLARS AVENUE - HANWOOD,2023-03-04T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
843804,POPLARS AVENUE - HANWOOD,2023-03-04T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
843804,POPLARS AVENUE - HANWOOD,2023-03-04T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
843804,POPLARS AVENUE - HANWOOD,2023-03-04T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
843804,POPLARS AVENUE - HANWOOD,2023-03-04T08:10:00.000+00:00,transformer,,Temperature,C,15.1
843804,POPLARS AVENUE - HANWOOD,2023-03-04T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
843804,POPLARS AVENUE - HANWOOD,2023-03-04T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
843804,POPLARS AVENUE - HANWOOD,2023-03-04T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-03-04T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
843804,POPLARS AVENUE - HANWOOD,2023-03-04T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-03-04T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
843804,POPLARS AVENUE - HANWOOD,2023-03-04T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-03-04T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-03-04T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
843804,POPLARS AVENUE - HANWOOD,2023-03-04T08:10:00.000+00:00,busbar,,L3 Active Power,kW,14.3
843804,POPLARS AVENUE - HANWOOD,2023-03-04T08:10:00.000+00:00,busbar,,L2 Active Power,kW,16.43
843804,POPLARS AVENUE - HANWOOD,2023-03-04T08:10:00.000+00:00,busbar,,L1 Active Power,kW,10.7
843804,POPLARS AVENUE - HANWOOD,2023-03-04T08:10:00.000+00:00,busbar,,N Current (RMS),A,35.6
843804,POPLARS AVENUE - HANWOOD,2023-03-04T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
843804,POPLARS AVENUE - HANWOOD,2023-03-04T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
843804,POPLARS AVENUE - HANWOOD,2023-03-04T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
843804,POPLARS AVENUE - HANWOOD,2023-03-04T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-03-04T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-03-04T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-03-04T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.01
843804,POPLARS AVENUE - HANWOOD,2023-03-04T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.89
843804,POPLARS AVENUE - HANWOOD,2023-03-04T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.52
843804,POPLARS AVENUE - HANWOOD,2023-03-04T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
843804,POPLARS AVENUE - HANWOOD,2023-03-04T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
843804,POPLARS AVENUE - HANWOOD,2023-03-04T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
843804,POPLARS AVENUE - HANWOOD,2023-03-04T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
843804,POPLARS AVENUE - HANWOOD,2023-03-04T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
843804,POPLARS AVENUE - HANWOOD,2023-03-04T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-03-04T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
843804,POPLARS AVENUE - HANWOOD,2023-03-04T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.33
843804,POPLARS AVENUE - HANWOOD,2023-03-04T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.1
843804,POPLARS AVENUE - HANWOOD,2023-03-04T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.66
843804,POPLARS AVENUE - HANWOOD,2023-03-04T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
843804,POPLARS AVENUE - HANWOOD,2023-03-04T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
843804,POPLARS AVENUE - HANWOOD,2023-03-04T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
843804,POPLARS AVENUE - HANWOOD,2023-03-04T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
843804,POPLARS AVENUE - HANWOOD,2023-03-04T08:00:00.000+00:00,transformer,,Temperature,C,15.1
843804,POPLARS AVENUE - HANWOOD,2023-03-04T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-03-04T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
843804,POPLARS AVENUE - HANWOOD,2023-03-04T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-03-04T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
843804,POPLARS AVENUE - HANWOOD,2023-03-04T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
843804,POPLARS AVENUE - HANWOOD,2023-03-04T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
843804,POPLARS AVENUE - HANWOOD,2023-03-04T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
843804,POPLARS AVENUE - HANWOOD,2023-03-04T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-03-04T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
843804,POPLARS AVENUE - HANWOOD,2023-03-04T08:00:00.000+00:00,busbar,,L3 Active Power,kW,12.34
843804,POPLARS AVENUE - HANWOOD,2023-03-04T08:00:00.000+00:00,busbar,,L2 Active Power,kW,10.99
843804,POPLARS AVENUE - HANWOOD,2023-03-04T08:00:00.000+00:00,busbar,,L1 Active Power,kW,18.18
843804,POPLARS AVENUE - HANWOOD,2023-03-04T08:00:00.000+00:00,busbar,,N Current (RMS),A,40.7
843804,POPLARS AVENUE - HANWOOD,2023-03-04T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
843804,POPLARS AVENUE - HANWOOD,2023-03-04T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
843804,POPLARS AVENUE - HANWOOD,2023-03-04T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
843804,POPLARS AVENUE - HANWOOD,2023-03-04T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-03-04T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-03-04T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-03-04T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.36
843804,POPLARS AVENUE - HANWOOD,2023-03-04T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.65
843804,POPLARS AVENUE - HANWOOD,2023-03-04T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.29
843804,POPLARS AVENUE - HANWOOD,2023-03-04T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
843804,POPLARS AVENUE - HANWOOD,2023-03-04T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
843804,POPLARS AVENUE - HANWOOD,2023-03-04T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
843804,POPLARS AVENUE - HANWOOD,2023-03-04T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
843804,POPLARS AVENUE - HANWOOD,2023-03-04T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-03-04T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-03-04T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
843804,POPLARS AVENUE - HANWOOD,2023-03-04T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.58
843804,POPLARS AVENUE - HANWOOD,2023-03-04T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.96
843804,POPLARS AVENUE - HANWOOD,2023-03-04T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.48
843804,POPLARS AVENUE - HANWOOD,2023-03-04T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
843804,POPLARS AVENUE - HANWOOD,2023-03-04T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
843804,POPLARS AVENUE - HANWOOD,2023-03-04T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
843804,POPLARS AVENUE - HANWOOD,2023-03-04T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
843804,POPLARS AVENUE - HANWOOD,2023-03-04T07:50:00.000+00:00,transformer,,Temperature,C,15.1
843804,POPLARS AVENUE - HANWOOD,2023-03-04T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
843804,POPLARS AVENUE - HANWOOD,2023-03-04T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
843804,POPLARS AVENUE - HANWOOD,2023-03-04T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-03-04T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
843804,POPLARS AVENUE - HANWOOD,2023-03-04T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-03-04T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
843804,POPLARS AVENUE - HANWOOD,2023-03-04T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
843804,POPLARS AVENUE - HANWOOD,2023-03-04T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-03-04T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
843804,POPLARS AVENUE - HANWOOD,2023-03-04T07:50:00.000+00:00,busbar,,L3 Active Power,kW,10.95
843804,POPLARS AVENUE - HANWOOD,2023-03-04T07:50:00.000+00:00,busbar,,L2 Active Power,kW,9.61
843804,POPLARS AVENUE - HANWOOD,2023-03-04T07:50:00.000+00:00,busbar,,L1 Active Power,kW,9.77
843804,POPLARS AVENUE - HANWOOD,2023-03-04T07:50:00.000+00:00,busbar,,N Current (RMS),A,18.2
843804,POPLARS AVENUE - HANWOOD,2023-03-04T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
843804,POPLARS AVENUE - HANWOOD,2023-03-04T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
843804,POPLARS AVENUE - HANWOOD,2023-03-04T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
843804,POPLARS AVENUE - HANWOOD,2023-03-04T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-03-04T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-03-04T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-03-04T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.75
843804,POPLARS AVENUE - HANWOOD,2023-03-04T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.43
843804,POPLARS AVENUE - HANWOOD,2023-03-04T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.99
843804,POPLARS AVENUE - HANWOOD,2023-03-04T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
843804,POPLARS AVENUE - HANWOOD,2023-03-04T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
843804,POPLARS AVENUE - HANWOOD,2023-03-04T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
843804,POPLARS AVENUE - HANWOOD,2023-03-04T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
843804,POPLARS AVENUE - HANWOOD,2023-03-04T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-03-04T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-03-04T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
843804,POPLARS AVENUE - HANWOOD,2023-03-04T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.34
843804,POPLARS AVENUE - HANWOOD,2023-03-04T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.1
843804,POPLARS AVENUE - HANWOOD,2023-03-04T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.1
843804,POPLARS AVENUE - HANWOOD,2023-03-04T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
843804,POPLARS AVENUE - HANWOOD,2023-03-04T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
843804,POPLARS AVENUE - HANWOOD,2023-03-04T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
843804,POPLARS AVENUE - HANWOOD,2023-03-04T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
843804,POPLARS AVENUE - HANWOOD,2023-03-04T07:40:00.000+00:00,transformer,,Temperature,C,15.2
843804,POPLARS AVENUE - HANWOOD,2023-03-04T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-03-04T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
843804,POPLARS AVENUE - HANWOOD,2023-03-04T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-03-04T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
843804,POPLARS AVENUE - HANWOOD,2023-03-04T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-03-04T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
843804,POPLARS AVENUE - HANWOOD,2023-03-04T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-03-04T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-03-04T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
843804,POPLARS AVENUE - HANWOOD,2023-03-04T07:40:00.000+00:00,busbar,,L3 Active Power,kW,10.09
843804,POPLARS AVENUE - HANWOOD,2023-03-04T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.53
843804,POPLARS AVENUE - HANWOOD,2023-03-04T07:40:00.000+00:00,busbar,,L1 Active Power,kW,13.09
843804,POPLARS AVENUE - HANWOOD,2023-03-04T07:40:00.000+00:00,busbar,,N Current (RMS),A,19.6
843804,POPLARS AVENUE - HANWOOD,2023-03-04T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
843804,POPLARS AVENUE - HANWOOD,2023-03-04T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
843804,POPLARS AVENUE - HANWOOD,2023-03-04T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
843804,POPLARS AVENUE - HANWOOD,2023-03-04T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-03-04T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
843804,POPLARS AVENUE - HANWOOD,2023-03-04T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-03-04T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.79
843804,POPLARS AVENUE - HANWOOD,2023-03-04T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.74
843804,POPLARS AVENUE - HANWOOD,2023-03-04T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.19
843804,POPLARS AVENUE - HANWOOD,2023-03-04T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
843804,POPLARS AVENUE - HANWOOD,2023-03-04T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
843804,POPLARS AVENUE - HANWOOD,2023-03-04T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
843804,POPLARS AVENUE - HANWOOD,2023-03-04T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
843804,POPLARS AVENUE - HANWOOD,2023-03-04T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-03-04T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-03-04T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
843804,POPLARS AVENUE - HANWOOD,2023-03-04T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.53
843804,POPLARS AVENUE - HANWOOD,2023-03-04T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.78
843804,POPLARS AVENUE - HANWOOD,2023-03-04T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.07
843804,POPLARS AVENUE - HANWOOD,2023-03-04T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
843804,POPLARS AVENUE - HANWOOD,2023-03-04T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
843804,POPLARS AVENUE - HANWOOD,2023-03-04T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
843804,POPLARS AVENUE - HANWOOD,2023-03-04T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
843804,POPLARS AVENUE - HANWOOD,2023-03-04T07:30:00.000+00:00,transformer,,Temperature,C,15.3
843804,POPLARS AVENUE - HANWOOD,2023-03-04T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-03-04T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
843804,POPLARS AVENUE - HANWOOD,2023-03-04T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-03-04T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
843804,POPLARS AVENUE - HANWOOD,2023-03-04T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-03-04T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
843804,POPLARS AVENUE - HANWOOD,2023-03-04T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-03-04T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-03-04T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
843804,POPLARS AVENUE - HANWOOD,2023-03-04T07:30:00.000+00:00,busbar,,L3 Active Power,kW,11.32
843804,POPLARS AVENUE - HANWOOD,2023-03-04T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.52
843804,POPLARS AVENUE - HANWOOD,2023-03-04T07:30:00.000+00:00,busbar,,L1 Active Power,kW,12.25
843804,POPLARS AVENUE - HANWOOD,2023-03-04T07:30:00.000+00:00,busbar,,N Current (RMS),A,27.0
843804,POPLARS AVENUE - HANWOOD,2023-03-04T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
843804,POPLARS AVENUE - HANWOOD,2023-03-04T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
843804,POPLARS AVENUE - HANWOOD,2023-03-04T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
843804,POPLARS AVENUE - HANWOOD,2023-03-04T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-03-04T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-03-04T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-03-04T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.31
843804,POPLARS AVENUE - HANWOOD,2023-03-04T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.86
843804,POPLARS AVENUE - HANWOOD,2023-03-04T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.99
843804,POPLARS AVENUE - HANWOOD,2023-03-04T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
843804,POPLARS AVENUE - HANWOOD,2023-03-04T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.1
843804,POPLARS AVENUE - HANWOOD,2023-03-04T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
843804,POPLARS AVENUE - HANWOOD,2023-03-04T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
843804,POPLARS AVENUE - HANWOOD,2023-03-04T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-03-04T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-03-04T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
843804,POPLARS AVENUE - HANWOOD,2023-03-04T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.34
843804,POPLARS AVENUE - HANWOOD,2023-03-04T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.38
843804,POPLARS AVENUE - HANWOOD,2023-03-04T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.24
843804,POPLARS AVENUE - HANWOOD,2023-03-04T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
843804,POPLARS AVENUE - HANWOOD,2023-03-04T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.1
843804,POPLARS AVENUE - HANWOOD,2023-03-04T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
843804,POPLARS AVENUE - HANWOOD,2023-03-04T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
843804,POPLARS AVENUE - HANWOOD,2023-03-04T07:20:00.000+00:00,transformer,,Temperature,C,15.2
843804,POPLARS AVENUE - HANWOOD,2023-03-04T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-03-04T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
843804,POPLARS AVENUE - HANWOOD,2023-03-04T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-03-04T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
843804,POPLARS AVENUE - HANWOOD,2023-03-04T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-03-04T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
843804,POPLARS AVENUE - HANWOOD,2023-03-04T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-03-04T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-03-04T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
843804,POPLARS AVENUE - HANWOOD,2023-03-04T07:20:00.000+00:00,busbar,,L3 Active Power,kW,16.65
843804,POPLARS AVENUE - HANWOOD,2023-03-04T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.24
843804,POPLARS AVENUE - HANWOOD,2023-03-04T07:20:00.000+00:00,busbar,,L1 Active Power,kW,11.23
843804,POPLARS AVENUE - HANWOOD,2023-03-04T07:20:00.000+00:00,busbar,,N Current (RMS),A,29.3
843804,POPLARS AVENUE - HANWOOD,2023-03-04T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
843804,POPLARS AVENUE - HANWOOD,2023-03-04T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
843804,POPLARS AVENUE - HANWOOD,2023-03-04T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
843804,POPLARS AVENUE - HANWOOD,2023-03-04T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-03-04T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-03-04T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-03-04T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.82
843804,POPLARS AVENUE - HANWOOD,2023-03-04T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.72
843804,POPLARS AVENUE - HANWOOD,2023-03-04T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.61
843804,POPLARS AVENUE - HANWOOD,2023-03-04T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
843804,POPLARS AVENUE - HANWOOD,2023-03-04T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
843804,POPLARS AVENUE - HANWOOD,2023-03-04T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
843804,POPLARS AVENUE - HANWOOD,2023-03-04T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
843804,POPLARS AVENUE - HANWOOD,2023-03-04T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
843804,POPLARS AVENUE - HANWOOD,2023-03-04T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-03-04T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
843804,POPLARS AVENUE - HANWOOD,2023-03-04T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.83
843804,POPLARS AVENUE - HANWOOD,2023-03-04T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.68
843804,POPLARS AVENUE - HANWOOD,2023-03-04T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.6
843804,POPLARS AVENUE - HANWOOD,2023-03-04T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
843804,POPLARS AVENUE - HANWOOD,2023-03-04T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.4
843804,POPLARS AVENUE - HANWOOD,2023-03-04T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
843804,POPLARS AVENUE - HANWOOD,2023-03-04T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
843804,POPLARS AVENUE - HANWOOD,2023-03-04T07:10:00.000+00:00,transformer,,Temperature,C,15.3
843804,POPLARS AVENUE - HANWOOD,2023-03-04T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
843804,POPLARS AVENUE - HANWOOD,2023-03-04T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
843804,POPLARS AVENUE - HANWOOD,2023-03-04T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-03-04T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
843804,POPLARS AVENUE - HANWOOD,2023-03-04T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
843804,POPLARS AVENUE - HANWOOD,2023-03-04T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
843804,POPLARS AVENUE - HANWOOD,2023-03-04T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
