Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-03-05T22:20:00.000+00:00,busbar,,L2 Active Power,kW,14.96
843804,POPLARS AVENUE - HANWOOD,2023-03-05T22:20:00.000+00:00,busbar,,L1 Active Power,kW,13.83
843804,POPLARS AVENUE - HANWOOD,2023-03-05T22:20:00.000+00:00,busbar,,N Current (RMS),A,17.8
843804,POPLARS AVENUE - HANWOOD,2023-03-05T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
843804,POPLARS AVENUE - HANWOOD,2023-03-05T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
843804,POPLARS AVENUE - HANWOOD,2023-03-05T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
843804,POPLARS AVENUE - HANWOOD,2023-03-05T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
843804,POPLARS AVENUE - HANWOOD,2023-03-05T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-03-05T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-03-05T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.84
843804,POPLARS AVENUE - HANWOOD,2023-03-05T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.5
843804,POPLARS AVENUE - HANWOOD,2023-03-05T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.5
843804,POPLARS AVENUE - HANWOOD,2023-03-05T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
843804,POPLARS AVENUE - HANWOOD,2023-03-05T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
843804,POPLARS AVENUE - HANWOOD,2023-03-05T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
843804,POPLARS AVENUE - HANWOOD,2023-03-05T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
843804,POPLARS AVENUE - HANWOOD,2023-03-05T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
843804,POPLARS AVENUE - HANWOOD,2023-03-05T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-03-05T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
843804,POPLARS AVENUE - HANWOOD,2023-03-05T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.82
843804,POPLARS AVENUE - HANWOOD,2023-03-05T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.35
843804,POPLARS AVENUE - HANWOOD,2023-03-05T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.8
843804,POPLARS AVENUE - HANWOOD,2023-03-05T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
843804,POPLARS AVENUE - HANWOOD,2023-03-05T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
843804,POPLARS AVENUE - HANWOOD,2023-03-05T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
843804,POPLARS AVENUE - HANWOOD,2023-03-05T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
843804,POPLARS AVENUE - HANWOOD,2023-03-05T22:10:00.000+00:00,transformer,,Temperature,C,17.2
843804,POPLARS AVENUE - HANWOOD,2023-03-05T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
843804,POPLARS AVENUE - HANWOOD,2023-03-05T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
843804,POPLARS AVENUE - HANWOOD,2023-03-05T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
843804,POPLARS AVENUE - HANWOOD,2023-03-05T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
843804,POPLARS AVENUE - HANWOOD,2023-03-05T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
843804,POPLARS AVENUE - HANWOOD,2023-03-05T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
843804,POPLARS AVENUE - HANWOOD,2023-03-05T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
843804,POPLARS AVENUE - HANWOOD,2023-03-05T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-03-05T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
843804,POPLARS AVENUE - HANWOOD,2023-03-05T22:10:00.000+00:00,busbar,,L3 Active Power,kW,15.66
843804,POPLARS AVENUE - HANWOOD,2023-03-05T22:10:00.000+00:00,busbar,,L2 Active Power,kW,13.85
843804,POPLARS AVENUE - HANWOOD,2023-03-05T22:10:00.000+00:00,busbar,,L1 Active Power,kW,12.31
843804,POPLARS AVENUE - HANWOOD,2023-03-05T22:10:00.000+00:00,busbar,,N Current (RMS),A,18.3
843804,POPLARS AVENUE - HANWOOD,2023-03-05T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
843804,POPLARS AVENUE - HANWOOD,2023-03-05T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
843804,POPLARS AVENUE - HANWOOD,2023-03-05T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
843804,POPLARS AVENUE - HANWOOD,2023-03-05T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-03-05T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-03-05T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-03-05T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.69
843804,POPLARS AVENUE - HANWOOD,2023-03-05T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.68
843804,POPLARS AVENUE - HANWOOD,2023-03-05T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.25
843804,POPLARS AVENUE - HANWOOD,2023-03-05T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
843804,POPLARS AVENUE - HANWOOD,2023-03-05T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
843804,POPLARS AVENUE - HANWOOD,2023-03-05T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
843804,POPLARS AVENUE - HANWOOD,2023-03-05T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
843804,POPLARS AVENUE - HANWOOD,2023-03-05T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-03-05T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-03-05T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
843804,POPLARS AVENUE - HANWOOD,2023-03-05T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.09
843804,POPLARS AVENUE - HANWOOD,2023-03-05T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.47
843804,POPLARS AVENUE - HANWOOD,2023-03-05T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.6
843804,POPLARS AVENUE - HANWOOD,2023-03-05T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
843804,POPLARS AVENUE - HANWOOD,2023-03-05T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.7
843804,POPLARS AVENUE - HANWOOD,2023-03-05T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
843804,POPLARS AVENUE - HANWOOD,2023-03-05T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
843804,POPLARS AVENUE - HANWOOD,2023-03-05T22:00:00.000+00:00,transformer,,Temperature,C,17.3
843804,POPLARS AVENUE - HANWOOD,2023-03-05T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
843804,POPLARS AVENUE - HANWOOD,2023-03-05T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
843804,POPLARS AVENUE - HANWOOD,2023-03-05T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
843804,POPLARS AVENUE - HANWOOD,2023-03-05T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
843804,POPLARS AVENUE - HANWOOD,2023-03-05T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
843804,POPLARS AVENUE - HANWOOD,2023-03-05T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
843804,POPLARS AVENUE - HANWOOD,2023-03-05T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-03-05T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
843804,POPLARS AVENUE - HANWOOD,2023-03-05T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
843804,POPLARS AVENUE - HANWOOD,2023-03-05T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.78
843804,POPLARS AVENUE - HANWOOD,2023-03-05T22:00:00.000+00:00,busbar,,L2 Active Power,kW,14.14
843804,POPLARS AVENUE - HANWOOD,2023-03-05T22:00:00.000+00:00,busbar,,L1 Active Power,kW,12.84
843804,POPLARS AVENUE - HANWOOD,2023-03-05T22:00:00.000+00:00,busbar,,N Current (RMS),A,21.0
843804,POPLARS AVENUE - HANWOOD,2023-03-05T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
843804,POPLARS AVENUE - HANWOOD,2023-03-05T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
843804,POPLARS AVENUE - HANWOOD,2023-03-05T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
843804,POPLARS AVENUE - HANWOOD,2023-03-05T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-03-05T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-03-05T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-03-05T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.58
843804,POPLARS AVENUE - HANWOOD,2023-03-05T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.56
843804,POPLARS AVENUE - HANWOOD,2023-03-05T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.41
843804,POPLARS AVENUE - HANWOOD,2023-03-05T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
843804,POPLARS AVENUE - HANWOOD,2023-03-05T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
843804,POPLARS AVENUE - HANWOOD,2023-03-05T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
843804,POPLARS AVENUE - HANWOOD,2023-03-05T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
843804,POPLARS AVENUE - HANWOOD,2023-03-05T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-03-05T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-03-05T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
843804,POPLARS AVENUE - HANWOOD,2023-03-05T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.29
843804,POPLARS AVENUE - HANWOOD,2023-03-05T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.67
843804,POPLARS AVENUE - HANWOOD,2023-03-05T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.05
843804,POPLARS AVENUE - HANWOOD,2023-03-05T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
843804,POPLARS AVENUE - HANWOOD,2023-03-05T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.6
843804,POPLARS AVENUE - HANWOOD,2023-03-05T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
843804,POPLARS AVENUE - HANWOOD,2023-03-05T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
843804,POPLARS AVENUE - HANWOOD,2023-03-05T21:50:00.000+00:00,transformer,,Temperature,C,17.3
843804,POPLARS AVENUE - HANWOOD,2023-03-05T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
843804,POPLARS AVENUE - HANWOOD,2023-03-05T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
843804,POPLARS AVENUE - HANWOOD,2023-03-05T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
843804,POPLARS AVENUE - HANWOOD,2023-03-05T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
843804,POPLARS AVENUE - HANWOOD,2023-03-05T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
843804,POPLARS AVENUE - HANWOOD,2023-03-05T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
843804,POPLARS AVENUE - HANWOOD,2023-03-05T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
843804,POPLARS AVENUE - HANWOOD,2023-03-05T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-03-05T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
843804,POPLARS AVENUE - HANWOOD,2023-03-05T21:50:00.000+00:00,busbar,,L3 Active Power,kW,19.87
843804,POPLARS AVENUE - HANWOOD,2023-03-05T21:50:00.000+00:00,busbar,,L2 Active Power,kW,13.23
843804,POPLARS AVENUE - HANWOOD,2023-03-05T21:50:00.000+00:00,busbar,,L1 Active Power,kW,14.47
843804,POPLARS AVENUE - HANWOOD,2023-03-05T21:50:00.000+00:00,busbar,,N Current (RMS),A,15.0
843804,POPLARS AVENUE - HANWOOD,2023-03-05T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
843804,POPLARS AVENUE - HANWOOD,2023-03-05T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
843804,POPLARS AVENUE - HANWOOD,2023-03-05T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
843804,POPLARS AVENUE - HANWOOD,2023-03-05T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-03-05T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-03-05T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-03-05T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.1
843804,POPLARS AVENUE - HANWOOD,2023-03-05T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.75
843804,POPLARS AVENUE - HANWOOD,2023-03-05T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.87
843804,POPLARS AVENUE - HANWOOD,2023-03-05T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.9
843804,POPLARS AVENUE - HANWOOD,2023-03-05T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
843804,POPLARS AVENUE - HANWOOD,2023-03-05T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
843804,POPLARS AVENUE - HANWOOD,2023-03-05T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
843804,POPLARS AVENUE - HANWOOD,2023-03-05T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
843804,POPLARS AVENUE - HANWOOD,2023-03-05T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-03-05T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
843804,POPLARS AVENUE - HANWOOD,2023-03-05T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.17
843804,POPLARS AVENUE - HANWOOD,2023-03-05T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.46
843804,POPLARS AVENUE - HANWOOD,2023-03-05T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.57
843804,POPLARS AVENUE - HANWOOD,2023-03-05T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
843804,POPLARS AVENUE - HANWOOD,2023-03-05T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.5
843804,POPLARS AVENUE - HANWOOD,2023-03-05T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
843804,POPLARS AVENUE - HANWOOD,2023-03-05T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
843804,POPLARS AVENUE - HANWOOD,2023-03-05T21:40:00.000+00:00,transformer,,Temperature,C,17.4
843804,POPLARS AVENUE - HANWOOD,2023-03-05T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
843804,POPLARS AVENUE - HANWOOD,2023-03-05T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
843804,POPLARS AVENUE - HANWOOD,2023-03-05T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
843804,POPLARS AVENUE - HANWOOD,2023-03-05T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
843804,POPLARS AVENUE - HANWOOD,2023-03-05T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
843804,POPLARS AVENUE - HANWOOD,2023-03-05T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
843804,POPLARS AVENUE - HANWOOD,2023-03-05T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
843804,POPLARS AVENUE - HANWOOD,2023-03-05T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-03-05T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
843804,POPLARS AVENUE - HANWOOD,2023-03-05T21:40:00.000+00:00,busbar,,L3 Active Power,kW,24.27
843804,POPLARS AVENUE - HANWOOD,2023-03-05T21:40:00.000+00:00,busbar,,L2 Active Power,kW,14.21
843804,POPLARS AVENUE - HANWOOD,2023-03-05T21:40:00.000+00:00,busbar,,L1 Active Power,kW,13.44
843804,POPLARS AVENUE - HANWOOD,2023-03-05T21:40:00.000+00:00,busbar,,N Current (RMS),A,20.1
843804,POPLARS AVENUE - HANWOOD,2023-03-05T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
843804,POPLARS AVENUE - HANWOOD,2023-03-05T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
843804,POPLARS AVENUE - HANWOOD,2023-03-05T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
843804,POPLARS AVENUE - HANWOOD,2023-03-05T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-03-05T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-03-05T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-03-05T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.61
843804,POPLARS AVENUE - HANWOOD,2023-03-05T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.81
843804,POPLARS AVENUE - HANWOOD,2023-03-05T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.79
843804,POPLARS AVENUE - HANWOOD,2023-03-05T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.3
843804,POPLARS AVENUE - HANWOOD,2023-03-05T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
843804,POPLARS AVENUE - HANWOOD,2023-03-05T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
843804,POPLARS AVENUE - HANWOOD,2023-03-05T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
843804,POPLARS AVENUE - HANWOOD,2023-03-05T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
843804,POPLARS AVENUE - HANWOOD,2023-03-05T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-03-05T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
843804,POPLARS AVENUE - HANWOOD,2023-03-05T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.5
843804,POPLARS AVENUE - HANWOOD,2023-03-05T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.93
843804,POPLARS AVENUE - HANWOOD,2023-03-05T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.34
843804,POPLARS AVENUE - HANWOOD,2023-03-05T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
843804,POPLARS AVENUE - HANWOOD,2023-03-05T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.0
843804,POPLARS AVENUE - HANWOOD,2023-03-05T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
843804,POPLARS AVENUE - HANWOOD,2023-03-05T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
843804,POPLARS AVENUE - HANWOOD,2023-03-05T21:30:00.000+00:00,transformer,,Temperature,C,17.4
843804,POPLARS AVENUE - HANWOOD,2023-03-05T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
843804,POPLARS AVENUE - HANWOOD,2023-03-05T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
843804,POPLARS AVENUE - HANWOOD,2023-03-05T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
843804,POPLARS AVENUE - HANWOOD,2023-03-05T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
843804,POPLARS AVENUE - HANWOOD,2023-03-05T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
843804,POPLARS AVENUE - HANWOOD,2023-03-05T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
843804,POPLARS AVENUE - HANWOOD,2023-03-05T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
843804,POPLARS AVENUE - HANWOOD,2023-03-05T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
843804,POPLARS AVENUE - HANWOOD,2023-03-05T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
843804,POPLARS AVENUE - HANWOOD,2023-03-05T21:30:00.000+00:00,busbar,,L3 Active Power,kW,25.11
843804,POPLARS AVENUE - HANWOOD,2023-03-05T21:30:00.000+00:00,busbar,,L2 Active Power,kW,11.75
843804,POPLARS AVENUE - HANWOOD,2023-03-05T21:30:00.000+00:00,busbar,,L1 Active Power,kW,16.13
843804,POPLARS AVENUE - HANWOOD,2023-03-05T21:30:00.000+00:00,busbar,,N Current (RMS),A,30.8
843804,POPLARS AVENUE - HANWOOD,2023-03-05T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
843804,POPLARS AVENUE - HANWOOD,2023-03-05T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
843804,POPLARS AVENUE - HANWOOD,2023-03-05T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
843804,POPLARS AVENUE - HANWOOD,2023-03-05T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
843804,POPLARS AVENUE - HANWOOD,2023-03-05T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-03-05T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-03-05T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.27
843804,POPLARS AVENUE - HANWOOD,2023-03-05T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.88
843804,POPLARS AVENUE - HANWOOD,2023-03-05T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.28
843804,POPLARS AVENUE - HANWOOD,2023-03-05T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.6
843804,POPLARS AVENUE - HANWOOD,2023-03-05T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
843804,POPLARS AVENUE - HANWOOD,2023-03-05T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
843804,POPLARS AVENUE - HANWOOD,2023-03-05T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
843804,POPLARS AVENUE - HANWOOD,2023-03-05T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
843804,POPLARS AVENUE - HANWOOD,2023-03-05T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-03-05T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
843804,POPLARS AVENUE - HANWOOD,2023-03-05T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.46
843804,POPLARS AVENUE - HANWOOD,2023-03-05T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.96
843804,POPLARS AVENUE - HANWOOD,2023-03-05T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.37
843804,POPLARS AVENUE - HANWOOD,2023-03-05T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
843804,POPLARS AVENUE - HANWOOD,2023-03-05T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.3
843804,POPLARS AVENUE - HANWOOD,2023-03-05T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
843804,POPLARS AVENUE - HANWOOD,2023-03-05T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
843804,POPLARS AVENUE - HANWOOD,2023-03-05T21:20:00.000+00:00,transformer,,Temperature,C,17.4
843804,POPLARS AVENUE - HANWOOD,2023-03-05T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
843804,POPLARS AVENUE - HANWOOD,2023-03-05T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
843804,POPLARS AVENUE - HANWOOD,2023-03-05T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
843804,POPLARS AVENUE - HANWOOD,2023-03-05T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
843804,POPLARS AVENUE - HANWOOD,2023-03-05T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
843804,POPLARS AVENUE - HANWOOD,2023-03-05T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
843804,POPLARS AVENUE - HANWOOD,2023-03-05T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
843804,POPLARS AVENUE - HANWOOD,2023-03-05T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-03-05T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
843804,POPLARS AVENUE - HANWOOD,2023-03-05T21:20:00.000+00:00,busbar,,L3 Active Power,kW,23.73
843804,POPLARS AVENUE - HANWOOD,2023-03-05T21:20:00.000+00:00,busbar,,L2 Active Power,kW,11.85
843804,POPLARS AVENUE - HANWOOD,2023-03-05T21:20:00.000+00:00,busbar,,L1 Active Power,kW,15.65
843804,POPLARS AVENUE - HANWOOD,2023-03-05T21:20:00.000+00:00,busbar,,N Current (RMS),A,21.0
843804,POPLARS AVENUE - HANWOOD,2023-03-05T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
843804,POPLARS AVENUE - HANWOOD,2023-03-05T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
843804,POPLARS AVENUE - HANWOOD,2023-03-05T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
843804,POPLARS AVENUE - HANWOOD,2023-03-05T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-03-05T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-03-05T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-03-05T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.04
843804,POPLARS AVENUE - HANWOOD,2023-03-05T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.14
843804,POPLARS AVENUE - HANWOOD,2023-03-05T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.25
843804,POPLARS AVENUE - HANWOOD,2023-03-05T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.6
843804,POPLARS AVENUE - HANWOOD,2023-03-05T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
843804,POPLARS AVENUE - HANWOOD,2023-03-05T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
843804,POPLARS AVENUE - HANWOOD,2023-03-05T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
843804,POPLARS AVENUE - HANWOOD,2023-03-05T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
843804,POPLARS AVENUE - HANWOOD,2023-03-05T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-03-05T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
843804,POPLARS AVENUE - HANWOOD,2023-03-05T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.47
843804,POPLARS AVENUE - HANWOOD,2023-03-05T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.78
843804,POPLARS AVENUE - HANWOOD,2023-03-05T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.52
843804,POPLARS AVENUE - HANWOOD,2023-03-05T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.1
843804,POPLARS AVENUE - HANWOOD,2023-03-05T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.5
843804,POPLARS AVENUE - HANWOOD,2023-03-05T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
843804,POPLARS AVENUE - HANWOOD,2023-03-05T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
843804,POPLARS AVENUE - HANWOOD,2023-03-05T21:10:00.000+00:00,transformer,,Temperature,C,17.4
843804,POPLARS AVENUE - HANWOOD,2023-03-05T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
843804,POPLARS AVENUE - HANWOOD,2023-03-05T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
843804,POPLARS AVENUE - HANWOOD,2023-03-05T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
843804,POPLARS AVENUE - HANWOOD,2023-03-05T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
843804,POPLARS AVENUE - HANWOOD,2023-03-05T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
843804,POPLARS AVENUE - HANWOOD,2023-03-05T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
843804,POPLARS AVENUE - HANWOOD,2023-03-05T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
843804,POPLARS AVENUE - HANWOOD,2023-03-05T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-03-05T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
843804,POPLARS AVENUE - HANWOOD,2023-03-05T21:10:00.000+00:00,busbar,,L3 Active Power,kW,25.51
843804,POPLARS AVENUE - HANWOOD,2023-03-05T21:10:00.000+00:00,busbar,,L2 Active Power,kW,12.92
843804,POPLARS AVENUE - HANWOOD,2023-03-05T21:10:00.000+00:00,busbar,,L1 Active Power,kW,15.77
843804,POPLARS AVENUE - HANWOOD,2023-03-05T21:10:00.000+00:00,busbar,,N Current (RMS),A,23.9
843804,POPLARS AVENUE - HANWOOD,2023-03-05T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
843804,POPLARS AVENUE - HANWOOD,2023-03-05T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
843804,POPLARS AVENUE - HANWOOD,2023-03-05T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
843804,POPLARS AVENUE - HANWOOD,2023-03-05T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-03-05T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
843804,POPLARS AVENUE - HANWOOD,2023-03-05T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-03-05T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.16
843804,POPLARS AVENUE - HANWOOD,2023-03-05T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.2
843804,POPLARS AVENUE - HANWOOD,2023-03-05T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.85
843804,POPLARS AVENUE - HANWOOD,2023-03-05T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,61.6
843804,POPLARS AVENUE - HANWOOD,2023-03-05T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
843804,POPLARS AVENUE - HANWOOD,2023-03-05T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
843804,POPLARS AVENUE - HANWOOD,2023-03-05T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
843804,POPLARS AVENUE - HANWOOD,2023-03-05T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
843804,POPLARS AVENUE - HANWOOD,2023-03-05T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-03-05T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
843804,POPLARS AVENUE - HANWOOD,2023-03-05T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.21
843804,POPLARS AVENUE - HANWOOD,2023-03-05T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.56
843804,POPLARS AVENUE - HANWOOD,2023-03-05T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.62
843804,POPLARS AVENUE - HANWOOD,2023-03-05T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
843804,POPLARS AVENUE - HANWOOD,2023-03-05T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.2
843804,POPLARS AVENUE - HANWOOD,2023-03-05T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
843804,POPLARS AVENUE - HANWOOD,2023-03-05T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.8
843804,POPLARS AVENUE - HANWOOD,2023-03-05T21:00:00.000+00:00,transformer,,Temperature,C,17.5
843804,POPLARS AVENUE - HANWOOD,2023-03-05T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
843804,POPLARS AVENUE - HANWOOD,2023-03-05T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
843804,POPLARS AVENUE - HANWOOD,2023-03-05T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
843804,POPLARS AVENUE - HANWOOD,2023-03-05T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
843804,POPLARS AVENUE - HANWOOD,2023-03-05T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
843804,POPLARS AVENUE - HANWOOD,2023-03-05T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
843804,POPLARS AVENUE - HANWOOD,2023-03-05T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
843804,POPLARS AVENUE - HANWOOD,2023-03-05T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-03-05T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
843804,POPLARS AVENUE - HANWOOD,2023-03-05T21:00:00.000+00:00,busbar,,L3 Active Power,kW,26.36
843804,POPLARS AVENUE - HANWOOD,2023-03-05T21:00:00.000+00:00,busbar,,L2 Active Power,kW,13.76
843804,POPLARS AVENUE - HANWOOD,2023-03-05T21:00:00.000+00:00,busbar,,L1 Active Power,kW,22.48
843804,POPLARS AVENUE - HANWOOD,2023-03-05T21:00:00.000+00:00,busbar,,N Current (RMS),A,23.2
843804,POPLARS AVENUE - HANWOOD,2023-03-05T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
843804,POPLARS AVENUE - HANWOOD,2023-03-05T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
843804,POPLARS AVENUE - HANWOOD,2023-03-05T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
843804,POPLARS AVENUE - HANWOOD,2023-03-05T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-03-05T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-03-05T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
843804,POPLARS AVENUE - HANWOOD,2023-03-05T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.4
843804,POPLARS AVENUE - HANWOOD,2023-03-05T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.32
843804,POPLARS AVENUE - HANWOOD,2023-03-05T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.2
843804,POPLARS AVENUE - HANWOOD,2023-03-05T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.6
843804,POPLARS AVENUE - HANWOOD,2023-03-05T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
843804,POPLARS AVENUE - HANWOOD,2023-03-05T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
843804,POPLARS AVENUE - HANWOOD,2023-03-05T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
843804,POPLARS AVENUE - HANWOOD,2023-03-05T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
843804,POPLARS AVENUE - HANWOOD,2023-03-05T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-03-05T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
843804,POPLARS AVENUE - HANWOOD,2023-03-05T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.1
843804,POPLARS AVENUE - HANWOOD,2023-03-05T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.88
843804,POPLARS AVENUE - HANWOOD,2023-03-05T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.71
843804,POPLARS AVENUE - HANWOOD,2023-03-05T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
843804,POPLARS AVENUE - HANWOOD,2023-03-05T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.4
843804,POPLARS AVENUE - HANWOOD,2023-03-05T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.7
843804,POPLARS AVENUE - HANWOOD,2023-03-05T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
843804,POPLARS AVENUE - HANWOOD,2023-03-05T20:50:00.000+00:00,transformer,,Temperature,C,17.5
843804,POPLARS AVENUE - HANWOOD,2023-03-05T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
843804,POPLARS AVENUE - HANWOOD,2023-03-05T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
843804,POPLARS AVENUE - HANWOOD,2023-03-05T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
843804,POPLARS AVENUE - HANWOOD,2023-03-05T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
843804,POPLARS AVENUE - HANWOOD,2023-03-05T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
843804,POPLARS AVENUE - HANWOOD,2023-03-05T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
843804,POPLARS AVENUE - HANWOOD,2023-03-05T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
843804,POPLARS AVENUE - HANWOOD,2023-03-05T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-03-05T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
843804,POPLARS AVENUE - HANWOOD,2023-03-05T20:50:00.000+00:00,busbar,,L3 Active Power,kW,26.5
843804,POPLARS AVENUE - HANWOOD,2023-03-05T20:50:00.000+00:00,busbar,,L2 Active Power,kW,15.2
843804,POPLARS AVENUE - HANWOOD,2023-03-05T20:50:00.000+00:00,busbar,,L1 Active Power,kW,16.91
843804,POPLARS AVENUE - HANWOOD,2023-03-05T20:50:00.000+00:00,busbar,,N Current (RMS),A,18.8
843804,POPLARS AVENUE - HANWOOD,2023-03-05T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
843804,POPLARS AVENUE - HANWOOD,2023-03-05T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
843804,POPLARS AVENUE - HANWOOD,2023-03-05T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
843804,POPLARS AVENUE - HANWOOD,2023-03-05T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-03-05T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-03-05T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-03-05T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.13
843804,POPLARS AVENUE - HANWOOD,2023-03-05T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.56
843804,POPLARS AVENUE - HANWOOD,2023-03-05T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.51
843804,POPLARS AVENUE - HANWOOD,2023-03-05T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
843804,POPLARS AVENUE - HANWOOD,2023-03-05T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
843804,POPLARS AVENUE - HANWOOD,2023-03-05T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
843804,POPLARS AVENUE - HANWOOD,2023-03-05T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
843804,POPLARS AVENUE - HANWOOD,2023-03-05T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
843804,POPLARS AVENUE - HANWOOD,2023-03-05T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-03-05T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
843804,POPLARS AVENUE - HANWOOD,2023-03-05T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.61
843804,POPLARS AVENUE - HANWOOD,2023-03-05T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.72
843804,POPLARS AVENUE - HANWOOD,2023-03-05T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.94
843804,POPLARS AVENUE - HANWOOD,2023-03-05T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
843804,POPLARS AVENUE - HANWOOD,2023-03-05T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.6
843804,POPLARS AVENUE - HANWOOD,2023-03-05T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
843804,POPLARS AVENUE - HANWOOD,2023-03-05T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
843804,POPLARS AVENUE - HANWOOD,2023-03-05T20:40:00.000+00:00,transformer,,Temperature,C,17.5
843804,POPLARS AVENUE - HANWOOD,2023-03-05T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
843804,POPLARS AVENUE - HANWOOD,2023-03-05T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
843804,POPLARS AVENUE - HANWOOD,2023-03-05T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
843804,POPLARS AVENUE - HANWOOD,2023-03-05T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
843804,POPLARS AVENUE - HANWOOD,2023-03-05T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
843804,POPLARS AVENUE - HANWOOD,2023-03-05T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
843804,POPLARS AVENUE - HANWOOD,2023-03-05T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
843804,POPLARS AVENUE - HANWOOD,2023-03-05T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-03-05T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
843804,POPLARS AVENUE - HANWOOD,2023-03-05T20:40:00.000+00:00,busbar,,L3 Active Power,kW,22.74
843804,POPLARS AVENUE - HANWOOD,2023-03-05T20:40:00.000+00:00,busbar,,L2 Active Power,kW,16.27
843804,POPLARS AVENUE - HANWOOD,2023-03-05T20:40:00.000+00:00,busbar,,L1 Active Power,kW,18.45
843804,POPLARS AVENUE - HANWOOD,2023-03-05T20:40:00.000+00:00,busbar,,N Current (RMS),A,26.6
843804,POPLARS AVENUE - HANWOOD,2023-03-05T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
843804,POPLARS AVENUE - HANWOOD,2023-03-05T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
843804,POPLARS AVENUE - HANWOOD,2023-03-05T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
843804,POPLARS AVENUE - HANWOOD,2023-03-05T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-03-05T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
843804,POPLARS AVENUE - HANWOOD,2023-03-05T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-03-05T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.48
843804,POPLARS AVENUE - HANWOOD,2023-03-05T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.99
843804,POPLARS AVENUE - HANWOOD,2023-03-05T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.95
843804,POPLARS AVENUE - HANWOOD,2023-03-05T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.1
843804,POPLARS AVENUE - HANWOOD,2023-03-05T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
843804,POPLARS AVENUE - HANWOOD,2023-03-05T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
843804,POPLARS AVENUE - HANWOOD,2023-03-05T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
843804,POPLARS AVENUE - HANWOOD,2023-03-05T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-03-05T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-03-05T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
843804,POPLARS AVENUE - HANWOOD,2023-03-05T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.69
843804,POPLARS AVENUE - HANWOOD,2023-03-05T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.36
843804,POPLARS AVENUE - HANWOOD,2023-03-05T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.49
843804,POPLARS AVENUE - HANWOOD,2023-03-05T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
843804,POPLARS AVENUE - HANWOOD,2023-03-05T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.6
843804,POPLARS AVENUE - HANWOOD,2023-03-05T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
843804,POPLARS AVENUE - HANWOOD,2023-03-05T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.9
843804,POPLARS AVENUE - HANWOOD,2023-03-05T20:30:00.000+00:00,transformer,,Temperature,C,17.5
843804,POPLARS AVENUE - HANWOOD,2023-03-05T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
843804,POPLARS AVENUE - HANWOOD,2023-03-05T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
843804,POPLARS AVENUE - HANWOOD,2023-03-05T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-03-05T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
843804,POPLARS AVENUE - HANWOOD,2023-03-05T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
843804,POPLARS AVENUE - HANWOOD,2023-03-05T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
843804,POPLARS AVENUE - HANWOOD,2023-03-05T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
843804,POPLARS AVENUE - HANWOOD,2023-03-05T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
843804,POPLARS AVENUE - HANWOOD,2023-03-05T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
843804,POPLARS AVENUE - HANWOOD,2023-03-05T20:30:00.000+00:00,busbar,,L3 Active Power,kW,28.17
843804,POPLARS AVENUE - HANWOOD,2023-03-05T20:30:00.000+00:00,busbar,,L2 Active Power,kW,18.35
843804,POPLARS AVENUE - HANWOOD,2023-03-05T20:30:00.000+00:00,busbar,,L1 Active Power,kW,21.43
843804,POPLARS AVENUE - HANWOOD,2023-03-05T20:30:00.000+00:00,busbar,,N Current (RMS),A,19.9
843804,POPLARS AVENUE - HANWOOD,2023-03-05T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
843804,POPLARS AVENUE - HANWOOD,2023-03-05T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
843804,POPLARS AVENUE - HANWOOD,2023-03-05T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
843804,POPLARS AVENUE - HANWOOD,2023-03-05T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-03-05T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
843804,POPLARS AVENUE - HANWOOD,2023-03-05T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-03-05T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.52
843804,POPLARS AVENUE - HANWOOD,2023-03-05T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.72
843804,POPLARS AVENUE - HANWOOD,2023-03-05T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.75
843804,POPLARS AVENUE - HANWOOD,2023-03-05T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.5
843804,POPLARS AVENUE - HANWOOD,2023-03-05T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.7
843804,POPLARS AVENUE - HANWOOD,2023-03-05T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.4
843804,POPLARS AVENUE - HANWOOD,2023-03-05T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
843804,POPLARS AVENUE - HANWOOD,2023-03-05T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-03-05T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-03-05T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
843804,POPLARS AVENUE - HANWOOD,2023-03-05T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.58
843804,POPLARS AVENUE - HANWOOD,2023-03-05T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.66
843804,POPLARS AVENUE - HANWOOD,2023-03-05T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.46
843804,POPLARS AVENUE - HANWOOD,2023-03-05T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
843804,POPLARS AVENUE - HANWOOD,2023-03-05T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.4
843804,POPLARS AVENUE - HANWOOD,2023-03-05T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
843804,POPLARS AVENUE - HANWOOD,2023-03-05T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.9
843804,POPLARS AVENUE - HANWOOD,2023-03-05T20:20:00.000+00:00,transformer,,Temperature,C,17.5
843804,POPLARS AVENUE - HANWOOD,2023-03-05T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
843804,POPLARS AVENUE - HANWOOD,2023-03-05T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
843804,POPLARS AVENUE - HANWOOD,2023-03-05T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-03-05T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
843804,POPLARS AVENUE - HANWOOD,2023-03-05T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
843804,POPLARS AVENUE - HANWOOD,2023-03-05T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
843804,POPLARS AVENUE - HANWOOD,2023-03-05T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
843804,POPLARS AVENUE - HANWOOD,2023-03-05T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-03-05T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
843804,POPLARS AVENUE - HANWOOD,2023-03-05T20:20:00.000+00:00,busbar,,L3 Active Power,kW,32.1
843804,POPLARS AVENUE - HANWOOD,2023-03-05T20:20:00.000+00:00,busbar,,L2 Active Power,kW,26.37
843804,POPLARS AVENUE - HANWOOD,2023-03-05T20:20:00.000+00:00,busbar,,L1 Active Power,kW,24.21
843804,POPLARS AVENUE - HANWOOD,2023-03-05T20:20:00.000+00:00,busbar,,N Current (RMS),A,30.3
843804,POPLARS AVENUE - HANWOOD,2023-03-05T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
843804,POPLARS AVENUE - HANWOOD,2023-03-05T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
843804,POPLARS AVENUE - HANWOOD,2023-03-05T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
843804,POPLARS AVENUE - HANWOOD,2023-03-05T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-03-05T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
843804,POPLARS AVENUE - HANWOOD,2023-03-05T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-03-05T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.34
843804,POPLARS AVENUE - HANWOOD,2023-03-05T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.43
843804,POPLARS AVENUE - HANWOOD,2023-03-05T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.79
843804,POPLARS AVENUE - HANWOOD,2023-03-05T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
843804,POPLARS AVENUE - HANWOOD,2023-03-05T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
843804,POPLARS AVENUE - HANWOOD,2023-03-05T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.6
843804,POPLARS AVENUE - HANWOOD,2023-03-05T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
843804,POPLARS AVENUE - HANWOOD,2023-03-05T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-03-05T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-03-05T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
843804,POPLARS AVENUE - HANWOOD,2023-03-05T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.34
843804,POPLARS AVENUE - HANWOOD,2023-03-05T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.84
843804,POPLARS AVENUE - HANWOOD,2023-03-05T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.15
843804,POPLARS AVENUE - HANWOOD,2023-03-05T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.5
843804,POPLARS AVENUE - HANWOOD,2023-03-05T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.4
843804,POPLARS AVENUE - HANWOOD,2023-03-05T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
843804,POPLARS AVENUE - HANWOOD,2023-03-05T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.0
843804,POPLARS AVENUE - HANWOOD,2023-03-05T20:10:00.000+00:00,transformer,,Temperature,C,17.5
843804,POPLARS AVENUE - HANWOOD,2023-03-05T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
843804,POPLARS AVENUE - HANWOOD,2023-03-05T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
843804,POPLARS AVENUE - HANWOOD,2023-03-05T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
843804,POPLARS AVENUE - HANWOOD,2023-03-05T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
843804,POPLARS AVENUE - HANWOOD,2023-03-05T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
843804,POPLARS AVENUE - HANWOOD,2023-03-05T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
843804,POPLARS AVENUE - HANWOOD,2023-03-05T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
843804,POPLARS AVENUE - HANWOOD,2023-03-05T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-03-05T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
843804,POPLARS AVENUE - HANWOOD,2023-03-05T20:10:00.000+00:00,busbar,,L3 Active Power,kW,30.68
843804,POPLARS AVENUE - HANWOOD,2023-03-05T20:10:00.000+00:00,busbar,,L2 Active Power,kW,25.28
843804,POPLARS AVENUE - HANWOOD,2023-03-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,24.93
843804,POPLARS AVENUE - HANWOOD,2023-03-05T20:10:00.000+00:00,busbar,,N Current (RMS),A,33.1
843804,POPLARS AVENUE - HANWOOD,2023-03-05T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
843804,POPLARS AVENUE - HANWOOD,2023-03-05T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
843804,POPLARS AVENUE - HANWOOD,2023-03-05T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
843804,POPLARS AVENUE - HANWOOD,2023-03-05T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-03-05T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
843804,POPLARS AVENUE - HANWOOD,2023-03-05T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
