Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-03-05T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.85
843804,POPLARS AVENUE - HANWOOD,2023-03-05T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.52
843804,POPLARS AVENUE - HANWOOD,2023-03-05T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.7
843804,POPLARS AVENUE - HANWOOD,2023-03-05T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,82.2
843804,POPLARS AVENUE - HANWOOD,2023-03-05T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
843804,POPLARS AVENUE - HANWOOD,2023-03-05T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.9
843804,POPLARS AVENUE - HANWOOD,2023-03-05T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
843804,POPLARS AVENUE - HANWOOD,2023-03-05T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-03-05T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-03-05T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
843804,POPLARS AVENUE - HANWOOD,2023-03-05T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.46
843804,POPLARS AVENUE - HANWOOD,2023-03-05T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.31
843804,POPLARS AVENUE - HANWOOD,2023-03-05T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.24
843804,POPLARS AVENUE - HANWOOD,2023-03-05T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,96.5
843804,POPLARS AVENUE - HANWOOD,2023-03-05T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,138.0
843804,POPLARS AVENUE - HANWOOD,2023-03-05T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
843804,POPLARS AVENUE - HANWOOD,2023-03-05T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.8
843804,POPLARS AVENUE - HANWOOD,2023-03-05T20:00:00.000+00:00,transformer,,Temperature,C,17.5
843804,POPLARS AVENUE - HANWOOD,2023-03-05T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
843804,POPLARS AVENUE - HANWOOD,2023-03-05T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
843804,POPLARS AVENUE - HANWOOD,2023-03-05T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-03-05T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
843804,POPLARS AVENUE - HANWOOD,2023-03-05T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
843804,POPLARS AVENUE - HANWOOD,2023-03-05T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
843804,POPLARS AVENUE - HANWOOD,2023-03-05T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
843804,POPLARS AVENUE - HANWOOD,2023-03-05T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
843804,POPLARS AVENUE - HANWOOD,2023-03-05T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
843804,POPLARS AVENUE - HANWOOD,2023-03-05T20:00:00.000+00:00,busbar,,L3 Active Power,kW,38.32
843804,POPLARS AVENUE - HANWOOD,2023-03-05T20:00:00.000+00:00,busbar,,L2 Active Power,kW,20.83
843804,POPLARS AVENUE - HANWOOD,2023-03-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,22.94
843804,POPLARS AVENUE - HANWOOD,2023-03-05T20:00:00.000+00:00,busbar,,N Current (RMS),A,37.1
843804,POPLARS AVENUE - HANWOOD,2023-03-05T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
843804,POPLARS AVENUE - HANWOOD,2023-03-05T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
843804,POPLARS AVENUE - HANWOOD,2023-03-05T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
843804,POPLARS AVENUE - HANWOOD,2023-03-05T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-03-05T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
843804,POPLARS AVENUE - HANWOOD,2023-03-05T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-03-05T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.33
843804,POPLARS AVENUE - HANWOOD,2023-03-05T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.8
843804,POPLARS AVENUE - HANWOOD,2023-03-05T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.02
843804,POPLARS AVENUE - HANWOOD,2023-03-05T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
843804,POPLARS AVENUE - HANWOOD,2023-03-05T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
843804,POPLARS AVENUE - HANWOOD,2023-03-05T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.1
843804,POPLARS AVENUE - HANWOOD,2023-03-05T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
843804,POPLARS AVENUE - HANWOOD,2023-03-05T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-03-05T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
843804,POPLARS AVENUE - HANWOOD,2023-03-05T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
843804,POPLARS AVENUE - HANWOOD,2023-03-05T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.94
843804,POPLARS AVENUE - HANWOOD,2023-03-05T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.29
843804,POPLARS AVENUE - HANWOOD,2023-03-05T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.51
843804,POPLARS AVENUE - HANWOOD,2023-03-05T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
843804,POPLARS AVENUE - HANWOOD,2023-03-05T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.0
843804,POPLARS AVENUE - HANWOOD,2023-03-05T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
843804,POPLARS AVENUE - HANWOOD,2023-03-05T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.2
843804,POPLARS AVENUE - HANWOOD,2023-03-05T19:50:00.000+00:00,transformer,,Temperature,C,17.5
843804,POPLARS AVENUE - HANWOOD,2023-03-05T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
843804,POPLARS AVENUE - HANWOOD,2023-03-05T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
843804,POPLARS AVENUE - HANWOOD,2023-03-05T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-03-05T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
843804,POPLARS AVENUE - HANWOOD,2023-03-05T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
843804,POPLARS AVENUE - HANWOOD,2023-03-05T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
843804,POPLARS AVENUE - HANWOOD,2023-03-05T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-03-05T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
843804,POPLARS AVENUE - HANWOOD,2023-03-05T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
843804,POPLARS AVENUE - HANWOOD,2023-03-05T19:50:00.000+00:00,busbar,,L3 Active Power,kW,25.26
843804,POPLARS AVENUE - HANWOOD,2023-03-05T19:50:00.000+00:00,busbar,,L2 Active Power,kW,22.09
843804,POPLARS AVENUE - HANWOOD,2023-03-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,21.53
843804,POPLARS AVENUE - HANWOOD,2023-03-05T19:50:00.000+00:00,busbar,,N Current (RMS),A,34.2
843804,POPLARS AVENUE - HANWOOD,2023-03-05T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
843804,POPLARS AVENUE - HANWOOD,2023-03-05T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
843804,POPLARS AVENUE - HANWOOD,2023-03-05T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
843804,POPLARS AVENUE - HANWOOD,2023-03-05T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-03-05T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
843804,POPLARS AVENUE - HANWOOD,2023-03-05T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-03-05T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.34
843804,POPLARS AVENUE - HANWOOD,2023-03-05T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.57
843804,POPLARS AVENUE - HANWOOD,2023-03-05T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.48
843804,POPLARS AVENUE - HANWOOD,2023-03-05T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,67.2
843804,POPLARS AVENUE - HANWOOD,2023-03-05T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
843804,POPLARS AVENUE - HANWOOD,2023-03-05T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
843804,POPLARS AVENUE - HANWOOD,2023-03-05T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
843804,POPLARS AVENUE - HANWOOD,2023-03-05T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-03-05T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
843804,POPLARS AVENUE - HANWOOD,2023-03-05T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
843804,POPLARS AVENUE - HANWOOD,2023-03-05T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.88
843804,POPLARS AVENUE - HANWOOD,2023-03-05T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.62
843804,POPLARS AVENUE - HANWOOD,2023-03-05T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.09
843804,POPLARS AVENUE - HANWOOD,2023-03-05T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,70.8
843804,POPLARS AVENUE - HANWOOD,2023-03-05T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.7
843804,POPLARS AVENUE - HANWOOD,2023-03-05T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
843804,POPLARS AVENUE - HANWOOD,2023-03-05T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.2
843804,POPLARS AVENUE - HANWOOD,2023-03-05T19:40:00.000+00:00,transformer,,Temperature,C,17.5
843804,POPLARS AVENUE - HANWOOD,2023-03-05T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
843804,POPLARS AVENUE - HANWOOD,2023-03-05T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
843804,POPLARS AVENUE - HANWOOD,2023-03-05T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-03-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
843804,POPLARS AVENUE - HANWOOD,2023-03-05T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
843804,POPLARS AVENUE - HANWOOD,2023-03-05T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
843804,POPLARS AVENUE - HANWOOD,2023-03-05T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-03-05T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
843804,POPLARS AVENUE - HANWOOD,2023-03-05T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
843804,POPLARS AVENUE - HANWOOD,2023-03-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,31.22
843804,POPLARS AVENUE - HANWOOD,2023-03-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,19.18
843804,POPLARS AVENUE - HANWOOD,2023-03-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,31.57
843804,POPLARS AVENUE - HANWOOD,2023-03-05T19:40:00.000+00:00,busbar,,N Current (RMS),A,20.7
843804,POPLARS AVENUE - HANWOOD,2023-03-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
843804,POPLARS AVENUE - HANWOOD,2023-03-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
843804,POPLARS AVENUE - HANWOOD,2023-03-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
843804,POPLARS AVENUE - HANWOOD,2023-03-05T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-03-05T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
843804,POPLARS AVENUE - HANWOOD,2023-03-05T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-03-05T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.21
843804,POPLARS AVENUE - HANWOOD,2023-03-05T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.95
843804,POPLARS AVENUE - HANWOOD,2023-03-05T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.53
843804,POPLARS AVENUE - HANWOOD,2023-03-05T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
843804,POPLARS AVENUE - HANWOOD,2023-03-05T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
843804,POPLARS AVENUE - HANWOOD,2023-03-05T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
843804,POPLARS AVENUE - HANWOOD,2023-03-05T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
843804,POPLARS AVENUE - HANWOOD,2023-03-05T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-03-05T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
843804,POPLARS AVENUE - HANWOOD,2023-03-05T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
843804,POPLARS AVENUE - HANWOOD,2023-03-05T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.81
843804,POPLARS AVENUE - HANWOOD,2023-03-05T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.53
843804,POPLARS AVENUE - HANWOOD,2023-03-05T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.69
843804,POPLARS AVENUE - HANWOOD,2023-03-05T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.9
843804,POPLARS AVENUE - HANWOOD,2023-03-05T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.7
843804,POPLARS AVENUE - HANWOOD,2023-03-05T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
843804,POPLARS AVENUE - HANWOOD,2023-03-05T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.0
843804,POPLARS AVENUE - HANWOOD,2023-03-05T19:30:00.000+00:00,transformer,,Temperature,C,17.5
843804,POPLARS AVENUE - HANWOOD,2023-03-05T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
843804,POPLARS AVENUE - HANWOOD,2023-03-05T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
843804,POPLARS AVENUE - HANWOOD,2023-03-05T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-03-05T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
843804,POPLARS AVENUE - HANWOOD,2023-03-05T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
843804,POPLARS AVENUE - HANWOOD,2023-03-05T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
843804,POPLARS AVENUE - HANWOOD,2023-03-05T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-03-05T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
843804,POPLARS AVENUE - HANWOOD,2023-03-05T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
843804,POPLARS AVENUE - HANWOOD,2023-03-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,29.02
843804,POPLARS AVENUE - HANWOOD,2023-03-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,22.49
843804,POPLARS AVENUE - HANWOOD,2023-03-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,23.23
843804,POPLARS AVENUE - HANWOOD,2023-03-05T19:30:00.000+00:00,busbar,,N Current (RMS),A,25.1
843804,POPLARS AVENUE - HANWOOD,2023-03-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
843804,POPLARS AVENUE - HANWOOD,2023-03-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
843804,POPLARS AVENUE - HANWOOD,2023-03-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
843804,POPLARS AVENUE - HANWOOD,2023-03-05T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
843804,POPLARS AVENUE - HANWOOD,2023-03-05T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
843804,POPLARS AVENUE - HANWOOD,2023-03-05T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-03-05T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.39
843804,POPLARS AVENUE - HANWOOD,2023-03-05T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.16
843804,POPLARS AVENUE - HANWOOD,2023-03-05T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.25
843804,POPLARS AVENUE - HANWOOD,2023-03-05T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.4
843804,POPLARS AVENUE - HANWOOD,2023-03-05T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
843804,POPLARS AVENUE - HANWOOD,2023-03-05T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
843804,POPLARS AVENUE - HANWOOD,2023-03-05T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
843804,POPLARS AVENUE - HANWOOD,2023-03-05T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-03-05T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
843804,POPLARS AVENUE - HANWOOD,2023-03-05T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
843804,POPLARS AVENUE - HANWOOD,2023-03-05T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.59
843804,POPLARS AVENUE - HANWOOD,2023-03-05T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.63
843804,POPLARS AVENUE - HANWOOD,2023-03-05T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.89
843804,POPLARS AVENUE - HANWOOD,2023-03-05T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.5
843804,POPLARS AVENUE - HANWOOD,2023-03-05T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.2
843804,POPLARS AVENUE - HANWOOD,2023-03-05T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
843804,POPLARS AVENUE - HANWOOD,2023-03-05T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
843804,POPLARS AVENUE - HANWOOD,2023-03-05T19:20:00.000+00:00,transformer,,Temperature,C,17.5
843804,POPLARS AVENUE - HANWOOD,2023-03-05T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
843804,POPLARS AVENUE - HANWOOD,2023-03-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
843804,POPLARS AVENUE - HANWOOD,2023-03-05T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-03-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.15
843804,POPLARS AVENUE - HANWOOD,2023-03-05T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
843804,POPLARS AVENUE - HANWOOD,2023-03-05T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
843804,POPLARS AVENUE - HANWOOD,2023-03-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-03-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
843804,POPLARS AVENUE - HANWOOD,2023-03-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
843804,POPLARS AVENUE - HANWOOD,2023-03-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,30.98
843804,POPLARS AVENUE - HANWOOD,2023-03-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,21.8
843804,POPLARS AVENUE - HANWOOD,2023-03-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,20.13
843804,POPLARS AVENUE - HANWOOD,2023-03-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,21.8
843804,POPLARS AVENUE - HANWOOD,2023-03-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
843804,POPLARS AVENUE - HANWOOD,2023-03-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
843804,POPLARS AVENUE - HANWOOD,2023-03-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
843804,POPLARS AVENUE - HANWOOD,2023-03-05T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-03-05T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-03-05T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-03-05T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.2
843804,POPLARS AVENUE - HANWOOD,2023-03-05T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.37
843804,POPLARS AVENUE - HANWOOD,2023-03-05T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.68
843804,POPLARS AVENUE - HANWOOD,2023-03-05T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.4
843804,POPLARS AVENUE - HANWOOD,2023-03-05T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
843804,POPLARS AVENUE - HANWOOD,2023-03-05T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
843804,POPLARS AVENUE - HANWOOD,2023-03-05T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
843804,POPLARS AVENUE - HANWOOD,2023-03-05T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-03-05T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
843804,POPLARS AVENUE - HANWOOD,2023-03-05T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
843804,POPLARS AVENUE - HANWOOD,2023-03-05T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.51
843804,POPLARS AVENUE - HANWOOD,2023-03-05T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.84
843804,POPLARS AVENUE - HANWOOD,2023-03-05T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.71
843804,POPLARS AVENUE - HANWOOD,2023-03-05T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.9
843804,POPLARS AVENUE - HANWOOD,2023-03-05T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.5
843804,POPLARS AVENUE - HANWOOD,2023-03-05T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
843804,POPLARS AVENUE - HANWOOD,2023-03-05T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
843804,POPLARS AVENUE - HANWOOD,2023-03-05T19:10:00.000+00:00,transformer,,Temperature,C,17.5
843804,POPLARS AVENUE - HANWOOD,2023-03-05T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
843804,POPLARS AVENUE - HANWOOD,2023-03-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
843804,POPLARS AVENUE - HANWOOD,2023-03-05T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-03-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.78
843804,POPLARS AVENUE - HANWOOD,2023-03-05T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
843804,POPLARS AVENUE - HANWOOD,2023-03-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
843804,POPLARS AVENUE - HANWOOD,2023-03-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-03-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
843804,POPLARS AVENUE - HANWOOD,2023-03-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
843804,POPLARS AVENUE - HANWOOD,2023-03-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,30.71
843804,POPLARS AVENUE - HANWOOD,2023-03-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,21.21
843804,POPLARS AVENUE - HANWOOD,2023-03-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,19.39
843804,POPLARS AVENUE - HANWOOD,2023-03-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,24.4
843804,POPLARS AVENUE - HANWOOD,2023-03-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
843804,POPLARS AVENUE - HANWOOD,2023-03-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
843804,POPLARS AVENUE - HANWOOD,2023-03-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
843804,POPLARS AVENUE - HANWOOD,2023-03-05T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-03-05T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
843804,POPLARS AVENUE - HANWOOD,2023-03-05T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-03-05T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.43
843804,POPLARS AVENUE - HANWOOD,2023-03-05T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.65
843804,POPLARS AVENUE - HANWOOD,2023-03-05T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.76
843804,POPLARS AVENUE - HANWOOD,2023-03-05T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.8
843804,POPLARS AVENUE - HANWOOD,2023-03-05T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
843804,POPLARS AVENUE - HANWOOD,2023-03-05T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
843804,POPLARS AVENUE - HANWOOD,2023-03-05T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
843804,POPLARS AVENUE - HANWOOD,2023-03-05T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
843804,POPLARS AVENUE - HANWOOD,2023-03-05T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
843804,POPLARS AVENUE - HANWOOD,2023-03-05T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
843804,POPLARS AVENUE - HANWOOD,2023-03-05T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.21
843804,POPLARS AVENUE - HANWOOD,2023-03-05T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.48
843804,POPLARS AVENUE - HANWOOD,2023-03-05T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.98
843804,POPLARS AVENUE - HANWOOD,2023-03-05T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
843804,POPLARS AVENUE - HANWOOD,2023-03-05T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.4
843804,POPLARS AVENUE - HANWOOD,2023-03-05T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
843804,POPLARS AVENUE - HANWOOD,2023-03-05T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.3
843804,POPLARS AVENUE - HANWOOD,2023-03-05T19:00:00.000+00:00,transformer,,Temperature,C,17.5
843804,POPLARS AVENUE - HANWOOD,2023-03-05T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
843804,POPLARS AVENUE - HANWOOD,2023-03-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
843804,POPLARS AVENUE - HANWOOD,2023-03-05T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-03-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
843804,POPLARS AVENUE - HANWOOD,2023-03-05T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
843804,POPLARS AVENUE - HANWOOD,2023-03-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
843804,POPLARS AVENUE - HANWOOD,2023-03-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
843804,POPLARS AVENUE - HANWOOD,2023-03-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
843804,POPLARS AVENUE - HANWOOD,2023-03-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
843804,POPLARS AVENUE - HANWOOD,2023-03-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,31.64
843804,POPLARS AVENUE - HANWOOD,2023-03-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,22.13
843804,POPLARS AVENUE - HANWOOD,2023-03-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,23.75
843804,POPLARS AVENUE - HANWOOD,2023-03-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,24.1
843804,POPLARS AVENUE - HANWOOD,2023-03-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
843804,POPLARS AVENUE - HANWOOD,2023-03-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
843804,POPLARS AVENUE - HANWOOD,2023-03-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
843804,POPLARS AVENUE - HANWOOD,2023-03-05T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-03-05T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-03-05T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-03-05T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.24
843804,POPLARS AVENUE - HANWOOD,2023-03-05T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.53
843804,POPLARS AVENUE - HANWOOD,2023-03-05T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.03
843804,POPLARS AVENUE - HANWOOD,2023-03-05T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.4
843804,POPLARS AVENUE - HANWOOD,2023-03-05T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.1
843804,POPLARS AVENUE - HANWOOD,2023-03-05T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
843804,POPLARS AVENUE - HANWOOD,2023-03-05T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
843804,POPLARS AVENUE - HANWOOD,2023-03-05T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
843804,POPLARS AVENUE - HANWOOD,2023-03-05T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
843804,POPLARS AVENUE - HANWOOD,2023-03-05T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
843804,POPLARS AVENUE - HANWOOD,2023-03-05T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.79
843804,POPLARS AVENUE - HANWOOD,2023-03-05T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.15
843804,POPLARS AVENUE - HANWOOD,2023-03-05T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.81
843804,POPLARS AVENUE - HANWOOD,2023-03-05T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
843804,POPLARS AVENUE - HANWOOD,2023-03-05T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.0
843804,POPLARS AVENUE - HANWOOD,2023-03-05T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.3
843804,POPLARS AVENUE - HANWOOD,2023-03-05T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.3
843804,POPLARS AVENUE - HANWOOD,2023-03-05T18:50:00.000+00:00,transformer,,Temperature,C,17.5
843804,POPLARS AVENUE - HANWOOD,2023-03-05T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
843804,POPLARS AVENUE - HANWOOD,2023-03-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
843804,POPLARS AVENUE - HANWOOD,2023-03-05T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-03-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
843804,POPLARS AVENUE - HANWOOD,2023-03-05T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
843804,POPLARS AVENUE - HANWOOD,2023-03-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
843804,POPLARS AVENUE - HANWOOD,2023-03-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
843804,POPLARS AVENUE - HANWOOD,2023-03-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
843804,POPLARS AVENUE - HANWOOD,2023-03-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
843804,POPLARS AVENUE - HANWOOD,2023-03-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,32.02
843804,POPLARS AVENUE - HANWOOD,2023-03-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,22.67
843804,POPLARS AVENUE - HANWOOD,2023-03-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,22.84
843804,POPLARS AVENUE - HANWOOD,2023-03-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,26.3
843804,POPLARS AVENUE - HANWOOD,2023-03-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
843804,POPLARS AVENUE - HANWOOD,2023-03-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
843804,POPLARS AVENUE - HANWOOD,2023-03-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
843804,POPLARS AVENUE - HANWOOD,2023-03-05T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-03-05T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
843804,POPLARS AVENUE - HANWOOD,2023-03-05T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-03-05T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.93
843804,POPLARS AVENUE - HANWOOD,2023-03-05T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.48
843804,POPLARS AVENUE - HANWOOD,2023-03-05T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.28
843804,POPLARS AVENUE - HANWOOD,2023-03-05T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,71.6
843804,POPLARS AVENUE - HANWOOD,2023-03-05T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.1
843804,POPLARS AVENUE - HANWOOD,2023-03-05T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
843804,POPLARS AVENUE - HANWOOD,2023-03-05T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
843804,POPLARS AVENUE - HANWOOD,2023-03-05T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-03-05T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
843804,POPLARS AVENUE - HANWOOD,2023-03-05T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-03-05T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.1
843804,POPLARS AVENUE - HANWOOD,2023-03-05T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.48
843804,POPLARS AVENUE - HANWOOD,2023-03-05T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.21
843804,POPLARS AVENUE - HANWOOD,2023-03-05T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
843804,POPLARS AVENUE - HANWOOD,2023-03-05T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.6
843804,POPLARS AVENUE - HANWOOD,2023-03-05T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
843804,POPLARS AVENUE - HANWOOD,2023-03-05T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.5
843804,POPLARS AVENUE - HANWOOD,2023-03-05T18:40:00.000+00:00,transformer,,Temperature,C,17.5
843804,POPLARS AVENUE - HANWOOD,2023-03-05T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
843804,POPLARS AVENUE - HANWOOD,2023-03-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
843804,POPLARS AVENUE - HANWOOD,2023-03-05T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-03-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
843804,POPLARS AVENUE - HANWOOD,2023-03-05T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
843804,POPLARS AVENUE - HANWOOD,2023-03-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
843804,POPLARS AVENUE - HANWOOD,2023-03-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-03-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
843804,POPLARS AVENUE - HANWOOD,2023-03-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
843804,POPLARS AVENUE - HANWOOD,2023-03-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,35.03
843804,POPLARS AVENUE - HANWOOD,2023-03-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,19.96
843804,POPLARS AVENUE - HANWOOD,2023-03-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,24.49
843804,POPLARS AVENUE - HANWOOD,2023-03-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,27.5
843804,POPLARS AVENUE - HANWOOD,2023-03-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
843804,POPLARS AVENUE - HANWOOD,2023-03-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
843804,POPLARS AVENUE - HANWOOD,2023-03-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
843804,POPLARS AVENUE - HANWOOD,2023-03-05T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
843804,POPLARS AVENUE - HANWOOD,2023-03-05T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
843804,POPLARS AVENUE - HANWOOD,2023-03-05T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
843804,POPLARS AVENUE - HANWOOD,2023-03-05T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.76
843804,POPLARS AVENUE - HANWOOD,2023-03-05T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.62
843804,POPLARS AVENUE - HANWOOD,2023-03-05T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.42
843804,POPLARS AVENUE - HANWOOD,2023-03-05T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,93.5
843804,POPLARS AVENUE - HANWOOD,2023-03-05T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
843804,POPLARS AVENUE - HANWOOD,2023-03-05T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
843804,POPLARS AVENUE - HANWOOD,2023-03-05T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
843804,POPLARS AVENUE - HANWOOD,2023-03-05T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
843804,POPLARS AVENUE - HANWOOD,2023-03-05T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-03-05T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
843804,POPLARS AVENUE - HANWOOD,2023-03-05T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.16
843804,POPLARS AVENUE - HANWOOD,2023-03-05T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.65
843804,POPLARS AVENUE - HANWOOD,2023-03-05T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.57
843804,POPLARS AVENUE - HANWOOD,2023-03-05T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,84.1
843804,POPLARS AVENUE - HANWOOD,2023-03-05T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,134.5
843804,POPLARS AVENUE - HANWOOD,2023-03-05T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
843804,POPLARS AVENUE - HANWOOD,2023-03-05T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.3
843804,POPLARS AVENUE - HANWOOD,2023-03-05T18:30:00.000+00:00,transformer,,Temperature,C,17.5
843804,POPLARS AVENUE - HANWOOD,2023-03-05T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
843804,POPLARS AVENUE - HANWOOD,2023-03-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
843804,POPLARS AVENUE - HANWOOD,2023-03-05T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-03-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
843804,POPLARS AVENUE - HANWOOD,2023-03-05T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
843804,POPLARS AVENUE - HANWOOD,2023-03-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
843804,POPLARS AVENUE - HANWOOD,2023-03-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
843804,POPLARS AVENUE - HANWOOD,2023-03-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
843804,POPLARS AVENUE - HANWOOD,2023-03-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-03-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,40.93
843804,POPLARS AVENUE - HANWOOD,2023-03-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,19.27
843804,POPLARS AVENUE - HANWOOD,2023-03-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
843804,POPLARS AVENUE - HANWOOD,2023-03-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,20.8
843804,POPLARS AVENUE - HANWOOD,2023-03-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
843804,POPLARS AVENUE - HANWOOD,2023-03-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
843804,POPLARS AVENUE - HANWOOD,2023-03-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
843804,POPLARS AVENUE - HANWOOD,2023-03-05T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
843804,POPLARS AVENUE - HANWOOD,2023-03-05T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
843804,POPLARS AVENUE - HANWOOD,2023-03-05T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
843804,POPLARS AVENUE - HANWOOD,2023-03-05T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.0
843804,POPLARS AVENUE - HANWOOD,2023-03-05T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.63
843804,POPLARS AVENUE - HANWOOD,2023-03-05T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.37
843804,POPLARS AVENUE - HANWOOD,2023-03-05T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,111.0
843804,POPLARS AVENUE - HANWOOD,2023-03-05T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.5
843804,POPLARS AVENUE - HANWOOD,2023-03-05T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
843804,POPLARS AVENUE - HANWOOD,2023-03-05T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
843804,POPLARS AVENUE - HANWOOD,2023-03-05T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
843804,POPLARS AVENUE - HANWOOD,2023-03-05T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-03-05T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
843804,POPLARS AVENUE - HANWOOD,2023-03-05T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.95
843804,POPLARS AVENUE - HANWOOD,2023-03-05T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.04
843804,POPLARS AVENUE - HANWOOD,2023-03-05T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.4
843804,POPLARS AVENUE - HANWOOD,2023-03-05T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,85.4
843804,POPLARS AVENUE - HANWOOD,2023-03-05T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,139.7
843804,POPLARS AVENUE - HANWOOD,2023-03-05T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
843804,POPLARS AVENUE - HANWOOD,2023-03-05T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.9
843804,POPLARS AVENUE - HANWOOD,2023-03-05T18:20:00.000+00:00,transformer,,Temperature,C,17.6
843804,POPLARS AVENUE - HANWOOD,2023-03-05T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
843804,POPLARS AVENUE - HANWOOD,2023-03-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
843804,POPLARS AVENUE - HANWOOD,2023-03-05T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-03-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
843804,POPLARS AVENUE - HANWOOD,2023-03-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
843804,POPLARS AVENUE - HANWOOD,2023-03-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
843804,POPLARS AVENUE - HANWOOD,2023-03-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
843804,POPLARS AVENUE - HANWOOD,2023-03-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
843804,POPLARS AVENUE - HANWOOD,2023-03-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-03-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,46.96
843804,POPLARS AVENUE - HANWOOD,2023-03-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,19.67
843804,POPLARS AVENUE - HANWOOD,2023-03-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,23.77
843804,POPLARS AVENUE - HANWOOD,2023-03-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,31.5
843804,POPLARS AVENUE - HANWOOD,2023-03-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
843804,POPLARS AVENUE - HANWOOD,2023-03-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
843804,POPLARS AVENUE - HANWOOD,2023-03-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
843804,POPLARS AVENUE - HANWOOD,2023-03-05T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
843804,POPLARS AVENUE - HANWOOD,2023-03-05T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
843804,POPLARS AVENUE - HANWOOD,2023-03-05T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
843804,POPLARS AVENUE - HANWOOD,2023-03-05T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.94
843804,POPLARS AVENUE - HANWOOD,2023-03-05T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.98
843804,POPLARS AVENUE - HANWOOD,2023-03-05T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.77
843804,POPLARS AVENUE - HANWOOD,2023-03-05T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,91.5
843804,POPLARS AVENUE - HANWOOD,2023-03-05T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.0
843804,POPLARS AVENUE - HANWOOD,2023-03-05T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.9
843804,POPLARS AVENUE - HANWOOD,2023-03-05T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
843804,POPLARS AVENUE - HANWOOD,2023-03-05T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
843804,POPLARS AVENUE - HANWOOD,2023-03-05T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-03-05T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
843804,POPLARS AVENUE - HANWOOD,2023-03-05T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.99
843804,POPLARS AVENUE - HANWOOD,2023-03-05T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.06
843804,POPLARS AVENUE - HANWOOD,2023-03-05T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.3
843804,POPLARS AVENUE - HANWOOD,2023-03-05T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,77.9
843804,POPLARS AVENUE - HANWOOD,2023-03-05T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.6
843804,POPLARS AVENUE - HANWOOD,2023-03-05T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
843804,POPLARS AVENUE - HANWOOD,2023-03-05T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.6
843804,POPLARS AVENUE - HANWOOD,2023-03-05T18:10:00.000+00:00,transformer,,Temperature,C,17.6
843804,POPLARS AVENUE - HANWOOD,2023-03-05T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
843804,POPLARS AVENUE - HANWOOD,2023-03-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
843804,POPLARS AVENUE - HANWOOD,2023-03-05T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-03-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
843804,POPLARS AVENUE - HANWOOD,2023-03-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
843804,POPLARS AVENUE - HANWOOD,2023-03-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
843804,POPLARS AVENUE - HANWOOD,2023-03-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
843804,POPLARS AVENUE - HANWOOD,2023-03-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
843804,POPLARS AVENUE - HANWOOD,2023-03-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-03-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,42.92
843804,POPLARS AVENUE - HANWOOD,2023-03-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,22.04
843804,POPLARS AVENUE - HANWOOD,2023-03-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,25.07
843804,POPLARS AVENUE - HANWOOD,2023-03-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,31.8
843804,POPLARS AVENUE - HANWOOD,2023-03-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
843804,POPLARS AVENUE - HANWOOD,2023-03-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
843804,POPLARS AVENUE - HANWOOD,2023-03-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
843804,POPLARS AVENUE - HANWOOD,2023-03-05T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.91
843804,POPLARS AVENUE - HANWOOD,2023-03-05T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
843804,POPLARS AVENUE - HANWOOD,2023-03-05T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
843804,POPLARS AVENUE - HANWOOD,2023-03-05T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.63
843804,POPLARS AVENUE - HANWOOD,2023-03-05T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.42
843804,POPLARS AVENUE - HANWOOD,2023-03-05T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.6
843804,POPLARS AVENUE - HANWOOD,2023-03-05T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,70.4
843804,POPLARS AVENUE - HANWOOD,2023-03-05T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.9
843804,POPLARS AVENUE - HANWOOD,2023-03-05T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.9
843804,POPLARS AVENUE - HANWOOD,2023-03-05T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
843804,POPLARS AVENUE - HANWOOD,2023-03-05T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-03-05T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-03-05T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-03-05T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.48
843804,POPLARS AVENUE - HANWOOD,2023-03-05T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.67
843804,POPLARS AVENUE - HANWOOD,2023-03-05T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.97
843804,POPLARS AVENUE - HANWOOD,2023-03-05T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,66.4
843804,POPLARS AVENUE - HANWOOD,2023-03-05T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.7
843804,POPLARS AVENUE - HANWOOD,2023-03-05T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
843804,POPLARS AVENUE - HANWOOD,2023-03-05T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.1
843804,POPLARS AVENUE - HANWOOD,2023-03-05T18:00:00.000+00:00,transformer,,Temperature,C,17.6
843804,POPLARS AVENUE - HANWOOD,2023-03-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
843804,POPLARS AVENUE - HANWOOD,2023-03-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
843804,POPLARS AVENUE - HANWOOD,2023-03-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-03-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
843804,POPLARS AVENUE - HANWOOD,2023-03-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
843804,POPLARS AVENUE - HANWOOD,2023-03-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
843804,POPLARS AVENUE - HANWOOD,2023-03-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
843804,POPLARS AVENUE - HANWOOD,2023-03-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
843804,POPLARS AVENUE - HANWOOD,2023-03-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-03-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,40.11
843804,POPLARS AVENUE - HANWOOD,2023-03-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,31.09
843804,POPLARS AVENUE - HANWOOD,2023-03-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,23.57
843804,POPLARS AVENUE - HANWOOD,2023-03-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,43.3
843804,POPLARS AVENUE - HANWOOD,2023-03-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
843804,POPLARS AVENUE - HANWOOD,2023-03-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
843804,POPLARS AVENUE - HANWOOD,2023-03-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
843804,POPLARS AVENUE - HANWOOD,2023-03-05T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
843804,POPLARS AVENUE - HANWOOD,2023-03-05T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
843804,POPLARS AVENUE - HANWOOD,2023-03-05T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
843804,POPLARS AVENUE - HANWOOD,2023-03-05T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.14
843804,POPLARS AVENUE - HANWOOD,2023-03-05T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.29
843804,POPLARS AVENUE - HANWOOD,2023-03-05T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.5
843804,POPLARS AVENUE - HANWOOD,2023-03-05T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,69.0
843804,POPLARS AVENUE - HANWOOD,2023-03-05T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.0
843804,POPLARS AVENUE - HANWOOD,2023-03-05T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
843804,POPLARS AVENUE - HANWOOD,2023-03-05T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
843804,POPLARS AVENUE - HANWOOD,2023-03-05T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-03-05T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
