Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-03-05T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-03-05T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.46
843804,POPLARS AVENUE - HANWOOD,2023-03-05T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.89
843804,POPLARS AVENUE - HANWOOD,2023-03-05T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.31
843804,POPLARS AVENUE - HANWOOD,2023-03-05T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.7
843804,POPLARS AVENUE - HANWOOD,2023-03-05T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.9
843804,POPLARS AVENUE - HANWOOD,2023-03-05T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
843804,POPLARS AVENUE - HANWOOD,2023-03-05T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.0
843804,POPLARS AVENUE - HANWOOD,2023-03-05T17:50:00.000+00:00,transformer,,Temperature,C,17.6
843804,POPLARS AVENUE - HANWOOD,2023-03-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
843804,POPLARS AVENUE - HANWOOD,2023-03-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
843804,POPLARS AVENUE - HANWOOD,2023-03-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-03-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
843804,POPLARS AVENUE - HANWOOD,2023-03-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
843804,POPLARS AVENUE - HANWOOD,2023-03-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
843804,POPLARS AVENUE - HANWOOD,2023-03-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
843804,POPLARS AVENUE - HANWOOD,2023-03-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
843804,POPLARS AVENUE - HANWOOD,2023-03-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-03-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,38.6
843804,POPLARS AVENUE - HANWOOD,2023-03-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,23.18
843804,POPLARS AVENUE - HANWOOD,2023-03-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,30.82
843804,POPLARS AVENUE - HANWOOD,2023-03-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,28.6
843804,POPLARS AVENUE - HANWOOD,2023-03-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
843804,POPLARS AVENUE - HANWOOD,2023-03-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
843804,POPLARS AVENUE - HANWOOD,2023-03-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
843804,POPLARS AVENUE - HANWOOD,2023-03-05T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-03-05T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
843804,POPLARS AVENUE - HANWOOD,2023-03-05T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
843804,POPLARS AVENUE - HANWOOD,2023-03-05T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.85
843804,POPLARS AVENUE - HANWOOD,2023-03-05T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.11
843804,POPLARS AVENUE - HANWOOD,2023-03-05T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.39
843804,POPLARS AVENUE - HANWOOD,2023-03-05T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,73.7
843804,POPLARS AVENUE - HANWOOD,2023-03-05T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.9
843804,POPLARS AVENUE - HANWOOD,2023-03-05T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
843804,POPLARS AVENUE - HANWOOD,2023-03-05T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
843804,POPLARS AVENUE - HANWOOD,2023-03-05T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-03-05T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
843804,POPLARS AVENUE - HANWOOD,2023-03-05T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-03-05T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.49
843804,POPLARS AVENUE - HANWOOD,2023-03-05T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.14
843804,POPLARS AVENUE - HANWOOD,2023-03-05T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.07
843804,POPLARS AVENUE - HANWOOD,2023-03-05T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.3
843804,POPLARS AVENUE - HANWOOD,2023-03-05T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.5
843804,POPLARS AVENUE - HANWOOD,2023-03-05T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
843804,POPLARS AVENUE - HANWOOD,2023-03-05T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.4
843804,POPLARS AVENUE - HANWOOD,2023-03-05T17:40:00.000+00:00,transformer,,Temperature,C,17.5
843804,POPLARS AVENUE - HANWOOD,2023-03-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
843804,POPLARS AVENUE - HANWOOD,2023-03-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
843804,POPLARS AVENUE - HANWOOD,2023-03-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-03-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
843804,POPLARS AVENUE - HANWOOD,2023-03-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
843804,POPLARS AVENUE - HANWOOD,2023-03-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
843804,POPLARS AVENUE - HANWOOD,2023-03-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-03-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
843804,POPLARS AVENUE - HANWOOD,2023-03-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-03-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,38.34
843804,POPLARS AVENUE - HANWOOD,2023-03-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,22.25
843804,POPLARS AVENUE - HANWOOD,2023-03-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,33.46
843804,POPLARS AVENUE - HANWOOD,2023-03-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,26.6
843804,POPLARS AVENUE - HANWOOD,2023-03-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
843804,POPLARS AVENUE - HANWOOD,2023-03-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
843804,POPLARS AVENUE - HANWOOD,2023-03-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
843804,POPLARS AVENUE - HANWOOD,2023-03-05T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-03-05T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
843804,POPLARS AVENUE - HANWOOD,2023-03-05T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
843804,POPLARS AVENUE - HANWOOD,2023-03-05T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.17
843804,POPLARS AVENUE - HANWOOD,2023-03-05T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.32
843804,POPLARS AVENUE - HANWOOD,2023-03-05T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.12
843804,POPLARS AVENUE - HANWOOD,2023-03-05T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,88.1
843804,POPLARS AVENUE - HANWOOD,2023-03-05T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
843804,POPLARS AVENUE - HANWOOD,2023-03-05T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
843804,POPLARS AVENUE - HANWOOD,2023-03-05T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.8
843804,POPLARS AVENUE - HANWOOD,2023-03-05T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
843804,POPLARS AVENUE - HANWOOD,2023-03-05T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-03-05T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
843804,POPLARS AVENUE - HANWOOD,2023-03-05T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.21
843804,POPLARS AVENUE - HANWOOD,2023-03-05T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.08
843804,POPLARS AVENUE - HANWOOD,2023-03-05T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.11
843804,POPLARS AVENUE - HANWOOD,2023-03-05T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,69.7
843804,POPLARS AVENUE - HANWOOD,2023-03-05T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,138.3
843804,POPLARS AVENUE - HANWOOD,2023-03-05T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.9
843804,POPLARS AVENUE - HANWOOD,2023-03-05T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.0
843804,POPLARS AVENUE - HANWOOD,2023-03-05T17:30:00.000+00:00,transformer,,Temperature,C,17.4
843804,POPLARS AVENUE - HANWOOD,2023-03-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
843804,POPLARS AVENUE - HANWOOD,2023-03-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
843804,POPLARS AVENUE - HANWOOD,2023-03-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-03-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
843804,POPLARS AVENUE - HANWOOD,2023-03-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
843804,POPLARS AVENUE - HANWOOD,2023-03-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
843804,POPLARS AVENUE - HANWOOD,2023-03-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-03-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
843804,POPLARS AVENUE - HANWOOD,2023-03-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-03-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,42.38
843804,POPLARS AVENUE - HANWOOD,2023-03-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,23.39
843804,POPLARS AVENUE - HANWOOD,2023-03-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,41.23
843804,POPLARS AVENUE - HANWOOD,2023-03-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,43.1
843804,POPLARS AVENUE - HANWOOD,2023-03-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
843804,POPLARS AVENUE - HANWOOD,2023-03-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
843804,POPLARS AVENUE - HANWOOD,2023-03-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
843804,POPLARS AVENUE - HANWOOD,2023-03-05T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-03-05T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
843804,POPLARS AVENUE - HANWOOD,2023-03-05T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-03-05T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.47
843804,POPLARS AVENUE - HANWOOD,2023-03-05T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.75
843804,POPLARS AVENUE - HANWOOD,2023-03-05T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.17
843804,POPLARS AVENUE - HANWOOD,2023-03-05T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
843804,POPLARS AVENUE - HANWOOD,2023-03-05T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
843804,POPLARS AVENUE - HANWOOD,2023-03-05T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.9
843804,POPLARS AVENUE - HANWOOD,2023-03-05T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.9
843804,POPLARS AVENUE - HANWOOD,2023-03-05T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
843804,POPLARS AVENUE - HANWOOD,2023-03-05T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-03-05T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
843804,POPLARS AVENUE - HANWOOD,2023-03-05T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.08
843804,POPLARS AVENUE - HANWOOD,2023-03-05T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.91
843804,POPLARS AVENUE - HANWOOD,2023-03-05T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.0
843804,POPLARS AVENUE - HANWOOD,2023-03-05T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
843804,POPLARS AVENUE - HANWOOD,2023-03-05T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.4
843804,POPLARS AVENUE - HANWOOD,2023-03-05T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
843804,POPLARS AVENUE - HANWOOD,2023-03-05T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.7
843804,POPLARS AVENUE - HANWOOD,2023-03-05T17:20:00.000+00:00,transformer,,Temperature,C,17.4
843804,POPLARS AVENUE - HANWOOD,2023-03-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
843804,POPLARS AVENUE - HANWOOD,2023-03-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
843804,POPLARS AVENUE - HANWOOD,2023-03-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-03-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
843804,POPLARS AVENUE - HANWOOD,2023-03-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-03-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
843804,POPLARS AVENUE - HANWOOD,2023-03-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
843804,POPLARS AVENUE - HANWOOD,2023-03-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
843804,POPLARS AVENUE - HANWOOD,2023-03-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
843804,POPLARS AVENUE - HANWOOD,2023-03-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,31.55
843804,POPLARS AVENUE - HANWOOD,2023-03-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,26.66
843804,POPLARS AVENUE - HANWOOD,2023-03-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,37.17
843804,POPLARS AVENUE - HANWOOD,2023-03-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,33.0
843804,POPLARS AVENUE - HANWOOD,2023-03-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
843804,POPLARS AVENUE - HANWOOD,2023-03-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
843804,POPLARS AVENUE - HANWOOD,2023-03-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
843804,POPLARS AVENUE - HANWOOD,2023-03-05T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
843804,POPLARS AVENUE - HANWOOD,2023-03-05T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
843804,POPLARS AVENUE - HANWOOD,2023-03-05T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
843804,POPLARS AVENUE - HANWOOD,2023-03-05T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.65
843804,POPLARS AVENUE - HANWOOD,2023-03-05T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.62
843804,POPLARS AVENUE - HANWOOD,2023-03-05T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.49
843804,POPLARS AVENUE - HANWOOD,2023-03-05T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.4
843804,POPLARS AVENUE - HANWOOD,2023-03-05T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.5
843804,POPLARS AVENUE - HANWOOD,2023-03-05T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.8
843804,POPLARS AVENUE - HANWOOD,2023-03-05T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
843804,POPLARS AVENUE - HANWOOD,2023-03-05T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-03-05T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-03-05T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-03-05T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.06
843804,POPLARS AVENUE - HANWOOD,2023-03-05T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.45
843804,POPLARS AVENUE - HANWOOD,2023-03-05T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.29
843804,POPLARS AVENUE - HANWOOD,2023-03-05T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.3
843804,POPLARS AVENUE - HANWOOD,2023-03-05T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.9
843804,POPLARS AVENUE - HANWOOD,2023-03-05T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
843804,POPLARS AVENUE - HANWOOD,2023-03-05T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.9
843804,POPLARS AVENUE - HANWOOD,2023-03-05T17:10:00.000+00:00,transformer,,Temperature,C,17.3
843804,POPLARS AVENUE - HANWOOD,2023-03-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-03-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
843804,POPLARS AVENUE - HANWOOD,2023-03-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-03-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
843804,POPLARS AVENUE - HANWOOD,2023-03-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
843804,POPLARS AVENUE - HANWOOD,2023-03-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
843804,POPLARS AVENUE - HANWOOD,2023-03-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-03-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
843804,POPLARS AVENUE - HANWOOD,2023-03-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-03-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,31.71
843804,POPLARS AVENUE - HANWOOD,2023-03-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,26.08
843804,POPLARS AVENUE - HANWOOD,2023-03-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,37.78
843804,POPLARS AVENUE - HANWOOD,2023-03-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,29.9
843804,POPLARS AVENUE - HANWOOD,2023-03-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
843804,POPLARS AVENUE - HANWOOD,2023-03-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
843804,POPLARS AVENUE - HANWOOD,2023-03-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
843804,POPLARS AVENUE - HANWOOD,2023-03-05T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-03-05T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
843804,POPLARS AVENUE - HANWOOD,2023-03-05T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-03-05T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.79
843804,POPLARS AVENUE - HANWOOD,2023-03-05T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.1
843804,POPLARS AVENUE - HANWOOD,2023-03-05T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.97
843804,POPLARS AVENUE - HANWOOD,2023-03-05T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,61.8
843804,POPLARS AVENUE - HANWOOD,2023-03-05T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
843804,POPLARS AVENUE - HANWOOD,2023-03-05T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
843804,POPLARS AVENUE - HANWOOD,2023-03-05T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.9
843804,POPLARS AVENUE - HANWOOD,2023-03-05T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-03-05T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-03-05T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-03-05T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.65
843804,POPLARS AVENUE - HANWOOD,2023-03-05T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.61
843804,POPLARS AVENUE - HANWOOD,2023-03-05T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.19
843804,POPLARS AVENUE - HANWOOD,2023-03-05T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
843804,POPLARS AVENUE - HANWOOD,2023-03-05T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.8
843804,POPLARS AVENUE - HANWOOD,2023-03-05T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
843804,POPLARS AVENUE - HANWOOD,2023-03-05T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.5
843804,POPLARS AVENUE - HANWOOD,2023-03-05T17:00:00.000+00:00,transformer,,Temperature,C,17.3
843804,POPLARS AVENUE - HANWOOD,2023-03-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-03-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
843804,POPLARS AVENUE - HANWOOD,2023-03-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-03-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
843804,POPLARS AVENUE - HANWOOD,2023-03-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-03-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
843804,POPLARS AVENUE - HANWOOD,2023-03-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
843804,POPLARS AVENUE - HANWOOD,2023-03-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
843804,POPLARS AVENUE - HANWOOD,2023-03-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-03-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,29.45
843804,POPLARS AVENUE - HANWOOD,2023-03-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,21.7
843804,POPLARS AVENUE - HANWOOD,2023-03-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,35.16
843804,POPLARS AVENUE - HANWOOD,2023-03-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,29.1
843804,POPLARS AVENUE - HANWOOD,2023-03-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
843804,POPLARS AVENUE - HANWOOD,2023-03-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
843804,POPLARS AVENUE - HANWOOD,2023-03-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
843804,POPLARS AVENUE - HANWOOD,2023-03-05T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-03-05T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
843804,POPLARS AVENUE - HANWOOD,2023-03-05T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-03-05T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.32
843804,POPLARS AVENUE - HANWOOD,2023-03-05T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.17
843804,POPLARS AVENUE - HANWOOD,2023-03-05T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.16
843804,POPLARS AVENUE - HANWOOD,2023-03-05T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,64.0
843804,POPLARS AVENUE - HANWOOD,2023-03-05T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
843804,POPLARS AVENUE - HANWOOD,2023-03-05T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
843804,POPLARS AVENUE - HANWOOD,2023-03-05T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.1
843804,POPLARS AVENUE - HANWOOD,2023-03-05T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-03-05T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-03-05T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-03-05T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.4
843804,POPLARS AVENUE - HANWOOD,2023-03-05T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
843804,POPLARS AVENUE - HANWOOD,2023-03-05T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.21
843804,POPLARS AVENUE - HANWOOD,2023-03-05T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
843804,POPLARS AVENUE - HANWOOD,2023-03-05T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.1
843804,POPLARS AVENUE - HANWOOD,2023-03-05T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
843804,POPLARS AVENUE - HANWOOD,2023-03-05T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.5
843804,POPLARS AVENUE - HANWOOD,2023-03-05T16:50:00.000+00:00,transformer,,Temperature,C,17.4
843804,POPLARS AVENUE - HANWOOD,2023-03-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
843804,POPLARS AVENUE - HANWOOD,2023-03-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
843804,POPLARS AVENUE - HANWOOD,2023-03-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
843804,POPLARS AVENUE - HANWOOD,2023-03-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
843804,POPLARS AVENUE - HANWOOD,2023-03-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
843804,POPLARS AVENUE - HANWOOD,2023-03-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
843804,POPLARS AVENUE - HANWOOD,2023-03-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-03-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-03-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-03-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,23.71
843804,POPLARS AVENUE - HANWOOD,2023-03-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,22.17
843804,POPLARS AVENUE - HANWOOD,2023-03-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,35.37
843804,POPLARS AVENUE - HANWOOD,2023-03-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,42.7
843804,POPLARS AVENUE - HANWOOD,2023-03-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
843804,POPLARS AVENUE - HANWOOD,2023-03-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
843804,POPLARS AVENUE - HANWOOD,2023-03-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
843804,POPLARS AVENUE - HANWOOD,2023-03-05T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
843804,POPLARS AVENUE - HANWOOD,2023-03-05T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
843804,POPLARS AVENUE - HANWOOD,2023-03-05T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
843804,POPLARS AVENUE - HANWOOD,2023-03-05T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.76
843804,POPLARS AVENUE - HANWOOD,2023-03-05T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.44
843804,POPLARS AVENUE - HANWOOD,2023-03-05T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.29
843804,POPLARS AVENUE - HANWOOD,2023-03-05T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
843804,POPLARS AVENUE - HANWOOD,2023-03-05T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
843804,POPLARS AVENUE - HANWOOD,2023-03-05T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
843804,POPLARS AVENUE - HANWOOD,2023-03-05T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
843804,POPLARS AVENUE - HANWOOD,2023-03-05T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-03-05T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-03-05T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-03-05T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.87
843804,POPLARS AVENUE - HANWOOD,2023-03-05T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.89
843804,POPLARS AVENUE - HANWOOD,2023-03-05T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.25
843804,POPLARS AVENUE - HANWOOD,2023-03-05T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
843804,POPLARS AVENUE - HANWOOD,2023-03-05T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.4
843804,POPLARS AVENUE - HANWOOD,2023-03-05T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
843804,POPLARS AVENUE - HANWOOD,2023-03-05T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.3
843804,POPLARS AVENUE - HANWOOD,2023-03-05T16:40:00.000+00:00,transformer,,Temperature,C,17.4
843804,POPLARS AVENUE - HANWOOD,2023-03-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
843804,POPLARS AVENUE - HANWOOD,2023-03-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
843804,POPLARS AVENUE - HANWOOD,2023-03-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-03-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
843804,POPLARS AVENUE - HANWOOD,2023-03-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
843804,POPLARS AVENUE - HANWOOD,2023-03-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
843804,POPLARS AVENUE - HANWOOD,2023-03-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-03-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-03-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-03-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,23.63
843804,POPLARS AVENUE - HANWOOD,2023-03-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,22.33
843804,POPLARS AVENUE - HANWOOD,2023-03-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,20.53
843804,POPLARS AVENUE - HANWOOD,2023-03-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,20.1
843804,POPLARS AVENUE - HANWOOD,2023-03-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
843804,POPLARS AVENUE - HANWOOD,2023-03-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
843804,POPLARS AVENUE - HANWOOD,2023-03-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
843804,POPLARS AVENUE - HANWOOD,2023-03-05T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
843804,POPLARS AVENUE - HANWOOD,2023-03-05T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
843804,POPLARS AVENUE - HANWOOD,2023-03-05T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-03-05T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.03
843804,POPLARS AVENUE - HANWOOD,2023-03-05T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.01
843804,POPLARS AVENUE - HANWOOD,2023-03-05T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.88
843804,POPLARS AVENUE - HANWOOD,2023-03-05T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
843804,POPLARS AVENUE - HANWOOD,2023-03-05T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
843804,POPLARS AVENUE - HANWOOD,2023-03-05T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
843804,POPLARS AVENUE - HANWOOD,2023-03-05T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
843804,POPLARS AVENUE - HANWOOD,2023-03-05T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
843804,POPLARS AVENUE - HANWOOD,2023-03-05T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-03-05T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-03-05T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.04
843804,POPLARS AVENUE - HANWOOD,2023-03-05T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.18
843804,POPLARS AVENUE - HANWOOD,2023-03-05T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.3
843804,POPLARS AVENUE - HANWOOD,2023-03-05T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
843804,POPLARS AVENUE - HANWOOD,2023-03-05T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.1
843804,POPLARS AVENUE - HANWOOD,2023-03-05T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.1
843804,POPLARS AVENUE - HANWOOD,2023-03-05T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.8
843804,POPLARS AVENUE - HANWOOD,2023-03-05T16:30:00.000+00:00,transformer,,Temperature,C,17.5
843804,POPLARS AVENUE - HANWOOD,2023-03-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-03-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
843804,POPLARS AVENUE - HANWOOD,2023-03-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
843804,POPLARS AVENUE - HANWOOD,2023-03-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
843804,POPLARS AVENUE - HANWOOD,2023-03-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-03-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
843804,POPLARS AVENUE - HANWOOD,2023-03-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
843804,POPLARS AVENUE - HANWOOD,2023-03-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-03-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-03-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,25.07
843804,POPLARS AVENUE - HANWOOD,2023-03-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,24.19
843804,POPLARS AVENUE - HANWOOD,2023-03-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,25.18
843804,POPLARS AVENUE - HANWOOD,2023-03-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,27.0
843804,POPLARS AVENUE - HANWOOD,2023-03-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
843804,POPLARS AVENUE - HANWOOD,2023-03-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
843804,POPLARS AVENUE - HANWOOD,2023-03-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
843804,POPLARS AVENUE - HANWOOD,2023-03-05T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
843804,POPLARS AVENUE - HANWOOD,2023-03-05T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
843804,POPLARS AVENUE - HANWOOD,2023-03-05T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-03-05T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.61
843804,POPLARS AVENUE - HANWOOD,2023-03-05T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.21
843804,POPLARS AVENUE - HANWOOD,2023-03-05T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.94
843804,POPLARS AVENUE - HANWOOD,2023-03-05T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
843804,POPLARS AVENUE - HANWOOD,2023-03-05T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
843804,POPLARS AVENUE - HANWOOD,2023-03-05T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.1
843804,POPLARS AVENUE - HANWOOD,2023-03-05T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
843804,POPLARS AVENUE - HANWOOD,2023-03-05T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.89
843804,POPLARS AVENUE - HANWOOD,2023-03-05T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-03-05T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-03-05T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.91
843804,POPLARS AVENUE - HANWOOD,2023-03-05T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.97
843804,POPLARS AVENUE - HANWOOD,2023-03-05T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.24
843804,POPLARS AVENUE - HANWOOD,2023-03-05T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
843804,POPLARS AVENUE - HANWOOD,2023-03-05T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.6
843804,POPLARS AVENUE - HANWOOD,2023-03-05T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
843804,POPLARS AVENUE - HANWOOD,2023-03-05T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.5
843804,POPLARS AVENUE - HANWOOD,2023-03-05T16:20:00.000+00:00,transformer,,Temperature,C,17.6
843804,POPLARS AVENUE - HANWOOD,2023-03-05T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-03-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
843804,POPLARS AVENUE - HANWOOD,2023-03-05T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
843804,POPLARS AVENUE - HANWOOD,2023-03-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
843804,POPLARS AVENUE - HANWOOD,2023-03-05T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
843804,POPLARS AVENUE - HANWOOD,2023-03-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
843804,POPLARS AVENUE - HANWOOD,2023-03-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
843804,POPLARS AVENUE - HANWOOD,2023-03-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
843804,POPLARS AVENUE - HANWOOD,2023-03-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
843804,POPLARS AVENUE - HANWOOD,2023-03-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,26.52
843804,POPLARS AVENUE - HANWOOD,2023-03-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,26.17
843804,POPLARS AVENUE - HANWOOD,2023-03-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,30.18
843804,POPLARS AVENUE - HANWOOD,2023-03-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,33.0
843804,POPLARS AVENUE - HANWOOD,2023-03-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
843804,POPLARS AVENUE - HANWOOD,2023-03-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
843804,POPLARS AVENUE - HANWOOD,2023-03-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
843804,POPLARS AVENUE - HANWOOD,2023-03-05T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
843804,POPLARS AVENUE - HANWOOD,2023-03-05T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
843804,POPLARS AVENUE - HANWOOD,2023-03-05T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-03-05T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.86
843804,POPLARS AVENUE - HANWOOD,2023-03-05T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.97
843804,POPLARS AVENUE - HANWOOD,2023-03-05T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.27
843804,POPLARS AVENUE - HANWOOD,2023-03-05T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
843804,POPLARS AVENUE - HANWOOD,2023-03-05T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
843804,POPLARS AVENUE - HANWOOD,2023-03-05T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
843804,POPLARS AVENUE - HANWOOD,2023-03-05T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
843804,POPLARS AVENUE - HANWOOD,2023-03-05T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
843804,POPLARS AVENUE - HANWOOD,2023-03-05T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-03-05T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
843804,POPLARS AVENUE - HANWOOD,2023-03-05T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.04
843804,POPLARS AVENUE - HANWOOD,2023-03-05T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.15
843804,POPLARS AVENUE - HANWOOD,2023-03-05T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.9
843804,POPLARS AVENUE - HANWOOD,2023-03-05T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
843804,POPLARS AVENUE - HANWOOD,2023-03-05T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.5
843804,POPLARS AVENUE - HANWOOD,2023-03-05T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.1
843804,POPLARS AVENUE - HANWOOD,2023-03-05T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.0
843804,POPLARS AVENUE - HANWOOD,2023-03-05T16:10:00.000+00:00,transformer,,Temperature,C,17.5
843804,POPLARS AVENUE - HANWOOD,2023-03-05T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
843804,POPLARS AVENUE - HANWOOD,2023-03-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
843804,POPLARS AVENUE - HANWOOD,2023-03-05T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
843804,POPLARS AVENUE - HANWOOD,2023-03-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
843804,POPLARS AVENUE - HANWOOD,2023-03-05T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
843804,POPLARS AVENUE - HANWOOD,2023-03-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
843804,POPLARS AVENUE - HANWOOD,2023-03-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
843804,POPLARS AVENUE - HANWOOD,2023-03-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
843804,POPLARS AVENUE - HANWOOD,2023-03-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
843804,POPLARS AVENUE - HANWOOD,2023-03-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,25.9
843804,POPLARS AVENUE - HANWOOD,2023-03-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,28.13
843804,POPLARS AVENUE - HANWOOD,2023-03-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,23.17
843804,POPLARS AVENUE - HANWOOD,2023-03-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,27.4
843804,POPLARS AVENUE - HANWOOD,2023-03-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
843804,POPLARS AVENUE - HANWOOD,2023-03-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
843804,POPLARS AVENUE - HANWOOD,2023-03-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
843804,POPLARS AVENUE - HANWOOD,2023-03-05T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
843804,POPLARS AVENUE - HANWOOD,2023-03-05T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
843804,POPLARS AVENUE - HANWOOD,2023-03-05T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-03-05T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.46
843804,POPLARS AVENUE - HANWOOD,2023-03-05T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.18
843804,POPLARS AVENUE - HANWOOD,2023-03-05T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.05
843804,POPLARS AVENUE - HANWOOD,2023-03-05T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
843804,POPLARS AVENUE - HANWOOD,2023-03-05T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
843804,POPLARS AVENUE - HANWOOD,2023-03-05T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
843804,POPLARS AVENUE - HANWOOD,2023-03-05T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
843804,POPLARS AVENUE - HANWOOD,2023-03-05T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
843804,POPLARS AVENUE - HANWOOD,2023-03-05T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
843804,POPLARS AVENUE - HANWOOD,2023-03-05T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
843804,POPLARS AVENUE - HANWOOD,2023-03-05T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.48
843804,POPLARS AVENUE - HANWOOD,2023-03-05T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.1
843804,POPLARS AVENUE - HANWOOD,2023-03-05T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.45
843804,POPLARS AVENUE - HANWOOD,2023-03-05T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
843804,POPLARS AVENUE - HANWOOD,2023-03-05T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.0
843804,POPLARS AVENUE - HANWOOD,2023-03-05T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.0
843804,POPLARS AVENUE - HANWOOD,2023-03-05T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.3
843804,POPLARS AVENUE - HANWOOD,2023-03-05T16:00:00.000+00:00,transformer,,Temperature,C,17.5
843804,POPLARS AVENUE - HANWOOD,2023-03-05T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-03-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
843804,POPLARS AVENUE - HANWOOD,2023-03-05T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-03-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
843804,POPLARS AVENUE - HANWOOD,2023-03-05T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-03-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
843804,POPLARS AVENUE - HANWOOD,2023-03-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
843804,POPLARS AVENUE - HANWOOD,2023-03-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
843804,POPLARS AVENUE - HANWOOD,2023-03-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
843804,POPLARS AVENUE - HANWOOD,2023-03-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,25.94
843804,POPLARS AVENUE - HANWOOD,2023-03-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,24.28
843804,POPLARS AVENUE - HANWOOD,2023-03-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,25.5
843804,POPLARS AVENUE - HANWOOD,2023-03-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,18.2
843804,POPLARS AVENUE - HANWOOD,2023-03-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
843804,POPLARS AVENUE - HANWOOD,2023-03-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
843804,POPLARS AVENUE - HANWOOD,2023-03-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
843804,POPLARS AVENUE - HANWOOD,2023-03-05T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
843804,POPLARS AVENUE - HANWOOD,2023-03-05T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-03-05T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-03-05T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.97
843804,POPLARS AVENUE - HANWOOD,2023-03-05T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.69
843804,POPLARS AVENUE - HANWOOD,2023-03-05T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.42
843804,POPLARS AVENUE - HANWOOD,2023-03-05T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
843804,POPLARS AVENUE - HANWOOD,2023-03-05T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
843804,POPLARS AVENUE - HANWOOD,2023-03-05T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
843804,POPLARS AVENUE - HANWOOD,2023-03-05T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
843804,POPLARS AVENUE - HANWOOD,2023-03-05T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-03-05T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
843804,POPLARS AVENUE - HANWOOD,2023-03-05T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
843804,POPLARS AVENUE - HANWOOD,2023-03-05T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.27
843804,POPLARS AVENUE - HANWOOD,2023-03-05T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.96
843804,POPLARS AVENUE - HANWOOD,2023-03-05T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.92
843804,POPLARS AVENUE - HANWOOD,2023-03-05T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
843804,POPLARS AVENUE - HANWOOD,2023-03-05T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.0
843804,POPLARS AVENUE - HANWOOD,2023-03-05T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.1
843804,POPLARS AVENUE - HANWOOD,2023-03-05T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
843804,POPLARS AVENUE - HANWOOD,2023-03-05T15:50:00.000+00:00,transformer,,Temperature,C,17.5
843804,POPLARS AVENUE - HANWOOD,2023-03-05T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
843804,POPLARS AVENUE - HANWOOD,2023-03-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
843804,POPLARS AVENUE - HANWOOD,2023-03-05T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-03-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
843804,POPLARS AVENUE - HANWOOD,2023-03-05T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-03-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
843804,POPLARS AVENUE - HANWOOD,2023-03-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-03-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
843804,POPLARS AVENUE - HANWOOD,2023-03-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
843804,POPLARS AVENUE - HANWOOD,2023-03-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,22.24
843804,POPLARS AVENUE - HANWOOD,2023-03-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,22.65
843804,POPLARS AVENUE - HANWOOD,2023-03-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,19.34
843804,POPLARS AVENUE - HANWOOD,2023-03-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,16.4
843804,POPLARS AVENUE - HANWOOD,2023-03-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
843804,POPLARS AVENUE - HANWOOD,2023-03-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
843804,POPLARS AVENUE - HANWOOD,2023-03-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
843804,POPLARS AVENUE - HANWOOD,2023-03-05T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-03-05T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-03-05T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-03-05T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.36
843804,POPLARS AVENUE - HANWOOD,2023-03-05T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.4
843804,POPLARS AVENUE - HANWOOD,2023-03-05T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.66
843804,POPLARS AVENUE - HANWOOD,2023-03-05T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
843804,POPLARS AVENUE - HANWOOD,2023-03-05T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
843804,POPLARS AVENUE - HANWOOD,2023-03-05T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
843804,POPLARS AVENUE - HANWOOD,2023-03-05T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
843804,POPLARS AVENUE - HANWOOD,2023-03-05T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-03-05T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-03-05T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
843804,POPLARS AVENUE - HANWOOD,2023-03-05T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.51
843804,POPLARS AVENUE - HANWOOD,2023-03-05T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.11
843804,POPLARS AVENUE - HANWOOD,2023-03-05T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.33
843804,POPLARS AVENUE - HANWOOD,2023-03-05T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
843804,POPLARS AVENUE - HANWOOD,2023-03-05T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.2
843804,POPLARS AVENUE - HANWOOD,2023-03-05T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
843804,POPLARS AVENUE - HANWOOD,2023-03-05T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
843804,POPLARS AVENUE - HANWOOD,2023-03-05T15:40:00.000+00:00,transformer,,Temperature,C,17.6
