Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-03-05T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-03-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
843804,POPLARS AVENUE - HANWOOD,2023-03-05T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
843804,POPLARS AVENUE - HANWOOD,2023-03-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
843804,POPLARS AVENUE - HANWOOD,2023-03-05T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
843804,POPLARS AVENUE - HANWOOD,2023-03-05T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
843804,POPLARS AVENUE - HANWOOD,2023-03-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-03-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-03-05T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
843804,POPLARS AVENUE - HANWOOD,2023-03-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,23.87
843804,POPLARS AVENUE - HANWOOD,2023-03-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.52
843804,POPLARS AVENUE - HANWOOD,2023-03-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,17.99
843804,POPLARS AVENUE - HANWOOD,2023-03-05T15:40:00.000+00:00,busbar,,N Current (RMS),A,18.2
843804,POPLARS AVENUE - HANWOOD,2023-03-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
843804,POPLARS AVENUE - HANWOOD,2023-03-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
843804,POPLARS AVENUE - HANWOOD,2023-03-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
843804,POPLARS AVENUE - HANWOOD,2023-03-05T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-03-05T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-03-05T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-03-05T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.13
843804,POPLARS AVENUE - HANWOOD,2023-03-05T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.37
843804,POPLARS AVENUE - HANWOOD,2023-03-05T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.71
843804,POPLARS AVENUE - HANWOOD,2023-03-05T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
843804,POPLARS AVENUE - HANWOOD,2023-03-05T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
843804,POPLARS AVENUE - HANWOOD,2023-03-05T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
843804,POPLARS AVENUE - HANWOOD,2023-03-05T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
843804,POPLARS AVENUE - HANWOOD,2023-03-05T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-03-05T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-03-05T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
843804,POPLARS AVENUE - HANWOOD,2023-03-05T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.28
843804,POPLARS AVENUE - HANWOOD,2023-03-05T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.93
843804,POPLARS AVENUE - HANWOOD,2023-03-05T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.64
843804,POPLARS AVENUE - HANWOOD,2023-03-05T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
843804,POPLARS AVENUE - HANWOOD,2023-03-05T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.1
843804,POPLARS AVENUE - HANWOOD,2023-03-05T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
843804,POPLARS AVENUE - HANWOOD,2023-03-05T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
843804,POPLARS AVENUE - HANWOOD,2023-03-05T15:30:00.000+00:00,transformer,,Temperature,C,17.6
843804,POPLARS AVENUE - HANWOOD,2023-03-05T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-03-05T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
843804,POPLARS AVENUE - HANWOOD,2023-03-05T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
843804,POPLARS AVENUE - HANWOOD,2023-03-05T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.53
843804,POPLARS AVENUE - HANWOOD,2023-03-05T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-03-05T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
843804,POPLARS AVENUE - HANWOOD,2023-03-05T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-03-05T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-03-05T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
843804,POPLARS AVENUE - HANWOOD,2023-03-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,22.42
843804,POPLARS AVENUE - HANWOOD,2023-03-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,16.31
843804,POPLARS AVENUE - HANWOOD,2023-03-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,19.35
843804,POPLARS AVENUE - HANWOOD,2023-03-05T15:30:00.000+00:00,busbar,,N Current (RMS),A,24.4
843804,POPLARS AVENUE - HANWOOD,2023-03-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
843804,POPLARS AVENUE - HANWOOD,2023-03-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
843804,POPLARS AVENUE - HANWOOD,2023-03-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
843804,POPLARS AVENUE - HANWOOD,2023-03-05T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
843804,POPLARS AVENUE - HANWOOD,2023-03-05T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-03-05T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-03-05T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.45
843804,POPLARS AVENUE - HANWOOD,2023-03-05T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.31
843804,POPLARS AVENUE - HANWOOD,2023-03-05T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.06
843804,POPLARS AVENUE - HANWOOD,2023-03-05T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
843804,POPLARS AVENUE - HANWOOD,2023-03-05T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
843804,POPLARS AVENUE - HANWOOD,2023-03-05T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
843804,POPLARS AVENUE - HANWOOD,2023-03-05T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
843804,POPLARS AVENUE - HANWOOD,2023-03-05T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
843804,POPLARS AVENUE - HANWOOD,2023-03-05T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-03-05T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
843804,POPLARS AVENUE - HANWOOD,2023-03-05T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.9
843804,POPLARS AVENUE - HANWOOD,2023-03-05T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.76
843804,POPLARS AVENUE - HANWOOD,2023-03-05T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.46
843804,POPLARS AVENUE - HANWOOD,2023-03-05T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
843804,POPLARS AVENUE - HANWOOD,2023-03-05T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.2
843804,POPLARS AVENUE - HANWOOD,2023-03-05T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
843804,POPLARS AVENUE - HANWOOD,2023-03-05T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.7
843804,POPLARS AVENUE - HANWOOD,2023-03-05T15:20:00.000+00:00,transformer,,Temperature,C,17.4
843804,POPLARS AVENUE - HANWOOD,2023-03-05T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
843804,POPLARS AVENUE - HANWOOD,2023-03-05T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
843804,POPLARS AVENUE - HANWOOD,2023-03-05T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
843804,POPLARS AVENUE - HANWOOD,2023-03-05T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
843804,POPLARS AVENUE - HANWOOD,2023-03-05T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
843804,POPLARS AVENUE - HANWOOD,2023-03-05T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
843804,POPLARS AVENUE - HANWOOD,2023-03-05T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-03-05T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-03-05T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
843804,POPLARS AVENUE - HANWOOD,2023-03-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,21.36
843804,POPLARS AVENUE - HANWOOD,2023-03-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,14.07
843804,POPLARS AVENUE - HANWOOD,2023-03-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,25.52
843804,POPLARS AVENUE - HANWOOD,2023-03-05T15:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
843804,POPLARS AVENUE - HANWOOD,2023-03-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
843804,POPLARS AVENUE - HANWOOD,2023-03-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
843804,POPLARS AVENUE - HANWOOD,2023-03-05T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
843804,POPLARS AVENUE - HANWOOD,2023-03-05T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-03-05T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-03-05T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-03-05T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.72
843804,POPLARS AVENUE - HANWOOD,2023-03-05T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.31
843804,POPLARS AVENUE - HANWOOD,2023-03-05T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.73
843804,POPLARS AVENUE - HANWOOD,2023-03-05T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
843804,POPLARS AVENUE - HANWOOD,2023-03-05T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
843804,POPLARS AVENUE - HANWOOD,2023-03-05T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
843804,POPLARS AVENUE - HANWOOD,2023-03-05T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
843804,POPLARS AVENUE - HANWOOD,2023-03-05T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
843804,POPLARS AVENUE - HANWOOD,2023-03-05T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
843804,POPLARS AVENUE - HANWOOD,2023-03-05T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-03-05T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.55
843804,POPLARS AVENUE - HANWOOD,2023-03-05T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.06
843804,POPLARS AVENUE - HANWOOD,2023-03-05T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.55
843804,POPLARS AVENUE - HANWOOD,2023-03-05T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
843804,POPLARS AVENUE - HANWOOD,2023-03-05T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
843804,POPLARS AVENUE - HANWOOD,2023-03-05T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
843804,POPLARS AVENUE - HANWOOD,2023-03-05T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
843804,POPLARS AVENUE - HANWOOD,2023-03-05T15:10:00.000+00:00,transformer,,Temperature,C,17.3
843804,POPLARS AVENUE - HANWOOD,2023-03-05T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
843804,POPLARS AVENUE - HANWOOD,2023-03-05T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
843804,POPLARS AVENUE - HANWOOD,2023-03-05T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
843804,POPLARS AVENUE - HANWOOD,2023-03-05T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
843804,POPLARS AVENUE - HANWOOD,2023-03-05T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
843804,POPLARS AVENUE - HANWOOD,2023-03-05T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
843804,POPLARS AVENUE - HANWOOD,2023-03-05T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-03-05T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-03-05T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
843804,POPLARS AVENUE - HANWOOD,2023-03-05T15:10:00.000+00:00,busbar,,L3 Active Power,kW,15.27
843804,POPLARS AVENUE - HANWOOD,2023-03-05T15:10:00.000+00:00,busbar,,L2 Active Power,kW,18.37
843804,POPLARS AVENUE - HANWOOD,2023-03-05T15:10:00.000+00:00,busbar,,L1 Active Power,kW,17.27
843804,POPLARS AVENUE - HANWOOD,2023-03-05T15:10:00.000+00:00,busbar,,N Current (RMS),A,21.5
843804,POPLARS AVENUE - HANWOOD,2023-03-05T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
843804,POPLARS AVENUE - HANWOOD,2023-03-05T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
843804,POPLARS AVENUE - HANWOOD,2023-03-05T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
843804,POPLARS AVENUE - HANWOOD,2023-03-05T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-03-05T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-03-05T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-03-05T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.28
843804,POPLARS AVENUE - HANWOOD,2023-03-05T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.69
843804,POPLARS AVENUE - HANWOOD,2023-03-05T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.49
843804,POPLARS AVENUE - HANWOOD,2023-03-05T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.5
843804,POPLARS AVENUE - HANWOOD,2023-03-05T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
843804,POPLARS AVENUE - HANWOOD,2023-03-05T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
843804,POPLARS AVENUE - HANWOOD,2023-03-05T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
843804,POPLARS AVENUE - HANWOOD,2023-03-05T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-03-05T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
843804,POPLARS AVENUE - HANWOOD,2023-03-05T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
843804,POPLARS AVENUE - HANWOOD,2023-03-05T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.98
843804,POPLARS AVENUE - HANWOOD,2023-03-05T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.06
843804,POPLARS AVENUE - HANWOOD,2023-03-05T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.31
843804,POPLARS AVENUE - HANWOOD,2023-03-05T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
843804,POPLARS AVENUE - HANWOOD,2023-03-05T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
843804,POPLARS AVENUE - HANWOOD,2023-03-05T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.3
843804,POPLARS AVENUE - HANWOOD,2023-03-05T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
843804,POPLARS AVENUE - HANWOOD,2023-03-05T15:00:00.000+00:00,transformer,,Temperature,C,17.3
843804,POPLARS AVENUE - HANWOOD,2023-03-05T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-03-05T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
843804,POPLARS AVENUE - HANWOOD,2023-03-05T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-03-05T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
843804,POPLARS AVENUE - HANWOOD,2023-03-05T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
843804,POPLARS AVENUE - HANWOOD,2023-03-05T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
843804,POPLARS AVENUE - HANWOOD,2023-03-05T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
843804,POPLARS AVENUE - HANWOOD,2023-03-05T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
843804,POPLARS AVENUE - HANWOOD,2023-03-05T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
843804,POPLARS AVENUE - HANWOOD,2023-03-05T15:00:00.000+00:00,busbar,,L3 Active Power,kW,11.26
843804,POPLARS AVENUE - HANWOOD,2023-03-05T15:00:00.000+00:00,busbar,,L2 Active Power,kW,22.75
843804,POPLARS AVENUE - HANWOOD,2023-03-05T15:00:00.000+00:00,busbar,,L1 Active Power,kW,19.8
843804,POPLARS AVENUE - HANWOOD,2023-03-05T15:00:00.000+00:00,busbar,,N Current (RMS),A,27.4
843804,POPLARS AVENUE - HANWOOD,2023-03-05T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
843804,POPLARS AVENUE - HANWOOD,2023-03-05T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
843804,POPLARS AVENUE - HANWOOD,2023-03-05T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
843804,POPLARS AVENUE - HANWOOD,2023-03-05T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-03-05T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-03-05T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-03-05T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
843804,POPLARS AVENUE - HANWOOD,2023-03-05T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.91
843804,POPLARS AVENUE - HANWOOD,2023-03-05T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.81
843804,POPLARS AVENUE - HANWOOD,2023-03-05T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
843804,POPLARS AVENUE - HANWOOD,2023-03-05T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
843804,POPLARS AVENUE - HANWOOD,2023-03-05T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
843804,POPLARS AVENUE - HANWOOD,2023-03-05T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
843804,POPLARS AVENUE - HANWOOD,2023-03-05T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
843804,POPLARS AVENUE - HANWOOD,2023-03-05T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.72
843804,POPLARS AVENUE - HANWOOD,2023-03-05T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-03-05T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.14
843804,POPLARS AVENUE - HANWOOD,2023-03-05T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.43
843804,POPLARS AVENUE - HANWOOD,2023-03-05T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.64
843804,POPLARS AVENUE - HANWOOD,2023-03-05T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
843804,POPLARS AVENUE - HANWOOD,2023-03-05T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
843804,POPLARS AVENUE - HANWOOD,2023-03-05T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.9
843804,POPLARS AVENUE - HANWOOD,2023-03-05T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
843804,POPLARS AVENUE - HANWOOD,2023-03-05T14:50:00.000+00:00,transformer,,Temperature,C,17.3
843804,POPLARS AVENUE - HANWOOD,2023-03-05T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
843804,POPLARS AVENUE - HANWOOD,2023-03-05T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
843804,POPLARS AVENUE - HANWOOD,2023-03-05T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-03-05T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
843804,POPLARS AVENUE - HANWOOD,2023-03-05T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-03-05T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
843804,POPLARS AVENUE - HANWOOD,2023-03-05T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
843804,POPLARS AVENUE - HANWOOD,2023-03-05T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
843804,POPLARS AVENUE - HANWOOD,2023-03-05T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
843804,POPLARS AVENUE - HANWOOD,2023-03-05T14:50:00.000+00:00,busbar,,L3 Active Power,kW,10.14
843804,POPLARS AVENUE - HANWOOD,2023-03-05T14:50:00.000+00:00,busbar,,L2 Active Power,kW,21.34
843804,POPLARS AVENUE - HANWOOD,2023-03-05T14:50:00.000+00:00,busbar,,L1 Active Power,kW,20.45
843804,POPLARS AVENUE - HANWOOD,2023-03-05T14:50:00.000+00:00,busbar,,N Current (RMS),A,23.7
843804,POPLARS AVENUE - HANWOOD,2023-03-05T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
843804,POPLARS AVENUE - HANWOOD,2023-03-05T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
843804,POPLARS AVENUE - HANWOOD,2023-03-05T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
843804,POPLARS AVENUE - HANWOOD,2023-03-05T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-03-05T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-03-05T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-03-05T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.51
843804,POPLARS AVENUE - HANWOOD,2023-03-05T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.28
843804,POPLARS AVENUE - HANWOOD,2023-03-05T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.99
843804,POPLARS AVENUE - HANWOOD,2023-03-05T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.5
843804,POPLARS AVENUE - HANWOOD,2023-03-05T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
843804,POPLARS AVENUE - HANWOOD,2023-03-05T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
843804,POPLARS AVENUE - HANWOOD,2023-03-05T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
843804,POPLARS AVENUE - HANWOOD,2023-03-05T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
843804,POPLARS AVENUE - HANWOOD,2023-03-05T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
843804,POPLARS AVENUE - HANWOOD,2023-03-05T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-03-05T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.41
843804,POPLARS AVENUE - HANWOOD,2023-03-05T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.8
843804,POPLARS AVENUE - HANWOOD,2023-03-05T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.5
843804,POPLARS AVENUE - HANWOOD,2023-03-05T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
843804,POPLARS AVENUE - HANWOOD,2023-03-05T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
843804,POPLARS AVENUE - HANWOOD,2023-03-05T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
843804,POPLARS AVENUE - HANWOOD,2023-03-05T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
843804,POPLARS AVENUE - HANWOOD,2023-03-05T14:40:00.000+00:00,transformer,,Temperature,C,17.3
843804,POPLARS AVENUE - HANWOOD,2023-03-05T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
843804,POPLARS AVENUE - HANWOOD,2023-03-05T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
843804,POPLARS AVENUE - HANWOOD,2023-03-05T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
843804,POPLARS AVENUE - HANWOOD,2023-03-05T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
843804,POPLARS AVENUE - HANWOOD,2023-03-05T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-03-05T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
843804,POPLARS AVENUE - HANWOOD,2023-03-05T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
843804,POPLARS AVENUE - HANWOOD,2023-03-05T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
843804,POPLARS AVENUE - HANWOOD,2023-03-05T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-03-05T14:40:00.000+00:00,busbar,,L3 Active Power,kW,9.92
843804,POPLARS AVENUE - HANWOOD,2023-03-05T14:40:00.000+00:00,busbar,,L2 Active Power,kW,20.07
843804,POPLARS AVENUE - HANWOOD,2023-03-05T14:40:00.000+00:00,busbar,,L1 Active Power,kW,21.49
843804,POPLARS AVENUE - HANWOOD,2023-03-05T14:40:00.000+00:00,busbar,,N Current (RMS),A,26.6
843804,POPLARS AVENUE - HANWOOD,2023-03-05T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
843804,POPLARS AVENUE - HANWOOD,2023-03-05T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
843804,POPLARS AVENUE - HANWOOD,2023-03-05T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
843804,POPLARS AVENUE - HANWOOD,2023-03-05T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-03-05T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-03-05T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-03-05T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.08
843804,POPLARS AVENUE - HANWOOD,2023-03-05T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.62
843804,POPLARS AVENUE - HANWOOD,2023-03-05T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.65
843804,POPLARS AVENUE - HANWOOD,2023-03-05T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
843804,POPLARS AVENUE - HANWOOD,2023-03-05T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
843804,POPLARS AVENUE - HANWOOD,2023-03-05T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
843804,POPLARS AVENUE - HANWOOD,2023-03-05T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
843804,POPLARS AVENUE - HANWOOD,2023-03-05T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-03-05T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
843804,POPLARS AVENUE - HANWOOD,2023-03-05T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-03-05T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.95
843804,POPLARS AVENUE - HANWOOD,2023-03-05T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.04
843804,POPLARS AVENUE - HANWOOD,2023-03-05T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.78
843804,POPLARS AVENUE - HANWOOD,2023-03-05T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
843804,POPLARS AVENUE - HANWOOD,2023-03-05T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
843804,POPLARS AVENUE - HANWOOD,2023-03-05T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.2
843804,POPLARS AVENUE - HANWOOD,2023-03-05T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
843804,POPLARS AVENUE - HANWOOD,2023-03-05T14:30:00.000+00:00,transformer,,Temperature,C,17.3
843804,POPLARS AVENUE - HANWOOD,2023-03-05T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-03-05T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
843804,POPLARS AVENUE - HANWOOD,2023-03-05T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
843804,POPLARS AVENUE - HANWOOD,2023-03-05T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
843804,POPLARS AVENUE - HANWOOD,2023-03-05T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
843804,POPLARS AVENUE - HANWOOD,2023-03-05T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
843804,POPLARS AVENUE - HANWOOD,2023-03-05T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
843804,POPLARS AVENUE - HANWOOD,2023-03-05T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
843804,POPLARS AVENUE - HANWOOD,2023-03-05T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
843804,POPLARS AVENUE - HANWOOD,2023-03-05T14:30:00.000+00:00,busbar,,L3 Active Power,kW,13.03
843804,POPLARS AVENUE - HANWOOD,2023-03-05T14:30:00.000+00:00,busbar,,L2 Active Power,kW,25.66
843804,POPLARS AVENUE - HANWOOD,2023-03-05T14:30:00.000+00:00,busbar,,L1 Active Power,kW,21.44
843804,POPLARS AVENUE - HANWOOD,2023-03-05T14:30:00.000+00:00,busbar,,N Current (RMS),A,26.0
843804,POPLARS AVENUE - HANWOOD,2023-03-05T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
843804,POPLARS AVENUE - HANWOOD,2023-03-05T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
843804,POPLARS AVENUE - HANWOOD,2023-03-05T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
843804,POPLARS AVENUE - HANWOOD,2023-03-05T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-03-05T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-03-05T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
843804,POPLARS AVENUE - HANWOOD,2023-03-05T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.51
843804,POPLARS AVENUE - HANWOOD,2023-03-05T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.84
843804,POPLARS AVENUE - HANWOOD,2023-03-05T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.04
843804,POPLARS AVENUE - HANWOOD,2023-03-05T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.9
843804,POPLARS AVENUE - HANWOOD,2023-03-05T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
843804,POPLARS AVENUE - HANWOOD,2023-03-05T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
843804,POPLARS AVENUE - HANWOOD,2023-03-05T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
843804,POPLARS AVENUE - HANWOOD,2023-03-05T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-03-05T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
843804,POPLARS AVENUE - HANWOOD,2023-03-05T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-03-05T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.19
843804,POPLARS AVENUE - HANWOOD,2023-03-05T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.0
843804,POPLARS AVENUE - HANWOOD,2023-03-05T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.68
843804,POPLARS AVENUE - HANWOOD,2023-03-05T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
843804,POPLARS AVENUE - HANWOOD,2023-03-05T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
843804,POPLARS AVENUE - HANWOOD,2023-03-05T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.1
843804,POPLARS AVENUE - HANWOOD,2023-03-05T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.7
843804,POPLARS AVENUE - HANWOOD,2023-03-05T14:20:00.000+00:00,transformer,,Temperature,C,17.2
843804,POPLARS AVENUE - HANWOOD,2023-03-05T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-03-05T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
843804,POPLARS AVENUE - HANWOOD,2023-03-05T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-03-05T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
843804,POPLARS AVENUE - HANWOOD,2023-03-05T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-03-05T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
843804,POPLARS AVENUE - HANWOOD,2023-03-05T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-03-05T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
843804,POPLARS AVENUE - HANWOOD,2023-03-05T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
843804,POPLARS AVENUE - HANWOOD,2023-03-05T14:20:00.000+00:00,busbar,,L3 Active Power,kW,12.7
843804,POPLARS AVENUE - HANWOOD,2023-03-05T14:20:00.000+00:00,busbar,,L2 Active Power,kW,27.84
843804,POPLARS AVENUE - HANWOOD,2023-03-05T14:20:00.000+00:00,busbar,,L1 Active Power,kW,24.72
843804,POPLARS AVENUE - HANWOOD,2023-03-05T14:20:00.000+00:00,busbar,,N Current (RMS),A,22.7
843804,POPLARS AVENUE - HANWOOD,2023-03-05T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
843804,POPLARS AVENUE - HANWOOD,2023-03-05T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
843804,POPLARS AVENUE - HANWOOD,2023-03-05T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
843804,POPLARS AVENUE - HANWOOD,2023-03-05T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-03-05T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-03-05T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-03-05T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.75
843804,POPLARS AVENUE - HANWOOD,2023-03-05T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.31
843804,POPLARS AVENUE - HANWOOD,2023-03-05T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.36
843804,POPLARS AVENUE - HANWOOD,2023-03-05T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,76.7
843804,POPLARS AVENUE - HANWOOD,2023-03-05T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
843804,POPLARS AVENUE - HANWOOD,2023-03-05T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
843804,POPLARS AVENUE - HANWOOD,2023-03-05T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
843804,POPLARS AVENUE - HANWOOD,2023-03-05T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
843804,POPLARS AVENUE - HANWOOD,2023-03-05T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
843804,POPLARS AVENUE - HANWOOD,2023-03-05T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-03-05T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.76
843804,POPLARS AVENUE - HANWOOD,2023-03-05T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.72
843804,POPLARS AVENUE - HANWOOD,2023-03-05T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.19
843804,POPLARS AVENUE - HANWOOD,2023-03-05T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.9
843804,POPLARS AVENUE - HANWOOD,2023-03-05T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
843804,POPLARS AVENUE - HANWOOD,2023-03-05T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.7
843804,POPLARS AVENUE - HANWOOD,2023-03-05T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.7
843804,POPLARS AVENUE - HANWOOD,2023-03-05T14:10:00.000+00:00,transformer,,Temperature,C,17.0
843804,POPLARS AVENUE - HANWOOD,2023-03-05T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-03-05T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
843804,POPLARS AVENUE - HANWOOD,2023-03-05T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
843804,POPLARS AVENUE - HANWOOD,2023-03-05T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.85
843804,POPLARS AVENUE - HANWOOD,2023-03-05T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
843804,POPLARS AVENUE - HANWOOD,2023-03-05T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
843804,POPLARS AVENUE - HANWOOD,2023-03-05T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-03-05T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
843804,POPLARS AVENUE - HANWOOD,2023-03-05T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-03-05T14:10:00.000+00:00,busbar,,L3 Active Power,kW,10.5
843804,POPLARS AVENUE - HANWOOD,2023-03-05T14:10:00.000+00:00,busbar,,L2 Active Power,kW,22.03
843804,POPLARS AVENUE - HANWOOD,2023-03-05T14:10:00.000+00:00,busbar,,L1 Active Power,kW,30.54
843804,POPLARS AVENUE - HANWOOD,2023-03-05T14:10:00.000+00:00,busbar,,N Current (RMS),A,28.1
843804,POPLARS AVENUE - HANWOOD,2023-03-05T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
843804,POPLARS AVENUE - HANWOOD,2023-03-05T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
843804,POPLARS AVENUE - HANWOOD,2023-03-05T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
843804,POPLARS AVENUE - HANWOOD,2023-03-05T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
843804,POPLARS AVENUE - HANWOOD,2023-03-05T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-03-05T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-03-05T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.23
843804,POPLARS AVENUE - HANWOOD,2023-03-05T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.09
843804,POPLARS AVENUE - HANWOOD,2023-03-05T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.79
843804,POPLARS AVENUE - HANWOOD,2023-03-05T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,71.8
843804,POPLARS AVENUE - HANWOOD,2023-03-05T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
843804,POPLARS AVENUE - HANWOOD,2023-03-05T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
843804,POPLARS AVENUE - HANWOOD,2023-03-05T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
843804,POPLARS AVENUE - HANWOOD,2023-03-05T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-03-05T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-03-05T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
843804,POPLARS AVENUE - HANWOOD,2023-03-05T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.84
843804,POPLARS AVENUE - HANWOOD,2023-03-05T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.04
843804,POPLARS AVENUE - HANWOOD,2023-03-05T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.13
843804,POPLARS AVENUE - HANWOOD,2023-03-05T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.6
843804,POPLARS AVENUE - HANWOOD,2023-03-05T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
843804,POPLARS AVENUE - HANWOOD,2023-03-05T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.9
843804,POPLARS AVENUE - HANWOOD,2023-03-05T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.3
843804,POPLARS AVENUE - HANWOOD,2023-03-05T14:00:00.000+00:00,transformer,,Temperature,C,16.7
843804,POPLARS AVENUE - HANWOOD,2023-03-05T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-03-05T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
843804,POPLARS AVENUE - HANWOOD,2023-03-05T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
843804,POPLARS AVENUE - HANWOOD,2023-03-05T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
843804,POPLARS AVENUE - HANWOOD,2023-03-05T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-03-05T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
843804,POPLARS AVENUE - HANWOOD,2023-03-05T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
843804,POPLARS AVENUE - HANWOOD,2023-03-05T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-03-05T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-03-05T14:00:00.000+00:00,busbar,,L3 Active Power,kW,12.07
843804,POPLARS AVENUE - HANWOOD,2023-03-05T14:00:00.000+00:00,busbar,,L2 Active Power,kW,21.13
843804,POPLARS AVENUE - HANWOOD,2023-03-05T14:00:00.000+00:00,busbar,,L1 Active Power,kW,29.91
843804,POPLARS AVENUE - HANWOOD,2023-03-05T14:00:00.000+00:00,busbar,,N Current (RMS),A,20.0
843804,POPLARS AVENUE - HANWOOD,2023-03-05T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
843804,POPLARS AVENUE - HANWOOD,2023-03-05T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
843804,POPLARS AVENUE - HANWOOD,2023-03-05T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
843804,POPLARS AVENUE - HANWOOD,2023-03-05T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
843804,POPLARS AVENUE - HANWOOD,2023-03-05T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-03-05T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-03-05T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.75
843804,POPLARS AVENUE - HANWOOD,2023-03-05T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.42
843804,POPLARS AVENUE - HANWOOD,2023-03-05T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.21
843804,POPLARS AVENUE - HANWOOD,2023-03-05T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,64.0
843804,POPLARS AVENUE - HANWOOD,2023-03-05T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
843804,POPLARS AVENUE - HANWOOD,2023-03-05T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
843804,POPLARS AVENUE - HANWOOD,2023-03-05T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
843804,POPLARS AVENUE - HANWOOD,2023-03-05T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-03-05T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-03-05T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-03-05T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.83
843804,POPLARS AVENUE - HANWOOD,2023-03-05T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.56
843804,POPLARS AVENUE - HANWOOD,2023-03-05T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.28
843804,POPLARS AVENUE - HANWOOD,2023-03-05T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
843804,POPLARS AVENUE - HANWOOD,2023-03-05T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
843804,POPLARS AVENUE - HANWOOD,2023-03-05T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.1
843804,POPLARS AVENUE - HANWOOD,2023-03-05T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.2
843804,POPLARS AVENUE - HANWOOD,2023-03-05T13:50:00.000+00:00,transformer,,Temperature,C,16.5
843804,POPLARS AVENUE - HANWOOD,2023-03-05T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-03-05T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
843804,POPLARS AVENUE - HANWOOD,2023-03-05T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
843804,POPLARS AVENUE - HANWOOD,2023-03-05T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
843804,POPLARS AVENUE - HANWOOD,2023-03-05T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-03-05T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
843804,POPLARS AVENUE - HANWOOD,2023-03-05T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
843804,POPLARS AVENUE - HANWOOD,2023-03-05T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-03-05T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-03-05T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.58
843804,POPLARS AVENUE - HANWOOD,2023-03-05T13:50:00.000+00:00,busbar,,L2 Active Power,kW,20.98
843804,POPLARS AVENUE - HANWOOD,2023-03-05T13:50:00.000+00:00,busbar,,L1 Active Power,kW,27.49
843804,POPLARS AVENUE - HANWOOD,2023-03-05T13:50:00.000+00:00,busbar,,N Current (RMS),A,21.8
843804,POPLARS AVENUE - HANWOOD,2023-03-05T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
843804,POPLARS AVENUE - HANWOOD,2023-03-05T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
843804,POPLARS AVENUE - HANWOOD,2023-03-05T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
843804,POPLARS AVENUE - HANWOOD,2023-03-05T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
843804,POPLARS AVENUE - HANWOOD,2023-03-05T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
843804,POPLARS AVENUE - HANWOOD,2023-03-05T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-03-05T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.84
843804,POPLARS AVENUE - HANWOOD,2023-03-05T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.77
843804,POPLARS AVENUE - HANWOOD,2023-03-05T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.82
843804,POPLARS AVENUE - HANWOOD,2023-03-05T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
843804,POPLARS AVENUE - HANWOOD,2023-03-05T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
843804,POPLARS AVENUE - HANWOOD,2023-03-05T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
843804,POPLARS AVENUE - HANWOOD,2023-03-05T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
843804,POPLARS AVENUE - HANWOOD,2023-03-05T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-03-05T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-03-05T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-03-05T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.42
843804,POPLARS AVENUE - HANWOOD,2023-03-05T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.7
843804,POPLARS AVENUE - HANWOOD,2023-03-05T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.61
843804,POPLARS AVENUE - HANWOOD,2023-03-05T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
843804,POPLARS AVENUE - HANWOOD,2023-03-05T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
843804,POPLARS AVENUE - HANWOOD,2023-03-05T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.9
843804,POPLARS AVENUE - HANWOOD,2023-03-05T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.1
843804,POPLARS AVENUE - HANWOOD,2023-03-05T13:40:00.000+00:00,transformer,,Temperature,C,16.6
843804,POPLARS AVENUE - HANWOOD,2023-03-05T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-03-05T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
843804,POPLARS AVENUE - HANWOOD,2023-03-05T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
843804,POPLARS AVENUE - HANWOOD,2023-03-05T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
843804,POPLARS AVENUE - HANWOOD,2023-03-05T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
843804,POPLARS AVENUE - HANWOOD,2023-03-05T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
843804,POPLARS AVENUE - HANWOOD,2023-03-05T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
843804,POPLARS AVENUE - HANWOOD,2023-03-05T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-03-05T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
843804,POPLARS AVENUE - HANWOOD,2023-03-05T13:40:00.000+00:00,busbar,,L3 Active Power,kW,15.26
843804,POPLARS AVENUE - HANWOOD,2023-03-05T13:40:00.000+00:00,busbar,,L2 Active Power,kW,20.47
843804,POPLARS AVENUE - HANWOOD,2023-03-05T13:40:00.000+00:00,busbar,,L1 Active Power,kW,22.44
843804,POPLARS AVENUE - HANWOOD,2023-03-05T13:40:00.000+00:00,busbar,,N Current (RMS),A,22.2
843804,POPLARS AVENUE - HANWOOD,2023-03-05T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
843804,POPLARS AVENUE - HANWOOD,2023-03-05T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
843804,POPLARS AVENUE - HANWOOD,2023-03-05T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
843804,POPLARS AVENUE - HANWOOD,2023-03-05T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-03-05T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
843804,POPLARS AVENUE - HANWOOD,2023-03-05T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-03-05T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.39
843804,POPLARS AVENUE - HANWOOD,2023-03-05T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.78
843804,POPLARS AVENUE - HANWOOD,2023-03-05T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.24
843804,POPLARS AVENUE - HANWOOD,2023-03-05T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
843804,POPLARS AVENUE - HANWOOD,2023-03-05T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
843804,POPLARS AVENUE - HANWOOD,2023-03-05T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
843804,POPLARS AVENUE - HANWOOD,2023-03-05T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
843804,POPLARS AVENUE - HANWOOD,2023-03-05T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
843804,POPLARS AVENUE - HANWOOD,2023-03-05T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-03-05T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
843804,POPLARS AVENUE - HANWOOD,2023-03-05T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.51
843804,POPLARS AVENUE - HANWOOD,2023-03-05T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.78
843804,POPLARS AVENUE - HANWOOD,2023-03-05T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.69
843804,POPLARS AVENUE - HANWOOD,2023-03-05T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
843804,POPLARS AVENUE - HANWOOD,2023-03-05T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
843804,POPLARS AVENUE - HANWOOD,2023-03-05T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
843804,POPLARS AVENUE - HANWOOD,2023-03-05T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.7
843804,POPLARS AVENUE - HANWOOD,2023-03-05T13:30:00.000+00:00,transformer,,Temperature,C,16.6
843804,POPLARS AVENUE - HANWOOD,2023-03-05T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-03-05T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
843804,POPLARS AVENUE - HANWOOD,2023-03-05T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-03-05T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
843804,POPLARS AVENUE - HANWOOD,2023-03-05T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
843804,POPLARS AVENUE - HANWOOD,2023-03-05T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
843804,POPLARS AVENUE - HANWOOD,2023-03-05T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
843804,POPLARS AVENUE - HANWOOD,2023-03-05T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-03-05T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
843804,POPLARS AVENUE - HANWOOD,2023-03-05T13:30:00.000+00:00,busbar,,L3 Active Power,kW,15.9
