Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-03-05T13:30:00.000+00:00,busbar,,L2 Active Power,kW,23.56
843804,POPLARS AVENUE - HANWOOD,2023-03-05T13:30:00.000+00:00,busbar,,L1 Active Power,kW,27.93
843804,POPLARS AVENUE - HANWOOD,2023-03-05T13:30:00.000+00:00,busbar,,N Current (RMS),A,31.9
843804,POPLARS AVENUE - HANWOOD,2023-03-05T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
843804,POPLARS AVENUE - HANWOOD,2023-03-05T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
843804,POPLARS AVENUE - HANWOOD,2023-03-05T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
843804,POPLARS AVENUE - HANWOOD,2023-03-05T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-03-05T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
843804,POPLARS AVENUE - HANWOOD,2023-03-05T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-03-05T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.25
843804,POPLARS AVENUE - HANWOOD,2023-03-05T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.22
843804,POPLARS AVENUE - HANWOOD,2023-03-05T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.31
843804,POPLARS AVENUE - HANWOOD,2023-03-05T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
843804,POPLARS AVENUE - HANWOOD,2023-03-05T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
843804,POPLARS AVENUE - HANWOOD,2023-03-05T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.3
843804,POPLARS AVENUE - HANWOOD,2023-03-05T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
843804,POPLARS AVENUE - HANWOOD,2023-03-05T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-03-05T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-03-05T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
843804,POPLARS AVENUE - HANWOOD,2023-03-05T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.95
843804,POPLARS AVENUE - HANWOOD,2023-03-05T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.32
843804,POPLARS AVENUE - HANWOOD,2023-03-05T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.74
843804,POPLARS AVENUE - HANWOOD,2023-03-05T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
843804,POPLARS AVENUE - HANWOOD,2023-03-05T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
843804,POPLARS AVENUE - HANWOOD,2023-03-05T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
843804,POPLARS AVENUE - HANWOOD,2023-03-05T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.1
843804,POPLARS AVENUE - HANWOOD,2023-03-05T13:20:00.000+00:00,transformer,,Temperature,C,16.8
843804,POPLARS AVENUE - HANWOOD,2023-03-05T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-03-05T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
843804,POPLARS AVENUE - HANWOOD,2023-03-05T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-03-05T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
843804,POPLARS AVENUE - HANWOOD,2023-03-05T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
843804,POPLARS AVENUE - HANWOOD,2023-03-05T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
843804,POPLARS AVENUE - HANWOOD,2023-03-05T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-03-05T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-03-05T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
843804,POPLARS AVENUE - HANWOOD,2023-03-05T13:20:00.000+00:00,busbar,,L3 Active Power,kW,18.19
843804,POPLARS AVENUE - HANWOOD,2023-03-05T13:20:00.000+00:00,busbar,,L2 Active Power,kW,27.53
843804,POPLARS AVENUE - HANWOOD,2023-03-05T13:20:00.000+00:00,busbar,,L1 Active Power,kW,29.06
843804,POPLARS AVENUE - HANWOOD,2023-03-05T13:20:00.000+00:00,busbar,,N Current (RMS),A,36.7
843804,POPLARS AVENUE - HANWOOD,2023-03-05T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
843804,POPLARS AVENUE - HANWOOD,2023-03-05T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
843804,POPLARS AVENUE - HANWOOD,2023-03-05T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
843804,POPLARS AVENUE - HANWOOD,2023-03-05T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
843804,POPLARS AVENUE - HANWOOD,2023-03-05T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
843804,POPLARS AVENUE - HANWOOD,2023-03-05T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-03-05T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.14
843804,POPLARS AVENUE - HANWOOD,2023-03-05T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.15
843804,POPLARS AVENUE - HANWOOD,2023-03-05T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.44
843804,POPLARS AVENUE - HANWOOD,2023-03-05T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
843804,POPLARS AVENUE - HANWOOD,2023-03-05T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
843804,POPLARS AVENUE - HANWOOD,2023-03-05T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.8
843804,POPLARS AVENUE - HANWOOD,2023-03-05T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
843804,POPLARS AVENUE - HANWOOD,2023-03-05T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
843804,POPLARS AVENUE - HANWOOD,2023-03-05T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-03-05T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
843804,POPLARS AVENUE - HANWOOD,2023-03-05T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.13
843804,POPLARS AVENUE - HANWOOD,2023-03-05T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.25
843804,POPLARS AVENUE - HANWOOD,2023-03-05T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.85
843804,POPLARS AVENUE - HANWOOD,2023-03-05T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
843804,POPLARS AVENUE - HANWOOD,2023-03-05T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
843804,POPLARS AVENUE - HANWOOD,2023-03-05T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
843804,POPLARS AVENUE - HANWOOD,2023-03-05T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.3
843804,POPLARS AVENUE - HANWOOD,2023-03-05T13:10:00.000+00:00,transformer,,Temperature,C,16.7
843804,POPLARS AVENUE - HANWOOD,2023-03-05T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
843804,POPLARS AVENUE - HANWOOD,2023-03-05T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
843804,POPLARS AVENUE - HANWOOD,2023-03-05T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-03-05T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
843804,POPLARS AVENUE - HANWOOD,2023-03-05T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
843804,POPLARS AVENUE - HANWOOD,2023-03-05T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
843804,POPLARS AVENUE - HANWOOD,2023-03-05T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-03-05T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-03-05T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
843804,POPLARS AVENUE - HANWOOD,2023-03-05T13:10:00.000+00:00,busbar,,L3 Active Power,kW,15.27
843804,POPLARS AVENUE - HANWOOD,2023-03-05T13:10:00.000+00:00,busbar,,L2 Active Power,kW,21.4
843804,POPLARS AVENUE - HANWOOD,2023-03-05T13:10:00.000+00:00,busbar,,L1 Active Power,kW,21.29
843804,POPLARS AVENUE - HANWOOD,2023-03-05T13:10:00.000+00:00,busbar,,N Current (RMS),A,34.9
843804,POPLARS AVENUE - HANWOOD,2023-03-05T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
843804,POPLARS AVENUE - HANWOOD,2023-03-05T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
843804,POPLARS AVENUE - HANWOOD,2023-03-05T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
843804,POPLARS AVENUE - HANWOOD,2023-03-05T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-03-05T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
843804,POPLARS AVENUE - HANWOOD,2023-03-05T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-03-05T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.28
843804,POPLARS AVENUE - HANWOOD,2023-03-05T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.53
843804,POPLARS AVENUE - HANWOOD,2023-03-05T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.84
843804,POPLARS AVENUE - HANWOOD,2023-03-05T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
843804,POPLARS AVENUE - HANWOOD,2023-03-05T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
843804,POPLARS AVENUE - HANWOOD,2023-03-05T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
843804,POPLARS AVENUE - HANWOOD,2023-03-05T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
843804,POPLARS AVENUE - HANWOOD,2023-03-05T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-03-05T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-03-05T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
843804,POPLARS AVENUE - HANWOOD,2023-03-05T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.58
843804,POPLARS AVENUE - HANWOOD,2023-03-05T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.41
843804,POPLARS AVENUE - HANWOOD,2023-03-05T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.03
843804,POPLARS AVENUE - HANWOOD,2023-03-05T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
843804,POPLARS AVENUE - HANWOOD,2023-03-05T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
843804,POPLARS AVENUE - HANWOOD,2023-03-05T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.5
843804,POPLARS AVENUE - HANWOOD,2023-03-05T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.3
843804,POPLARS AVENUE - HANWOOD,2023-03-05T13:00:00.000+00:00,transformer,,Temperature,C,16.7
843804,POPLARS AVENUE - HANWOOD,2023-03-05T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-03-05T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
843804,POPLARS AVENUE - HANWOOD,2023-03-05T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-03-05T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
843804,POPLARS AVENUE - HANWOOD,2023-03-05T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
843804,POPLARS AVENUE - HANWOOD,2023-03-05T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
843804,POPLARS AVENUE - HANWOOD,2023-03-05T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-03-05T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
843804,POPLARS AVENUE - HANWOOD,2023-03-05T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
843804,POPLARS AVENUE - HANWOOD,2023-03-05T13:00:00.000+00:00,busbar,,L3 Active Power,kW,17.87
843804,POPLARS AVENUE - HANWOOD,2023-03-05T13:00:00.000+00:00,busbar,,L2 Active Power,kW,17.94
843804,POPLARS AVENUE - HANWOOD,2023-03-05T13:00:00.000+00:00,busbar,,L1 Active Power,kW,25.88
843804,POPLARS AVENUE - HANWOOD,2023-03-05T13:00:00.000+00:00,busbar,,N Current (RMS),A,21.4
843804,POPLARS AVENUE - HANWOOD,2023-03-05T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
843804,POPLARS AVENUE - HANWOOD,2023-03-05T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
843804,POPLARS AVENUE - HANWOOD,2023-03-05T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
843804,POPLARS AVENUE - HANWOOD,2023-03-05T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-03-05T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.92
843804,POPLARS AVENUE - HANWOOD,2023-03-05T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-03-05T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.02
843804,POPLARS AVENUE - HANWOOD,2023-03-05T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.82
843804,POPLARS AVENUE - HANWOOD,2023-03-05T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.53
843804,POPLARS AVENUE - HANWOOD,2023-03-05T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
843804,POPLARS AVENUE - HANWOOD,2023-03-05T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
843804,POPLARS AVENUE - HANWOOD,2023-03-05T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
843804,POPLARS AVENUE - HANWOOD,2023-03-05T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
843804,POPLARS AVENUE - HANWOOD,2023-03-05T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
843804,POPLARS AVENUE - HANWOOD,2023-03-05T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-03-05T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
843804,POPLARS AVENUE - HANWOOD,2023-03-05T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
843804,POPLARS AVENUE - HANWOOD,2023-03-05T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.01
843804,POPLARS AVENUE - HANWOOD,2023-03-05T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.08
843804,POPLARS AVENUE - HANWOOD,2023-03-05T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
843804,POPLARS AVENUE - HANWOOD,2023-03-05T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
843804,POPLARS AVENUE - HANWOOD,2023-03-05T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.1
843804,POPLARS AVENUE - HANWOOD,2023-03-05T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
843804,POPLARS AVENUE - HANWOOD,2023-03-05T12:50:00.000+00:00,transformer,,Temperature,C,16.7
843804,POPLARS AVENUE - HANWOOD,2023-03-05T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-03-05T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
843804,POPLARS AVENUE - HANWOOD,2023-03-05T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-03-05T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
843804,POPLARS AVENUE - HANWOOD,2023-03-05T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-03-05T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
843804,POPLARS AVENUE - HANWOOD,2023-03-05T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
843804,POPLARS AVENUE - HANWOOD,2023-03-05T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
843804,POPLARS AVENUE - HANWOOD,2023-03-05T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
843804,POPLARS AVENUE - HANWOOD,2023-03-05T12:50:00.000+00:00,busbar,,L3 Active Power,kW,18.02
843804,POPLARS AVENUE - HANWOOD,2023-03-05T12:50:00.000+00:00,busbar,,L2 Active Power,kW,23.83
843804,POPLARS AVENUE - HANWOOD,2023-03-05T12:50:00.000+00:00,busbar,,L1 Active Power,kW,22.61
843804,POPLARS AVENUE - HANWOOD,2023-03-05T12:50:00.000+00:00,busbar,,N Current (RMS),A,20.3
843804,POPLARS AVENUE - HANWOOD,2023-03-05T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
843804,POPLARS AVENUE - HANWOOD,2023-03-05T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
843804,POPLARS AVENUE - HANWOOD,2023-03-05T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
843804,POPLARS AVENUE - HANWOOD,2023-03-05T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-03-05T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.05
843804,POPLARS AVENUE - HANWOOD,2023-03-05T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-03-05T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.45
843804,POPLARS AVENUE - HANWOOD,2023-03-05T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.74
843804,POPLARS AVENUE - HANWOOD,2023-03-05T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.96
843804,POPLARS AVENUE - HANWOOD,2023-03-05T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
843804,POPLARS AVENUE - HANWOOD,2023-03-05T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
843804,POPLARS AVENUE - HANWOOD,2023-03-05T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
843804,POPLARS AVENUE - HANWOOD,2023-03-05T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
843804,POPLARS AVENUE - HANWOOD,2023-03-05T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
843804,POPLARS AVENUE - HANWOOD,2023-03-05T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
843804,POPLARS AVENUE - HANWOOD,2023-03-05T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
843804,POPLARS AVENUE - HANWOOD,2023-03-05T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.08
843804,POPLARS AVENUE - HANWOOD,2023-03-05T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.07
843804,POPLARS AVENUE - HANWOOD,2023-03-05T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.99
843804,POPLARS AVENUE - HANWOOD,2023-03-05T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
843804,POPLARS AVENUE - HANWOOD,2023-03-05T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
843804,POPLARS AVENUE - HANWOOD,2023-03-05T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
843804,POPLARS AVENUE - HANWOOD,2023-03-05T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.6
843804,POPLARS AVENUE - HANWOOD,2023-03-05T12:40:00.000+00:00,transformer,,Temperature,C,16.7
843804,POPLARS AVENUE - HANWOOD,2023-03-05T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-03-05T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
843804,POPLARS AVENUE - HANWOOD,2023-03-05T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
843804,POPLARS AVENUE - HANWOOD,2023-03-05T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
843804,POPLARS AVENUE - HANWOOD,2023-03-05T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
843804,POPLARS AVENUE - HANWOOD,2023-03-05T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
843804,POPLARS AVENUE - HANWOOD,2023-03-05T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
843804,POPLARS AVENUE - HANWOOD,2023-03-05T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
843804,POPLARS AVENUE - HANWOOD,2023-03-05T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
843804,POPLARS AVENUE - HANWOOD,2023-03-05T12:40:00.000+00:00,busbar,,L3 Active Power,kW,15.53
843804,POPLARS AVENUE - HANWOOD,2023-03-05T12:40:00.000+00:00,busbar,,L2 Active Power,kW,20.81
843804,POPLARS AVENUE - HANWOOD,2023-03-05T12:40:00.000+00:00,busbar,,L1 Active Power,kW,22.95
843804,POPLARS AVENUE - HANWOOD,2023-03-05T12:40:00.000+00:00,busbar,,N Current (RMS),A,21.8
843804,POPLARS AVENUE - HANWOOD,2023-03-05T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
843804,POPLARS AVENUE - HANWOOD,2023-03-05T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
843804,POPLARS AVENUE - HANWOOD,2023-03-05T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
843804,POPLARS AVENUE - HANWOOD,2023-03-05T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-03-05T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
843804,POPLARS AVENUE - HANWOOD,2023-03-05T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-03-05T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.69
843804,POPLARS AVENUE - HANWOOD,2023-03-05T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.86
843804,POPLARS AVENUE - HANWOOD,2023-03-05T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.51
843804,POPLARS AVENUE - HANWOOD,2023-03-05T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
843804,POPLARS AVENUE - HANWOOD,2023-03-05T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
843804,POPLARS AVENUE - HANWOOD,2023-03-05T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
843804,POPLARS AVENUE - HANWOOD,2023-03-05T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
843804,POPLARS AVENUE - HANWOOD,2023-03-05T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-03-05T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
843804,POPLARS AVENUE - HANWOOD,2023-03-05T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
843804,POPLARS AVENUE - HANWOOD,2023-03-05T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.88
843804,POPLARS AVENUE - HANWOOD,2023-03-05T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.6
843804,POPLARS AVENUE - HANWOOD,2023-03-05T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.14
843804,POPLARS AVENUE - HANWOOD,2023-03-05T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
843804,POPLARS AVENUE - HANWOOD,2023-03-05T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
843804,POPLARS AVENUE - HANWOOD,2023-03-05T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
843804,POPLARS AVENUE - HANWOOD,2023-03-05T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
843804,POPLARS AVENUE - HANWOOD,2023-03-05T12:30:00.000+00:00,transformer,,Temperature,C,16.8
843804,POPLARS AVENUE - HANWOOD,2023-03-05T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-03-05T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
843804,POPLARS AVENUE - HANWOOD,2023-03-05T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
843804,POPLARS AVENUE - HANWOOD,2023-03-05T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
843804,POPLARS AVENUE - HANWOOD,2023-03-05T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-03-05T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
843804,POPLARS AVENUE - HANWOOD,2023-03-05T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
843804,POPLARS AVENUE - HANWOOD,2023-03-05T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-03-05T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
843804,POPLARS AVENUE - HANWOOD,2023-03-05T12:30:00.000+00:00,busbar,,L3 Active Power,kW,15.57
843804,POPLARS AVENUE - HANWOOD,2023-03-05T12:30:00.000+00:00,busbar,,L2 Active Power,kW,21.46
843804,POPLARS AVENUE - HANWOOD,2023-03-05T12:30:00.000+00:00,busbar,,L1 Active Power,kW,23.65
843804,POPLARS AVENUE - HANWOOD,2023-03-05T12:30:00.000+00:00,busbar,,N Current (RMS),A,22.3
843804,POPLARS AVENUE - HANWOOD,2023-03-05T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
843804,POPLARS AVENUE - HANWOOD,2023-03-05T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
843804,POPLARS AVENUE - HANWOOD,2023-03-05T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
843804,POPLARS AVENUE - HANWOOD,2023-03-05T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-03-05T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
843804,POPLARS AVENUE - HANWOOD,2023-03-05T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-03-05T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.87
843804,POPLARS AVENUE - HANWOOD,2023-03-05T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.94
843804,POPLARS AVENUE - HANWOOD,2023-03-05T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.56
843804,POPLARS AVENUE - HANWOOD,2023-03-05T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.2
843804,POPLARS AVENUE - HANWOOD,2023-03-05T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
843804,POPLARS AVENUE - HANWOOD,2023-03-05T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
843804,POPLARS AVENUE - HANWOOD,2023-03-05T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
843804,POPLARS AVENUE - HANWOOD,2023-03-05T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-03-05T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-03-05T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-03-05T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.76
843804,POPLARS AVENUE - HANWOOD,2023-03-05T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.65
843804,POPLARS AVENUE - HANWOOD,2023-03-05T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.47
843804,POPLARS AVENUE - HANWOOD,2023-03-05T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
843804,POPLARS AVENUE - HANWOOD,2023-03-05T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.1
843804,POPLARS AVENUE - HANWOOD,2023-03-05T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
843804,POPLARS AVENUE - HANWOOD,2023-03-05T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
843804,POPLARS AVENUE - HANWOOD,2023-03-05T12:20:00.000+00:00,transformer,,Temperature,C,16.8
843804,POPLARS AVENUE - HANWOOD,2023-03-05T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-03-05T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
843804,POPLARS AVENUE - HANWOOD,2023-03-05T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
843804,POPLARS AVENUE - HANWOOD,2023-03-05T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
843804,POPLARS AVENUE - HANWOOD,2023-03-05T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-03-05T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
843804,POPLARS AVENUE - HANWOOD,2023-03-05T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-03-05T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-03-05T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
843804,POPLARS AVENUE - HANWOOD,2023-03-05T12:20:00.000+00:00,busbar,,L3 Active Power,kW,26.62
843804,POPLARS AVENUE - HANWOOD,2023-03-05T12:20:00.000+00:00,busbar,,L2 Active Power,kW,15.59
843804,POPLARS AVENUE - HANWOOD,2023-03-05T12:20:00.000+00:00,busbar,,L1 Active Power,kW,23.03
843804,POPLARS AVENUE - HANWOOD,2023-03-05T12:20:00.000+00:00,busbar,,N Current (RMS),A,20.7
843804,POPLARS AVENUE - HANWOOD,2023-03-05T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
843804,POPLARS AVENUE - HANWOOD,2023-03-05T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
843804,POPLARS AVENUE - HANWOOD,2023-03-05T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
843804,POPLARS AVENUE - HANWOOD,2023-03-05T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-03-05T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-03-05T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-03-05T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.84
843804,POPLARS AVENUE - HANWOOD,2023-03-05T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.43
843804,POPLARS AVENUE - HANWOOD,2023-03-05T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.24
843804,POPLARS AVENUE - HANWOOD,2023-03-05T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,70.1
843804,POPLARS AVENUE - HANWOOD,2023-03-05T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
843804,POPLARS AVENUE - HANWOOD,2023-03-05T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
843804,POPLARS AVENUE - HANWOOD,2023-03-05T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
843804,POPLARS AVENUE - HANWOOD,2023-03-05T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-03-05T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-03-05T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-03-05T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.74
843804,POPLARS AVENUE - HANWOOD,2023-03-05T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.94
843804,POPLARS AVENUE - HANWOOD,2023-03-05T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.67
843804,POPLARS AVENUE - HANWOOD,2023-03-05T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.1
843804,POPLARS AVENUE - HANWOOD,2023-03-05T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.7
843804,POPLARS AVENUE - HANWOOD,2023-03-05T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
843804,POPLARS AVENUE - HANWOOD,2023-03-05T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
843804,POPLARS AVENUE - HANWOOD,2023-03-05T12:10:00.000+00:00,transformer,,Temperature,C,16.9
843804,POPLARS AVENUE - HANWOOD,2023-03-05T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-03-05T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
843804,POPLARS AVENUE - HANWOOD,2023-03-05T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
843804,POPLARS AVENUE - HANWOOD,2023-03-05T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
843804,POPLARS AVENUE - HANWOOD,2023-03-05T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-03-05T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
843804,POPLARS AVENUE - HANWOOD,2023-03-05T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-03-05T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-03-05T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-03-05T12:10:00.000+00:00,busbar,,L3 Active Power,kW,29.59
843804,POPLARS AVENUE - HANWOOD,2023-03-05T12:10:00.000+00:00,busbar,,L2 Active Power,kW,13.38
843804,POPLARS AVENUE - HANWOOD,2023-03-05T12:10:00.000+00:00,busbar,,L1 Active Power,kW,23.91
843804,POPLARS AVENUE - HANWOOD,2023-03-05T12:10:00.000+00:00,busbar,,N Current (RMS),A,35.6
843804,POPLARS AVENUE - HANWOOD,2023-03-05T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
843804,POPLARS AVENUE - HANWOOD,2023-03-05T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
843804,POPLARS AVENUE - HANWOOD,2023-03-05T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
843804,POPLARS AVENUE - HANWOOD,2023-03-05T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-03-05T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
843804,POPLARS AVENUE - HANWOOD,2023-03-05T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
843804,POPLARS AVENUE - HANWOOD,2023-03-05T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.64
843804,POPLARS AVENUE - HANWOOD,2023-03-05T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.99
843804,POPLARS AVENUE - HANWOOD,2023-03-05T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.21
843804,POPLARS AVENUE - HANWOOD,2023-03-05T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.4
843804,POPLARS AVENUE - HANWOOD,2023-03-05T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
843804,POPLARS AVENUE - HANWOOD,2023-03-05T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
843804,POPLARS AVENUE - HANWOOD,2023-03-05T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.1
843804,POPLARS AVENUE - HANWOOD,2023-03-05T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-03-05T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-03-05T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-03-05T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.32
843804,POPLARS AVENUE - HANWOOD,2023-03-05T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.29
843804,POPLARS AVENUE - HANWOOD,2023-03-05T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.91
843804,POPLARS AVENUE - HANWOOD,2023-03-05T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
843804,POPLARS AVENUE - HANWOOD,2023-03-05T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
843804,POPLARS AVENUE - HANWOOD,2023-03-05T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
843804,POPLARS AVENUE - HANWOOD,2023-03-05T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.3
843804,POPLARS AVENUE - HANWOOD,2023-03-05T12:00:00.000+00:00,transformer,,Temperature,C,16.9
843804,POPLARS AVENUE - HANWOOD,2023-03-05T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-03-05T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
843804,POPLARS AVENUE - HANWOOD,2023-03-05T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
843804,POPLARS AVENUE - HANWOOD,2023-03-05T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
843804,POPLARS AVENUE - HANWOOD,2023-03-05T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-03-05T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
843804,POPLARS AVENUE - HANWOOD,2023-03-05T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
843804,POPLARS AVENUE - HANWOOD,2023-03-05T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
843804,POPLARS AVENUE - HANWOOD,2023-03-05T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-03-05T12:00:00.000+00:00,busbar,,L3 Active Power,kW,13.96
843804,POPLARS AVENUE - HANWOOD,2023-03-05T12:00:00.000+00:00,busbar,,L2 Active Power,kW,15.28
843804,POPLARS AVENUE - HANWOOD,2023-03-05T12:00:00.000+00:00,busbar,,L1 Active Power,kW,27.12
843804,POPLARS AVENUE - HANWOOD,2023-03-05T12:00:00.000+00:00,busbar,,N Current (RMS),A,41.8
843804,POPLARS AVENUE - HANWOOD,2023-03-05T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
843804,POPLARS AVENUE - HANWOOD,2023-03-05T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
843804,POPLARS AVENUE - HANWOOD,2023-03-05T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
843804,POPLARS AVENUE - HANWOOD,2023-03-05T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-03-05T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
843804,POPLARS AVENUE - HANWOOD,2023-03-05T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-03-05T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.13
843804,POPLARS AVENUE - HANWOOD,2023-03-05T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.17
843804,POPLARS AVENUE - HANWOOD,2023-03-05T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.96
843804,POPLARS AVENUE - HANWOOD,2023-03-05T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,84.4
843804,POPLARS AVENUE - HANWOOD,2023-03-05T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
843804,POPLARS AVENUE - HANWOOD,2023-03-05T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
843804,POPLARS AVENUE - HANWOOD,2023-03-05T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.7
843804,POPLARS AVENUE - HANWOOD,2023-03-05T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-03-05T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-03-05T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-03-05T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.19
843804,POPLARS AVENUE - HANWOOD,2023-03-05T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.69
843804,POPLARS AVENUE - HANWOOD,2023-03-05T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.92
843804,POPLARS AVENUE - HANWOOD,2023-03-05T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
843804,POPLARS AVENUE - HANWOOD,2023-03-05T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.7
843804,POPLARS AVENUE - HANWOOD,2023-03-05T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
843804,POPLARS AVENUE - HANWOOD,2023-03-05T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.6
843804,POPLARS AVENUE - HANWOOD,2023-03-05T11:50:00.000+00:00,transformer,,Temperature,C,16.8
843804,POPLARS AVENUE - HANWOOD,2023-03-05T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-03-05T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
843804,POPLARS AVENUE - HANWOOD,2023-03-05T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-03-05T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
843804,POPLARS AVENUE - HANWOOD,2023-03-05T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-03-05T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
843804,POPLARS AVENUE - HANWOOD,2023-03-05T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
843804,POPLARS AVENUE - HANWOOD,2023-03-05T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-03-05T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-03-05T11:50:00.000+00:00,busbar,,L3 Active Power,kW,14.32
843804,POPLARS AVENUE - HANWOOD,2023-03-05T11:50:00.000+00:00,busbar,,L2 Active Power,kW,11.86
843804,POPLARS AVENUE - HANWOOD,2023-03-05T11:50:00.000+00:00,busbar,,L1 Active Power,kW,31.89
843804,POPLARS AVENUE - HANWOOD,2023-03-05T11:50:00.000+00:00,busbar,,N Current (RMS),A,58.9
843804,POPLARS AVENUE - HANWOOD,2023-03-05T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
843804,POPLARS AVENUE - HANWOOD,2023-03-05T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
843804,POPLARS AVENUE - HANWOOD,2023-03-05T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
843804,POPLARS AVENUE - HANWOOD,2023-03-05T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-03-05T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
843804,POPLARS AVENUE - HANWOOD,2023-03-05T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
843804,POPLARS AVENUE - HANWOOD,2023-03-05T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.82
843804,POPLARS AVENUE - HANWOOD,2023-03-05T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.12
843804,POPLARS AVENUE - HANWOOD,2023-03-05T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.5
843804,POPLARS AVENUE - HANWOOD,2023-03-05T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,72.9
843804,POPLARS AVENUE - HANWOOD,2023-03-05T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
843804,POPLARS AVENUE - HANWOOD,2023-03-05T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
843804,POPLARS AVENUE - HANWOOD,2023-03-05T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
843804,POPLARS AVENUE - HANWOOD,2023-03-05T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-03-05T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-03-05T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-03-05T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.22
843804,POPLARS AVENUE - HANWOOD,2023-03-05T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.83
843804,POPLARS AVENUE - HANWOOD,2023-03-05T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.61
843804,POPLARS AVENUE - HANWOOD,2023-03-05T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
843804,POPLARS AVENUE - HANWOOD,2023-03-05T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.7
843804,POPLARS AVENUE - HANWOOD,2023-03-05T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.7
843804,POPLARS AVENUE - HANWOOD,2023-03-05T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
843804,POPLARS AVENUE - HANWOOD,2023-03-05T11:40:00.000+00:00,transformer,,Temperature,C,16.7
843804,POPLARS AVENUE - HANWOOD,2023-03-05T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-03-05T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
843804,POPLARS AVENUE - HANWOOD,2023-03-05T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
843804,POPLARS AVENUE - HANWOOD,2023-03-05T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.15
843804,POPLARS AVENUE - HANWOOD,2023-03-05T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
843804,POPLARS AVENUE - HANWOOD,2023-03-05T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
843804,POPLARS AVENUE - HANWOOD,2023-03-05T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-03-05T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-03-05T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-03-05T11:40:00.000+00:00,busbar,,L3 Active Power,kW,14.04
843804,POPLARS AVENUE - HANWOOD,2023-03-05T11:40:00.000+00:00,busbar,,L2 Active Power,kW,9.96
843804,POPLARS AVENUE - HANWOOD,2023-03-05T11:40:00.000+00:00,busbar,,L1 Active Power,kW,28.1
843804,POPLARS AVENUE - HANWOOD,2023-03-05T11:40:00.000+00:00,busbar,,N Current (RMS),A,42.7
843804,POPLARS AVENUE - HANWOOD,2023-03-05T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
843804,POPLARS AVENUE - HANWOOD,2023-03-05T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
843804,POPLARS AVENUE - HANWOOD,2023-03-05T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
843804,POPLARS AVENUE - HANWOOD,2023-03-05T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-03-05T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
843804,POPLARS AVENUE - HANWOOD,2023-03-05T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
843804,POPLARS AVENUE - HANWOOD,2023-03-05T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.62
843804,POPLARS AVENUE - HANWOOD,2023-03-05T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.18
843804,POPLARS AVENUE - HANWOOD,2023-03-05T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.86
843804,POPLARS AVENUE - HANWOOD,2023-03-05T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
843804,POPLARS AVENUE - HANWOOD,2023-03-05T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
843804,POPLARS AVENUE - HANWOOD,2023-03-05T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
843804,POPLARS AVENUE - HANWOOD,2023-03-05T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
843804,POPLARS AVENUE - HANWOOD,2023-03-05T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
843804,POPLARS AVENUE - HANWOOD,2023-03-05T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-03-05T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-03-05T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.23
843804,POPLARS AVENUE - HANWOOD,2023-03-05T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.93
843804,POPLARS AVENUE - HANWOOD,2023-03-05T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.09
843804,POPLARS AVENUE - HANWOOD,2023-03-05T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
843804,POPLARS AVENUE - HANWOOD,2023-03-05T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
843804,POPLARS AVENUE - HANWOOD,2023-03-05T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
843804,POPLARS AVENUE - HANWOOD,2023-03-05T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.1
843804,POPLARS AVENUE - HANWOOD,2023-03-05T11:30:00.000+00:00,transformer,,Temperature,C,16.6
843804,POPLARS AVENUE - HANWOOD,2023-03-05T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-03-05T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
843804,POPLARS AVENUE - HANWOOD,2023-03-05T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
843804,POPLARS AVENUE - HANWOOD,2023-03-05T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.8
843804,POPLARS AVENUE - HANWOOD,2023-03-05T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-03-05T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
843804,POPLARS AVENUE - HANWOOD,2023-03-05T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
843804,POPLARS AVENUE - HANWOOD,2023-03-05T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-03-05T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-03-05T11:30:00.000+00:00,busbar,,L3 Active Power,kW,10.85
843804,POPLARS AVENUE - HANWOOD,2023-03-05T11:30:00.000+00:00,busbar,,L2 Active Power,kW,10.12
843804,POPLARS AVENUE - HANWOOD,2023-03-05T11:30:00.000+00:00,busbar,,L1 Active Power,kW,19.95
843804,POPLARS AVENUE - HANWOOD,2023-03-05T11:30:00.000+00:00,busbar,,N Current (RMS),A,19.9
843804,POPLARS AVENUE - HANWOOD,2023-03-05T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
843804,POPLARS AVENUE - HANWOOD,2023-03-05T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
843804,POPLARS AVENUE - HANWOOD,2023-03-05T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
843804,POPLARS AVENUE - HANWOOD,2023-03-05T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
843804,POPLARS AVENUE - HANWOOD,2023-03-05T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
843804,POPLARS AVENUE - HANWOOD,2023-03-05T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-03-05T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.51
843804,POPLARS AVENUE - HANWOOD,2023-03-05T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.63
843804,POPLARS AVENUE - HANWOOD,2023-03-05T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.49
843804,POPLARS AVENUE - HANWOOD,2023-03-05T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
843804,POPLARS AVENUE - HANWOOD,2023-03-05T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
843804,POPLARS AVENUE - HANWOOD,2023-03-05T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
843804,POPLARS AVENUE - HANWOOD,2023-03-05T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
843804,POPLARS AVENUE - HANWOOD,2023-03-05T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-03-05T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-03-05T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-03-05T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.58
843804,POPLARS AVENUE - HANWOOD,2023-03-05T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.88
843804,POPLARS AVENUE - HANWOOD,2023-03-05T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.15
843804,POPLARS AVENUE - HANWOOD,2023-03-05T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
843804,POPLARS AVENUE - HANWOOD,2023-03-05T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
843804,POPLARS AVENUE - HANWOOD,2023-03-05T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
843804,POPLARS AVENUE - HANWOOD,2023-03-05T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
843804,POPLARS AVENUE - HANWOOD,2023-03-05T11:20:00.000+00:00,transformer,,Temperature,C,16.6
843804,POPLARS AVENUE - HANWOOD,2023-03-05T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-03-05T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
843804,POPLARS AVENUE - HANWOOD,2023-03-05T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
843804,POPLARS AVENUE - HANWOOD,2023-03-05T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.8
843804,POPLARS AVENUE - HANWOOD,2023-03-05T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-03-05T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
843804,POPLARS AVENUE - HANWOOD,2023-03-05T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-03-05T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-03-05T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
843804,POPLARS AVENUE - HANWOOD,2023-03-05T11:20:00.000+00:00,busbar,,L3 Active Power,kW,11.09
843804,POPLARS AVENUE - HANWOOD,2023-03-05T11:20:00.000+00:00,busbar,,L2 Active Power,kW,10.51
843804,POPLARS AVENUE - HANWOOD,2023-03-05T11:20:00.000+00:00,busbar,,L1 Active Power,kW,18.63
843804,POPLARS AVENUE - HANWOOD,2023-03-05T11:20:00.000+00:00,busbar,,N Current (RMS),A,15.3
843804,POPLARS AVENUE - HANWOOD,2023-03-05T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
843804,POPLARS AVENUE - HANWOOD,2023-03-05T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
843804,POPLARS AVENUE - HANWOOD,2023-03-05T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
843804,POPLARS AVENUE - HANWOOD,2023-03-05T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
843804,POPLARS AVENUE - HANWOOD,2023-03-05T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
843804,POPLARS AVENUE - HANWOOD,2023-03-05T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
