Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-03-05T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.22
843804,POPLARS AVENUE - HANWOOD,2023-03-05T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.52
843804,POPLARS AVENUE - HANWOOD,2023-03-05T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.97
843804,POPLARS AVENUE - HANWOOD,2023-03-05T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
843804,POPLARS AVENUE - HANWOOD,2023-03-05T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
843804,POPLARS AVENUE - HANWOOD,2023-03-05T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
843804,POPLARS AVENUE - HANWOOD,2023-03-05T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
843804,POPLARS AVENUE - HANWOOD,2023-03-05T09:00:00.000+00:00,transformer,,Temperature,C,14.3
843804,POPLARS AVENUE - HANWOOD,2023-03-05T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-03-05T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
843804,POPLARS AVENUE - HANWOOD,2023-03-05T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
843804,POPLARS AVENUE - HANWOOD,2023-03-05T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
843804,POPLARS AVENUE - HANWOOD,2023-03-05T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-03-05T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
843804,POPLARS AVENUE - HANWOOD,2023-03-05T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-03-05T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
843804,POPLARS AVENUE - HANWOOD,2023-03-05T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
843804,POPLARS AVENUE - HANWOOD,2023-03-05T09:00:00.000+00:00,busbar,,L3 Active Power,kW,21.78
843804,POPLARS AVENUE - HANWOOD,2023-03-05T09:00:00.000+00:00,busbar,,L2 Active Power,kW,19.82
843804,POPLARS AVENUE - HANWOOD,2023-03-05T09:00:00.000+00:00,busbar,,L1 Active Power,kW,30.25
843804,POPLARS AVENUE - HANWOOD,2023-03-05T09:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
843804,POPLARS AVENUE - HANWOOD,2023-03-05T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
843804,POPLARS AVENUE - HANWOOD,2023-03-05T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
843804,POPLARS AVENUE - HANWOOD,2023-03-05T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
843804,POPLARS AVENUE - HANWOOD,2023-03-05T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-03-05T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
843804,POPLARS AVENUE - HANWOOD,2023-03-05T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-03-05T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.73
843804,POPLARS AVENUE - HANWOOD,2023-03-05T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.97
843804,POPLARS AVENUE - HANWOOD,2023-03-05T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.53
843804,POPLARS AVENUE - HANWOOD,2023-03-05T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.1
843804,POPLARS AVENUE - HANWOOD,2023-03-05T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.9
843804,POPLARS AVENUE - HANWOOD,2023-03-05T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
843804,POPLARS AVENUE - HANWOOD,2023-03-05T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.1
843804,POPLARS AVENUE - HANWOOD,2023-03-05T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
843804,POPLARS AVENUE - HANWOOD,2023-03-05T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-03-05T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
843804,POPLARS AVENUE - HANWOOD,2023-03-05T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.8
843804,POPLARS AVENUE - HANWOOD,2023-03-05T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.71
843804,POPLARS AVENUE - HANWOOD,2023-03-05T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
843804,POPLARS AVENUE - HANWOOD,2023-03-05T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
843804,POPLARS AVENUE - HANWOOD,2023-03-05T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
843804,POPLARS AVENUE - HANWOOD,2023-03-05T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
843804,POPLARS AVENUE - HANWOOD,2023-03-05T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
843804,POPLARS AVENUE - HANWOOD,2023-03-05T08:50:00.000+00:00,transformer,,Temperature,C,14.3
843804,POPLARS AVENUE - HANWOOD,2023-03-05T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-03-05T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
843804,POPLARS AVENUE - HANWOOD,2023-03-05T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
843804,POPLARS AVENUE - HANWOOD,2023-03-05T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
843804,POPLARS AVENUE - HANWOOD,2023-03-05T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-03-05T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
843804,POPLARS AVENUE - HANWOOD,2023-03-05T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-03-05T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-03-05T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
843804,POPLARS AVENUE - HANWOOD,2023-03-05T08:50:00.000+00:00,busbar,,L3 Active Power,kW,19.53
843804,POPLARS AVENUE - HANWOOD,2023-03-05T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.68
843804,POPLARS AVENUE - HANWOOD,2023-03-05T08:50:00.000+00:00,busbar,,L1 Active Power,kW,19.54
843804,POPLARS AVENUE - HANWOOD,2023-03-05T08:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
843804,POPLARS AVENUE - HANWOOD,2023-03-05T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
843804,POPLARS AVENUE - HANWOOD,2023-03-05T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
843804,POPLARS AVENUE - HANWOOD,2023-03-05T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
843804,POPLARS AVENUE - HANWOOD,2023-03-05T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-03-05T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
843804,POPLARS AVENUE - HANWOOD,2023-03-05T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-03-05T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.43
843804,POPLARS AVENUE - HANWOOD,2023-03-05T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.77
843804,POPLARS AVENUE - HANWOOD,2023-03-05T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.41
843804,POPLARS AVENUE - HANWOOD,2023-03-05T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
843804,POPLARS AVENUE - HANWOOD,2023-03-05T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
843804,POPLARS AVENUE - HANWOOD,2023-03-05T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
843804,POPLARS AVENUE - HANWOOD,2023-03-05T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.6
843804,POPLARS AVENUE - HANWOOD,2023-03-05T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-03-05T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
843804,POPLARS AVENUE - HANWOOD,2023-03-05T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
843804,POPLARS AVENUE - HANWOOD,2023-03-05T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.67
843804,POPLARS AVENUE - HANWOOD,2023-03-05T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.69
843804,POPLARS AVENUE - HANWOOD,2023-03-05T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.55
843804,POPLARS AVENUE - HANWOOD,2023-03-05T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
843804,POPLARS AVENUE - HANWOOD,2023-03-05T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.9
843804,POPLARS AVENUE - HANWOOD,2023-03-05T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
843804,POPLARS AVENUE - HANWOOD,2023-03-05T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
843804,POPLARS AVENUE - HANWOOD,2023-03-05T08:40:00.000+00:00,transformer,,Temperature,C,14.4
843804,POPLARS AVENUE - HANWOOD,2023-03-05T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-03-05T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
843804,POPLARS AVENUE - HANWOOD,2023-03-05T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-03-05T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.63
843804,POPLARS AVENUE - HANWOOD,2023-03-05T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
843804,POPLARS AVENUE - HANWOOD,2023-03-05T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
843804,POPLARS AVENUE - HANWOOD,2023-03-05T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-03-05T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-03-05T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
843804,POPLARS AVENUE - HANWOOD,2023-03-05T08:40:00.000+00:00,busbar,,L3 Active Power,kW,14.1
843804,POPLARS AVENUE - HANWOOD,2023-03-05T08:40:00.000+00:00,busbar,,L2 Active Power,kW,10.46
843804,POPLARS AVENUE - HANWOOD,2023-03-05T08:40:00.000+00:00,busbar,,L1 Active Power,kW,19.97
843804,POPLARS AVENUE - HANWOOD,2023-03-05T08:40:00.000+00:00,busbar,,N Current (RMS),A,46.3
843804,POPLARS AVENUE - HANWOOD,2023-03-05T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
843804,POPLARS AVENUE - HANWOOD,2023-03-05T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
843804,POPLARS AVENUE - HANWOOD,2023-03-05T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
843804,POPLARS AVENUE - HANWOOD,2023-03-05T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-03-05T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
843804,POPLARS AVENUE - HANWOOD,2023-03-05T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-03-05T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.38
843804,POPLARS AVENUE - HANWOOD,2023-03-05T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.12
843804,POPLARS AVENUE - HANWOOD,2023-03-05T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.61
843804,POPLARS AVENUE - HANWOOD,2023-03-05T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
843804,POPLARS AVENUE - HANWOOD,2023-03-05T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
843804,POPLARS AVENUE - HANWOOD,2023-03-05T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
843804,POPLARS AVENUE - HANWOOD,2023-03-05T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
843804,POPLARS AVENUE - HANWOOD,2023-03-05T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
843804,POPLARS AVENUE - HANWOOD,2023-03-05T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-03-05T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
843804,POPLARS AVENUE - HANWOOD,2023-03-05T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.18
843804,POPLARS AVENUE - HANWOOD,2023-03-05T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.92
843804,POPLARS AVENUE - HANWOOD,2023-03-05T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.15
843804,POPLARS AVENUE - HANWOOD,2023-03-05T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
843804,POPLARS AVENUE - HANWOOD,2023-03-05T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.1
843804,POPLARS AVENUE - HANWOOD,2023-03-05T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
843804,POPLARS AVENUE - HANWOOD,2023-03-05T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
843804,POPLARS AVENUE - HANWOOD,2023-03-05T08:30:00.000+00:00,transformer,,Temperature,C,14.5
843804,POPLARS AVENUE - HANWOOD,2023-03-05T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-03-05T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
843804,POPLARS AVENUE - HANWOOD,2023-03-05T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-03-05T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
843804,POPLARS AVENUE - HANWOOD,2023-03-05T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-03-05T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
843804,POPLARS AVENUE - HANWOOD,2023-03-05T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
843804,POPLARS AVENUE - HANWOOD,2023-03-05T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-03-05T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
843804,POPLARS AVENUE - HANWOOD,2023-03-05T08:30:00.000+00:00,busbar,,L3 Active Power,kW,16.56
843804,POPLARS AVENUE - HANWOOD,2023-03-05T08:30:00.000+00:00,busbar,,L2 Active Power,kW,17.03
843804,POPLARS AVENUE - HANWOOD,2023-03-05T08:30:00.000+00:00,busbar,,L1 Active Power,kW,11.77
843804,POPLARS AVENUE - HANWOOD,2023-03-05T08:30:00.000+00:00,busbar,,N Current (RMS),A,34.9
843804,POPLARS AVENUE - HANWOOD,2023-03-05T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
843804,POPLARS AVENUE - HANWOOD,2023-03-05T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
843804,POPLARS AVENUE - HANWOOD,2023-03-05T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
843804,POPLARS AVENUE - HANWOOD,2023-03-05T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-03-05T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
843804,POPLARS AVENUE - HANWOOD,2023-03-05T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-03-05T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.47
843804,POPLARS AVENUE - HANWOOD,2023-03-05T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.65
843804,POPLARS AVENUE - HANWOOD,2023-03-05T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
843804,POPLARS AVENUE - HANWOOD,2023-03-05T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
843804,POPLARS AVENUE - HANWOOD,2023-03-05T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
843804,POPLARS AVENUE - HANWOOD,2023-03-05T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
843804,POPLARS AVENUE - HANWOOD,2023-03-05T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
843804,POPLARS AVENUE - HANWOOD,2023-03-05T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-03-05T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-03-05T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
843804,POPLARS AVENUE - HANWOOD,2023-03-05T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.13
843804,POPLARS AVENUE - HANWOOD,2023-03-05T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.21
843804,POPLARS AVENUE - HANWOOD,2023-03-05T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.36
843804,POPLARS AVENUE - HANWOOD,2023-03-05T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
843804,POPLARS AVENUE - HANWOOD,2023-03-05T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
843804,POPLARS AVENUE - HANWOOD,2023-03-05T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.9
843804,POPLARS AVENUE - HANWOOD,2023-03-05T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
843804,POPLARS AVENUE - HANWOOD,2023-03-05T08:20:00.000+00:00,transformer,,Temperature,C,14.5
843804,POPLARS AVENUE - HANWOOD,2023-03-05T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-03-05T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
843804,POPLARS AVENUE - HANWOOD,2023-03-05T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-03-05T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
843804,POPLARS AVENUE - HANWOOD,2023-03-05T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
843804,POPLARS AVENUE - HANWOOD,2023-03-05T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
843804,POPLARS AVENUE - HANWOOD,2023-03-05T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-03-05T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-03-05T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
843804,POPLARS AVENUE - HANWOOD,2023-03-05T08:20:00.000+00:00,busbar,,L3 Active Power,kW,16.6
843804,POPLARS AVENUE - HANWOOD,2023-03-05T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.86
843804,POPLARS AVENUE - HANWOOD,2023-03-05T08:20:00.000+00:00,busbar,,L1 Active Power,kW,12.36
843804,POPLARS AVENUE - HANWOOD,2023-03-05T08:20:00.000+00:00,busbar,,N Current (RMS),A,21.2
843804,POPLARS AVENUE - HANWOOD,2023-03-05T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
843804,POPLARS AVENUE - HANWOOD,2023-03-05T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
843804,POPLARS AVENUE - HANWOOD,2023-03-05T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
843804,POPLARS AVENUE - HANWOOD,2023-03-05T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-03-05T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-03-05T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-03-05T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.47
843804,POPLARS AVENUE - HANWOOD,2023-03-05T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.97
843804,POPLARS AVENUE - HANWOOD,2023-03-05T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.67
843804,POPLARS AVENUE - HANWOOD,2023-03-05T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
843804,POPLARS AVENUE - HANWOOD,2023-03-05T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.5
843804,POPLARS AVENUE - HANWOOD,2023-03-05T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
843804,POPLARS AVENUE - HANWOOD,2023-03-05T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
843804,POPLARS AVENUE - HANWOOD,2023-03-05T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-03-05T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
843804,POPLARS AVENUE - HANWOOD,2023-03-05T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-03-05T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.16
843804,POPLARS AVENUE - HANWOOD,2023-03-05T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.88
843804,POPLARS AVENUE - HANWOOD,2023-03-05T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.13
843804,POPLARS AVENUE - HANWOOD,2023-03-05T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
843804,POPLARS AVENUE - HANWOOD,2023-03-05T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
843804,POPLARS AVENUE - HANWOOD,2023-03-05T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
843804,POPLARS AVENUE - HANWOOD,2023-03-05T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
843804,POPLARS AVENUE - HANWOOD,2023-03-05T08:10:00.000+00:00,transformer,,Temperature,C,14.5
843804,POPLARS AVENUE - HANWOOD,2023-03-05T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-03-05T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
843804,POPLARS AVENUE - HANWOOD,2023-03-05T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-03-05T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
843804,POPLARS AVENUE - HANWOOD,2023-03-05T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
843804,POPLARS AVENUE - HANWOOD,2023-03-05T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
843804,POPLARS AVENUE - HANWOOD,2023-03-05T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-03-05T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-03-05T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
843804,POPLARS AVENUE - HANWOOD,2023-03-05T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.63
843804,POPLARS AVENUE - HANWOOD,2023-03-05T08:10:00.000+00:00,busbar,,L2 Active Power,kW,11.86
843804,POPLARS AVENUE - HANWOOD,2023-03-05T08:10:00.000+00:00,busbar,,L1 Active Power,kW,13.8
843804,POPLARS AVENUE - HANWOOD,2023-03-05T08:10:00.000+00:00,busbar,,N Current (RMS),A,35.0
843804,POPLARS AVENUE - HANWOOD,2023-03-05T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
843804,POPLARS AVENUE - HANWOOD,2023-03-05T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
843804,POPLARS AVENUE - HANWOOD,2023-03-05T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
843804,POPLARS AVENUE - HANWOOD,2023-03-05T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-03-05T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-03-05T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-03-05T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.03
843804,POPLARS AVENUE - HANWOOD,2023-03-05T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.79
843804,POPLARS AVENUE - HANWOOD,2023-03-05T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.59
843804,POPLARS AVENUE - HANWOOD,2023-03-05T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
843804,POPLARS AVENUE - HANWOOD,2023-03-05T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
843804,POPLARS AVENUE - HANWOOD,2023-03-05T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
843804,POPLARS AVENUE - HANWOOD,2023-03-05T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
843804,POPLARS AVENUE - HANWOOD,2023-03-05T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
843804,POPLARS AVENUE - HANWOOD,2023-03-05T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-03-05T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
843804,POPLARS AVENUE - HANWOOD,2023-03-05T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.16
843804,POPLARS AVENUE - HANWOOD,2023-03-05T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.71
843804,POPLARS AVENUE - HANWOOD,2023-03-05T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.73
843804,POPLARS AVENUE - HANWOOD,2023-03-05T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
843804,POPLARS AVENUE - HANWOOD,2023-03-05T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
843804,POPLARS AVENUE - HANWOOD,2023-03-05T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
843804,POPLARS AVENUE - HANWOOD,2023-03-05T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
843804,POPLARS AVENUE - HANWOOD,2023-03-05T08:00:00.000+00:00,transformer,,Temperature,C,14.6
843804,POPLARS AVENUE - HANWOOD,2023-03-05T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
843804,POPLARS AVENUE - HANWOOD,2023-03-05T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
843804,POPLARS AVENUE - HANWOOD,2023-03-05T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-03-05T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
843804,POPLARS AVENUE - HANWOOD,2023-03-05T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
843804,POPLARS AVENUE - HANWOOD,2023-03-05T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
843804,POPLARS AVENUE - HANWOOD,2023-03-05T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-03-05T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-03-05T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
843804,POPLARS AVENUE - HANWOOD,2023-03-05T08:00:00.000+00:00,busbar,,L3 Active Power,kW,10.19
843804,POPLARS AVENUE - HANWOOD,2023-03-05T08:00:00.000+00:00,busbar,,L2 Active Power,kW,10.51
843804,POPLARS AVENUE - HANWOOD,2023-03-05T08:00:00.000+00:00,busbar,,L1 Active Power,kW,15.32
843804,POPLARS AVENUE - HANWOOD,2023-03-05T08:00:00.000+00:00,busbar,,N Current (RMS),A,24.4
843804,POPLARS AVENUE - HANWOOD,2023-03-05T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
843804,POPLARS AVENUE - HANWOOD,2023-03-05T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
843804,POPLARS AVENUE - HANWOOD,2023-03-05T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
843804,POPLARS AVENUE - HANWOOD,2023-03-05T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-03-05T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
843804,POPLARS AVENUE - HANWOOD,2023-03-05T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-03-05T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.51
843804,POPLARS AVENUE - HANWOOD,2023-03-05T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.12
843804,POPLARS AVENUE - HANWOOD,2023-03-05T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.78
843804,POPLARS AVENUE - HANWOOD,2023-03-05T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
843804,POPLARS AVENUE - HANWOOD,2023-03-05T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
843804,POPLARS AVENUE - HANWOOD,2023-03-05T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
843804,POPLARS AVENUE - HANWOOD,2023-03-05T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
843804,POPLARS AVENUE - HANWOOD,2023-03-05T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-03-05T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-03-05T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
843804,POPLARS AVENUE - HANWOOD,2023-03-05T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.6
843804,POPLARS AVENUE - HANWOOD,2023-03-05T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.98
843804,POPLARS AVENUE - HANWOOD,2023-03-05T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.52
843804,POPLARS AVENUE - HANWOOD,2023-03-05T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
843804,POPLARS AVENUE - HANWOOD,2023-03-05T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
843804,POPLARS AVENUE - HANWOOD,2023-03-05T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
843804,POPLARS AVENUE - HANWOOD,2023-03-05T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
843804,POPLARS AVENUE - HANWOOD,2023-03-05T07:50:00.000+00:00,transformer,,Temperature,C,14.7
843804,POPLARS AVENUE - HANWOOD,2023-03-05T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
843804,POPLARS AVENUE - HANWOOD,2023-03-05T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
843804,POPLARS AVENUE - HANWOOD,2023-03-05T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-03-05T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
843804,POPLARS AVENUE - HANWOOD,2023-03-05T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
843804,POPLARS AVENUE - HANWOOD,2023-03-05T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
843804,POPLARS AVENUE - HANWOOD,2023-03-05T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-03-05T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-03-05T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
843804,POPLARS AVENUE - HANWOOD,2023-03-05T07:50:00.000+00:00,busbar,,L3 Active Power,kW,11.12
843804,POPLARS AVENUE - HANWOOD,2023-03-05T07:50:00.000+00:00,busbar,,L2 Active Power,kW,10.1
843804,POPLARS AVENUE - HANWOOD,2023-03-05T07:50:00.000+00:00,busbar,,L1 Active Power,kW,12.3
843804,POPLARS AVENUE - HANWOOD,2023-03-05T07:50:00.000+00:00,busbar,,N Current (RMS),A,17.8
843804,POPLARS AVENUE - HANWOOD,2023-03-05T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
843804,POPLARS AVENUE - HANWOOD,2023-03-05T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
843804,POPLARS AVENUE - HANWOOD,2023-03-05T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
843804,POPLARS AVENUE - HANWOOD,2023-03-05T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-03-05T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
843804,POPLARS AVENUE - HANWOOD,2023-03-05T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-03-05T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.04
843804,POPLARS AVENUE - HANWOOD,2023-03-05T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.86
843804,POPLARS AVENUE - HANWOOD,2023-03-05T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.19
843804,POPLARS AVENUE - HANWOOD,2023-03-05T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
843804,POPLARS AVENUE - HANWOOD,2023-03-05T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
843804,POPLARS AVENUE - HANWOOD,2023-03-05T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
843804,POPLARS AVENUE - HANWOOD,2023-03-05T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
843804,POPLARS AVENUE - HANWOOD,2023-03-05T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-03-05T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-03-05T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
843804,POPLARS AVENUE - HANWOOD,2023-03-05T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.5
843804,POPLARS AVENUE - HANWOOD,2023-03-05T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
843804,POPLARS AVENUE - HANWOOD,2023-03-05T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.18
843804,POPLARS AVENUE - HANWOOD,2023-03-05T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
843804,POPLARS AVENUE - HANWOOD,2023-03-05T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
843804,POPLARS AVENUE - HANWOOD,2023-03-05T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
843804,POPLARS AVENUE - HANWOOD,2023-03-05T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
843804,POPLARS AVENUE - HANWOOD,2023-03-05T07:40:00.000+00:00,transformer,,Temperature,C,14.8
843804,POPLARS AVENUE - HANWOOD,2023-03-05T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
843804,POPLARS AVENUE - HANWOOD,2023-03-05T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
843804,POPLARS AVENUE - HANWOOD,2023-03-05T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-03-05T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
843804,POPLARS AVENUE - HANWOOD,2023-03-05T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
843804,POPLARS AVENUE - HANWOOD,2023-03-05T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
843804,POPLARS AVENUE - HANWOOD,2023-03-05T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
843804,POPLARS AVENUE - HANWOOD,2023-03-05T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-03-05T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
843804,POPLARS AVENUE - HANWOOD,2023-03-05T07:40:00.000+00:00,busbar,,L3 Active Power,kW,8.54
843804,POPLARS AVENUE - HANWOOD,2023-03-05T07:40:00.000+00:00,busbar,,L2 Active Power,kW,10.86
843804,POPLARS AVENUE - HANWOOD,2023-03-05T07:40:00.000+00:00,busbar,,L1 Active Power,kW,11.37
843804,POPLARS AVENUE - HANWOOD,2023-03-05T07:40:00.000+00:00,busbar,,N Current (RMS),A,22.1
843804,POPLARS AVENUE - HANWOOD,2023-03-05T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
843804,POPLARS AVENUE - HANWOOD,2023-03-05T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
843804,POPLARS AVENUE - HANWOOD,2023-03-05T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
843804,POPLARS AVENUE - HANWOOD,2023-03-05T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-03-05T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-03-05T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-03-05T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.91
843804,POPLARS AVENUE - HANWOOD,2023-03-05T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.4
843804,POPLARS AVENUE - HANWOOD,2023-03-05T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.53
843804,POPLARS AVENUE - HANWOOD,2023-03-05T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
843804,POPLARS AVENUE - HANWOOD,2023-03-05T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
843804,POPLARS AVENUE - HANWOOD,2023-03-05T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
843804,POPLARS AVENUE - HANWOOD,2023-03-05T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
843804,POPLARS AVENUE - HANWOOD,2023-03-05T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-03-05T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-03-05T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
843804,POPLARS AVENUE - HANWOOD,2023-03-05T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.56
843804,POPLARS AVENUE - HANWOOD,2023-03-05T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.98
843804,POPLARS AVENUE - HANWOOD,2023-03-05T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.87
843804,POPLARS AVENUE - HANWOOD,2023-03-05T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
843804,POPLARS AVENUE - HANWOOD,2023-03-05T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
843804,POPLARS AVENUE - HANWOOD,2023-03-05T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
843804,POPLARS AVENUE - HANWOOD,2023-03-05T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
843804,POPLARS AVENUE - HANWOOD,2023-03-05T07:30:00.000+00:00,transformer,,Temperature,C,14.8
843804,POPLARS AVENUE - HANWOOD,2023-03-05T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
843804,POPLARS AVENUE - HANWOOD,2023-03-05T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
843804,POPLARS AVENUE - HANWOOD,2023-03-05T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-03-05T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
843804,POPLARS AVENUE - HANWOOD,2023-03-05T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
843804,POPLARS AVENUE - HANWOOD,2023-03-05T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
843804,POPLARS AVENUE - HANWOOD,2023-03-05T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-03-05T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-03-05T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
843804,POPLARS AVENUE - HANWOOD,2023-03-05T07:30:00.000+00:00,busbar,,L3 Active Power,kW,7.48
843804,POPLARS AVENUE - HANWOOD,2023-03-05T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.38
843804,POPLARS AVENUE - HANWOOD,2023-03-05T07:30:00.000+00:00,busbar,,L1 Active Power,kW,14.4
843804,POPLARS AVENUE - HANWOOD,2023-03-05T07:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
843804,POPLARS AVENUE - HANWOOD,2023-03-05T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
843804,POPLARS AVENUE - HANWOOD,2023-03-05T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
843804,POPLARS AVENUE - HANWOOD,2023-03-05T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
843804,POPLARS AVENUE - HANWOOD,2023-03-05T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-03-05T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
843804,POPLARS AVENUE - HANWOOD,2023-03-05T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-03-05T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.84
843804,POPLARS AVENUE - HANWOOD,2023-03-05T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.49
843804,POPLARS AVENUE - HANWOOD,2023-03-05T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.21
843804,POPLARS AVENUE - HANWOOD,2023-03-05T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
843804,POPLARS AVENUE - HANWOOD,2023-03-05T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
843804,POPLARS AVENUE - HANWOOD,2023-03-05T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.5
843804,POPLARS AVENUE - HANWOOD,2023-03-05T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
843804,POPLARS AVENUE - HANWOOD,2023-03-05T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
843804,POPLARS AVENUE - HANWOOD,2023-03-05T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-03-05T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
843804,POPLARS AVENUE - HANWOOD,2023-03-05T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.93
843804,POPLARS AVENUE - HANWOOD,2023-03-05T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.03
843804,POPLARS AVENUE - HANWOOD,2023-03-05T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.74
843804,POPLARS AVENUE - HANWOOD,2023-03-05T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
843804,POPLARS AVENUE - HANWOOD,2023-03-05T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
843804,POPLARS AVENUE - HANWOOD,2023-03-05T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
843804,POPLARS AVENUE - HANWOOD,2023-03-05T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
843804,POPLARS AVENUE - HANWOOD,2023-03-05T07:20:00.000+00:00,transformer,,Temperature,C,14.8
843804,POPLARS AVENUE - HANWOOD,2023-03-05T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
843804,POPLARS AVENUE - HANWOOD,2023-03-05T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
843804,POPLARS AVENUE - HANWOOD,2023-03-05T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-03-05T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
843804,POPLARS AVENUE - HANWOOD,2023-03-05T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-03-05T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
843804,POPLARS AVENUE - HANWOOD,2023-03-05T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-03-05T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-03-05T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
843804,POPLARS AVENUE - HANWOOD,2023-03-05T07:20:00.000+00:00,busbar,,L3 Active Power,kW,8.76
843804,POPLARS AVENUE - HANWOOD,2023-03-05T07:20:00.000+00:00,busbar,,L2 Active Power,kW,19.51
843804,POPLARS AVENUE - HANWOOD,2023-03-05T07:20:00.000+00:00,busbar,,L1 Active Power,kW,15.95
843804,POPLARS AVENUE - HANWOOD,2023-03-05T07:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
843804,POPLARS AVENUE - HANWOOD,2023-03-05T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
843804,POPLARS AVENUE - HANWOOD,2023-03-05T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
843804,POPLARS AVENUE - HANWOOD,2023-03-05T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
843804,POPLARS AVENUE - HANWOOD,2023-03-05T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-03-05T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
843804,POPLARS AVENUE - HANWOOD,2023-03-05T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-03-05T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.84
843804,POPLARS AVENUE - HANWOOD,2023-03-05T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.02
843804,POPLARS AVENUE - HANWOOD,2023-03-05T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.86
843804,POPLARS AVENUE - HANWOOD,2023-03-05T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
843804,POPLARS AVENUE - HANWOOD,2023-03-05T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
843804,POPLARS AVENUE - HANWOOD,2023-03-05T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
843804,POPLARS AVENUE - HANWOOD,2023-03-05T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
843804,POPLARS AVENUE - HANWOOD,2023-03-05T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-03-05T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-03-05T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
843804,POPLARS AVENUE - HANWOOD,2023-03-05T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
843804,POPLARS AVENUE - HANWOOD,2023-03-05T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.91
843804,POPLARS AVENUE - HANWOOD,2023-03-05T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.96
843804,POPLARS AVENUE - HANWOOD,2023-03-05T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
843804,POPLARS AVENUE - HANWOOD,2023-03-05T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
843804,POPLARS AVENUE - HANWOOD,2023-03-05T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
843804,POPLARS AVENUE - HANWOOD,2023-03-05T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
843804,POPLARS AVENUE - HANWOOD,2023-03-05T07:10:00.000+00:00,transformer,,Temperature,C,14.8
843804,POPLARS AVENUE - HANWOOD,2023-03-05T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
843804,POPLARS AVENUE - HANWOOD,2023-03-05T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
843804,POPLARS AVENUE - HANWOOD,2023-03-05T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-03-05T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
843804,POPLARS AVENUE - HANWOOD,2023-03-05T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
843804,POPLARS AVENUE - HANWOOD,2023-03-05T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
843804,POPLARS AVENUE - HANWOOD,2023-03-05T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-03-05T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-03-05T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
843804,POPLARS AVENUE - HANWOOD,2023-03-05T07:10:00.000+00:00,busbar,,L3 Active Power,kW,10.84
843804,POPLARS AVENUE - HANWOOD,2023-03-05T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.93
843804,POPLARS AVENUE - HANWOOD,2023-03-05T07:10:00.000+00:00,busbar,,L1 Active Power,kW,13.81
843804,POPLARS AVENUE - HANWOOD,2023-03-05T07:10:00.000+00:00,busbar,,N Current (RMS),A,37.1
843804,POPLARS AVENUE - HANWOOD,2023-03-05T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
843804,POPLARS AVENUE - HANWOOD,2023-03-05T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
843804,POPLARS AVENUE - HANWOOD,2023-03-05T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
843804,POPLARS AVENUE - HANWOOD,2023-03-05T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-03-05T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
843804,POPLARS AVENUE - HANWOOD,2023-03-05T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-03-05T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.94
843804,POPLARS AVENUE - HANWOOD,2023-03-05T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.38
843804,POPLARS AVENUE - HANWOOD,2023-03-05T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.55
843804,POPLARS AVENUE - HANWOOD,2023-03-05T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
843804,POPLARS AVENUE - HANWOOD,2023-03-05T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
843804,POPLARS AVENUE - HANWOOD,2023-03-05T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
843804,POPLARS AVENUE - HANWOOD,2023-03-05T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
843804,POPLARS AVENUE - HANWOOD,2023-03-05T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-03-05T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-03-05T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
843804,POPLARS AVENUE - HANWOOD,2023-03-05T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.82
843804,POPLARS AVENUE - HANWOOD,2023-03-05T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.12
843804,POPLARS AVENUE - HANWOOD,2023-03-05T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.13
843804,POPLARS AVENUE - HANWOOD,2023-03-05T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
843804,POPLARS AVENUE - HANWOOD,2023-03-05T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
843804,POPLARS AVENUE - HANWOOD,2023-03-05T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
843804,POPLARS AVENUE - HANWOOD,2023-03-05T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
843804,POPLARS AVENUE - HANWOOD,2023-03-05T07:00:00.000+00:00,transformer,,Temperature,C,14.8
843804,POPLARS AVENUE - HANWOOD,2023-03-05T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
843804,POPLARS AVENUE - HANWOOD,2023-03-05T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
843804,POPLARS AVENUE - HANWOOD,2023-03-05T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-03-05T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
843804,POPLARS AVENUE - HANWOOD,2023-03-05T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
843804,POPLARS AVENUE - HANWOOD,2023-03-05T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
843804,POPLARS AVENUE - HANWOOD,2023-03-05T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-03-05T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-03-05T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
843804,POPLARS AVENUE - HANWOOD,2023-03-05T07:00:00.000+00:00,busbar,,L3 Active Power,kW,8.76
843804,POPLARS AVENUE - HANWOOD,2023-03-05T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.51
843804,POPLARS AVENUE - HANWOOD,2023-03-05T07:00:00.000+00:00,busbar,,L1 Active Power,kW,11.68
843804,POPLARS AVENUE - HANWOOD,2023-03-05T07:00:00.000+00:00,busbar,,N Current (RMS),A,29.0
843804,POPLARS AVENUE - HANWOOD,2023-03-05T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
843804,POPLARS AVENUE - HANWOOD,2023-03-05T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
843804,POPLARS AVENUE - HANWOOD,2023-03-05T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
843804,POPLARS AVENUE - HANWOOD,2023-03-05T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
843804,POPLARS AVENUE - HANWOOD,2023-03-05T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-03-05T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-03-05T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.54
843804,POPLARS AVENUE - HANWOOD,2023-03-05T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.27
843804,POPLARS AVENUE - HANWOOD,2023-03-05T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.65
843804,POPLARS AVENUE - HANWOOD,2023-03-05T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
843804,POPLARS AVENUE - HANWOOD,2023-03-05T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
843804,POPLARS AVENUE - HANWOOD,2023-03-05T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
843804,POPLARS AVENUE - HANWOOD,2023-03-05T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.9
843804,POPLARS AVENUE - HANWOOD,2023-03-05T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-03-05T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-03-05T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
843804,POPLARS AVENUE - HANWOOD,2023-03-05T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.22
843804,POPLARS AVENUE - HANWOOD,2023-03-05T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.41
843804,POPLARS AVENUE - HANWOOD,2023-03-05T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.45
843804,POPLARS AVENUE - HANWOOD,2023-03-05T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
843804,POPLARS AVENUE - HANWOOD,2023-03-05T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
843804,POPLARS AVENUE - HANWOOD,2023-03-05T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
843804,POPLARS AVENUE - HANWOOD,2023-03-05T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
843804,POPLARS AVENUE - HANWOOD,2023-03-05T06:50:00.000+00:00,transformer,,Temperature,C,14.8
843804,POPLARS AVENUE - HANWOOD,2023-03-05T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
843804,POPLARS AVENUE - HANWOOD,2023-03-05T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
