Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-03-05T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,93.0
843804,POPLARS AVENUE - HANWOOD,2023-03-05T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
843804,POPLARS AVENUE - HANWOOD,2023-03-05T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.2
843804,POPLARS AVENUE - HANWOOD,2023-03-05T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.1
843804,POPLARS AVENUE - HANWOOD,2023-03-05T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
843804,POPLARS AVENUE - HANWOOD,2023-03-05T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-03-05T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
843804,POPLARS AVENUE - HANWOOD,2023-03-05T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.06
843804,POPLARS AVENUE - HANWOOD,2023-03-05T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.91
843804,POPLARS AVENUE - HANWOOD,2023-03-05T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.67
843804,POPLARS AVENUE - HANWOOD,2023-03-05T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
843804,POPLARS AVENUE - HANWOOD,2023-03-05T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
843804,POPLARS AVENUE - HANWOOD,2023-03-05T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
843804,POPLARS AVENUE - HANWOOD,2023-03-05T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
843804,POPLARS AVENUE - HANWOOD,2023-03-05T02:20:00.000+00:00,transformer,,Temperature,C,15.5
843804,POPLARS AVENUE - HANWOOD,2023-03-05T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
843804,POPLARS AVENUE - HANWOOD,2023-03-05T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
843804,POPLARS AVENUE - HANWOOD,2023-03-05T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
843804,POPLARS AVENUE - HANWOOD,2023-03-05T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
843804,POPLARS AVENUE - HANWOOD,2023-03-05T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
843804,POPLARS AVENUE - HANWOOD,2023-03-05T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
843804,POPLARS AVENUE - HANWOOD,2023-03-05T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
843804,POPLARS AVENUE - HANWOOD,2023-03-05T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-03-05T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
843804,POPLARS AVENUE - HANWOOD,2023-03-05T02:20:00.000+00:00,busbar,,L3 Active Power,kW,6.2
843804,POPLARS AVENUE - HANWOOD,2023-03-05T02:20:00.000+00:00,busbar,,L2 Active Power,kW,29.63
843804,POPLARS AVENUE - HANWOOD,2023-03-05T02:20:00.000+00:00,busbar,,L1 Active Power,kW,5.97
843804,POPLARS AVENUE - HANWOOD,2023-03-05T02:20:00.000+00:00,busbar,,N Current (RMS),A,101.5
843804,POPLARS AVENUE - HANWOOD,2023-03-05T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
843804,POPLARS AVENUE - HANWOOD,2023-03-05T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
843804,POPLARS AVENUE - HANWOOD,2023-03-05T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
843804,POPLARS AVENUE - HANWOOD,2023-03-05T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
843804,POPLARS AVENUE - HANWOOD,2023-03-05T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
843804,POPLARS AVENUE - HANWOOD,2023-03-05T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-03-05T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.1
843804,POPLARS AVENUE - HANWOOD,2023-03-05T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.45
843804,POPLARS AVENUE - HANWOOD,2023-03-05T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.64
843804,POPLARS AVENUE - HANWOOD,2023-03-05T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,107.1
843804,POPLARS AVENUE - HANWOOD,2023-03-05T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
843804,POPLARS AVENUE - HANWOOD,2023-03-05T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.3
843804,POPLARS AVENUE - HANWOOD,2023-03-05T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.2
843804,POPLARS AVENUE - HANWOOD,2023-03-05T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
843804,POPLARS AVENUE - HANWOOD,2023-03-05T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-03-05T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
843804,POPLARS AVENUE - HANWOOD,2023-03-05T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.92
843804,POPLARS AVENUE - HANWOOD,2023-03-05T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.25
843804,POPLARS AVENUE - HANWOOD,2023-03-05T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.14
843804,POPLARS AVENUE - HANWOOD,2023-03-05T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
843804,POPLARS AVENUE - HANWOOD,2023-03-05T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
843804,POPLARS AVENUE - HANWOOD,2023-03-05T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
843804,POPLARS AVENUE - HANWOOD,2023-03-05T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
843804,POPLARS AVENUE - HANWOOD,2023-03-05T02:10:00.000+00:00,transformer,,Temperature,C,15.5
843804,POPLARS AVENUE - HANWOOD,2023-03-05T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
843804,POPLARS AVENUE - HANWOOD,2023-03-05T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
843804,POPLARS AVENUE - HANWOOD,2023-03-05T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
843804,POPLARS AVENUE - HANWOOD,2023-03-05T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
843804,POPLARS AVENUE - HANWOOD,2023-03-05T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
843804,POPLARS AVENUE - HANWOOD,2023-03-05T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
843804,POPLARS AVENUE - HANWOOD,2023-03-05T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
843804,POPLARS AVENUE - HANWOOD,2023-03-05T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
843804,POPLARS AVENUE - HANWOOD,2023-03-05T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
843804,POPLARS AVENUE - HANWOOD,2023-03-05T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.03
843804,POPLARS AVENUE - HANWOOD,2023-03-05T02:10:00.000+00:00,busbar,,L2 Active Power,kW,33.7
843804,POPLARS AVENUE - HANWOOD,2023-03-05T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.78
843804,POPLARS AVENUE - HANWOOD,2023-03-05T02:10:00.000+00:00,busbar,,N Current (RMS),A,117.2
843804,POPLARS AVENUE - HANWOOD,2023-03-05T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
843804,POPLARS AVENUE - HANWOOD,2023-03-05T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
843804,POPLARS AVENUE - HANWOOD,2023-03-05T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
843804,POPLARS AVENUE - HANWOOD,2023-03-05T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
843804,POPLARS AVENUE - HANWOOD,2023-03-05T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
843804,POPLARS AVENUE - HANWOOD,2023-03-05T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-03-05T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.15
843804,POPLARS AVENUE - HANWOOD,2023-03-05T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.38
843804,POPLARS AVENUE - HANWOOD,2023-03-05T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.71
843804,POPLARS AVENUE - HANWOOD,2023-03-05T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,110.1
843804,POPLARS AVENUE - HANWOOD,2023-03-05T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
843804,POPLARS AVENUE - HANWOOD,2023-03-05T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.0
843804,POPLARS AVENUE - HANWOOD,2023-03-05T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.5
843804,POPLARS AVENUE - HANWOOD,2023-03-05T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
843804,POPLARS AVENUE - HANWOOD,2023-03-05T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-03-05T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
843804,POPLARS AVENUE - HANWOOD,2023-03-05T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.46
843804,POPLARS AVENUE - HANWOOD,2023-03-05T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.03
843804,POPLARS AVENUE - HANWOOD,2023-03-05T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.55
843804,POPLARS AVENUE - HANWOOD,2023-03-05T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
843804,POPLARS AVENUE - HANWOOD,2023-03-05T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
843804,POPLARS AVENUE - HANWOOD,2023-03-05T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
843804,POPLARS AVENUE - HANWOOD,2023-03-05T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
843804,POPLARS AVENUE - HANWOOD,2023-03-05T02:00:00.000+00:00,transformer,,Temperature,C,15.5
843804,POPLARS AVENUE - HANWOOD,2023-03-05T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-03-05T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
843804,POPLARS AVENUE - HANWOOD,2023-03-05T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
843804,POPLARS AVENUE - HANWOOD,2023-03-05T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
843804,POPLARS AVENUE - HANWOOD,2023-03-05T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-03-05T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
843804,POPLARS AVENUE - HANWOOD,2023-03-05T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-03-05T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-03-05T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
843804,POPLARS AVENUE - HANWOOD,2023-03-05T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.61
843804,POPLARS AVENUE - HANWOOD,2023-03-05T02:00:00.000+00:00,busbar,,L2 Active Power,kW,35.42
843804,POPLARS AVENUE - HANWOOD,2023-03-05T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.26
843804,POPLARS AVENUE - HANWOOD,2023-03-05T02:00:00.000+00:00,busbar,,N Current (RMS),A,123.5
843804,POPLARS AVENUE - HANWOOD,2023-03-05T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
843804,POPLARS AVENUE - HANWOOD,2023-03-05T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
843804,POPLARS AVENUE - HANWOOD,2023-03-05T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
843804,POPLARS AVENUE - HANWOOD,2023-03-05T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
843804,POPLARS AVENUE - HANWOOD,2023-03-05T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
843804,POPLARS AVENUE - HANWOOD,2023-03-05T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
843804,POPLARS AVENUE - HANWOOD,2023-03-05T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.31
843804,POPLARS AVENUE - HANWOOD,2023-03-05T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.24
843804,POPLARS AVENUE - HANWOOD,2023-03-05T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.45
843804,POPLARS AVENUE - HANWOOD,2023-03-05T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,106.6
843804,POPLARS AVENUE - HANWOOD,2023-03-05T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
843804,POPLARS AVENUE - HANWOOD,2023-03-05T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.5
843804,POPLARS AVENUE - HANWOOD,2023-03-05T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.9
843804,POPLARS AVENUE - HANWOOD,2023-03-05T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
843804,POPLARS AVENUE - HANWOOD,2023-03-05T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-03-05T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
843804,POPLARS AVENUE - HANWOOD,2023-03-05T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.81
843804,POPLARS AVENUE - HANWOOD,2023-03-05T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.69
843804,POPLARS AVENUE - HANWOOD,2023-03-05T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.8
843804,POPLARS AVENUE - HANWOOD,2023-03-05T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
843804,POPLARS AVENUE - HANWOOD,2023-03-05T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
843804,POPLARS AVENUE - HANWOOD,2023-03-05T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
843804,POPLARS AVENUE - HANWOOD,2023-03-05T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
843804,POPLARS AVENUE - HANWOOD,2023-03-05T01:50:00.000+00:00,transformer,,Temperature,C,15.5
843804,POPLARS AVENUE - HANWOOD,2023-03-05T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-03-05T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
843804,POPLARS AVENUE - HANWOOD,2023-03-05T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
843804,POPLARS AVENUE - HANWOOD,2023-03-05T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
843804,POPLARS AVENUE - HANWOOD,2023-03-05T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-03-05T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
843804,POPLARS AVENUE - HANWOOD,2023-03-05T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-03-05T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-03-05T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
843804,POPLARS AVENUE - HANWOOD,2023-03-05T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.12
843804,POPLARS AVENUE - HANWOOD,2023-03-05T01:50:00.000+00:00,busbar,,L2 Active Power,kW,34.93
843804,POPLARS AVENUE - HANWOOD,2023-03-05T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.25
843804,POPLARS AVENUE - HANWOOD,2023-03-05T01:50:00.000+00:00,busbar,,N Current (RMS),A,122.0
843804,POPLARS AVENUE - HANWOOD,2023-03-05T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
843804,POPLARS AVENUE - HANWOOD,2023-03-05T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
843804,POPLARS AVENUE - HANWOOD,2023-03-05T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
843804,POPLARS AVENUE - HANWOOD,2023-03-05T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
843804,POPLARS AVENUE - HANWOOD,2023-03-05T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
843804,POPLARS AVENUE - HANWOOD,2023-03-05T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
843804,POPLARS AVENUE - HANWOOD,2023-03-05T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.11
843804,POPLARS AVENUE - HANWOOD,2023-03-05T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.69
843804,POPLARS AVENUE - HANWOOD,2023-03-05T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.15
843804,POPLARS AVENUE - HANWOOD,2023-03-05T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,102.6
843804,POPLARS AVENUE - HANWOOD,2023-03-05T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
843804,POPLARS AVENUE - HANWOOD,2023-03-05T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.1
843804,POPLARS AVENUE - HANWOOD,2023-03-05T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.1
843804,POPLARS AVENUE - HANWOOD,2023-03-05T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
843804,POPLARS AVENUE - HANWOOD,2023-03-05T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-03-05T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
843804,POPLARS AVENUE - HANWOOD,2023-03-05T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.2
843804,POPLARS AVENUE - HANWOOD,2023-03-05T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.81
843804,POPLARS AVENUE - HANWOOD,2023-03-05T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.42
843804,POPLARS AVENUE - HANWOOD,2023-03-05T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
843804,POPLARS AVENUE - HANWOOD,2023-03-05T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
843804,POPLARS AVENUE - HANWOOD,2023-03-05T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
843804,POPLARS AVENUE - HANWOOD,2023-03-05T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
843804,POPLARS AVENUE - HANWOOD,2023-03-05T01:40:00.000+00:00,transformer,,Temperature,C,15.4
843804,POPLARS AVENUE - HANWOOD,2023-03-05T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-03-05T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
843804,POPLARS AVENUE - HANWOOD,2023-03-05T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
843804,POPLARS AVENUE - HANWOOD,2023-03-05T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
843804,POPLARS AVENUE - HANWOOD,2023-03-05T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-03-05T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
843804,POPLARS AVENUE - HANWOOD,2023-03-05T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
843804,POPLARS AVENUE - HANWOOD,2023-03-05T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-03-05T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
843804,POPLARS AVENUE - HANWOOD,2023-03-05T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.31
843804,POPLARS AVENUE - HANWOOD,2023-03-05T01:40:00.000+00:00,busbar,,L2 Active Power,kW,33.5
843804,POPLARS AVENUE - HANWOOD,2023-03-05T01:40:00.000+00:00,busbar,,L1 Active Power,kW,7.57
843804,POPLARS AVENUE - HANWOOD,2023-03-05T01:40:00.000+00:00,busbar,,N Current (RMS),A,116.7
843804,POPLARS AVENUE - HANWOOD,2023-03-05T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
843804,POPLARS AVENUE - HANWOOD,2023-03-05T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
843804,POPLARS AVENUE - HANWOOD,2023-03-05T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
843804,POPLARS AVENUE - HANWOOD,2023-03-05T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
843804,POPLARS AVENUE - HANWOOD,2023-03-05T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
843804,POPLARS AVENUE - HANWOOD,2023-03-05T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
843804,POPLARS AVENUE - HANWOOD,2023-03-05T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.12
843804,POPLARS AVENUE - HANWOOD,2023-03-05T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.92
843804,POPLARS AVENUE - HANWOOD,2023-03-05T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.4
843804,POPLARS AVENUE - HANWOOD,2023-03-05T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,106.6
843804,POPLARS AVENUE - HANWOOD,2023-03-05T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
843804,POPLARS AVENUE - HANWOOD,2023-03-05T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.3
843804,POPLARS AVENUE - HANWOOD,2023-03-05T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.8
843804,POPLARS AVENUE - HANWOOD,2023-03-05T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
843804,POPLARS AVENUE - HANWOOD,2023-03-05T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-03-05T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-03-05T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.32
843804,POPLARS AVENUE - HANWOOD,2023-03-05T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.33
843804,POPLARS AVENUE - HANWOOD,2023-03-05T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.57
843804,POPLARS AVENUE - HANWOOD,2023-03-05T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
843804,POPLARS AVENUE - HANWOOD,2023-03-05T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
843804,POPLARS AVENUE - HANWOOD,2023-03-05T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
843804,POPLARS AVENUE - HANWOOD,2023-03-05T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
843804,POPLARS AVENUE - HANWOOD,2023-03-05T01:30:00.000+00:00,transformer,,Temperature,C,15.4
843804,POPLARS AVENUE - HANWOOD,2023-03-05T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
843804,POPLARS AVENUE - HANWOOD,2023-03-05T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
843804,POPLARS AVENUE - HANWOOD,2023-03-05T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
843804,POPLARS AVENUE - HANWOOD,2023-03-05T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
843804,POPLARS AVENUE - HANWOOD,2023-03-05T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
843804,POPLARS AVENUE - HANWOOD,2023-03-05T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
843804,POPLARS AVENUE - HANWOOD,2023-03-05T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-03-05T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-03-05T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
843804,POPLARS AVENUE - HANWOOD,2023-03-05T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.43
843804,POPLARS AVENUE - HANWOOD,2023-03-05T01:30:00.000+00:00,busbar,,L2 Active Power,kW,34.25
843804,POPLARS AVENUE - HANWOOD,2023-03-05T01:30:00.000+00:00,busbar,,L1 Active Power,kW,7.97
843804,POPLARS AVENUE - HANWOOD,2023-03-05T01:30:00.000+00:00,busbar,,N Current (RMS),A,117.5
843804,POPLARS AVENUE - HANWOOD,2023-03-05T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
843804,POPLARS AVENUE - HANWOOD,2023-03-05T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
843804,POPLARS AVENUE - HANWOOD,2023-03-05T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
843804,POPLARS AVENUE - HANWOOD,2023-03-05T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
843804,POPLARS AVENUE - HANWOOD,2023-03-05T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
843804,POPLARS AVENUE - HANWOOD,2023-03-05T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
843804,POPLARS AVENUE - HANWOOD,2023-03-05T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
843804,POPLARS AVENUE - HANWOOD,2023-03-05T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.98
843804,POPLARS AVENUE - HANWOOD,2023-03-05T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.46
843804,POPLARS AVENUE - HANWOOD,2023-03-05T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,111.3
843804,POPLARS AVENUE - HANWOOD,2023-03-05T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
843804,POPLARS AVENUE - HANWOOD,2023-03-05T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.6
843804,POPLARS AVENUE - HANWOOD,2023-03-05T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.9
843804,POPLARS AVENUE - HANWOOD,2023-03-05T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
843804,POPLARS AVENUE - HANWOOD,2023-03-05T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-03-05T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
843804,POPLARS AVENUE - HANWOOD,2023-03-05T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.16
843804,POPLARS AVENUE - HANWOOD,2023-03-05T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.03
843804,POPLARS AVENUE - HANWOOD,2023-03-05T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.41
843804,POPLARS AVENUE - HANWOOD,2023-03-05T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
843804,POPLARS AVENUE - HANWOOD,2023-03-05T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
843804,POPLARS AVENUE - HANWOOD,2023-03-05T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
843804,POPLARS AVENUE - HANWOOD,2023-03-05T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
843804,POPLARS AVENUE - HANWOOD,2023-03-05T01:20:00.000+00:00,transformer,,Temperature,C,15.4
843804,POPLARS AVENUE - HANWOOD,2023-03-05T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
843804,POPLARS AVENUE - HANWOOD,2023-03-05T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
843804,POPLARS AVENUE - HANWOOD,2023-03-05T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
843804,POPLARS AVENUE - HANWOOD,2023-03-05T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
843804,POPLARS AVENUE - HANWOOD,2023-03-05T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-03-05T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
843804,POPLARS AVENUE - HANWOOD,2023-03-05T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
843804,POPLARS AVENUE - HANWOOD,2023-03-05T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-03-05T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
843804,POPLARS AVENUE - HANWOOD,2023-03-05T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.15
843804,POPLARS AVENUE - HANWOOD,2023-03-05T01:20:00.000+00:00,busbar,,L2 Active Power,kW,34.01
843804,POPLARS AVENUE - HANWOOD,2023-03-05T01:20:00.000+00:00,busbar,,L1 Active Power,kW,5.86
843804,POPLARS AVENUE - HANWOOD,2023-03-05T01:20:00.000+00:00,busbar,,N Current (RMS),A,118.9
843804,POPLARS AVENUE - HANWOOD,2023-03-05T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
843804,POPLARS AVENUE - HANWOOD,2023-03-05T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
843804,POPLARS AVENUE - HANWOOD,2023-03-05T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
843804,POPLARS AVENUE - HANWOOD,2023-03-05T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
843804,POPLARS AVENUE - HANWOOD,2023-03-05T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
843804,POPLARS AVENUE - HANWOOD,2023-03-05T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
843804,POPLARS AVENUE - HANWOOD,2023-03-05T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.16
843804,POPLARS AVENUE - HANWOOD,2023-03-05T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.76
843804,POPLARS AVENUE - HANWOOD,2023-03-05T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.27
843804,POPLARS AVENUE - HANWOOD,2023-03-05T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,112.8
843804,POPLARS AVENUE - HANWOOD,2023-03-05T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
843804,POPLARS AVENUE - HANWOOD,2023-03-05T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.6
843804,POPLARS AVENUE - HANWOOD,2023-03-05T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.4
843804,POPLARS AVENUE - HANWOOD,2023-03-05T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
843804,POPLARS AVENUE - HANWOOD,2023-03-05T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-03-05T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
843804,POPLARS AVENUE - HANWOOD,2023-03-05T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.04
843804,POPLARS AVENUE - HANWOOD,2023-03-05T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.06
843804,POPLARS AVENUE - HANWOOD,2023-03-05T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.13
843804,POPLARS AVENUE - HANWOOD,2023-03-05T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
843804,POPLARS AVENUE - HANWOOD,2023-03-05T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
843804,POPLARS AVENUE - HANWOOD,2023-03-05T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
843804,POPLARS AVENUE - HANWOOD,2023-03-05T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
843804,POPLARS AVENUE - HANWOOD,2023-03-05T01:10:00.000+00:00,transformer,,Temperature,C,15.4
843804,POPLARS AVENUE - HANWOOD,2023-03-05T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
843804,POPLARS AVENUE - HANWOOD,2023-03-05T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
843804,POPLARS AVENUE - HANWOOD,2023-03-05T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
843804,POPLARS AVENUE - HANWOOD,2023-03-05T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
843804,POPLARS AVENUE - HANWOOD,2023-03-05T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
843804,POPLARS AVENUE - HANWOOD,2023-03-05T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
843804,POPLARS AVENUE - HANWOOD,2023-03-05T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
843804,POPLARS AVENUE - HANWOOD,2023-03-05T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-03-05T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
843804,POPLARS AVENUE - HANWOOD,2023-03-05T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.2
843804,POPLARS AVENUE - HANWOOD,2023-03-05T01:10:00.000+00:00,busbar,,L2 Active Power,kW,33.81
843804,POPLARS AVENUE - HANWOOD,2023-03-05T01:10:00.000+00:00,busbar,,L1 Active Power,kW,5.4
843804,POPLARS AVENUE - HANWOOD,2023-03-05T01:10:00.000+00:00,busbar,,N Current (RMS),A,117.3
843804,POPLARS AVENUE - HANWOOD,2023-03-05T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
843804,POPLARS AVENUE - HANWOOD,2023-03-05T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
843804,POPLARS AVENUE - HANWOOD,2023-03-05T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
843804,POPLARS AVENUE - HANWOOD,2023-03-05T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
843804,POPLARS AVENUE - HANWOOD,2023-03-05T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
843804,POPLARS AVENUE - HANWOOD,2023-03-05T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
843804,POPLARS AVENUE - HANWOOD,2023-03-05T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.4
843804,POPLARS AVENUE - HANWOOD,2023-03-05T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.18
843804,POPLARS AVENUE - HANWOOD,2023-03-05T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.97
843804,POPLARS AVENUE - HANWOOD,2023-03-05T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,115.6
843804,POPLARS AVENUE - HANWOOD,2023-03-05T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
843804,POPLARS AVENUE - HANWOOD,2023-03-05T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.7
843804,POPLARS AVENUE - HANWOOD,2023-03-05T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.3
843804,POPLARS AVENUE - HANWOOD,2023-03-05T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
843804,POPLARS AVENUE - HANWOOD,2023-03-05T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-03-05T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
843804,POPLARS AVENUE - HANWOOD,2023-03-05T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.9
843804,POPLARS AVENUE - HANWOOD,2023-03-05T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.92
843804,POPLARS AVENUE - HANWOOD,2023-03-05T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.65
843804,POPLARS AVENUE - HANWOOD,2023-03-05T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
843804,POPLARS AVENUE - HANWOOD,2023-03-05T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
843804,POPLARS AVENUE - HANWOOD,2023-03-05T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
843804,POPLARS AVENUE - HANWOOD,2023-03-05T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
843804,POPLARS AVENUE - HANWOOD,2023-03-05T01:00:00.000+00:00,transformer,,Temperature,C,15.3
843804,POPLARS AVENUE - HANWOOD,2023-03-05T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
843804,POPLARS AVENUE - HANWOOD,2023-03-05T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
843804,POPLARS AVENUE - HANWOOD,2023-03-05T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-03-05T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
843804,POPLARS AVENUE - HANWOOD,2023-03-05T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
843804,POPLARS AVENUE - HANWOOD,2023-03-05T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
843804,POPLARS AVENUE - HANWOOD,2023-03-05T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
843804,POPLARS AVENUE - HANWOOD,2023-03-05T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-03-05T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
843804,POPLARS AVENUE - HANWOOD,2023-03-05T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.3
843804,POPLARS AVENUE - HANWOOD,2023-03-05T01:00:00.000+00:00,busbar,,L2 Active Power,kW,34.1
843804,POPLARS AVENUE - HANWOOD,2023-03-05T01:00:00.000+00:00,busbar,,L1 Active Power,kW,4.63
843804,POPLARS AVENUE - HANWOOD,2023-03-05T01:00:00.000+00:00,busbar,,N Current (RMS),A,119.5
843804,POPLARS AVENUE - HANWOOD,2023-03-05T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
843804,POPLARS AVENUE - HANWOOD,2023-03-05T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
843804,POPLARS AVENUE - HANWOOD,2023-03-05T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
843804,POPLARS AVENUE - HANWOOD,2023-03-05T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-03-05T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
843804,POPLARS AVENUE - HANWOOD,2023-03-05T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
843804,POPLARS AVENUE - HANWOOD,2023-03-05T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.85
843804,POPLARS AVENUE - HANWOOD,2023-03-05T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.38
843804,POPLARS AVENUE - HANWOOD,2023-03-05T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.61
843804,POPLARS AVENUE - HANWOOD,2023-03-05T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,113.6
843804,POPLARS AVENUE - HANWOOD,2023-03-05T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
843804,POPLARS AVENUE - HANWOOD,2023-03-05T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.1
843804,POPLARS AVENUE - HANWOOD,2023-03-05T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.8
843804,POPLARS AVENUE - HANWOOD,2023-03-05T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
843804,POPLARS AVENUE - HANWOOD,2023-03-05T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
843804,POPLARS AVENUE - HANWOOD,2023-03-05T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
843804,POPLARS AVENUE - HANWOOD,2023-03-05T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.26
843804,POPLARS AVENUE - HANWOOD,2023-03-05T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.84
843804,POPLARS AVENUE - HANWOOD,2023-03-05T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.17
843804,POPLARS AVENUE - HANWOOD,2023-03-05T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
843804,POPLARS AVENUE - HANWOOD,2023-03-05T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
843804,POPLARS AVENUE - HANWOOD,2023-03-05T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
843804,POPLARS AVENUE - HANWOOD,2023-03-05T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
843804,POPLARS AVENUE - HANWOOD,2023-03-05T00:50:00.000+00:00,transformer,,Temperature,C,15.3
843804,POPLARS AVENUE - HANWOOD,2023-03-05T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
843804,POPLARS AVENUE - HANWOOD,2023-03-05T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
843804,POPLARS AVENUE - HANWOOD,2023-03-05T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-03-05T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
843804,POPLARS AVENUE - HANWOOD,2023-03-05T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
843804,POPLARS AVENUE - HANWOOD,2023-03-05T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
843804,POPLARS AVENUE - HANWOOD,2023-03-05T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
843804,POPLARS AVENUE - HANWOOD,2023-03-05T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-03-05T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
843804,POPLARS AVENUE - HANWOOD,2023-03-05T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.11
843804,POPLARS AVENUE - HANWOOD,2023-03-05T00:50:00.000+00:00,busbar,,L2 Active Power,kW,34.22
843804,POPLARS AVENUE - HANWOOD,2023-03-05T00:50:00.000+00:00,busbar,,L1 Active Power,kW,5.78
843804,POPLARS AVENUE - HANWOOD,2023-03-05T00:50:00.000+00:00,busbar,,N Current (RMS),A,120.9
843804,POPLARS AVENUE - HANWOOD,2023-03-05T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
843804,POPLARS AVENUE - HANWOOD,2023-03-05T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
843804,POPLARS AVENUE - HANWOOD,2023-03-05T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
843804,POPLARS AVENUE - HANWOOD,2023-03-05T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-03-05T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
843804,POPLARS AVENUE - HANWOOD,2023-03-05T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
843804,POPLARS AVENUE - HANWOOD,2023-03-05T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.9
843804,POPLARS AVENUE - HANWOOD,2023-03-05T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.5
843804,POPLARS AVENUE - HANWOOD,2023-03-05T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.6
843804,POPLARS AVENUE - HANWOOD,2023-03-05T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,112.6
843804,POPLARS AVENUE - HANWOOD,2023-03-05T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
843804,POPLARS AVENUE - HANWOOD,2023-03-05T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.3
843804,POPLARS AVENUE - HANWOOD,2023-03-05T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.9
843804,POPLARS AVENUE - HANWOOD,2023-03-05T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
843804,POPLARS AVENUE - HANWOOD,2023-03-05T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-03-05T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
843804,POPLARS AVENUE - HANWOOD,2023-03-05T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.13
843804,POPLARS AVENUE - HANWOOD,2023-03-05T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.94
843804,POPLARS AVENUE - HANWOOD,2023-03-05T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.77
843804,POPLARS AVENUE - HANWOOD,2023-03-05T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
843804,POPLARS AVENUE - HANWOOD,2023-03-05T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
843804,POPLARS AVENUE - HANWOOD,2023-03-05T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
843804,POPLARS AVENUE - HANWOOD,2023-03-05T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
843804,POPLARS AVENUE - HANWOOD,2023-03-05T00:40:00.000+00:00,transformer,,Temperature,C,15.3
843804,POPLARS AVENUE - HANWOOD,2023-03-05T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
843804,POPLARS AVENUE - HANWOOD,2023-03-05T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
843804,POPLARS AVENUE - HANWOOD,2023-03-05T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
843804,POPLARS AVENUE - HANWOOD,2023-03-05T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
843804,POPLARS AVENUE - HANWOOD,2023-03-05T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
843804,POPLARS AVENUE - HANWOOD,2023-03-05T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
843804,POPLARS AVENUE - HANWOOD,2023-03-05T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
843804,POPLARS AVENUE - HANWOOD,2023-03-05T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-03-05T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
843804,POPLARS AVENUE - HANWOOD,2023-03-05T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.04
843804,POPLARS AVENUE - HANWOOD,2023-03-05T00:40:00.000+00:00,busbar,,L2 Active Power,kW,34.44
843804,POPLARS AVENUE - HANWOOD,2023-03-05T00:40:00.000+00:00,busbar,,L1 Active Power,kW,6.37
843804,POPLARS AVENUE - HANWOOD,2023-03-05T00:40:00.000+00:00,busbar,,N Current (RMS),A,112.9
843804,POPLARS AVENUE - HANWOOD,2023-03-05T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
843804,POPLARS AVENUE - HANWOOD,2023-03-05T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
843804,POPLARS AVENUE - HANWOOD,2023-03-05T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
843804,POPLARS AVENUE - HANWOOD,2023-03-05T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-03-05T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-03-05T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
843804,POPLARS AVENUE - HANWOOD,2023-03-05T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.91
843804,POPLARS AVENUE - HANWOOD,2023-03-05T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.56
843804,POPLARS AVENUE - HANWOOD,2023-03-05T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.51
843804,POPLARS AVENUE - HANWOOD,2023-03-05T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,76.9
843804,POPLARS AVENUE - HANWOOD,2023-03-05T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
843804,POPLARS AVENUE - HANWOOD,2023-03-05T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.6
843804,POPLARS AVENUE - HANWOOD,2023-03-05T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.6
843804,POPLARS AVENUE - HANWOOD,2023-03-05T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-03-05T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-03-05T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
843804,POPLARS AVENUE - HANWOOD,2023-03-05T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.52
843804,POPLARS AVENUE - HANWOOD,2023-03-05T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.31
843804,POPLARS AVENUE - HANWOOD,2023-03-05T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.65
843804,POPLARS AVENUE - HANWOOD,2023-03-05T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
843804,POPLARS AVENUE - HANWOOD,2023-03-05T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
843804,POPLARS AVENUE - HANWOOD,2023-03-05T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
843804,POPLARS AVENUE - HANWOOD,2023-03-05T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
843804,POPLARS AVENUE - HANWOOD,2023-03-05T00:30:00.000+00:00,transformer,,Temperature,C,15.3
843804,POPLARS AVENUE - HANWOOD,2023-03-05T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
843804,POPLARS AVENUE - HANWOOD,2023-03-05T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
843804,POPLARS AVENUE - HANWOOD,2023-03-05T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-03-05T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
843804,POPLARS AVENUE - HANWOOD,2023-03-05T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
843804,POPLARS AVENUE - HANWOOD,2023-03-05T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
843804,POPLARS AVENUE - HANWOOD,2023-03-05T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-03-05T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-03-05T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
843804,POPLARS AVENUE - HANWOOD,2023-03-05T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.43
843804,POPLARS AVENUE - HANWOOD,2023-03-05T00:30:00.000+00:00,busbar,,L2 Active Power,kW,23.87
843804,POPLARS AVENUE - HANWOOD,2023-03-05T00:30:00.000+00:00,busbar,,L1 Active Power,kW,10.16
843804,POPLARS AVENUE - HANWOOD,2023-03-05T00:30:00.000+00:00,busbar,,N Current (RMS),A,88.0
843804,POPLARS AVENUE - HANWOOD,2023-03-05T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
843804,POPLARS AVENUE - HANWOOD,2023-03-05T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
843804,POPLARS AVENUE - HANWOOD,2023-03-05T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
843804,POPLARS AVENUE - HANWOOD,2023-03-05T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-03-05T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-03-05T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-03-05T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
843804,POPLARS AVENUE - HANWOOD,2023-03-05T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.59
843804,POPLARS AVENUE - HANWOOD,2023-03-05T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.4
843804,POPLARS AVENUE - HANWOOD,2023-03-05T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
843804,POPLARS AVENUE - HANWOOD,2023-03-05T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
843804,POPLARS AVENUE - HANWOOD,2023-03-05T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
843804,POPLARS AVENUE - HANWOOD,2023-03-05T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
843804,POPLARS AVENUE - HANWOOD,2023-03-05T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-03-05T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
843804,POPLARS AVENUE - HANWOOD,2023-03-05T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
843804,POPLARS AVENUE - HANWOOD,2023-03-05T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.9
843804,POPLARS AVENUE - HANWOOD,2023-03-05T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.79
843804,POPLARS AVENUE - HANWOOD,2023-03-05T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.98
843804,POPLARS AVENUE - HANWOOD,2023-03-05T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
843804,POPLARS AVENUE - HANWOOD,2023-03-05T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
843804,POPLARS AVENUE - HANWOOD,2023-03-05T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
843804,POPLARS AVENUE - HANWOOD,2023-03-05T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
843804,POPLARS AVENUE - HANWOOD,2023-03-05T00:20:00.000+00:00,transformer,,Temperature,C,15.4
843804,POPLARS AVENUE - HANWOOD,2023-03-05T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
843804,POPLARS AVENUE - HANWOOD,2023-03-05T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
843804,POPLARS AVENUE - HANWOOD,2023-03-05T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-03-05T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
843804,POPLARS AVENUE - HANWOOD,2023-03-05T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
843804,POPLARS AVENUE - HANWOOD,2023-03-05T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
843804,POPLARS AVENUE - HANWOOD,2023-03-05T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
843804,POPLARS AVENUE - HANWOOD,2023-03-05T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-03-05T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
843804,POPLARS AVENUE - HANWOOD,2023-03-05T00:20:00.000+00:00,busbar,,L3 Active Power,kW,6.91
843804,POPLARS AVENUE - HANWOOD,2023-03-05T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.38
843804,POPLARS AVENUE - HANWOOD,2023-03-05T00:20:00.000+00:00,busbar,,L1 Active Power,kW,8.38
843804,POPLARS AVENUE - HANWOOD,2023-03-05T00:20:00.000+00:00,busbar,,N Current (RMS),A,10.7
843804,POPLARS AVENUE - HANWOOD,2023-03-05T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
843804,POPLARS AVENUE - HANWOOD,2023-03-05T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
843804,POPLARS AVENUE - HANWOOD,2023-03-05T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
843804,POPLARS AVENUE - HANWOOD,2023-03-05T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-03-05T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-03-05T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
843804,POPLARS AVENUE - HANWOOD,2023-03-05T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.46
843804,POPLARS AVENUE - HANWOOD,2023-03-05T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
843804,POPLARS AVENUE - HANWOOD,2023-03-05T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.3
843804,POPLARS AVENUE - HANWOOD,2023-03-05T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
843804,POPLARS AVENUE - HANWOOD,2023-03-05T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
843804,POPLARS AVENUE - HANWOOD,2023-03-05T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
843804,POPLARS AVENUE - HANWOOD,2023-03-05T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
843804,POPLARS AVENUE - HANWOOD,2023-03-05T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-03-05T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-03-05T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
843804,POPLARS AVENUE - HANWOOD,2023-03-05T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.93
843804,POPLARS AVENUE - HANWOOD,2023-03-05T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.67
843804,POPLARS AVENUE - HANWOOD,2023-03-05T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.59
