Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-03-06T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
843804,POPLARS AVENUE - HANWOOD,2023-03-06T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-03-06T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
843804,POPLARS AVENUE - HANWOOD,2023-03-06T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-03-06T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.5
843804,POPLARS AVENUE - HANWOOD,2023-03-06T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.82
843804,POPLARS AVENUE - HANWOOD,2023-03-06T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.5
843804,POPLARS AVENUE - HANWOOD,2023-03-06T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
843804,POPLARS AVENUE - HANWOOD,2023-03-06T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
843804,POPLARS AVENUE - HANWOOD,2023-03-06T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
843804,POPLARS AVENUE - HANWOOD,2023-03-06T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
843804,POPLARS AVENUE - HANWOOD,2023-03-06T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-03-06T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
843804,POPLARS AVENUE - HANWOOD,2023-03-06T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
843804,POPLARS AVENUE - HANWOOD,2023-03-06T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.55
843804,POPLARS AVENUE - HANWOOD,2023-03-06T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.08
843804,POPLARS AVENUE - HANWOOD,2023-03-06T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.42
843804,POPLARS AVENUE - HANWOOD,2023-03-06T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
843804,POPLARS AVENUE - HANWOOD,2023-03-06T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
843804,POPLARS AVENUE - HANWOOD,2023-03-06T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
843804,POPLARS AVENUE - HANWOOD,2023-03-06T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.9
843804,POPLARS AVENUE - HANWOOD,2023-03-06T19:40:00.000+00:00,transformer,,Temperature,C,16.0
843804,POPLARS AVENUE - HANWOOD,2023-03-06T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
843804,POPLARS AVENUE - HANWOOD,2023-03-06T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
843804,POPLARS AVENUE - HANWOOD,2023-03-06T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-03-06T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
843804,POPLARS AVENUE - HANWOOD,2023-03-06T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-03-06T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
843804,POPLARS AVENUE - HANWOOD,2023-03-06T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
843804,POPLARS AVENUE - HANWOOD,2023-03-06T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
843804,POPLARS AVENUE - HANWOOD,2023-03-06T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
843804,POPLARS AVENUE - HANWOOD,2023-03-06T19:40:00.000+00:00,busbar,,L3 Active Power,kW,15.05
843804,POPLARS AVENUE - HANWOOD,2023-03-06T19:40:00.000+00:00,busbar,,L2 Active Power,kW,20.9
843804,POPLARS AVENUE - HANWOOD,2023-03-06T19:40:00.000+00:00,busbar,,L1 Active Power,kW,18.92
843804,POPLARS AVENUE - HANWOOD,2023-03-06T19:40:00.000+00:00,busbar,,N Current (RMS),A,27.8
843804,POPLARS AVENUE - HANWOOD,2023-03-06T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
843804,POPLARS AVENUE - HANWOOD,2023-03-06T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
843804,POPLARS AVENUE - HANWOOD,2023-03-06T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
843804,POPLARS AVENUE - HANWOOD,2023-03-06T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-03-06T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
843804,POPLARS AVENUE - HANWOOD,2023-03-06T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-03-06T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.19
843804,POPLARS AVENUE - HANWOOD,2023-03-06T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.53
843804,POPLARS AVENUE - HANWOOD,2023-03-06T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.72
843804,POPLARS AVENUE - HANWOOD,2023-03-06T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
843804,POPLARS AVENUE - HANWOOD,2023-03-06T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
843804,POPLARS AVENUE - HANWOOD,2023-03-06T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.9
843804,POPLARS AVENUE - HANWOOD,2023-03-06T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
843804,POPLARS AVENUE - HANWOOD,2023-03-06T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-03-06T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
843804,POPLARS AVENUE - HANWOOD,2023-03-06T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-03-06T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.96
843804,POPLARS AVENUE - HANWOOD,2023-03-06T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.92
843804,POPLARS AVENUE - HANWOOD,2023-03-06T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.34
843804,POPLARS AVENUE - HANWOOD,2023-03-06T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
843804,POPLARS AVENUE - HANWOOD,2023-03-06T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.5
843804,POPLARS AVENUE - HANWOOD,2023-03-06T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
843804,POPLARS AVENUE - HANWOOD,2023-03-06T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.6
843804,POPLARS AVENUE - HANWOOD,2023-03-06T19:30:00.000+00:00,transformer,,Temperature,C,16.0
843804,POPLARS AVENUE - HANWOOD,2023-03-06T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
843804,POPLARS AVENUE - HANWOOD,2023-03-06T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
843804,POPLARS AVENUE - HANWOOD,2023-03-06T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-03-06T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
843804,POPLARS AVENUE - HANWOOD,2023-03-06T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-03-06T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
843804,POPLARS AVENUE - HANWOOD,2023-03-06T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-03-06T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
843804,POPLARS AVENUE - HANWOOD,2023-03-06T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
843804,POPLARS AVENUE - HANWOOD,2023-03-06T19:30:00.000+00:00,busbar,,L3 Active Power,kW,16.15
843804,POPLARS AVENUE - HANWOOD,2023-03-06T19:30:00.000+00:00,busbar,,L2 Active Power,kW,25.45
843804,POPLARS AVENUE - HANWOOD,2023-03-06T19:30:00.000+00:00,busbar,,L1 Active Power,kW,22.06
843804,POPLARS AVENUE - HANWOOD,2023-03-06T19:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
843804,POPLARS AVENUE - HANWOOD,2023-03-06T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
843804,POPLARS AVENUE - HANWOOD,2023-03-06T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
843804,POPLARS AVENUE - HANWOOD,2023-03-06T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
843804,POPLARS AVENUE - HANWOOD,2023-03-06T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-03-06T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
843804,POPLARS AVENUE - HANWOOD,2023-03-06T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
843804,POPLARS AVENUE - HANWOOD,2023-03-06T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.47
843804,POPLARS AVENUE - HANWOOD,2023-03-06T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.84
843804,POPLARS AVENUE - HANWOOD,2023-03-06T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.38
843804,POPLARS AVENUE - HANWOOD,2023-03-06T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
843804,POPLARS AVENUE - HANWOOD,2023-03-06T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
843804,POPLARS AVENUE - HANWOOD,2023-03-06T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
843804,POPLARS AVENUE - HANWOOD,2023-03-06T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
843804,POPLARS AVENUE - HANWOOD,2023-03-06T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-03-06T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-03-06T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
843804,POPLARS AVENUE - HANWOOD,2023-03-06T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.55
843804,POPLARS AVENUE - HANWOOD,2023-03-06T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.84
843804,POPLARS AVENUE - HANWOOD,2023-03-06T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.43
843804,POPLARS AVENUE - HANWOOD,2023-03-06T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
843804,POPLARS AVENUE - HANWOOD,2023-03-06T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.8
843804,POPLARS AVENUE - HANWOOD,2023-03-06T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
843804,POPLARS AVENUE - HANWOOD,2023-03-06T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
843804,POPLARS AVENUE - HANWOOD,2023-03-06T19:20:00.000+00:00,transformer,,Temperature,C,15.9
843804,POPLARS AVENUE - HANWOOD,2023-03-06T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
843804,POPLARS AVENUE - HANWOOD,2023-03-06T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
843804,POPLARS AVENUE - HANWOOD,2023-03-06T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
843804,POPLARS AVENUE - HANWOOD,2023-03-06T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
843804,POPLARS AVENUE - HANWOOD,2023-03-06T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-03-06T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
843804,POPLARS AVENUE - HANWOOD,2023-03-06T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
843804,POPLARS AVENUE - HANWOOD,2023-03-06T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
843804,POPLARS AVENUE - HANWOOD,2023-03-06T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
843804,POPLARS AVENUE - HANWOOD,2023-03-06T19:20:00.000+00:00,busbar,,L3 Active Power,kW,17.02
843804,POPLARS AVENUE - HANWOOD,2023-03-06T19:20:00.000+00:00,busbar,,L2 Active Power,kW,16.68
843804,POPLARS AVENUE - HANWOOD,2023-03-06T19:20:00.000+00:00,busbar,,L1 Active Power,kW,19.81
843804,POPLARS AVENUE - HANWOOD,2023-03-06T19:20:00.000+00:00,busbar,,N Current (RMS),A,20.3
843804,POPLARS AVENUE - HANWOOD,2023-03-06T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
843804,POPLARS AVENUE - HANWOOD,2023-03-06T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
843804,POPLARS AVENUE - HANWOOD,2023-03-06T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
843804,POPLARS AVENUE - HANWOOD,2023-03-06T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-03-06T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
843804,POPLARS AVENUE - HANWOOD,2023-03-06T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
843804,POPLARS AVENUE - HANWOOD,2023-03-06T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.69
843804,POPLARS AVENUE - HANWOOD,2023-03-06T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.99
843804,POPLARS AVENUE - HANWOOD,2023-03-06T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.77
843804,POPLARS AVENUE - HANWOOD,2023-03-06T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
843804,POPLARS AVENUE - HANWOOD,2023-03-06T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
843804,POPLARS AVENUE - HANWOOD,2023-03-06T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
843804,POPLARS AVENUE - HANWOOD,2023-03-06T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
843804,POPLARS AVENUE - HANWOOD,2023-03-06T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-03-06T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
843804,POPLARS AVENUE - HANWOOD,2023-03-06T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
843804,POPLARS AVENUE - HANWOOD,2023-03-06T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.8
843804,POPLARS AVENUE - HANWOOD,2023-03-06T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.79
843804,POPLARS AVENUE - HANWOOD,2023-03-06T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.08
843804,POPLARS AVENUE - HANWOOD,2023-03-06T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
843804,POPLARS AVENUE - HANWOOD,2023-03-06T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.1
843804,POPLARS AVENUE - HANWOOD,2023-03-06T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
843804,POPLARS AVENUE - HANWOOD,2023-03-06T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.1
843804,POPLARS AVENUE - HANWOOD,2023-03-06T19:10:00.000+00:00,transformer,,Temperature,C,15.9
843804,POPLARS AVENUE - HANWOOD,2023-03-06T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
843804,POPLARS AVENUE - HANWOOD,2023-03-06T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
843804,POPLARS AVENUE - HANWOOD,2023-03-06T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-03-06T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
843804,POPLARS AVENUE - HANWOOD,2023-03-06T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
843804,POPLARS AVENUE - HANWOOD,2023-03-06T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
843804,POPLARS AVENUE - HANWOOD,2023-03-06T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
843804,POPLARS AVENUE - HANWOOD,2023-03-06T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
843804,POPLARS AVENUE - HANWOOD,2023-03-06T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-03-06T19:10:00.000+00:00,busbar,,L3 Active Power,kW,24.49
843804,POPLARS AVENUE - HANWOOD,2023-03-06T19:10:00.000+00:00,busbar,,L2 Active Power,kW,16.78
843804,POPLARS AVENUE - HANWOOD,2023-03-06T19:10:00.000+00:00,busbar,,L1 Active Power,kW,25.86
843804,POPLARS AVENUE - HANWOOD,2023-03-06T19:10:00.000+00:00,busbar,,N Current (RMS),A,16.9
843804,POPLARS AVENUE - HANWOOD,2023-03-06T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
843804,POPLARS AVENUE - HANWOOD,2023-03-06T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
843804,POPLARS AVENUE - HANWOOD,2023-03-06T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
843804,POPLARS AVENUE - HANWOOD,2023-03-06T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-03-06T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
843804,POPLARS AVENUE - HANWOOD,2023-03-06T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
843804,POPLARS AVENUE - HANWOOD,2023-03-06T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.74
843804,POPLARS AVENUE - HANWOOD,2023-03-06T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.98
843804,POPLARS AVENUE - HANWOOD,2023-03-06T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.64
843804,POPLARS AVENUE - HANWOOD,2023-03-06T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
843804,POPLARS AVENUE - HANWOOD,2023-03-06T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
843804,POPLARS AVENUE - HANWOOD,2023-03-06T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
843804,POPLARS AVENUE - HANWOOD,2023-03-06T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
843804,POPLARS AVENUE - HANWOOD,2023-03-06T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-03-06T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-03-06T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
843804,POPLARS AVENUE - HANWOOD,2023-03-06T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.93
843804,POPLARS AVENUE - HANWOOD,2023-03-06T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.96
843804,POPLARS AVENUE - HANWOOD,2023-03-06T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.53
843804,POPLARS AVENUE - HANWOOD,2023-03-06T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
843804,POPLARS AVENUE - HANWOOD,2023-03-06T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.7
843804,POPLARS AVENUE - HANWOOD,2023-03-06T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
843804,POPLARS AVENUE - HANWOOD,2023-03-06T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.7
843804,POPLARS AVENUE - HANWOOD,2023-03-06T19:00:00.000+00:00,transformer,,Temperature,C,15.8
843804,POPLARS AVENUE - HANWOOD,2023-03-06T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
843804,POPLARS AVENUE - HANWOOD,2023-03-06T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
843804,POPLARS AVENUE - HANWOOD,2023-03-06T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-03-06T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
843804,POPLARS AVENUE - HANWOOD,2023-03-06T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
843804,POPLARS AVENUE - HANWOOD,2023-03-06T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
843804,POPLARS AVENUE - HANWOOD,2023-03-06T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
843804,POPLARS AVENUE - HANWOOD,2023-03-06T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
843804,POPLARS AVENUE - HANWOOD,2023-03-06T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-03-06T19:00:00.000+00:00,busbar,,L3 Active Power,kW,25.67
843804,POPLARS AVENUE - HANWOOD,2023-03-06T19:00:00.000+00:00,busbar,,L2 Active Power,kW,20.95
843804,POPLARS AVENUE - HANWOOD,2023-03-06T19:00:00.000+00:00,busbar,,L1 Active Power,kW,24.17
843804,POPLARS AVENUE - HANWOOD,2023-03-06T19:00:00.000+00:00,busbar,,N Current (RMS),A,16.5
843804,POPLARS AVENUE - HANWOOD,2023-03-06T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
843804,POPLARS AVENUE - HANWOOD,2023-03-06T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
843804,POPLARS AVENUE - HANWOOD,2023-03-06T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
843804,POPLARS AVENUE - HANWOOD,2023-03-06T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-03-06T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
843804,POPLARS AVENUE - HANWOOD,2023-03-06T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
843804,POPLARS AVENUE - HANWOOD,2023-03-06T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.04
843804,POPLARS AVENUE - HANWOOD,2023-03-06T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.92
843804,POPLARS AVENUE - HANWOOD,2023-03-06T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.08
843804,POPLARS AVENUE - HANWOOD,2023-03-06T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
843804,POPLARS AVENUE - HANWOOD,2023-03-06T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
843804,POPLARS AVENUE - HANWOOD,2023-03-06T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
843804,POPLARS AVENUE - HANWOOD,2023-03-06T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.7
843804,POPLARS AVENUE - HANWOOD,2023-03-06T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-03-06T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
843804,POPLARS AVENUE - HANWOOD,2023-03-06T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-03-06T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.73
843804,POPLARS AVENUE - HANWOOD,2023-03-06T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.42
843804,POPLARS AVENUE - HANWOOD,2023-03-06T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.73
843804,POPLARS AVENUE - HANWOOD,2023-03-06T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
843804,POPLARS AVENUE - HANWOOD,2023-03-06T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.1
843804,POPLARS AVENUE - HANWOOD,2023-03-06T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
843804,POPLARS AVENUE - HANWOOD,2023-03-06T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.8
843804,POPLARS AVENUE - HANWOOD,2023-03-06T18:50:00.000+00:00,transformer,,Temperature,C,15.7
843804,POPLARS AVENUE - HANWOOD,2023-03-06T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
843804,POPLARS AVENUE - HANWOOD,2023-03-06T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
843804,POPLARS AVENUE - HANWOOD,2023-03-06T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-03-06T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
843804,POPLARS AVENUE - HANWOOD,2023-03-06T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-03-06T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
843804,POPLARS AVENUE - HANWOOD,2023-03-06T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-03-06T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
843804,POPLARS AVENUE - HANWOOD,2023-03-06T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-03-06T18:50:00.000+00:00,busbar,,L3 Active Power,kW,27.77
843804,POPLARS AVENUE - HANWOOD,2023-03-06T18:50:00.000+00:00,busbar,,L2 Active Power,kW,22.34
843804,POPLARS AVENUE - HANWOOD,2023-03-06T18:50:00.000+00:00,busbar,,L1 Active Power,kW,27.8
843804,POPLARS AVENUE - HANWOOD,2023-03-06T18:50:00.000+00:00,busbar,,N Current (RMS),A,21.5
843804,POPLARS AVENUE - HANWOOD,2023-03-06T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
843804,POPLARS AVENUE - HANWOOD,2023-03-06T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
843804,POPLARS AVENUE - HANWOOD,2023-03-06T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
843804,POPLARS AVENUE - HANWOOD,2023-03-06T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-03-06T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
843804,POPLARS AVENUE - HANWOOD,2023-03-06T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.67
843804,POPLARS AVENUE - HANWOOD,2023-03-06T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.57
843804,POPLARS AVENUE - HANWOOD,2023-03-06T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.91
843804,POPLARS AVENUE - HANWOOD,2023-03-06T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.82
843804,POPLARS AVENUE - HANWOOD,2023-03-06T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
843804,POPLARS AVENUE - HANWOOD,2023-03-06T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
843804,POPLARS AVENUE - HANWOOD,2023-03-06T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
843804,POPLARS AVENUE - HANWOOD,2023-03-06T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
843804,POPLARS AVENUE - HANWOOD,2023-03-06T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
843804,POPLARS AVENUE - HANWOOD,2023-03-06T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
843804,POPLARS AVENUE - HANWOOD,2023-03-06T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
843804,POPLARS AVENUE - HANWOOD,2023-03-06T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.69
843804,POPLARS AVENUE - HANWOOD,2023-03-06T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.2
843804,POPLARS AVENUE - HANWOOD,2023-03-06T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.61
843804,POPLARS AVENUE - HANWOOD,2023-03-06T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
843804,POPLARS AVENUE - HANWOOD,2023-03-06T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.6
843804,POPLARS AVENUE - HANWOOD,2023-03-06T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
843804,POPLARS AVENUE - HANWOOD,2023-03-06T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
843804,POPLARS AVENUE - HANWOOD,2023-03-06T18:40:00.000+00:00,transformer,,Temperature,C,15.6
843804,POPLARS AVENUE - HANWOOD,2023-03-06T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-03-06T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
843804,POPLARS AVENUE - HANWOOD,2023-03-06T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-03-06T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
843804,POPLARS AVENUE - HANWOOD,2023-03-06T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-03-06T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
843804,POPLARS AVENUE - HANWOOD,2023-03-06T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
843804,POPLARS AVENUE - HANWOOD,2023-03-06T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
843804,POPLARS AVENUE - HANWOOD,2023-03-06T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-03-06T18:40:00.000+00:00,busbar,,L3 Active Power,kW,23.26
843804,POPLARS AVENUE - HANWOOD,2023-03-06T18:40:00.000+00:00,busbar,,L2 Active Power,kW,19.11
843804,POPLARS AVENUE - HANWOOD,2023-03-06T18:40:00.000+00:00,busbar,,L1 Active Power,kW,21.43
843804,POPLARS AVENUE - HANWOOD,2023-03-06T18:40:00.000+00:00,busbar,,N Current (RMS),A,29.0
843804,POPLARS AVENUE - HANWOOD,2023-03-06T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
843804,POPLARS AVENUE - HANWOOD,2023-03-06T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
843804,POPLARS AVENUE - HANWOOD,2023-03-06T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
843804,POPLARS AVENUE - HANWOOD,2023-03-06T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-03-06T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
843804,POPLARS AVENUE - HANWOOD,2023-03-06T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
843804,POPLARS AVENUE - HANWOOD,2023-03-06T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.4
843804,POPLARS AVENUE - HANWOOD,2023-03-06T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.6
843804,POPLARS AVENUE - HANWOOD,2023-03-06T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.5
843804,POPLARS AVENUE - HANWOOD,2023-03-06T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
843804,POPLARS AVENUE - HANWOOD,2023-03-06T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
843804,POPLARS AVENUE - HANWOOD,2023-03-06T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
843804,POPLARS AVENUE - HANWOOD,2023-03-06T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
843804,POPLARS AVENUE - HANWOOD,2023-03-06T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
843804,POPLARS AVENUE - HANWOOD,2023-03-06T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-03-06T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
843804,POPLARS AVENUE - HANWOOD,2023-03-06T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.34
843804,POPLARS AVENUE - HANWOOD,2023-03-06T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.52
843804,POPLARS AVENUE - HANWOOD,2023-03-06T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.1
843804,POPLARS AVENUE - HANWOOD,2023-03-06T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
843804,POPLARS AVENUE - HANWOOD,2023-03-06T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.6
843804,POPLARS AVENUE - HANWOOD,2023-03-06T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
843804,POPLARS AVENUE - HANWOOD,2023-03-06T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.1
843804,POPLARS AVENUE - HANWOOD,2023-03-06T18:30:00.000+00:00,transformer,,Temperature,C,15.4
843804,POPLARS AVENUE - HANWOOD,2023-03-06T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-03-06T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
843804,POPLARS AVENUE - HANWOOD,2023-03-06T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-03-06T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.9
843804,POPLARS AVENUE - HANWOOD,2023-03-06T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-03-06T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
843804,POPLARS AVENUE - HANWOOD,2023-03-06T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-03-06T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
843804,POPLARS AVENUE - HANWOOD,2023-03-06T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-03-06T18:30:00.000+00:00,busbar,,L3 Active Power,kW,23.75
843804,POPLARS AVENUE - HANWOOD,2023-03-06T18:30:00.000+00:00,busbar,,L2 Active Power,kW,21.12
843804,POPLARS AVENUE - HANWOOD,2023-03-06T18:30:00.000+00:00,busbar,,L1 Active Power,kW,24.59
843804,POPLARS AVENUE - HANWOOD,2023-03-06T18:30:00.000+00:00,busbar,,N Current (RMS),A,23.7
843804,POPLARS AVENUE - HANWOOD,2023-03-06T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
843804,POPLARS AVENUE - HANWOOD,2023-03-06T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
843804,POPLARS AVENUE - HANWOOD,2023-03-06T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
843804,POPLARS AVENUE - HANWOOD,2023-03-06T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-03-06T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
843804,POPLARS AVENUE - HANWOOD,2023-03-06T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
843804,POPLARS AVENUE - HANWOOD,2023-03-06T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.59
843804,POPLARS AVENUE - HANWOOD,2023-03-06T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.57
843804,POPLARS AVENUE - HANWOOD,2023-03-06T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.52
843804,POPLARS AVENUE - HANWOOD,2023-03-06T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
843804,POPLARS AVENUE - HANWOOD,2023-03-06T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
843804,POPLARS AVENUE - HANWOOD,2023-03-06T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
843804,POPLARS AVENUE - HANWOOD,2023-03-06T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
843804,POPLARS AVENUE - HANWOOD,2023-03-06T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.73
843804,POPLARS AVENUE - HANWOOD,2023-03-06T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
843804,POPLARS AVENUE - HANWOOD,2023-03-06T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
843804,POPLARS AVENUE - HANWOOD,2023-03-06T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.45
843804,POPLARS AVENUE - HANWOOD,2023-03-06T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.97
843804,POPLARS AVENUE - HANWOOD,2023-03-06T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.25
843804,POPLARS AVENUE - HANWOOD,2023-03-06T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
843804,POPLARS AVENUE - HANWOOD,2023-03-06T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.4
843804,POPLARS AVENUE - HANWOOD,2023-03-06T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
843804,POPLARS AVENUE - HANWOOD,2023-03-06T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.9
843804,POPLARS AVENUE - HANWOOD,2023-03-06T18:20:00.000+00:00,transformer,,Temperature,C,15.3
843804,POPLARS AVENUE - HANWOOD,2023-03-06T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
843804,POPLARS AVENUE - HANWOOD,2023-03-06T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
843804,POPLARS AVENUE - HANWOOD,2023-03-06T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-03-06T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.06
843804,POPLARS AVENUE - HANWOOD,2023-03-06T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-03-06T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
843804,POPLARS AVENUE - HANWOOD,2023-03-06T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
843804,POPLARS AVENUE - HANWOOD,2023-03-06T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
843804,POPLARS AVENUE - HANWOOD,2023-03-06T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-03-06T18:20:00.000+00:00,busbar,,L3 Active Power,kW,23.03
843804,POPLARS AVENUE - HANWOOD,2023-03-06T18:20:00.000+00:00,busbar,,L2 Active Power,kW,17.54
843804,POPLARS AVENUE - HANWOOD,2023-03-06T18:20:00.000+00:00,busbar,,L1 Active Power,kW,22.77
843804,POPLARS AVENUE - HANWOOD,2023-03-06T18:20:00.000+00:00,busbar,,N Current (RMS),A,18.4
843804,POPLARS AVENUE - HANWOOD,2023-03-06T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
843804,POPLARS AVENUE - HANWOOD,2023-03-06T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
843804,POPLARS AVENUE - HANWOOD,2023-03-06T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
843804,POPLARS AVENUE - HANWOOD,2023-03-06T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-03-06T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
843804,POPLARS AVENUE - HANWOOD,2023-03-06T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
843804,POPLARS AVENUE - HANWOOD,2023-03-06T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.2
843804,POPLARS AVENUE - HANWOOD,2023-03-06T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.34
843804,POPLARS AVENUE - HANWOOD,2023-03-06T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.37
843804,POPLARS AVENUE - HANWOOD,2023-03-06T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
843804,POPLARS AVENUE - HANWOOD,2023-03-06T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
843804,POPLARS AVENUE - HANWOOD,2023-03-06T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
843804,POPLARS AVENUE - HANWOOD,2023-03-06T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
843804,POPLARS AVENUE - HANWOOD,2023-03-06T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
843804,POPLARS AVENUE - HANWOOD,2023-03-06T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-03-06T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
843804,POPLARS AVENUE - HANWOOD,2023-03-06T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.1
843804,POPLARS AVENUE - HANWOOD,2023-03-06T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.35
843804,POPLARS AVENUE - HANWOOD,2023-03-06T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.19
843804,POPLARS AVENUE - HANWOOD,2023-03-06T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
843804,POPLARS AVENUE - HANWOOD,2023-03-06T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.9
843804,POPLARS AVENUE - HANWOOD,2023-03-06T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
843804,POPLARS AVENUE - HANWOOD,2023-03-06T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
843804,POPLARS AVENUE - HANWOOD,2023-03-06T18:10:00.000+00:00,transformer,,Temperature,C,15.2
843804,POPLARS AVENUE - HANWOOD,2023-03-06T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-03-06T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
843804,POPLARS AVENUE - HANWOOD,2023-03-06T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-03-06T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
843804,POPLARS AVENUE - HANWOOD,2023-03-06T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-03-06T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
843804,POPLARS AVENUE - HANWOOD,2023-03-06T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
843804,POPLARS AVENUE - HANWOOD,2023-03-06T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
843804,POPLARS AVENUE - HANWOOD,2023-03-06T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
843804,POPLARS AVENUE - HANWOOD,2023-03-06T18:10:00.000+00:00,busbar,,L3 Active Power,kW,25.3
843804,POPLARS AVENUE - HANWOOD,2023-03-06T18:10:00.000+00:00,busbar,,L2 Active Power,kW,19.69
843804,POPLARS AVENUE - HANWOOD,2023-03-06T18:10:00.000+00:00,busbar,,L1 Active Power,kW,17.57
843804,POPLARS AVENUE - HANWOOD,2023-03-06T18:10:00.000+00:00,busbar,,N Current (RMS),A,21.0
843804,POPLARS AVENUE - HANWOOD,2023-03-06T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
843804,POPLARS AVENUE - HANWOOD,2023-03-06T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
843804,POPLARS AVENUE - HANWOOD,2023-03-06T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
843804,POPLARS AVENUE - HANWOOD,2023-03-06T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-03-06T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
843804,POPLARS AVENUE - HANWOOD,2023-03-06T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
843804,POPLARS AVENUE - HANWOOD,2023-03-06T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.49
843804,POPLARS AVENUE - HANWOOD,2023-03-06T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.26
843804,POPLARS AVENUE - HANWOOD,2023-03-06T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.47
843804,POPLARS AVENUE - HANWOOD,2023-03-06T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
843804,POPLARS AVENUE - HANWOOD,2023-03-06T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
843804,POPLARS AVENUE - HANWOOD,2023-03-06T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
843804,POPLARS AVENUE - HANWOOD,2023-03-06T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
843804,POPLARS AVENUE - HANWOOD,2023-03-06T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.7
843804,POPLARS AVENUE - HANWOOD,2023-03-06T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-03-06T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
843804,POPLARS AVENUE - HANWOOD,2023-03-06T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.52
843804,POPLARS AVENUE - HANWOOD,2023-03-06T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.99
843804,POPLARS AVENUE - HANWOOD,2023-03-06T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.55
843804,POPLARS AVENUE - HANWOOD,2023-03-06T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
843804,POPLARS AVENUE - HANWOOD,2023-03-06T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.1
843804,POPLARS AVENUE - HANWOOD,2023-03-06T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
843804,POPLARS AVENUE - HANWOOD,2023-03-06T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
843804,POPLARS AVENUE - HANWOOD,2023-03-06T18:00:00.000+00:00,transformer,,Temperature,C,15.1
843804,POPLARS AVENUE - HANWOOD,2023-03-06T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-03-06T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
843804,POPLARS AVENUE - HANWOOD,2023-03-06T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-03-06T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
843804,POPLARS AVENUE - HANWOOD,2023-03-06T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-03-06T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
843804,POPLARS AVENUE - HANWOOD,2023-03-06T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
843804,POPLARS AVENUE - HANWOOD,2023-03-06T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
843804,POPLARS AVENUE - HANWOOD,2023-03-06T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-03-06T18:00:00.000+00:00,busbar,,L3 Active Power,kW,24.01
843804,POPLARS AVENUE - HANWOOD,2023-03-06T18:00:00.000+00:00,busbar,,L2 Active Power,kW,19.25
843804,POPLARS AVENUE - HANWOOD,2023-03-06T18:00:00.000+00:00,busbar,,L1 Active Power,kW,20.02
843804,POPLARS AVENUE - HANWOOD,2023-03-06T18:00:00.000+00:00,busbar,,N Current (RMS),A,22.0
843804,POPLARS AVENUE - HANWOOD,2023-03-06T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
843804,POPLARS AVENUE - HANWOOD,2023-03-06T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
843804,POPLARS AVENUE - HANWOOD,2023-03-06T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
843804,POPLARS AVENUE - HANWOOD,2023-03-06T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-03-06T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
843804,POPLARS AVENUE - HANWOOD,2023-03-06T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-03-06T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.1
843804,POPLARS AVENUE - HANWOOD,2023-03-06T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.69
843804,POPLARS AVENUE - HANWOOD,2023-03-06T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.78
843804,POPLARS AVENUE - HANWOOD,2023-03-06T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,63.0
843804,POPLARS AVENUE - HANWOOD,2023-03-06T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
843804,POPLARS AVENUE - HANWOOD,2023-03-06T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
843804,POPLARS AVENUE - HANWOOD,2023-03-06T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.5
843804,POPLARS AVENUE - HANWOOD,2023-03-06T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
843804,POPLARS AVENUE - HANWOOD,2023-03-06T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-03-06T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-03-06T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.86
843804,POPLARS AVENUE - HANWOOD,2023-03-06T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.73
843804,POPLARS AVENUE - HANWOOD,2023-03-06T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.53
843804,POPLARS AVENUE - HANWOOD,2023-03-06T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.7
843804,POPLARS AVENUE - HANWOOD,2023-03-06T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.6
843804,POPLARS AVENUE - HANWOOD,2023-03-06T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
843804,POPLARS AVENUE - HANWOOD,2023-03-06T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.3
843804,POPLARS AVENUE - HANWOOD,2023-03-06T17:50:00.000+00:00,transformer,,Temperature,C,15.3
843804,POPLARS AVENUE - HANWOOD,2023-03-06T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-03-06T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
843804,POPLARS AVENUE - HANWOOD,2023-03-06T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
843804,POPLARS AVENUE - HANWOOD,2023-03-06T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
843804,POPLARS AVENUE - HANWOOD,2023-03-06T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-03-06T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
843804,POPLARS AVENUE - HANWOOD,2023-03-06T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
843804,POPLARS AVENUE - HANWOOD,2023-03-06T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
843804,POPLARS AVENUE - HANWOOD,2023-03-06T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
843804,POPLARS AVENUE - HANWOOD,2023-03-06T17:50:00.000+00:00,busbar,,L3 Active Power,kW,33.96
843804,POPLARS AVENUE - HANWOOD,2023-03-06T17:50:00.000+00:00,busbar,,L2 Active Power,kW,22.42
843804,POPLARS AVENUE - HANWOOD,2023-03-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,27.32
843804,POPLARS AVENUE - HANWOOD,2023-03-06T17:50:00.000+00:00,busbar,,N Current (RMS),A,24.5
843804,POPLARS AVENUE - HANWOOD,2023-03-06T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
843804,POPLARS AVENUE - HANWOOD,2023-03-06T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
843804,POPLARS AVENUE - HANWOOD,2023-03-06T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
843804,POPLARS AVENUE - HANWOOD,2023-03-06T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-03-06T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
843804,POPLARS AVENUE - HANWOOD,2023-03-06T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-03-06T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.93
843804,POPLARS AVENUE - HANWOOD,2023-03-06T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.32
843804,POPLARS AVENUE - HANWOOD,2023-03-06T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.61
843804,POPLARS AVENUE - HANWOOD,2023-03-06T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.2
843804,POPLARS AVENUE - HANWOOD,2023-03-06T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
843804,POPLARS AVENUE - HANWOOD,2023-03-06T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
843804,POPLARS AVENUE - HANWOOD,2023-03-06T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.7
843804,POPLARS AVENUE - HANWOOD,2023-03-06T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
843804,POPLARS AVENUE - HANWOOD,2023-03-06T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
843804,POPLARS AVENUE - HANWOOD,2023-03-06T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
843804,POPLARS AVENUE - HANWOOD,2023-03-06T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.14
843804,POPLARS AVENUE - HANWOOD,2023-03-06T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.87
843804,POPLARS AVENUE - HANWOOD,2023-03-06T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.91
843804,POPLARS AVENUE - HANWOOD,2023-03-06T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
843804,POPLARS AVENUE - HANWOOD,2023-03-06T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.7
843804,POPLARS AVENUE - HANWOOD,2023-03-06T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
843804,POPLARS AVENUE - HANWOOD,2023-03-06T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.9
843804,POPLARS AVENUE - HANWOOD,2023-03-06T17:40:00.000+00:00,transformer,,Temperature,C,16.2
843804,POPLARS AVENUE - HANWOOD,2023-03-06T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-03-06T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
843804,POPLARS AVENUE - HANWOOD,2023-03-06T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-03-06T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
843804,POPLARS AVENUE - HANWOOD,2023-03-06T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-03-06T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
843804,POPLARS AVENUE - HANWOOD,2023-03-06T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-03-06T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-03-06T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
843804,POPLARS AVENUE - HANWOOD,2023-03-06T17:40:00.000+00:00,busbar,,L3 Active Power,kW,22.07
843804,POPLARS AVENUE - HANWOOD,2023-03-06T17:40:00.000+00:00,busbar,,L2 Active Power,kW,20.19
843804,POPLARS AVENUE - HANWOOD,2023-03-06T17:40:00.000+00:00,busbar,,L1 Active Power,kW,29.52
843804,POPLARS AVENUE - HANWOOD,2023-03-06T17:40:00.000+00:00,busbar,,N Current (RMS),A,48.1
843804,POPLARS AVENUE - HANWOOD,2023-03-06T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
843804,POPLARS AVENUE - HANWOOD,2023-03-06T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
843804,POPLARS AVENUE - HANWOOD,2023-03-06T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
843804,POPLARS AVENUE - HANWOOD,2023-03-06T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-03-06T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
843804,POPLARS AVENUE - HANWOOD,2023-03-06T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-03-06T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.67
843804,POPLARS AVENUE - HANWOOD,2023-03-06T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.65
843804,POPLARS AVENUE - HANWOOD,2023-03-06T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.46
843804,POPLARS AVENUE - HANWOOD,2023-03-06T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.0
843804,POPLARS AVENUE - HANWOOD,2023-03-06T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
