Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-03-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
843804,POPLARS AVENUE - HANWOOD,2023-03-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,22.01
843804,POPLARS AVENUE - HANWOOD,2023-03-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,17.4
843804,POPLARS AVENUE - HANWOOD,2023-03-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
843804,POPLARS AVENUE - HANWOOD,2023-03-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
843804,POPLARS AVENUE - HANWOOD,2023-03-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
843804,POPLARS AVENUE - HANWOOD,2023-03-07T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-03-07T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
843804,POPLARS AVENUE - HANWOOD,2023-03-07T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-03-07T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.76
843804,POPLARS AVENUE - HANWOOD,2023-03-07T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.23
843804,POPLARS AVENUE - HANWOOD,2023-03-07T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.77
843804,POPLARS AVENUE - HANWOOD,2023-03-07T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.7
843804,POPLARS AVENUE - HANWOOD,2023-03-07T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
843804,POPLARS AVENUE - HANWOOD,2023-03-07T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
843804,POPLARS AVENUE - HANWOOD,2023-03-07T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
843804,POPLARS AVENUE - HANWOOD,2023-03-07T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-03-07T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
843804,POPLARS AVENUE - HANWOOD,2023-03-07T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
843804,POPLARS AVENUE - HANWOOD,2023-03-07T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.93
843804,POPLARS AVENUE - HANWOOD,2023-03-07T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.61
843804,POPLARS AVENUE - HANWOOD,2023-03-07T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.03
843804,POPLARS AVENUE - HANWOOD,2023-03-07T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
843804,POPLARS AVENUE - HANWOOD,2023-03-07T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.0
843804,POPLARS AVENUE - HANWOOD,2023-03-07T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
843804,POPLARS AVENUE - HANWOOD,2023-03-07T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.3
843804,POPLARS AVENUE - HANWOOD,2023-03-07T19:20:00.000+00:00,transformer,,Temperature,C,14.4
843804,POPLARS AVENUE - HANWOOD,2023-03-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
843804,POPLARS AVENUE - HANWOOD,2023-03-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
843804,POPLARS AVENUE - HANWOOD,2023-03-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-03-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.95
843804,POPLARS AVENUE - HANWOOD,2023-03-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
843804,POPLARS AVENUE - HANWOOD,2023-03-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
843804,POPLARS AVENUE - HANWOOD,2023-03-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-03-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
843804,POPLARS AVENUE - HANWOOD,2023-03-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
843804,POPLARS AVENUE - HANWOOD,2023-03-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,24.7
843804,POPLARS AVENUE - HANWOOD,2023-03-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,15.84
843804,POPLARS AVENUE - HANWOOD,2023-03-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,22.8
843804,POPLARS AVENUE - HANWOOD,2023-03-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,19.1
843804,POPLARS AVENUE - HANWOOD,2023-03-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
843804,POPLARS AVENUE - HANWOOD,2023-03-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
843804,POPLARS AVENUE - HANWOOD,2023-03-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
843804,POPLARS AVENUE - HANWOOD,2023-03-07T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-03-07T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
843804,POPLARS AVENUE - HANWOOD,2023-03-07T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-03-07T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.99
843804,POPLARS AVENUE - HANWOOD,2023-03-07T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.76
843804,POPLARS AVENUE - HANWOOD,2023-03-07T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.92
843804,POPLARS AVENUE - HANWOOD,2023-03-07T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.7
843804,POPLARS AVENUE - HANWOOD,2023-03-07T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
843804,POPLARS AVENUE - HANWOOD,2023-03-07T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
843804,POPLARS AVENUE - HANWOOD,2023-03-07T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
843804,POPLARS AVENUE - HANWOOD,2023-03-07T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
843804,POPLARS AVENUE - HANWOOD,2023-03-07T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
843804,POPLARS AVENUE - HANWOOD,2023-03-07T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-03-07T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.35
843804,POPLARS AVENUE - HANWOOD,2023-03-07T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.64
843804,POPLARS AVENUE - HANWOOD,2023-03-07T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.31
843804,POPLARS AVENUE - HANWOOD,2023-03-07T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
843804,POPLARS AVENUE - HANWOOD,2023-03-07T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.9
843804,POPLARS AVENUE - HANWOOD,2023-03-07T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
843804,POPLARS AVENUE - HANWOOD,2023-03-07T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
843804,POPLARS AVENUE - HANWOOD,2023-03-07T19:10:00.000+00:00,transformer,,Temperature,C,14.5
843804,POPLARS AVENUE - HANWOOD,2023-03-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
843804,POPLARS AVENUE - HANWOOD,2023-03-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
843804,POPLARS AVENUE - HANWOOD,2023-03-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
843804,POPLARS AVENUE - HANWOOD,2023-03-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
843804,POPLARS AVENUE - HANWOOD,2023-03-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-03-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
843804,POPLARS AVENUE - HANWOOD,2023-03-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-03-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
843804,POPLARS AVENUE - HANWOOD,2023-03-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
843804,POPLARS AVENUE - HANWOOD,2023-03-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,25.34
843804,POPLARS AVENUE - HANWOOD,2023-03-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,15.4
843804,POPLARS AVENUE - HANWOOD,2023-03-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,22.24
843804,POPLARS AVENUE - HANWOOD,2023-03-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,19.0
843804,POPLARS AVENUE - HANWOOD,2023-03-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
843804,POPLARS AVENUE - HANWOOD,2023-03-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
843804,POPLARS AVENUE - HANWOOD,2023-03-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
843804,POPLARS AVENUE - HANWOOD,2023-03-07T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-03-07T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
843804,POPLARS AVENUE - HANWOOD,2023-03-07T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-03-07T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.54
843804,POPLARS AVENUE - HANWOOD,2023-03-07T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.36
843804,POPLARS AVENUE - HANWOOD,2023-03-07T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.96
843804,POPLARS AVENUE - HANWOOD,2023-03-07T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
843804,POPLARS AVENUE - HANWOOD,2023-03-07T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
843804,POPLARS AVENUE - HANWOOD,2023-03-07T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
843804,POPLARS AVENUE - HANWOOD,2023-03-07T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
843804,POPLARS AVENUE - HANWOOD,2023-03-07T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
843804,POPLARS AVENUE - HANWOOD,2023-03-07T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
843804,POPLARS AVENUE - HANWOOD,2023-03-07T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-03-07T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.93
843804,POPLARS AVENUE - HANWOOD,2023-03-07T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.47
843804,POPLARS AVENUE - HANWOOD,2023-03-07T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.27
843804,POPLARS AVENUE - HANWOOD,2023-03-07T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
843804,POPLARS AVENUE - HANWOOD,2023-03-07T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.0
843804,POPLARS AVENUE - HANWOOD,2023-03-07T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
843804,POPLARS AVENUE - HANWOOD,2023-03-07T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.1
843804,POPLARS AVENUE - HANWOOD,2023-03-07T19:00:00.000+00:00,transformer,,Temperature,C,14.6
843804,POPLARS AVENUE - HANWOOD,2023-03-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-03-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
843804,POPLARS AVENUE - HANWOOD,2023-03-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
843804,POPLARS AVENUE - HANWOOD,2023-03-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
843804,POPLARS AVENUE - HANWOOD,2023-03-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-03-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
843804,POPLARS AVENUE - HANWOOD,2023-03-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
843804,POPLARS AVENUE - HANWOOD,2023-03-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
843804,POPLARS AVENUE - HANWOOD,2023-03-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-03-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,20.48
843804,POPLARS AVENUE - HANWOOD,2023-03-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,18.83
843804,POPLARS AVENUE - HANWOOD,2023-03-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,21.23
843804,POPLARS AVENUE - HANWOOD,2023-03-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,28.4
843804,POPLARS AVENUE - HANWOOD,2023-03-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
843804,POPLARS AVENUE - HANWOOD,2023-03-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
843804,POPLARS AVENUE - HANWOOD,2023-03-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
843804,POPLARS AVENUE - HANWOOD,2023-03-07T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-03-07T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
843804,POPLARS AVENUE - HANWOOD,2023-03-07T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
843804,POPLARS AVENUE - HANWOOD,2023-03-07T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.76
843804,POPLARS AVENUE - HANWOOD,2023-03-07T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.21
843804,POPLARS AVENUE - HANWOOD,2023-03-07T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.83
843804,POPLARS AVENUE - HANWOOD,2023-03-07T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
843804,POPLARS AVENUE - HANWOOD,2023-03-07T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
843804,POPLARS AVENUE - HANWOOD,2023-03-07T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.5
843804,POPLARS AVENUE - HANWOOD,2023-03-07T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
843804,POPLARS AVENUE - HANWOOD,2023-03-07T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
843804,POPLARS AVENUE - HANWOOD,2023-03-07T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-03-07T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-03-07T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.35
843804,POPLARS AVENUE - HANWOOD,2023-03-07T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.9
843804,POPLARS AVENUE - HANWOOD,2023-03-07T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.69
843804,POPLARS AVENUE - HANWOOD,2023-03-07T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.6
843804,POPLARS AVENUE - HANWOOD,2023-03-07T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.6
843804,POPLARS AVENUE - HANWOOD,2023-03-07T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
843804,POPLARS AVENUE - HANWOOD,2023-03-07T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.9
843804,POPLARS AVENUE - HANWOOD,2023-03-07T18:50:00.000+00:00,transformer,,Temperature,C,14.7
843804,POPLARS AVENUE - HANWOOD,2023-03-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
843804,POPLARS AVENUE - HANWOOD,2023-03-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
843804,POPLARS AVENUE - HANWOOD,2023-03-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-03-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
843804,POPLARS AVENUE - HANWOOD,2023-03-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
843804,POPLARS AVENUE - HANWOOD,2023-03-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
843804,POPLARS AVENUE - HANWOOD,2023-03-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-03-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
843804,POPLARS AVENUE - HANWOOD,2023-03-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
843804,POPLARS AVENUE - HANWOOD,2023-03-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,29.12
843804,POPLARS AVENUE - HANWOOD,2023-03-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,27.1
843804,POPLARS AVENUE - HANWOOD,2023-03-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,25.51
843804,POPLARS AVENUE - HANWOOD,2023-03-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
843804,POPLARS AVENUE - HANWOOD,2023-03-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
843804,POPLARS AVENUE - HANWOOD,2023-03-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
843804,POPLARS AVENUE - HANWOOD,2023-03-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
843804,POPLARS AVENUE - HANWOOD,2023-03-07T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-03-07T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
843804,POPLARS AVENUE - HANWOOD,2023-03-07T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
843804,POPLARS AVENUE - HANWOOD,2023-03-07T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.72
843804,POPLARS AVENUE - HANWOOD,2023-03-07T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.37
843804,POPLARS AVENUE - HANWOOD,2023-03-07T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.07
843804,POPLARS AVENUE - HANWOOD,2023-03-07T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
843804,POPLARS AVENUE - HANWOOD,2023-03-07T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
843804,POPLARS AVENUE - HANWOOD,2023-03-07T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
843804,POPLARS AVENUE - HANWOOD,2023-03-07T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
843804,POPLARS AVENUE - HANWOOD,2023-03-07T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
843804,POPLARS AVENUE - HANWOOD,2023-03-07T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
843804,POPLARS AVENUE - HANWOOD,2023-03-07T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-03-07T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.76
843804,POPLARS AVENUE - HANWOOD,2023-03-07T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.9
843804,POPLARS AVENUE - HANWOOD,2023-03-07T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.24
843804,POPLARS AVENUE - HANWOOD,2023-03-07T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
843804,POPLARS AVENUE - HANWOOD,2023-03-07T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.6
843804,POPLARS AVENUE - HANWOOD,2023-03-07T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
843804,POPLARS AVENUE - HANWOOD,2023-03-07T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
843804,POPLARS AVENUE - HANWOOD,2023-03-07T18:40:00.000+00:00,transformer,,Temperature,C,14.8
843804,POPLARS AVENUE - HANWOOD,2023-03-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-03-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
843804,POPLARS AVENUE - HANWOOD,2023-03-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-03-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
843804,POPLARS AVENUE - HANWOOD,2023-03-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-03-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
843804,POPLARS AVENUE - HANWOOD,2023-03-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
843804,POPLARS AVENUE - HANWOOD,2023-03-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
843804,POPLARS AVENUE - HANWOOD,2023-03-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-03-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,21.49
843804,POPLARS AVENUE - HANWOOD,2023-03-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,22.27
843804,POPLARS AVENUE - HANWOOD,2023-03-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,21.32
843804,POPLARS AVENUE - HANWOOD,2023-03-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,32.5
843804,POPLARS AVENUE - HANWOOD,2023-03-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
843804,POPLARS AVENUE - HANWOOD,2023-03-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
843804,POPLARS AVENUE - HANWOOD,2023-03-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
843804,POPLARS AVENUE - HANWOOD,2023-03-07T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-03-07T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
843804,POPLARS AVENUE - HANWOOD,2023-03-07T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
843804,POPLARS AVENUE - HANWOOD,2023-03-07T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.49
843804,POPLARS AVENUE - HANWOOD,2023-03-07T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.66
843804,POPLARS AVENUE - HANWOOD,2023-03-07T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.5
843804,POPLARS AVENUE - HANWOOD,2023-03-07T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
843804,POPLARS AVENUE - HANWOOD,2023-03-07T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
843804,POPLARS AVENUE - HANWOOD,2023-03-07T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
843804,POPLARS AVENUE - HANWOOD,2023-03-07T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.7
843804,POPLARS AVENUE - HANWOOD,2023-03-07T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
843804,POPLARS AVENUE - HANWOOD,2023-03-07T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
843804,POPLARS AVENUE - HANWOOD,2023-03-07T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-03-07T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.21
843804,POPLARS AVENUE - HANWOOD,2023-03-07T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.58
843804,POPLARS AVENUE - HANWOOD,2023-03-07T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.24
843804,POPLARS AVENUE - HANWOOD,2023-03-07T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
843804,POPLARS AVENUE - HANWOOD,2023-03-07T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.6
843804,POPLARS AVENUE - HANWOOD,2023-03-07T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
843804,POPLARS AVENUE - HANWOOD,2023-03-07T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
843804,POPLARS AVENUE - HANWOOD,2023-03-07T18:30:00.000+00:00,transformer,,Temperature,C,14.9
843804,POPLARS AVENUE - HANWOOD,2023-03-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-03-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
843804,POPLARS AVENUE - HANWOOD,2023-03-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-03-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
843804,POPLARS AVENUE - HANWOOD,2023-03-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-03-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
843804,POPLARS AVENUE - HANWOOD,2023-03-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-03-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
843804,POPLARS AVENUE - HANWOOD,2023-03-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-03-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,18.7
843804,POPLARS AVENUE - HANWOOD,2023-03-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,20.24
843804,POPLARS AVENUE - HANWOOD,2023-03-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,25.74
843804,POPLARS AVENUE - HANWOOD,2023-03-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,31.1
843804,POPLARS AVENUE - HANWOOD,2023-03-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
843804,POPLARS AVENUE - HANWOOD,2023-03-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
843804,POPLARS AVENUE - HANWOOD,2023-03-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
843804,POPLARS AVENUE - HANWOOD,2023-03-07T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-03-07T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
843804,POPLARS AVENUE - HANWOOD,2023-03-07T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
843804,POPLARS AVENUE - HANWOOD,2023-03-07T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.77
843804,POPLARS AVENUE - HANWOOD,2023-03-07T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.48
843804,POPLARS AVENUE - HANWOOD,2023-03-07T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.97
843804,POPLARS AVENUE - HANWOOD,2023-03-07T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
843804,POPLARS AVENUE - HANWOOD,2023-03-07T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
843804,POPLARS AVENUE - HANWOOD,2023-03-07T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
843804,POPLARS AVENUE - HANWOOD,2023-03-07T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.3
843804,POPLARS AVENUE - HANWOOD,2023-03-07T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-03-07T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-03-07T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-03-07T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.62
843804,POPLARS AVENUE - HANWOOD,2023-03-07T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.63
843804,POPLARS AVENUE - HANWOOD,2023-03-07T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
843804,POPLARS AVENUE - HANWOOD,2023-03-07T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
843804,POPLARS AVENUE - HANWOOD,2023-03-07T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.0
843804,POPLARS AVENUE - HANWOOD,2023-03-07T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
843804,POPLARS AVENUE - HANWOOD,2023-03-07T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
843804,POPLARS AVENUE - HANWOOD,2023-03-07T18:20:00.000+00:00,transformer,,Temperature,C,15.0
843804,POPLARS AVENUE - HANWOOD,2023-03-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-03-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
843804,POPLARS AVENUE - HANWOOD,2023-03-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-03-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
843804,POPLARS AVENUE - HANWOOD,2023-03-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-03-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
843804,POPLARS AVENUE - HANWOOD,2023-03-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-03-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
843804,POPLARS AVENUE - HANWOOD,2023-03-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-03-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,22.38
843804,POPLARS AVENUE - HANWOOD,2023-03-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,22.11
843804,POPLARS AVENUE - HANWOOD,2023-03-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,24.97
843804,POPLARS AVENUE - HANWOOD,2023-03-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,29.2
843804,POPLARS AVENUE - HANWOOD,2023-03-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
843804,POPLARS AVENUE - HANWOOD,2023-03-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
843804,POPLARS AVENUE - HANWOOD,2023-03-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
843804,POPLARS AVENUE - HANWOOD,2023-03-07T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-03-07T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.92
843804,POPLARS AVENUE - HANWOOD,2023-03-07T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
843804,POPLARS AVENUE - HANWOOD,2023-03-07T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.4
843804,POPLARS AVENUE - HANWOOD,2023-03-07T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.95
843804,POPLARS AVENUE - HANWOOD,2023-03-07T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.82
843804,POPLARS AVENUE - HANWOOD,2023-03-07T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
843804,POPLARS AVENUE - HANWOOD,2023-03-07T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
843804,POPLARS AVENUE - HANWOOD,2023-03-07T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.4
843804,POPLARS AVENUE - HANWOOD,2023-03-07T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.1
843804,POPLARS AVENUE - HANWOOD,2023-03-07T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
843804,POPLARS AVENUE - HANWOOD,2023-03-07T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
843804,POPLARS AVENUE - HANWOOD,2023-03-07T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-03-07T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.53
843804,POPLARS AVENUE - HANWOOD,2023-03-07T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.23
843804,POPLARS AVENUE - HANWOOD,2023-03-07T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.57
843804,POPLARS AVENUE - HANWOOD,2023-03-07T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
843804,POPLARS AVENUE - HANWOOD,2023-03-07T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.9
843804,POPLARS AVENUE - HANWOOD,2023-03-07T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
843804,POPLARS AVENUE - HANWOOD,2023-03-07T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.6
843804,POPLARS AVENUE - HANWOOD,2023-03-07T18:10:00.000+00:00,transformer,,Temperature,C,15.0
843804,POPLARS AVENUE - HANWOOD,2023-03-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
843804,POPLARS AVENUE - HANWOOD,2023-03-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
843804,POPLARS AVENUE - HANWOOD,2023-03-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-03-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
843804,POPLARS AVENUE - HANWOOD,2023-03-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
843804,POPLARS AVENUE - HANWOOD,2023-03-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
843804,POPLARS AVENUE - HANWOOD,2023-03-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
843804,POPLARS AVENUE - HANWOOD,2023-03-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
843804,POPLARS AVENUE - HANWOOD,2023-03-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-03-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,24.92
843804,POPLARS AVENUE - HANWOOD,2023-03-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,32.18
843804,POPLARS AVENUE - HANWOOD,2023-03-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,31.39
843804,POPLARS AVENUE - HANWOOD,2023-03-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,50.1
843804,POPLARS AVENUE - HANWOOD,2023-03-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
843804,POPLARS AVENUE - HANWOOD,2023-03-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
843804,POPLARS AVENUE - HANWOOD,2023-03-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
843804,POPLARS AVENUE - HANWOOD,2023-03-07T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-03-07T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
843804,POPLARS AVENUE - HANWOOD,2023-03-07T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
843804,POPLARS AVENUE - HANWOOD,2023-03-07T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.26
843804,POPLARS AVENUE - HANWOOD,2023-03-07T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.91
843804,POPLARS AVENUE - HANWOOD,2023-03-07T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.88
843804,POPLARS AVENUE - HANWOOD,2023-03-07T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.5
843804,POPLARS AVENUE - HANWOOD,2023-03-07T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
843804,POPLARS AVENUE - HANWOOD,2023-03-07T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.6
843804,POPLARS AVENUE - HANWOOD,2023-03-07T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.6
843804,POPLARS AVENUE - HANWOOD,2023-03-07T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
843804,POPLARS AVENUE - HANWOOD,2023-03-07T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-03-07T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-03-07T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.25
843804,POPLARS AVENUE - HANWOOD,2023-03-07T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.47
843804,POPLARS AVENUE - HANWOOD,2023-03-07T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.62
843804,POPLARS AVENUE - HANWOOD,2023-03-07T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
843804,POPLARS AVENUE - HANWOOD,2023-03-07T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.0
843804,POPLARS AVENUE - HANWOOD,2023-03-07T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
843804,POPLARS AVENUE - HANWOOD,2023-03-07T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
843804,POPLARS AVENUE - HANWOOD,2023-03-07T18:00:00.000+00:00,transformer,,Temperature,C,15.1
843804,POPLARS AVENUE - HANWOOD,2023-03-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-03-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
843804,POPLARS AVENUE - HANWOOD,2023-03-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-03-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
843804,POPLARS AVENUE - HANWOOD,2023-03-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
843804,POPLARS AVENUE - HANWOOD,2023-03-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
843804,POPLARS AVENUE - HANWOOD,2023-03-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
843804,POPLARS AVENUE - HANWOOD,2023-03-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
843804,POPLARS AVENUE - HANWOOD,2023-03-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-03-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,24.51
843804,POPLARS AVENUE - HANWOOD,2023-03-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,29.38
843804,POPLARS AVENUE - HANWOOD,2023-03-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,33.5
843804,POPLARS AVENUE - HANWOOD,2023-03-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,55.3
843804,POPLARS AVENUE - HANWOOD,2023-03-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
843804,POPLARS AVENUE - HANWOOD,2023-03-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
843804,POPLARS AVENUE - HANWOOD,2023-03-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
843804,POPLARS AVENUE - HANWOOD,2023-03-07T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-03-07T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-03-07T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
843804,POPLARS AVENUE - HANWOOD,2023-03-07T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.1
843804,POPLARS AVENUE - HANWOOD,2023-03-07T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.78
843804,POPLARS AVENUE - HANWOOD,2023-03-07T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.07
843804,POPLARS AVENUE - HANWOOD,2023-03-07T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,69.4
843804,POPLARS AVENUE - HANWOOD,2023-03-07T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
843804,POPLARS AVENUE - HANWOOD,2023-03-07T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
843804,POPLARS AVENUE - HANWOOD,2023-03-07T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.6
843804,POPLARS AVENUE - HANWOOD,2023-03-07T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-03-07T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-03-07T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
843804,POPLARS AVENUE - HANWOOD,2023-03-07T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.35
843804,POPLARS AVENUE - HANWOOD,2023-03-07T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.26
843804,POPLARS AVENUE - HANWOOD,2023-03-07T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.19
843804,POPLARS AVENUE - HANWOOD,2023-03-07T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
843804,POPLARS AVENUE - HANWOOD,2023-03-07T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.1
843804,POPLARS AVENUE - HANWOOD,2023-03-07T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
843804,POPLARS AVENUE - HANWOOD,2023-03-07T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
843804,POPLARS AVENUE - HANWOOD,2023-03-07T17:50:00.000+00:00,transformer,,Temperature,C,15.3
843804,POPLARS AVENUE - HANWOOD,2023-03-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-03-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
843804,POPLARS AVENUE - HANWOOD,2023-03-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-03-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
843804,POPLARS AVENUE - HANWOOD,2023-03-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-03-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
843804,POPLARS AVENUE - HANWOOD,2023-03-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-03-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-03-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
843804,POPLARS AVENUE - HANWOOD,2023-03-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,25.46
843804,POPLARS AVENUE - HANWOOD,2023-03-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,15.04
843804,POPLARS AVENUE - HANWOOD,2023-03-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,30.25
843804,POPLARS AVENUE - HANWOOD,2023-03-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
843804,POPLARS AVENUE - HANWOOD,2023-03-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
843804,POPLARS AVENUE - HANWOOD,2023-03-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
843804,POPLARS AVENUE - HANWOOD,2023-03-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
843804,POPLARS AVENUE - HANWOOD,2023-03-07T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-03-07T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-03-07T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-03-07T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.56
843804,POPLARS AVENUE - HANWOOD,2023-03-07T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.32
843804,POPLARS AVENUE - HANWOOD,2023-03-07T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.82
843804,POPLARS AVENUE - HANWOOD,2023-03-07T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.9
843804,POPLARS AVENUE - HANWOOD,2023-03-07T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.3
843804,POPLARS AVENUE - HANWOOD,2023-03-07T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
843804,POPLARS AVENUE - HANWOOD,2023-03-07T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.7
843804,POPLARS AVENUE - HANWOOD,2023-03-07T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-03-07T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-03-07T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
843804,POPLARS AVENUE - HANWOOD,2023-03-07T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.95
843804,POPLARS AVENUE - HANWOOD,2023-03-07T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.16
843804,POPLARS AVENUE - HANWOOD,2023-03-07T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.3
843804,POPLARS AVENUE - HANWOOD,2023-03-07T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
843804,POPLARS AVENUE - HANWOOD,2023-03-07T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.4
843804,POPLARS AVENUE - HANWOOD,2023-03-07T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
843804,POPLARS AVENUE - HANWOOD,2023-03-07T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
843804,POPLARS AVENUE - HANWOOD,2023-03-07T17:40:00.000+00:00,transformer,,Temperature,C,15.4
843804,POPLARS AVENUE - HANWOOD,2023-03-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
843804,POPLARS AVENUE - HANWOOD,2023-03-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
843804,POPLARS AVENUE - HANWOOD,2023-03-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-03-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
843804,POPLARS AVENUE - HANWOOD,2023-03-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
843804,POPLARS AVENUE - HANWOOD,2023-03-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
843804,POPLARS AVENUE - HANWOOD,2023-03-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-03-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-03-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
843804,POPLARS AVENUE - HANWOOD,2023-03-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,28.51
843804,POPLARS AVENUE - HANWOOD,2023-03-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,19.48
843804,POPLARS AVENUE - HANWOOD,2023-03-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,27.12
843804,POPLARS AVENUE - HANWOOD,2023-03-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,47.1
843804,POPLARS AVENUE - HANWOOD,2023-03-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
843804,POPLARS AVENUE - HANWOOD,2023-03-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
843804,POPLARS AVENUE - HANWOOD,2023-03-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
843804,POPLARS AVENUE - HANWOOD,2023-03-07T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
843804,POPLARS AVENUE - HANWOOD,2023-03-07T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
843804,POPLARS AVENUE - HANWOOD,2023-03-07T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-03-07T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.82
843804,POPLARS AVENUE - HANWOOD,2023-03-07T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.21
843804,POPLARS AVENUE - HANWOOD,2023-03-07T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.08
843804,POPLARS AVENUE - HANWOOD,2023-03-07T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
843804,POPLARS AVENUE - HANWOOD,2023-03-07T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.5
843804,POPLARS AVENUE - HANWOOD,2023-03-07T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
843804,POPLARS AVENUE - HANWOOD,2023-03-07T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
843804,POPLARS AVENUE - HANWOOD,2023-03-07T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-03-07T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-03-07T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-03-07T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.49
843804,POPLARS AVENUE - HANWOOD,2023-03-07T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.21
843804,POPLARS AVENUE - HANWOOD,2023-03-07T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.87
843804,POPLARS AVENUE - HANWOOD,2023-03-07T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
843804,POPLARS AVENUE - HANWOOD,2023-03-07T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.9
843804,POPLARS AVENUE - HANWOOD,2023-03-07T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
843804,POPLARS AVENUE - HANWOOD,2023-03-07T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.5
843804,POPLARS AVENUE - HANWOOD,2023-03-07T17:30:00.000+00:00,transformer,,Temperature,C,15.5
843804,POPLARS AVENUE - HANWOOD,2023-03-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-03-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
843804,POPLARS AVENUE - HANWOOD,2023-03-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-03-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
843804,POPLARS AVENUE - HANWOOD,2023-03-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-03-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
843804,POPLARS AVENUE - HANWOOD,2023-03-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-03-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-03-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
843804,POPLARS AVENUE - HANWOOD,2023-03-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,21.32
843804,POPLARS AVENUE - HANWOOD,2023-03-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,18.42
843804,POPLARS AVENUE - HANWOOD,2023-03-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,20.95
843804,POPLARS AVENUE - HANWOOD,2023-03-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,19.9
843804,POPLARS AVENUE - HANWOOD,2023-03-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
843804,POPLARS AVENUE - HANWOOD,2023-03-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
843804,POPLARS AVENUE - HANWOOD,2023-03-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
843804,POPLARS AVENUE - HANWOOD,2023-03-07T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-03-07T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
843804,POPLARS AVENUE - HANWOOD,2023-03-07T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-03-07T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.31
843804,POPLARS AVENUE - HANWOOD,2023-03-07T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.58
843804,POPLARS AVENUE - HANWOOD,2023-03-07T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.26
843804,POPLARS AVENUE - HANWOOD,2023-03-07T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
843804,POPLARS AVENUE - HANWOOD,2023-03-07T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
843804,POPLARS AVENUE - HANWOOD,2023-03-07T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
843804,POPLARS AVENUE - HANWOOD,2023-03-07T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
843804,POPLARS AVENUE - HANWOOD,2023-03-07T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-03-07T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-03-07T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-03-07T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.58
843804,POPLARS AVENUE - HANWOOD,2023-03-07T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.81
843804,POPLARS AVENUE - HANWOOD,2023-03-07T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.66
843804,POPLARS AVENUE - HANWOOD,2023-03-07T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
843804,POPLARS AVENUE - HANWOOD,2023-03-07T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
843804,POPLARS AVENUE - HANWOOD,2023-03-07T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
843804,POPLARS AVENUE - HANWOOD,2023-03-07T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
843804,POPLARS AVENUE - HANWOOD,2023-03-07T17:20:00.000+00:00,transformer,,Temperature,C,15.6
843804,POPLARS AVENUE - HANWOOD,2023-03-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-03-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
843804,POPLARS AVENUE - HANWOOD,2023-03-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-03-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
843804,POPLARS AVENUE - HANWOOD,2023-03-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-03-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
843804,POPLARS AVENUE - HANWOOD,2023-03-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-03-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
843804,POPLARS AVENUE - HANWOOD,2023-03-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-03-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,18.9
843804,POPLARS AVENUE - HANWOOD,2023-03-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,19.39
843804,POPLARS AVENUE - HANWOOD,2023-03-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,23.92
843804,POPLARS AVENUE - HANWOOD,2023-03-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,24.3
843804,POPLARS AVENUE - HANWOOD,2023-03-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
843804,POPLARS AVENUE - HANWOOD,2023-03-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
843804,POPLARS AVENUE - HANWOOD,2023-03-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
843804,POPLARS AVENUE - HANWOOD,2023-03-07T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-03-07T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
843804,POPLARS AVENUE - HANWOOD,2023-03-07T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
