Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-03-07T10:40:00.000+00:00,busbar,,N Current (RMS),A,11.7
843804,POPLARS AVENUE - HANWOOD,2023-03-07T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
843804,POPLARS AVENUE - HANWOOD,2023-03-07T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
843804,POPLARS AVENUE - HANWOOD,2023-03-07T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
843804,POPLARS AVENUE - HANWOOD,2023-03-07T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-03-07T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-03-07T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-03-07T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.28
843804,POPLARS AVENUE - HANWOOD,2023-03-07T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.41
843804,POPLARS AVENUE - HANWOOD,2023-03-07T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.79
843804,POPLARS AVENUE - HANWOOD,2023-03-07T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
843804,POPLARS AVENUE - HANWOOD,2023-03-07T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.0
843804,POPLARS AVENUE - HANWOOD,2023-03-07T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
843804,POPLARS AVENUE - HANWOOD,2023-03-07T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.3
843804,POPLARS AVENUE - HANWOOD,2023-03-07T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-03-07T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-03-07T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
843804,POPLARS AVENUE - HANWOOD,2023-03-07T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.13
843804,POPLARS AVENUE - HANWOOD,2023-03-07T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.21
843804,POPLARS AVENUE - HANWOOD,2023-03-07T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.1
843804,POPLARS AVENUE - HANWOOD,2023-03-07T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
843804,POPLARS AVENUE - HANWOOD,2023-03-07T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.1
843804,POPLARS AVENUE - HANWOOD,2023-03-07T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
843804,POPLARS AVENUE - HANWOOD,2023-03-07T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
843804,POPLARS AVENUE - HANWOOD,2023-03-07T10:30:00.000+00:00,transformer,,Temperature,C,15.1
843804,POPLARS AVENUE - HANWOOD,2023-03-07T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-03-07T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
843804,POPLARS AVENUE - HANWOOD,2023-03-07T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
843804,POPLARS AVENUE - HANWOOD,2023-03-07T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
843804,POPLARS AVENUE - HANWOOD,2023-03-07T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
843804,POPLARS AVENUE - HANWOOD,2023-03-07T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
843804,POPLARS AVENUE - HANWOOD,2023-03-07T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-03-07T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
843804,POPLARS AVENUE - HANWOOD,2023-03-07T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
843804,POPLARS AVENUE - HANWOOD,2023-03-07T10:30:00.000+00:00,busbar,,L3 Active Power,kW,10.41
843804,POPLARS AVENUE - HANWOOD,2023-03-07T10:30:00.000+00:00,busbar,,L2 Active Power,kW,8.61
843804,POPLARS AVENUE - HANWOOD,2023-03-07T10:30:00.000+00:00,busbar,,L1 Active Power,kW,8.88
843804,POPLARS AVENUE - HANWOOD,2023-03-07T10:30:00.000+00:00,busbar,,N Current (RMS),A,14.7
843804,POPLARS AVENUE - HANWOOD,2023-03-07T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
843804,POPLARS AVENUE - HANWOOD,2023-03-07T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
843804,POPLARS AVENUE - HANWOOD,2023-03-07T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
843804,POPLARS AVENUE - HANWOOD,2023-03-07T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-03-07T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-03-07T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-03-07T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.2
843804,POPLARS AVENUE - HANWOOD,2023-03-07T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.33
843804,POPLARS AVENUE - HANWOOD,2023-03-07T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.75
843804,POPLARS AVENUE - HANWOOD,2023-03-07T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
843804,POPLARS AVENUE - HANWOOD,2023-03-07T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.0
843804,POPLARS AVENUE - HANWOOD,2023-03-07T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
843804,POPLARS AVENUE - HANWOOD,2023-03-07T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.9
843804,POPLARS AVENUE - HANWOOD,2023-03-07T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-03-07T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-03-07T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
843804,POPLARS AVENUE - HANWOOD,2023-03-07T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.36
843804,POPLARS AVENUE - HANWOOD,2023-03-07T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.57
843804,POPLARS AVENUE - HANWOOD,2023-03-07T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.86
843804,POPLARS AVENUE - HANWOOD,2023-03-07T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
843804,POPLARS AVENUE - HANWOOD,2023-03-07T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
843804,POPLARS AVENUE - HANWOOD,2023-03-07T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
843804,POPLARS AVENUE - HANWOOD,2023-03-07T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
843804,POPLARS AVENUE - HANWOOD,2023-03-07T10:20:00.000+00:00,transformer,,Temperature,C,15.0
843804,POPLARS AVENUE - HANWOOD,2023-03-07T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-03-07T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
843804,POPLARS AVENUE - HANWOOD,2023-03-07T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
843804,POPLARS AVENUE - HANWOOD,2023-03-07T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
843804,POPLARS AVENUE - HANWOOD,2023-03-07T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-03-07T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
843804,POPLARS AVENUE - HANWOOD,2023-03-07T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-03-07T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-03-07T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
843804,POPLARS AVENUE - HANWOOD,2023-03-07T10:20:00.000+00:00,busbar,,L3 Active Power,kW,9.56
843804,POPLARS AVENUE - HANWOOD,2023-03-07T10:20:00.000+00:00,busbar,,L2 Active Power,kW,10.9
843804,POPLARS AVENUE - HANWOOD,2023-03-07T10:20:00.000+00:00,busbar,,L1 Active Power,kW,7.61
843804,POPLARS AVENUE - HANWOOD,2023-03-07T10:20:00.000+00:00,busbar,,N Current (RMS),A,14.9
843804,POPLARS AVENUE - HANWOOD,2023-03-07T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
843804,POPLARS AVENUE - HANWOOD,2023-03-07T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
843804,POPLARS AVENUE - HANWOOD,2023-03-07T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
843804,POPLARS AVENUE - HANWOOD,2023-03-07T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-03-07T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
843804,POPLARS AVENUE - HANWOOD,2023-03-07T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-03-07T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.39
843804,POPLARS AVENUE - HANWOOD,2023-03-07T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.18
843804,POPLARS AVENUE - HANWOOD,2023-03-07T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.84
843804,POPLARS AVENUE - HANWOOD,2023-03-07T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
843804,POPLARS AVENUE - HANWOOD,2023-03-07T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
843804,POPLARS AVENUE - HANWOOD,2023-03-07T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
843804,POPLARS AVENUE - HANWOOD,2023-03-07T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
843804,POPLARS AVENUE - HANWOOD,2023-03-07T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-03-07T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-03-07T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
843804,POPLARS AVENUE - HANWOOD,2023-03-07T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.14
843804,POPLARS AVENUE - HANWOOD,2023-03-07T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.99
843804,POPLARS AVENUE - HANWOOD,2023-03-07T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.68
843804,POPLARS AVENUE - HANWOOD,2023-03-07T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
843804,POPLARS AVENUE - HANWOOD,2023-03-07T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.2
843804,POPLARS AVENUE - HANWOOD,2023-03-07T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
843804,POPLARS AVENUE - HANWOOD,2023-03-07T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
843804,POPLARS AVENUE - HANWOOD,2023-03-07T10:10:00.000+00:00,transformer,,Temperature,C,15.1
843804,POPLARS AVENUE - HANWOOD,2023-03-07T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-03-07T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
843804,POPLARS AVENUE - HANWOOD,2023-03-07T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
843804,POPLARS AVENUE - HANWOOD,2023-03-07T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
843804,POPLARS AVENUE - HANWOOD,2023-03-07T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-03-07T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
843804,POPLARS AVENUE - HANWOOD,2023-03-07T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-03-07T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-03-07T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
843804,POPLARS AVENUE - HANWOOD,2023-03-07T10:10:00.000+00:00,busbar,,L3 Active Power,kW,15.53
843804,POPLARS AVENUE - HANWOOD,2023-03-07T10:10:00.000+00:00,busbar,,L2 Active Power,kW,11.16
843804,POPLARS AVENUE - HANWOOD,2023-03-07T10:10:00.000+00:00,busbar,,L1 Active Power,kW,13.52
843804,POPLARS AVENUE - HANWOOD,2023-03-07T10:10:00.000+00:00,busbar,,N Current (RMS),A,30.7
843804,POPLARS AVENUE - HANWOOD,2023-03-07T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
843804,POPLARS AVENUE - HANWOOD,2023-03-07T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
843804,POPLARS AVENUE - HANWOOD,2023-03-07T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
843804,POPLARS AVENUE - HANWOOD,2023-03-07T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-03-07T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-03-07T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-03-07T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.53
843804,POPLARS AVENUE - HANWOOD,2023-03-07T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.31
843804,POPLARS AVENUE - HANWOOD,2023-03-07T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.21
843804,POPLARS AVENUE - HANWOOD,2023-03-07T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
843804,POPLARS AVENUE - HANWOOD,2023-03-07T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
843804,POPLARS AVENUE - HANWOOD,2023-03-07T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
843804,POPLARS AVENUE - HANWOOD,2023-03-07T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
843804,POPLARS AVENUE - HANWOOD,2023-03-07T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-03-07T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-03-07T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
843804,POPLARS AVENUE - HANWOOD,2023-03-07T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.66
843804,POPLARS AVENUE - HANWOOD,2023-03-07T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.79
843804,POPLARS AVENUE - HANWOOD,2023-03-07T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.24
843804,POPLARS AVENUE - HANWOOD,2023-03-07T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
843804,POPLARS AVENUE - HANWOOD,2023-03-07T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.7
843804,POPLARS AVENUE - HANWOOD,2023-03-07T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
843804,POPLARS AVENUE - HANWOOD,2023-03-07T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
843804,POPLARS AVENUE - HANWOOD,2023-03-07T10:00:00.000+00:00,transformer,,Temperature,C,15.3
843804,POPLARS AVENUE - HANWOOD,2023-03-07T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-03-07T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
843804,POPLARS AVENUE - HANWOOD,2023-03-07T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-03-07T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
843804,POPLARS AVENUE - HANWOOD,2023-03-07T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-03-07T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
843804,POPLARS AVENUE - HANWOOD,2023-03-07T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-03-07T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
843804,POPLARS AVENUE - HANWOOD,2023-03-07T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
843804,POPLARS AVENUE - HANWOOD,2023-03-07T10:00:00.000+00:00,busbar,,L3 Active Power,kW,13.19
843804,POPLARS AVENUE - HANWOOD,2023-03-07T10:00:00.000+00:00,busbar,,L2 Active Power,kW,13.1
843804,POPLARS AVENUE - HANWOOD,2023-03-07T10:00:00.000+00:00,busbar,,L1 Active Power,kW,7.46
843804,POPLARS AVENUE - HANWOOD,2023-03-07T10:00:00.000+00:00,busbar,,N Current (RMS),A,32.4
843804,POPLARS AVENUE - HANWOOD,2023-03-07T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
843804,POPLARS AVENUE - HANWOOD,2023-03-07T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
843804,POPLARS AVENUE - HANWOOD,2023-03-07T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
843804,POPLARS AVENUE - HANWOOD,2023-03-07T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
843804,POPLARS AVENUE - HANWOOD,2023-03-07T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-03-07T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-03-07T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.99
843804,POPLARS AVENUE - HANWOOD,2023-03-07T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.91
843804,POPLARS AVENUE - HANWOOD,2023-03-07T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.19
843804,POPLARS AVENUE - HANWOOD,2023-03-07T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
843804,POPLARS AVENUE - HANWOOD,2023-03-07T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
843804,POPLARS AVENUE - HANWOOD,2023-03-07T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
843804,POPLARS AVENUE - HANWOOD,2023-03-07T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.6
843804,POPLARS AVENUE - HANWOOD,2023-03-07T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-03-07T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-03-07T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
843804,POPLARS AVENUE - HANWOOD,2023-03-07T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.98
843804,POPLARS AVENUE - HANWOOD,2023-03-07T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.01
843804,POPLARS AVENUE - HANWOOD,2023-03-07T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.91
843804,POPLARS AVENUE - HANWOOD,2023-03-07T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
843804,POPLARS AVENUE - HANWOOD,2023-03-07T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
843804,POPLARS AVENUE - HANWOOD,2023-03-07T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
843804,POPLARS AVENUE - HANWOOD,2023-03-07T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
843804,POPLARS AVENUE - HANWOOD,2023-03-07T09:50:00.000+00:00,transformer,,Temperature,C,15.5
843804,POPLARS AVENUE - HANWOOD,2023-03-07T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
843804,POPLARS AVENUE - HANWOOD,2023-03-07T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
843804,POPLARS AVENUE - HANWOOD,2023-03-07T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-03-07T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
843804,POPLARS AVENUE - HANWOOD,2023-03-07T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
843804,POPLARS AVENUE - HANWOOD,2023-03-07T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
843804,POPLARS AVENUE - HANWOOD,2023-03-07T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-03-07T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-03-07T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
843804,POPLARS AVENUE - HANWOOD,2023-03-07T09:50:00.000+00:00,busbar,,L3 Active Power,kW,8.97
843804,POPLARS AVENUE - HANWOOD,2023-03-07T09:50:00.000+00:00,busbar,,L2 Active Power,kW,9.92
843804,POPLARS AVENUE - HANWOOD,2023-03-07T09:50:00.000+00:00,busbar,,L1 Active Power,kW,7.1
843804,POPLARS AVENUE - HANWOOD,2023-03-07T09:50:00.000+00:00,busbar,,N Current (RMS),A,15.9
843804,POPLARS AVENUE - HANWOOD,2023-03-07T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
843804,POPLARS AVENUE - HANWOOD,2023-03-07T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
843804,POPLARS AVENUE - HANWOOD,2023-03-07T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
843804,POPLARS AVENUE - HANWOOD,2023-03-07T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
843804,POPLARS AVENUE - HANWOOD,2023-03-07T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
843804,POPLARS AVENUE - HANWOOD,2023-03-07T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-03-07T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.6
843804,POPLARS AVENUE - HANWOOD,2023-03-07T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.14
843804,POPLARS AVENUE - HANWOOD,2023-03-07T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.18
843804,POPLARS AVENUE - HANWOOD,2023-03-07T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
843804,POPLARS AVENUE - HANWOOD,2023-03-07T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
843804,POPLARS AVENUE - HANWOOD,2023-03-07T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
843804,POPLARS AVENUE - HANWOOD,2023-03-07T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.6
843804,POPLARS AVENUE - HANWOOD,2023-03-07T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
843804,POPLARS AVENUE - HANWOOD,2023-03-07T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-03-07T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
843804,POPLARS AVENUE - HANWOOD,2023-03-07T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.29
843804,POPLARS AVENUE - HANWOOD,2023-03-07T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.14
843804,POPLARS AVENUE - HANWOOD,2023-03-07T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.29
843804,POPLARS AVENUE - HANWOOD,2023-03-07T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
843804,POPLARS AVENUE - HANWOOD,2023-03-07T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
843804,POPLARS AVENUE - HANWOOD,2023-03-07T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
843804,POPLARS AVENUE - HANWOOD,2023-03-07T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
843804,POPLARS AVENUE - HANWOOD,2023-03-07T09:40:00.000+00:00,transformer,,Temperature,C,15.5
843804,POPLARS AVENUE - HANWOOD,2023-03-07T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-03-07T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
843804,POPLARS AVENUE - HANWOOD,2023-03-07T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
843804,POPLARS AVENUE - HANWOOD,2023-03-07T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
843804,POPLARS AVENUE - HANWOOD,2023-03-07T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-03-07T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
843804,POPLARS AVENUE - HANWOOD,2023-03-07T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
843804,POPLARS AVENUE - HANWOOD,2023-03-07T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-03-07T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
843804,POPLARS AVENUE - HANWOOD,2023-03-07T09:40:00.000+00:00,busbar,,L3 Active Power,kW,8.89
843804,POPLARS AVENUE - HANWOOD,2023-03-07T09:40:00.000+00:00,busbar,,L2 Active Power,kW,9.28
843804,POPLARS AVENUE - HANWOOD,2023-03-07T09:40:00.000+00:00,busbar,,L1 Active Power,kW,6.46
843804,POPLARS AVENUE - HANWOOD,2023-03-07T09:40:00.000+00:00,busbar,,N Current (RMS),A,18.4
843804,POPLARS AVENUE - HANWOOD,2023-03-07T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
843804,POPLARS AVENUE - HANWOOD,2023-03-07T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
843804,POPLARS AVENUE - HANWOOD,2023-03-07T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
843804,POPLARS AVENUE - HANWOOD,2023-03-07T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.8
843804,POPLARS AVENUE - HANWOOD,2023-03-07T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
843804,POPLARS AVENUE - HANWOOD,2023-03-07T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-03-07T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-03-07T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.04
843804,POPLARS AVENUE - HANWOOD,2023-03-07T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.86
843804,POPLARS AVENUE - HANWOOD,2023-03-07T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
843804,POPLARS AVENUE - HANWOOD,2023-03-07T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
843804,POPLARS AVENUE - HANWOOD,2023-03-07T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
843804,POPLARS AVENUE - HANWOOD,2023-03-07T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
843804,POPLARS AVENUE - HANWOOD,2023-03-07T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-03-07T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-03-07T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
843804,POPLARS AVENUE - HANWOOD,2023-03-07T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.16
843804,POPLARS AVENUE - HANWOOD,2023-03-07T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.94
843804,POPLARS AVENUE - HANWOOD,2023-03-07T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.69
843804,POPLARS AVENUE - HANWOOD,2023-03-07T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
843804,POPLARS AVENUE - HANWOOD,2023-03-07T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
843804,POPLARS AVENUE - HANWOOD,2023-03-07T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
843804,POPLARS AVENUE - HANWOOD,2023-03-07T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
843804,POPLARS AVENUE - HANWOOD,2023-03-07T09:30:00.000+00:00,transformer,,Temperature,C,14.9
843804,POPLARS AVENUE - HANWOOD,2023-03-07T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-03-07T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
843804,POPLARS AVENUE - HANWOOD,2023-03-07T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
843804,POPLARS AVENUE - HANWOOD,2023-03-07T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
843804,POPLARS AVENUE - HANWOOD,2023-03-07T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-03-07T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
843804,POPLARS AVENUE - HANWOOD,2023-03-07T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
843804,POPLARS AVENUE - HANWOOD,2023-03-07T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
843804,POPLARS AVENUE - HANWOOD,2023-03-07T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
843804,POPLARS AVENUE - HANWOOD,2023-03-07T09:30:00.000+00:00,busbar,,L3 Active Power,kW,3.62
843804,POPLARS AVENUE - HANWOOD,2023-03-07T09:30:00.000+00:00,busbar,,L2 Active Power,kW,11.99
843804,POPLARS AVENUE - HANWOOD,2023-03-07T09:30:00.000+00:00,busbar,,L1 Active Power,kW,6.55
843804,POPLARS AVENUE - HANWOOD,2023-03-07T09:30:00.000+00:00,busbar,,N Current (RMS),A,29.8
843804,POPLARS AVENUE - HANWOOD,2023-03-07T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
843804,POPLARS AVENUE - HANWOOD,2023-03-07T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
843804,POPLARS AVENUE - HANWOOD,2023-03-07T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
843804,POPLARS AVENUE - HANWOOD,2023-03-07T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.25
843804,POPLARS AVENUE - HANWOOD,2023-03-07T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-03-07T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-03-07T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.92
843804,POPLARS AVENUE - HANWOOD,2023-03-07T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.29
843804,POPLARS AVENUE - HANWOOD,2023-03-07T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.46
843804,POPLARS AVENUE - HANWOOD,2023-03-07T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
843804,POPLARS AVENUE - HANWOOD,2023-03-07T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
843804,POPLARS AVENUE - HANWOOD,2023-03-07T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.3
843804,POPLARS AVENUE - HANWOOD,2023-03-07T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
843804,POPLARS AVENUE - HANWOOD,2023-03-07T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-03-07T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-03-07T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-03-07T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.49
843804,POPLARS AVENUE - HANWOOD,2023-03-07T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.4
843804,POPLARS AVENUE - HANWOOD,2023-03-07T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.44
843804,POPLARS AVENUE - HANWOOD,2023-03-07T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
843804,POPLARS AVENUE - HANWOOD,2023-03-07T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
843804,POPLARS AVENUE - HANWOOD,2023-03-07T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
843804,POPLARS AVENUE - HANWOOD,2023-03-07T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
843804,POPLARS AVENUE - HANWOOD,2023-03-07T09:20:00.000+00:00,transformer,,Temperature,C,14.6
843804,POPLARS AVENUE - HANWOOD,2023-03-07T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-03-07T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
843804,POPLARS AVENUE - HANWOOD,2023-03-07T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
843804,POPLARS AVENUE - HANWOOD,2023-03-07T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
843804,POPLARS AVENUE - HANWOOD,2023-03-07T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-03-07T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
843804,POPLARS AVENUE - HANWOOD,2023-03-07T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
843804,POPLARS AVENUE - HANWOOD,2023-03-07T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-03-07T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
843804,POPLARS AVENUE - HANWOOD,2023-03-07T09:20:00.000+00:00,busbar,,L3 Active Power,kW,8.41
843804,POPLARS AVENUE - HANWOOD,2023-03-07T09:20:00.000+00:00,busbar,,L2 Active Power,kW,15.7
843804,POPLARS AVENUE - HANWOOD,2023-03-07T09:20:00.000+00:00,busbar,,L1 Active Power,kW,8.89
843804,POPLARS AVENUE - HANWOOD,2023-03-07T09:20:00.000+00:00,busbar,,N Current (RMS),A,36.9
843804,POPLARS AVENUE - HANWOOD,2023-03-07T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
843804,POPLARS AVENUE - HANWOOD,2023-03-07T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
843804,POPLARS AVENUE - HANWOOD,2023-03-07T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
843804,POPLARS AVENUE - HANWOOD,2023-03-07T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.83
843804,POPLARS AVENUE - HANWOOD,2023-03-07T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-03-07T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
843804,POPLARS AVENUE - HANWOOD,2023-03-07T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.75
843804,POPLARS AVENUE - HANWOOD,2023-03-07T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.16
843804,POPLARS AVENUE - HANWOOD,2023-03-07T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.65
843804,POPLARS AVENUE - HANWOOD,2023-03-07T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
843804,POPLARS AVENUE - HANWOOD,2023-03-07T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
843804,POPLARS AVENUE - HANWOOD,2023-03-07T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
843804,POPLARS AVENUE - HANWOOD,2023-03-07T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
843804,POPLARS AVENUE - HANWOOD,2023-03-07T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-03-07T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-03-07T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-03-07T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.68
843804,POPLARS AVENUE - HANWOOD,2023-03-07T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.78
843804,POPLARS AVENUE - HANWOOD,2023-03-07T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.74
843804,POPLARS AVENUE - HANWOOD,2023-03-07T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
843804,POPLARS AVENUE - HANWOOD,2023-03-07T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
843804,POPLARS AVENUE - HANWOOD,2023-03-07T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
843804,POPLARS AVENUE - HANWOOD,2023-03-07T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
843804,POPLARS AVENUE - HANWOOD,2023-03-07T09:10:00.000+00:00,transformer,,Temperature,C,14.5
843804,POPLARS AVENUE - HANWOOD,2023-03-07T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-03-07T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
843804,POPLARS AVENUE - HANWOOD,2023-03-07T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
843804,POPLARS AVENUE - HANWOOD,2023-03-07T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
843804,POPLARS AVENUE - HANWOOD,2023-03-07T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-03-07T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
843804,POPLARS AVENUE - HANWOOD,2023-03-07T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
843804,POPLARS AVENUE - HANWOOD,2023-03-07T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-03-07T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-03-07T09:10:00.000+00:00,busbar,,L3 Active Power,kW,17.43
843804,POPLARS AVENUE - HANWOOD,2023-03-07T09:10:00.000+00:00,busbar,,L2 Active Power,kW,12.94
843804,POPLARS AVENUE - HANWOOD,2023-03-07T09:10:00.000+00:00,busbar,,L1 Active Power,kW,10.39
843804,POPLARS AVENUE - HANWOOD,2023-03-07T09:10:00.000+00:00,busbar,,N Current (RMS),A,15.5
843804,POPLARS AVENUE - HANWOOD,2023-03-07T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
843804,POPLARS AVENUE - HANWOOD,2023-03-07T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
843804,POPLARS AVENUE - HANWOOD,2023-03-07T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
843804,POPLARS AVENUE - HANWOOD,2023-03-07T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.94
843804,POPLARS AVENUE - HANWOOD,2023-03-07T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
843804,POPLARS AVENUE - HANWOOD,2023-03-07T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
843804,POPLARS AVENUE - HANWOOD,2023-03-07T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.59
843804,POPLARS AVENUE - HANWOOD,2023-03-07T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.21
843804,POPLARS AVENUE - HANWOOD,2023-03-07T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.16
843804,POPLARS AVENUE - HANWOOD,2023-03-07T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
843804,POPLARS AVENUE - HANWOOD,2023-03-07T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
843804,POPLARS AVENUE - HANWOOD,2023-03-07T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
843804,POPLARS AVENUE - HANWOOD,2023-03-07T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
843804,POPLARS AVENUE - HANWOOD,2023-03-07T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-03-07T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
843804,POPLARS AVENUE - HANWOOD,2023-03-07T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-03-07T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.78
843804,POPLARS AVENUE - HANWOOD,2023-03-07T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.61
843804,POPLARS AVENUE - HANWOOD,2023-03-07T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.72
843804,POPLARS AVENUE - HANWOOD,2023-03-07T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
843804,POPLARS AVENUE - HANWOOD,2023-03-07T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
843804,POPLARS AVENUE - HANWOOD,2023-03-07T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
843804,POPLARS AVENUE - HANWOOD,2023-03-07T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
843804,POPLARS AVENUE - HANWOOD,2023-03-07T09:00:00.000+00:00,transformer,,Temperature,C,14.3
843804,POPLARS AVENUE - HANWOOD,2023-03-07T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-03-07T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
843804,POPLARS AVENUE - HANWOOD,2023-03-07T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
843804,POPLARS AVENUE - HANWOOD,2023-03-07T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
843804,POPLARS AVENUE - HANWOOD,2023-03-07T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-03-07T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
843804,POPLARS AVENUE - HANWOOD,2023-03-07T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
843804,POPLARS AVENUE - HANWOOD,2023-03-07T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
843804,POPLARS AVENUE - HANWOOD,2023-03-07T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-03-07T09:00:00.000+00:00,busbar,,L3 Active Power,kW,9.38
843804,POPLARS AVENUE - HANWOOD,2023-03-07T09:00:00.000+00:00,busbar,,L2 Active Power,kW,8.82
843804,POPLARS AVENUE - HANWOOD,2023-03-07T09:00:00.000+00:00,busbar,,L1 Active Power,kW,9.89
843804,POPLARS AVENUE - HANWOOD,2023-03-07T09:00:00.000+00:00,busbar,,N Current (RMS),A,20.3
843804,POPLARS AVENUE - HANWOOD,2023-03-07T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
843804,POPLARS AVENUE - HANWOOD,2023-03-07T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
843804,POPLARS AVENUE - HANWOOD,2023-03-07T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
843804,POPLARS AVENUE - HANWOOD,2023-03-07T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-03-07T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
843804,POPLARS AVENUE - HANWOOD,2023-03-07T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-03-07T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.16
843804,POPLARS AVENUE - HANWOOD,2023-03-07T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.83
843804,POPLARS AVENUE - HANWOOD,2023-03-07T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.15
843804,POPLARS AVENUE - HANWOOD,2023-03-07T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
843804,POPLARS AVENUE - HANWOOD,2023-03-07T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
843804,POPLARS AVENUE - HANWOOD,2023-03-07T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
843804,POPLARS AVENUE - HANWOOD,2023-03-07T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
843804,POPLARS AVENUE - HANWOOD,2023-03-07T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-03-07T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-03-07T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
843804,POPLARS AVENUE - HANWOOD,2023-03-07T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.25
843804,POPLARS AVENUE - HANWOOD,2023-03-07T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.49
843804,POPLARS AVENUE - HANWOOD,2023-03-07T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.02
843804,POPLARS AVENUE - HANWOOD,2023-03-07T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
843804,POPLARS AVENUE - HANWOOD,2023-03-07T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
843804,POPLARS AVENUE - HANWOOD,2023-03-07T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
843804,POPLARS AVENUE - HANWOOD,2023-03-07T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.3
843804,POPLARS AVENUE - HANWOOD,2023-03-07T08:50:00.000+00:00,transformer,,Temperature,C,14.1
843804,POPLARS AVENUE - HANWOOD,2023-03-07T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
843804,POPLARS AVENUE - HANWOOD,2023-03-07T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
843804,POPLARS AVENUE - HANWOOD,2023-03-07T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
843804,POPLARS AVENUE - HANWOOD,2023-03-07T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
843804,POPLARS AVENUE - HANWOOD,2023-03-07T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-03-07T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
843804,POPLARS AVENUE - HANWOOD,2023-03-07T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
843804,POPLARS AVENUE - HANWOOD,2023-03-07T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
843804,POPLARS AVENUE - HANWOOD,2023-03-07T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
843804,POPLARS AVENUE - HANWOOD,2023-03-07T08:50:00.000+00:00,busbar,,L3 Active Power,kW,6.41
843804,POPLARS AVENUE - HANWOOD,2023-03-07T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.33
843804,POPLARS AVENUE - HANWOOD,2023-03-07T08:50:00.000+00:00,busbar,,L1 Active Power,kW,14.16
843804,POPLARS AVENUE - HANWOOD,2023-03-07T08:50:00.000+00:00,busbar,,N Current (RMS),A,31.2
843804,POPLARS AVENUE - HANWOOD,2023-03-07T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
843804,POPLARS AVENUE - HANWOOD,2023-03-07T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
843804,POPLARS AVENUE - HANWOOD,2023-03-07T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
843804,POPLARS AVENUE - HANWOOD,2023-03-07T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-03-07T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
843804,POPLARS AVENUE - HANWOOD,2023-03-07T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-03-07T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.15
843804,POPLARS AVENUE - HANWOOD,2023-03-07T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.02
843804,POPLARS AVENUE - HANWOOD,2023-03-07T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.79
843804,POPLARS AVENUE - HANWOOD,2023-03-07T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
843804,POPLARS AVENUE - HANWOOD,2023-03-07T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
843804,POPLARS AVENUE - HANWOOD,2023-03-07T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
843804,POPLARS AVENUE - HANWOOD,2023-03-07T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
843804,POPLARS AVENUE - HANWOOD,2023-03-07T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-03-07T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-03-07T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
843804,POPLARS AVENUE - HANWOOD,2023-03-07T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.96
843804,POPLARS AVENUE - HANWOOD,2023-03-07T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.69
843804,POPLARS AVENUE - HANWOOD,2023-03-07T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.16
843804,POPLARS AVENUE - HANWOOD,2023-03-07T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
843804,POPLARS AVENUE - HANWOOD,2023-03-07T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
843804,POPLARS AVENUE - HANWOOD,2023-03-07T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
843804,POPLARS AVENUE - HANWOOD,2023-03-07T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
843804,POPLARS AVENUE - HANWOOD,2023-03-07T08:40:00.000+00:00,transformer,,Temperature,C,13.9
843804,POPLARS AVENUE - HANWOOD,2023-03-07T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-03-07T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
843804,POPLARS AVENUE - HANWOOD,2023-03-07T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-03-07T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
843804,POPLARS AVENUE - HANWOOD,2023-03-07T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-03-07T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
843804,POPLARS AVENUE - HANWOOD,2023-03-07T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-03-07T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-03-07T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
843804,POPLARS AVENUE - HANWOOD,2023-03-07T08:40:00.000+00:00,busbar,,L3 Active Power,kW,7.11
843804,POPLARS AVENUE - HANWOOD,2023-03-07T08:40:00.000+00:00,busbar,,L2 Active Power,kW,11.72
843804,POPLARS AVENUE - HANWOOD,2023-03-07T08:40:00.000+00:00,busbar,,L1 Active Power,kW,9.95
843804,POPLARS AVENUE - HANWOOD,2023-03-07T08:40:00.000+00:00,busbar,,N Current (RMS),A,24.2
843804,POPLARS AVENUE - HANWOOD,2023-03-07T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
843804,POPLARS AVENUE - HANWOOD,2023-03-07T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
843804,POPLARS AVENUE - HANWOOD,2023-03-07T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
843804,POPLARS AVENUE - HANWOOD,2023-03-07T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-03-07T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
843804,POPLARS AVENUE - HANWOOD,2023-03-07T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-03-07T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-03-07T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.76
843804,POPLARS AVENUE - HANWOOD,2023-03-07T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.54
843804,POPLARS AVENUE - HANWOOD,2023-03-07T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
843804,POPLARS AVENUE - HANWOOD,2023-03-07T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
843804,POPLARS AVENUE - HANWOOD,2023-03-07T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
843804,POPLARS AVENUE - HANWOOD,2023-03-07T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
843804,POPLARS AVENUE - HANWOOD,2023-03-07T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
843804,POPLARS AVENUE - HANWOOD,2023-03-07T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-03-07T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
843804,POPLARS AVENUE - HANWOOD,2023-03-07T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.92
843804,POPLARS AVENUE - HANWOOD,2023-03-07T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.47
843804,POPLARS AVENUE - HANWOOD,2023-03-07T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.75
843804,POPLARS AVENUE - HANWOOD,2023-03-07T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
843804,POPLARS AVENUE - HANWOOD,2023-03-07T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
843804,POPLARS AVENUE - HANWOOD,2023-03-07T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
843804,POPLARS AVENUE - HANWOOD,2023-03-07T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
843804,POPLARS AVENUE - HANWOOD,2023-03-07T08:30:00.000+00:00,transformer,,Temperature,C,13.6
843804,POPLARS AVENUE - HANWOOD,2023-03-07T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-03-07T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
843804,POPLARS AVENUE - HANWOOD,2023-03-07T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
843804,POPLARS AVENUE - HANWOOD,2023-03-07T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
843804,POPLARS AVENUE - HANWOOD,2023-03-07T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-03-07T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
843804,POPLARS AVENUE - HANWOOD,2023-03-07T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-03-07T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-03-07T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
843804,POPLARS AVENUE - HANWOOD,2023-03-07T08:30:00.000+00:00,busbar,,L3 Active Power,kW,4.85
843804,POPLARS AVENUE - HANWOOD,2023-03-07T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.23
843804,POPLARS AVENUE - HANWOOD,2023-03-07T08:30:00.000+00:00,busbar,,L1 Active Power,kW,14.29
843804,POPLARS AVENUE - HANWOOD,2023-03-07T08:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
843804,POPLARS AVENUE - HANWOOD,2023-03-07T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
843804,POPLARS AVENUE - HANWOOD,2023-03-07T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
843804,POPLARS AVENUE - HANWOOD,2023-03-07T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
843804,POPLARS AVENUE - HANWOOD,2023-03-07T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-03-07T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
843804,POPLARS AVENUE - HANWOOD,2023-03-07T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-03-07T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.95
843804,POPLARS AVENUE - HANWOOD,2023-03-07T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.73
843804,POPLARS AVENUE - HANWOOD,2023-03-07T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.54
