Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-03-07T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
843804,POPLARS AVENUE - HANWOOD,2023-03-07T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
843804,POPLARS AVENUE - HANWOOD,2023-03-07T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
843804,POPLARS AVENUE - HANWOOD,2023-03-07T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
843804,POPLARS AVENUE - HANWOOD,2023-03-07T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
843804,POPLARS AVENUE - HANWOOD,2023-03-07T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-03-07T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
843804,POPLARS AVENUE - HANWOOD,2023-03-07T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.07
843804,POPLARS AVENUE - HANWOOD,2023-03-07T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.14
843804,POPLARS AVENUE - HANWOOD,2023-03-07T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.4
843804,POPLARS AVENUE - HANWOOD,2023-03-07T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
843804,POPLARS AVENUE - HANWOOD,2023-03-07T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
843804,POPLARS AVENUE - HANWOOD,2023-03-07T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
843804,POPLARS AVENUE - HANWOOD,2023-03-07T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
843804,POPLARS AVENUE - HANWOOD,2023-03-07T08:20:00.000+00:00,transformer,,Temperature,C,13.5
843804,POPLARS AVENUE - HANWOOD,2023-03-07T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-03-07T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
843804,POPLARS AVENUE - HANWOOD,2023-03-07T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-03-07T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
843804,POPLARS AVENUE - HANWOOD,2023-03-07T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-03-07T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
843804,POPLARS AVENUE - HANWOOD,2023-03-07T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-03-07T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-03-07T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
843804,POPLARS AVENUE - HANWOOD,2023-03-07T08:20:00.000+00:00,busbar,,L3 Active Power,kW,13.01
843804,POPLARS AVENUE - HANWOOD,2023-03-07T08:20:00.000+00:00,busbar,,L2 Active Power,kW,13.87
843804,POPLARS AVENUE - HANWOOD,2023-03-07T08:20:00.000+00:00,busbar,,L1 Active Power,kW,15.94
843804,POPLARS AVENUE - HANWOOD,2023-03-07T08:20:00.000+00:00,busbar,,N Current (RMS),A,28.4
843804,POPLARS AVENUE - HANWOOD,2023-03-07T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
843804,POPLARS AVENUE - HANWOOD,2023-03-07T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
843804,POPLARS AVENUE - HANWOOD,2023-03-07T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
843804,POPLARS AVENUE - HANWOOD,2023-03-07T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-03-07T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
843804,POPLARS AVENUE - HANWOOD,2023-03-07T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-03-07T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.05
843804,POPLARS AVENUE - HANWOOD,2023-03-07T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.28
843804,POPLARS AVENUE - HANWOOD,2023-03-07T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.38
843804,POPLARS AVENUE - HANWOOD,2023-03-07T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
843804,POPLARS AVENUE - HANWOOD,2023-03-07T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
843804,POPLARS AVENUE - HANWOOD,2023-03-07T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
843804,POPLARS AVENUE - HANWOOD,2023-03-07T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
843804,POPLARS AVENUE - HANWOOD,2023-03-07T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
843804,POPLARS AVENUE - HANWOOD,2023-03-07T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-03-07T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
843804,POPLARS AVENUE - HANWOOD,2023-03-07T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.96
843804,POPLARS AVENUE - HANWOOD,2023-03-07T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.12
843804,POPLARS AVENUE - HANWOOD,2023-03-07T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.29
843804,POPLARS AVENUE - HANWOOD,2023-03-07T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
843804,POPLARS AVENUE - HANWOOD,2023-03-07T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.1
843804,POPLARS AVENUE - HANWOOD,2023-03-07T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
843804,POPLARS AVENUE - HANWOOD,2023-03-07T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
843804,POPLARS AVENUE - HANWOOD,2023-03-07T08:10:00.000+00:00,transformer,,Temperature,C,13.4
843804,POPLARS AVENUE - HANWOOD,2023-03-07T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
843804,POPLARS AVENUE - HANWOOD,2023-03-07T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
843804,POPLARS AVENUE - HANWOOD,2023-03-07T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-03-07T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
843804,POPLARS AVENUE - HANWOOD,2023-03-07T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
843804,POPLARS AVENUE - HANWOOD,2023-03-07T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
843804,POPLARS AVENUE - HANWOOD,2023-03-07T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-03-07T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-03-07T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
843804,POPLARS AVENUE - HANWOOD,2023-03-07T08:10:00.000+00:00,busbar,,L3 Active Power,kW,13.01
843804,POPLARS AVENUE - HANWOOD,2023-03-07T08:10:00.000+00:00,busbar,,L2 Active Power,kW,9.4
843804,POPLARS AVENUE - HANWOOD,2023-03-07T08:10:00.000+00:00,busbar,,L1 Active Power,kW,10.67
843804,POPLARS AVENUE - HANWOOD,2023-03-07T08:10:00.000+00:00,busbar,,N Current (RMS),A,20.9
843804,POPLARS AVENUE - HANWOOD,2023-03-07T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
843804,POPLARS AVENUE - HANWOOD,2023-03-07T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
843804,POPLARS AVENUE - HANWOOD,2023-03-07T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
843804,POPLARS AVENUE - HANWOOD,2023-03-07T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-03-07T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
843804,POPLARS AVENUE - HANWOOD,2023-03-07T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
843804,POPLARS AVENUE - HANWOOD,2023-03-07T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.28
843804,POPLARS AVENUE - HANWOOD,2023-03-07T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.97
843804,POPLARS AVENUE - HANWOOD,2023-03-07T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.12
843804,POPLARS AVENUE - HANWOOD,2023-03-07T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
843804,POPLARS AVENUE - HANWOOD,2023-03-07T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
843804,POPLARS AVENUE - HANWOOD,2023-03-07T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
843804,POPLARS AVENUE - HANWOOD,2023-03-07T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
843804,POPLARS AVENUE - HANWOOD,2023-03-07T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
843804,POPLARS AVENUE - HANWOOD,2023-03-07T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-03-07T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
843804,POPLARS AVENUE - HANWOOD,2023-03-07T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.98
843804,POPLARS AVENUE - HANWOOD,2023-03-07T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.32
843804,POPLARS AVENUE - HANWOOD,2023-03-07T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.97
843804,POPLARS AVENUE - HANWOOD,2023-03-07T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
843804,POPLARS AVENUE - HANWOOD,2023-03-07T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
843804,POPLARS AVENUE - HANWOOD,2023-03-07T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
843804,POPLARS AVENUE - HANWOOD,2023-03-07T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
843804,POPLARS AVENUE - HANWOOD,2023-03-07T08:00:00.000+00:00,transformer,,Temperature,C,13.3
843804,POPLARS AVENUE - HANWOOD,2023-03-07T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-03-07T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
843804,POPLARS AVENUE - HANWOOD,2023-03-07T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-03-07T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
843804,POPLARS AVENUE - HANWOOD,2023-03-07T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-03-07T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
843804,POPLARS AVENUE - HANWOOD,2023-03-07T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
843804,POPLARS AVENUE - HANWOOD,2023-03-07T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-03-07T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
843804,POPLARS AVENUE - HANWOOD,2023-03-07T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.26
843804,POPLARS AVENUE - HANWOOD,2023-03-07T08:00:00.000+00:00,busbar,,L2 Active Power,kW,12.28
843804,POPLARS AVENUE - HANWOOD,2023-03-07T08:00:00.000+00:00,busbar,,L1 Active Power,kW,12.1
843804,POPLARS AVENUE - HANWOOD,2023-03-07T08:00:00.000+00:00,busbar,,N Current (RMS),A,29.6
843804,POPLARS AVENUE - HANWOOD,2023-03-07T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
843804,POPLARS AVENUE - HANWOOD,2023-03-07T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
843804,POPLARS AVENUE - HANWOOD,2023-03-07T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
843804,POPLARS AVENUE - HANWOOD,2023-03-07T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-03-07T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
843804,POPLARS AVENUE - HANWOOD,2023-03-07T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-03-07T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.1
843804,POPLARS AVENUE - HANWOOD,2023-03-07T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.04
843804,POPLARS AVENUE - HANWOOD,2023-03-07T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.79
843804,POPLARS AVENUE - HANWOOD,2023-03-07T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.6
843804,POPLARS AVENUE - HANWOOD,2023-03-07T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
843804,POPLARS AVENUE - HANWOOD,2023-03-07T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.5
843804,POPLARS AVENUE - HANWOOD,2023-03-07T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
843804,POPLARS AVENUE - HANWOOD,2023-03-07T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-03-07T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-03-07T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
843804,POPLARS AVENUE - HANWOOD,2023-03-07T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.4
843804,POPLARS AVENUE - HANWOOD,2023-03-07T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.53
843804,POPLARS AVENUE - HANWOOD,2023-03-07T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.18
843804,POPLARS AVENUE - HANWOOD,2023-03-07T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
843804,POPLARS AVENUE - HANWOOD,2023-03-07T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
843804,POPLARS AVENUE - HANWOOD,2023-03-07T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
843804,POPLARS AVENUE - HANWOOD,2023-03-07T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
843804,POPLARS AVENUE - HANWOOD,2023-03-07T07:50:00.000+00:00,transformer,,Temperature,C,13.1
843804,POPLARS AVENUE - HANWOOD,2023-03-07T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
843804,POPLARS AVENUE - HANWOOD,2023-03-07T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
843804,POPLARS AVENUE - HANWOOD,2023-03-07T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-03-07T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
843804,POPLARS AVENUE - HANWOOD,2023-03-07T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
843804,POPLARS AVENUE - HANWOOD,2023-03-07T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
843804,POPLARS AVENUE - HANWOOD,2023-03-07T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-03-07T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-03-07T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
843804,POPLARS AVENUE - HANWOOD,2023-03-07T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.5
843804,POPLARS AVENUE - HANWOOD,2023-03-07T07:50:00.000+00:00,busbar,,L2 Active Power,kW,23.57
843804,POPLARS AVENUE - HANWOOD,2023-03-07T07:50:00.000+00:00,busbar,,L1 Active Power,kW,12.97
843804,POPLARS AVENUE - HANWOOD,2023-03-07T07:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
843804,POPLARS AVENUE - HANWOOD,2023-03-07T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
843804,POPLARS AVENUE - HANWOOD,2023-03-07T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
843804,POPLARS AVENUE - HANWOOD,2023-03-07T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
843804,POPLARS AVENUE - HANWOOD,2023-03-07T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
843804,POPLARS AVENUE - HANWOOD,2023-03-07T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
843804,POPLARS AVENUE - HANWOOD,2023-03-07T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-03-07T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.73
843804,POPLARS AVENUE - HANWOOD,2023-03-07T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.97
843804,POPLARS AVENUE - HANWOOD,2023-03-07T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.39
843804,POPLARS AVENUE - HANWOOD,2023-03-07T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.1
843804,POPLARS AVENUE - HANWOOD,2023-03-07T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.6
843804,POPLARS AVENUE - HANWOOD,2023-03-07T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.7
843804,POPLARS AVENUE - HANWOOD,2023-03-07T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
843804,POPLARS AVENUE - HANWOOD,2023-03-07T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-03-07T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-03-07T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
843804,POPLARS AVENUE - HANWOOD,2023-03-07T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.99
843804,POPLARS AVENUE - HANWOOD,2023-03-07T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.13
843804,POPLARS AVENUE - HANWOOD,2023-03-07T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.15
843804,POPLARS AVENUE - HANWOOD,2023-03-07T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
843804,POPLARS AVENUE - HANWOOD,2023-03-07T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
843804,POPLARS AVENUE - HANWOOD,2023-03-07T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
843804,POPLARS AVENUE - HANWOOD,2023-03-07T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
843804,POPLARS AVENUE - HANWOOD,2023-03-07T07:40:00.000+00:00,transformer,,Temperature,C,13.1
843804,POPLARS AVENUE - HANWOOD,2023-03-07T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-03-07T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
843804,POPLARS AVENUE - HANWOOD,2023-03-07T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-03-07T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
843804,POPLARS AVENUE - HANWOOD,2023-03-07T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-03-07T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
843804,POPLARS AVENUE - HANWOOD,2023-03-07T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
843804,POPLARS AVENUE - HANWOOD,2023-03-07T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-03-07T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
843804,POPLARS AVENUE - HANWOOD,2023-03-07T07:40:00.000+00:00,busbar,,L3 Active Power,kW,20.72
843804,POPLARS AVENUE - HANWOOD,2023-03-07T07:40:00.000+00:00,busbar,,L2 Active Power,kW,21.11
843804,POPLARS AVENUE - HANWOOD,2023-03-07T07:40:00.000+00:00,busbar,,L1 Active Power,kW,13.54
843804,POPLARS AVENUE - HANWOOD,2023-03-07T07:40:00.000+00:00,busbar,,N Current (RMS),A,43.5
843804,POPLARS AVENUE - HANWOOD,2023-03-07T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
843804,POPLARS AVENUE - HANWOOD,2023-03-07T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
843804,POPLARS AVENUE - HANWOOD,2023-03-07T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
843804,POPLARS AVENUE - HANWOOD,2023-03-07T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-03-07T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
843804,POPLARS AVENUE - HANWOOD,2023-03-07T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-03-07T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.71
843804,POPLARS AVENUE - HANWOOD,2023-03-07T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.83
843804,POPLARS AVENUE - HANWOOD,2023-03-07T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.81
843804,POPLARS AVENUE - HANWOOD,2023-03-07T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
843804,POPLARS AVENUE - HANWOOD,2023-03-07T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
843804,POPLARS AVENUE - HANWOOD,2023-03-07T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.3
843804,POPLARS AVENUE - HANWOOD,2023-03-07T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
843804,POPLARS AVENUE - HANWOOD,2023-03-07T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
843804,POPLARS AVENUE - HANWOOD,2023-03-07T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
843804,POPLARS AVENUE - HANWOOD,2023-03-07T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
843804,POPLARS AVENUE - HANWOOD,2023-03-07T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.29
843804,POPLARS AVENUE - HANWOOD,2023-03-07T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.84
843804,POPLARS AVENUE - HANWOOD,2023-03-07T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.82
843804,POPLARS AVENUE - HANWOOD,2023-03-07T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
843804,POPLARS AVENUE - HANWOOD,2023-03-07T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
843804,POPLARS AVENUE - HANWOOD,2023-03-07T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
843804,POPLARS AVENUE - HANWOOD,2023-03-07T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.3
843804,POPLARS AVENUE - HANWOOD,2023-03-07T07:30:00.000+00:00,transformer,,Temperature,C,13.2
843804,POPLARS AVENUE - HANWOOD,2023-03-07T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-03-07T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
843804,POPLARS AVENUE - HANWOOD,2023-03-07T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-03-07T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
843804,POPLARS AVENUE - HANWOOD,2023-03-07T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
843804,POPLARS AVENUE - HANWOOD,2023-03-07T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
843804,POPLARS AVENUE - HANWOOD,2023-03-07T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
843804,POPLARS AVENUE - HANWOOD,2023-03-07T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
843804,POPLARS AVENUE - HANWOOD,2023-03-07T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
843804,POPLARS AVENUE - HANWOOD,2023-03-07T07:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
843804,POPLARS AVENUE - HANWOOD,2023-03-07T07:30:00.000+00:00,busbar,,L2 Active Power,kW,22.67
843804,POPLARS AVENUE - HANWOOD,2023-03-07T07:30:00.000+00:00,busbar,,L1 Active Power,kW,16.63
843804,POPLARS AVENUE - HANWOOD,2023-03-07T07:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
843804,POPLARS AVENUE - HANWOOD,2023-03-07T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
843804,POPLARS AVENUE - HANWOOD,2023-03-07T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
843804,POPLARS AVENUE - HANWOOD,2023-03-07T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
843804,POPLARS AVENUE - HANWOOD,2023-03-07T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-03-07T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
843804,POPLARS AVENUE - HANWOOD,2023-03-07T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-03-07T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.77
843804,POPLARS AVENUE - HANWOOD,2023-03-07T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.09
843804,POPLARS AVENUE - HANWOOD,2023-03-07T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.46
843804,POPLARS AVENUE - HANWOOD,2023-03-07T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.0
843804,POPLARS AVENUE - HANWOOD,2023-03-07T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
843804,POPLARS AVENUE - HANWOOD,2023-03-07T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.9
843804,POPLARS AVENUE - HANWOOD,2023-03-07T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.5
843804,POPLARS AVENUE - HANWOOD,2023-03-07T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
843804,POPLARS AVENUE - HANWOOD,2023-03-07T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-03-07T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
843804,POPLARS AVENUE - HANWOOD,2023-03-07T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.95
843804,POPLARS AVENUE - HANWOOD,2023-03-07T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.74
843804,POPLARS AVENUE - HANWOOD,2023-03-07T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.92
843804,POPLARS AVENUE - HANWOOD,2023-03-07T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
843804,POPLARS AVENUE - HANWOOD,2023-03-07T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.1
843804,POPLARS AVENUE - HANWOOD,2023-03-07T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
843804,POPLARS AVENUE - HANWOOD,2023-03-07T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.9
843804,POPLARS AVENUE - HANWOOD,2023-03-07T07:20:00.000+00:00,transformer,,Temperature,C,13.2
843804,POPLARS AVENUE - HANWOOD,2023-03-07T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-03-07T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
843804,POPLARS AVENUE - HANWOOD,2023-03-07T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-03-07T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
843804,POPLARS AVENUE - HANWOOD,2023-03-07T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
843804,POPLARS AVENUE - HANWOOD,2023-03-07T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
843804,POPLARS AVENUE - HANWOOD,2023-03-07T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-03-07T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-03-07T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
843804,POPLARS AVENUE - HANWOOD,2023-03-07T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.72
843804,POPLARS AVENUE - HANWOOD,2023-03-07T07:20:00.000+00:00,busbar,,L2 Active Power,kW,28.83
843804,POPLARS AVENUE - HANWOOD,2023-03-07T07:20:00.000+00:00,busbar,,L1 Active Power,kW,25.39
843804,POPLARS AVENUE - HANWOOD,2023-03-07T07:20:00.000+00:00,busbar,,N Current (RMS),A,72.2
843804,POPLARS AVENUE - HANWOOD,2023-03-07T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
843804,POPLARS AVENUE - HANWOOD,2023-03-07T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
843804,POPLARS AVENUE - HANWOOD,2023-03-07T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
843804,POPLARS AVENUE - HANWOOD,2023-03-07T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-03-07T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-03-07T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-03-07T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.1
843804,POPLARS AVENUE - HANWOOD,2023-03-07T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.33
843804,POPLARS AVENUE - HANWOOD,2023-03-07T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.97
843804,POPLARS AVENUE - HANWOOD,2023-03-07T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,64.0
843804,POPLARS AVENUE - HANWOOD,2023-03-07T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
843804,POPLARS AVENUE - HANWOOD,2023-03-07T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.1
843804,POPLARS AVENUE - HANWOOD,2023-03-07T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
843804,POPLARS AVENUE - HANWOOD,2023-03-07T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
843804,POPLARS AVENUE - HANWOOD,2023-03-07T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-03-07T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
843804,POPLARS AVENUE - HANWOOD,2023-03-07T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.19
843804,POPLARS AVENUE - HANWOOD,2023-03-07T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.59
843804,POPLARS AVENUE - HANWOOD,2023-03-07T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.59
843804,POPLARS AVENUE - HANWOOD,2023-03-07T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,94.7
843804,POPLARS AVENUE - HANWOOD,2023-03-07T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.0
843804,POPLARS AVENUE - HANWOOD,2023-03-07T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
843804,POPLARS AVENUE - HANWOOD,2023-03-07T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
843804,POPLARS AVENUE - HANWOOD,2023-03-07T07:10:00.000+00:00,transformer,,Temperature,C,13.1
843804,POPLARS AVENUE - HANWOOD,2023-03-07T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-03-07T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
843804,POPLARS AVENUE - HANWOOD,2023-03-07T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-03-07T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
843804,POPLARS AVENUE - HANWOOD,2023-03-07T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-03-07T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
843804,POPLARS AVENUE - HANWOOD,2023-03-07T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
843804,POPLARS AVENUE - HANWOOD,2023-03-07T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-03-07T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
843804,POPLARS AVENUE - HANWOOD,2023-03-07T07:10:00.000+00:00,busbar,,L3 Active Power,kW,31.29
843804,POPLARS AVENUE - HANWOOD,2023-03-07T07:10:00.000+00:00,busbar,,L2 Active Power,kW,23.92
843804,POPLARS AVENUE - HANWOOD,2023-03-07T07:10:00.000+00:00,busbar,,L1 Active Power,kW,16.56
843804,POPLARS AVENUE - HANWOOD,2023-03-07T07:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
843804,POPLARS AVENUE - HANWOOD,2023-03-07T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
843804,POPLARS AVENUE - HANWOOD,2023-03-07T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
843804,POPLARS AVENUE - HANWOOD,2023-03-07T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
843804,POPLARS AVENUE - HANWOOD,2023-03-07T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-03-07T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-03-07T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-03-07T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.98
843804,POPLARS AVENUE - HANWOOD,2023-03-07T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.21
843804,POPLARS AVENUE - HANWOOD,2023-03-07T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.21
843804,POPLARS AVENUE - HANWOOD,2023-03-07T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
843804,POPLARS AVENUE - HANWOOD,2023-03-07T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
843804,POPLARS AVENUE - HANWOOD,2023-03-07T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
843804,POPLARS AVENUE - HANWOOD,2023-03-07T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
843804,POPLARS AVENUE - HANWOOD,2023-03-07T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
843804,POPLARS AVENUE - HANWOOD,2023-03-07T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-03-07T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
843804,POPLARS AVENUE - HANWOOD,2023-03-07T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.96
843804,POPLARS AVENUE - HANWOOD,2023-03-07T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.72
843804,POPLARS AVENUE - HANWOOD,2023-03-07T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.56
843804,POPLARS AVENUE - HANWOOD,2023-03-07T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
843804,POPLARS AVENUE - HANWOOD,2023-03-07T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.2
843804,POPLARS AVENUE - HANWOOD,2023-03-07T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
843804,POPLARS AVENUE - HANWOOD,2023-03-07T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
843804,POPLARS AVENUE - HANWOOD,2023-03-07T07:00:00.000+00:00,transformer,,Temperature,C,13.1
843804,POPLARS AVENUE - HANWOOD,2023-03-07T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-03-07T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
843804,POPLARS AVENUE - HANWOOD,2023-03-07T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-03-07T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
843804,POPLARS AVENUE - HANWOOD,2023-03-07T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-03-07T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
843804,POPLARS AVENUE - HANWOOD,2023-03-07T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
843804,POPLARS AVENUE - HANWOOD,2023-03-07T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-03-07T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
843804,POPLARS AVENUE - HANWOOD,2023-03-07T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.94
843804,POPLARS AVENUE - HANWOOD,2023-03-07T07:00:00.000+00:00,busbar,,L2 Active Power,kW,16.93
843804,POPLARS AVENUE - HANWOOD,2023-03-07T07:00:00.000+00:00,busbar,,L1 Active Power,kW,12.77
843804,POPLARS AVENUE - HANWOOD,2023-03-07T07:00:00.000+00:00,busbar,,N Current (RMS),A,39.5
843804,POPLARS AVENUE - HANWOOD,2023-03-07T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
843804,POPLARS AVENUE - HANWOOD,2023-03-07T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
843804,POPLARS AVENUE - HANWOOD,2023-03-07T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
843804,POPLARS AVENUE - HANWOOD,2023-03-07T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-03-07T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-03-07T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
843804,POPLARS AVENUE - HANWOOD,2023-03-07T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.91
843804,POPLARS AVENUE - HANWOOD,2023-03-07T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.63
843804,POPLARS AVENUE - HANWOOD,2023-03-07T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.46
843804,POPLARS AVENUE - HANWOOD,2023-03-07T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,68.6
843804,POPLARS AVENUE - HANWOOD,2023-03-07T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
843804,POPLARS AVENUE - HANWOOD,2023-03-07T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
843804,POPLARS AVENUE - HANWOOD,2023-03-07T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.6
843804,POPLARS AVENUE - HANWOOD,2023-03-07T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.14
843804,POPLARS AVENUE - HANWOOD,2023-03-07T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-03-07T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
843804,POPLARS AVENUE - HANWOOD,2023-03-07T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.72
843804,POPLARS AVENUE - HANWOOD,2023-03-07T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.89
843804,POPLARS AVENUE - HANWOOD,2023-03-07T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.87
843804,POPLARS AVENUE - HANWOOD,2023-03-07T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,74.8
843804,POPLARS AVENUE - HANWOOD,2023-03-07T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.0
843804,POPLARS AVENUE - HANWOOD,2023-03-07T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.5
843804,POPLARS AVENUE - HANWOOD,2023-03-07T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
843804,POPLARS AVENUE - HANWOOD,2023-03-07T06:50:00.000+00:00,transformer,,Temperature,C,13.1
843804,POPLARS AVENUE - HANWOOD,2023-03-07T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-03-07T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
843804,POPLARS AVENUE - HANWOOD,2023-03-07T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-03-07T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
843804,POPLARS AVENUE - HANWOOD,2023-03-07T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-03-07T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
843804,POPLARS AVENUE - HANWOOD,2023-03-07T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
843804,POPLARS AVENUE - HANWOOD,2023-03-07T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-03-07T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
843804,POPLARS AVENUE - HANWOOD,2023-03-07T06:50:00.000+00:00,busbar,,L3 Active Power,kW,28.63
843804,POPLARS AVENUE - HANWOOD,2023-03-07T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.53
843804,POPLARS AVENUE - HANWOOD,2023-03-07T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.33
843804,POPLARS AVENUE - HANWOOD,2023-03-07T06:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
843804,POPLARS AVENUE - HANWOOD,2023-03-07T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
843804,POPLARS AVENUE - HANWOOD,2023-03-07T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
843804,POPLARS AVENUE - HANWOOD,2023-03-07T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
843804,POPLARS AVENUE - HANWOOD,2023-03-07T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-03-07T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-03-07T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
843804,POPLARS AVENUE - HANWOOD,2023-03-07T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.87
843804,POPLARS AVENUE - HANWOOD,2023-03-07T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.27
843804,POPLARS AVENUE - HANWOOD,2023-03-07T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.8
843804,POPLARS AVENUE - HANWOOD,2023-03-07T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,88.4
843804,POPLARS AVENUE - HANWOOD,2023-03-07T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
843804,POPLARS AVENUE - HANWOOD,2023-03-07T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
843804,POPLARS AVENUE - HANWOOD,2023-03-07T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
843804,POPLARS AVENUE - HANWOOD,2023-03-07T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
843804,POPLARS AVENUE - HANWOOD,2023-03-07T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-03-07T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
843804,POPLARS AVENUE - HANWOOD,2023-03-07T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.05
843804,POPLARS AVENUE - HANWOOD,2023-03-07T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.34
843804,POPLARS AVENUE - HANWOOD,2023-03-07T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.95
843804,POPLARS AVENUE - HANWOOD,2023-03-07T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,74.6
843804,POPLARS AVENUE - HANWOOD,2023-03-07T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.8
843804,POPLARS AVENUE - HANWOOD,2023-03-07T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
843804,POPLARS AVENUE - HANWOOD,2023-03-07T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
843804,POPLARS AVENUE - HANWOOD,2023-03-07T06:40:00.000+00:00,transformer,,Temperature,C,13.1
843804,POPLARS AVENUE - HANWOOD,2023-03-07T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
843804,POPLARS AVENUE - HANWOOD,2023-03-07T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
843804,POPLARS AVENUE - HANWOOD,2023-03-07T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-03-07T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
843804,POPLARS AVENUE - HANWOOD,2023-03-07T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-03-07T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
843804,POPLARS AVENUE - HANWOOD,2023-03-07T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
843804,POPLARS AVENUE - HANWOOD,2023-03-07T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-03-07T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
843804,POPLARS AVENUE - HANWOOD,2023-03-07T06:40:00.000+00:00,busbar,,L3 Active Power,kW,29.92
843804,POPLARS AVENUE - HANWOOD,2023-03-07T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.62
843804,POPLARS AVENUE - HANWOOD,2023-03-07T06:40:00.000+00:00,busbar,,L1 Active Power,kW,13.75
843804,POPLARS AVENUE - HANWOOD,2023-03-07T06:40:00.000+00:00,busbar,,N Current (RMS),A,29.2
843804,POPLARS AVENUE - HANWOOD,2023-03-07T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
843804,POPLARS AVENUE - HANWOOD,2023-03-07T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
843804,POPLARS AVENUE - HANWOOD,2023-03-07T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
843804,POPLARS AVENUE - HANWOOD,2023-03-07T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-03-07T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-03-07T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
843804,POPLARS AVENUE - HANWOOD,2023-03-07T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.87
843804,POPLARS AVENUE - HANWOOD,2023-03-07T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.82
843804,POPLARS AVENUE - HANWOOD,2023-03-07T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.74
843804,POPLARS AVENUE - HANWOOD,2023-03-07T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
843804,POPLARS AVENUE - HANWOOD,2023-03-07T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
843804,POPLARS AVENUE - HANWOOD,2023-03-07T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
843804,POPLARS AVENUE - HANWOOD,2023-03-07T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
843804,POPLARS AVENUE - HANWOOD,2023-03-07T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-03-07T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-03-07T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
843804,POPLARS AVENUE - HANWOOD,2023-03-07T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.82
843804,POPLARS AVENUE - HANWOOD,2023-03-07T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.44
843804,POPLARS AVENUE - HANWOOD,2023-03-07T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.13
843804,POPLARS AVENUE - HANWOOD,2023-03-07T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
843804,POPLARS AVENUE - HANWOOD,2023-03-07T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
843804,POPLARS AVENUE - HANWOOD,2023-03-07T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
843804,POPLARS AVENUE - HANWOOD,2023-03-07T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
843804,POPLARS AVENUE - HANWOOD,2023-03-07T06:30:00.000+00:00,transformer,,Temperature,C,13.1
843804,POPLARS AVENUE - HANWOOD,2023-03-07T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-03-07T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
843804,POPLARS AVENUE - HANWOOD,2023-03-07T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-03-07T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
843804,POPLARS AVENUE - HANWOOD,2023-03-07T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-03-07T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
843804,POPLARS AVENUE - HANWOOD,2023-03-07T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-03-07T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-03-07T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
843804,POPLARS AVENUE - HANWOOD,2023-03-07T06:30:00.000+00:00,busbar,,L3 Active Power,kW,9.69
843804,POPLARS AVENUE - HANWOOD,2023-03-07T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.27
843804,POPLARS AVENUE - HANWOOD,2023-03-07T06:30:00.000+00:00,busbar,,L1 Active Power,kW,12.87
843804,POPLARS AVENUE - HANWOOD,2023-03-07T06:30:00.000+00:00,busbar,,N Current (RMS),A,28.1
843804,POPLARS AVENUE - HANWOOD,2023-03-07T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
843804,POPLARS AVENUE - HANWOOD,2023-03-07T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
843804,POPLARS AVENUE - HANWOOD,2023-03-07T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
843804,POPLARS AVENUE - HANWOOD,2023-03-07T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-03-07T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
843804,POPLARS AVENUE - HANWOOD,2023-03-07T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
843804,POPLARS AVENUE - HANWOOD,2023-03-07T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.1
843804,POPLARS AVENUE - HANWOOD,2023-03-07T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.02
843804,POPLARS AVENUE - HANWOOD,2023-03-07T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.66
843804,POPLARS AVENUE - HANWOOD,2023-03-07T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
843804,POPLARS AVENUE - HANWOOD,2023-03-07T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
843804,POPLARS AVENUE - HANWOOD,2023-03-07T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.9
843804,POPLARS AVENUE - HANWOOD,2023-03-07T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
843804,POPLARS AVENUE - HANWOOD,2023-03-07T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
843804,POPLARS AVENUE - HANWOOD,2023-03-07T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-03-07T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
843804,POPLARS AVENUE - HANWOOD,2023-03-07T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.46
843804,POPLARS AVENUE - HANWOOD,2023-03-07T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.47
843804,POPLARS AVENUE - HANWOOD,2023-03-07T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.81
843804,POPLARS AVENUE - HANWOOD,2023-03-07T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
843804,POPLARS AVENUE - HANWOOD,2023-03-07T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
843804,POPLARS AVENUE - HANWOOD,2023-03-07T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
843804,POPLARS AVENUE - HANWOOD,2023-03-07T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
843804,POPLARS AVENUE - HANWOOD,2023-03-07T06:20:00.000+00:00,transformer,,Temperature,C,13.1
843804,POPLARS AVENUE - HANWOOD,2023-03-07T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-03-07T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
843804,POPLARS AVENUE - HANWOOD,2023-03-07T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-03-07T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
843804,POPLARS AVENUE - HANWOOD,2023-03-07T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-03-07T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
843804,POPLARS AVENUE - HANWOOD,2023-03-07T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-03-07T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-03-07T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
843804,POPLARS AVENUE - HANWOOD,2023-03-07T06:20:00.000+00:00,busbar,,L3 Active Power,kW,8.56
843804,POPLARS AVENUE - HANWOOD,2023-03-07T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.49
843804,POPLARS AVENUE - HANWOOD,2023-03-07T06:20:00.000+00:00,busbar,,L1 Active Power,kW,11.47
843804,POPLARS AVENUE - HANWOOD,2023-03-07T06:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
843804,POPLARS AVENUE - HANWOOD,2023-03-07T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
843804,POPLARS AVENUE - HANWOOD,2023-03-07T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
843804,POPLARS AVENUE - HANWOOD,2023-03-07T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
843804,POPLARS AVENUE - HANWOOD,2023-03-07T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-03-07T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-03-07T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-03-07T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.62
843804,POPLARS AVENUE - HANWOOD,2023-03-07T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.79
843804,POPLARS AVENUE - HANWOOD,2023-03-07T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.59
843804,POPLARS AVENUE - HANWOOD,2023-03-07T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
843804,POPLARS AVENUE - HANWOOD,2023-03-07T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
843804,POPLARS AVENUE - HANWOOD,2023-03-07T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
843804,POPLARS AVENUE - HANWOOD,2023-03-07T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
843804,POPLARS AVENUE - HANWOOD,2023-03-07T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
843804,POPLARS AVENUE - HANWOOD,2023-03-07T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-03-07T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
843804,POPLARS AVENUE - HANWOOD,2023-03-07T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.04
843804,POPLARS AVENUE - HANWOOD,2023-03-07T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.53
