Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-03-07T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
843804,POPLARS AVENUE - HANWOOD,2023-03-07T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
843804,POPLARS AVENUE - HANWOOD,2023-03-07T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
843804,POPLARS AVENUE - HANWOOD,2023-03-07T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-03-07T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
843804,POPLARS AVENUE - HANWOOD,2023-03-07T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.77
843804,POPLARS AVENUE - HANWOOD,2023-03-07T04:00:00.000+00:00,busbar,,L2 Active Power,kW,21.66
843804,POPLARS AVENUE - HANWOOD,2023-03-07T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.19
843804,POPLARS AVENUE - HANWOOD,2023-03-07T04:00:00.000+00:00,busbar,,N Current (RMS),A,67.3
843804,POPLARS AVENUE - HANWOOD,2023-03-07T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
843804,POPLARS AVENUE - HANWOOD,2023-03-07T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
843804,POPLARS AVENUE - HANWOOD,2023-03-07T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
843804,POPLARS AVENUE - HANWOOD,2023-03-07T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-03-07T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
843804,POPLARS AVENUE - HANWOOD,2023-03-07T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-03-07T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.95
843804,POPLARS AVENUE - HANWOOD,2023-03-07T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.72
843804,POPLARS AVENUE - HANWOOD,2023-03-07T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.17
843804,POPLARS AVENUE - HANWOOD,2023-03-07T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,61.0
843804,POPLARS AVENUE - HANWOOD,2023-03-07T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
843804,POPLARS AVENUE - HANWOOD,2023-03-07T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.1
843804,POPLARS AVENUE - HANWOOD,2023-03-07T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.6
843804,POPLARS AVENUE - HANWOOD,2023-03-07T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
843804,POPLARS AVENUE - HANWOOD,2023-03-07T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-03-07T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
843804,POPLARS AVENUE - HANWOOD,2023-03-07T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.14
843804,POPLARS AVENUE - HANWOOD,2023-03-07T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.9
843804,POPLARS AVENUE - HANWOOD,2023-03-07T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.97
843804,POPLARS AVENUE - HANWOOD,2023-03-07T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
843804,POPLARS AVENUE - HANWOOD,2023-03-07T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
843804,POPLARS AVENUE - HANWOOD,2023-03-07T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
843804,POPLARS AVENUE - HANWOOD,2023-03-07T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
843804,POPLARS AVENUE - HANWOOD,2023-03-07T03:50:00.000+00:00,transformer,,Temperature,C,13.9
843804,POPLARS AVENUE - HANWOOD,2023-03-07T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-03-07T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
843804,POPLARS AVENUE - HANWOOD,2023-03-07T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
843804,POPLARS AVENUE - HANWOOD,2023-03-07T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
843804,POPLARS AVENUE - HANWOOD,2023-03-07T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-03-07T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
843804,POPLARS AVENUE - HANWOOD,2023-03-07T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
843804,POPLARS AVENUE - HANWOOD,2023-03-07T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-03-07T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
843804,POPLARS AVENUE - HANWOOD,2023-03-07T03:50:00.000+00:00,busbar,,L3 Active Power,kW,6.1
843804,POPLARS AVENUE - HANWOOD,2023-03-07T03:50:00.000+00:00,busbar,,L2 Active Power,kW,21.62
843804,POPLARS AVENUE - HANWOOD,2023-03-07T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.14
843804,POPLARS AVENUE - HANWOOD,2023-03-07T03:50:00.000+00:00,busbar,,N Current (RMS),A,69.4
843804,POPLARS AVENUE - HANWOOD,2023-03-07T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
843804,POPLARS AVENUE - HANWOOD,2023-03-07T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
843804,POPLARS AVENUE - HANWOOD,2023-03-07T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
843804,POPLARS AVENUE - HANWOOD,2023-03-07T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-03-07T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
843804,POPLARS AVENUE - HANWOOD,2023-03-07T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-03-07T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.81
843804,POPLARS AVENUE - HANWOOD,2023-03-07T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.49
843804,POPLARS AVENUE - HANWOOD,2023-03-07T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.17
843804,POPLARS AVENUE - HANWOOD,2023-03-07T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,61.5
843804,POPLARS AVENUE - HANWOOD,2023-03-07T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
843804,POPLARS AVENUE - HANWOOD,2023-03-07T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.1
843804,POPLARS AVENUE - HANWOOD,2023-03-07T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.4
843804,POPLARS AVENUE - HANWOOD,2023-03-07T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
843804,POPLARS AVENUE - HANWOOD,2023-03-07T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-03-07T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
843804,POPLARS AVENUE - HANWOOD,2023-03-07T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.14
843804,POPLARS AVENUE - HANWOOD,2023-03-07T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.9
843804,POPLARS AVENUE - HANWOOD,2023-03-07T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.41
843804,POPLARS AVENUE - HANWOOD,2023-03-07T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
843804,POPLARS AVENUE - HANWOOD,2023-03-07T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
843804,POPLARS AVENUE - HANWOOD,2023-03-07T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
843804,POPLARS AVENUE - HANWOOD,2023-03-07T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
843804,POPLARS AVENUE - HANWOOD,2023-03-07T03:40:00.000+00:00,transformer,,Temperature,C,13.9
843804,POPLARS AVENUE - HANWOOD,2023-03-07T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-03-07T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
843804,POPLARS AVENUE - HANWOOD,2023-03-07T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
843804,POPLARS AVENUE - HANWOOD,2023-03-07T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
843804,POPLARS AVENUE - HANWOOD,2023-03-07T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-03-07T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
843804,POPLARS AVENUE - HANWOOD,2023-03-07T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
843804,POPLARS AVENUE - HANWOOD,2023-03-07T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-03-07T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
843804,POPLARS AVENUE - HANWOOD,2023-03-07T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.95
843804,POPLARS AVENUE - HANWOOD,2023-03-07T03:40:00.000+00:00,busbar,,L2 Active Power,kW,21.39
843804,POPLARS AVENUE - HANWOOD,2023-03-07T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.58
843804,POPLARS AVENUE - HANWOOD,2023-03-07T03:40:00.000+00:00,busbar,,N Current (RMS),A,69.9
843804,POPLARS AVENUE - HANWOOD,2023-03-07T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
843804,POPLARS AVENUE - HANWOOD,2023-03-07T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
843804,POPLARS AVENUE - HANWOOD,2023-03-07T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
843804,POPLARS AVENUE - HANWOOD,2023-03-07T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-03-07T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
843804,POPLARS AVENUE - HANWOOD,2023-03-07T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-03-07T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.75
843804,POPLARS AVENUE - HANWOOD,2023-03-07T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.55
843804,POPLARS AVENUE - HANWOOD,2023-03-07T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.35
843804,POPLARS AVENUE - HANWOOD,2023-03-07T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,73.1
843804,POPLARS AVENUE - HANWOOD,2023-03-07T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
843804,POPLARS AVENUE - HANWOOD,2023-03-07T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.5
843804,POPLARS AVENUE - HANWOOD,2023-03-07T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.0
843804,POPLARS AVENUE - HANWOOD,2023-03-07T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
843804,POPLARS AVENUE - HANWOOD,2023-03-07T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-03-07T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
843804,POPLARS AVENUE - HANWOOD,2023-03-07T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.5
843804,POPLARS AVENUE - HANWOOD,2023-03-07T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.98
843804,POPLARS AVENUE - HANWOOD,2023-03-07T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.45
843804,POPLARS AVENUE - HANWOOD,2023-03-07T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
843804,POPLARS AVENUE - HANWOOD,2023-03-07T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
843804,POPLARS AVENUE - HANWOOD,2023-03-07T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
843804,POPLARS AVENUE - HANWOOD,2023-03-07T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
843804,POPLARS AVENUE - HANWOOD,2023-03-07T03:30:00.000+00:00,transformer,,Temperature,C,14.0
843804,POPLARS AVENUE - HANWOOD,2023-03-07T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-03-07T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
843804,POPLARS AVENUE - HANWOOD,2023-03-07T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
843804,POPLARS AVENUE - HANWOOD,2023-03-07T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
843804,POPLARS AVENUE - HANWOOD,2023-03-07T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-03-07T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
843804,POPLARS AVENUE - HANWOOD,2023-03-07T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
843804,POPLARS AVENUE - HANWOOD,2023-03-07T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-03-07T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
843804,POPLARS AVENUE - HANWOOD,2023-03-07T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.25
843804,POPLARS AVENUE - HANWOOD,2023-03-07T03:30:00.000+00:00,busbar,,L2 Active Power,kW,24.53
843804,POPLARS AVENUE - HANWOOD,2023-03-07T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.8
843804,POPLARS AVENUE - HANWOOD,2023-03-07T03:30:00.000+00:00,busbar,,N Current (RMS),A,82.8
843804,POPLARS AVENUE - HANWOOD,2023-03-07T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
843804,POPLARS AVENUE - HANWOOD,2023-03-07T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
843804,POPLARS AVENUE - HANWOOD,2023-03-07T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
843804,POPLARS AVENUE - HANWOOD,2023-03-07T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-03-07T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
843804,POPLARS AVENUE - HANWOOD,2023-03-07T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-03-07T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.86
843804,POPLARS AVENUE - HANWOOD,2023-03-07T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.55
843804,POPLARS AVENUE - HANWOOD,2023-03-07T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.93
843804,POPLARS AVENUE - HANWOOD,2023-03-07T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,72.6
843804,POPLARS AVENUE - HANWOOD,2023-03-07T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
843804,POPLARS AVENUE - HANWOOD,2023-03-07T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.5
843804,POPLARS AVENUE - HANWOOD,2023-03-07T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.7
843804,POPLARS AVENUE - HANWOOD,2023-03-07T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
843804,POPLARS AVENUE - HANWOOD,2023-03-07T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-03-07T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
843804,POPLARS AVENUE - HANWOOD,2023-03-07T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.68
843804,POPLARS AVENUE - HANWOOD,2023-03-07T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.93
843804,POPLARS AVENUE - HANWOOD,2023-03-07T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.52
843804,POPLARS AVENUE - HANWOOD,2023-03-07T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
843804,POPLARS AVENUE - HANWOOD,2023-03-07T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
843804,POPLARS AVENUE - HANWOOD,2023-03-07T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
843804,POPLARS AVENUE - HANWOOD,2023-03-07T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
843804,POPLARS AVENUE - HANWOOD,2023-03-07T03:20:00.000+00:00,transformer,,Temperature,C,14.0
843804,POPLARS AVENUE - HANWOOD,2023-03-07T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-03-07T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
843804,POPLARS AVENUE - HANWOOD,2023-03-07T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
843804,POPLARS AVENUE - HANWOOD,2023-03-07T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
843804,POPLARS AVENUE - HANWOOD,2023-03-07T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
843804,POPLARS AVENUE - HANWOOD,2023-03-07T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
843804,POPLARS AVENUE - HANWOOD,2023-03-07T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
843804,POPLARS AVENUE - HANWOOD,2023-03-07T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-03-07T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
843804,POPLARS AVENUE - HANWOOD,2023-03-07T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.55
843804,POPLARS AVENUE - HANWOOD,2023-03-07T03:20:00.000+00:00,busbar,,L2 Active Power,kW,24.49
843804,POPLARS AVENUE - HANWOOD,2023-03-07T03:20:00.000+00:00,busbar,,L1 Active Power,kW,5.45
843804,POPLARS AVENUE - HANWOOD,2023-03-07T03:20:00.000+00:00,busbar,,N Current (RMS),A,82.7
843804,POPLARS AVENUE - HANWOOD,2023-03-07T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
843804,POPLARS AVENUE - HANWOOD,2023-03-07T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
843804,POPLARS AVENUE - HANWOOD,2023-03-07T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
843804,POPLARS AVENUE - HANWOOD,2023-03-07T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-03-07T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-03-07T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
843804,POPLARS AVENUE - HANWOOD,2023-03-07T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.8
843804,POPLARS AVENUE - HANWOOD,2023-03-07T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.13
843804,POPLARS AVENUE - HANWOOD,2023-03-07T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.22
843804,POPLARS AVENUE - HANWOOD,2023-03-07T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,81.8
843804,POPLARS AVENUE - HANWOOD,2023-03-07T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
843804,POPLARS AVENUE - HANWOOD,2023-03-07T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.7
843804,POPLARS AVENUE - HANWOOD,2023-03-07T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
843804,POPLARS AVENUE - HANWOOD,2023-03-07T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
843804,POPLARS AVENUE - HANWOOD,2023-03-07T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-03-07T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
843804,POPLARS AVENUE - HANWOOD,2023-03-07T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.31
843804,POPLARS AVENUE - HANWOOD,2023-03-07T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.01
843804,POPLARS AVENUE - HANWOOD,2023-03-07T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.58
843804,POPLARS AVENUE - HANWOOD,2023-03-07T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
843804,POPLARS AVENUE - HANWOOD,2023-03-07T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
843804,POPLARS AVENUE - HANWOOD,2023-03-07T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
843804,POPLARS AVENUE - HANWOOD,2023-03-07T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
843804,POPLARS AVENUE - HANWOOD,2023-03-07T03:10:00.000+00:00,transformer,,Temperature,C,14.0
843804,POPLARS AVENUE - HANWOOD,2023-03-07T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-03-07T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
843804,POPLARS AVENUE - HANWOOD,2023-03-07T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
843804,POPLARS AVENUE - HANWOOD,2023-03-07T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
843804,POPLARS AVENUE - HANWOOD,2023-03-07T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-03-07T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
843804,POPLARS AVENUE - HANWOOD,2023-03-07T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
843804,POPLARS AVENUE - HANWOOD,2023-03-07T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-03-07T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
843804,POPLARS AVENUE - HANWOOD,2023-03-07T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.11
843804,POPLARS AVENUE - HANWOOD,2023-03-07T03:10:00.000+00:00,busbar,,L2 Active Power,kW,26.14
843804,POPLARS AVENUE - HANWOOD,2023-03-07T03:10:00.000+00:00,busbar,,L1 Active Power,kW,4.8
843804,POPLARS AVENUE - HANWOOD,2023-03-07T03:10:00.000+00:00,busbar,,N Current (RMS),A,90.3
843804,POPLARS AVENUE - HANWOOD,2023-03-07T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
843804,POPLARS AVENUE - HANWOOD,2023-03-07T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
843804,POPLARS AVENUE - HANWOOD,2023-03-07T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
843804,POPLARS AVENUE - HANWOOD,2023-03-07T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
843804,POPLARS AVENUE - HANWOOD,2023-03-07T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-03-07T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-03-07T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.99
843804,POPLARS AVENUE - HANWOOD,2023-03-07T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.88
843804,POPLARS AVENUE - HANWOOD,2023-03-07T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.3
843804,POPLARS AVENUE - HANWOOD,2023-03-07T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,78.7
843804,POPLARS AVENUE - HANWOOD,2023-03-07T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
843804,POPLARS AVENUE - HANWOOD,2023-03-07T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.0
843804,POPLARS AVENUE - HANWOOD,2023-03-07T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
843804,POPLARS AVENUE - HANWOOD,2023-03-07T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
843804,POPLARS AVENUE - HANWOOD,2023-03-07T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-03-07T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
843804,POPLARS AVENUE - HANWOOD,2023-03-07T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.41
843804,POPLARS AVENUE - HANWOOD,2023-03-07T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.96
843804,POPLARS AVENUE - HANWOOD,2023-03-07T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.52
843804,POPLARS AVENUE - HANWOOD,2023-03-07T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
843804,POPLARS AVENUE - HANWOOD,2023-03-07T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
843804,POPLARS AVENUE - HANWOOD,2023-03-07T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
843804,POPLARS AVENUE - HANWOOD,2023-03-07T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
843804,POPLARS AVENUE - HANWOOD,2023-03-07T03:00:00.000+00:00,transformer,,Temperature,C,14.0
843804,POPLARS AVENUE - HANWOOD,2023-03-07T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-03-07T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
843804,POPLARS AVENUE - HANWOOD,2023-03-07T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
843804,POPLARS AVENUE - HANWOOD,2023-03-07T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
843804,POPLARS AVENUE - HANWOOD,2023-03-07T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-03-07T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
843804,POPLARS AVENUE - HANWOOD,2023-03-07T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
843804,POPLARS AVENUE - HANWOOD,2023-03-07T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-03-07T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
843804,POPLARS AVENUE - HANWOOD,2023-03-07T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.4
843804,POPLARS AVENUE - HANWOOD,2023-03-07T03:00:00.000+00:00,busbar,,L2 Active Power,kW,26.85
843804,POPLARS AVENUE - HANWOOD,2023-03-07T03:00:00.000+00:00,busbar,,L1 Active Power,kW,6.82
843804,POPLARS AVENUE - HANWOOD,2023-03-07T03:00:00.000+00:00,busbar,,N Current (RMS),A,91.8
843804,POPLARS AVENUE - HANWOOD,2023-03-07T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
843804,POPLARS AVENUE - HANWOOD,2023-03-07T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
843804,POPLARS AVENUE - HANWOOD,2023-03-07T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
843804,POPLARS AVENUE - HANWOOD,2023-03-07T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-03-07T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
843804,POPLARS AVENUE - HANWOOD,2023-03-07T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
843804,POPLARS AVENUE - HANWOOD,2023-03-07T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.77
843804,POPLARS AVENUE - HANWOOD,2023-03-07T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.91
843804,POPLARS AVENUE - HANWOOD,2023-03-07T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.21
843804,POPLARS AVENUE - HANWOOD,2023-03-07T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,76.9
843804,POPLARS AVENUE - HANWOOD,2023-03-07T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
843804,POPLARS AVENUE - HANWOOD,2023-03-07T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.5
843804,POPLARS AVENUE - HANWOOD,2023-03-07T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
843804,POPLARS AVENUE - HANWOOD,2023-03-07T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
843804,POPLARS AVENUE - HANWOOD,2023-03-07T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-03-07T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
843804,POPLARS AVENUE - HANWOOD,2023-03-07T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.08
843804,POPLARS AVENUE - HANWOOD,2023-03-07T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.81
843804,POPLARS AVENUE - HANWOOD,2023-03-07T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.11
843804,POPLARS AVENUE - HANWOOD,2023-03-07T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
843804,POPLARS AVENUE - HANWOOD,2023-03-07T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
843804,POPLARS AVENUE - HANWOOD,2023-03-07T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
843804,POPLARS AVENUE - HANWOOD,2023-03-07T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
843804,POPLARS AVENUE - HANWOOD,2023-03-07T02:50:00.000+00:00,transformer,,Temperature,C,14.0
843804,POPLARS AVENUE - HANWOOD,2023-03-07T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-03-07T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
843804,POPLARS AVENUE - HANWOOD,2023-03-07T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
843804,POPLARS AVENUE - HANWOOD,2023-03-07T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
843804,POPLARS AVENUE - HANWOOD,2023-03-07T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
843804,POPLARS AVENUE - HANWOOD,2023-03-07T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
843804,POPLARS AVENUE - HANWOOD,2023-03-07T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
843804,POPLARS AVENUE - HANWOOD,2023-03-07T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-03-07T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
843804,POPLARS AVENUE - HANWOOD,2023-03-07T02:50:00.000+00:00,busbar,,L3 Active Power,kW,5.85
843804,POPLARS AVENUE - HANWOOD,2023-03-07T02:50:00.000+00:00,busbar,,L2 Active Power,kW,26.72
843804,POPLARS AVENUE - HANWOOD,2023-03-07T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.33
843804,POPLARS AVENUE - HANWOOD,2023-03-07T02:50:00.000+00:00,busbar,,N Current (RMS),A,93.5
843804,POPLARS AVENUE - HANWOOD,2023-03-07T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
843804,POPLARS AVENUE - HANWOOD,2023-03-07T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
843804,POPLARS AVENUE - HANWOOD,2023-03-07T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
843804,POPLARS AVENUE - HANWOOD,2023-03-07T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-03-07T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-03-07T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-03-07T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.89
843804,POPLARS AVENUE - HANWOOD,2023-03-07T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.03
843804,POPLARS AVENUE - HANWOOD,2023-03-07T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.29
843804,POPLARS AVENUE - HANWOOD,2023-03-07T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,61.9
843804,POPLARS AVENUE - HANWOOD,2023-03-07T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
843804,POPLARS AVENUE - HANWOOD,2023-03-07T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.0
843804,POPLARS AVENUE - HANWOOD,2023-03-07T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
843804,POPLARS AVENUE - HANWOOD,2023-03-07T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-03-07T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-03-07T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
843804,POPLARS AVENUE - HANWOOD,2023-03-07T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.6
843804,POPLARS AVENUE - HANWOOD,2023-03-07T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.6
843804,POPLARS AVENUE - HANWOOD,2023-03-07T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.93
843804,POPLARS AVENUE - HANWOOD,2023-03-07T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
843804,POPLARS AVENUE - HANWOOD,2023-03-07T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
843804,POPLARS AVENUE - HANWOOD,2023-03-07T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
843804,POPLARS AVENUE - HANWOOD,2023-03-07T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
843804,POPLARS AVENUE - HANWOOD,2023-03-07T02:40:00.000+00:00,transformer,,Temperature,C,14.0
843804,POPLARS AVENUE - HANWOOD,2023-03-07T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-03-07T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
843804,POPLARS AVENUE - HANWOOD,2023-03-07T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
843804,POPLARS AVENUE - HANWOOD,2023-03-07T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
843804,POPLARS AVENUE - HANWOOD,2023-03-07T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-03-07T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
843804,POPLARS AVENUE - HANWOOD,2023-03-07T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
843804,POPLARS AVENUE - HANWOOD,2023-03-07T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-03-07T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
843804,POPLARS AVENUE - HANWOOD,2023-03-07T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.5
843804,POPLARS AVENUE - HANWOOD,2023-03-07T02:40:00.000+00:00,busbar,,L2 Active Power,kW,24.62
843804,POPLARS AVENUE - HANWOOD,2023-03-07T02:40:00.000+00:00,busbar,,L1 Active Power,kW,9.22
843804,POPLARS AVENUE - HANWOOD,2023-03-07T02:40:00.000+00:00,busbar,,N Current (RMS),A,81.6
843804,POPLARS AVENUE - HANWOOD,2023-03-07T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
843804,POPLARS AVENUE - HANWOOD,2023-03-07T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
843804,POPLARS AVENUE - HANWOOD,2023-03-07T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
843804,POPLARS AVENUE - HANWOOD,2023-03-07T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-03-07T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
843804,POPLARS AVENUE - HANWOOD,2023-03-07T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-03-07T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.98
843804,POPLARS AVENUE - HANWOOD,2023-03-07T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.85
843804,POPLARS AVENUE - HANWOOD,2023-03-07T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.44
843804,POPLARS AVENUE - HANWOOD,2023-03-07T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.6
843804,POPLARS AVENUE - HANWOOD,2023-03-07T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
843804,POPLARS AVENUE - HANWOOD,2023-03-07T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.1
843804,POPLARS AVENUE - HANWOOD,2023-03-07T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
843804,POPLARS AVENUE - HANWOOD,2023-03-07T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-03-07T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-03-07T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
843804,POPLARS AVENUE - HANWOOD,2023-03-07T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.79
843804,POPLARS AVENUE - HANWOOD,2023-03-07T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.18
843804,POPLARS AVENUE - HANWOOD,2023-03-07T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.61
843804,POPLARS AVENUE - HANWOOD,2023-03-07T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
843804,POPLARS AVENUE - HANWOOD,2023-03-07T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
843804,POPLARS AVENUE - HANWOOD,2023-03-07T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
843804,POPLARS AVENUE - HANWOOD,2023-03-07T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
843804,POPLARS AVENUE - HANWOOD,2023-03-07T02:30:00.000+00:00,transformer,,Temperature,C,14.0
843804,POPLARS AVENUE - HANWOOD,2023-03-07T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
843804,POPLARS AVENUE - HANWOOD,2023-03-07T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
843804,POPLARS AVENUE - HANWOOD,2023-03-07T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
843804,POPLARS AVENUE - HANWOOD,2023-03-07T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
843804,POPLARS AVENUE - HANWOOD,2023-03-07T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
843804,POPLARS AVENUE - HANWOOD,2023-03-07T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
843804,POPLARS AVENUE - HANWOOD,2023-03-07T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-03-07T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-03-07T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
843804,POPLARS AVENUE - HANWOOD,2023-03-07T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.77
843804,POPLARS AVENUE - HANWOOD,2023-03-07T02:30:00.000+00:00,busbar,,L2 Active Power,kW,24.03
843804,POPLARS AVENUE - HANWOOD,2023-03-07T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.05
843804,POPLARS AVENUE - HANWOOD,2023-03-07T02:30:00.000+00:00,busbar,,N Current (RMS),A,79.7
843804,POPLARS AVENUE - HANWOOD,2023-03-07T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
843804,POPLARS AVENUE - HANWOOD,2023-03-07T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
843804,POPLARS AVENUE - HANWOOD,2023-03-07T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
843804,POPLARS AVENUE - HANWOOD,2023-03-07T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-03-07T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
843804,POPLARS AVENUE - HANWOOD,2023-03-07T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-03-07T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.94
843804,POPLARS AVENUE - HANWOOD,2023-03-07T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.13
843804,POPLARS AVENUE - HANWOOD,2023-03-07T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.51
843804,POPLARS AVENUE - HANWOOD,2023-03-07T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,62.4
843804,POPLARS AVENUE - HANWOOD,2023-03-07T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
843804,POPLARS AVENUE - HANWOOD,2023-03-07T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.5
843804,POPLARS AVENUE - HANWOOD,2023-03-07T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.8
843804,POPLARS AVENUE - HANWOOD,2023-03-07T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-03-07T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-03-07T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
843804,POPLARS AVENUE - HANWOOD,2023-03-07T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.97
843804,POPLARS AVENUE - HANWOOD,2023-03-07T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.08
843804,POPLARS AVENUE - HANWOOD,2023-03-07T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.84
843804,POPLARS AVENUE - HANWOOD,2023-03-07T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
843804,POPLARS AVENUE - HANWOOD,2023-03-07T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
843804,POPLARS AVENUE - HANWOOD,2023-03-07T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
843804,POPLARS AVENUE - HANWOOD,2023-03-07T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
843804,POPLARS AVENUE - HANWOOD,2023-03-07T02:20:00.000+00:00,transformer,,Temperature,C,14.0
843804,POPLARS AVENUE - HANWOOD,2023-03-07T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-03-07T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
843804,POPLARS AVENUE - HANWOOD,2023-03-07T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
843804,POPLARS AVENUE - HANWOOD,2023-03-07T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
843804,POPLARS AVENUE - HANWOOD,2023-03-07T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-03-07T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
843804,POPLARS AVENUE - HANWOOD,2023-03-07T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
843804,POPLARS AVENUE - HANWOOD,2023-03-07T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-03-07T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
843804,POPLARS AVENUE - HANWOOD,2023-03-07T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.91
843804,POPLARS AVENUE - HANWOOD,2023-03-07T02:20:00.000+00:00,busbar,,L2 Active Power,kW,24.21
843804,POPLARS AVENUE - HANWOOD,2023-03-07T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.35
843804,POPLARS AVENUE - HANWOOD,2023-03-07T02:20:00.000+00:00,busbar,,N Current (RMS),A,79.0
843804,POPLARS AVENUE - HANWOOD,2023-03-07T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
843804,POPLARS AVENUE - HANWOOD,2023-03-07T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
843804,POPLARS AVENUE - HANWOOD,2023-03-07T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
843804,POPLARS AVENUE - HANWOOD,2023-03-07T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-03-07T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
843804,POPLARS AVENUE - HANWOOD,2023-03-07T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-03-07T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.12
843804,POPLARS AVENUE - HANWOOD,2023-03-07T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.6
843804,POPLARS AVENUE - HANWOOD,2023-03-07T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.03
843804,POPLARS AVENUE - HANWOOD,2023-03-07T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.9
843804,POPLARS AVENUE - HANWOOD,2023-03-07T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
843804,POPLARS AVENUE - HANWOOD,2023-03-07T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.4
843804,POPLARS AVENUE - HANWOOD,2023-03-07T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
843804,POPLARS AVENUE - HANWOOD,2023-03-07T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
843804,POPLARS AVENUE - HANWOOD,2023-03-07T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-03-07T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
843804,POPLARS AVENUE - HANWOOD,2023-03-07T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.94
843804,POPLARS AVENUE - HANWOOD,2023-03-07T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.99
843804,POPLARS AVENUE - HANWOOD,2023-03-07T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.05
843804,POPLARS AVENUE - HANWOOD,2023-03-07T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
843804,POPLARS AVENUE - HANWOOD,2023-03-07T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
843804,POPLARS AVENUE - HANWOOD,2023-03-07T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
843804,POPLARS AVENUE - HANWOOD,2023-03-07T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
843804,POPLARS AVENUE - HANWOOD,2023-03-07T02:10:00.000+00:00,transformer,,Temperature,C,14.1
843804,POPLARS AVENUE - HANWOOD,2023-03-07T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-03-07T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
843804,POPLARS AVENUE - HANWOOD,2023-03-07T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
843804,POPLARS AVENUE - HANWOOD,2023-03-07T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
843804,POPLARS AVENUE - HANWOOD,2023-03-07T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-03-07T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
843804,POPLARS AVENUE - HANWOOD,2023-03-07T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-03-07T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
843804,POPLARS AVENUE - HANWOOD,2023-03-07T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
843804,POPLARS AVENUE - HANWOOD,2023-03-07T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.06
843804,POPLARS AVENUE - HANWOOD,2023-03-07T02:10:00.000+00:00,busbar,,L2 Active Power,kW,24.6
843804,POPLARS AVENUE - HANWOOD,2023-03-07T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.08
843804,POPLARS AVENUE - HANWOOD,2023-03-07T02:10:00.000+00:00,busbar,,N Current (RMS),A,77.8
843804,POPLARS AVENUE - HANWOOD,2023-03-07T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
843804,POPLARS AVENUE - HANWOOD,2023-03-07T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
843804,POPLARS AVENUE - HANWOOD,2023-03-07T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
843804,POPLARS AVENUE - HANWOOD,2023-03-07T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-03-07T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
843804,POPLARS AVENUE - HANWOOD,2023-03-07T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-03-07T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.16
843804,POPLARS AVENUE - HANWOOD,2023-03-07T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.21
843804,POPLARS AVENUE - HANWOOD,2023-03-07T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.62
843804,POPLARS AVENUE - HANWOOD,2023-03-07T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,71.7
843804,POPLARS AVENUE - HANWOOD,2023-03-07T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
843804,POPLARS AVENUE - HANWOOD,2023-03-07T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.0
843804,POPLARS AVENUE - HANWOOD,2023-03-07T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.0
843804,POPLARS AVENUE - HANWOOD,2023-03-07T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
843804,POPLARS AVENUE - HANWOOD,2023-03-07T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-03-07T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
843804,POPLARS AVENUE - HANWOOD,2023-03-07T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.57
843804,POPLARS AVENUE - HANWOOD,2023-03-07T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.28
843804,POPLARS AVENUE - HANWOOD,2023-03-07T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.13
843804,POPLARS AVENUE - HANWOOD,2023-03-07T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
843804,POPLARS AVENUE - HANWOOD,2023-03-07T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
843804,POPLARS AVENUE - HANWOOD,2023-03-07T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
843804,POPLARS AVENUE - HANWOOD,2023-03-07T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
843804,POPLARS AVENUE - HANWOOD,2023-03-07T02:00:00.000+00:00,transformer,,Temperature,C,14.1
843804,POPLARS AVENUE - HANWOOD,2023-03-07T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-03-07T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
843804,POPLARS AVENUE - HANWOOD,2023-03-07T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
843804,POPLARS AVENUE - HANWOOD,2023-03-07T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
843804,POPLARS AVENUE - HANWOOD,2023-03-07T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
843804,POPLARS AVENUE - HANWOOD,2023-03-07T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
843804,POPLARS AVENUE - HANWOOD,2023-03-07T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
843804,POPLARS AVENUE - HANWOOD,2023-03-07T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
843804,POPLARS AVENUE - HANWOOD,2023-03-07T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
843804,POPLARS AVENUE - HANWOOD,2023-03-07T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.73
843804,POPLARS AVENUE - HANWOOD,2023-03-07T02:00:00.000+00:00,busbar,,L2 Active Power,kW,25.49
843804,POPLARS AVENUE - HANWOOD,2023-03-07T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.75
843804,POPLARS AVENUE - HANWOOD,2023-03-07T02:00:00.000+00:00,busbar,,N Current (RMS),A,83.8
843804,POPLARS AVENUE - HANWOOD,2023-03-07T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
843804,POPLARS AVENUE - HANWOOD,2023-03-07T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
843804,POPLARS AVENUE - HANWOOD,2023-03-07T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
843804,POPLARS AVENUE - HANWOOD,2023-03-07T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-03-07T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
843804,POPLARS AVENUE - HANWOOD,2023-03-07T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-03-07T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.89
843804,POPLARS AVENUE - HANWOOD,2023-03-07T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.5
843804,POPLARS AVENUE - HANWOOD,2023-03-07T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.34
843804,POPLARS AVENUE - HANWOOD,2023-03-07T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,72.5
843804,POPLARS AVENUE - HANWOOD,2023-03-07T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
843804,POPLARS AVENUE - HANWOOD,2023-03-07T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.8
843804,POPLARS AVENUE - HANWOOD,2023-03-07T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.2
843804,POPLARS AVENUE - HANWOOD,2023-03-07T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
843804,POPLARS AVENUE - HANWOOD,2023-03-07T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-03-07T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
843804,POPLARS AVENUE - HANWOOD,2023-03-07T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.46
843804,POPLARS AVENUE - HANWOOD,2023-03-07T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.82
843804,POPLARS AVENUE - HANWOOD,2023-03-07T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.86
843804,POPLARS AVENUE - HANWOOD,2023-03-07T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
843804,POPLARS AVENUE - HANWOOD,2023-03-07T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
843804,POPLARS AVENUE - HANWOOD,2023-03-07T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
843804,POPLARS AVENUE - HANWOOD,2023-03-07T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
843804,POPLARS AVENUE - HANWOOD,2023-03-07T01:50:00.000+00:00,transformer,,Temperature,C,14.1
843804,POPLARS AVENUE - HANWOOD,2023-03-07T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
843804,POPLARS AVENUE - HANWOOD,2023-03-07T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
843804,POPLARS AVENUE - HANWOOD,2023-03-07T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
843804,POPLARS AVENUE - HANWOOD,2023-03-07T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
843804,POPLARS AVENUE - HANWOOD,2023-03-07T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-03-07T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
843804,POPLARS AVENUE - HANWOOD,2023-03-07T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
843804,POPLARS AVENUE - HANWOOD,2023-03-07T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-03-07T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
843804,POPLARS AVENUE - HANWOOD,2023-03-07T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.35
843804,POPLARS AVENUE - HANWOOD,2023-03-07T01:50:00.000+00:00,busbar,,L2 Active Power,kW,24.32
843804,POPLARS AVENUE - HANWOOD,2023-03-07T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.2
843804,POPLARS AVENUE - HANWOOD,2023-03-07T01:50:00.000+00:00,busbar,,N Current (RMS),A,81.5
843804,POPLARS AVENUE - HANWOOD,2023-03-07T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
