Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-03-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-03-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-03-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
843804,POPLARS AVENUE - HANWOOD,2023-03-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,25.45
843804,POPLARS AVENUE - HANWOOD,2023-03-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,19.04
843804,POPLARS AVENUE - HANWOOD,2023-03-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,18.29
843804,POPLARS AVENUE - HANWOOD,2023-03-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,18.8
843804,POPLARS AVENUE - HANWOOD,2023-03-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
843804,POPLARS AVENUE - HANWOOD,2023-03-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
843804,POPLARS AVENUE - HANWOOD,2023-03-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
843804,POPLARS AVENUE - HANWOOD,2023-03-08T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-03-08T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
843804,POPLARS AVENUE - HANWOOD,2023-03-08T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-03-08T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.1
843804,POPLARS AVENUE - HANWOOD,2023-03-08T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.81
843804,POPLARS AVENUE - HANWOOD,2023-03-08T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.79
843804,POPLARS AVENUE - HANWOOD,2023-03-08T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
843804,POPLARS AVENUE - HANWOOD,2023-03-08T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
843804,POPLARS AVENUE - HANWOOD,2023-03-08T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
843804,POPLARS AVENUE - HANWOOD,2023-03-08T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
843804,POPLARS AVENUE - HANWOOD,2023-03-08T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-03-08T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
843804,POPLARS AVENUE - HANWOOD,2023-03-08T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
843804,POPLARS AVENUE - HANWOOD,2023-03-08T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.65
843804,POPLARS AVENUE - HANWOOD,2023-03-08T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.78
843804,POPLARS AVENUE - HANWOOD,2023-03-08T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.52
843804,POPLARS AVENUE - HANWOOD,2023-03-08T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
843804,POPLARS AVENUE - HANWOOD,2023-03-08T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.2
843804,POPLARS AVENUE - HANWOOD,2023-03-08T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
843804,POPLARS AVENUE - HANWOOD,2023-03-08T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.3
843804,POPLARS AVENUE - HANWOOD,2023-03-08T19:00:00.000+00:00,transformer,,Temperature,C,8.1
843804,POPLARS AVENUE - HANWOOD,2023-03-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
843804,POPLARS AVENUE - HANWOOD,2023-03-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
843804,POPLARS AVENUE - HANWOOD,2023-03-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
843804,POPLARS AVENUE - HANWOOD,2023-03-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
843804,POPLARS AVENUE - HANWOOD,2023-03-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-03-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
843804,POPLARS AVENUE - HANWOOD,2023-03-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-03-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
843804,POPLARS AVENUE - HANWOOD,2023-03-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
843804,POPLARS AVENUE - HANWOOD,2023-03-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,25.75
843804,POPLARS AVENUE - HANWOOD,2023-03-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,22.58
843804,POPLARS AVENUE - HANWOOD,2023-03-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,20.32
843804,POPLARS AVENUE - HANWOOD,2023-03-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,19.1
843804,POPLARS AVENUE - HANWOOD,2023-03-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
843804,POPLARS AVENUE - HANWOOD,2023-03-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
843804,POPLARS AVENUE - HANWOOD,2023-03-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
843804,POPLARS AVENUE - HANWOOD,2023-03-08T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-03-08T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
843804,POPLARS AVENUE - HANWOOD,2023-03-08T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-03-08T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.44
843804,POPLARS AVENUE - HANWOOD,2023-03-08T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.33
843804,POPLARS AVENUE - HANWOOD,2023-03-08T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.81
843804,POPLARS AVENUE - HANWOOD,2023-03-08T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
843804,POPLARS AVENUE - HANWOOD,2023-03-08T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
843804,POPLARS AVENUE - HANWOOD,2023-03-08T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
843804,POPLARS AVENUE - HANWOOD,2023-03-08T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
843804,POPLARS AVENUE - HANWOOD,2023-03-08T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-03-08T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.7
843804,POPLARS AVENUE - HANWOOD,2023-03-08T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-03-08T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.23
843804,POPLARS AVENUE - HANWOOD,2023-03-08T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.29
843804,POPLARS AVENUE - HANWOOD,2023-03-08T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.89
843804,POPLARS AVENUE - HANWOOD,2023-03-08T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
843804,POPLARS AVENUE - HANWOOD,2023-03-08T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.3
843804,POPLARS AVENUE - HANWOOD,2023-03-08T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.0
843804,POPLARS AVENUE - HANWOOD,2023-03-08T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.6
843804,POPLARS AVENUE - HANWOOD,2023-03-08T18:50:00.000+00:00,transformer,,Temperature,C,8.1
843804,POPLARS AVENUE - HANWOOD,2023-03-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
843804,POPLARS AVENUE - HANWOOD,2023-03-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
843804,POPLARS AVENUE - HANWOOD,2023-03-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-03-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
843804,POPLARS AVENUE - HANWOOD,2023-03-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-03-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
843804,POPLARS AVENUE - HANWOOD,2023-03-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-03-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
843804,POPLARS AVENUE - HANWOOD,2023-03-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
843804,POPLARS AVENUE - HANWOOD,2023-03-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,24.67
843804,POPLARS AVENUE - HANWOOD,2023-03-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,23.63
843804,POPLARS AVENUE - HANWOOD,2023-03-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,25.7
843804,POPLARS AVENUE - HANWOOD,2023-03-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,19.9
843804,POPLARS AVENUE - HANWOOD,2023-03-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
843804,POPLARS AVENUE - HANWOOD,2023-03-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
843804,POPLARS AVENUE - HANWOOD,2023-03-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
843804,POPLARS AVENUE - HANWOOD,2023-03-08T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-03-08T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
843804,POPLARS AVENUE - HANWOOD,2023-03-08T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-03-08T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.71
843804,POPLARS AVENUE - HANWOOD,2023-03-08T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.92
843804,POPLARS AVENUE - HANWOOD,2023-03-08T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.61
843804,POPLARS AVENUE - HANWOOD,2023-03-08T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
843804,POPLARS AVENUE - HANWOOD,2023-03-08T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
843804,POPLARS AVENUE - HANWOOD,2023-03-08T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
843804,POPLARS AVENUE - HANWOOD,2023-03-08T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
843804,POPLARS AVENUE - HANWOOD,2023-03-08T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-03-08T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
843804,POPLARS AVENUE - HANWOOD,2023-03-08T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
843804,POPLARS AVENUE - HANWOOD,2023-03-08T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.13
843804,POPLARS AVENUE - HANWOOD,2023-03-08T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.47
843804,POPLARS AVENUE - HANWOOD,2023-03-08T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.76
843804,POPLARS AVENUE - HANWOOD,2023-03-08T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
843804,POPLARS AVENUE - HANWOOD,2023-03-08T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.0
843804,POPLARS AVENUE - HANWOOD,2023-03-08T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.4
843804,POPLARS AVENUE - HANWOOD,2023-03-08T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.1
843804,POPLARS AVENUE - HANWOOD,2023-03-08T18:40:00.000+00:00,transformer,,Temperature,C,8.1
843804,POPLARS AVENUE - HANWOOD,2023-03-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-03-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
843804,POPLARS AVENUE - HANWOOD,2023-03-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
843804,POPLARS AVENUE - HANWOOD,2023-03-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
843804,POPLARS AVENUE - HANWOOD,2023-03-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
843804,POPLARS AVENUE - HANWOOD,2023-03-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
843804,POPLARS AVENUE - HANWOOD,2023-03-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-03-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
843804,POPLARS AVENUE - HANWOOD,2023-03-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
843804,POPLARS AVENUE - HANWOOD,2023-03-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,25.84
843804,POPLARS AVENUE - HANWOOD,2023-03-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,23.4
843804,POPLARS AVENUE - HANWOOD,2023-03-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,22.36
843804,POPLARS AVENUE - HANWOOD,2023-03-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,21.5
843804,POPLARS AVENUE - HANWOOD,2023-03-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
843804,POPLARS AVENUE - HANWOOD,2023-03-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
843804,POPLARS AVENUE - HANWOOD,2023-03-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
843804,POPLARS AVENUE - HANWOOD,2023-03-08T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-03-08T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
843804,POPLARS AVENUE - HANWOOD,2023-03-08T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-03-08T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.12
843804,POPLARS AVENUE - HANWOOD,2023-03-08T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.53
843804,POPLARS AVENUE - HANWOOD,2023-03-08T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.18
843804,POPLARS AVENUE - HANWOOD,2023-03-08T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.9
843804,POPLARS AVENUE - HANWOOD,2023-03-08T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.2
843804,POPLARS AVENUE - HANWOOD,2023-03-08T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
843804,POPLARS AVENUE - HANWOOD,2023-03-08T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
843804,POPLARS AVENUE - HANWOOD,2023-03-08T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
843804,POPLARS AVENUE - HANWOOD,2023-03-08T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.85
843804,POPLARS AVENUE - HANWOOD,2023-03-08T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
843804,POPLARS AVENUE - HANWOOD,2023-03-08T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.36
843804,POPLARS AVENUE - HANWOOD,2023-03-08T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.61
843804,POPLARS AVENUE - HANWOOD,2023-03-08T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.06
843804,POPLARS AVENUE - HANWOOD,2023-03-08T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
843804,POPLARS AVENUE - HANWOOD,2023-03-08T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.0
843804,POPLARS AVENUE - HANWOOD,2023-03-08T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.5
843804,POPLARS AVENUE - HANWOOD,2023-03-08T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.3
843804,POPLARS AVENUE - HANWOOD,2023-03-08T18:30:00.000+00:00,transformer,,Temperature,C,8.0
843804,POPLARS AVENUE - HANWOOD,2023-03-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-03-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
843804,POPLARS AVENUE - HANWOOD,2023-03-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-03-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
843804,POPLARS AVENUE - HANWOOD,2023-03-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
843804,POPLARS AVENUE - HANWOOD,2023-03-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
843804,POPLARS AVENUE - HANWOOD,2023-03-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
843804,POPLARS AVENUE - HANWOOD,2023-03-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
843804,POPLARS AVENUE - HANWOOD,2023-03-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
843804,POPLARS AVENUE - HANWOOD,2023-03-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,33.48
843804,POPLARS AVENUE - HANWOOD,2023-03-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,29.13
843804,POPLARS AVENUE - HANWOOD,2023-03-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,23.24
843804,POPLARS AVENUE - HANWOOD,2023-03-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,32.5
843804,POPLARS AVENUE - HANWOOD,2023-03-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
843804,POPLARS AVENUE - HANWOOD,2023-03-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
843804,POPLARS AVENUE - HANWOOD,2023-03-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
843804,POPLARS AVENUE - HANWOOD,2023-03-08T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-03-08T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
843804,POPLARS AVENUE - HANWOOD,2023-03-08T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-03-08T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.6
843804,POPLARS AVENUE - HANWOOD,2023-03-08T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.97
843804,POPLARS AVENUE - HANWOOD,2023-03-08T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.57
843804,POPLARS AVENUE - HANWOOD,2023-03-08T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
843804,POPLARS AVENUE - HANWOOD,2023-03-08T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
843804,POPLARS AVENUE - HANWOOD,2023-03-08T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
843804,POPLARS AVENUE - HANWOOD,2023-03-08T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
843804,POPLARS AVENUE - HANWOOD,2023-03-08T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
843804,POPLARS AVENUE - HANWOOD,2023-03-08T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
843804,POPLARS AVENUE - HANWOOD,2023-03-08T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
843804,POPLARS AVENUE - HANWOOD,2023-03-08T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.01
843804,POPLARS AVENUE - HANWOOD,2023-03-08T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.85
843804,POPLARS AVENUE - HANWOOD,2023-03-08T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.39
843804,POPLARS AVENUE - HANWOOD,2023-03-08T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
843804,POPLARS AVENUE - HANWOOD,2023-03-08T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.8
843804,POPLARS AVENUE - HANWOOD,2023-03-08T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.9
843804,POPLARS AVENUE - HANWOOD,2023-03-08T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.4
843804,POPLARS AVENUE - HANWOOD,2023-03-08T18:20:00.000+00:00,transformer,,Temperature,C,8.0
843804,POPLARS AVENUE - HANWOOD,2023-03-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
843804,POPLARS AVENUE - HANWOOD,2023-03-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
843804,POPLARS AVENUE - HANWOOD,2023-03-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-03-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
843804,POPLARS AVENUE - HANWOOD,2023-03-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-03-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
843804,POPLARS AVENUE - HANWOOD,2023-03-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-03-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
843804,POPLARS AVENUE - HANWOOD,2023-03-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
843804,POPLARS AVENUE - HANWOOD,2023-03-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,25.62
843804,POPLARS AVENUE - HANWOOD,2023-03-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,27.81
843804,POPLARS AVENUE - HANWOOD,2023-03-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,27.96
843804,POPLARS AVENUE - HANWOOD,2023-03-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,24.1
843804,POPLARS AVENUE - HANWOOD,2023-03-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
843804,POPLARS AVENUE - HANWOOD,2023-03-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
843804,POPLARS AVENUE - HANWOOD,2023-03-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
843804,POPLARS AVENUE - HANWOOD,2023-03-08T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-03-08T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-03-08T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-03-08T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.2
843804,POPLARS AVENUE - HANWOOD,2023-03-08T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.57
843804,POPLARS AVENUE - HANWOOD,2023-03-08T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.34
843804,POPLARS AVENUE - HANWOOD,2023-03-08T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
843804,POPLARS AVENUE - HANWOOD,2023-03-08T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
843804,POPLARS AVENUE - HANWOOD,2023-03-08T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
843804,POPLARS AVENUE - HANWOOD,2023-03-08T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
843804,POPLARS AVENUE - HANWOOD,2023-03-08T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
843804,POPLARS AVENUE - HANWOOD,2023-03-08T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
843804,POPLARS AVENUE - HANWOOD,2023-03-08T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
843804,POPLARS AVENUE - HANWOOD,2023-03-08T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.22
843804,POPLARS AVENUE - HANWOOD,2023-03-08T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.27
843804,POPLARS AVENUE - HANWOOD,2023-03-08T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.58
843804,POPLARS AVENUE - HANWOOD,2023-03-08T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
843804,POPLARS AVENUE - HANWOOD,2023-03-08T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.9
843804,POPLARS AVENUE - HANWOOD,2023-03-08T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.0
843804,POPLARS AVENUE - HANWOOD,2023-03-08T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.0
843804,POPLARS AVENUE - HANWOOD,2023-03-08T18:10:00.000+00:00,transformer,,Temperature,C,8.0
843804,POPLARS AVENUE - HANWOOD,2023-03-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-03-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
843804,POPLARS AVENUE - HANWOOD,2023-03-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-03-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
843804,POPLARS AVENUE - HANWOOD,2023-03-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
843804,POPLARS AVENUE - HANWOOD,2023-03-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
843804,POPLARS AVENUE - HANWOOD,2023-03-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-03-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
843804,POPLARS AVENUE - HANWOOD,2023-03-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
843804,POPLARS AVENUE - HANWOOD,2023-03-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,30.42
843804,POPLARS AVENUE - HANWOOD,2023-03-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,27.84
843804,POPLARS AVENUE - HANWOOD,2023-03-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,24.92
843804,POPLARS AVENUE - HANWOOD,2023-03-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,21.6
843804,POPLARS AVENUE - HANWOOD,2023-03-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
843804,POPLARS AVENUE - HANWOOD,2023-03-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
843804,POPLARS AVENUE - HANWOOD,2023-03-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
843804,POPLARS AVENUE - HANWOOD,2023-03-08T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-03-08T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-03-08T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
843804,POPLARS AVENUE - HANWOOD,2023-03-08T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.31
843804,POPLARS AVENUE - HANWOOD,2023-03-08T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.47
843804,POPLARS AVENUE - HANWOOD,2023-03-08T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.7
843804,POPLARS AVENUE - HANWOOD,2023-03-08T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.1
843804,POPLARS AVENUE - HANWOOD,2023-03-08T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
843804,POPLARS AVENUE - HANWOOD,2023-03-08T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
843804,POPLARS AVENUE - HANWOOD,2023-03-08T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.7
843804,POPLARS AVENUE - HANWOOD,2023-03-08T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
843804,POPLARS AVENUE - HANWOOD,2023-03-08T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.38
843804,POPLARS AVENUE - HANWOOD,2023-03-08T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
843804,POPLARS AVENUE - HANWOOD,2023-03-08T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.97
843804,POPLARS AVENUE - HANWOOD,2023-03-08T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.49
843804,POPLARS AVENUE - HANWOOD,2023-03-08T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.06
843804,POPLARS AVENUE - HANWOOD,2023-03-08T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
843804,POPLARS AVENUE - HANWOOD,2023-03-08T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.1
843804,POPLARS AVENUE - HANWOOD,2023-03-08T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.7
843804,POPLARS AVENUE - HANWOOD,2023-03-08T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.3
843804,POPLARS AVENUE - HANWOOD,2023-03-08T18:00:00.000+00:00,transformer,,Temperature,C,8.0
843804,POPLARS AVENUE - HANWOOD,2023-03-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
843804,POPLARS AVENUE - HANWOOD,2023-03-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
843804,POPLARS AVENUE - HANWOOD,2023-03-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-03-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
843804,POPLARS AVENUE - HANWOOD,2023-03-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-03-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
843804,POPLARS AVENUE - HANWOOD,2023-03-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-03-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
843804,POPLARS AVENUE - HANWOOD,2023-03-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
843804,POPLARS AVENUE - HANWOOD,2023-03-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,19.28
843804,POPLARS AVENUE - HANWOOD,2023-03-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,25.96
843804,POPLARS AVENUE - HANWOOD,2023-03-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,32.75
843804,POPLARS AVENUE - HANWOOD,2023-03-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,55.5
843804,POPLARS AVENUE - HANWOOD,2023-03-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
843804,POPLARS AVENUE - HANWOOD,2023-03-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
843804,POPLARS AVENUE - HANWOOD,2023-03-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
843804,POPLARS AVENUE - HANWOOD,2023-03-08T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-03-08T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
843804,POPLARS AVENUE - HANWOOD,2023-03-08T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
843804,POPLARS AVENUE - HANWOOD,2023-03-08T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.04
843804,POPLARS AVENUE - HANWOOD,2023-03-08T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.16
843804,POPLARS AVENUE - HANWOOD,2023-03-08T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.63
843804,POPLARS AVENUE - HANWOOD,2023-03-08T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.5
843804,POPLARS AVENUE - HANWOOD,2023-03-08T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
843804,POPLARS AVENUE - HANWOOD,2023-03-08T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
843804,POPLARS AVENUE - HANWOOD,2023-03-08T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.7
843804,POPLARS AVENUE - HANWOOD,2023-03-08T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
843804,POPLARS AVENUE - HANWOOD,2023-03-08T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
843804,POPLARS AVENUE - HANWOOD,2023-03-08T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
843804,POPLARS AVENUE - HANWOOD,2023-03-08T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.8
843804,POPLARS AVENUE - HANWOOD,2023-03-08T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.52
843804,POPLARS AVENUE - HANWOOD,2023-03-08T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.33
843804,POPLARS AVENUE - HANWOOD,2023-03-08T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.9
843804,POPLARS AVENUE - HANWOOD,2023-03-08T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.2
843804,POPLARS AVENUE - HANWOOD,2023-03-08T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.7
843804,POPLARS AVENUE - HANWOOD,2023-03-08T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.1
843804,POPLARS AVENUE - HANWOOD,2023-03-08T17:50:00.000+00:00,transformer,,Temperature,C,8.0
843804,POPLARS AVENUE - HANWOOD,2023-03-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-03-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
843804,POPLARS AVENUE - HANWOOD,2023-03-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-03-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
843804,POPLARS AVENUE - HANWOOD,2023-03-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-03-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
843804,POPLARS AVENUE - HANWOOD,2023-03-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-03-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
843804,POPLARS AVENUE - HANWOOD,2023-03-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
843804,POPLARS AVENUE - HANWOOD,2023-03-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,28.84
843804,POPLARS AVENUE - HANWOOD,2023-03-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,21.68
843804,POPLARS AVENUE - HANWOOD,2023-03-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,28.96
843804,POPLARS AVENUE - HANWOOD,2023-03-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,43.5
843804,POPLARS AVENUE - HANWOOD,2023-03-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
843804,POPLARS AVENUE - HANWOOD,2023-03-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
843804,POPLARS AVENUE - HANWOOD,2023-03-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
843804,POPLARS AVENUE - HANWOOD,2023-03-08T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-03-08T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
843804,POPLARS AVENUE - HANWOOD,2023-03-08T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
843804,POPLARS AVENUE - HANWOOD,2023-03-08T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.33
843804,POPLARS AVENUE - HANWOOD,2023-03-08T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.92
843804,POPLARS AVENUE - HANWOOD,2023-03-08T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.16
843804,POPLARS AVENUE - HANWOOD,2023-03-08T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.3
843804,POPLARS AVENUE - HANWOOD,2023-03-08T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
843804,POPLARS AVENUE - HANWOOD,2023-03-08T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.5
843804,POPLARS AVENUE - HANWOOD,2023-03-08T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.5
843804,POPLARS AVENUE - HANWOOD,2023-03-08T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
843804,POPLARS AVENUE - HANWOOD,2023-03-08T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-03-08T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
843804,POPLARS AVENUE - HANWOOD,2023-03-08T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.74
843804,POPLARS AVENUE - HANWOOD,2023-03-08T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.88
843804,POPLARS AVENUE - HANWOOD,2023-03-08T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.92
843804,POPLARS AVENUE - HANWOOD,2023-03-08T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,65.9
843804,POPLARS AVENUE - HANWOOD,2023-03-08T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.7
843804,POPLARS AVENUE - HANWOOD,2023-03-08T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
843804,POPLARS AVENUE - HANWOOD,2023-03-08T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.5
843804,POPLARS AVENUE - HANWOOD,2023-03-08T17:40:00.000+00:00,transformer,,Temperature,C,7.9
843804,POPLARS AVENUE - HANWOOD,2023-03-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-03-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
843804,POPLARS AVENUE - HANWOOD,2023-03-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-03-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
843804,POPLARS AVENUE - HANWOOD,2023-03-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
843804,POPLARS AVENUE - HANWOOD,2023-03-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
843804,POPLARS AVENUE - HANWOOD,2023-03-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
843804,POPLARS AVENUE - HANWOOD,2023-03-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
843804,POPLARS AVENUE - HANWOOD,2023-03-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
843804,POPLARS AVENUE - HANWOOD,2023-03-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,30.07
843804,POPLARS AVENUE - HANWOOD,2023-03-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,26.8
843804,POPLARS AVENUE - HANWOOD,2023-03-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,27.08
843804,POPLARS AVENUE - HANWOOD,2023-03-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,45.1
843804,POPLARS AVENUE - HANWOOD,2023-03-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
843804,POPLARS AVENUE - HANWOOD,2023-03-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
843804,POPLARS AVENUE - HANWOOD,2023-03-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
843804,POPLARS AVENUE - HANWOOD,2023-03-08T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-03-08T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
843804,POPLARS AVENUE - HANWOOD,2023-03-08T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-03-08T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.3
843804,POPLARS AVENUE - HANWOOD,2023-03-08T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.03
843804,POPLARS AVENUE - HANWOOD,2023-03-08T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.79
843804,POPLARS AVENUE - HANWOOD,2023-03-08T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
843804,POPLARS AVENUE - HANWOOD,2023-03-08T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
843804,POPLARS AVENUE - HANWOOD,2023-03-08T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.2
843804,POPLARS AVENUE - HANWOOD,2023-03-08T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.7
843804,POPLARS AVENUE - HANWOOD,2023-03-08T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
843804,POPLARS AVENUE - HANWOOD,2023-03-08T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-03-08T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
843804,POPLARS AVENUE - HANWOOD,2023-03-08T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.67
843804,POPLARS AVENUE - HANWOOD,2023-03-08T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.53
843804,POPLARS AVENUE - HANWOOD,2023-03-08T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.32
843804,POPLARS AVENUE - HANWOOD,2023-03-08T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
843804,POPLARS AVENUE - HANWOOD,2023-03-08T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.8
843804,POPLARS AVENUE - HANWOOD,2023-03-08T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
843804,POPLARS AVENUE - HANWOOD,2023-03-08T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.1
843804,POPLARS AVENUE - HANWOOD,2023-03-08T17:30:00.000+00:00,transformer,,Temperature,C,7.9
843804,POPLARS AVENUE - HANWOOD,2023-03-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-03-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
843804,POPLARS AVENUE - HANWOOD,2023-03-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-03-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
843804,POPLARS AVENUE - HANWOOD,2023-03-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-03-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
843804,POPLARS AVENUE - HANWOOD,2023-03-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
843804,POPLARS AVENUE - HANWOOD,2023-03-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
843804,POPLARS AVENUE - HANWOOD,2023-03-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
843804,POPLARS AVENUE - HANWOOD,2023-03-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,21.97
843804,POPLARS AVENUE - HANWOOD,2023-03-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,31.55
843804,POPLARS AVENUE - HANWOOD,2023-03-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,29.11
843804,POPLARS AVENUE - HANWOOD,2023-03-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
843804,POPLARS AVENUE - HANWOOD,2023-03-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
843804,POPLARS AVENUE - HANWOOD,2023-03-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
843804,POPLARS AVENUE - HANWOOD,2023-03-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
843804,POPLARS AVENUE - HANWOOD,2023-03-08T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-03-08T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
843804,POPLARS AVENUE - HANWOOD,2023-03-08T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-03-08T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.78
843804,POPLARS AVENUE - HANWOOD,2023-03-08T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.52
843804,POPLARS AVENUE - HANWOOD,2023-03-08T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.05
843804,POPLARS AVENUE - HANWOOD,2023-03-08T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
843804,POPLARS AVENUE - HANWOOD,2023-03-08T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
843804,POPLARS AVENUE - HANWOOD,2023-03-08T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.0
843804,POPLARS AVENUE - HANWOOD,2023-03-08T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
843804,POPLARS AVENUE - HANWOOD,2023-03-08T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
843804,POPLARS AVENUE - HANWOOD,2023-03-08T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
843804,POPLARS AVENUE - HANWOOD,2023-03-08T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
843804,POPLARS AVENUE - HANWOOD,2023-03-08T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.84
843804,POPLARS AVENUE - HANWOOD,2023-03-08T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.65
843804,POPLARS AVENUE - HANWOOD,2023-03-08T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.94
843804,POPLARS AVENUE - HANWOOD,2023-03-08T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
843804,POPLARS AVENUE - HANWOOD,2023-03-08T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
843804,POPLARS AVENUE - HANWOOD,2023-03-08T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
843804,POPLARS AVENUE - HANWOOD,2023-03-08T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.0
843804,POPLARS AVENUE - HANWOOD,2023-03-08T17:20:00.000+00:00,transformer,,Temperature,C,7.9
843804,POPLARS AVENUE - HANWOOD,2023-03-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-03-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
843804,POPLARS AVENUE - HANWOOD,2023-03-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-03-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
843804,POPLARS AVENUE - HANWOOD,2023-03-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-03-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
843804,POPLARS AVENUE - HANWOOD,2023-03-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
843804,POPLARS AVENUE - HANWOOD,2023-03-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
843804,POPLARS AVENUE - HANWOOD,2023-03-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
843804,POPLARS AVENUE - HANWOOD,2023-03-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,19.61
843804,POPLARS AVENUE - HANWOOD,2023-03-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,29.17
843804,POPLARS AVENUE - HANWOOD,2023-03-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
843804,POPLARS AVENUE - HANWOOD,2023-03-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,34.3
843804,POPLARS AVENUE - HANWOOD,2023-03-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
843804,POPLARS AVENUE - HANWOOD,2023-03-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
843804,POPLARS AVENUE - HANWOOD,2023-03-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
843804,POPLARS AVENUE - HANWOOD,2023-03-08T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-03-08T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
843804,POPLARS AVENUE - HANWOOD,2023-03-08T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-03-08T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.2
843804,POPLARS AVENUE - HANWOOD,2023-03-08T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.48
843804,POPLARS AVENUE - HANWOOD,2023-03-08T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.63
843804,POPLARS AVENUE - HANWOOD,2023-03-08T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
843804,POPLARS AVENUE - HANWOOD,2023-03-08T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
843804,POPLARS AVENUE - HANWOOD,2023-03-08T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.1
843804,POPLARS AVENUE - HANWOOD,2023-03-08T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.3
843804,POPLARS AVENUE - HANWOOD,2023-03-08T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-03-08T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
843804,POPLARS AVENUE - HANWOOD,2023-03-08T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
843804,POPLARS AVENUE - HANWOOD,2023-03-08T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.71
843804,POPLARS AVENUE - HANWOOD,2023-03-08T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.3
843804,POPLARS AVENUE - HANWOOD,2023-03-08T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.91
843804,POPLARS AVENUE - HANWOOD,2023-03-08T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
843804,POPLARS AVENUE - HANWOOD,2023-03-08T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.9
843804,POPLARS AVENUE - HANWOOD,2023-03-08T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.3
843804,POPLARS AVENUE - HANWOOD,2023-03-08T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
843804,POPLARS AVENUE - HANWOOD,2023-03-08T17:10:00.000+00:00,transformer,,Temperature,C,8.0
843804,POPLARS AVENUE - HANWOOD,2023-03-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
843804,POPLARS AVENUE - HANWOOD,2023-03-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
843804,POPLARS AVENUE - HANWOOD,2023-03-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
843804,POPLARS AVENUE - HANWOOD,2023-03-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
843804,POPLARS AVENUE - HANWOOD,2023-03-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-03-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
843804,POPLARS AVENUE - HANWOOD,2023-03-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
843804,POPLARS AVENUE - HANWOOD,2023-03-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
843804,POPLARS AVENUE - HANWOOD,2023-03-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
843804,POPLARS AVENUE - HANWOOD,2023-03-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,24.9
843804,POPLARS AVENUE - HANWOOD,2023-03-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,28.78
843804,POPLARS AVENUE - HANWOOD,2023-03-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,25.54
843804,POPLARS AVENUE - HANWOOD,2023-03-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,23.0
843804,POPLARS AVENUE - HANWOOD,2023-03-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
843804,POPLARS AVENUE - HANWOOD,2023-03-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
843804,POPLARS AVENUE - HANWOOD,2023-03-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
843804,POPLARS AVENUE - HANWOOD,2023-03-08T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-03-08T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
843804,POPLARS AVENUE - HANWOOD,2023-03-08T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-03-08T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.98
843804,POPLARS AVENUE - HANWOOD,2023-03-08T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.31
843804,POPLARS AVENUE - HANWOOD,2023-03-08T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.1
843804,POPLARS AVENUE - HANWOOD,2023-03-08T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
843804,POPLARS AVENUE - HANWOOD,2023-03-08T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
843804,POPLARS AVENUE - HANWOOD,2023-03-08T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
843804,POPLARS AVENUE - HANWOOD,2023-03-08T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.1
843804,POPLARS AVENUE - HANWOOD,2023-03-08T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-03-08T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-03-08T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
843804,POPLARS AVENUE - HANWOOD,2023-03-08T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.34
843804,POPLARS AVENUE - HANWOOD,2023-03-08T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.91
843804,POPLARS AVENUE - HANWOOD,2023-03-08T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.48
843804,POPLARS AVENUE - HANWOOD,2023-03-08T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
843804,POPLARS AVENUE - HANWOOD,2023-03-08T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.4
843804,POPLARS AVENUE - HANWOOD,2023-03-08T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
843804,POPLARS AVENUE - HANWOOD,2023-03-08T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
843804,POPLARS AVENUE - HANWOOD,2023-03-08T17:00:00.000+00:00,transformer,,Temperature,C,8.0
843804,POPLARS AVENUE - HANWOOD,2023-03-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
843804,POPLARS AVENUE - HANWOOD,2023-03-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
843804,POPLARS AVENUE - HANWOOD,2023-03-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-03-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
843804,POPLARS AVENUE - HANWOOD,2023-03-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-03-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
843804,POPLARS AVENUE - HANWOOD,2023-03-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-03-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
843804,POPLARS AVENUE - HANWOOD,2023-03-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
843804,POPLARS AVENUE - HANWOOD,2023-03-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,22.32
843804,POPLARS AVENUE - HANWOOD,2023-03-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,19.22
843804,POPLARS AVENUE - HANWOOD,2023-03-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,27.59
843804,POPLARS AVENUE - HANWOOD,2023-03-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,30.9
843804,POPLARS AVENUE - HANWOOD,2023-03-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
843804,POPLARS AVENUE - HANWOOD,2023-03-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
843804,POPLARS AVENUE - HANWOOD,2023-03-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
