Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-03-08T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.5
843804,POPLARS AVENUE - HANWOOD,2023-03-08T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.22
843804,POPLARS AVENUE - HANWOOD,2023-03-08T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.28
843804,POPLARS AVENUE - HANWOOD,2023-03-08T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
843804,POPLARS AVENUE - HANWOOD,2023-03-08T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
843804,POPLARS AVENUE - HANWOOD,2023-03-08T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
843804,POPLARS AVENUE - HANWOOD,2023-03-08T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
843804,POPLARS AVENUE - HANWOOD,2023-03-08T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-03-08T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-03-08T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
843804,POPLARS AVENUE - HANWOOD,2023-03-08T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.96
843804,POPLARS AVENUE - HANWOOD,2023-03-08T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.69
843804,POPLARS AVENUE - HANWOOD,2023-03-08T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.91
843804,POPLARS AVENUE - HANWOOD,2023-03-08T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
843804,POPLARS AVENUE - HANWOOD,2023-03-08T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.3
843804,POPLARS AVENUE - HANWOOD,2023-03-08T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
843804,POPLARS AVENUE - HANWOOD,2023-03-08T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.7
843804,POPLARS AVENUE - HANWOOD,2023-03-08T08:00:00.000+00:00,transformer,,Temperature,C,10.7
843804,POPLARS AVENUE - HANWOOD,2023-03-08T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-03-08T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
843804,POPLARS AVENUE - HANWOOD,2023-03-08T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-03-08T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
843804,POPLARS AVENUE - HANWOOD,2023-03-08T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-03-08T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
843804,POPLARS AVENUE - HANWOOD,2023-03-08T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-03-08T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-03-08T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
843804,POPLARS AVENUE - HANWOOD,2023-03-08T08:00:00.000+00:00,busbar,,L3 Active Power,kW,15.45
843804,POPLARS AVENUE - HANWOOD,2023-03-08T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.91
843804,POPLARS AVENUE - HANWOOD,2023-03-08T08:00:00.000+00:00,busbar,,L1 Active Power,kW,26.19
843804,POPLARS AVENUE - HANWOOD,2023-03-08T08:00:00.000+00:00,busbar,,N Current (RMS),A,37.6
843804,POPLARS AVENUE - HANWOOD,2023-03-08T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
843804,POPLARS AVENUE - HANWOOD,2023-03-08T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
843804,POPLARS AVENUE - HANWOOD,2023-03-08T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
843804,POPLARS AVENUE - HANWOOD,2023-03-08T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-03-08T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
843804,POPLARS AVENUE - HANWOOD,2023-03-08T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-03-08T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.07
843804,POPLARS AVENUE - HANWOOD,2023-03-08T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.56
843804,POPLARS AVENUE - HANWOOD,2023-03-08T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.96
843804,POPLARS AVENUE - HANWOOD,2023-03-08T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.5
843804,POPLARS AVENUE - HANWOOD,2023-03-08T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
843804,POPLARS AVENUE - HANWOOD,2023-03-08T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
843804,POPLARS AVENUE - HANWOOD,2023-03-08T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
843804,POPLARS AVENUE - HANWOOD,2023-03-08T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
843804,POPLARS AVENUE - HANWOOD,2023-03-08T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-03-08T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-03-08T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.81
843804,POPLARS AVENUE - HANWOOD,2023-03-08T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.56
843804,POPLARS AVENUE - HANWOOD,2023-03-08T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.78
843804,POPLARS AVENUE - HANWOOD,2023-03-08T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
843804,POPLARS AVENUE - HANWOOD,2023-03-08T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
843804,POPLARS AVENUE - HANWOOD,2023-03-08T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
843804,POPLARS AVENUE - HANWOOD,2023-03-08T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
843804,POPLARS AVENUE - HANWOOD,2023-03-08T07:50:00.000+00:00,transformer,,Temperature,C,10.7
843804,POPLARS AVENUE - HANWOOD,2023-03-08T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
843804,POPLARS AVENUE - HANWOOD,2023-03-08T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
843804,POPLARS AVENUE - HANWOOD,2023-03-08T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-03-08T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
843804,POPLARS AVENUE - HANWOOD,2023-03-08T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-03-08T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
843804,POPLARS AVENUE - HANWOOD,2023-03-08T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-03-08T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-03-08T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-03-08T07:50:00.000+00:00,busbar,,L3 Active Power,kW,11.88
843804,POPLARS AVENUE - HANWOOD,2023-03-08T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.12
843804,POPLARS AVENUE - HANWOOD,2023-03-08T07:50:00.000+00:00,busbar,,L1 Active Power,kW,19.74
843804,POPLARS AVENUE - HANWOOD,2023-03-08T07:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
843804,POPLARS AVENUE - HANWOOD,2023-03-08T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
843804,POPLARS AVENUE - HANWOOD,2023-03-08T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
843804,POPLARS AVENUE - HANWOOD,2023-03-08T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
843804,POPLARS AVENUE - HANWOOD,2023-03-08T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-03-08T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-03-08T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-03-08T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.03
843804,POPLARS AVENUE - HANWOOD,2023-03-08T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.98
843804,POPLARS AVENUE - HANWOOD,2023-03-08T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.08
843804,POPLARS AVENUE - HANWOOD,2023-03-08T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
843804,POPLARS AVENUE - HANWOOD,2023-03-08T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
843804,POPLARS AVENUE - HANWOOD,2023-03-08T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
843804,POPLARS AVENUE - HANWOOD,2023-03-08T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
843804,POPLARS AVENUE - HANWOOD,2023-03-08T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
843804,POPLARS AVENUE - HANWOOD,2023-03-08T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
843804,POPLARS AVENUE - HANWOOD,2023-03-08T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
843804,POPLARS AVENUE - HANWOOD,2023-03-08T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.61
843804,POPLARS AVENUE - HANWOOD,2023-03-08T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.71
843804,POPLARS AVENUE - HANWOOD,2023-03-08T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.16
843804,POPLARS AVENUE - HANWOOD,2023-03-08T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
843804,POPLARS AVENUE - HANWOOD,2023-03-08T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.5
843804,POPLARS AVENUE - HANWOOD,2023-03-08T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
843804,POPLARS AVENUE - HANWOOD,2023-03-08T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
843804,POPLARS AVENUE - HANWOOD,2023-03-08T07:40:00.000+00:00,transformer,,Temperature,C,10.6
843804,POPLARS AVENUE - HANWOOD,2023-03-08T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-03-08T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
843804,POPLARS AVENUE - HANWOOD,2023-03-08T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-03-08T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
843804,POPLARS AVENUE - HANWOOD,2023-03-08T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
843804,POPLARS AVENUE - HANWOOD,2023-03-08T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
843804,POPLARS AVENUE - HANWOOD,2023-03-08T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-03-08T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
843804,POPLARS AVENUE - HANWOOD,2023-03-08T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
843804,POPLARS AVENUE - HANWOOD,2023-03-08T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.64
843804,POPLARS AVENUE - HANWOOD,2023-03-08T07:40:00.000+00:00,busbar,,L2 Active Power,kW,17.7
843804,POPLARS AVENUE - HANWOOD,2023-03-08T07:40:00.000+00:00,busbar,,L1 Active Power,kW,14.24
843804,POPLARS AVENUE - HANWOOD,2023-03-08T07:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
843804,POPLARS AVENUE - HANWOOD,2023-03-08T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
843804,POPLARS AVENUE - HANWOOD,2023-03-08T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
843804,POPLARS AVENUE - HANWOOD,2023-03-08T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
843804,POPLARS AVENUE - HANWOOD,2023-03-08T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-03-08T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-03-08T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-03-08T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.84
843804,POPLARS AVENUE - HANWOOD,2023-03-08T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.31
843804,POPLARS AVENUE - HANWOOD,2023-03-08T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.84
843804,POPLARS AVENUE - HANWOOD,2023-03-08T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,65.2
843804,POPLARS AVENUE - HANWOOD,2023-03-08T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
843804,POPLARS AVENUE - HANWOOD,2023-03-08T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
843804,POPLARS AVENUE - HANWOOD,2023-03-08T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
843804,POPLARS AVENUE - HANWOOD,2023-03-08T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-03-08T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
843804,POPLARS AVENUE - HANWOOD,2023-03-08T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
843804,POPLARS AVENUE - HANWOOD,2023-03-08T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.93
843804,POPLARS AVENUE - HANWOOD,2023-03-08T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.95
843804,POPLARS AVENUE - HANWOOD,2023-03-08T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.57
843804,POPLARS AVENUE - HANWOOD,2023-03-08T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
843804,POPLARS AVENUE - HANWOOD,2023-03-08T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.1
843804,POPLARS AVENUE - HANWOOD,2023-03-08T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
843804,POPLARS AVENUE - HANWOOD,2023-03-08T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.6
843804,POPLARS AVENUE - HANWOOD,2023-03-08T07:30:00.000+00:00,transformer,,Temperature,C,10.6
843804,POPLARS AVENUE - HANWOOD,2023-03-08T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-03-08T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
843804,POPLARS AVENUE - HANWOOD,2023-03-08T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-03-08T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
843804,POPLARS AVENUE - HANWOOD,2023-03-08T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-03-08T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
843804,POPLARS AVENUE - HANWOOD,2023-03-08T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-03-08T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
843804,POPLARS AVENUE - HANWOOD,2023-03-08T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
843804,POPLARS AVENUE - HANWOOD,2023-03-08T07:30:00.000+00:00,busbar,,L3 Active Power,kW,27.77
843804,POPLARS AVENUE - HANWOOD,2023-03-08T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.26
843804,POPLARS AVENUE - HANWOOD,2023-03-08T07:30:00.000+00:00,busbar,,L1 Active Power,kW,18.42
843804,POPLARS AVENUE - HANWOOD,2023-03-08T07:30:00.000+00:00,busbar,,N Current (RMS),A,30.6
843804,POPLARS AVENUE - HANWOOD,2023-03-08T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
843804,POPLARS AVENUE - HANWOOD,2023-03-08T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
843804,POPLARS AVENUE - HANWOOD,2023-03-08T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
843804,POPLARS AVENUE - HANWOOD,2023-03-08T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-03-08T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-03-08T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-03-08T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.41
843804,POPLARS AVENUE - HANWOOD,2023-03-08T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.61
843804,POPLARS AVENUE - HANWOOD,2023-03-08T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.48
843804,POPLARS AVENUE - HANWOOD,2023-03-08T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,79.7
843804,POPLARS AVENUE - HANWOOD,2023-03-08T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
843804,POPLARS AVENUE - HANWOOD,2023-03-08T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.3
843804,POPLARS AVENUE - HANWOOD,2023-03-08T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
843804,POPLARS AVENUE - HANWOOD,2023-03-08T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
843804,POPLARS AVENUE - HANWOOD,2023-03-08T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-03-08T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
843804,POPLARS AVENUE - HANWOOD,2023-03-08T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.76
843804,POPLARS AVENUE - HANWOOD,2023-03-08T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.16
843804,POPLARS AVENUE - HANWOOD,2023-03-08T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.08
843804,POPLARS AVENUE - HANWOOD,2023-03-08T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,76.8
843804,POPLARS AVENUE - HANWOOD,2023-03-08T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.7
843804,POPLARS AVENUE - HANWOOD,2023-03-08T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
843804,POPLARS AVENUE - HANWOOD,2023-03-08T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.8
843804,POPLARS AVENUE - HANWOOD,2023-03-08T07:20:00.000+00:00,transformer,,Temperature,C,10.7
843804,POPLARS AVENUE - HANWOOD,2023-03-08T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-03-08T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
843804,POPLARS AVENUE - HANWOOD,2023-03-08T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-03-08T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
843804,POPLARS AVENUE - HANWOOD,2023-03-08T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-03-08T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
843804,POPLARS AVENUE - HANWOOD,2023-03-08T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
843804,POPLARS AVENUE - HANWOOD,2023-03-08T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
843804,POPLARS AVENUE - HANWOOD,2023-03-08T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
843804,POPLARS AVENUE - HANWOOD,2023-03-08T07:20:00.000+00:00,busbar,,L3 Active Power,kW,28.16
843804,POPLARS AVENUE - HANWOOD,2023-03-08T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.78
843804,POPLARS AVENUE - HANWOOD,2023-03-08T07:20:00.000+00:00,busbar,,L1 Active Power,kW,16.56
843804,POPLARS AVENUE - HANWOOD,2023-03-08T07:20:00.000+00:00,busbar,,N Current (RMS),A,31.3
843804,POPLARS AVENUE - HANWOOD,2023-03-08T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
843804,POPLARS AVENUE - HANWOOD,2023-03-08T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
843804,POPLARS AVENUE - HANWOOD,2023-03-08T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
843804,POPLARS AVENUE - HANWOOD,2023-03-08T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-03-08T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-03-08T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-03-08T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.97
843804,POPLARS AVENUE - HANWOOD,2023-03-08T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.35
843804,POPLARS AVENUE - HANWOOD,2023-03-08T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.16
843804,POPLARS AVENUE - HANWOOD,2023-03-08T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
843804,POPLARS AVENUE - HANWOOD,2023-03-08T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
843804,POPLARS AVENUE - HANWOOD,2023-03-08T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
843804,POPLARS AVENUE - HANWOOD,2023-03-08T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
843804,POPLARS AVENUE - HANWOOD,2023-03-08T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
843804,POPLARS AVENUE - HANWOOD,2023-03-08T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-03-08T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
843804,POPLARS AVENUE - HANWOOD,2023-03-08T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.88
843804,POPLARS AVENUE - HANWOOD,2023-03-08T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.34
843804,POPLARS AVENUE - HANWOOD,2023-03-08T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.42
843804,POPLARS AVENUE - HANWOOD,2023-03-08T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.4
843804,POPLARS AVENUE - HANWOOD,2023-03-08T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.8
843804,POPLARS AVENUE - HANWOOD,2023-03-08T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
843804,POPLARS AVENUE - HANWOOD,2023-03-08T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
843804,POPLARS AVENUE - HANWOOD,2023-03-08T07:10:00.000+00:00,transformer,,Temperature,C,10.6
843804,POPLARS AVENUE - HANWOOD,2023-03-08T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-03-08T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
843804,POPLARS AVENUE - HANWOOD,2023-03-08T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-03-08T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
843804,POPLARS AVENUE - HANWOOD,2023-03-08T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-03-08T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
843804,POPLARS AVENUE - HANWOOD,2023-03-08T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-03-08T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-03-08T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
843804,POPLARS AVENUE - HANWOOD,2023-03-08T07:10:00.000+00:00,busbar,,L3 Active Power,kW,19.86
843804,POPLARS AVENUE - HANWOOD,2023-03-08T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.69
843804,POPLARS AVENUE - HANWOOD,2023-03-08T07:10:00.000+00:00,busbar,,L1 Active Power,kW,15.58
843804,POPLARS AVENUE - HANWOOD,2023-03-08T07:10:00.000+00:00,busbar,,N Current (RMS),A,33.7
843804,POPLARS AVENUE - HANWOOD,2023-03-08T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
843804,POPLARS AVENUE - HANWOOD,2023-03-08T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
843804,POPLARS AVENUE - HANWOOD,2023-03-08T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
843804,POPLARS AVENUE - HANWOOD,2023-03-08T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-03-08T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-03-08T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
843804,POPLARS AVENUE - HANWOOD,2023-03-08T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.27
843804,POPLARS AVENUE - HANWOOD,2023-03-08T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.04
843804,POPLARS AVENUE - HANWOOD,2023-03-08T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.46
843804,POPLARS AVENUE - HANWOOD,2023-03-08T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
843804,POPLARS AVENUE - HANWOOD,2023-03-08T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
843804,POPLARS AVENUE - HANWOOD,2023-03-08T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
843804,POPLARS AVENUE - HANWOOD,2023-03-08T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
843804,POPLARS AVENUE - HANWOOD,2023-03-08T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
843804,POPLARS AVENUE - HANWOOD,2023-03-08T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-03-08T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
843804,POPLARS AVENUE - HANWOOD,2023-03-08T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.94
843804,POPLARS AVENUE - HANWOOD,2023-03-08T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.43
843804,POPLARS AVENUE - HANWOOD,2023-03-08T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.57
843804,POPLARS AVENUE - HANWOOD,2023-03-08T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.1
843804,POPLARS AVENUE - HANWOOD,2023-03-08T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.1
843804,POPLARS AVENUE - HANWOOD,2023-03-08T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
843804,POPLARS AVENUE - HANWOOD,2023-03-08T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
843804,POPLARS AVENUE - HANWOOD,2023-03-08T07:00:00.000+00:00,transformer,,Temperature,C,10.6
843804,POPLARS AVENUE - HANWOOD,2023-03-08T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-03-08T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
843804,POPLARS AVENUE - HANWOOD,2023-03-08T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-03-08T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
843804,POPLARS AVENUE - HANWOOD,2023-03-08T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-03-08T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
843804,POPLARS AVENUE - HANWOOD,2023-03-08T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
843804,POPLARS AVENUE - HANWOOD,2023-03-08T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-03-08T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
843804,POPLARS AVENUE - HANWOOD,2023-03-08T07:00:00.000+00:00,busbar,,L3 Active Power,kW,23.21
843804,POPLARS AVENUE - HANWOOD,2023-03-08T07:00:00.000+00:00,busbar,,L2 Active Power,kW,15.48
843804,POPLARS AVENUE - HANWOOD,2023-03-08T07:00:00.000+00:00,busbar,,L1 Active Power,kW,11.03
843804,POPLARS AVENUE - HANWOOD,2023-03-08T07:00:00.000+00:00,busbar,,N Current (RMS),A,19.9
843804,POPLARS AVENUE - HANWOOD,2023-03-08T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
843804,POPLARS AVENUE - HANWOOD,2023-03-08T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
843804,POPLARS AVENUE - HANWOOD,2023-03-08T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
843804,POPLARS AVENUE - HANWOOD,2023-03-08T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-03-08T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-03-08T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-03-08T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.81
843804,POPLARS AVENUE - HANWOOD,2023-03-08T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.01
843804,POPLARS AVENUE - HANWOOD,2023-03-08T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.36
843804,POPLARS AVENUE - HANWOOD,2023-03-08T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
843804,POPLARS AVENUE - HANWOOD,2023-03-08T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.1
843804,POPLARS AVENUE - HANWOOD,2023-03-08T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
843804,POPLARS AVENUE - HANWOOD,2023-03-08T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
843804,POPLARS AVENUE - HANWOOD,2023-03-08T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
843804,POPLARS AVENUE - HANWOOD,2023-03-08T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-03-08T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
843804,POPLARS AVENUE - HANWOOD,2023-03-08T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.74
843804,POPLARS AVENUE - HANWOOD,2023-03-08T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.91
843804,POPLARS AVENUE - HANWOOD,2023-03-08T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.72
843804,POPLARS AVENUE - HANWOOD,2023-03-08T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
843804,POPLARS AVENUE - HANWOOD,2023-03-08T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
843804,POPLARS AVENUE - HANWOOD,2023-03-08T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
843804,POPLARS AVENUE - HANWOOD,2023-03-08T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
843804,POPLARS AVENUE - HANWOOD,2023-03-08T06:50:00.000+00:00,transformer,,Temperature,C,10.6
843804,POPLARS AVENUE - HANWOOD,2023-03-08T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
843804,POPLARS AVENUE - HANWOOD,2023-03-08T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
843804,POPLARS AVENUE - HANWOOD,2023-03-08T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-03-08T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
843804,POPLARS AVENUE - HANWOOD,2023-03-08T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-03-08T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
843804,POPLARS AVENUE - HANWOOD,2023-03-08T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-03-08T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-03-08T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
843804,POPLARS AVENUE - HANWOOD,2023-03-08T06:50:00.000+00:00,busbar,,L3 Active Power,kW,18.55
843804,POPLARS AVENUE - HANWOOD,2023-03-08T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.93
843804,POPLARS AVENUE - HANWOOD,2023-03-08T06:50:00.000+00:00,busbar,,L1 Active Power,kW,15.08
843804,POPLARS AVENUE - HANWOOD,2023-03-08T06:50:00.000+00:00,busbar,,N Current (RMS),A,25.8
843804,POPLARS AVENUE - HANWOOD,2023-03-08T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
843804,POPLARS AVENUE - HANWOOD,2023-03-08T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
843804,POPLARS AVENUE - HANWOOD,2023-03-08T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
843804,POPLARS AVENUE - HANWOOD,2023-03-08T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-03-08T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-03-08T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-03-08T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.04
843804,POPLARS AVENUE - HANWOOD,2023-03-08T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.77
843804,POPLARS AVENUE - HANWOOD,2023-03-08T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.32
843804,POPLARS AVENUE - HANWOOD,2023-03-08T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
843804,POPLARS AVENUE - HANWOOD,2023-03-08T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
843804,POPLARS AVENUE - HANWOOD,2023-03-08T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.4
843804,POPLARS AVENUE - HANWOOD,2023-03-08T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
843804,POPLARS AVENUE - HANWOOD,2023-03-08T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
843804,POPLARS AVENUE - HANWOOD,2023-03-08T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-03-08T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
843804,POPLARS AVENUE - HANWOOD,2023-03-08T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.37
843804,POPLARS AVENUE - HANWOOD,2023-03-08T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.13
843804,POPLARS AVENUE - HANWOOD,2023-03-08T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.95
843804,POPLARS AVENUE - HANWOOD,2023-03-08T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
843804,POPLARS AVENUE - HANWOOD,2023-03-08T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.7
843804,POPLARS AVENUE - HANWOOD,2023-03-08T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
843804,POPLARS AVENUE - HANWOOD,2023-03-08T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
843804,POPLARS AVENUE - HANWOOD,2023-03-08T06:40:00.000+00:00,transformer,,Temperature,C,10.7
843804,POPLARS AVENUE - HANWOOD,2023-03-08T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-03-08T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
843804,POPLARS AVENUE - HANWOOD,2023-03-08T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-03-08T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
843804,POPLARS AVENUE - HANWOOD,2023-03-08T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-03-08T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
843804,POPLARS AVENUE - HANWOOD,2023-03-08T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
843804,POPLARS AVENUE - HANWOOD,2023-03-08T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-03-08T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
843804,POPLARS AVENUE - HANWOOD,2023-03-08T06:40:00.000+00:00,busbar,,L3 Active Power,kW,18.41
843804,POPLARS AVENUE - HANWOOD,2023-03-08T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.9
843804,POPLARS AVENUE - HANWOOD,2023-03-08T06:40:00.000+00:00,busbar,,L1 Active Power,kW,14.28
843804,POPLARS AVENUE - HANWOOD,2023-03-08T06:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
843804,POPLARS AVENUE - HANWOOD,2023-03-08T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
843804,POPLARS AVENUE - HANWOOD,2023-03-08T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
843804,POPLARS AVENUE - HANWOOD,2023-03-08T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
843804,POPLARS AVENUE - HANWOOD,2023-03-08T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-03-08T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-03-08T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-03-08T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.09
843804,POPLARS AVENUE - HANWOOD,2023-03-08T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.66
843804,POPLARS AVENUE - HANWOOD,2023-03-08T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
843804,POPLARS AVENUE - HANWOOD,2023-03-08T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
843804,POPLARS AVENUE - HANWOOD,2023-03-08T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
843804,POPLARS AVENUE - HANWOOD,2023-03-08T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.7
843804,POPLARS AVENUE - HANWOOD,2023-03-08T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
843804,POPLARS AVENUE - HANWOOD,2023-03-08T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
843804,POPLARS AVENUE - HANWOOD,2023-03-08T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-03-08T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
843804,POPLARS AVENUE - HANWOOD,2023-03-08T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.77
843804,POPLARS AVENUE - HANWOOD,2023-03-08T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.73
843804,POPLARS AVENUE - HANWOOD,2023-03-08T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.16
843804,POPLARS AVENUE - HANWOOD,2023-03-08T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
843804,POPLARS AVENUE - HANWOOD,2023-03-08T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
843804,POPLARS AVENUE - HANWOOD,2023-03-08T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
843804,POPLARS AVENUE - HANWOOD,2023-03-08T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
843804,POPLARS AVENUE - HANWOOD,2023-03-08T06:30:00.000+00:00,transformer,,Temperature,C,10.8
843804,POPLARS AVENUE - HANWOOD,2023-03-08T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-03-08T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
843804,POPLARS AVENUE - HANWOOD,2023-03-08T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
843804,POPLARS AVENUE - HANWOOD,2023-03-08T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
843804,POPLARS AVENUE - HANWOOD,2023-03-08T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-03-08T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
843804,POPLARS AVENUE - HANWOOD,2023-03-08T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
843804,POPLARS AVENUE - HANWOOD,2023-03-08T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-03-08T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
843804,POPLARS AVENUE - HANWOOD,2023-03-08T06:30:00.000+00:00,busbar,,L3 Active Power,kW,9.86
843804,POPLARS AVENUE - HANWOOD,2023-03-08T06:30:00.000+00:00,busbar,,L2 Active Power,kW,17.39
843804,POPLARS AVENUE - HANWOOD,2023-03-08T06:30:00.000+00:00,busbar,,L1 Active Power,kW,13.16
843804,POPLARS AVENUE - HANWOOD,2023-03-08T06:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
843804,POPLARS AVENUE - HANWOOD,2023-03-08T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
843804,POPLARS AVENUE - HANWOOD,2023-03-08T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
843804,POPLARS AVENUE - HANWOOD,2023-03-08T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
843804,POPLARS AVENUE - HANWOOD,2023-03-08T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-03-08T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-03-08T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-03-08T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.05
843804,POPLARS AVENUE - HANWOOD,2023-03-08T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.38
843804,POPLARS AVENUE - HANWOOD,2023-03-08T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.62
843804,POPLARS AVENUE - HANWOOD,2023-03-08T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
843804,POPLARS AVENUE - HANWOOD,2023-03-08T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
843804,POPLARS AVENUE - HANWOOD,2023-03-08T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.0
843804,POPLARS AVENUE - HANWOOD,2023-03-08T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
843804,POPLARS AVENUE - HANWOOD,2023-03-08T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-03-08T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
843804,POPLARS AVENUE - HANWOOD,2023-03-08T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
843804,POPLARS AVENUE - HANWOOD,2023-03-08T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.31
843804,POPLARS AVENUE - HANWOOD,2023-03-08T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.6
843804,POPLARS AVENUE - HANWOOD,2023-03-08T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.4
843804,POPLARS AVENUE - HANWOOD,2023-03-08T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
843804,POPLARS AVENUE - HANWOOD,2023-03-08T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
843804,POPLARS AVENUE - HANWOOD,2023-03-08T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
843804,POPLARS AVENUE - HANWOOD,2023-03-08T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
843804,POPLARS AVENUE - HANWOOD,2023-03-08T06:20:00.000+00:00,transformer,,Temperature,C,10.8
843804,POPLARS AVENUE - HANWOOD,2023-03-08T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-03-08T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
843804,POPLARS AVENUE - HANWOOD,2023-03-08T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
843804,POPLARS AVENUE - HANWOOD,2023-03-08T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
843804,POPLARS AVENUE - HANWOOD,2023-03-08T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
843804,POPLARS AVENUE - HANWOOD,2023-03-08T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
843804,POPLARS AVENUE - HANWOOD,2023-03-08T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-03-08T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
843804,POPLARS AVENUE - HANWOOD,2023-03-08T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
843804,POPLARS AVENUE - HANWOOD,2023-03-08T06:20:00.000+00:00,busbar,,L3 Active Power,kW,9.36
843804,POPLARS AVENUE - HANWOOD,2023-03-08T06:20:00.000+00:00,busbar,,L2 Active Power,kW,19.99
843804,POPLARS AVENUE - HANWOOD,2023-03-08T06:20:00.000+00:00,busbar,,L1 Active Power,kW,11.02
843804,POPLARS AVENUE - HANWOOD,2023-03-08T06:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
843804,POPLARS AVENUE - HANWOOD,2023-03-08T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
843804,POPLARS AVENUE - HANWOOD,2023-03-08T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
843804,POPLARS AVENUE - HANWOOD,2023-03-08T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
843804,POPLARS AVENUE - HANWOOD,2023-03-08T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-03-08T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-03-08T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-03-08T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.36
843804,POPLARS AVENUE - HANWOOD,2023-03-08T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.33
843804,POPLARS AVENUE - HANWOOD,2023-03-08T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.8
843804,POPLARS AVENUE - HANWOOD,2023-03-08T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
843804,POPLARS AVENUE - HANWOOD,2023-03-08T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.1
843804,POPLARS AVENUE - HANWOOD,2023-03-08T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.1
843804,POPLARS AVENUE - HANWOOD,2023-03-08T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
843804,POPLARS AVENUE - HANWOOD,2023-03-08T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-03-08T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-03-08T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
843804,POPLARS AVENUE - HANWOOD,2023-03-08T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.44
843804,POPLARS AVENUE - HANWOOD,2023-03-08T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.29
843804,POPLARS AVENUE - HANWOOD,2023-03-08T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.01
843804,POPLARS AVENUE - HANWOOD,2023-03-08T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
843804,POPLARS AVENUE - HANWOOD,2023-03-08T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
843804,POPLARS AVENUE - HANWOOD,2023-03-08T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
843804,POPLARS AVENUE - HANWOOD,2023-03-08T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
843804,POPLARS AVENUE - HANWOOD,2023-03-08T06:10:00.000+00:00,transformer,,Temperature,C,10.8
843804,POPLARS AVENUE - HANWOOD,2023-03-08T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-03-08T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
843804,POPLARS AVENUE - HANWOOD,2023-03-08T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
843804,POPLARS AVENUE - HANWOOD,2023-03-08T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
843804,POPLARS AVENUE - HANWOOD,2023-03-08T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-03-08T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
843804,POPLARS AVENUE - HANWOOD,2023-03-08T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-03-08T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-03-08T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
843804,POPLARS AVENUE - HANWOOD,2023-03-08T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.81
843804,POPLARS AVENUE - HANWOOD,2023-03-08T06:10:00.000+00:00,busbar,,L2 Active Power,kW,17.62
843804,POPLARS AVENUE - HANWOOD,2023-03-08T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.81
843804,POPLARS AVENUE - HANWOOD,2023-03-08T06:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
843804,POPLARS AVENUE - HANWOOD,2023-03-08T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
843804,POPLARS AVENUE - HANWOOD,2023-03-08T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
843804,POPLARS AVENUE - HANWOOD,2023-03-08T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
843804,POPLARS AVENUE - HANWOOD,2023-03-08T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
843804,POPLARS AVENUE - HANWOOD,2023-03-08T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
843804,POPLARS AVENUE - HANWOOD,2023-03-08T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-03-08T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.5
843804,POPLARS AVENUE - HANWOOD,2023-03-08T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.12
843804,POPLARS AVENUE - HANWOOD,2023-03-08T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.42
843804,POPLARS AVENUE - HANWOOD,2023-03-08T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
843804,POPLARS AVENUE - HANWOOD,2023-03-08T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
843804,POPLARS AVENUE - HANWOOD,2023-03-08T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.1
843804,POPLARS AVENUE - HANWOOD,2023-03-08T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
843804,POPLARS AVENUE - HANWOOD,2023-03-08T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-03-08T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-03-08T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
843804,POPLARS AVENUE - HANWOOD,2023-03-08T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.18
843804,POPLARS AVENUE - HANWOOD,2023-03-08T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.07
843804,POPLARS AVENUE - HANWOOD,2023-03-08T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.08
843804,POPLARS AVENUE - HANWOOD,2023-03-08T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
843804,POPLARS AVENUE - HANWOOD,2023-03-08T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
843804,POPLARS AVENUE - HANWOOD,2023-03-08T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
843804,POPLARS AVENUE - HANWOOD,2023-03-08T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
843804,POPLARS AVENUE - HANWOOD,2023-03-08T06:00:00.000+00:00,transformer,,Temperature,C,11.0
843804,POPLARS AVENUE - HANWOOD,2023-03-08T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-03-08T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
843804,POPLARS AVENUE - HANWOOD,2023-03-08T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
843804,POPLARS AVENUE - HANWOOD,2023-03-08T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
843804,POPLARS AVENUE - HANWOOD,2023-03-08T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
843804,POPLARS AVENUE - HANWOOD,2023-03-08T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
843804,POPLARS AVENUE - HANWOOD,2023-03-08T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
843804,POPLARS AVENUE - HANWOOD,2023-03-08T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-03-08T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
843804,POPLARS AVENUE - HANWOOD,2023-03-08T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.69
843804,POPLARS AVENUE - HANWOOD,2023-03-08T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.19
843804,POPLARS AVENUE - HANWOOD,2023-03-08T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.5
843804,POPLARS AVENUE - HANWOOD,2023-03-08T06:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
843804,POPLARS AVENUE - HANWOOD,2023-03-08T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
843804,POPLARS AVENUE - HANWOOD,2023-03-08T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
843804,POPLARS AVENUE - HANWOOD,2023-03-08T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
843804,POPLARS AVENUE - HANWOOD,2023-03-08T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-03-08T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
843804,POPLARS AVENUE - HANWOOD,2023-03-08T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-03-08T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.31
843804,POPLARS AVENUE - HANWOOD,2023-03-08T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.15
843804,POPLARS AVENUE - HANWOOD,2023-03-08T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.18
843804,POPLARS AVENUE - HANWOOD,2023-03-08T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
843804,POPLARS AVENUE - HANWOOD,2023-03-08T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
843804,POPLARS AVENUE - HANWOOD,2023-03-08T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.4
843804,POPLARS AVENUE - HANWOOD,2023-03-08T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
843804,POPLARS AVENUE - HANWOOD,2023-03-08T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-03-08T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
