Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-03-08T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
843804,POPLARS AVENUE - HANWOOD,2023-03-08T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
843804,POPLARS AVENUE - HANWOOD,2023-03-08T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
843804,POPLARS AVENUE - HANWOOD,2023-03-08T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
843804,POPLARS AVENUE - HANWOOD,2023-03-08T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
843804,POPLARS AVENUE - HANWOOD,2023-03-08T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-03-08T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-03-08T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
843804,POPLARS AVENUE - HANWOOD,2023-03-08T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.09
843804,POPLARS AVENUE - HANWOOD,2023-03-08T03:40:00.000+00:00,busbar,,L2 Active Power,kW,22.56
843804,POPLARS AVENUE - HANWOOD,2023-03-08T03:40:00.000+00:00,busbar,,L1 Active Power,kW,5.67
843804,POPLARS AVENUE - HANWOOD,2023-03-08T03:40:00.000+00:00,busbar,,N Current (RMS),A,63.5
843804,POPLARS AVENUE - HANWOOD,2023-03-08T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
843804,POPLARS AVENUE - HANWOOD,2023-03-08T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
843804,POPLARS AVENUE - HANWOOD,2023-03-08T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
843804,POPLARS AVENUE - HANWOOD,2023-03-08T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.71
843804,POPLARS AVENUE - HANWOOD,2023-03-08T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
843804,POPLARS AVENUE - HANWOOD,2023-03-08T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-03-08T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.09
843804,POPLARS AVENUE - HANWOOD,2023-03-08T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.78
843804,POPLARS AVENUE - HANWOOD,2023-03-08T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.21
843804,POPLARS AVENUE - HANWOOD,2023-03-08T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,66.1
843804,POPLARS AVENUE - HANWOOD,2023-03-08T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
843804,POPLARS AVENUE - HANWOOD,2023-03-08T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.3
843804,POPLARS AVENUE - HANWOOD,2023-03-08T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.8
843804,POPLARS AVENUE - HANWOOD,2023-03-08T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
843804,POPLARS AVENUE - HANWOOD,2023-03-08T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-03-08T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
843804,POPLARS AVENUE - HANWOOD,2023-03-08T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.93
843804,POPLARS AVENUE - HANWOOD,2023-03-08T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.04
843804,POPLARS AVENUE - HANWOOD,2023-03-08T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.37
843804,POPLARS AVENUE - HANWOOD,2023-03-08T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
843804,POPLARS AVENUE - HANWOOD,2023-03-08T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
843804,POPLARS AVENUE - HANWOOD,2023-03-08T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
843804,POPLARS AVENUE - HANWOOD,2023-03-08T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
843804,POPLARS AVENUE - HANWOOD,2023-03-08T03:30:00.000+00:00,transformer,,Temperature,C,11.4
843804,POPLARS AVENUE - HANWOOD,2023-03-08T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-03-08T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
843804,POPLARS AVENUE - HANWOOD,2023-03-08T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
843804,POPLARS AVENUE - HANWOOD,2023-03-08T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
843804,POPLARS AVENUE - HANWOOD,2023-03-08T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-03-08T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
843804,POPLARS AVENUE - HANWOOD,2023-03-08T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-03-08T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-03-08T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
843804,POPLARS AVENUE - HANWOOD,2023-03-08T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.02
843804,POPLARS AVENUE - HANWOOD,2023-03-08T03:30:00.000+00:00,busbar,,L2 Active Power,kW,24.83
843804,POPLARS AVENUE - HANWOOD,2023-03-08T03:30:00.000+00:00,busbar,,L1 Active Power,kW,5.58
843804,POPLARS AVENUE - HANWOOD,2023-03-08T03:30:00.000+00:00,busbar,,N Current (RMS),A,70.0
843804,POPLARS AVENUE - HANWOOD,2023-03-08T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
843804,POPLARS AVENUE - HANWOOD,2023-03-08T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
843804,POPLARS AVENUE - HANWOOD,2023-03-08T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
843804,POPLARS AVENUE - HANWOOD,2023-03-08T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
843804,POPLARS AVENUE - HANWOOD,2023-03-08T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
843804,POPLARS AVENUE - HANWOOD,2023-03-08T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
843804,POPLARS AVENUE - HANWOOD,2023-03-08T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.05
843804,POPLARS AVENUE - HANWOOD,2023-03-08T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.47
843804,POPLARS AVENUE - HANWOOD,2023-03-08T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.33
843804,POPLARS AVENUE - HANWOOD,2023-03-08T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,66.5
843804,POPLARS AVENUE - HANWOOD,2023-03-08T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
843804,POPLARS AVENUE - HANWOOD,2023-03-08T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.0
843804,POPLARS AVENUE - HANWOOD,2023-03-08T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.2
843804,POPLARS AVENUE - HANWOOD,2023-03-08T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
843804,POPLARS AVENUE - HANWOOD,2023-03-08T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
843804,POPLARS AVENUE - HANWOOD,2023-03-08T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
843804,POPLARS AVENUE - HANWOOD,2023-03-08T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
843804,POPLARS AVENUE - HANWOOD,2023-03-08T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.05
843804,POPLARS AVENUE - HANWOOD,2023-03-08T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.86
843804,POPLARS AVENUE - HANWOOD,2023-03-08T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
843804,POPLARS AVENUE - HANWOOD,2023-03-08T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
843804,POPLARS AVENUE - HANWOOD,2023-03-08T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
843804,POPLARS AVENUE - HANWOOD,2023-03-08T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
843804,POPLARS AVENUE - HANWOOD,2023-03-08T03:20:00.000+00:00,transformer,,Temperature,C,11.3
843804,POPLARS AVENUE - HANWOOD,2023-03-08T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-03-08T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
843804,POPLARS AVENUE - HANWOOD,2023-03-08T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
843804,POPLARS AVENUE - HANWOOD,2023-03-08T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
843804,POPLARS AVENUE - HANWOOD,2023-03-08T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-03-08T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
843804,POPLARS AVENUE - HANWOOD,2023-03-08T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-03-08T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-03-08T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
843804,POPLARS AVENUE - HANWOOD,2023-03-08T03:20:00.000+00:00,busbar,,L3 Active Power,kW,16.05
843804,POPLARS AVENUE - HANWOOD,2023-03-08T03:20:00.000+00:00,busbar,,L2 Active Power,kW,25.53
843804,POPLARS AVENUE - HANWOOD,2023-03-08T03:20:00.000+00:00,busbar,,L1 Active Power,kW,6.19
843804,POPLARS AVENUE - HANWOOD,2023-03-08T03:20:00.000+00:00,busbar,,N Current (RMS),A,73.2
843804,POPLARS AVENUE - HANWOOD,2023-03-08T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
843804,POPLARS AVENUE - HANWOOD,2023-03-08T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
843804,POPLARS AVENUE - HANWOOD,2023-03-08T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
843804,POPLARS AVENUE - HANWOOD,2023-03-08T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
843804,POPLARS AVENUE - HANWOOD,2023-03-08T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-03-08T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-03-08T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.09
843804,POPLARS AVENUE - HANWOOD,2023-03-08T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.63
843804,POPLARS AVENUE - HANWOOD,2023-03-08T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.69
843804,POPLARS AVENUE - HANWOOD,2023-03-08T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,64.7
843804,POPLARS AVENUE - HANWOOD,2023-03-08T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
843804,POPLARS AVENUE - HANWOOD,2023-03-08T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.7
843804,POPLARS AVENUE - HANWOOD,2023-03-08T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.1
843804,POPLARS AVENUE - HANWOOD,2023-03-08T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
843804,POPLARS AVENUE - HANWOOD,2023-03-08T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
843804,POPLARS AVENUE - HANWOOD,2023-03-08T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
843804,POPLARS AVENUE - HANWOOD,2023-03-08T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.79
843804,POPLARS AVENUE - HANWOOD,2023-03-08T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.06
843804,POPLARS AVENUE - HANWOOD,2023-03-08T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.33
843804,POPLARS AVENUE - HANWOOD,2023-03-08T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
843804,POPLARS AVENUE - HANWOOD,2023-03-08T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
843804,POPLARS AVENUE - HANWOOD,2023-03-08T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
843804,POPLARS AVENUE - HANWOOD,2023-03-08T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
843804,POPLARS AVENUE - HANWOOD,2023-03-08T03:10:00.000+00:00,transformer,,Temperature,C,11.3
843804,POPLARS AVENUE - HANWOOD,2023-03-08T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-03-08T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
843804,POPLARS AVENUE - HANWOOD,2023-03-08T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
843804,POPLARS AVENUE - HANWOOD,2023-03-08T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
843804,POPLARS AVENUE - HANWOOD,2023-03-08T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-03-08T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
843804,POPLARS AVENUE - HANWOOD,2023-03-08T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
843804,POPLARS AVENUE - HANWOOD,2023-03-08T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
843804,POPLARS AVENUE - HANWOOD,2023-03-08T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
843804,POPLARS AVENUE - HANWOOD,2023-03-08T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.88
843804,POPLARS AVENUE - HANWOOD,2023-03-08T03:10:00.000+00:00,busbar,,L2 Active Power,kW,24.69
843804,POPLARS AVENUE - HANWOOD,2023-03-08T03:10:00.000+00:00,busbar,,L1 Active Power,kW,6.03
843804,POPLARS AVENUE - HANWOOD,2023-03-08T03:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
843804,POPLARS AVENUE - HANWOOD,2023-03-08T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
843804,POPLARS AVENUE - HANWOOD,2023-03-08T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
843804,POPLARS AVENUE - HANWOOD,2023-03-08T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
843804,POPLARS AVENUE - HANWOOD,2023-03-08T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
843804,POPLARS AVENUE - HANWOOD,2023-03-08T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
843804,POPLARS AVENUE - HANWOOD,2023-03-08T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-03-08T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.3
843804,POPLARS AVENUE - HANWOOD,2023-03-08T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.41
843804,POPLARS AVENUE - HANWOOD,2023-03-08T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.15
843804,POPLARS AVENUE - HANWOOD,2023-03-08T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,67.5
843804,POPLARS AVENUE - HANWOOD,2023-03-08T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
843804,POPLARS AVENUE - HANWOOD,2023-03-08T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.1
843804,POPLARS AVENUE - HANWOOD,2023-03-08T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
843804,POPLARS AVENUE - HANWOOD,2023-03-08T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
843804,POPLARS AVENUE - HANWOOD,2023-03-08T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
843804,POPLARS AVENUE - HANWOOD,2023-03-08T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
843804,POPLARS AVENUE - HANWOOD,2023-03-08T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.95
843804,POPLARS AVENUE - HANWOOD,2023-03-08T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.86
843804,POPLARS AVENUE - HANWOOD,2023-03-08T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.53
843804,POPLARS AVENUE - HANWOOD,2023-03-08T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
843804,POPLARS AVENUE - HANWOOD,2023-03-08T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
843804,POPLARS AVENUE - HANWOOD,2023-03-08T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
843804,POPLARS AVENUE - HANWOOD,2023-03-08T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
843804,POPLARS AVENUE - HANWOOD,2023-03-08T03:00:00.000+00:00,transformer,,Temperature,C,11.3
843804,POPLARS AVENUE - HANWOOD,2023-03-08T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-03-08T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
843804,POPLARS AVENUE - HANWOOD,2023-03-08T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
843804,POPLARS AVENUE - HANWOOD,2023-03-08T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
843804,POPLARS AVENUE - HANWOOD,2023-03-08T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-03-08T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
843804,POPLARS AVENUE - HANWOOD,2023-03-08T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
843804,POPLARS AVENUE - HANWOOD,2023-03-08T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-03-08T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
843804,POPLARS AVENUE - HANWOOD,2023-03-08T03:00:00.000+00:00,busbar,,L3 Active Power,kW,16.25
843804,POPLARS AVENUE - HANWOOD,2023-03-08T03:00:00.000+00:00,busbar,,L2 Active Power,kW,27.26
843804,POPLARS AVENUE - HANWOOD,2023-03-08T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.68
843804,POPLARS AVENUE - HANWOOD,2023-03-08T03:00:00.000+00:00,busbar,,N Current (RMS),A,74.7
843804,POPLARS AVENUE - HANWOOD,2023-03-08T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
843804,POPLARS AVENUE - HANWOOD,2023-03-08T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
843804,POPLARS AVENUE - HANWOOD,2023-03-08T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
843804,POPLARS AVENUE - HANWOOD,2023-03-08T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
843804,POPLARS AVENUE - HANWOOD,2023-03-08T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
843804,POPLARS AVENUE - HANWOOD,2023-03-08T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-03-08T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.88
843804,POPLARS AVENUE - HANWOOD,2023-03-08T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.57
843804,POPLARS AVENUE - HANWOOD,2023-03-08T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.4
843804,POPLARS AVENUE - HANWOOD,2023-03-08T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,77.7
843804,POPLARS AVENUE - HANWOOD,2023-03-08T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
843804,POPLARS AVENUE - HANWOOD,2023-03-08T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.8
843804,POPLARS AVENUE - HANWOOD,2023-03-08T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.4
843804,POPLARS AVENUE - HANWOOD,2023-03-08T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
843804,POPLARS AVENUE - HANWOOD,2023-03-08T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-03-08T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
843804,POPLARS AVENUE - HANWOOD,2023-03-08T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.82
843804,POPLARS AVENUE - HANWOOD,2023-03-08T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.12
843804,POPLARS AVENUE - HANWOOD,2023-03-08T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.13
843804,POPLARS AVENUE - HANWOOD,2023-03-08T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
843804,POPLARS AVENUE - HANWOOD,2023-03-08T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
843804,POPLARS AVENUE - HANWOOD,2023-03-08T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
843804,POPLARS AVENUE - HANWOOD,2023-03-08T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
843804,POPLARS AVENUE - HANWOOD,2023-03-08T02:50:00.000+00:00,transformer,,Temperature,C,11.3
843804,POPLARS AVENUE - HANWOOD,2023-03-08T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-03-08T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
843804,POPLARS AVENUE - HANWOOD,2023-03-08T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
843804,POPLARS AVENUE - HANWOOD,2023-03-08T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
843804,POPLARS AVENUE - HANWOOD,2023-03-08T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-03-08T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
843804,POPLARS AVENUE - HANWOOD,2023-03-08T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-03-08T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
843804,POPLARS AVENUE - HANWOOD,2023-03-08T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
843804,POPLARS AVENUE - HANWOOD,2023-03-08T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.7
843804,POPLARS AVENUE - HANWOOD,2023-03-08T02:50:00.000+00:00,busbar,,L2 Active Power,kW,27.69
843804,POPLARS AVENUE - HANWOOD,2023-03-08T02:50:00.000+00:00,busbar,,L1 Active Power,kW,5.52
843804,POPLARS AVENUE - HANWOOD,2023-03-08T02:50:00.000+00:00,busbar,,N Current (RMS),A,82.5
843804,POPLARS AVENUE - HANWOOD,2023-03-08T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
843804,POPLARS AVENUE - HANWOOD,2023-03-08T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
843804,POPLARS AVENUE - HANWOOD,2023-03-08T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
843804,POPLARS AVENUE - HANWOOD,2023-03-08T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
843804,POPLARS AVENUE - HANWOOD,2023-03-08T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
843804,POPLARS AVENUE - HANWOOD,2023-03-08T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-03-08T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.13
843804,POPLARS AVENUE - HANWOOD,2023-03-08T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.39
843804,POPLARS AVENUE - HANWOOD,2023-03-08T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.4
843804,POPLARS AVENUE - HANWOOD,2023-03-08T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,61.8
843804,POPLARS AVENUE - HANWOOD,2023-03-08T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
843804,POPLARS AVENUE - HANWOOD,2023-03-08T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.0
843804,POPLARS AVENUE - HANWOOD,2023-03-08T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
843804,POPLARS AVENUE - HANWOOD,2023-03-08T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-03-08T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-03-08T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
843804,POPLARS AVENUE - HANWOOD,2023-03-08T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.66
843804,POPLARS AVENUE - HANWOOD,2023-03-08T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.01
843804,POPLARS AVENUE - HANWOOD,2023-03-08T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.09
843804,POPLARS AVENUE - HANWOOD,2023-03-08T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
843804,POPLARS AVENUE - HANWOOD,2023-03-08T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
843804,POPLARS AVENUE - HANWOOD,2023-03-08T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
843804,POPLARS AVENUE - HANWOOD,2023-03-08T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
843804,POPLARS AVENUE - HANWOOD,2023-03-08T02:40:00.000+00:00,transformer,,Temperature,C,11.3
843804,POPLARS AVENUE - HANWOOD,2023-03-08T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-03-08T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
843804,POPLARS AVENUE - HANWOOD,2023-03-08T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
843804,POPLARS AVENUE - HANWOOD,2023-03-08T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
843804,POPLARS AVENUE - HANWOOD,2023-03-08T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-03-08T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
843804,POPLARS AVENUE - HANWOOD,2023-03-08T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
843804,POPLARS AVENUE - HANWOOD,2023-03-08T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
843804,POPLARS AVENUE - HANWOOD,2023-03-08T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
843804,POPLARS AVENUE - HANWOOD,2023-03-08T02:40:00.000+00:00,busbar,,L3 Active Power,kW,18.8
843804,POPLARS AVENUE - HANWOOD,2023-03-08T02:40:00.000+00:00,busbar,,L2 Active Power,kW,25.41
843804,POPLARS AVENUE - HANWOOD,2023-03-08T02:40:00.000+00:00,busbar,,L1 Active Power,kW,7.5
843804,POPLARS AVENUE - HANWOOD,2023-03-08T02:40:00.000+00:00,busbar,,N Current (RMS),A,69.4
843804,POPLARS AVENUE - HANWOOD,2023-03-08T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
843804,POPLARS AVENUE - HANWOOD,2023-03-08T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
843804,POPLARS AVENUE - HANWOOD,2023-03-08T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
843804,POPLARS AVENUE - HANWOOD,2023-03-08T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
843804,POPLARS AVENUE - HANWOOD,2023-03-08T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
843804,POPLARS AVENUE - HANWOOD,2023-03-08T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-03-08T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.85
843804,POPLARS AVENUE - HANWOOD,2023-03-08T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.75
843804,POPLARS AVENUE - HANWOOD,2023-03-08T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.65
843804,POPLARS AVENUE - HANWOOD,2023-03-08T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.7
843804,POPLARS AVENUE - HANWOOD,2023-03-08T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
843804,POPLARS AVENUE - HANWOOD,2023-03-08T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.4
843804,POPLARS AVENUE - HANWOOD,2023-03-08T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
843804,POPLARS AVENUE - HANWOOD,2023-03-08T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-03-08T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-03-08T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
843804,POPLARS AVENUE - HANWOOD,2023-03-08T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.82
843804,POPLARS AVENUE - HANWOOD,2023-03-08T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.29
843804,POPLARS AVENUE - HANWOOD,2023-03-08T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.65
843804,POPLARS AVENUE - HANWOOD,2023-03-08T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
843804,POPLARS AVENUE - HANWOOD,2023-03-08T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
843804,POPLARS AVENUE - HANWOOD,2023-03-08T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
843804,POPLARS AVENUE - HANWOOD,2023-03-08T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
843804,POPLARS AVENUE - HANWOOD,2023-03-08T02:30:00.000+00:00,transformer,,Temperature,C,11.3
843804,POPLARS AVENUE - HANWOOD,2023-03-08T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-03-08T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
843804,POPLARS AVENUE - HANWOOD,2023-03-08T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
843804,POPLARS AVENUE - HANWOOD,2023-03-08T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
843804,POPLARS AVENUE - HANWOOD,2023-03-08T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-03-08T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
843804,POPLARS AVENUE - HANWOOD,2023-03-08T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
843804,POPLARS AVENUE - HANWOOD,2023-03-08T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-03-08T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
843804,POPLARS AVENUE - HANWOOD,2023-03-08T02:30:00.000+00:00,busbar,,L3 Active Power,kW,18.67
843804,POPLARS AVENUE - HANWOOD,2023-03-08T02:30:00.000+00:00,busbar,,L2 Active Power,kW,25.05
843804,POPLARS AVENUE - HANWOOD,2023-03-08T02:30:00.000+00:00,busbar,,L1 Active Power,kW,7.3
843804,POPLARS AVENUE - HANWOOD,2023-03-08T02:30:00.000+00:00,busbar,,N Current (RMS),A,69.9
843804,POPLARS AVENUE - HANWOOD,2023-03-08T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
843804,POPLARS AVENUE - HANWOOD,2023-03-08T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
843804,POPLARS AVENUE - HANWOOD,2023-03-08T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
843804,POPLARS AVENUE - HANWOOD,2023-03-08T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
843804,POPLARS AVENUE - HANWOOD,2023-03-08T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
843804,POPLARS AVENUE - HANWOOD,2023-03-08T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-03-08T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.78
843804,POPLARS AVENUE - HANWOOD,2023-03-08T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.49
843804,POPLARS AVENUE - HANWOOD,2023-03-08T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.52
843804,POPLARS AVENUE - HANWOOD,2023-03-08T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,64.3
843804,POPLARS AVENUE - HANWOOD,2023-03-08T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
843804,POPLARS AVENUE - HANWOOD,2023-03-08T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.4
843804,POPLARS AVENUE - HANWOOD,2023-03-08T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.4
843804,POPLARS AVENUE - HANWOOD,2023-03-08T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-03-08T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-03-08T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
843804,POPLARS AVENUE - HANWOOD,2023-03-08T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.23
843804,POPLARS AVENUE - HANWOOD,2023-03-08T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.38
843804,POPLARS AVENUE - HANWOOD,2023-03-08T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.93
843804,POPLARS AVENUE - HANWOOD,2023-03-08T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
843804,POPLARS AVENUE - HANWOOD,2023-03-08T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
843804,POPLARS AVENUE - HANWOOD,2023-03-08T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
843804,POPLARS AVENUE - HANWOOD,2023-03-08T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
843804,POPLARS AVENUE - HANWOOD,2023-03-08T02:20:00.000+00:00,transformer,,Temperature,C,11.3
843804,POPLARS AVENUE - HANWOOD,2023-03-08T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-03-08T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
843804,POPLARS AVENUE - HANWOOD,2023-03-08T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
843804,POPLARS AVENUE - HANWOOD,2023-03-08T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
843804,POPLARS AVENUE - HANWOOD,2023-03-08T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
843804,POPLARS AVENUE - HANWOOD,2023-03-08T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
843804,POPLARS AVENUE - HANWOOD,2023-03-08T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-03-08T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-03-08T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
843804,POPLARS AVENUE - HANWOOD,2023-03-08T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.01
843804,POPLARS AVENUE - HANWOOD,2023-03-08T02:20:00.000+00:00,busbar,,L2 Active Power,kW,24.87
843804,POPLARS AVENUE - HANWOOD,2023-03-08T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.45
843804,POPLARS AVENUE - HANWOOD,2023-03-08T02:20:00.000+00:00,busbar,,N Current (RMS),A,72.7
843804,POPLARS AVENUE - HANWOOD,2023-03-08T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
843804,POPLARS AVENUE - HANWOOD,2023-03-08T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
843804,POPLARS AVENUE - HANWOOD,2023-03-08T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
843804,POPLARS AVENUE - HANWOOD,2023-03-08T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
843804,POPLARS AVENUE - HANWOOD,2023-03-08T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
843804,POPLARS AVENUE - HANWOOD,2023-03-08T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-03-08T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.84
843804,POPLARS AVENUE - HANWOOD,2023-03-08T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.96
843804,POPLARS AVENUE - HANWOOD,2023-03-08T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.68
843804,POPLARS AVENUE - HANWOOD,2023-03-08T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,76.6
843804,POPLARS AVENUE - HANWOOD,2023-03-08T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
843804,POPLARS AVENUE - HANWOOD,2023-03-08T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.6
843804,POPLARS AVENUE - HANWOOD,2023-03-08T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.8
843804,POPLARS AVENUE - HANWOOD,2023-03-08T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
843804,POPLARS AVENUE - HANWOOD,2023-03-08T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-03-08T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
843804,POPLARS AVENUE - HANWOOD,2023-03-08T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.79
843804,POPLARS AVENUE - HANWOOD,2023-03-08T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.3
843804,POPLARS AVENUE - HANWOOD,2023-03-08T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.61
843804,POPLARS AVENUE - HANWOOD,2023-03-08T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
843804,POPLARS AVENUE - HANWOOD,2023-03-08T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
843804,POPLARS AVENUE - HANWOOD,2023-03-08T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
843804,POPLARS AVENUE - HANWOOD,2023-03-08T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
843804,POPLARS AVENUE - HANWOOD,2023-03-08T02:10:00.000+00:00,transformer,,Temperature,C,11.3
843804,POPLARS AVENUE - HANWOOD,2023-03-08T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-03-08T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
843804,POPLARS AVENUE - HANWOOD,2023-03-08T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
843804,POPLARS AVENUE - HANWOOD,2023-03-08T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
843804,POPLARS AVENUE - HANWOOD,2023-03-08T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
843804,POPLARS AVENUE - HANWOOD,2023-03-08T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
843804,POPLARS AVENUE - HANWOOD,2023-03-08T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-03-08T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-03-08T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
843804,POPLARS AVENUE - HANWOOD,2023-03-08T02:10:00.000+00:00,busbar,,L3 Active Power,kW,15.64
843804,POPLARS AVENUE - HANWOOD,2023-03-08T02:10:00.000+00:00,busbar,,L2 Active Power,kW,26.25
843804,POPLARS AVENUE - HANWOOD,2023-03-08T02:10:00.000+00:00,busbar,,L1 Active Power,kW,4.29
843804,POPLARS AVENUE - HANWOOD,2023-03-08T02:10:00.000+00:00,busbar,,N Current (RMS),A,78.0
843804,POPLARS AVENUE - HANWOOD,2023-03-08T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
843804,POPLARS AVENUE - HANWOOD,2023-03-08T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
843804,POPLARS AVENUE - HANWOOD,2023-03-08T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
843804,POPLARS AVENUE - HANWOOD,2023-03-08T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
843804,POPLARS AVENUE - HANWOOD,2023-03-08T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
843804,POPLARS AVENUE - HANWOOD,2023-03-08T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
843804,POPLARS AVENUE - HANWOOD,2023-03-08T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.61
843804,POPLARS AVENUE - HANWOOD,2023-03-08T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.16
843804,POPLARS AVENUE - HANWOOD,2023-03-08T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.43
843804,POPLARS AVENUE - HANWOOD,2023-03-08T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,91.6
843804,POPLARS AVENUE - HANWOOD,2023-03-08T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
843804,POPLARS AVENUE - HANWOOD,2023-03-08T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.4
843804,POPLARS AVENUE - HANWOOD,2023-03-08T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.3
843804,POPLARS AVENUE - HANWOOD,2023-03-08T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
843804,POPLARS AVENUE - HANWOOD,2023-03-08T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-03-08T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
843804,POPLARS AVENUE - HANWOOD,2023-03-08T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.08
843804,POPLARS AVENUE - HANWOOD,2023-03-08T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.02
843804,POPLARS AVENUE - HANWOOD,2023-03-08T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.75
843804,POPLARS AVENUE - HANWOOD,2023-03-08T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
843804,POPLARS AVENUE - HANWOOD,2023-03-08T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
843804,POPLARS AVENUE - HANWOOD,2023-03-08T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
843804,POPLARS AVENUE - HANWOOD,2023-03-08T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
843804,POPLARS AVENUE - HANWOOD,2023-03-08T02:00:00.000+00:00,transformer,,Temperature,C,11.3
843804,POPLARS AVENUE - HANWOOD,2023-03-08T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-03-08T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
843804,POPLARS AVENUE - HANWOOD,2023-03-08T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
843804,POPLARS AVENUE - HANWOOD,2023-03-08T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
843804,POPLARS AVENUE - HANWOOD,2023-03-08T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-03-08T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
843804,POPLARS AVENUE - HANWOOD,2023-03-08T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
843804,POPLARS AVENUE - HANWOOD,2023-03-08T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-03-08T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
843804,POPLARS AVENUE - HANWOOD,2023-03-08T02:00:00.000+00:00,busbar,,L3 Active Power,kW,15.69
843804,POPLARS AVENUE - HANWOOD,2023-03-08T02:00:00.000+00:00,busbar,,L2 Active Power,kW,30.18
843804,POPLARS AVENUE - HANWOOD,2023-03-08T02:00:00.000+00:00,busbar,,L1 Active Power,kW,4.18
843804,POPLARS AVENUE - HANWOOD,2023-03-08T02:00:00.000+00:00,busbar,,N Current (RMS),A,96.3
843804,POPLARS AVENUE - HANWOOD,2023-03-08T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
843804,POPLARS AVENUE - HANWOOD,2023-03-08T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
843804,POPLARS AVENUE - HANWOOD,2023-03-08T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
843804,POPLARS AVENUE - HANWOOD,2023-03-08T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
843804,POPLARS AVENUE - HANWOOD,2023-03-08T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
843804,POPLARS AVENUE - HANWOOD,2023-03-08T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
843804,POPLARS AVENUE - HANWOOD,2023-03-08T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.83
843804,POPLARS AVENUE - HANWOOD,2023-03-08T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.1
843804,POPLARS AVENUE - HANWOOD,2023-03-08T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.36
843804,POPLARS AVENUE - HANWOOD,2023-03-08T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,84.0
843804,POPLARS AVENUE - HANWOOD,2023-03-08T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
843804,POPLARS AVENUE - HANWOOD,2023-03-08T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.3
843804,POPLARS AVENUE - HANWOOD,2023-03-08T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
843804,POPLARS AVENUE - HANWOOD,2023-03-08T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
843804,POPLARS AVENUE - HANWOOD,2023-03-08T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-03-08T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
843804,POPLARS AVENUE - HANWOOD,2023-03-08T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.19
843804,POPLARS AVENUE - HANWOOD,2023-03-08T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.26
843804,POPLARS AVENUE - HANWOOD,2023-03-08T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.9
843804,POPLARS AVENUE - HANWOOD,2023-03-08T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
843804,POPLARS AVENUE - HANWOOD,2023-03-08T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
843804,POPLARS AVENUE - HANWOOD,2023-03-08T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
843804,POPLARS AVENUE - HANWOOD,2023-03-08T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
843804,POPLARS AVENUE - HANWOOD,2023-03-08T01:50:00.000+00:00,transformer,,Temperature,C,11.3
843804,POPLARS AVENUE - HANWOOD,2023-03-08T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-03-08T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
843804,POPLARS AVENUE - HANWOOD,2023-03-08T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
843804,POPLARS AVENUE - HANWOOD,2023-03-08T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
843804,POPLARS AVENUE - HANWOOD,2023-03-08T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-03-08T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
843804,POPLARS AVENUE - HANWOOD,2023-03-08T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-03-08T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-03-08T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
843804,POPLARS AVENUE - HANWOOD,2023-03-08T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.02
843804,POPLARS AVENUE - HANWOOD,2023-03-08T01:50:00.000+00:00,busbar,,L2 Active Power,kW,28.36
843804,POPLARS AVENUE - HANWOOD,2023-03-08T01:50:00.000+00:00,busbar,,L1 Active Power,kW,4.26
843804,POPLARS AVENUE - HANWOOD,2023-03-08T01:50:00.000+00:00,busbar,,N Current (RMS),A,87.0
843804,POPLARS AVENUE - HANWOOD,2023-03-08T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
843804,POPLARS AVENUE - HANWOOD,2023-03-08T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
843804,POPLARS AVENUE - HANWOOD,2023-03-08T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
843804,POPLARS AVENUE - HANWOOD,2023-03-08T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
843804,POPLARS AVENUE - HANWOOD,2023-03-08T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
843804,POPLARS AVENUE - HANWOOD,2023-03-08T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
843804,POPLARS AVENUE - HANWOOD,2023-03-08T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.89
843804,POPLARS AVENUE - HANWOOD,2023-03-08T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.2
843804,POPLARS AVENUE - HANWOOD,2023-03-08T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.21
843804,POPLARS AVENUE - HANWOOD,2023-03-08T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,72.6
843804,POPLARS AVENUE - HANWOOD,2023-03-08T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
843804,POPLARS AVENUE - HANWOOD,2023-03-08T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.7
843804,POPLARS AVENUE - HANWOOD,2023-03-08T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
843804,POPLARS AVENUE - HANWOOD,2023-03-08T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
843804,POPLARS AVENUE - HANWOOD,2023-03-08T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-03-08T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
843804,POPLARS AVENUE - HANWOOD,2023-03-08T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.75
843804,POPLARS AVENUE - HANWOOD,2023-03-08T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.1
843804,POPLARS AVENUE - HANWOOD,2023-03-08T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.72
843804,POPLARS AVENUE - HANWOOD,2023-03-08T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
843804,POPLARS AVENUE - HANWOOD,2023-03-08T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
843804,POPLARS AVENUE - HANWOOD,2023-03-08T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
843804,POPLARS AVENUE - HANWOOD,2023-03-08T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
843804,POPLARS AVENUE - HANWOOD,2023-03-08T01:40:00.000+00:00,transformer,,Temperature,C,11.2
843804,POPLARS AVENUE - HANWOOD,2023-03-08T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-03-08T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
843804,POPLARS AVENUE - HANWOOD,2023-03-08T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
843804,POPLARS AVENUE - HANWOOD,2023-03-08T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
843804,POPLARS AVENUE - HANWOOD,2023-03-08T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-03-08T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
843804,POPLARS AVENUE - HANWOOD,2023-03-08T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
843804,POPLARS AVENUE - HANWOOD,2023-03-08T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-03-08T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
843804,POPLARS AVENUE - HANWOOD,2023-03-08T01:40:00.000+00:00,busbar,,L3 Active Power,kW,15.64
843804,POPLARS AVENUE - HANWOOD,2023-03-08T01:40:00.000+00:00,busbar,,L2 Active Power,kW,27.3
843804,POPLARS AVENUE - HANWOOD,2023-03-08T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.93
843804,POPLARS AVENUE - HANWOOD,2023-03-08T01:40:00.000+00:00,busbar,,N Current (RMS),A,83.5
843804,POPLARS AVENUE - HANWOOD,2023-03-08T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
843804,POPLARS AVENUE - HANWOOD,2023-03-08T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
843804,POPLARS AVENUE - HANWOOD,2023-03-08T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
843804,POPLARS AVENUE - HANWOOD,2023-03-08T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
843804,POPLARS AVENUE - HANWOOD,2023-03-08T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
843804,POPLARS AVENUE - HANWOOD,2023-03-08T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
843804,POPLARS AVENUE - HANWOOD,2023-03-08T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.7
843804,POPLARS AVENUE - HANWOOD,2023-03-08T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.26
843804,POPLARS AVENUE - HANWOOD,2023-03-08T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.78
843804,POPLARS AVENUE - HANWOOD,2023-03-08T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,66.4
843804,POPLARS AVENUE - HANWOOD,2023-03-08T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
843804,POPLARS AVENUE - HANWOOD,2023-03-08T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.9
843804,POPLARS AVENUE - HANWOOD,2023-03-08T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.7
843804,POPLARS AVENUE - HANWOOD,2023-03-08T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
843804,POPLARS AVENUE - HANWOOD,2023-03-08T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-03-08T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
843804,POPLARS AVENUE - HANWOOD,2023-03-08T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.15
843804,POPLARS AVENUE - HANWOOD,2023-03-08T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.91
843804,POPLARS AVENUE - HANWOOD,2023-03-08T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.13
843804,POPLARS AVENUE - HANWOOD,2023-03-08T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
843804,POPLARS AVENUE - HANWOOD,2023-03-08T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
843804,POPLARS AVENUE - HANWOOD,2023-03-08T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
843804,POPLARS AVENUE - HANWOOD,2023-03-08T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
843804,POPLARS AVENUE - HANWOOD,2023-03-08T01:30:00.000+00:00,transformer,,Temperature,C,11.3
843804,POPLARS AVENUE - HANWOOD,2023-03-08T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-03-08T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
843804,POPLARS AVENUE - HANWOOD,2023-03-08T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
843804,POPLARS AVENUE - HANWOOD,2023-03-08T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
843804,POPLARS AVENUE - HANWOOD,2023-03-08T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-03-08T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
843804,POPLARS AVENUE - HANWOOD,2023-03-08T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-03-08T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-03-08T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
843804,POPLARS AVENUE - HANWOOD,2023-03-08T01:30:00.000+00:00,busbar,,L3 Active Power,kW,15.85
843804,POPLARS AVENUE - HANWOOD,2023-03-08T01:30:00.000+00:00,busbar,,L2 Active Power,kW,27.17
