Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-03-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
843804,POPLARS AVENUE - HANWOOD,2023-03-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
843804,POPLARS AVENUE - HANWOOD,2023-03-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
843804,POPLARS AVENUE - HANWOOD,2023-03-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
843804,POPLARS AVENUE - HANWOOD,2023-03-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
843804,POPLARS AVENUE - HANWOOD,2023-03-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
843804,POPLARS AVENUE - HANWOOD,2023-03-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,20.88
843804,POPLARS AVENUE - HANWOOD,2023-03-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,29.73
843804,POPLARS AVENUE - HANWOOD,2023-03-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,21.73
843804,POPLARS AVENUE - HANWOOD,2023-03-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,34.1
843804,POPLARS AVENUE - HANWOOD,2023-03-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
843804,POPLARS AVENUE - HANWOOD,2023-03-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
843804,POPLARS AVENUE - HANWOOD,2023-03-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
843804,POPLARS AVENUE - HANWOOD,2023-03-09T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-03-09T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
843804,POPLARS AVENUE - HANWOOD,2023-03-09T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-03-09T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.05
843804,POPLARS AVENUE - HANWOOD,2023-03-09T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.03
843804,POPLARS AVENUE - HANWOOD,2023-03-09T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.81
843804,POPLARS AVENUE - HANWOOD,2023-03-09T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
843804,POPLARS AVENUE - HANWOOD,2023-03-09T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
843804,POPLARS AVENUE - HANWOOD,2023-03-09T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
843804,POPLARS AVENUE - HANWOOD,2023-03-09T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.1
843804,POPLARS AVENUE - HANWOOD,2023-03-09T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-03-09T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.93
843804,POPLARS AVENUE - HANWOOD,2023-03-09T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
843804,POPLARS AVENUE - HANWOOD,2023-03-09T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.71
843804,POPLARS AVENUE - HANWOOD,2023-03-09T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.15
843804,POPLARS AVENUE - HANWOOD,2023-03-09T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.77
843804,POPLARS AVENUE - HANWOOD,2023-03-09T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
843804,POPLARS AVENUE - HANWOOD,2023-03-09T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.6
843804,POPLARS AVENUE - HANWOOD,2023-03-09T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.8
843804,POPLARS AVENUE - HANWOOD,2023-03-09T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
843804,POPLARS AVENUE - HANWOOD,2023-03-09T18:40:00.000+00:00,transformer,,Temperature,C,8.8
843804,POPLARS AVENUE - HANWOOD,2023-03-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-03-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
843804,POPLARS AVENUE - HANWOOD,2023-03-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-03-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
843804,POPLARS AVENUE - HANWOOD,2023-03-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-03-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
843804,POPLARS AVENUE - HANWOOD,2023-03-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-03-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
843804,POPLARS AVENUE - HANWOOD,2023-03-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
843804,POPLARS AVENUE - HANWOOD,2023-03-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,23.75
843804,POPLARS AVENUE - HANWOOD,2023-03-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,30.18
843804,POPLARS AVENUE - HANWOOD,2023-03-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,25.58
843804,POPLARS AVENUE - HANWOOD,2023-03-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,28.3
843804,POPLARS AVENUE - HANWOOD,2023-03-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
843804,POPLARS AVENUE - HANWOOD,2023-03-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
843804,POPLARS AVENUE - HANWOOD,2023-03-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
843804,POPLARS AVENUE - HANWOOD,2023-03-09T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-03-09T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-03-09T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-03-09T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.93
843804,POPLARS AVENUE - HANWOOD,2023-03-09T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.51
843804,POPLARS AVENUE - HANWOOD,2023-03-09T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.48
843804,POPLARS AVENUE - HANWOOD,2023-03-09T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
843804,POPLARS AVENUE - HANWOOD,2023-03-09T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
843804,POPLARS AVENUE - HANWOOD,2023-03-09T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
843804,POPLARS AVENUE - HANWOOD,2023-03-09T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
843804,POPLARS AVENUE - HANWOOD,2023-03-09T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.96
843804,POPLARS AVENUE - HANWOOD,2023-03-09T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.79
843804,POPLARS AVENUE - HANWOOD,2023-03-09T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
843804,POPLARS AVENUE - HANWOOD,2023-03-09T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.06
843804,POPLARS AVENUE - HANWOOD,2023-03-09T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.38
843804,POPLARS AVENUE - HANWOOD,2023-03-09T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.38
843804,POPLARS AVENUE - HANWOOD,2023-03-09T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
843804,POPLARS AVENUE - HANWOOD,2023-03-09T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.1
843804,POPLARS AVENUE - HANWOOD,2023-03-09T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.9
843804,POPLARS AVENUE - HANWOOD,2023-03-09T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.5
843804,POPLARS AVENUE - HANWOOD,2023-03-09T18:30:00.000+00:00,transformer,,Temperature,C,8.6
843804,POPLARS AVENUE - HANWOOD,2023-03-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
843804,POPLARS AVENUE - HANWOOD,2023-03-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
843804,POPLARS AVENUE - HANWOOD,2023-03-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-03-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
843804,POPLARS AVENUE - HANWOOD,2023-03-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
843804,POPLARS AVENUE - HANWOOD,2023-03-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
843804,POPLARS AVENUE - HANWOOD,2023-03-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
843804,POPLARS AVENUE - HANWOOD,2023-03-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
843804,POPLARS AVENUE - HANWOOD,2023-03-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
843804,POPLARS AVENUE - HANWOOD,2023-03-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,25.98
843804,POPLARS AVENUE - HANWOOD,2023-03-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,30.89
843804,POPLARS AVENUE - HANWOOD,2023-03-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,26.85
843804,POPLARS AVENUE - HANWOOD,2023-03-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,35.9
843804,POPLARS AVENUE - HANWOOD,2023-03-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
843804,POPLARS AVENUE - HANWOOD,2023-03-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
843804,POPLARS AVENUE - HANWOOD,2023-03-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
843804,POPLARS AVENUE - HANWOOD,2023-03-09T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-03-09T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-03-09T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-03-09T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.75
843804,POPLARS AVENUE - HANWOOD,2023-03-09T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.44
843804,POPLARS AVENUE - HANWOOD,2023-03-09T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.48
843804,POPLARS AVENUE - HANWOOD,2023-03-09T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.2
843804,POPLARS AVENUE - HANWOOD,2023-03-09T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
843804,POPLARS AVENUE - HANWOOD,2023-03-09T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
843804,POPLARS AVENUE - HANWOOD,2023-03-09T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.6
843804,POPLARS AVENUE - HANWOOD,2023-03-09T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.24
843804,POPLARS AVENUE - HANWOOD,2023-03-09T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
843804,POPLARS AVENUE - HANWOOD,2023-03-09T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
843804,POPLARS AVENUE - HANWOOD,2023-03-09T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.47
843804,POPLARS AVENUE - HANWOOD,2023-03-09T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.62
843804,POPLARS AVENUE - HANWOOD,2023-03-09T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.13
843804,POPLARS AVENUE - HANWOOD,2023-03-09T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,64.6
843804,POPLARS AVENUE - HANWOOD,2023-03-09T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.2
843804,POPLARS AVENUE - HANWOOD,2023-03-09T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.9
843804,POPLARS AVENUE - HANWOOD,2023-03-09T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
843804,POPLARS AVENUE - HANWOOD,2023-03-09T18:20:00.000+00:00,transformer,,Temperature,C,8.6
843804,POPLARS AVENUE - HANWOOD,2023-03-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-03-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
843804,POPLARS AVENUE - HANWOOD,2023-03-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-03-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
843804,POPLARS AVENUE - HANWOOD,2023-03-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
843804,POPLARS AVENUE - HANWOOD,2023-03-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
843804,POPLARS AVENUE - HANWOOD,2023-03-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
843804,POPLARS AVENUE - HANWOOD,2023-03-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
843804,POPLARS AVENUE - HANWOOD,2023-03-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
843804,POPLARS AVENUE - HANWOOD,2023-03-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,30.23
843804,POPLARS AVENUE - HANWOOD,2023-03-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,31.06
843804,POPLARS AVENUE - HANWOOD,2023-03-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,25.61
843804,POPLARS AVENUE - HANWOOD,2023-03-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
843804,POPLARS AVENUE - HANWOOD,2023-03-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
843804,POPLARS AVENUE - HANWOOD,2023-03-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
843804,POPLARS AVENUE - HANWOOD,2023-03-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
843804,POPLARS AVENUE - HANWOOD,2023-03-09T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-03-09T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-03-09T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
843804,POPLARS AVENUE - HANWOOD,2023-03-09T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.62
843804,POPLARS AVENUE - HANWOOD,2023-03-09T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.16
843804,POPLARS AVENUE - HANWOOD,2023-03-09T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.42
843804,POPLARS AVENUE - HANWOOD,2023-03-09T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,65.3
843804,POPLARS AVENUE - HANWOOD,2023-03-09T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
843804,POPLARS AVENUE - HANWOOD,2023-03-09T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
843804,POPLARS AVENUE - HANWOOD,2023-03-09T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.0
843804,POPLARS AVENUE - HANWOOD,2023-03-09T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.09
843804,POPLARS AVENUE - HANWOOD,2023-03-09T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.87
843804,POPLARS AVENUE - HANWOOD,2023-03-09T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
843804,POPLARS AVENUE - HANWOOD,2023-03-09T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.71
843804,POPLARS AVENUE - HANWOOD,2023-03-09T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.55
843804,POPLARS AVENUE - HANWOOD,2023-03-09T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.83
843804,POPLARS AVENUE - HANWOOD,2023-03-09T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,71.2
843804,POPLARS AVENUE - HANWOOD,2023-03-09T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.3
843804,POPLARS AVENUE - HANWOOD,2023-03-09T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.6
843804,POPLARS AVENUE - HANWOOD,2023-03-09T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
843804,POPLARS AVENUE - HANWOOD,2023-03-09T18:10:00.000+00:00,transformer,,Temperature,C,8.5
843804,POPLARS AVENUE - HANWOOD,2023-03-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
843804,POPLARS AVENUE - HANWOOD,2023-03-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
843804,POPLARS AVENUE - HANWOOD,2023-03-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-03-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
843804,POPLARS AVENUE - HANWOOD,2023-03-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
843804,POPLARS AVENUE - HANWOOD,2023-03-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
843804,POPLARS AVENUE - HANWOOD,2023-03-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
843804,POPLARS AVENUE - HANWOOD,2023-03-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
843804,POPLARS AVENUE - HANWOOD,2023-03-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
843804,POPLARS AVENUE - HANWOOD,2023-03-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,35.34
843804,POPLARS AVENUE - HANWOOD,2023-03-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,24.71
843804,POPLARS AVENUE - HANWOOD,2023-03-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,30.25
843804,POPLARS AVENUE - HANWOOD,2023-03-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
843804,POPLARS AVENUE - HANWOOD,2023-03-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
843804,POPLARS AVENUE - HANWOOD,2023-03-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
843804,POPLARS AVENUE - HANWOOD,2023-03-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
843804,POPLARS AVENUE - HANWOOD,2023-03-09T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-03-09T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
843804,POPLARS AVENUE - HANWOOD,2023-03-09T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
843804,POPLARS AVENUE - HANWOOD,2023-03-09T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.89
843804,POPLARS AVENUE - HANWOOD,2023-03-09T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.03
843804,POPLARS AVENUE - HANWOOD,2023-03-09T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.22
843804,POPLARS AVENUE - HANWOOD,2023-03-09T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,74.4
843804,POPLARS AVENUE - HANWOOD,2023-03-09T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
843804,POPLARS AVENUE - HANWOOD,2023-03-09T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
843804,POPLARS AVENUE - HANWOOD,2023-03-09T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.1
843804,POPLARS AVENUE - HANWOOD,2023-03-09T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
843804,POPLARS AVENUE - HANWOOD,2023-03-09T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-03-09T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
843804,POPLARS AVENUE - HANWOOD,2023-03-09T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.62
843804,POPLARS AVENUE - HANWOOD,2023-03-09T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.93
843804,POPLARS AVENUE - HANWOOD,2023-03-09T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.69
843804,POPLARS AVENUE - HANWOOD,2023-03-09T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.1
843804,POPLARS AVENUE - HANWOOD,2023-03-09T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.8
843804,POPLARS AVENUE - HANWOOD,2023-03-09T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
843804,POPLARS AVENUE - HANWOOD,2023-03-09T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
843804,POPLARS AVENUE - HANWOOD,2023-03-09T18:00:00.000+00:00,transformer,,Temperature,C,8.7
843804,POPLARS AVENUE - HANWOOD,2023-03-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
843804,POPLARS AVENUE - HANWOOD,2023-03-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
843804,POPLARS AVENUE - HANWOOD,2023-03-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-03-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
843804,POPLARS AVENUE - HANWOOD,2023-03-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
843804,POPLARS AVENUE - HANWOOD,2023-03-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
843804,POPLARS AVENUE - HANWOOD,2023-03-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-03-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-03-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
843804,POPLARS AVENUE - HANWOOD,2023-03-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,33.51
843804,POPLARS AVENUE - HANWOOD,2023-03-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,19.96
843804,POPLARS AVENUE - HANWOOD,2023-03-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,30.91
843804,POPLARS AVENUE - HANWOOD,2023-03-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,51.7
843804,POPLARS AVENUE - HANWOOD,2023-03-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
843804,POPLARS AVENUE - HANWOOD,2023-03-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
843804,POPLARS AVENUE - HANWOOD,2023-03-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
843804,POPLARS AVENUE - HANWOOD,2023-03-09T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-03-09T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
843804,POPLARS AVENUE - HANWOOD,2023-03-09T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
843804,POPLARS AVENUE - HANWOOD,2023-03-09T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.68
843804,POPLARS AVENUE - HANWOOD,2023-03-09T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.36
843804,POPLARS AVENUE - HANWOOD,2023-03-09T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.2
843804,POPLARS AVENUE - HANWOOD,2023-03-09T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.7
843804,POPLARS AVENUE - HANWOOD,2023-03-09T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
843804,POPLARS AVENUE - HANWOOD,2023-03-09T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
843804,POPLARS AVENUE - HANWOOD,2023-03-09T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.1
843804,POPLARS AVENUE - HANWOOD,2023-03-09T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-03-09T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-03-09T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
843804,POPLARS AVENUE - HANWOOD,2023-03-09T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.48
843804,POPLARS AVENUE - HANWOOD,2023-03-09T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.56
843804,POPLARS AVENUE - HANWOOD,2023-03-09T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.44
843804,POPLARS AVENUE - HANWOOD,2023-03-09T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
843804,POPLARS AVENUE - HANWOOD,2023-03-09T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.1
843804,POPLARS AVENUE - HANWOOD,2023-03-09T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.5
843804,POPLARS AVENUE - HANWOOD,2023-03-09T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
843804,POPLARS AVENUE - HANWOOD,2023-03-09T17:50:00.000+00:00,transformer,,Temperature,C,8.8
843804,POPLARS AVENUE - HANWOOD,2023-03-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-03-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
843804,POPLARS AVENUE - HANWOOD,2023-03-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-03-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
843804,POPLARS AVENUE - HANWOOD,2023-03-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-03-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
843804,POPLARS AVENUE - HANWOOD,2023-03-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-03-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
843804,POPLARS AVENUE - HANWOOD,2023-03-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-03-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,26.17
843804,POPLARS AVENUE - HANWOOD,2023-03-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,24.91
843804,POPLARS AVENUE - HANWOOD,2023-03-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,28.64
843804,POPLARS AVENUE - HANWOOD,2023-03-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,45.1
843804,POPLARS AVENUE - HANWOOD,2023-03-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
843804,POPLARS AVENUE - HANWOOD,2023-03-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
843804,POPLARS AVENUE - HANWOOD,2023-03-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
843804,POPLARS AVENUE - HANWOOD,2023-03-09T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-03-09T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
843804,POPLARS AVENUE - HANWOOD,2023-03-09T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-03-09T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.78
843804,POPLARS AVENUE - HANWOOD,2023-03-09T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.77
843804,POPLARS AVENUE - HANWOOD,2023-03-09T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.76
843804,POPLARS AVENUE - HANWOOD,2023-03-09T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.6
843804,POPLARS AVENUE - HANWOOD,2023-03-09T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.5
843804,POPLARS AVENUE - HANWOOD,2023-03-09T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
843804,POPLARS AVENUE - HANWOOD,2023-03-09T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
843804,POPLARS AVENUE - HANWOOD,2023-03-09T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-03-09T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-03-09T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
843804,POPLARS AVENUE - HANWOOD,2023-03-09T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.19
843804,POPLARS AVENUE - HANWOOD,2023-03-09T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.45
843804,POPLARS AVENUE - HANWOOD,2023-03-09T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.75
843804,POPLARS AVENUE - HANWOOD,2023-03-09T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
843804,POPLARS AVENUE - HANWOOD,2023-03-09T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.7
843804,POPLARS AVENUE - HANWOOD,2023-03-09T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
843804,POPLARS AVENUE - HANWOOD,2023-03-09T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
843804,POPLARS AVENUE - HANWOOD,2023-03-09T17:40:00.000+00:00,transformer,,Temperature,C,8.7
843804,POPLARS AVENUE - HANWOOD,2023-03-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
843804,POPLARS AVENUE - HANWOOD,2023-03-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
843804,POPLARS AVENUE - HANWOOD,2023-03-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-03-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
843804,POPLARS AVENUE - HANWOOD,2023-03-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
843804,POPLARS AVENUE - HANWOOD,2023-03-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
843804,POPLARS AVENUE - HANWOOD,2023-03-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
843804,POPLARS AVENUE - HANWOOD,2023-03-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
843804,POPLARS AVENUE - HANWOOD,2023-03-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
843804,POPLARS AVENUE - HANWOOD,2023-03-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,26.97
843804,POPLARS AVENUE - HANWOOD,2023-03-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,27.22
843804,POPLARS AVENUE - HANWOOD,2023-03-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,19.51
843804,POPLARS AVENUE - HANWOOD,2023-03-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,33.6
843804,POPLARS AVENUE - HANWOOD,2023-03-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
843804,POPLARS AVENUE - HANWOOD,2023-03-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
843804,POPLARS AVENUE - HANWOOD,2023-03-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
843804,POPLARS AVENUE - HANWOOD,2023-03-09T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-03-09T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
843804,POPLARS AVENUE - HANWOOD,2023-03-09T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
843804,POPLARS AVENUE - HANWOOD,2023-03-09T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.8
843804,POPLARS AVENUE - HANWOOD,2023-03-09T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.07
843804,POPLARS AVENUE - HANWOOD,2023-03-09T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.26
843804,POPLARS AVENUE - HANWOOD,2023-03-09T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
843804,POPLARS AVENUE - HANWOOD,2023-03-09T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
843804,POPLARS AVENUE - HANWOOD,2023-03-09T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
843804,POPLARS AVENUE - HANWOOD,2023-03-09T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
843804,POPLARS AVENUE - HANWOOD,2023-03-09T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
843804,POPLARS AVENUE - HANWOOD,2023-03-09T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-03-09T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
843804,POPLARS AVENUE - HANWOOD,2023-03-09T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.37
843804,POPLARS AVENUE - HANWOOD,2023-03-09T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.04
843804,POPLARS AVENUE - HANWOOD,2023-03-09T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.25
843804,POPLARS AVENUE - HANWOOD,2023-03-09T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
843804,POPLARS AVENUE - HANWOOD,2023-03-09T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.6
843804,POPLARS AVENUE - HANWOOD,2023-03-09T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.1
843804,POPLARS AVENUE - HANWOOD,2023-03-09T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
843804,POPLARS AVENUE - HANWOOD,2023-03-09T17:30:00.000+00:00,transformer,,Temperature,C,8.7
843804,POPLARS AVENUE - HANWOOD,2023-03-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
843804,POPLARS AVENUE - HANWOOD,2023-03-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
843804,POPLARS AVENUE - HANWOOD,2023-03-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-03-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
843804,POPLARS AVENUE - HANWOOD,2023-03-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
843804,POPLARS AVENUE - HANWOOD,2023-03-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
843804,POPLARS AVENUE - HANWOOD,2023-03-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
843804,POPLARS AVENUE - HANWOOD,2023-03-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-03-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
843804,POPLARS AVENUE - HANWOOD,2023-03-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,25.18
843804,POPLARS AVENUE - HANWOOD,2023-03-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,26.11
843804,POPLARS AVENUE - HANWOOD,2023-03-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,22.51
843804,POPLARS AVENUE - HANWOOD,2023-03-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,29.3
843804,POPLARS AVENUE - HANWOOD,2023-03-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
843804,POPLARS AVENUE - HANWOOD,2023-03-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
843804,POPLARS AVENUE - HANWOOD,2023-03-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
843804,POPLARS AVENUE - HANWOOD,2023-03-09T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-03-09T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
843804,POPLARS AVENUE - HANWOOD,2023-03-09T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
843804,POPLARS AVENUE - HANWOOD,2023-03-09T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.29
843804,POPLARS AVENUE - HANWOOD,2023-03-09T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.62
843804,POPLARS AVENUE - HANWOOD,2023-03-09T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.52
843804,POPLARS AVENUE - HANWOOD,2023-03-09T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
843804,POPLARS AVENUE - HANWOOD,2023-03-09T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
843804,POPLARS AVENUE - HANWOOD,2023-03-09T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
843804,POPLARS AVENUE - HANWOOD,2023-03-09T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
843804,POPLARS AVENUE - HANWOOD,2023-03-09T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
843804,POPLARS AVENUE - HANWOOD,2023-03-09T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
843804,POPLARS AVENUE - HANWOOD,2023-03-09T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
843804,POPLARS AVENUE - HANWOOD,2023-03-09T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.35
843804,POPLARS AVENUE - HANWOOD,2023-03-09T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.51
843804,POPLARS AVENUE - HANWOOD,2023-03-09T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.22
843804,POPLARS AVENUE - HANWOOD,2023-03-09T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
843804,POPLARS AVENUE - HANWOOD,2023-03-09T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.1
843804,POPLARS AVENUE - HANWOOD,2023-03-09T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
843804,POPLARS AVENUE - HANWOOD,2023-03-09T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
843804,POPLARS AVENUE - HANWOOD,2023-03-09T17:20:00.000+00:00,transformer,,Temperature,C,9.1
843804,POPLARS AVENUE - HANWOOD,2023-03-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-03-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
843804,POPLARS AVENUE - HANWOOD,2023-03-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-03-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
843804,POPLARS AVENUE - HANWOOD,2023-03-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-03-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
843804,POPLARS AVENUE - HANWOOD,2023-03-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
843804,POPLARS AVENUE - HANWOOD,2023-03-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
843804,POPLARS AVENUE - HANWOOD,2023-03-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-03-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,21.64
843804,POPLARS AVENUE - HANWOOD,2023-03-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,16.13
843804,POPLARS AVENUE - HANWOOD,2023-03-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,22.74
843804,POPLARS AVENUE - HANWOOD,2023-03-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,31.3
843804,POPLARS AVENUE - HANWOOD,2023-03-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
843804,POPLARS AVENUE - HANWOOD,2023-03-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
843804,POPLARS AVENUE - HANWOOD,2023-03-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
843804,POPLARS AVENUE - HANWOOD,2023-03-09T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-03-09T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
843804,POPLARS AVENUE - HANWOOD,2023-03-09T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-03-09T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.44
843804,POPLARS AVENUE - HANWOOD,2023-03-09T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.54
843804,POPLARS AVENUE - HANWOOD,2023-03-09T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.34
843804,POPLARS AVENUE - HANWOOD,2023-03-09T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.3
843804,POPLARS AVENUE - HANWOOD,2023-03-09T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
843804,POPLARS AVENUE - HANWOOD,2023-03-09T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
843804,POPLARS AVENUE - HANWOOD,2023-03-09T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
843804,POPLARS AVENUE - HANWOOD,2023-03-09T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
843804,POPLARS AVENUE - HANWOOD,2023-03-09T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-03-09T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
843804,POPLARS AVENUE - HANWOOD,2023-03-09T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.29
843804,POPLARS AVENUE - HANWOOD,2023-03-09T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.53
843804,POPLARS AVENUE - HANWOOD,2023-03-09T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.1
843804,POPLARS AVENUE - HANWOOD,2023-03-09T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
843804,POPLARS AVENUE - HANWOOD,2023-03-09T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.6
843804,POPLARS AVENUE - HANWOOD,2023-03-09T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
843804,POPLARS AVENUE - HANWOOD,2023-03-09T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
843804,POPLARS AVENUE - HANWOOD,2023-03-09T17:10:00.000+00:00,transformer,,Temperature,C,9.1
843804,POPLARS AVENUE - HANWOOD,2023-03-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-03-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
843804,POPLARS AVENUE - HANWOOD,2023-03-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-03-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
843804,POPLARS AVENUE - HANWOOD,2023-03-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-03-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
843804,POPLARS AVENUE - HANWOOD,2023-03-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
843804,POPLARS AVENUE - HANWOOD,2023-03-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
843804,POPLARS AVENUE - HANWOOD,2023-03-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
843804,POPLARS AVENUE - HANWOOD,2023-03-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,23.73
843804,POPLARS AVENUE - HANWOOD,2023-03-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,14.07
843804,POPLARS AVENUE - HANWOOD,2023-03-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,17.44
843804,POPLARS AVENUE - HANWOOD,2023-03-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,20.9
843804,POPLARS AVENUE - HANWOOD,2023-03-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
843804,POPLARS AVENUE - HANWOOD,2023-03-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
843804,POPLARS AVENUE - HANWOOD,2023-03-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
843804,POPLARS AVENUE - HANWOOD,2023-03-09T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
843804,POPLARS AVENUE - HANWOOD,2023-03-09T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
843804,POPLARS AVENUE - HANWOOD,2023-03-09T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-03-09T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.73
843804,POPLARS AVENUE - HANWOOD,2023-03-09T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.66
843804,POPLARS AVENUE - HANWOOD,2023-03-09T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.54
843804,POPLARS AVENUE - HANWOOD,2023-03-09T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.3
843804,POPLARS AVENUE - HANWOOD,2023-03-09T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.9
843804,POPLARS AVENUE - HANWOOD,2023-03-09T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
843804,POPLARS AVENUE - HANWOOD,2023-03-09T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
843804,POPLARS AVENUE - HANWOOD,2023-03-09T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
843804,POPLARS AVENUE - HANWOOD,2023-03-09T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-03-09T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
843804,POPLARS AVENUE - HANWOOD,2023-03-09T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.71
843804,POPLARS AVENUE - HANWOOD,2023-03-09T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.12
843804,POPLARS AVENUE - HANWOOD,2023-03-09T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.97
843804,POPLARS AVENUE - HANWOOD,2023-03-09T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
843804,POPLARS AVENUE - HANWOOD,2023-03-09T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.4
843804,POPLARS AVENUE - HANWOOD,2023-03-09T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
843804,POPLARS AVENUE - HANWOOD,2023-03-09T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
843804,POPLARS AVENUE - HANWOOD,2023-03-09T17:00:00.000+00:00,transformer,,Temperature,C,9.1
843804,POPLARS AVENUE - HANWOOD,2023-03-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
843804,POPLARS AVENUE - HANWOOD,2023-03-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
843804,POPLARS AVENUE - HANWOOD,2023-03-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-03-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
843804,POPLARS AVENUE - HANWOOD,2023-03-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
843804,POPLARS AVENUE - HANWOOD,2023-03-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
843804,POPLARS AVENUE - HANWOOD,2023-03-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
843804,POPLARS AVENUE - HANWOOD,2023-03-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-03-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
843804,POPLARS AVENUE - HANWOOD,2023-03-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,24.43
843804,POPLARS AVENUE - HANWOOD,2023-03-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,15.79
843804,POPLARS AVENUE - HANWOOD,2023-03-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,19.52
843804,POPLARS AVENUE - HANWOOD,2023-03-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,24.6
843804,POPLARS AVENUE - HANWOOD,2023-03-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
843804,POPLARS AVENUE - HANWOOD,2023-03-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
843804,POPLARS AVENUE - HANWOOD,2023-03-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
843804,POPLARS AVENUE - HANWOOD,2023-03-09T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-03-09T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
843804,POPLARS AVENUE - HANWOOD,2023-03-09T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-03-09T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.11
843804,POPLARS AVENUE - HANWOOD,2023-03-09T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.75
843804,POPLARS AVENUE - HANWOOD,2023-03-09T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.05
843804,POPLARS AVENUE - HANWOOD,2023-03-09T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,82.4
843804,POPLARS AVENUE - HANWOOD,2023-03-09T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
843804,POPLARS AVENUE - HANWOOD,2023-03-09T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
843804,POPLARS AVENUE - HANWOOD,2023-03-09T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.7
843804,POPLARS AVENUE - HANWOOD,2023-03-09T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.8
843804,POPLARS AVENUE - HANWOOD,2023-03-09T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-03-09T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
843804,POPLARS AVENUE - HANWOOD,2023-03-09T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.32
843804,POPLARS AVENUE - HANWOOD,2023-03-09T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.39
843804,POPLARS AVENUE - HANWOOD,2023-03-09T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.75
843804,POPLARS AVENUE - HANWOOD,2023-03-09T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,68.9
843804,POPLARS AVENUE - HANWOOD,2023-03-09T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.0
843804,POPLARS AVENUE - HANWOOD,2023-03-09T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
843804,POPLARS AVENUE - HANWOOD,2023-03-09T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
843804,POPLARS AVENUE - HANWOOD,2023-03-09T16:50:00.000+00:00,transformer,,Temperature,C,9.0
843804,POPLARS AVENUE - HANWOOD,2023-03-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-03-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
843804,POPLARS AVENUE - HANWOOD,2023-03-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-03-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.8
843804,POPLARS AVENUE - HANWOOD,2023-03-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-03-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
843804,POPLARS AVENUE - HANWOOD,2023-03-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
843804,POPLARS AVENUE - HANWOOD,2023-03-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
843804,POPLARS AVENUE - HANWOOD,2023-03-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
843804,POPLARS AVENUE - HANWOOD,2023-03-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,33.43
843804,POPLARS AVENUE - HANWOOD,2023-03-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,14.14
843804,POPLARS AVENUE - HANWOOD,2023-03-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,21.8
843804,POPLARS AVENUE - HANWOOD,2023-03-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,34.8
843804,POPLARS AVENUE - HANWOOD,2023-03-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
843804,POPLARS AVENUE - HANWOOD,2023-03-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
843804,POPLARS AVENUE - HANWOOD,2023-03-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
843804,POPLARS AVENUE - HANWOOD,2023-03-09T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-03-09T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
843804,POPLARS AVENUE - HANWOOD,2023-03-09T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-03-09T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.57
843804,POPLARS AVENUE - HANWOOD,2023-03-09T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.07
843804,POPLARS AVENUE - HANWOOD,2023-03-09T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.59
843804,POPLARS AVENUE - HANWOOD,2023-03-09T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.7
843804,POPLARS AVENUE - HANWOOD,2023-03-09T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
843804,POPLARS AVENUE - HANWOOD,2023-03-09T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
843804,POPLARS AVENUE - HANWOOD,2023-03-09T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
843804,POPLARS AVENUE - HANWOOD,2023-03-09T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
843804,POPLARS AVENUE - HANWOOD,2023-03-09T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-03-09T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
843804,POPLARS AVENUE - HANWOOD,2023-03-09T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.74
843804,POPLARS AVENUE - HANWOOD,2023-03-09T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.2
843804,POPLARS AVENUE - HANWOOD,2023-03-09T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.07
843804,POPLARS AVENUE - HANWOOD,2023-03-09T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
843804,POPLARS AVENUE - HANWOOD,2023-03-09T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.0
843804,POPLARS AVENUE - HANWOOD,2023-03-09T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
843804,POPLARS AVENUE - HANWOOD,2023-03-09T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
843804,POPLARS AVENUE - HANWOOD,2023-03-09T16:40:00.000+00:00,transformer,,Temperature,C,9.2
843804,POPLARS AVENUE - HANWOOD,2023-03-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-03-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
843804,POPLARS AVENUE - HANWOOD,2023-03-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-03-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
843804,POPLARS AVENUE - HANWOOD,2023-03-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
843804,POPLARS AVENUE - HANWOOD,2023-03-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
843804,POPLARS AVENUE - HANWOOD,2023-03-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-03-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-03-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
843804,POPLARS AVENUE - HANWOOD,2023-03-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,25.31
843804,POPLARS AVENUE - HANWOOD,2023-03-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,14.27
843804,POPLARS AVENUE - HANWOOD,2023-03-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,17.66
843804,POPLARS AVENUE - HANWOOD,2023-03-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,24.9
