Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-03-09T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
843804,POPLARS AVENUE - HANWOOD,2023-03-09T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
843804,POPLARS AVENUE - HANWOOD,2023-03-09T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
843804,POPLARS AVENUE - HANWOOD,2023-03-09T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
843804,POPLARS AVENUE - HANWOOD,2023-03-09T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-03-09T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
843804,POPLARS AVENUE - HANWOOD,2023-03-09T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-03-09T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.65
843804,POPLARS AVENUE - HANWOOD,2023-03-09T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.34
843804,POPLARS AVENUE - HANWOOD,2023-03-09T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.21
843804,POPLARS AVENUE - HANWOOD,2023-03-09T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
843804,POPLARS AVENUE - HANWOOD,2023-03-09T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.4
843804,POPLARS AVENUE - HANWOOD,2023-03-09T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
843804,POPLARS AVENUE - HANWOOD,2023-03-09T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
843804,POPLARS AVENUE - HANWOOD,2023-03-09T14:20:00.000+00:00,transformer,,Temperature,C,10.2
843804,POPLARS AVENUE - HANWOOD,2023-03-09T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
843804,POPLARS AVENUE - HANWOOD,2023-03-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
843804,POPLARS AVENUE - HANWOOD,2023-03-09T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-03-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
843804,POPLARS AVENUE - HANWOOD,2023-03-09T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-03-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
843804,POPLARS AVENUE - HANWOOD,2023-03-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-03-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
843804,POPLARS AVENUE - HANWOOD,2023-03-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-03-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,23.31
843804,POPLARS AVENUE - HANWOOD,2023-03-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,17.41
843804,POPLARS AVENUE - HANWOOD,2023-03-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,23.11
843804,POPLARS AVENUE - HANWOOD,2023-03-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,18.4
843804,POPLARS AVENUE - HANWOOD,2023-03-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
843804,POPLARS AVENUE - HANWOOD,2023-03-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
843804,POPLARS AVENUE - HANWOOD,2023-03-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
843804,POPLARS AVENUE - HANWOOD,2023-03-09T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-03-09T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
843804,POPLARS AVENUE - HANWOOD,2023-03-09T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-03-09T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.36
843804,POPLARS AVENUE - HANWOOD,2023-03-09T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.45
843804,POPLARS AVENUE - HANWOOD,2023-03-09T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.33
843804,POPLARS AVENUE - HANWOOD,2023-03-09T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,64.8
843804,POPLARS AVENUE - HANWOOD,2023-03-09T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
843804,POPLARS AVENUE - HANWOOD,2023-03-09T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
843804,POPLARS AVENUE - HANWOOD,2023-03-09T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
843804,POPLARS AVENUE - HANWOOD,2023-03-09T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
843804,POPLARS AVENUE - HANWOOD,2023-03-09T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-03-09T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
843804,POPLARS AVENUE - HANWOOD,2023-03-09T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.29
843804,POPLARS AVENUE - HANWOOD,2023-03-09T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.77
843804,POPLARS AVENUE - HANWOOD,2023-03-09T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.05
843804,POPLARS AVENUE - HANWOOD,2023-03-09T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
843804,POPLARS AVENUE - HANWOOD,2023-03-09T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.2
843804,POPLARS AVENUE - HANWOOD,2023-03-09T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
843804,POPLARS AVENUE - HANWOOD,2023-03-09T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
843804,POPLARS AVENUE - HANWOOD,2023-03-09T14:10:00.000+00:00,transformer,,Temperature,C,10.3
843804,POPLARS AVENUE - HANWOOD,2023-03-09T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-03-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
843804,POPLARS AVENUE - HANWOOD,2023-03-09T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-03-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
843804,POPLARS AVENUE - HANWOOD,2023-03-09T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
843804,POPLARS AVENUE - HANWOOD,2023-03-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
843804,POPLARS AVENUE - HANWOOD,2023-03-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
843804,POPLARS AVENUE - HANWOOD,2023-03-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-03-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
843804,POPLARS AVENUE - HANWOOD,2023-03-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,31.65
843804,POPLARS AVENUE - HANWOOD,2023-03-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.22
843804,POPLARS AVENUE - HANWOOD,2023-03-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,19.38
843804,POPLARS AVENUE - HANWOOD,2023-03-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,22.2
843804,POPLARS AVENUE - HANWOOD,2023-03-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
843804,POPLARS AVENUE - HANWOOD,2023-03-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
843804,POPLARS AVENUE - HANWOOD,2023-03-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
843804,POPLARS AVENUE - HANWOOD,2023-03-09T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-03-09T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
843804,POPLARS AVENUE - HANWOOD,2023-03-09T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-03-09T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.06
843804,POPLARS AVENUE - HANWOOD,2023-03-09T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.65
843804,POPLARS AVENUE - HANWOOD,2023-03-09T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.65
843804,POPLARS AVENUE - HANWOOD,2023-03-09T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
843804,POPLARS AVENUE - HANWOOD,2023-03-09T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
843804,POPLARS AVENUE - HANWOOD,2023-03-09T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
843804,POPLARS AVENUE - HANWOOD,2023-03-09T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
843804,POPLARS AVENUE - HANWOOD,2023-03-09T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-03-09T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-03-09T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
843804,POPLARS AVENUE - HANWOOD,2023-03-09T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.75
843804,POPLARS AVENUE - HANWOOD,2023-03-09T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.71
843804,POPLARS AVENUE - HANWOOD,2023-03-09T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.29
843804,POPLARS AVENUE - HANWOOD,2023-03-09T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
843804,POPLARS AVENUE - HANWOOD,2023-03-09T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.6
843804,POPLARS AVENUE - HANWOOD,2023-03-09T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
843804,POPLARS AVENUE - HANWOOD,2023-03-09T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
843804,POPLARS AVENUE - HANWOOD,2023-03-09T14:00:00.000+00:00,transformer,,Temperature,C,10.4
843804,POPLARS AVENUE - HANWOOD,2023-03-09T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
843804,POPLARS AVENUE - HANWOOD,2023-03-09T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
843804,POPLARS AVENUE - HANWOOD,2023-03-09T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-03-09T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
843804,POPLARS AVENUE - HANWOOD,2023-03-09T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-03-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
843804,POPLARS AVENUE - HANWOOD,2023-03-09T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-03-09T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
843804,POPLARS AVENUE - HANWOOD,2023-03-09T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
843804,POPLARS AVENUE - HANWOOD,2023-03-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,23.82
843804,POPLARS AVENUE - HANWOOD,2023-03-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,16.37
843804,POPLARS AVENUE - HANWOOD,2023-03-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,19.94
843804,POPLARS AVENUE - HANWOOD,2023-03-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,21.2
843804,POPLARS AVENUE - HANWOOD,2023-03-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
843804,POPLARS AVENUE - HANWOOD,2023-03-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
843804,POPLARS AVENUE - HANWOOD,2023-03-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
843804,POPLARS AVENUE - HANWOOD,2023-03-09T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-03-09T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
843804,POPLARS AVENUE - HANWOOD,2023-03-09T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-03-09T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.17
843804,POPLARS AVENUE - HANWOOD,2023-03-09T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.95
843804,POPLARS AVENUE - HANWOOD,2023-03-09T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.88
843804,POPLARS AVENUE - HANWOOD,2023-03-09T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,65.3
843804,POPLARS AVENUE - HANWOOD,2023-03-09T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
843804,POPLARS AVENUE - HANWOOD,2023-03-09T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
843804,POPLARS AVENUE - HANWOOD,2023-03-09T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
843804,POPLARS AVENUE - HANWOOD,2023-03-09T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-03-09T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-03-09T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
843804,POPLARS AVENUE - HANWOOD,2023-03-09T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.95
843804,POPLARS AVENUE - HANWOOD,2023-03-09T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.45
843804,POPLARS AVENUE - HANWOOD,2023-03-09T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.95
843804,POPLARS AVENUE - HANWOOD,2023-03-09T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.5
843804,POPLARS AVENUE - HANWOOD,2023-03-09T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.3
843804,POPLARS AVENUE - HANWOOD,2023-03-09T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
843804,POPLARS AVENUE - HANWOOD,2023-03-09T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
843804,POPLARS AVENUE - HANWOOD,2023-03-09T13:50:00.000+00:00,transformer,,Temperature,C,10.3
843804,POPLARS AVENUE - HANWOOD,2023-03-09T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
843804,POPLARS AVENUE - HANWOOD,2023-03-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
843804,POPLARS AVENUE - HANWOOD,2023-03-09T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-03-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
843804,POPLARS AVENUE - HANWOOD,2023-03-09T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
843804,POPLARS AVENUE - HANWOOD,2023-03-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
843804,POPLARS AVENUE - HANWOOD,2023-03-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-03-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
843804,POPLARS AVENUE - HANWOOD,2023-03-09T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
843804,POPLARS AVENUE - HANWOOD,2023-03-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,31.12
843804,POPLARS AVENUE - HANWOOD,2023-03-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.4
843804,POPLARS AVENUE - HANWOOD,2023-03-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,18.83
843804,POPLARS AVENUE - HANWOOD,2023-03-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,16.5
843804,POPLARS AVENUE - HANWOOD,2023-03-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
843804,POPLARS AVENUE - HANWOOD,2023-03-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
843804,POPLARS AVENUE - HANWOOD,2023-03-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
843804,POPLARS AVENUE - HANWOOD,2023-03-09T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-03-09T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-03-09T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-03-09T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.24
843804,POPLARS AVENUE - HANWOOD,2023-03-09T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.5
843804,POPLARS AVENUE - HANWOOD,2023-03-09T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.23
843804,POPLARS AVENUE - HANWOOD,2023-03-09T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.8
843804,POPLARS AVENUE - HANWOOD,2023-03-09T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
843804,POPLARS AVENUE - HANWOOD,2023-03-09T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
843804,POPLARS AVENUE - HANWOOD,2023-03-09T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
843804,POPLARS AVENUE - HANWOOD,2023-03-09T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-03-09T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-03-09T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
843804,POPLARS AVENUE - HANWOOD,2023-03-09T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.46
843804,POPLARS AVENUE - HANWOOD,2023-03-09T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.28
843804,POPLARS AVENUE - HANWOOD,2023-03-09T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.9
843804,POPLARS AVENUE - HANWOOD,2023-03-09T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
843804,POPLARS AVENUE - HANWOOD,2023-03-09T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.2
843804,POPLARS AVENUE - HANWOOD,2023-03-09T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
843804,POPLARS AVENUE - HANWOOD,2023-03-09T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
843804,POPLARS AVENUE - HANWOOD,2023-03-09T13:40:00.000+00:00,transformer,,Temperature,C,10.4
843804,POPLARS AVENUE - HANWOOD,2023-03-09T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
843804,POPLARS AVENUE - HANWOOD,2023-03-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
843804,POPLARS AVENUE - HANWOOD,2023-03-09T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-03-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
843804,POPLARS AVENUE - HANWOOD,2023-03-09T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
843804,POPLARS AVENUE - HANWOOD,2023-03-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
843804,POPLARS AVENUE - HANWOOD,2023-03-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-03-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-03-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
843804,POPLARS AVENUE - HANWOOD,2023-03-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,26.7
843804,POPLARS AVENUE - HANWOOD,2023-03-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,17.78
843804,POPLARS AVENUE - HANWOOD,2023-03-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,15.13
843804,POPLARS AVENUE - HANWOOD,2023-03-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,21.6
843804,POPLARS AVENUE - HANWOOD,2023-03-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
843804,POPLARS AVENUE - HANWOOD,2023-03-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
843804,POPLARS AVENUE - HANWOOD,2023-03-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
843804,POPLARS AVENUE - HANWOOD,2023-03-09T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-03-09T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-03-09T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-03-09T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.82
843804,POPLARS AVENUE - HANWOOD,2023-03-09T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.57
843804,POPLARS AVENUE - HANWOOD,2023-03-09T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.17
843804,POPLARS AVENUE - HANWOOD,2023-03-09T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.3
843804,POPLARS AVENUE - HANWOOD,2023-03-09T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
843804,POPLARS AVENUE - HANWOOD,2023-03-09T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
843804,POPLARS AVENUE - HANWOOD,2023-03-09T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
843804,POPLARS AVENUE - HANWOOD,2023-03-09T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-03-09T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-03-09T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
843804,POPLARS AVENUE - HANWOOD,2023-03-09T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.72
843804,POPLARS AVENUE - HANWOOD,2023-03-09T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.16
843804,POPLARS AVENUE - HANWOOD,2023-03-09T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.62
843804,POPLARS AVENUE - HANWOOD,2023-03-09T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
843804,POPLARS AVENUE - HANWOOD,2023-03-09T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.5
843804,POPLARS AVENUE - HANWOOD,2023-03-09T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
843804,POPLARS AVENUE - HANWOOD,2023-03-09T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
843804,POPLARS AVENUE - HANWOOD,2023-03-09T13:30:00.000+00:00,transformer,,Temperature,C,10.4
843804,POPLARS AVENUE - HANWOOD,2023-03-09T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-03-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
843804,POPLARS AVENUE - HANWOOD,2023-03-09T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-03-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
843804,POPLARS AVENUE - HANWOOD,2023-03-09T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-03-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
843804,POPLARS AVENUE - HANWOOD,2023-03-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-03-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-03-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
843804,POPLARS AVENUE - HANWOOD,2023-03-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,23.54
843804,POPLARS AVENUE - HANWOOD,2023-03-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,18.73
843804,POPLARS AVENUE - HANWOOD,2023-03-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,12.79
843804,POPLARS AVENUE - HANWOOD,2023-03-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,22.0
843804,POPLARS AVENUE - HANWOOD,2023-03-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
843804,POPLARS AVENUE - HANWOOD,2023-03-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
843804,POPLARS AVENUE - HANWOOD,2023-03-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
843804,POPLARS AVENUE - HANWOOD,2023-03-09T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-03-09T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
843804,POPLARS AVENUE - HANWOOD,2023-03-09T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-03-09T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.34
843804,POPLARS AVENUE - HANWOOD,2023-03-09T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.68
843804,POPLARS AVENUE - HANWOOD,2023-03-09T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.33
843804,POPLARS AVENUE - HANWOOD,2023-03-09T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
843804,POPLARS AVENUE - HANWOOD,2023-03-09T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
843804,POPLARS AVENUE - HANWOOD,2023-03-09T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.7
843804,POPLARS AVENUE - HANWOOD,2023-03-09T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
843804,POPLARS AVENUE - HANWOOD,2023-03-09T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
843804,POPLARS AVENUE - HANWOOD,2023-03-09T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-03-09T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
843804,POPLARS AVENUE - HANWOOD,2023-03-09T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.44
843804,POPLARS AVENUE - HANWOOD,2023-03-09T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.77
843804,POPLARS AVENUE - HANWOOD,2023-03-09T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.73
843804,POPLARS AVENUE - HANWOOD,2023-03-09T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
843804,POPLARS AVENUE - HANWOOD,2023-03-09T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.1
843804,POPLARS AVENUE - HANWOOD,2023-03-09T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
843804,POPLARS AVENUE - HANWOOD,2023-03-09T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
843804,POPLARS AVENUE - HANWOOD,2023-03-09T13:20:00.000+00:00,transformer,,Temperature,C,10.3
843804,POPLARS AVENUE - HANWOOD,2023-03-09T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-03-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
843804,POPLARS AVENUE - HANWOOD,2023-03-09T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
843804,POPLARS AVENUE - HANWOOD,2023-03-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
843804,POPLARS AVENUE - HANWOOD,2023-03-09T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-03-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
843804,POPLARS AVENUE - HANWOOD,2023-03-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-03-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
843804,POPLARS AVENUE - HANWOOD,2023-03-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
843804,POPLARS AVENUE - HANWOOD,2023-03-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,19.79
843804,POPLARS AVENUE - HANWOOD,2023-03-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,21.45
843804,POPLARS AVENUE - HANWOOD,2023-03-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,13.06
843804,POPLARS AVENUE - HANWOOD,2023-03-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,30.1
843804,POPLARS AVENUE - HANWOOD,2023-03-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
843804,POPLARS AVENUE - HANWOOD,2023-03-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
843804,POPLARS AVENUE - HANWOOD,2023-03-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
843804,POPLARS AVENUE - HANWOOD,2023-03-09T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
843804,POPLARS AVENUE - HANWOOD,2023-03-09T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
843804,POPLARS AVENUE - HANWOOD,2023-03-09T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-03-09T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.49
843804,POPLARS AVENUE - HANWOOD,2023-03-09T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.78
843804,POPLARS AVENUE - HANWOOD,2023-03-09T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.98
843804,POPLARS AVENUE - HANWOOD,2023-03-09T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
843804,POPLARS AVENUE - HANWOOD,2023-03-09T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
843804,POPLARS AVENUE - HANWOOD,2023-03-09T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.6
843804,POPLARS AVENUE - HANWOOD,2023-03-09T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
843804,POPLARS AVENUE - HANWOOD,2023-03-09T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
843804,POPLARS AVENUE - HANWOOD,2023-03-09T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-03-09T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
843804,POPLARS AVENUE - HANWOOD,2023-03-09T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.57
843804,POPLARS AVENUE - HANWOOD,2023-03-09T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.21
843804,POPLARS AVENUE - HANWOOD,2023-03-09T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.98
843804,POPLARS AVENUE - HANWOOD,2023-03-09T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
843804,POPLARS AVENUE - HANWOOD,2023-03-09T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.1
843804,POPLARS AVENUE - HANWOOD,2023-03-09T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
843804,POPLARS AVENUE - HANWOOD,2023-03-09T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
843804,POPLARS AVENUE - HANWOOD,2023-03-09T13:10:00.000+00:00,transformer,,Temperature,C,10.2
843804,POPLARS AVENUE - HANWOOD,2023-03-09T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-03-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
843804,POPLARS AVENUE - HANWOOD,2023-03-09T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
843804,POPLARS AVENUE - HANWOOD,2023-03-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
843804,POPLARS AVENUE - HANWOOD,2023-03-09T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-03-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
843804,POPLARS AVENUE - HANWOOD,2023-03-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
843804,POPLARS AVENUE - HANWOOD,2023-03-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
843804,POPLARS AVENUE - HANWOOD,2023-03-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
843804,POPLARS AVENUE - HANWOOD,2023-03-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,17.06
843804,POPLARS AVENUE - HANWOOD,2023-03-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
843804,POPLARS AVENUE - HANWOOD,2023-03-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,17.96
843804,POPLARS AVENUE - HANWOOD,2023-03-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,34.7
843804,POPLARS AVENUE - HANWOOD,2023-03-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
843804,POPLARS AVENUE - HANWOOD,2023-03-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
843804,POPLARS AVENUE - HANWOOD,2023-03-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
843804,POPLARS AVENUE - HANWOOD,2023-03-09T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
843804,POPLARS AVENUE - HANWOOD,2023-03-09T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
843804,POPLARS AVENUE - HANWOOD,2023-03-09T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-03-09T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.24
843804,POPLARS AVENUE - HANWOOD,2023-03-09T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.65
843804,POPLARS AVENUE - HANWOOD,2023-03-09T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.29
843804,POPLARS AVENUE - HANWOOD,2023-03-09T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.1
843804,POPLARS AVENUE - HANWOOD,2023-03-09T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
843804,POPLARS AVENUE - HANWOOD,2023-03-09T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.9
843804,POPLARS AVENUE - HANWOOD,2023-03-09T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
843804,POPLARS AVENUE - HANWOOD,2023-03-09T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
843804,POPLARS AVENUE - HANWOOD,2023-03-09T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-03-09T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
843804,POPLARS AVENUE - HANWOOD,2023-03-09T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.35
843804,POPLARS AVENUE - HANWOOD,2023-03-09T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.31
843804,POPLARS AVENUE - HANWOOD,2023-03-09T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.37
843804,POPLARS AVENUE - HANWOOD,2023-03-09T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
843804,POPLARS AVENUE - HANWOOD,2023-03-09T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.5
843804,POPLARS AVENUE - HANWOOD,2023-03-09T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.8
843804,POPLARS AVENUE - HANWOOD,2023-03-09T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
843804,POPLARS AVENUE - HANWOOD,2023-03-09T13:00:00.000+00:00,transformer,,Temperature,C,9.8
843804,POPLARS AVENUE - HANWOOD,2023-03-09T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
843804,POPLARS AVENUE - HANWOOD,2023-03-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
843804,POPLARS AVENUE - HANWOOD,2023-03-09T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-03-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
843804,POPLARS AVENUE - HANWOOD,2023-03-09T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
843804,POPLARS AVENUE - HANWOOD,2023-03-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
843804,POPLARS AVENUE - HANWOOD,2023-03-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
843804,POPLARS AVENUE - HANWOOD,2023-03-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
843804,POPLARS AVENUE - HANWOOD,2023-03-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
843804,POPLARS AVENUE - HANWOOD,2023-03-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,18.59
843804,POPLARS AVENUE - HANWOOD,2023-03-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,28.97
843804,POPLARS AVENUE - HANWOOD,2023-03-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,18.66
843804,POPLARS AVENUE - HANWOOD,2023-03-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
843804,POPLARS AVENUE - HANWOOD,2023-03-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
843804,POPLARS AVENUE - HANWOOD,2023-03-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
843804,POPLARS AVENUE - HANWOOD,2023-03-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
843804,POPLARS AVENUE - HANWOOD,2023-03-09T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
843804,POPLARS AVENUE - HANWOOD,2023-03-09T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
843804,POPLARS AVENUE - HANWOOD,2023-03-09T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-03-09T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.49
843804,POPLARS AVENUE - HANWOOD,2023-03-09T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.38
843804,POPLARS AVENUE - HANWOOD,2023-03-09T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.72
843804,POPLARS AVENUE - HANWOOD,2023-03-09T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
843804,POPLARS AVENUE - HANWOOD,2023-03-09T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
843804,POPLARS AVENUE - HANWOOD,2023-03-09T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
843804,POPLARS AVENUE - HANWOOD,2023-03-09T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
843804,POPLARS AVENUE - HANWOOD,2023-03-09T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
843804,POPLARS AVENUE - HANWOOD,2023-03-09T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-03-09T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
843804,POPLARS AVENUE - HANWOOD,2023-03-09T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.47
843804,POPLARS AVENUE - HANWOOD,2023-03-09T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.57
843804,POPLARS AVENUE - HANWOOD,2023-03-09T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.46
843804,POPLARS AVENUE - HANWOOD,2023-03-09T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
843804,POPLARS AVENUE - HANWOOD,2023-03-09T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
843804,POPLARS AVENUE - HANWOOD,2023-03-09T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
843804,POPLARS AVENUE - HANWOOD,2023-03-09T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
843804,POPLARS AVENUE - HANWOOD,2023-03-09T12:50:00.000+00:00,transformer,,Temperature,C,9.7
843804,POPLARS AVENUE - HANWOOD,2023-03-09T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
843804,POPLARS AVENUE - HANWOOD,2023-03-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
843804,POPLARS AVENUE - HANWOOD,2023-03-09T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-03-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
843804,POPLARS AVENUE - HANWOOD,2023-03-09T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-03-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
843804,POPLARS AVENUE - HANWOOD,2023-03-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-03-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-03-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
843804,POPLARS AVENUE - HANWOOD,2023-03-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,18.96
843804,POPLARS AVENUE - HANWOOD,2023-03-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,20.95
843804,POPLARS AVENUE - HANWOOD,2023-03-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,13.18
843804,POPLARS AVENUE - HANWOOD,2023-03-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,21.0
843804,POPLARS AVENUE - HANWOOD,2023-03-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
843804,POPLARS AVENUE - HANWOOD,2023-03-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
843804,POPLARS AVENUE - HANWOOD,2023-03-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
843804,POPLARS AVENUE - HANWOOD,2023-03-09T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
843804,POPLARS AVENUE - HANWOOD,2023-03-09T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
843804,POPLARS AVENUE - HANWOOD,2023-03-09T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-03-09T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.93
843804,POPLARS AVENUE - HANWOOD,2023-03-09T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.96
843804,POPLARS AVENUE - HANWOOD,2023-03-09T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.27
843804,POPLARS AVENUE - HANWOOD,2023-03-09T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.0
843804,POPLARS AVENUE - HANWOOD,2023-03-09T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
843804,POPLARS AVENUE - HANWOOD,2023-03-09T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
843804,POPLARS AVENUE - HANWOOD,2023-03-09T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
843804,POPLARS AVENUE - HANWOOD,2023-03-09T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-03-09T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
843804,POPLARS AVENUE - HANWOOD,2023-03-09T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
843804,POPLARS AVENUE - HANWOOD,2023-03-09T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.4
843804,POPLARS AVENUE - HANWOOD,2023-03-09T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.87
843804,POPLARS AVENUE - HANWOOD,2023-03-09T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
843804,POPLARS AVENUE - HANWOOD,2023-03-09T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
843804,POPLARS AVENUE - HANWOOD,2023-03-09T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.6
843804,POPLARS AVENUE - HANWOOD,2023-03-09T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.7
843804,POPLARS AVENUE - HANWOOD,2023-03-09T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
843804,POPLARS AVENUE - HANWOOD,2023-03-09T12:40:00.000+00:00,transformer,,Temperature,C,9.8
843804,POPLARS AVENUE - HANWOOD,2023-03-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-03-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
843804,POPLARS AVENUE - HANWOOD,2023-03-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-03-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
843804,POPLARS AVENUE - HANWOOD,2023-03-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
843804,POPLARS AVENUE - HANWOOD,2023-03-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
843804,POPLARS AVENUE - HANWOOD,2023-03-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
843804,POPLARS AVENUE - HANWOOD,2023-03-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
843804,POPLARS AVENUE - HANWOOD,2023-03-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
843804,POPLARS AVENUE - HANWOOD,2023-03-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,17.33
843804,POPLARS AVENUE - HANWOOD,2023-03-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,26.83
843804,POPLARS AVENUE - HANWOOD,2023-03-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,13.27
843804,POPLARS AVENUE - HANWOOD,2023-03-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,26.7
843804,POPLARS AVENUE - HANWOOD,2023-03-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
843804,POPLARS AVENUE - HANWOOD,2023-03-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
843804,POPLARS AVENUE - HANWOOD,2023-03-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
843804,POPLARS AVENUE - HANWOOD,2023-03-09T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
843804,POPLARS AVENUE - HANWOOD,2023-03-09T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
843804,POPLARS AVENUE - HANWOOD,2023-03-09T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-03-09T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.6
843804,POPLARS AVENUE - HANWOOD,2023-03-09T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.6
843804,POPLARS AVENUE - HANWOOD,2023-03-09T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.18
843804,POPLARS AVENUE - HANWOOD,2023-03-09T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
843804,POPLARS AVENUE - HANWOOD,2023-03-09T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
843804,POPLARS AVENUE - HANWOOD,2023-03-09T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
843804,POPLARS AVENUE - HANWOOD,2023-03-09T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
843804,POPLARS AVENUE - HANWOOD,2023-03-09T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-03-09T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-03-09T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
843804,POPLARS AVENUE - HANWOOD,2023-03-09T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.03
843804,POPLARS AVENUE - HANWOOD,2023-03-09T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.63
843804,POPLARS AVENUE - HANWOOD,2023-03-09T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.44
843804,POPLARS AVENUE - HANWOOD,2023-03-09T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
843804,POPLARS AVENUE - HANWOOD,2023-03-09T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.2
843804,POPLARS AVENUE - HANWOOD,2023-03-09T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
843804,POPLARS AVENUE - HANWOOD,2023-03-09T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
843804,POPLARS AVENUE - HANWOOD,2023-03-09T12:30:00.000+00:00,transformer,,Temperature,C,9.9
843804,POPLARS AVENUE - HANWOOD,2023-03-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
843804,POPLARS AVENUE - HANWOOD,2023-03-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
843804,POPLARS AVENUE - HANWOOD,2023-03-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-03-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
843804,POPLARS AVENUE - HANWOOD,2023-03-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
843804,POPLARS AVENUE - HANWOOD,2023-03-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
843804,POPLARS AVENUE - HANWOOD,2023-03-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-03-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
843804,POPLARS AVENUE - HANWOOD,2023-03-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
843804,POPLARS AVENUE - HANWOOD,2023-03-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,21.62
843804,POPLARS AVENUE - HANWOOD,2023-03-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,22.23
843804,POPLARS AVENUE - HANWOOD,2023-03-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,12.62
843804,POPLARS AVENUE - HANWOOD,2023-03-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,28.1
843804,POPLARS AVENUE - HANWOOD,2023-03-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
843804,POPLARS AVENUE - HANWOOD,2023-03-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
843804,POPLARS AVENUE - HANWOOD,2023-03-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
843804,POPLARS AVENUE - HANWOOD,2023-03-09T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-03-09T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-03-09T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-03-09T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.64
843804,POPLARS AVENUE - HANWOOD,2023-03-09T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.22
843804,POPLARS AVENUE - HANWOOD,2023-03-09T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.46
843804,POPLARS AVENUE - HANWOOD,2023-03-09T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,66.6
843804,POPLARS AVENUE - HANWOOD,2023-03-09T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
843804,POPLARS AVENUE - HANWOOD,2023-03-09T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
843804,POPLARS AVENUE - HANWOOD,2023-03-09T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
843804,POPLARS AVENUE - HANWOOD,2023-03-09T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-03-09T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-03-09T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
843804,POPLARS AVENUE - HANWOOD,2023-03-09T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.66
843804,POPLARS AVENUE - HANWOOD,2023-03-09T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.01
843804,POPLARS AVENUE - HANWOOD,2023-03-09T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.61
843804,POPLARS AVENUE - HANWOOD,2023-03-09T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
843804,POPLARS AVENUE - HANWOOD,2023-03-09T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.2
843804,POPLARS AVENUE - HANWOOD,2023-03-09T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
843804,POPLARS AVENUE - HANWOOD,2023-03-09T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
843804,POPLARS AVENUE - HANWOOD,2023-03-09T12:20:00.000+00:00,transformer,,Temperature,C,10.2
843804,POPLARS AVENUE - HANWOOD,2023-03-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-03-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
843804,POPLARS AVENUE - HANWOOD,2023-03-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-03-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
843804,POPLARS AVENUE - HANWOOD,2023-03-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-03-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
843804,POPLARS AVENUE - HANWOOD,2023-03-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-03-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-03-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
843804,POPLARS AVENUE - HANWOOD,2023-03-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,28.3
843804,POPLARS AVENUE - HANWOOD,2023-03-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,19.24
843804,POPLARS AVENUE - HANWOOD,2023-03-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,13.07
843804,POPLARS AVENUE - HANWOOD,2023-03-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,22.9
843804,POPLARS AVENUE - HANWOOD,2023-03-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
843804,POPLARS AVENUE - HANWOOD,2023-03-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
843804,POPLARS AVENUE - HANWOOD,2023-03-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
843804,POPLARS AVENUE - HANWOOD,2023-03-09T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
843804,POPLARS AVENUE - HANWOOD,2023-03-09T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
843804,POPLARS AVENUE - HANWOOD,2023-03-09T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-03-09T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.92
843804,POPLARS AVENUE - HANWOOD,2023-03-09T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.31
843804,POPLARS AVENUE - HANWOOD,2023-03-09T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.41
843804,POPLARS AVENUE - HANWOOD,2023-03-09T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,72.3
843804,POPLARS AVENUE - HANWOOD,2023-03-09T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
843804,POPLARS AVENUE - HANWOOD,2023-03-09T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
843804,POPLARS AVENUE - HANWOOD,2023-03-09T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
843804,POPLARS AVENUE - HANWOOD,2023-03-09T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
843804,POPLARS AVENUE - HANWOOD,2023-03-09T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-03-09T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
843804,POPLARS AVENUE - HANWOOD,2023-03-09T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.16
843804,POPLARS AVENUE - HANWOOD,2023-03-09T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.44
