Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-03-09T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.77
843804,POPLARS AVENUE - HANWOOD,2023-03-09T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.2
843804,POPLARS AVENUE - HANWOOD,2023-03-09T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.9
843804,POPLARS AVENUE - HANWOOD,2023-03-09T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
843804,POPLARS AVENUE - HANWOOD,2023-03-09T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
843804,POPLARS AVENUE - HANWOOD,2023-03-09T12:10:00.000+00:00,transformer,,Temperature,C,10.3
843804,POPLARS AVENUE - HANWOOD,2023-03-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-03-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
843804,POPLARS AVENUE - HANWOOD,2023-03-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-03-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
843804,POPLARS AVENUE - HANWOOD,2023-03-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-03-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
843804,POPLARS AVENUE - HANWOOD,2023-03-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
843804,POPLARS AVENUE - HANWOOD,2023-03-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
843804,POPLARS AVENUE - HANWOOD,2023-03-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
843804,POPLARS AVENUE - HANWOOD,2023-03-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,29.08
843804,POPLARS AVENUE - HANWOOD,2023-03-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,16.75
843804,POPLARS AVENUE - HANWOOD,2023-03-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,12.17
843804,POPLARS AVENUE - HANWOOD,2023-03-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,23.5
843804,POPLARS AVENUE - HANWOOD,2023-03-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
843804,POPLARS AVENUE - HANWOOD,2023-03-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
843804,POPLARS AVENUE - HANWOOD,2023-03-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
843804,POPLARS AVENUE - HANWOOD,2023-03-09T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
843804,POPLARS AVENUE - HANWOOD,2023-03-09T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
843804,POPLARS AVENUE - HANWOOD,2023-03-09T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-03-09T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.96
843804,POPLARS AVENUE - HANWOOD,2023-03-09T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.73
843804,POPLARS AVENUE - HANWOOD,2023-03-09T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.34
843804,POPLARS AVENUE - HANWOOD,2023-03-09T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,62.0
843804,POPLARS AVENUE - HANWOOD,2023-03-09T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
843804,POPLARS AVENUE - HANWOOD,2023-03-09T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
843804,POPLARS AVENUE - HANWOOD,2023-03-09T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
843804,POPLARS AVENUE - HANWOOD,2023-03-09T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
843804,POPLARS AVENUE - HANWOOD,2023-03-09T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
843804,POPLARS AVENUE - HANWOOD,2023-03-09T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
843804,POPLARS AVENUE - HANWOOD,2023-03-09T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.0
843804,POPLARS AVENUE - HANWOOD,2023-03-09T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.54
843804,POPLARS AVENUE - HANWOOD,2023-03-09T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.8
843804,POPLARS AVENUE - HANWOOD,2023-03-09T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.4
843804,POPLARS AVENUE - HANWOOD,2023-03-09T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.1
843804,POPLARS AVENUE - HANWOOD,2023-03-09T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
843804,POPLARS AVENUE - HANWOOD,2023-03-09T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
843804,POPLARS AVENUE - HANWOOD,2023-03-09T12:00:00.000+00:00,transformer,,Temperature,C,10.2
843804,POPLARS AVENUE - HANWOOD,2023-03-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
843804,POPLARS AVENUE - HANWOOD,2023-03-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
843804,POPLARS AVENUE - HANWOOD,2023-03-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-03-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
843804,POPLARS AVENUE - HANWOOD,2023-03-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-03-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
843804,POPLARS AVENUE - HANWOOD,2023-03-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
843804,POPLARS AVENUE - HANWOOD,2023-03-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
843804,POPLARS AVENUE - HANWOOD,2023-03-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
843804,POPLARS AVENUE - HANWOOD,2023-03-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,24.96
843804,POPLARS AVENUE - HANWOOD,2023-03-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.27
843804,POPLARS AVENUE - HANWOOD,2023-03-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,11.14
843804,POPLARS AVENUE - HANWOOD,2023-03-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,17.4
843804,POPLARS AVENUE - HANWOOD,2023-03-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
843804,POPLARS AVENUE - HANWOOD,2023-03-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
843804,POPLARS AVENUE - HANWOOD,2023-03-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
843804,POPLARS AVENUE - HANWOOD,2023-03-09T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
843804,POPLARS AVENUE - HANWOOD,2023-03-09T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
843804,POPLARS AVENUE - HANWOOD,2023-03-09T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
843804,POPLARS AVENUE - HANWOOD,2023-03-09T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.21
843804,POPLARS AVENUE - HANWOOD,2023-03-09T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.49
843804,POPLARS AVENUE - HANWOOD,2023-03-09T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.08
843804,POPLARS AVENUE - HANWOOD,2023-03-09T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
843804,POPLARS AVENUE - HANWOOD,2023-03-09T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
843804,POPLARS AVENUE - HANWOOD,2023-03-09T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
843804,POPLARS AVENUE - HANWOOD,2023-03-09T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
843804,POPLARS AVENUE - HANWOOD,2023-03-09T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-03-09T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-03-09T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
843804,POPLARS AVENUE - HANWOOD,2023-03-09T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.57
843804,POPLARS AVENUE - HANWOOD,2023-03-09T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.06
843804,POPLARS AVENUE - HANWOOD,2023-03-09T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.89
843804,POPLARS AVENUE - HANWOOD,2023-03-09T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
843804,POPLARS AVENUE - HANWOOD,2023-03-09T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.2
843804,POPLARS AVENUE - HANWOOD,2023-03-09T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
843804,POPLARS AVENUE - HANWOOD,2023-03-09T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
843804,POPLARS AVENUE - HANWOOD,2023-03-09T11:50:00.000+00:00,transformer,,Temperature,C,10.1
843804,POPLARS AVENUE - HANWOOD,2023-03-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-03-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
843804,POPLARS AVENUE - HANWOOD,2023-03-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
843804,POPLARS AVENUE - HANWOOD,2023-03-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
843804,POPLARS AVENUE - HANWOOD,2023-03-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-03-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
843804,POPLARS AVENUE - HANWOOD,2023-03-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-03-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
843804,POPLARS AVENUE - HANWOOD,2023-03-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
843804,POPLARS AVENUE - HANWOOD,2023-03-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,20.78
843804,POPLARS AVENUE - HANWOOD,2023-03-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,15.55
843804,POPLARS AVENUE - HANWOOD,2023-03-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,12.97
843804,POPLARS AVENUE - HANWOOD,2023-03-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,22.6
843804,POPLARS AVENUE - HANWOOD,2023-03-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
843804,POPLARS AVENUE - HANWOOD,2023-03-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
843804,POPLARS AVENUE - HANWOOD,2023-03-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
843804,POPLARS AVENUE - HANWOOD,2023-03-09T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
843804,POPLARS AVENUE - HANWOOD,2023-03-09T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
843804,POPLARS AVENUE - HANWOOD,2023-03-09T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-03-09T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.49
843804,POPLARS AVENUE - HANWOOD,2023-03-09T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.37
843804,POPLARS AVENUE - HANWOOD,2023-03-09T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.48
843804,POPLARS AVENUE - HANWOOD,2023-03-09T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
843804,POPLARS AVENUE - HANWOOD,2023-03-09T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
843804,POPLARS AVENUE - HANWOOD,2023-03-09T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
843804,POPLARS AVENUE - HANWOOD,2023-03-09T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
843804,POPLARS AVENUE - HANWOOD,2023-03-09T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-03-09T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
843804,POPLARS AVENUE - HANWOOD,2023-03-09T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
843804,POPLARS AVENUE - HANWOOD,2023-03-09T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.52
843804,POPLARS AVENUE - HANWOOD,2023-03-09T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.63
843804,POPLARS AVENUE - HANWOOD,2023-03-09T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.05
843804,POPLARS AVENUE - HANWOOD,2023-03-09T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
843804,POPLARS AVENUE - HANWOOD,2023-03-09T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.3
843804,POPLARS AVENUE - HANWOOD,2023-03-09T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
843804,POPLARS AVENUE - HANWOOD,2023-03-09T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
843804,POPLARS AVENUE - HANWOOD,2023-03-09T11:40:00.000+00:00,transformer,,Temperature,C,10.0
843804,POPLARS AVENUE - HANWOOD,2023-03-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-03-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
843804,POPLARS AVENUE - HANWOOD,2023-03-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
843804,POPLARS AVENUE - HANWOOD,2023-03-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
843804,POPLARS AVENUE - HANWOOD,2023-03-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-03-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
843804,POPLARS AVENUE - HANWOOD,2023-03-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
843804,POPLARS AVENUE - HANWOOD,2023-03-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
843804,POPLARS AVENUE - HANWOOD,2023-03-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
843804,POPLARS AVENUE - HANWOOD,2023-03-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,19.01
843804,POPLARS AVENUE - HANWOOD,2023-03-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
843804,POPLARS AVENUE - HANWOOD,2023-03-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,12.53
843804,POPLARS AVENUE - HANWOOD,2023-03-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,21.8
843804,POPLARS AVENUE - HANWOOD,2023-03-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
843804,POPLARS AVENUE - HANWOOD,2023-03-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
843804,POPLARS AVENUE - HANWOOD,2023-03-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
843804,POPLARS AVENUE - HANWOOD,2023-03-09T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-03-09T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
843804,POPLARS AVENUE - HANWOOD,2023-03-09T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-03-09T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.69
843804,POPLARS AVENUE - HANWOOD,2023-03-09T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.67
843804,POPLARS AVENUE - HANWOOD,2023-03-09T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.41
843804,POPLARS AVENUE - HANWOOD,2023-03-09T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
843804,POPLARS AVENUE - HANWOOD,2023-03-09T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
843804,POPLARS AVENUE - HANWOOD,2023-03-09T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
843804,POPLARS AVENUE - HANWOOD,2023-03-09T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
843804,POPLARS AVENUE - HANWOOD,2023-03-09T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
843804,POPLARS AVENUE - HANWOOD,2023-03-09T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
843804,POPLARS AVENUE - HANWOOD,2023-03-09T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
843804,POPLARS AVENUE - HANWOOD,2023-03-09T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.27
843804,POPLARS AVENUE - HANWOOD,2023-03-09T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.35
843804,POPLARS AVENUE - HANWOOD,2023-03-09T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.58
843804,POPLARS AVENUE - HANWOOD,2023-03-09T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
843804,POPLARS AVENUE - HANWOOD,2023-03-09T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.1
843804,POPLARS AVENUE - HANWOOD,2023-03-09T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
843804,POPLARS AVENUE - HANWOOD,2023-03-09T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
843804,POPLARS AVENUE - HANWOOD,2023-03-09T11:30:00.000+00:00,transformer,,Temperature,C,9.8
843804,POPLARS AVENUE - HANWOOD,2023-03-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
843804,POPLARS AVENUE - HANWOOD,2023-03-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
843804,POPLARS AVENUE - HANWOOD,2023-03-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
843804,POPLARS AVENUE - HANWOOD,2023-03-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
843804,POPLARS AVENUE - HANWOOD,2023-03-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-03-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
843804,POPLARS AVENUE - HANWOOD,2023-03-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
843804,POPLARS AVENUE - HANWOOD,2023-03-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
843804,POPLARS AVENUE - HANWOOD,2023-03-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
843804,POPLARS AVENUE - HANWOOD,2023-03-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,17.96
843804,POPLARS AVENUE - HANWOOD,2023-03-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,16.02
843804,POPLARS AVENUE - HANWOOD,2023-03-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,9.99
843804,POPLARS AVENUE - HANWOOD,2023-03-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,21.7
843804,POPLARS AVENUE - HANWOOD,2023-03-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
843804,POPLARS AVENUE - HANWOOD,2023-03-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
843804,POPLARS AVENUE - HANWOOD,2023-03-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
843804,POPLARS AVENUE - HANWOOD,2023-03-09T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
843804,POPLARS AVENUE - HANWOOD,2023-03-09T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
843804,POPLARS AVENUE - HANWOOD,2023-03-09T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-03-09T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.64
843804,POPLARS AVENUE - HANWOOD,2023-03-09T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.24
843804,POPLARS AVENUE - HANWOOD,2023-03-09T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.4
843804,POPLARS AVENUE - HANWOOD,2023-03-09T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
843804,POPLARS AVENUE - HANWOOD,2023-03-09T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
843804,POPLARS AVENUE - HANWOOD,2023-03-09T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
843804,POPLARS AVENUE - HANWOOD,2023-03-09T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
843804,POPLARS AVENUE - HANWOOD,2023-03-09T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-03-09T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
843804,POPLARS AVENUE - HANWOOD,2023-03-09T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
843804,POPLARS AVENUE - HANWOOD,2023-03-09T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.49
843804,POPLARS AVENUE - HANWOOD,2023-03-09T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
843804,POPLARS AVENUE - HANWOOD,2023-03-09T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.2
843804,POPLARS AVENUE - HANWOOD,2023-03-09T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
843804,POPLARS AVENUE - HANWOOD,2023-03-09T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.3
843804,POPLARS AVENUE - HANWOOD,2023-03-09T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
843804,POPLARS AVENUE - HANWOOD,2023-03-09T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
843804,POPLARS AVENUE - HANWOOD,2023-03-09T11:20:00.000+00:00,transformer,,Temperature,C,9.7
843804,POPLARS AVENUE - HANWOOD,2023-03-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-03-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
843804,POPLARS AVENUE - HANWOOD,2023-03-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
843804,POPLARS AVENUE - HANWOOD,2023-03-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
843804,POPLARS AVENUE - HANWOOD,2023-03-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-03-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
843804,POPLARS AVENUE - HANWOOD,2023-03-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
843804,POPLARS AVENUE - HANWOOD,2023-03-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
843804,POPLARS AVENUE - HANWOOD,2023-03-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
843804,POPLARS AVENUE - HANWOOD,2023-03-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,16.13
843804,POPLARS AVENUE - HANWOOD,2023-03-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,21.23
843804,POPLARS AVENUE - HANWOOD,2023-03-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,11.6
843804,POPLARS AVENUE - HANWOOD,2023-03-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,37.2
843804,POPLARS AVENUE - HANWOOD,2023-03-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
843804,POPLARS AVENUE - HANWOOD,2023-03-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
843804,POPLARS AVENUE - HANWOOD,2023-03-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
843804,POPLARS AVENUE - HANWOOD,2023-03-09T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.68
843804,POPLARS AVENUE - HANWOOD,2023-03-09T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
843804,POPLARS AVENUE - HANWOOD,2023-03-09T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-03-09T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.82
843804,POPLARS AVENUE - HANWOOD,2023-03-09T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.08
843804,POPLARS AVENUE - HANWOOD,2023-03-09T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.9
843804,POPLARS AVENUE - HANWOOD,2023-03-09T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
843804,POPLARS AVENUE - HANWOOD,2023-03-09T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
843804,POPLARS AVENUE - HANWOOD,2023-03-09T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.6
843804,POPLARS AVENUE - HANWOOD,2023-03-09T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
843804,POPLARS AVENUE - HANWOOD,2023-03-09T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-03-09T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-03-09T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
843804,POPLARS AVENUE - HANWOOD,2023-03-09T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.77
843804,POPLARS AVENUE - HANWOOD,2023-03-09T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.78
843804,POPLARS AVENUE - HANWOOD,2023-03-09T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.22
843804,POPLARS AVENUE - HANWOOD,2023-03-09T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
843804,POPLARS AVENUE - HANWOOD,2023-03-09T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.6
843804,POPLARS AVENUE - HANWOOD,2023-03-09T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
843804,POPLARS AVENUE - HANWOOD,2023-03-09T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
843804,POPLARS AVENUE - HANWOOD,2023-03-09T11:10:00.000+00:00,transformer,,Temperature,C,9.5
843804,POPLARS AVENUE - HANWOOD,2023-03-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
843804,POPLARS AVENUE - HANWOOD,2023-03-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
843804,POPLARS AVENUE - HANWOOD,2023-03-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-03-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.76
843804,POPLARS AVENUE - HANWOOD,2023-03-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-03-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
843804,POPLARS AVENUE - HANWOOD,2023-03-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
843804,POPLARS AVENUE - HANWOOD,2023-03-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
843804,POPLARS AVENUE - HANWOOD,2023-03-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
843804,POPLARS AVENUE - HANWOOD,2023-03-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.59
843804,POPLARS AVENUE - HANWOOD,2023-03-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,21.86
843804,POPLARS AVENUE - HANWOOD,2023-03-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,11.12
843804,POPLARS AVENUE - HANWOOD,2023-03-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,42.7
843804,POPLARS AVENUE - HANWOOD,2023-03-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
843804,POPLARS AVENUE - HANWOOD,2023-03-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
843804,POPLARS AVENUE - HANWOOD,2023-03-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
843804,POPLARS AVENUE - HANWOOD,2023-03-09T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
843804,POPLARS AVENUE - HANWOOD,2023-03-09T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
843804,POPLARS AVENUE - HANWOOD,2023-03-09T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
843804,POPLARS AVENUE - HANWOOD,2023-03-09T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.21
843804,POPLARS AVENUE - HANWOOD,2023-03-09T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.4
843804,POPLARS AVENUE - HANWOOD,2023-03-09T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.34
843804,POPLARS AVENUE - HANWOOD,2023-03-09T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
843804,POPLARS AVENUE - HANWOOD,2023-03-09T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
843804,POPLARS AVENUE - HANWOOD,2023-03-09T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
843804,POPLARS AVENUE - HANWOOD,2023-03-09T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
843804,POPLARS AVENUE - HANWOOD,2023-03-09T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
843804,POPLARS AVENUE - HANWOOD,2023-03-09T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-03-09T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
843804,POPLARS AVENUE - HANWOOD,2023-03-09T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.56
843804,POPLARS AVENUE - HANWOOD,2023-03-09T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
843804,POPLARS AVENUE - HANWOOD,2023-03-09T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.1
843804,POPLARS AVENUE - HANWOOD,2023-03-09T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
843804,POPLARS AVENUE - HANWOOD,2023-03-09T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.0
843804,POPLARS AVENUE - HANWOOD,2023-03-09T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
843804,POPLARS AVENUE - HANWOOD,2023-03-09T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.9
843804,POPLARS AVENUE - HANWOOD,2023-03-09T11:00:00.000+00:00,transformer,,Temperature,C,9.4
843804,POPLARS AVENUE - HANWOOD,2023-03-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-03-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
843804,POPLARS AVENUE - HANWOOD,2023-03-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-03-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
843804,POPLARS AVENUE - HANWOOD,2023-03-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-03-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
843804,POPLARS AVENUE - HANWOOD,2023-03-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
843804,POPLARS AVENUE - HANWOOD,2023-03-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-03-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
843804,POPLARS AVENUE - HANWOOD,2023-03-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,19.78
843804,POPLARS AVENUE - HANWOOD,2023-03-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,11.4
843804,POPLARS AVENUE - HANWOOD,2023-03-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,20.44
843804,POPLARS AVENUE - HANWOOD,2023-03-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,23.3
843804,POPLARS AVENUE - HANWOOD,2023-03-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
843804,POPLARS AVENUE - HANWOOD,2023-03-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
843804,POPLARS AVENUE - HANWOOD,2023-03-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
843804,POPLARS AVENUE - HANWOOD,2023-03-09T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
843804,POPLARS AVENUE - HANWOOD,2023-03-09T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-03-09T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
843804,POPLARS AVENUE - HANWOOD,2023-03-09T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.63
843804,POPLARS AVENUE - HANWOOD,2023-03-09T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.54
843804,POPLARS AVENUE - HANWOOD,2023-03-09T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.49
843804,POPLARS AVENUE - HANWOOD,2023-03-09T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.0
843804,POPLARS AVENUE - HANWOOD,2023-03-09T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
843804,POPLARS AVENUE - HANWOOD,2023-03-09T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
843804,POPLARS AVENUE - HANWOOD,2023-03-09T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
843804,POPLARS AVENUE - HANWOOD,2023-03-09T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
843804,POPLARS AVENUE - HANWOOD,2023-03-09T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-03-09T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
843804,POPLARS AVENUE - HANWOOD,2023-03-09T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.28
843804,POPLARS AVENUE - HANWOOD,2023-03-09T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.98
843804,POPLARS AVENUE - HANWOOD,2023-03-09T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.6
843804,POPLARS AVENUE - HANWOOD,2023-03-09T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.7
843804,POPLARS AVENUE - HANWOOD,2023-03-09T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.7
843804,POPLARS AVENUE - HANWOOD,2023-03-09T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
843804,POPLARS AVENUE - HANWOOD,2023-03-09T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
843804,POPLARS AVENUE - HANWOOD,2023-03-09T10:50:00.000+00:00,transformer,,Temperature,C,9.3
843804,POPLARS AVENUE - HANWOOD,2023-03-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-03-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
843804,POPLARS AVENUE - HANWOOD,2023-03-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-03-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.87
843804,POPLARS AVENUE - HANWOOD,2023-03-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-03-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
843804,POPLARS AVENUE - HANWOOD,2023-03-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
843804,POPLARS AVENUE - HANWOOD,2023-03-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-03-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
843804,POPLARS AVENUE - HANWOOD,2023-03-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,24.91
843804,POPLARS AVENUE - HANWOOD,2023-03-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,10.51
843804,POPLARS AVENUE - HANWOOD,2023-03-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,18.09
843804,POPLARS AVENUE - HANWOOD,2023-03-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,17.8
843804,POPLARS AVENUE - HANWOOD,2023-03-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
843804,POPLARS AVENUE - HANWOOD,2023-03-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
843804,POPLARS AVENUE - HANWOOD,2023-03-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
843804,POPLARS AVENUE - HANWOOD,2023-03-09T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
843804,POPLARS AVENUE - HANWOOD,2023-03-09T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-03-09T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-03-09T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.3
843804,POPLARS AVENUE - HANWOOD,2023-03-09T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.07
843804,POPLARS AVENUE - HANWOOD,2023-03-09T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.96
843804,POPLARS AVENUE - HANWOOD,2023-03-09T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.5
843804,POPLARS AVENUE - HANWOOD,2023-03-09T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
843804,POPLARS AVENUE - HANWOOD,2023-03-09T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
843804,POPLARS AVENUE - HANWOOD,2023-03-09T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
843804,POPLARS AVENUE - HANWOOD,2023-03-09T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
843804,POPLARS AVENUE - HANWOOD,2023-03-09T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-03-09T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
843804,POPLARS AVENUE - HANWOOD,2023-03-09T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.6
843804,POPLARS AVENUE - HANWOOD,2023-03-09T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.9
843804,POPLARS AVENUE - HANWOOD,2023-03-09T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.25
843804,POPLARS AVENUE - HANWOOD,2023-03-09T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
843804,POPLARS AVENUE - HANWOOD,2023-03-09T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.9
843804,POPLARS AVENUE - HANWOOD,2023-03-09T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
843804,POPLARS AVENUE - HANWOOD,2023-03-09T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
843804,POPLARS AVENUE - HANWOOD,2023-03-09T10:40:00.000+00:00,transformer,,Temperature,C,9.1
843804,POPLARS AVENUE - HANWOOD,2023-03-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-03-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
843804,POPLARS AVENUE - HANWOOD,2023-03-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-03-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.24
843804,POPLARS AVENUE - HANWOOD,2023-03-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-03-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
843804,POPLARS AVENUE - HANWOOD,2023-03-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
843804,POPLARS AVENUE - HANWOOD,2023-03-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-03-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
843804,POPLARS AVENUE - HANWOOD,2023-03-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,22.9
843804,POPLARS AVENUE - HANWOOD,2023-03-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,8.97
843804,POPLARS AVENUE - HANWOOD,2023-03-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,12.21
843804,POPLARS AVENUE - HANWOOD,2023-03-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,20.6
843804,POPLARS AVENUE - HANWOOD,2023-03-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
843804,POPLARS AVENUE - HANWOOD,2023-03-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
843804,POPLARS AVENUE - HANWOOD,2023-03-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
843804,POPLARS AVENUE - HANWOOD,2023-03-09T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
843804,POPLARS AVENUE - HANWOOD,2023-03-09T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
843804,POPLARS AVENUE - HANWOOD,2023-03-09T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-03-09T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.35
843804,POPLARS AVENUE - HANWOOD,2023-03-09T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.28
843804,POPLARS AVENUE - HANWOOD,2023-03-09T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.79
843804,POPLARS AVENUE - HANWOOD,2023-03-09T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
843804,POPLARS AVENUE - HANWOOD,2023-03-09T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
843804,POPLARS AVENUE - HANWOOD,2023-03-09T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
843804,POPLARS AVENUE - HANWOOD,2023-03-09T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
843804,POPLARS AVENUE - HANWOOD,2023-03-09T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-03-09T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-03-09T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
843804,POPLARS AVENUE - HANWOOD,2023-03-09T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.3
843804,POPLARS AVENUE - HANWOOD,2023-03-09T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.91
843804,POPLARS AVENUE - HANWOOD,2023-03-09T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.45
843804,POPLARS AVENUE - HANWOOD,2023-03-09T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
843804,POPLARS AVENUE - HANWOOD,2023-03-09T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.7
843804,POPLARS AVENUE - HANWOOD,2023-03-09T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
843804,POPLARS AVENUE - HANWOOD,2023-03-09T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
843804,POPLARS AVENUE - HANWOOD,2023-03-09T10:30:00.000+00:00,transformer,,Temperature,C,9.0
843804,POPLARS AVENUE - HANWOOD,2023-03-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-03-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
843804,POPLARS AVENUE - HANWOOD,2023-03-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-03-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
843804,POPLARS AVENUE - HANWOOD,2023-03-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-03-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
843804,POPLARS AVENUE - HANWOOD,2023-03-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
843804,POPLARS AVENUE - HANWOOD,2023-03-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-03-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
843804,POPLARS AVENUE - HANWOOD,2023-03-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,17.65
843804,POPLARS AVENUE - HANWOOD,2023-03-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,14.2
843804,POPLARS AVENUE - HANWOOD,2023-03-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,12.24
843804,POPLARS AVENUE - HANWOOD,2023-03-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,19.4
843804,POPLARS AVENUE - HANWOOD,2023-03-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
843804,POPLARS AVENUE - HANWOOD,2023-03-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
843804,POPLARS AVENUE - HANWOOD,2023-03-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
843804,POPLARS AVENUE - HANWOOD,2023-03-09T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-03-09T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
843804,POPLARS AVENUE - HANWOOD,2023-03-09T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
843804,POPLARS AVENUE - HANWOOD,2023-03-09T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.06
843804,POPLARS AVENUE - HANWOOD,2023-03-09T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.73
843804,POPLARS AVENUE - HANWOOD,2023-03-09T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.8
843804,POPLARS AVENUE - HANWOOD,2023-03-09T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
843804,POPLARS AVENUE - HANWOOD,2023-03-09T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
843804,POPLARS AVENUE - HANWOOD,2023-03-09T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
843804,POPLARS AVENUE - HANWOOD,2023-03-09T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
843804,POPLARS AVENUE - HANWOOD,2023-03-09T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
843804,POPLARS AVENUE - HANWOOD,2023-03-09T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-03-09T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
843804,POPLARS AVENUE - HANWOOD,2023-03-09T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.78
843804,POPLARS AVENUE - HANWOOD,2023-03-09T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.92
843804,POPLARS AVENUE - HANWOOD,2023-03-09T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.24
843804,POPLARS AVENUE - HANWOOD,2023-03-09T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
843804,POPLARS AVENUE - HANWOOD,2023-03-09T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
843804,POPLARS AVENUE - HANWOOD,2023-03-09T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
843804,POPLARS AVENUE - HANWOOD,2023-03-09T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
843804,POPLARS AVENUE - HANWOOD,2023-03-09T10:20:00.000+00:00,transformer,,Temperature,C,9.0
843804,POPLARS AVENUE - HANWOOD,2023-03-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-03-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
843804,POPLARS AVENUE - HANWOOD,2023-03-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
843804,POPLARS AVENUE - HANWOOD,2023-03-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.69
843804,POPLARS AVENUE - HANWOOD,2023-03-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-03-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
843804,POPLARS AVENUE - HANWOOD,2023-03-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
843804,POPLARS AVENUE - HANWOOD,2023-03-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-03-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-03-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,13.84
843804,POPLARS AVENUE - HANWOOD,2023-03-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,14.65
843804,POPLARS AVENUE - HANWOOD,2023-03-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,15.03
843804,POPLARS AVENUE - HANWOOD,2023-03-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,24.4
843804,POPLARS AVENUE - HANWOOD,2023-03-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
843804,POPLARS AVENUE - HANWOOD,2023-03-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
843804,POPLARS AVENUE - HANWOOD,2023-03-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
843804,POPLARS AVENUE - HANWOOD,2023-03-09T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-03-09T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-03-09T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-03-09T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.75
843804,POPLARS AVENUE - HANWOOD,2023-03-09T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.99
843804,POPLARS AVENUE - HANWOOD,2023-03-09T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.8
843804,POPLARS AVENUE - HANWOOD,2023-03-09T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
843804,POPLARS AVENUE - HANWOOD,2023-03-09T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
843804,POPLARS AVENUE - HANWOOD,2023-03-09T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
843804,POPLARS AVENUE - HANWOOD,2023-03-09T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
843804,POPLARS AVENUE - HANWOOD,2023-03-09T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
843804,POPLARS AVENUE - HANWOOD,2023-03-09T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-03-09T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
843804,POPLARS AVENUE - HANWOOD,2023-03-09T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.21
843804,POPLARS AVENUE - HANWOOD,2023-03-09T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.08
843804,POPLARS AVENUE - HANWOOD,2023-03-09T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.87
843804,POPLARS AVENUE - HANWOOD,2023-03-09T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
843804,POPLARS AVENUE - HANWOOD,2023-03-09T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
843804,POPLARS AVENUE - HANWOOD,2023-03-09T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
843804,POPLARS AVENUE - HANWOOD,2023-03-09T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
843804,POPLARS AVENUE - HANWOOD,2023-03-09T10:10:00.000+00:00,transformer,,Temperature,C,9.0
843804,POPLARS AVENUE - HANWOOD,2023-03-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-03-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
843804,POPLARS AVENUE - HANWOOD,2023-03-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-03-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.05
843804,POPLARS AVENUE - HANWOOD,2023-03-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-03-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
843804,POPLARS AVENUE - HANWOOD,2023-03-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
843804,POPLARS AVENUE - HANWOOD,2023-03-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-03-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
843804,POPLARS AVENUE - HANWOOD,2023-03-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,13.96
843804,POPLARS AVENUE - HANWOOD,2023-03-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,12.07
843804,POPLARS AVENUE - HANWOOD,2023-03-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,13.68
843804,POPLARS AVENUE - HANWOOD,2023-03-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,25.2
843804,POPLARS AVENUE - HANWOOD,2023-03-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
843804,POPLARS AVENUE - HANWOOD,2023-03-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
843804,POPLARS AVENUE - HANWOOD,2023-03-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
843804,POPLARS AVENUE - HANWOOD,2023-03-09T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-03-09T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
843804,POPLARS AVENUE - HANWOOD,2023-03-09T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
843804,POPLARS AVENUE - HANWOOD,2023-03-09T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.24
843804,POPLARS AVENUE - HANWOOD,2023-03-09T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.53
843804,POPLARS AVENUE - HANWOOD,2023-03-09T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.96
843804,POPLARS AVENUE - HANWOOD,2023-03-09T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.7
843804,POPLARS AVENUE - HANWOOD,2023-03-09T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
843804,POPLARS AVENUE - HANWOOD,2023-03-09T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
843804,POPLARS AVENUE - HANWOOD,2023-03-09T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.6
843804,POPLARS AVENUE - HANWOOD,2023-03-09T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.12
843804,POPLARS AVENUE - HANWOOD,2023-03-09T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-03-09T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
843804,POPLARS AVENUE - HANWOOD,2023-03-09T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.48
843804,POPLARS AVENUE - HANWOOD,2023-03-09T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
843804,POPLARS AVENUE - HANWOOD,2023-03-09T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.89
843804,POPLARS AVENUE - HANWOOD,2023-03-09T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
843804,POPLARS AVENUE - HANWOOD,2023-03-09T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
843804,POPLARS AVENUE - HANWOOD,2023-03-09T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
843804,POPLARS AVENUE - HANWOOD,2023-03-09T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
843804,POPLARS AVENUE - HANWOOD,2023-03-09T10:00:00.000+00:00,transformer,,Temperature,C,9.0
843804,POPLARS AVENUE - HANWOOD,2023-03-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-03-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
843804,POPLARS AVENUE - HANWOOD,2023-03-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-03-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.98
