Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-03-10T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-03-10T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-03-10T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.04
843804,POPLARS AVENUE - HANWOOD,2023-03-10T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.87
843804,POPLARS AVENUE - HANWOOD,2023-03-10T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.04
843804,POPLARS AVENUE - HANWOOD,2023-03-10T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
843804,POPLARS AVENUE - HANWOOD,2023-03-10T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
843804,POPLARS AVENUE - HANWOOD,2023-03-10T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
843804,POPLARS AVENUE - HANWOOD,2023-03-10T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
843804,POPLARS AVENUE - HANWOOD,2023-03-10T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
843804,POPLARS AVENUE - HANWOOD,2023-03-10T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-03-10T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
843804,POPLARS AVENUE - HANWOOD,2023-03-10T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.04
843804,POPLARS AVENUE - HANWOOD,2023-03-10T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.36
843804,POPLARS AVENUE - HANWOOD,2023-03-10T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.48
843804,POPLARS AVENUE - HANWOOD,2023-03-10T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
843804,POPLARS AVENUE - HANWOOD,2023-03-10T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
843804,POPLARS AVENUE - HANWOOD,2023-03-10T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
843804,POPLARS AVENUE - HANWOOD,2023-03-10T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
843804,POPLARS AVENUE - HANWOOD,2023-03-10T22:50:00.000+00:00,transformer,,Temperature,C,12.3
843804,POPLARS AVENUE - HANWOOD,2023-03-10T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
843804,POPLARS AVENUE - HANWOOD,2023-03-10T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
843804,POPLARS AVENUE - HANWOOD,2023-03-10T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-03-10T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.93
843804,POPLARS AVENUE - HANWOOD,2023-03-10T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
843804,POPLARS AVENUE - HANWOOD,2023-03-10T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
843804,POPLARS AVENUE - HANWOOD,2023-03-10T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
843804,POPLARS AVENUE - HANWOOD,2023-03-10T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-03-10T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
843804,POPLARS AVENUE - HANWOOD,2023-03-10T22:50:00.000+00:00,busbar,,L3 Active Power,kW,10.08
843804,POPLARS AVENUE - HANWOOD,2023-03-10T22:50:00.000+00:00,busbar,,L2 Active Power,kW,10.23
843804,POPLARS AVENUE - HANWOOD,2023-03-10T22:50:00.000+00:00,busbar,,L1 Active Power,kW,12.52
843804,POPLARS AVENUE - HANWOOD,2023-03-10T22:50:00.000+00:00,busbar,,N Current (RMS),A,12.0
843804,POPLARS AVENUE - HANWOOD,2023-03-10T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
843804,POPLARS AVENUE - HANWOOD,2023-03-10T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
843804,POPLARS AVENUE - HANWOOD,2023-03-10T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
843804,POPLARS AVENUE - HANWOOD,2023-03-10T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
843804,POPLARS AVENUE - HANWOOD,2023-03-10T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-03-10T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-03-10T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.3
843804,POPLARS AVENUE - HANWOOD,2023-03-10T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.48
843804,POPLARS AVENUE - HANWOOD,2023-03-10T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.95
843804,POPLARS AVENUE - HANWOOD,2023-03-10T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
843804,POPLARS AVENUE - HANWOOD,2023-03-10T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
843804,POPLARS AVENUE - HANWOOD,2023-03-10T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
843804,POPLARS AVENUE - HANWOOD,2023-03-10T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
843804,POPLARS AVENUE - HANWOOD,2023-03-10T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-03-10T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
843804,POPLARS AVENUE - HANWOOD,2023-03-10T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
843804,POPLARS AVENUE - HANWOOD,2023-03-10T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.64
843804,POPLARS AVENUE - HANWOOD,2023-03-10T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.91
843804,POPLARS AVENUE - HANWOOD,2023-03-10T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.51
843804,POPLARS AVENUE - HANWOOD,2023-03-10T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
843804,POPLARS AVENUE - HANWOOD,2023-03-10T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.7
843804,POPLARS AVENUE - HANWOOD,2023-03-10T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
843804,POPLARS AVENUE - HANWOOD,2023-03-10T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
843804,POPLARS AVENUE - HANWOOD,2023-03-10T22:40:00.000+00:00,transformer,,Temperature,C,12.5
843804,POPLARS AVENUE - HANWOOD,2023-03-10T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
843804,POPLARS AVENUE - HANWOOD,2023-03-10T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
843804,POPLARS AVENUE - HANWOOD,2023-03-10T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-03-10T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.21
843804,POPLARS AVENUE - HANWOOD,2023-03-10T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
843804,POPLARS AVENUE - HANWOOD,2023-03-10T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
843804,POPLARS AVENUE - HANWOOD,2023-03-10T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
843804,POPLARS AVENUE - HANWOOD,2023-03-10T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
843804,POPLARS AVENUE - HANWOOD,2023-03-10T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
843804,POPLARS AVENUE - HANWOOD,2023-03-10T22:40:00.000+00:00,busbar,,L3 Active Power,kW,14.95
843804,POPLARS AVENUE - HANWOOD,2023-03-10T22:40:00.000+00:00,busbar,,L2 Active Power,kW,9.39
843804,POPLARS AVENUE - HANWOOD,2023-03-10T22:40:00.000+00:00,busbar,,L1 Active Power,kW,14.46
843804,POPLARS AVENUE - HANWOOD,2023-03-10T22:40:00.000+00:00,busbar,,N Current (RMS),A,13.5
843804,POPLARS AVENUE - HANWOOD,2023-03-10T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
843804,POPLARS AVENUE - HANWOOD,2023-03-10T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
843804,POPLARS AVENUE - HANWOOD,2023-03-10T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
843804,POPLARS AVENUE - HANWOOD,2023-03-10T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-03-10T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-03-10T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-03-10T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
843804,POPLARS AVENUE - HANWOOD,2023-03-10T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.92
843804,POPLARS AVENUE - HANWOOD,2023-03-10T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.77
843804,POPLARS AVENUE - HANWOOD,2023-03-10T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
843804,POPLARS AVENUE - HANWOOD,2023-03-10T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
843804,POPLARS AVENUE - HANWOOD,2023-03-10T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
843804,POPLARS AVENUE - HANWOOD,2023-03-10T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
843804,POPLARS AVENUE - HANWOOD,2023-03-10T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-03-10T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
843804,POPLARS AVENUE - HANWOOD,2023-03-10T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
843804,POPLARS AVENUE - HANWOOD,2023-03-10T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.71
843804,POPLARS AVENUE - HANWOOD,2023-03-10T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.8
843804,POPLARS AVENUE - HANWOOD,2023-03-10T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.86
843804,POPLARS AVENUE - HANWOOD,2023-03-10T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
843804,POPLARS AVENUE - HANWOOD,2023-03-10T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
843804,POPLARS AVENUE - HANWOOD,2023-03-10T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
843804,POPLARS AVENUE - HANWOOD,2023-03-10T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
843804,POPLARS AVENUE - HANWOOD,2023-03-10T22:30:00.000+00:00,transformer,,Temperature,C,12.6
843804,POPLARS AVENUE - HANWOOD,2023-03-10T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
843804,POPLARS AVENUE - HANWOOD,2023-03-10T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
843804,POPLARS AVENUE - HANWOOD,2023-03-10T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-03-10T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.65
843804,POPLARS AVENUE - HANWOOD,2023-03-10T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
843804,POPLARS AVENUE - HANWOOD,2023-03-10T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
843804,POPLARS AVENUE - HANWOOD,2023-03-10T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
843804,POPLARS AVENUE - HANWOOD,2023-03-10T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
843804,POPLARS AVENUE - HANWOOD,2023-03-10T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
843804,POPLARS AVENUE - HANWOOD,2023-03-10T22:30:00.000+00:00,busbar,,L3 Active Power,kW,15.71
843804,POPLARS AVENUE - HANWOOD,2023-03-10T22:30:00.000+00:00,busbar,,L2 Active Power,kW,10.72
843804,POPLARS AVENUE - HANWOOD,2023-03-10T22:30:00.000+00:00,busbar,,L1 Active Power,kW,12.62
843804,POPLARS AVENUE - HANWOOD,2023-03-10T22:30:00.000+00:00,busbar,,N Current (RMS),A,12.7
843804,POPLARS AVENUE - HANWOOD,2023-03-10T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
843804,POPLARS AVENUE - HANWOOD,2023-03-10T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
843804,POPLARS AVENUE - HANWOOD,2023-03-10T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
843804,POPLARS AVENUE - HANWOOD,2023-03-10T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-03-10T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-03-10T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-03-10T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.72
843804,POPLARS AVENUE - HANWOOD,2023-03-10T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.7
843804,POPLARS AVENUE - HANWOOD,2023-03-10T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.63
843804,POPLARS AVENUE - HANWOOD,2023-03-10T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
843804,POPLARS AVENUE - HANWOOD,2023-03-10T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
843804,POPLARS AVENUE - HANWOOD,2023-03-10T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
843804,POPLARS AVENUE - HANWOOD,2023-03-10T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
843804,POPLARS AVENUE - HANWOOD,2023-03-10T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-03-10T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-03-10T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
843804,POPLARS AVENUE - HANWOOD,2023-03-10T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.85
843804,POPLARS AVENUE - HANWOOD,2023-03-10T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.3
843804,POPLARS AVENUE - HANWOOD,2023-03-10T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.95
843804,POPLARS AVENUE - HANWOOD,2023-03-10T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
843804,POPLARS AVENUE - HANWOOD,2023-03-10T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
843804,POPLARS AVENUE - HANWOOD,2023-03-10T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
843804,POPLARS AVENUE - HANWOOD,2023-03-10T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
843804,POPLARS AVENUE - HANWOOD,2023-03-10T22:20:00.000+00:00,transformer,,Temperature,C,12.7
843804,POPLARS AVENUE - HANWOOD,2023-03-10T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
843804,POPLARS AVENUE - HANWOOD,2023-03-10T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
843804,POPLARS AVENUE - HANWOOD,2023-03-10T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
843804,POPLARS AVENUE - HANWOOD,2023-03-10T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
843804,POPLARS AVENUE - HANWOOD,2023-03-10T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
843804,POPLARS AVENUE - HANWOOD,2023-03-10T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
843804,POPLARS AVENUE - HANWOOD,2023-03-10T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
843804,POPLARS AVENUE - HANWOOD,2023-03-10T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
843804,POPLARS AVENUE - HANWOOD,2023-03-10T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
843804,POPLARS AVENUE - HANWOOD,2023-03-10T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.57
843804,POPLARS AVENUE - HANWOOD,2023-03-10T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.99
843804,POPLARS AVENUE - HANWOOD,2023-03-10T22:20:00.000+00:00,busbar,,L1 Active Power,kW,14.58
843804,POPLARS AVENUE - HANWOOD,2023-03-10T22:20:00.000+00:00,busbar,,N Current (RMS),A,15.2
843804,POPLARS AVENUE - HANWOOD,2023-03-10T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
843804,POPLARS AVENUE - HANWOOD,2023-03-10T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
843804,POPLARS AVENUE - HANWOOD,2023-03-10T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
843804,POPLARS AVENUE - HANWOOD,2023-03-10T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
843804,POPLARS AVENUE - HANWOOD,2023-03-10T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-03-10T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-03-10T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.8
843804,POPLARS AVENUE - HANWOOD,2023-03-10T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.31
843804,POPLARS AVENUE - HANWOOD,2023-03-10T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.66
843804,POPLARS AVENUE - HANWOOD,2023-03-10T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
843804,POPLARS AVENUE - HANWOOD,2023-03-10T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
843804,POPLARS AVENUE - HANWOOD,2023-03-10T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
843804,POPLARS AVENUE - HANWOOD,2023-03-10T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.9
843804,POPLARS AVENUE - HANWOOD,2023-03-10T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-03-10T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-03-10T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
843804,POPLARS AVENUE - HANWOOD,2023-03-10T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.72
843804,POPLARS AVENUE - HANWOOD,2023-03-10T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.47
843804,POPLARS AVENUE - HANWOOD,2023-03-10T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.41
843804,POPLARS AVENUE - HANWOOD,2023-03-10T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
843804,POPLARS AVENUE - HANWOOD,2023-03-10T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
843804,POPLARS AVENUE - HANWOOD,2023-03-10T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
843804,POPLARS AVENUE - HANWOOD,2023-03-10T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.1
843804,POPLARS AVENUE - HANWOOD,2023-03-10T22:10:00.000+00:00,transformer,,Temperature,C,12.8
843804,POPLARS AVENUE - HANWOOD,2023-03-10T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
843804,POPLARS AVENUE - HANWOOD,2023-03-10T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
843804,POPLARS AVENUE - HANWOOD,2023-03-10T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
843804,POPLARS AVENUE - HANWOOD,2023-03-10T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
843804,POPLARS AVENUE - HANWOOD,2023-03-10T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
843804,POPLARS AVENUE - HANWOOD,2023-03-10T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
843804,POPLARS AVENUE - HANWOOD,2023-03-10T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
843804,POPLARS AVENUE - HANWOOD,2023-03-10T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
843804,POPLARS AVENUE - HANWOOD,2023-03-10T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
843804,POPLARS AVENUE - HANWOOD,2023-03-10T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.51
843804,POPLARS AVENUE - HANWOOD,2023-03-10T22:10:00.000+00:00,busbar,,L2 Active Power,kW,12.78
843804,POPLARS AVENUE - HANWOOD,2023-03-10T22:10:00.000+00:00,busbar,,L1 Active Power,kW,16.08
843804,POPLARS AVENUE - HANWOOD,2023-03-10T22:10:00.000+00:00,busbar,,N Current (RMS),A,16.5
843804,POPLARS AVENUE - HANWOOD,2023-03-10T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
843804,POPLARS AVENUE - HANWOOD,2023-03-10T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
843804,POPLARS AVENUE - HANWOOD,2023-03-10T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
843804,POPLARS AVENUE - HANWOOD,2023-03-10T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-03-10T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-03-10T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-03-10T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.02
843804,POPLARS AVENUE - HANWOOD,2023-03-10T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.99
843804,POPLARS AVENUE - HANWOOD,2023-03-10T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.14
843804,POPLARS AVENUE - HANWOOD,2023-03-10T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
843804,POPLARS AVENUE - HANWOOD,2023-03-10T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
843804,POPLARS AVENUE - HANWOOD,2023-03-10T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
843804,POPLARS AVENUE - HANWOOD,2023-03-10T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
843804,POPLARS AVENUE - HANWOOD,2023-03-10T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
843804,POPLARS AVENUE - HANWOOD,2023-03-10T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-03-10T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
843804,POPLARS AVENUE - HANWOOD,2023-03-10T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.08
843804,POPLARS AVENUE - HANWOOD,2023-03-10T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.99
843804,POPLARS AVENUE - HANWOOD,2023-03-10T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.49
843804,POPLARS AVENUE - HANWOOD,2023-03-10T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
843804,POPLARS AVENUE - HANWOOD,2023-03-10T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
843804,POPLARS AVENUE - HANWOOD,2023-03-10T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
843804,POPLARS AVENUE - HANWOOD,2023-03-10T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
843804,POPLARS AVENUE - HANWOOD,2023-03-10T22:00:00.000+00:00,transformer,,Temperature,C,12.8
843804,POPLARS AVENUE - HANWOOD,2023-03-10T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
843804,POPLARS AVENUE - HANWOOD,2023-03-10T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
843804,POPLARS AVENUE - HANWOOD,2023-03-10T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-03-10T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
843804,POPLARS AVENUE - HANWOOD,2023-03-10T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
843804,POPLARS AVENUE - HANWOOD,2023-03-10T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
843804,POPLARS AVENUE - HANWOOD,2023-03-10T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
843804,POPLARS AVENUE - HANWOOD,2023-03-10T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-03-10T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
843804,POPLARS AVENUE - HANWOOD,2023-03-10T22:00:00.000+00:00,busbar,,L3 Active Power,kW,12.11
843804,POPLARS AVENUE - HANWOOD,2023-03-10T22:00:00.000+00:00,busbar,,L2 Active Power,kW,12.98
843804,POPLARS AVENUE - HANWOOD,2023-03-10T22:00:00.000+00:00,busbar,,L1 Active Power,kW,15.64
843804,POPLARS AVENUE - HANWOOD,2023-03-10T22:00:00.000+00:00,busbar,,N Current (RMS),A,17.8
843804,POPLARS AVENUE - HANWOOD,2023-03-10T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
843804,POPLARS AVENUE - HANWOOD,2023-03-10T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
843804,POPLARS AVENUE - HANWOOD,2023-03-10T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
843804,POPLARS AVENUE - HANWOOD,2023-03-10T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-03-10T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-03-10T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-03-10T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.36
843804,POPLARS AVENUE - HANWOOD,2023-03-10T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.72
843804,POPLARS AVENUE - HANWOOD,2023-03-10T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.45
843804,POPLARS AVENUE - HANWOOD,2023-03-10T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
843804,POPLARS AVENUE - HANWOOD,2023-03-10T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
843804,POPLARS AVENUE - HANWOOD,2023-03-10T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
843804,POPLARS AVENUE - HANWOOD,2023-03-10T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
843804,POPLARS AVENUE - HANWOOD,2023-03-10T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
843804,POPLARS AVENUE - HANWOOD,2023-03-10T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
843804,POPLARS AVENUE - HANWOOD,2023-03-10T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
843804,POPLARS AVENUE - HANWOOD,2023-03-10T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.08
843804,POPLARS AVENUE - HANWOOD,2023-03-10T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.98
843804,POPLARS AVENUE - HANWOOD,2023-03-10T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.41
843804,POPLARS AVENUE - HANWOOD,2023-03-10T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
843804,POPLARS AVENUE - HANWOOD,2023-03-10T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
843804,POPLARS AVENUE - HANWOOD,2023-03-10T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
843804,POPLARS AVENUE - HANWOOD,2023-03-10T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
843804,POPLARS AVENUE - HANWOOD,2023-03-10T21:50:00.000+00:00,transformer,,Temperature,C,12.8
843804,POPLARS AVENUE - HANWOOD,2023-03-10T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
843804,POPLARS AVENUE - HANWOOD,2023-03-10T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
843804,POPLARS AVENUE - HANWOOD,2023-03-10T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-03-10T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
843804,POPLARS AVENUE - HANWOOD,2023-03-10T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
843804,POPLARS AVENUE - HANWOOD,2023-03-10T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
843804,POPLARS AVENUE - HANWOOD,2023-03-10T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
843804,POPLARS AVENUE - HANWOOD,2023-03-10T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
843804,POPLARS AVENUE - HANWOOD,2023-03-10T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
843804,POPLARS AVENUE - HANWOOD,2023-03-10T21:50:00.000+00:00,busbar,,L3 Active Power,kW,13.44
843804,POPLARS AVENUE - HANWOOD,2023-03-10T21:50:00.000+00:00,busbar,,L2 Active Power,kW,12.71
843804,POPLARS AVENUE - HANWOOD,2023-03-10T21:50:00.000+00:00,busbar,,L1 Active Power,kW,13.87
843804,POPLARS AVENUE - HANWOOD,2023-03-10T21:50:00.000+00:00,busbar,,N Current (RMS),A,17.8
843804,POPLARS AVENUE - HANWOOD,2023-03-10T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
843804,POPLARS AVENUE - HANWOOD,2023-03-10T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
843804,POPLARS AVENUE - HANWOOD,2023-03-10T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
843804,POPLARS AVENUE - HANWOOD,2023-03-10T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
843804,POPLARS AVENUE - HANWOOD,2023-03-10T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-03-10T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
843804,POPLARS AVENUE - HANWOOD,2023-03-10T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.2
843804,POPLARS AVENUE - HANWOOD,2023-03-10T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.36
843804,POPLARS AVENUE - HANWOOD,2023-03-10T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.71
843804,POPLARS AVENUE - HANWOOD,2023-03-10T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
843804,POPLARS AVENUE - HANWOOD,2023-03-10T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
843804,POPLARS AVENUE - HANWOOD,2023-03-10T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
843804,POPLARS AVENUE - HANWOOD,2023-03-10T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
843804,POPLARS AVENUE - HANWOOD,2023-03-10T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
843804,POPLARS AVENUE - HANWOOD,2023-03-10T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
843804,POPLARS AVENUE - HANWOOD,2023-03-10T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
843804,POPLARS AVENUE - HANWOOD,2023-03-10T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.42
843804,POPLARS AVENUE - HANWOOD,2023-03-10T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.98
843804,POPLARS AVENUE - HANWOOD,2023-03-10T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.95
843804,POPLARS AVENUE - HANWOOD,2023-03-10T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
843804,POPLARS AVENUE - HANWOOD,2023-03-10T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
843804,POPLARS AVENUE - HANWOOD,2023-03-10T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
843804,POPLARS AVENUE - HANWOOD,2023-03-10T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
843804,POPLARS AVENUE - HANWOOD,2023-03-10T21:40:00.000+00:00,transformer,,Temperature,C,12.9
843804,POPLARS AVENUE - HANWOOD,2023-03-10T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
843804,POPLARS AVENUE - HANWOOD,2023-03-10T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
843804,POPLARS AVENUE - HANWOOD,2023-03-10T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
843804,POPLARS AVENUE - HANWOOD,2023-03-10T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
843804,POPLARS AVENUE - HANWOOD,2023-03-10T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
843804,POPLARS AVENUE - HANWOOD,2023-03-10T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
843804,POPLARS AVENUE - HANWOOD,2023-03-10T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
843804,POPLARS AVENUE - HANWOOD,2023-03-10T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
843804,POPLARS AVENUE - HANWOOD,2023-03-10T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
843804,POPLARS AVENUE - HANWOOD,2023-03-10T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.62
843804,POPLARS AVENUE - HANWOOD,2023-03-10T21:40:00.000+00:00,busbar,,L2 Active Power,kW,13.34
843804,POPLARS AVENUE - HANWOOD,2023-03-10T21:40:00.000+00:00,busbar,,L1 Active Power,kW,13.66
843804,POPLARS AVENUE - HANWOOD,2023-03-10T21:40:00.000+00:00,busbar,,N Current (RMS),A,18.9
843804,POPLARS AVENUE - HANWOOD,2023-03-10T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
843804,POPLARS AVENUE - HANWOOD,2023-03-10T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
843804,POPLARS AVENUE - HANWOOD,2023-03-10T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
843804,POPLARS AVENUE - HANWOOD,2023-03-10T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-03-10T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-03-10T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
843804,POPLARS AVENUE - HANWOOD,2023-03-10T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.96
843804,POPLARS AVENUE - HANWOOD,2023-03-10T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.01
843804,POPLARS AVENUE - HANWOOD,2023-03-10T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.67
843804,POPLARS AVENUE - HANWOOD,2023-03-10T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
843804,POPLARS AVENUE - HANWOOD,2023-03-10T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
843804,POPLARS AVENUE - HANWOOD,2023-03-10T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
843804,POPLARS AVENUE - HANWOOD,2023-03-10T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
843804,POPLARS AVENUE - HANWOOD,2023-03-10T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
843804,POPLARS AVENUE - HANWOOD,2023-03-10T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-03-10T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
843804,POPLARS AVENUE - HANWOOD,2023-03-10T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.71
843804,POPLARS AVENUE - HANWOOD,2023-03-10T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.17
843804,POPLARS AVENUE - HANWOOD,2023-03-10T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.6
843804,POPLARS AVENUE - HANWOOD,2023-03-10T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
843804,POPLARS AVENUE - HANWOOD,2023-03-10T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
843804,POPLARS AVENUE - HANWOOD,2023-03-10T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
843804,POPLARS AVENUE - HANWOOD,2023-03-10T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
843804,POPLARS AVENUE - HANWOOD,2023-03-10T21:30:00.000+00:00,transformer,,Temperature,C,13.0
843804,POPLARS AVENUE - HANWOOD,2023-03-10T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
843804,POPLARS AVENUE - HANWOOD,2023-03-10T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
843804,POPLARS AVENUE - HANWOOD,2023-03-10T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
843804,POPLARS AVENUE - HANWOOD,2023-03-10T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
843804,POPLARS AVENUE - HANWOOD,2023-03-10T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
843804,POPLARS AVENUE - HANWOOD,2023-03-10T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
843804,POPLARS AVENUE - HANWOOD,2023-03-10T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
843804,POPLARS AVENUE - HANWOOD,2023-03-10T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
843804,POPLARS AVENUE - HANWOOD,2023-03-10T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
843804,POPLARS AVENUE - HANWOOD,2023-03-10T21:30:00.000+00:00,busbar,,L3 Active Power,kW,13.66
843804,POPLARS AVENUE - HANWOOD,2023-03-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,14.18
843804,POPLARS AVENUE - HANWOOD,2023-03-10T21:30:00.000+00:00,busbar,,L1 Active Power,kW,16.26
843804,POPLARS AVENUE - HANWOOD,2023-03-10T21:30:00.000+00:00,busbar,,N Current (RMS),A,17.6
843804,POPLARS AVENUE - HANWOOD,2023-03-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
843804,POPLARS AVENUE - HANWOOD,2023-03-10T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
843804,POPLARS AVENUE - HANWOOD,2023-03-10T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
843804,POPLARS AVENUE - HANWOOD,2023-03-10T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
843804,POPLARS AVENUE - HANWOOD,2023-03-10T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-03-10T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-03-10T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.96
843804,POPLARS AVENUE - HANWOOD,2023-03-10T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.15
843804,POPLARS AVENUE - HANWOOD,2023-03-10T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.24
843804,POPLARS AVENUE - HANWOOD,2023-03-10T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
843804,POPLARS AVENUE - HANWOOD,2023-03-10T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
843804,POPLARS AVENUE - HANWOOD,2023-03-10T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
843804,POPLARS AVENUE - HANWOOD,2023-03-10T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
843804,POPLARS AVENUE - HANWOOD,2023-03-10T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
843804,POPLARS AVENUE - HANWOOD,2023-03-10T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-03-10T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
843804,POPLARS AVENUE - HANWOOD,2023-03-10T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.15
843804,POPLARS AVENUE - HANWOOD,2023-03-10T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.53
843804,POPLARS AVENUE - HANWOOD,2023-03-10T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.6
843804,POPLARS AVENUE - HANWOOD,2023-03-10T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
843804,POPLARS AVENUE - HANWOOD,2023-03-10T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
843804,POPLARS AVENUE - HANWOOD,2023-03-10T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
843804,POPLARS AVENUE - HANWOOD,2023-03-10T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
843804,POPLARS AVENUE - HANWOOD,2023-03-10T21:20:00.000+00:00,transformer,,Temperature,C,13.0
843804,POPLARS AVENUE - HANWOOD,2023-03-10T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
843804,POPLARS AVENUE - HANWOOD,2023-03-10T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
843804,POPLARS AVENUE - HANWOOD,2023-03-10T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-03-10T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
843804,POPLARS AVENUE - HANWOOD,2023-03-10T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
843804,POPLARS AVENUE - HANWOOD,2023-03-10T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
843804,POPLARS AVENUE - HANWOOD,2023-03-10T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
843804,POPLARS AVENUE - HANWOOD,2023-03-10T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-03-10T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
843804,POPLARS AVENUE - HANWOOD,2023-03-10T21:20:00.000+00:00,busbar,,L3 Active Power,kW,15.11
843804,POPLARS AVENUE - HANWOOD,2023-03-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,14.68
843804,POPLARS AVENUE - HANWOOD,2023-03-10T21:20:00.000+00:00,busbar,,L1 Active Power,kW,18.84
843804,POPLARS AVENUE - HANWOOD,2023-03-10T21:20:00.000+00:00,busbar,,N Current (RMS),A,17.6
843804,POPLARS AVENUE - HANWOOD,2023-03-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
843804,POPLARS AVENUE - HANWOOD,2023-03-10T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
843804,POPLARS AVENUE - HANWOOD,2023-03-10T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
843804,POPLARS AVENUE - HANWOOD,2023-03-10T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
843804,POPLARS AVENUE - HANWOOD,2023-03-10T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-03-10T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-03-10T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.57
843804,POPLARS AVENUE - HANWOOD,2023-03-10T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.93
843804,POPLARS AVENUE - HANWOOD,2023-03-10T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.32
843804,POPLARS AVENUE - HANWOOD,2023-03-10T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
843804,POPLARS AVENUE - HANWOOD,2023-03-10T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
843804,POPLARS AVENUE - HANWOOD,2023-03-10T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
843804,POPLARS AVENUE - HANWOOD,2023-03-10T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
843804,POPLARS AVENUE - HANWOOD,2023-03-10T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-03-10T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-03-10T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
843804,POPLARS AVENUE - HANWOOD,2023-03-10T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.67
843804,POPLARS AVENUE - HANWOOD,2023-03-10T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.01
843804,POPLARS AVENUE - HANWOOD,2023-03-10T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.91
843804,POPLARS AVENUE - HANWOOD,2023-03-10T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
843804,POPLARS AVENUE - HANWOOD,2023-03-10T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.3
843804,POPLARS AVENUE - HANWOOD,2023-03-10T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
843804,POPLARS AVENUE - HANWOOD,2023-03-10T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
843804,POPLARS AVENUE - HANWOOD,2023-03-10T21:10:00.000+00:00,transformer,,Temperature,C,13.1
843804,POPLARS AVENUE - HANWOOD,2023-03-10T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
843804,POPLARS AVENUE - HANWOOD,2023-03-10T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
843804,POPLARS AVENUE - HANWOOD,2023-03-10T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-03-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.1
843804,POPLARS AVENUE - HANWOOD,2023-03-10T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
843804,POPLARS AVENUE - HANWOOD,2023-03-10T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
843804,POPLARS AVENUE - HANWOOD,2023-03-10T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
843804,POPLARS AVENUE - HANWOOD,2023-03-10T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-03-10T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
843804,POPLARS AVENUE - HANWOOD,2023-03-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,16.24
843804,POPLARS AVENUE - HANWOOD,2023-03-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,16.94
843804,POPLARS AVENUE - HANWOOD,2023-03-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,22.23
843804,POPLARS AVENUE - HANWOOD,2023-03-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,23.1
843804,POPLARS AVENUE - HANWOOD,2023-03-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
843804,POPLARS AVENUE - HANWOOD,2023-03-10T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
843804,POPLARS AVENUE - HANWOOD,2023-03-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
843804,POPLARS AVENUE - HANWOOD,2023-03-10T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-03-10T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-03-10T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-03-10T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.93
843804,POPLARS AVENUE - HANWOOD,2023-03-10T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.78
843804,POPLARS AVENUE - HANWOOD,2023-03-10T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.69
843804,POPLARS AVENUE - HANWOOD,2023-03-10T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
843804,POPLARS AVENUE - HANWOOD,2023-03-10T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
843804,POPLARS AVENUE - HANWOOD,2023-03-10T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.3
843804,POPLARS AVENUE - HANWOOD,2023-03-10T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
843804,POPLARS AVENUE - HANWOOD,2023-03-10T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
843804,POPLARS AVENUE - HANWOOD,2023-03-10T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-03-10T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
843804,POPLARS AVENUE - HANWOOD,2023-03-10T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.39
843804,POPLARS AVENUE - HANWOOD,2023-03-10T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.17
843804,POPLARS AVENUE - HANWOOD,2023-03-10T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.25
843804,POPLARS AVENUE - HANWOOD,2023-03-10T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
843804,POPLARS AVENUE - HANWOOD,2023-03-10T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.4
843804,POPLARS AVENUE - HANWOOD,2023-03-10T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
843804,POPLARS AVENUE - HANWOOD,2023-03-10T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
843804,POPLARS AVENUE - HANWOOD,2023-03-10T21:00:00.000+00:00,transformer,,Temperature,C,13.1
843804,POPLARS AVENUE - HANWOOD,2023-03-10T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
843804,POPLARS AVENUE - HANWOOD,2023-03-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
843804,POPLARS AVENUE - HANWOOD,2023-03-10T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-03-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
843804,POPLARS AVENUE - HANWOOD,2023-03-10T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
843804,POPLARS AVENUE - HANWOOD,2023-03-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
843804,POPLARS AVENUE - HANWOOD,2023-03-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-03-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-03-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
843804,POPLARS AVENUE - HANWOOD,2023-03-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,20.32
843804,POPLARS AVENUE - HANWOOD,2023-03-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,20.95
843804,POPLARS AVENUE - HANWOOD,2023-03-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,22.94
843804,POPLARS AVENUE - HANWOOD,2023-03-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,23.8
843804,POPLARS AVENUE - HANWOOD,2023-03-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
843804,POPLARS AVENUE - HANWOOD,2023-03-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
843804,POPLARS AVENUE - HANWOOD,2023-03-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
843804,POPLARS AVENUE - HANWOOD,2023-03-10T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
843804,POPLARS AVENUE - HANWOOD,2023-03-10T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-03-10T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-03-10T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.93
843804,POPLARS AVENUE - HANWOOD,2023-03-10T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.02
843804,POPLARS AVENUE - HANWOOD,2023-03-10T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.79
843804,POPLARS AVENUE - HANWOOD,2023-03-10T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
843804,POPLARS AVENUE - HANWOOD,2023-03-10T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
843804,POPLARS AVENUE - HANWOOD,2023-03-10T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
843804,POPLARS AVENUE - HANWOOD,2023-03-10T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
843804,POPLARS AVENUE - HANWOOD,2023-03-10T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-03-10T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-03-10T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
843804,POPLARS AVENUE - HANWOOD,2023-03-10T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.43
843804,POPLARS AVENUE - HANWOOD,2023-03-10T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.22
843804,POPLARS AVENUE - HANWOOD,2023-03-10T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.62
843804,POPLARS AVENUE - HANWOOD,2023-03-10T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
843804,POPLARS AVENUE - HANWOOD,2023-03-10T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
843804,POPLARS AVENUE - HANWOOD,2023-03-10T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
843804,POPLARS AVENUE - HANWOOD,2023-03-10T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
843804,POPLARS AVENUE - HANWOOD,2023-03-10T20:50:00.000+00:00,transformer,,Temperature,C,13.1
843804,POPLARS AVENUE - HANWOOD,2023-03-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
843804,POPLARS AVENUE - HANWOOD,2023-03-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
843804,POPLARS AVENUE - HANWOOD,2023-03-10T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-03-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
843804,POPLARS AVENUE - HANWOOD,2023-03-10T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
843804,POPLARS AVENUE - HANWOOD,2023-03-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
843804,POPLARS AVENUE - HANWOOD,2023-03-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
843804,POPLARS AVENUE - HANWOOD,2023-03-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-03-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
843804,POPLARS AVENUE - HANWOOD,2023-03-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,19.36
843804,POPLARS AVENUE - HANWOOD,2023-03-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,22.25
843804,POPLARS AVENUE - HANWOOD,2023-03-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,19.41
843804,POPLARS AVENUE - HANWOOD,2023-03-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,28.9
843804,POPLARS AVENUE - HANWOOD,2023-03-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
843804,POPLARS AVENUE - HANWOOD,2023-03-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
843804,POPLARS AVENUE - HANWOOD,2023-03-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
843804,POPLARS AVENUE - HANWOOD,2023-03-10T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
843804,POPLARS AVENUE - HANWOOD,2023-03-10T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-03-10T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-03-10T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.16
843804,POPLARS AVENUE - HANWOOD,2023-03-10T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.05
843804,POPLARS AVENUE - HANWOOD,2023-03-10T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.01
843804,POPLARS AVENUE - HANWOOD,2023-03-10T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
843804,POPLARS AVENUE - HANWOOD,2023-03-10T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
843804,POPLARS AVENUE - HANWOOD,2023-03-10T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
843804,POPLARS AVENUE - HANWOOD,2023-03-10T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
