Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-03-10T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-03-10T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-03-10T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
843804,POPLARS AVENUE - HANWOOD,2023-03-10T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.19
843804,POPLARS AVENUE - HANWOOD,2023-03-10T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.05
843804,POPLARS AVENUE - HANWOOD,2023-03-10T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.43
843804,POPLARS AVENUE - HANWOOD,2023-03-10T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
843804,POPLARS AVENUE - HANWOOD,2023-03-10T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.3
843804,POPLARS AVENUE - HANWOOD,2023-03-10T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
843804,POPLARS AVENUE - HANWOOD,2023-03-10T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
843804,POPLARS AVENUE - HANWOOD,2023-03-10T20:40:00.000+00:00,transformer,,Temperature,C,13.1
843804,POPLARS AVENUE - HANWOOD,2023-03-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
843804,POPLARS AVENUE - HANWOOD,2023-03-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
843804,POPLARS AVENUE - HANWOOD,2023-03-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-03-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
843804,POPLARS AVENUE - HANWOOD,2023-03-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
843804,POPLARS AVENUE - HANWOOD,2023-03-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
843804,POPLARS AVENUE - HANWOOD,2023-03-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
843804,POPLARS AVENUE - HANWOOD,2023-03-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-03-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
843804,POPLARS AVENUE - HANWOOD,2023-03-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,19.35
843804,POPLARS AVENUE - HANWOOD,2023-03-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,21.11
843804,POPLARS AVENUE - HANWOOD,2023-03-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,19.44
843804,POPLARS AVENUE - HANWOOD,2023-03-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,25.3
843804,POPLARS AVENUE - HANWOOD,2023-03-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
843804,POPLARS AVENUE - HANWOOD,2023-03-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
843804,POPLARS AVENUE - HANWOOD,2023-03-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
843804,POPLARS AVENUE - HANWOOD,2023-03-10T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-03-10T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-03-10T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-03-10T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.29
843804,POPLARS AVENUE - HANWOOD,2023-03-10T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.44
843804,POPLARS AVENUE - HANWOOD,2023-03-10T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.64
843804,POPLARS AVENUE - HANWOOD,2023-03-10T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
843804,POPLARS AVENUE - HANWOOD,2023-03-10T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
843804,POPLARS AVENUE - HANWOOD,2023-03-10T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
843804,POPLARS AVENUE - HANWOOD,2023-03-10T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
843804,POPLARS AVENUE - HANWOOD,2023-03-10T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-03-10T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-03-10T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
843804,POPLARS AVENUE - HANWOOD,2023-03-10T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.51
843804,POPLARS AVENUE - HANWOOD,2023-03-10T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.58
843804,POPLARS AVENUE - HANWOOD,2023-03-10T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.46
843804,POPLARS AVENUE - HANWOOD,2023-03-10T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
843804,POPLARS AVENUE - HANWOOD,2023-03-10T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.2
843804,POPLARS AVENUE - HANWOOD,2023-03-10T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
843804,POPLARS AVENUE - HANWOOD,2023-03-10T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.3
843804,POPLARS AVENUE - HANWOOD,2023-03-10T20:30:00.000+00:00,transformer,,Temperature,C,13.2
843804,POPLARS AVENUE - HANWOOD,2023-03-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
843804,POPLARS AVENUE - HANWOOD,2023-03-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
843804,POPLARS AVENUE - HANWOOD,2023-03-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-03-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
843804,POPLARS AVENUE - HANWOOD,2023-03-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
843804,POPLARS AVENUE - HANWOOD,2023-03-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
843804,POPLARS AVENUE - HANWOOD,2023-03-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
843804,POPLARS AVENUE - HANWOOD,2023-03-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-03-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
843804,POPLARS AVENUE - HANWOOD,2023-03-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,17.8
843804,POPLARS AVENUE - HANWOOD,2023-03-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,19.02
843804,POPLARS AVENUE - HANWOOD,2023-03-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,18.11
843804,POPLARS AVENUE - HANWOOD,2023-03-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,20.4
843804,POPLARS AVENUE - HANWOOD,2023-03-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
843804,POPLARS AVENUE - HANWOOD,2023-03-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
843804,POPLARS AVENUE - HANWOOD,2023-03-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
843804,POPLARS AVENUE - HANWOOD,2023-03-10T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-03-10T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-03-10T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-03-10T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.33
843804,POPLARS AVENUE - HANWOOD,2023-03-10T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.37
843804,POPLARS AVENUE - HANWOOD,2023-03-10T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.6
843804,POPLARS AVENUE - HANWOOD,2023-03-10T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
843804,POPLARS AVENUE - HANWOOD,2023-03-10T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
843804,POPLARS AVENUE - HANWOOD,2023-03-10T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
843804,POPLARS AVENUE - HANWOOD,2023-03-10T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
843804,POPLARS AVENUE - HANWOOD,2023-03-10T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-03-10T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-03-10T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-03-10T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.46
843804,POPLARS AVENUE - HANWOOD,2023-03-10T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.47
843804,POPLARS AVENUE - HANWOOD,2023-03-10T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.02
843804,POPLARS AVENUE - HANWOOD,2023-03-10T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
843804,POPLARS AVENUE - HANWOOD,2023-03-10T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.2
843804,POPLARS AVENUE - HANWOOD,2023-03-10T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
843804,POPLARS AVENUE - HANWOOD,2023-03-10T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
843804,POPLARS AVENUE - HANWOOD,2023-03-10T20:20:00.000+00:00,transformer,,Temperature,C,13.3
843804,POPLARS AVENUE - HANWOOD,2023-03-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
843804,POPLARS AVENUE - HANWOOD,2023-03-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
843804,POPLARS AVENUE - HANWOOD,2023-03-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
843804,POPLARS AVENUE - HANWOOD,2023-03-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
843804,POPLARS AVENUE - HANWOOD,2023-03-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
843804,POPLARS AVENUE - HANWOOD,2023-03-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
843804,POPLARS AVENUE - HANWOOD,2023-03-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
843804,POPLARS AVENUE - HANWOOD,2023-03-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-03-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
843804,POPLARS AVENUE - HANWOOD,2023-03-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,17.79
843804,POPLARS AVENUE - HANWOOD,2023-03-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,17.84
843804,POPLARS AVENUE - HANWOOD,2023-03-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,20.62
843804,POPLARS AVENUE - HANWOOD,2023-03-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,17.4
843804,POPLARS AVENUE - HANWOOD,2023-03-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
843804,POPLARS AVENUE - HANWOOD,2023-03-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
843804,POPLARS AVENUE - HANWOOD,2023-03-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
843804,POPLARS AVENUE - HANWOOD,2023-03-10T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-03-10T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
843804,POPLARS AVENUE - HANWOOD,2023-03-10T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-03-10T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.75
843804,POPLARS AVENUE - HANWOOD,2023-03-10T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.64
843804,POPLARS AVENUE - HANWOOD,2023-03-10T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.69
843804,POPLARS AVENUE - HANWOOD,2023-03-10T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
843804,POPLARS AVENUE - HANWOOD,2023-03-10T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
843804,POPLARS AVENUE - HANWOOD,2023-03-10T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.2
843804,POPLARS AVENUE - HANWOOD,2023-03-10T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
843804,POPLARS AVENUE - HANWOOD,2023-03-10T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-03-10T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-03-10T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
843804,POPLARS AVENUE - HANWOOD,2023-03-10T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.76
843804,POPLARS AVENUE - HANWOOD,2023-03-10T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.27
843804,POPLARS AVENUE - HANWOOD,2023-03-10T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.4
843804,POPLARS AVENUE - HANWOOD,2023-03-10T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
843804,POPLARS AVENUE - HANWOOD,2023-03-10T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.3
843804,POPLARS AVENUE - HANWOOD,2023-03-10T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
843804,POPLARS AVENUE - HANWOOD,2023-03-10T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.7
843804,POPLARS AVENUE - HANWOOD,2023-03-10T20:10:00.000+00:00,transformer,,Temperature,C,13.4
843804,POPLARS AVENUE - HANWOOD,2023-03-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
843804,POPLARS AVENUE - HANWOOD,2023-03-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
843804,POPLARS AVENUE - HANWOOD,2023-03-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-03-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
843804,POPLARS AVENUE - HANWOOD,2023-03-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
843804,POPLARS AVENUE - HANWOOD,2023-03-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
843804,POPLARS AVENUE - HANWOOD,2023-03-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-03-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-03-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
843804,POPLARS AVENUE - HANWOOD,2023-03-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,18.51
843804,POPLARS AVENUE - HANWOOD,2023-03-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,27.91
843804,POPLARS AVENUE - HANWOOD,2023-03-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,20.09
843804,POPLARS AVENUE - HANWOOD,2023-03-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
843804,POPLARS AVENUE - HANWOOD,2023-03-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
843804,POPLARS AVENUE - HANWOOD,2023-03-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
843804,POPLARS AVENUE - HANWOOD,2023-03-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
843804,POPLARS AVENUE - HANWOOD,2023-03-10T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-03-10T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-03-10T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-03-10T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.2
843804,POPLARS AVENUE - HANWOOD,2023-03-10T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.62
843804,POPLARS AVENUE - HANWOOD,2023-03-10T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.79
843804,POPLARS AVENUE - HANWOOD,2023-03-10T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.9
843804,POPLARS AVENUE - HANWOOD,2023-03-10T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
843804,POPLARS AVENUE - HANWOOD,2023-03-10T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
843804,POPLARS AVENUE - HANWOOD,2023-03-10T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
843804,POPLARS AVENUE - HANWOOD,2023-03-10T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-03-10T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-03-10T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
843804,POPLARS AVENUE - HANWOOD,2023-03-10T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.06
843804,POPLARS AVENUE - HANWOOD,2023-03-10T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.72
843804,POPLARS AVENUE - HANWOOD,2023-03-10T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.6
843804,POPLARS AVENUE - HANWOOD,2023-03-10T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
843804,POPLARS AVENUE - HANWOOD,2023-03-10T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.5
843804,POPLARS AVENUE - HANWOOD,2023-03-10T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
843804,POPLARS AVENUE - HANWOOD,2023-03-10T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.0
843804,POPLARS AVENUE - HANWOOD,2023-03-10T20:00:00.000+00:00,transformer,,Temperature,C,13.6
843804,POPLARS AVENUE - HANWOOD,2023-03-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
843804,POPLARS AVENUE - HANWOOD,2023-03-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
843804,POPLARS AVENUE - HANWOOD,2023-03-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-03-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
843804,POPLARS AVENUE - HANWOOD,2023-03-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
843804,POPLARS AVENUE - HANWOOD,2023-03-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
843804,POPLARS AVENUE - HANWOOD,2023-03-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
843804,POPLARS AVENUE - HANWOOD,2023-03-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
843804,POPLARS AVENUE - HANWOOD,2023-03-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
843804,POPLARS AVENUE - HANWOOD,2023-03-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,17.26
843804,POPLARS AVENUE - HANWOOD,2023-03-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,19.34
843804,POPLARS AVENUE - HANWOOD,2023-03-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,26.39
843804,POPLARS AVENUE - HANWOOD,2023-03-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,30.5
843804,POPLARS AVENUE - HANWOOD,2023-03-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
843804,POPLARS AVENUE - HANWOOD,2023-03-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
843804,POPLARS AVENUE - HANWOOD,2023-03-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
843804,POPLARS AVENUE - HANWOOD,2023-03-10T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
843804,POPLARS AVENUE - HANWOOD,2023-03-10T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-03-10T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-03-10T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.62
843804,POPLARS AVENUE - HANWOOD,2023-03-10T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.66
843804,POPLARS AVENUE - HANWOOD,2023-03-10T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.05
843804,POPLARS AVENUE - HANWOOD,2023-03-10T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
843804,POPLARS AVENUE - HANWOOD,2023-03-10T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
843804,POPLARS AVENUE - HANWOOD,2023-03-10T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
843804,POPLARS AVENUE - HANWOOD,2023-03-10T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
843804,POPLARS AVENUE - HANWOOD,2023-03-10T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-03-10T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-03-10T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
843804,POPLARS AVENUE - HANWOOD,2023-03-10T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.87
843804,POPLARS AVENUE - HANWOOD,2023-03-10T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.47
843804,POPLARS AVENUE - HANWOOD,2023-03-10T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.29
843804,POPLARS AVENUE - HANWOOD,2023-03-10T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
843804,POPLARS AVENUE - HANWOOD,2023-03-10T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.5
843804,POPLARS AVENUE - HANWOOD,2023-03-10T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
843804,POPLARS AVENUE - HANWOOD,2023-03-10T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.0
843804,POPLARS AVENUE - HANWOOD,2023-03-10T19:50:00.000+00:00,transformer,,Temperature,C,13.7
843804,POPLARS AVENUE - HANWOOD,2023-03-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
843804,POPLARS AVENUE - HANWOOD,2023-03-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
843804,POPLARS AVENUE - HANWOOD,2023-03-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
843804,POPLARS AVENUE - HANWOOD,2023-03-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
843804,POPLARS AVENUE - HANWOOD,2023-03-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
843804,POPLARS AVENUE - HANWOOD,2023-03-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
843804,POPLARS AVENUE - HANWOOD,2023-03-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
843804,POPLARS AVENUE - HANWOOD,2023-03-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-03-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
843804,POPLARS AVENUE - HANWOOD,2023-03-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,16.49
843804,POPLARS AVENUE - HANWOOD,2023-03-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,18.13
843804,POPLARS AVENUE - HANWOOD,2023-03-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,23.34
843804,POPLARS AVENUE - HANWOOD,2023-03-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,18.7
843804,POPLARS AVENUE - HANWOOD,2023-03-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
843804,POPLARS AVENUE - HANWOOD,2023-03-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
843804,POPLARS AVENUE - HANWOOD,2023-03-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
843804,POPLARS AVENUE - HANWOOD,2023-03-10T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
843804,POPLARS AVENUE - HANWOOD,2023-03-10T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
843804,POPLARS AVENUE - HANWOOD,2023-03-10T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-03-10T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.67
843804,POPLARS AVENUE - HANWOOD,2023-03-10T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.61
843804,POPLARS AVENUE - HANWOOD,2023-03-10T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.16
843804,POPLARS AVENUE - HANWOOD,2023-03-10T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
843804,POPLARS AVENUE - HANWOOD,2023-03-10T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
843804,POPLARS AVENUE - HANWOOD,2023-03-10T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
843804,POPLARS AVENUE - HANWOOD,2023-03-10T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
843804,POPLARS AVENUE - HANWOOD,2023-03-10T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-03-10T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-03-10T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
843804,POPLARS AVENUE - HANWOOD,2023-03-10T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.6
843804,POPLARS AVENUE - HANWOOD,2023-03-10T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.71
843804,POPLARS AVENUE - HANWOOD,2023-03-10T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.39
843804,POPLARS AVENUE - HANWOOD,2023-03-10T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
843804,POPLARS AVENUE - HANWOOD,2023-03-10T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
843804,POPLARS AVENUE - HANWOOD,2023-03-10T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
843804,POPLARS AVENUE - HANWOOD,2023-03-10T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.5
843804,POPLARS AVENUE - HANWOOD,2023-03-10T19:40:00.000+00:00,transformer,,Temperature,C,13.8
843804,POPLARS AVENUE - HANWOOD,2023-03-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
843804,POPLARS AVENUE - HANWOOD,2023-03-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
843804,POPLARS AVENUE - HANWOOD,2023-03-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
843804,POPLARS AVENUE - HANWOOD,2023-03-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.13
843804,POPLARS AVENUE - HANWOOD,2023-03-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
843804,POPLARS AVENUE - HANWOOD,2023-03-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
843804,POPLARS AVENUE - HANWOOD,2023-03-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
843804,POPLARS AVENUE - HANWOOD,2023-03-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-03-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
843804,POPLARS AVENUE - HANWOOD,2023-03-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,16.27
843804,POPLARS AVENUE - HANWOOD,2023-03-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,15.32
843804,POPLARS AVENUE - HANWOOD,2023-03-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,25.55
843804,POPLARS AVENUE - HANWOOD,2023-03-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,22.5
843804,POPLARS AVENUE - HANWOOD,2023-03-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
843804,POPLARS AVENUE - HANWOOD,2023-03-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
843804,POPLARS AVENUE - HANWOOD,2023-03-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
843804,POPLARS AVENUE - HANWOOD,2023-03-10T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-03-10T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
843804,POPLARS AVENUE - HANWOOD,2023-03-10T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-03-10T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
843804,POPLARS AVENUE - HANWOOD,2023-03-10T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.16
843804,POPLARS AVENUE - HANWOOD,2023-03-10T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.24
843804,POPLARS AVENUE - HANWOOD,2023-03-10T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.2
843804,POPLARS AVENUE - HANWOOD,2023-03-10T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
843804,POPLARS AVENUE - HANWOOD,2023-03-10T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
843804,POPLARS AVENUE - HANWOOD,2023-03-10T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
843804,POPLARS AVENUE - HANWOOD,2023-03-10T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-03-10T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-03-10T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
843804,POPLARS AVENUE - HANWOOD,2023-03-10T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.25
843804,POPLARS AVENUE - HANWOOD,2023-03-10T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.06
843804,POPLARS AVENUE - HANWOOD,2023-03-10T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.71
843804,POPLARS AVENUE - HANWOOD,2023-03-10T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
843804,POPLARS AVENUE - HANWOOD,2023-03-10T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
843804,POPLARS AVENUE - HANWOOD,2023-03-10T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
843804,POPLARS AVENUE - HANWOOD,2023-03-10T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.7
843804,POPLARS AVENUE - HANWOOD,2023-03-10T19:30:00.000+00:00,transformer,,Temperature,C,13.9
843804,POPLARS AVENUE - HANWOOD,2023-03-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
843804,POPLARS AVENUE - HANWOOD,2023-03-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
843804,POPLARS AVENUE - HANWOOD,2023-03-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-03-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
843804,POPLARS AVENUE - HANWOOD,2023-03-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
843804,POPLARS AVENUE - HANWOOD,2023-03-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
843804,POPLARS AVENUE - HANWOOD,2023-03-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
843804,POPLARS AVENUE - HANWOOD,2023-03-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-03-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
843804,POPLARS AVENUE - HANWOOD,2023-03-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,13.24
843804,POPLARS AVENUE - HANWOOD,2023-03-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,17.21
843804,POPLARS AVENUE - HANWOOD,2023-03-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,26.95
843804,POPLARS AVENUE - HANWOOD,2023-03-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,29.3
843804,POPLARS AVENUE - HANWOOD,2023-03-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
843804,POPLARS AVENUE - HANWOOD,2023-03-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
843804,POPLARS AVENUE - HANWOOD,2023-03-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
843804,POPLARS AVENUE - HANWOOD,2023-03-10T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-03-10T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-03-10T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-03-10T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.83
843804,POPLARS AVENUE - HANWOOD,2023-03-10T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.51
843804,POPLARS AVENUE - HANWOOD,2023-03-10T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.31
843804,POPLARS AVENUE - HANWOOD,2023-03-10T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
843804,POPLARS AVENUE - HANWOOD,2023-03-10T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
843804,POPLARS AVENUE - HANWOOD,2023-03-10T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.1
843804,POPLARS AVENUE - HANWOOD,2023-03-10T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
843804,POPLARS AVENUE - HANWOOD,2023-03-10T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-03-10T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-03-10T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
843804,POPLARS AVENUE - HANWOOD,2023-03-10T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.78
843804,POPLARS AVENUE - HANWOOD,2023-03-10T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.92
843804,POPLARS AVENUE - HANWOOD,2023-03-10T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.45
843804,POPLARS AVENUE - HANWOOD,2023-03-10T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
843804,POPLARS AVENUE - HANWOOD,2023-03-10T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
843804,POPLARS AVENUE - HANWOOD,2023-03-10T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
843804,POPLARS AVENUE - HANWOOD,2023-03-10T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.7
843804,POPLARS AVENUE - HANWOOD,2023-03-10T19:20:00.000+00:00,transformer,,Temperature,C,14.1
843804,POPLARS AVENUE - HANWOOD,2023-03-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
843804,POPLARS AVENUE - HANWOOD,2023-03-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
843804,POPLARS AVENUE - HANWOOD,2023-03-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-03-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
843804,POPLARS AVENUE - HANWOOD,2023-03-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
843804,POPLARS AVENUE - HANWOOD,2023-03-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
843804,POPLARS AVENUE - HANWOOD,2023-03-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-03-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-03-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
843804,POPLARS AVENUE - HANWOOD,2023-03-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,14.61
843804,POPLARS AVENUE - HANWOOD,2023-03-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,21.44
843804,POPLARS AVENUE - HANWOOD,2023-03-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,23.76
843804,POPLARS AVENUE - HANWOOD,2023-03-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,29.1
843804,POPLARS AVENUE - HANWOOD,2023-03-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
843804,POPLARS AVENUE - HANWOOD,2023-03-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
843804,POPLARS AVENUE - HANWOOD,2023-03-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
843804,POPLARS AVENUE - HANWOOD,2023-03-10T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-03-10T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-03-10T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-03-10T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.31
843804,POPLARS AVENUE - HANWOOD,2023-03-10T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.64
843804,POPLARS AVENUE - HANWOOD,2023-03-10T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.25
843804,POPLARS AVENUE - HANWOOD,2023-03-10T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
843804,POPLARS AVENUE - HANWOOD,2023-03-10T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
843804,POPLARS AVENUE - HANWOOD,2023-03-10T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
843804,POPLARS AVENUE - HANWOOD,2023-03-10T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.7
843804,POPLARS AVENUE - HANWOOD,2023-03-10T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
843804,POPLARS AVENUE - HANWOOD,2023-03-10T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-03-10T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
843804,POPLARS AVENUE - HANWOOD,2023-03-10T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.44
843804,POPLARS AVENUE - HANWOOD,2023-03-10T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.64
843804,POPLARS AVENUE - HANWOOD,2023-03-10T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.81
843804,POPLARS AVENUE - HANWOOD,2023-03-10T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
843804,POPLARS AVENUE - HANWOOD,2023-03-10T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
843804,POPLARS AVENUE - HANWOOD,2023-03-10T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
843804,POPLARS AVENUE - HANWOOD,2023-03-10T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
843804,POPLARS AVENUE - HANWOOD,2023-03-10T19:10:00.000+00:00,transformer,,Temperature,C,14.3
843804,POPLARS AVENUE - HANWOOD,2023-03-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
843804,POPLARS AVENUE - HANWOOD,2023-03-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
843804,POPLARS AVENUE - HANWOOD,2023-03-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-03-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
843804,POPLARS AVENUE - HANWOOD,2023-03-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
843804,POPLARS AVENUE - HANWOOD,2023-03-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
843804,POPLARS AVENUE - HANWOOD,2023-03-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
843804,POPLARS AVENUE - HANWOOD,2023-03-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
843804,POPLARS AVENUE - HANWOOD,2023-03-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
843804,POPLARS AVENUE - HANWOOD,2023-03-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,16.75
843804,POPLARS AVENUE - HANWOOD,2023-03-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,17.28
843804,POPLARS AVENUE - HANWOOD,2023-03-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,22.07
843804,POPLARS AVENUE - HANWOOD,2023-03-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,27.9
843804,POPLARS AVENUE - HANWOOD,2023-03-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
843804,POPLARS AVENUE - HANWOOD,2023-03-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
843804,POPLARS AVENUE - HANWOOD,2023-03-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
843804,POPLARS AVENUE - HANWOOD,2023-03-10T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-03-10T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
843804,POPLARS AVENUE - HANWOOD,2023-03-10T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-03-10T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.96
843804,POPLARS AVENUE - HANWOOD,2023-03-10T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.94
843804,POPLARS AVENUE - HANWOOD,2023-03-10T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.03
843804,POPLARS AVENUE - HANWOOD,2023-03-10T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
843804,POPLARS AVENUE - HANWOOD,2023-03-10T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
843804,POPLARS AVENUE - HANWOOD,2023-03-10T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
843804,POPLARS AVENUE - HANWOOD,2023-03-10T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
843804,POPLARS AVENUE - HANWOOD,2023-03-10T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-03-10T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-03-10T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-03-10T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.71
843804,POPLARS AVENUE - HANWOOD,2023-03-10T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.54
843804,POPLARS AVENUE - HANWOOD,2023-03-10T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.51
843804,POPLARS AVENUE - HANWOOD,2023-03-10T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
843804,POPLARS AVENUE - HANWOOD,2023-03-10T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.9
843804,POPLARS AVENUE - HANWOOD,2023-03-10T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
843804,POPLARS AVENUE - HANWOOD,2023-03-10T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
843804,POPLARS AVENUE - HANWOOD,2023-03-10T19:00:00.000+00:00,transformer,,Temperature,C,14.3
843804,POPLARS AVENUE - HANWOOD,2023-03-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
843804,POPLARS AVENUE - HANWOOD,2023-03-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
843804,POPLARS AVENUE - HANWOOD,2023-03-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-03-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
843804,POPLARS AVENUE - HANWOOD,2023-03-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
843804,POPLARS AVENUE - HANWOOD,2023-03-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
843804,POPLARS AVENUE - HANWOOD,2023-03-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-03-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-03-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
843804,POPLARS AVENUE - HANWOOD,2023-03-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,19.67
843804,POPLARS AVENUE - HANWOOD,2023-03-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,15.48
843804,POPLARS AVENUE - HANWOOD,2023-03-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,22.54
843804,POPLARS AVENUE - HANWOOD,2023-03-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,23.7
843804,POPLARS AVENUE - HANWOOD,2023-03-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
843804,POPLARS AVENUE - HANWOOD,2023-03-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
843804,POPLARS AVENUE - HANWOOD,2023-03-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
843804,POPLARS AVENUE - HANWOOD,2023-03-10T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-03-10T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
843804,POPLARS AVENUE - HANWOOD,2023-03-10T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-03-10T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.19
843804,POPLARS AVENUE - HANWOOD,2023-03-10T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.75
843804,POPLARS AVENUE - HANWOOD,2023-03-10T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.06
843804,POPLARS AVENUE - HANWOOD,2023-03-10T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
843804,POPLARS AVENUE - HANWOOD,2023-03-10T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
843804,POPLARS AVENUE - HANWOOD,2023-03-10T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
843804,POPLARS AVENUE - HANWOOD,2023-03-10T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
843804,POPLARS AVENUE - HANWOOD,2023-03-10T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
843804,POPLARS AVENUE - HANWOOD,2023-03-10T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-03-10T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
843804,POPLARS AVENUE - HANWOOD,2023-03-10T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.52
843804,POPLARS AVENUE - HANWOOD,2023-03-10T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.33
843804,POPLARS AVENUE - HANWOOD,2023-03-10T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.7
843804,POPLARS AVENUE - HANWOOD,2023-03-10T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
843804,POPLARS AVENUE - HANWOOD,2023-03-10T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.5
843804,POPLARS AVENUE - HANWOOD,2023-03-10T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
843804,POPLARS AVENUE - HANWOOD,2023-03-10T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.7
843804,POPLARS AVENUE - HANWOOD,2023-03-10T18:50:00.000+00:00,transformer,,Temperature,C,14.4
843804,POPLARS AVENUE - HANWOOD,2023-03-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-03-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
843804,POPLARS AVENUE - HANWOOD,2023-03-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
843804,POPLARS AVENUE - HANWOOD,2023-03-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.03
843804,POPLARS AVENUE - HANWOOD,2023-03-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
843804,POPLARS AVENUE - HANWOOD,2023-03-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
843804,POPLARS AVENUE - HANWOOD,2023-03-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-03-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
843804,POPLARS AVENUE - HANWOOD,2023-03-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
843804,POPLARS AVENUE - HANWOOD,2023-03-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,19.7
843804,POPLARS AVENUE - HANWOOD,2023-03-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,16.09
843804,POPLARS AVENUE - HANWOOD,2023-03-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,23.75
843804,POPLARS AVENUE - HANWOOD,2023-03-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,20.2
843804,POPLARS AVENUE - HANWOOD,2023-03-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
843804,POPLARS AVENUE - HANWOOD,2023-03-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
843804,POPLARS AVENUE - HANWOOD,2023-03-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
843804,POPLARS AVENUE - HANWOOD,2023-03-10T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-03-10T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
843804,POPLARS AVENUE - HANWOOD,2023-03-10T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-03-10T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.1
843804,POPLARS AVENUE - HANWOOD,2023-03-10T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.46
843804,POPLARS AVENUE - HANWOOD,2023-03-10T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.85
843804,POPLARS AVENUE - HANWOOD,2023-03-10T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
843804,POPLARS AVENUE - HANWOOD,2023-03-10T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
843804,POPLARS AVENUE - HANWOOD,2023-03-10T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.3
843804,POPLARS AVENUE - HANWOOD,2023-03-10T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
843804,POPLARS AVENUE - HANWOOD,2023-03-10T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-03-10T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-03-10T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-03-10T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.31
843804,POPLARS AVENUE - HANWOOD,2023-03-10T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
843804,POPLARS AVENUE - HANWOOD,2023-03-10T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.7
843804,POPLARS AVENUE - HANWOOD,2023-03-10T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
843804,POPLARS AVENUE - HANWOOD,2023-03-10T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.7
843804,POPLARS AVENUE - HANWOOD,2023-03-10T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
843804,POPLARS AVENUE - HANWOOD,2023-03-10T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
843804,POPLARS AVENUE - HANWOOD,2023-03-10T18:40:00.000+00:00,transformer,,Temperature,C,14.5
843804,POPLARS AVENUE - HANWOOD,2023-03-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
843804,POPLARS AVENUE - HANWOOD,2023-03-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
843804,POPLARS AVENUE - HANWOOD,2023-03-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-03-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.24
843804,POPLARS AVENUE - HANWOOD,2023-03-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
843804,POPLARS AVENUE - HANWOOD,2023-03-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
843804,POPLARS AVENUE - HANWOOD,2023-03-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-03-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-03-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-03-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,19.41
843804,POPLARS AVENUE - HANWOOD,2023-03-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,17.45
843804,POPLARS AVENUE - HANWOOD,2023-03-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,22.55
843804,POPLARS AVENUE - HANWOOD,2023-03-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,28.1
843804,POPLARS AVENUE - HANWOOD,2023-03-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
843804,POPLARS AVENUE - HANWOOD,2023-03-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
843804,POPLARS AVENUE - HANWOOD,2023-03-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
843804,POPLARS AVENUE - HANWOOD,2023-03-10T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-03-10T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
843804,POPLARS AVENUE - HANWOOD,2023-03-10T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
843804,POPLARS AVENUE - HANWOOD,2023-03-10T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.41
843804,POPLARS AVENUE - HANWOOD,2023-03-10T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.13
843804,POPLARS AVENUE - HANWOOD,2023-03-10T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.4
843804,POPLARS AVENUE - HANWOOD,2023-03-10T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
843804,POPLARS AVENUE - HANWOOD,2023-03-10T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
843804,POPLARS AVENUE - HANWOOD,2023-03-10T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
843804,POPLARS AVENUE - HANWOOD,2023-03-10T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
843804,POPLARS AVENUE - HANWOOD,2023-03-10T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-03-10T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-03-10T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
843804,POPLARS AVENUE - HANWOOD,2023-03-10T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.36
843804,POPLARS AVENUE - HANWOOD,2023-03-10T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.66
843804,POPLARS AVENUE - HANWOOD,2023-03-10T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.11
843804,POPLARS AVENUE - HANWOOD,2023-03-10T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.6
843804,POPLARS AVENUE - HANWOOD,2023-03-10T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.1
843804,POPLARS AVENUE - HANWOOD,2023-03-10T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
