Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-03-10T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.3
843804,POPLARS AVENUE - HANWOOD,2023-03-10T18:30:00.000+00:00,transformer,,Temperature,C,14.6
843804,POPLARS AVENUE - HANWOOD,2023-03-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
843804,POPLARS AVENUE - HANWOOD,2023-03-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
843804,POPLARS AVENUE - HANWOOD,2023-03-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-03-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
843804,POPLARS AVENUE - HANWOOD,2023-03-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
843804,POPLARS AVENUE - HANWOOD,2023-03-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
843804,POPLARS AVENUE - HANWOOD,2023-03-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
843804,POPLARS AVENUE - HANWOOD,2023-03-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-03-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
843804,POPLARS AVENUE - HANWOOD,2023-03-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,23.76
843804,POPLARS AVENUE - HANWOOD,2023-03-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,17.79
843804,POPLARS AVENUE - HANWOOD,2023-03-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,22.51
843804,POPLARS AVENUE - HANWOOD,2023-03-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,29.7
843804,POPLARS AVENUE - HANWOOD,2023-03-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
843804,POPLARS AVENUE - HANWOOD,2023-03-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
843804,POPLARS AVENUE - HANWOOD,2023-03-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
843804,POPLARS AVENUE - HANWOOD,2023-03-10T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-03-10T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
843804,POPLARS AVENUE - HANWOOD,2023-03-10T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-03-10T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.54
843804,POPLARS AVENUE - HANWOOD,2023-03-10T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.39
843804,POPLARS AVENUE - HANWOOD,2023-03-10T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.92
843804,POPLARS AVENUE - HANWOOD,2023-03-10T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
843804,POPLARS AVENUE - HANWOOD,2023-03-10T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
843804,POPLARS AVENUE - HANWOOD,2023-03-10T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
843804,POPLARS AVENUE - HANWOOD,2023-03-10T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
843804,POPLARS AVENUE - HANWOOD,2023-03-10T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
843804,POPLARS AVENUE - HANWOOD,2023-03-10T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-03-10T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
843804,POPLARS AVENUE - HANWOOD,2023-03-10T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.24
843804,POPLARS AVENUE - HANWOOD,2023-03-10T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.17
843804,POPLARS AVENUE - HANWOOD,2023-03-10T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.28
843804,POPLARS AVENUE - HANWOOD,2023-03-10T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
843804,POPLARS AVENUE - HANWOOD,2023-03-10T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.7
843804,POPLARS AVENUE - HANWOOD,2023-03-10T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
843804,POPLARS AVENUE - HANWOOD,2023-03-10T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
843804,POPLARS AVENUE - HANWOOD,2023-03-10T18:20:00.000+00:00,transformer,,Temperature,C,14.8
843804,POPLARS AVENUE - HANWOOD,2023-03-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-03-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
843804,POPLARS AVENUE - HANWOOD,2023-03-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-03-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
843804,POPLARS AVENUE - HANWOOD,2023-03-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
843804,POPLARS AVENUE - HANWOOD,2023-03-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
843804,POPLARS AVENUE - HANWOOD,2023-03-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-03-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-03-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
843804,POPLARS AVENUE - HANWOOD,2023-03-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,18.78
843804,POPLARS AVENUE - HANWOOD,2023-03-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,18.55
843804,POPLARS AVENUE - HANWOOD,2023-03-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,18.2
843804,POPLARS AVENUE - HANWOOD,2023-03-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,31.1
843804,POPLARS AVENUE - HANWOOD,2023-03-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
843804,POPLARS AVENUE - HANWOOD,2023-03-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
843804,POPLARS AVENUE - HANWOOD,2023-03-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
843804,POPLARS AVENUE - HANWOOD,2023-03-10T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-03-10T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
843804,POPLARS AVENUE - HANWOOD,2023-03-10T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
843804,POPLARS AVENUE - HANWOOD,2023-03-10T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.41
843804,POPLARS AVENUE - HANWOOD,2023-03-10T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.35
843804,POPLARS AVENUE - HANWOOD,2023-03-10T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.0
843804,POPLARS AVENUE - HANWOOD,2023-03-10T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
843804,POPLARS AVENUE - HANWOOD,2023-03-10T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
843804,POPLARS AVENUE - HANWOOD,2023-03-10T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.9
843804,POPLARS AVENUE - HANWOOD,2023-03-10T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.4
843804,POPLARS AVENUE - HANWOOD,2023-03-10T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
843804,POPLARS AVENUE - HANWOOD,2023-03-10T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
843804,POPLARS AVENUE - HANWOOD,2023-03-10T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
843804,POPLARS AVENUE - HANWOOD,2023-03-10T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.84
843804,POPLARS AVENUE - HANWOOD,2023-03-10T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.84
843804,POPLARS AVENUE - HANWOOD,2023-03-10T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.84
843804,POPLARS AVENUE - HANWOOD,2023-03-10T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,68.5
843804,POPLARS AVENUE - HANWOOD,2023-03-10T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.2
843804,POPLARS AVENUE - HANWOOD,2023-03-10T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.7
843804,POPLARS AVENUE - HANWOOD,2023-03-10T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
843804,POPLARS AVENUE - HANWOOD,2023-03-10T18:10:00.000+00:00,transformer,,Temperature,C,14.9
843804,POPLARS AVENUE - HANWOOD,2023-03-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
843804,POPLARS AVENUE - HANWOOD,2023-03-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
843804,POPLARS AVENUE - HANWOOD,2023-03-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-03-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
843804,POPLARS AVENUE - HANWOOD,2023-03-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
843804,POPLARS AVENUE - HANWOOD,2023-03-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
843804,POPLARS AVENUE - HANWOOD,2023-03-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-03-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-03-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
843804,POPLARS AVENUE - HANWOOD,2023-03-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,28.26
843804,POPLARS AVENUE - HANWOOD,2023-03-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,22.19
843804,POPLARS AVENUE - HANWOOD,2023-03-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,22.84
843804,POPLARS AVENUE - HANWOOD,2023-03-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
843804,POPLARS AVENUE - HANWOOD,2023-03-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
843804,POPLARS AVENUE - HANWOOD,2023-03-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
843804,POPLARS AVENUE - HANWOOD,2023-03-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
843804,POPLARS AVENUE - HANWOOD,2023-03-10T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-03-10T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
843804,POPLARS AVENUE - HANWOOD,2023-03-10T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
843804,POPLARS AVENUE - HANWOOD,2023-03-10T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.77
843804,POPLARS AVENUE - HANWOOD,2023-03-10T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.45
843804,POPLARS AVENUE - HANWOOD,2023-03-10T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.78
843804,POPLARS AVENUE - HANWOOD,2023-03-10T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.3
843804,POPLARS AVENUE - HANWOOD,2023-03-10T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.9
843804,POPLARS AVENUE - HANWOOD,2023-03-10T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
843804,POPLARS AVENUE - HANWOOD,2023-03-10T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.8
843804,POPLARS AVENUE - HANWOOD,2023-03-10T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
843804,POPLARS AVENUE - HANWOOD,2023-03-10T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-03-10T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
843804,POPLARS AVENUE - HANWOOD,2023-03-10T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.77
843804,POPLARS AVENUE - HANWOOD,2023-03-10T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.04
843804,POPLARS AVENUE - HANWOOD,2023-03-10T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.38
843804,POPLARS AVENUE - HANWOOD,2023-03-10T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
843804,POPLARS AVENUE - HANWOOD,2023-03-10T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.6
843804,POPLARS AVENUE - HANWOOD,2023-03-10T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
843804,POPLARS AVENUE - HANWOOD,2023-03-10T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
843804,POPLARS AVENUE - HANWOOD,2023-03-10T18:00:00.000+00:00,transformer,,Temperature,C,15.0
843804,POPLARS AVENUE - HANWOOD,2023-03-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
843804,POPLARS AVENUE - HANWOOD,2023-03-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
843804,POPLARS AVENUE - HANWOOD,2023-03-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-03-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
843804,POPLARS AVENUE - HANWOOD,2023-03-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
843804,POPLARS AVENUE - HANWOOD,2023-03-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
843804,POPLARS AVENUE - HANWOOD,2023-03-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-03-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-03-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-03-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,31.54
843804,POPLARS AVENUE - HANWOOD,2023-03-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,18.5
843804,POPLARS AVENUE - HANWOOD,2023-03-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,26.17
843804,POPLARS AVENUE - HANWOOD,2023-03-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
843804,POPLARS AVENUE - HANWOOD,2023-03-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
843804,POPLARS AVENUE - HANWOOD,2023-03-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
843804,POPLARS AVENUE - HANWOOD,2023-03-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
843804,POPLARS AVENUE - HANWOOD,2023-03-10T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
843804,POPLARS AVENUE - HANWOOD,2023-03-10T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
843804,POPLARS AVENUE - HANWOOD,2023-03-10T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-03-10T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.16
843804,POPLARS AVENUE - HANWOOD,2023-03-10T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.48
843804,POPLARS AVENUE - HANWOOD,2023-03-10T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.97
843804,POPLARS AVENUE - HANWOOD,2023-03-10T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.7
843804,POPLARS AVENUE - HANWOOD,2023-03-10T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
843804,POPLARS AVENUE - HANWOOD,2023-03-10T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
843804,POPLARS AVENUE - HANWOOD,2023-03-10T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.6
843804,POPLARS AVENUE - HANWOOD,2023-03-10T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
843804,POPLARS AVENUE - HANWOOD,2023-03-10T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
843804,POPLARS AVENUE - HANWOOD,2023-03-10T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
843804,POPLARS AVENUE - HANWOOD,2023-03-10T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.38
843804,POPLARS AVENUE - HANWOOD,2023-03-10T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.76
843804,POPLARS AVENUE - HANWOOD,2023-03-10T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.99
843804,POPLARS AVENUE - HANWOOD,2023-03-10T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
843804,POPLARS AVENUE - HANWOOD,2023-03-10T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.5
843804,POPLARS AVENUE - HANWOOD,2023-03-10T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.7
843804,POPLARS AVENUE - HANWOOD,2023-03-10T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.9
843804,POPLARS AVENUE - HANWOOD,2023-03-10T17:50:00.000+00:00,transformer,,Temperature,C,15.1
843804,POPLARS AVENUE - HANWOOD,2023-03-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
843804,POPLARS AVENUE - HANWOOD,2023-03-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
843804,POPLARS AVENUE - HANWOOD,2023-03-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-03-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
843804,POPLARS AVENUE - HANWOOD,2023-03-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
843804,POPLARS AVENUE - HANWOOD,2023-03-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
843804,POPLARS AVENUE - HANWOOD,2023-03-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
843804,POPLARS AVENUE - HANWOOD,2023-03-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
843804,POPLARS AVENUE - HANWOOD,2023-03-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
843804,POPLARS AVENUE - HANWOOD,2023-03-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,25.55
843804,POPLARS AVENUE - HANWOOD,2023-03-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,19.24
843804,POPLARS AVENUE - HANWOOD,2023-03-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,25.96
843804,POPLARS AVENUE - HANWOOD,2023-03-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
843804,POPLARS AVENUE - HANWOOD,2023-03-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
843804,POPLARS AVENUE - HANWOOD,2023-03-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
843804,POPLARS AVENUE - HANWOOD,2023-03-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
843804,POPLARS AVENUE - HANWOOD,2023-03-10T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
843804,POPLARS AVENUE - HANWOOD,2023-03-10T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
843804,POPLARS AVENUE - HANWOOD,2023-03-10T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-03-10T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.47
843804,POPLARS AVENUE - HANWOOD,2023-03-10T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.91
843804,POPLARS AVENUE - HANWOOD,2023-03-10T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.56
843804,POPLARS AVENUE - HANWOOD,2023-03-10T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.5
843804,POPLARS AVENUE - HANWOOD,2023-03-10T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
843804,POPLARS AVENUE - HANWOOD,2023-03-10T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
843804,POPLARS AVENUE - HANWOOD,2023-03-10T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.5
843804,POPLARS AVENUE - HANWOOD,2023-03-10T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-03-10T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-03-10T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
843804,POPLARS AVENUE - HANWOOD,2023-03-10T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.4
843804,POPLARS AVENUE - HANWOOD,2023-03-10T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.75
843804,POPLARS AVENUE - HANWOOD,2023-03-10T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.64
843804,POPLARS AVENUE - HANWOOD,2023-03-10T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
843804,POPLARS AVENUE - HANWOOD,2023-03-10T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
843804,POPLARS AVENUE - HANWOOD,2023-03-10T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
843804,POPLARS AVENUE - HANWOOD,2023-03-10T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
843804,POPLARS AVENUE - HANWOOD,2023-03-10T17:40:00.000+00:00,transformer,,Temperature,C,15.3
843804,POPLARS AVENUE - HANWOOD,2023-03-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-03-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
843804,POPLARS AVENUE - HANWOOD,2023-03-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-03-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
843804,POPLARS AVENUE - HANWOOD,2023-03-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
843804,POPLARS AVENUE - HANWOOD,2023-03-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
843804,POPLARS AVENUE - HANWOOD,2023-03-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-03-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-03-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
843804,POPLARS AVENUE - HANWOOD,2023-03-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,15.87
843804,POPLARS AVENUE - HANWOOD,2023-03-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,21.66
843804,POPLARS AVENUE - HANWOOD,2023-03-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,24.2
843804,POPLARS AVENUE - HANWOOD,2023-03-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
843804,POPLARS AVENUE - HANWOOD,2023-03-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
843804,POPLARS AVENUE - HANWOOD,2023-03-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
843804,POPLARS AVENUE - HANWOOD,2023-03-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
843804,POPLARS AVENUE - HANWOOD,2023-03-10T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
843804,POPLARS AVENUE - HANWOOD,2023-03-10T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-03-10T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-03-10T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.66
843804,POPLARS AVENUE - HANWOOD,2023-03-10T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.43
843804,POPLARS AVENUE - HANWOOD,2023-03-10T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.36
843804,POPLARS AVENUE - HANWOOD,2023-03-10T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
843804,POPLARS AVENUE - HANWOOD,2023-03-10T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
843804,POPLARS AVENUE - HANWOOD,2023-03-10T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
843804,POPLARS AVENUE - HANWOOD,2023-03-10T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
843804,POPLARS AVENUE - HANWOOD,2023-03-10T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-03-10T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-03-10T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
843804,POPLARS AVENUE - HANWOOD,2023-03-10T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.31
843804,POPLARS AVENUE - HANWOOD,2023-03-10T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.81
843804,POPLARS AVENUE - HANWOOD,2023-03-10T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.7
843804,POPLARS AVENUE - HANWOOD,2023-03-10T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
843804,POPLARS AVENUE - HANWOOD,2023-03-10T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.3
843804,POPLARS AVENUE - HANWOOD,2023-03-10T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
843804,POPLARS AVENUE - HANWOOD,2023-03-10T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
843804,POPLARS AVENUE - HANWOOD,2023-03-10T17:30:00.000+00:00,transformer,,Temperature,C,15.4
843804,POPLARS AVENUE - HANWOOD,2023-03-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
843804,POPLARS AVENUE - HANWOOD,2023-03-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
843804,POPLARS AVENUE - HANWOOD,2023-03-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-03-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
843804,POPLARS AVENUE - HANWOOD,2023-03-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-03-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
843804,POPLARS AVENUE - HANWOOD,2023-03-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-03-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-03-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
843804,POPLARS AVENUE - HANWOOD,2023-03-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,22.97
843804,POPLARS AVENUE - HANWOOD,2023-03-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,22.23
843804,POPLARS AVENUE - HANWOOD,2023-03-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,18.06
843804,POPLARS AVENUE - HANWOOD,2023-03-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,26.6
843804,POPLARS AVENUE - HANWOOD,2023-03-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
843804,POPLARS AVENUE - HANWOOD,2023-03-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
843804,POPLARS AVENUE - HANWOOD,2023-03-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
843804,POPLARS AVENUE - HANWOOD,2023-03-10T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-03-10T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-03-10T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-03-10T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.54
843804,POPLARS AVENUE - HANWOOD,2023-03-10T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.16
843804,POPLARS AVENUE - HANWOOD,2023-03-10T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.38
843804,POPLARS AVENUE - HANWOOD,2023-03-10T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
843804,POPLARS AVENUE - HANWOOD,2023-03-10T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
843804,POPLARS AVENUE - HANWOOD,2023-03-10T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
843804,POPLARS AVENUE - HANWOOD,2023-03-10T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
843804,POPLARS AVENUE - HANWOOD,2023-03-10T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-03-10T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-03-10T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-03-10T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.08
843804,POPLARS AVENUE - HANWOOD,2023-03-10T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.43
843804,POPLARS AVENUE - HANWOOD,2023-03-10T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.08
843804,POPLARS AVENUE - HANWOOD,2023-03-10T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
843804,POPLARS AVENUE - HANWOOD,2023-03-10T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.3
843804,POPLARS AVENUE - HANWOOD,2023-03-10T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
843804,POPLARS AVENUE - HANWOOD,2023-03-10T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.3
843804,POPLARS AVENUE - HANWOOD,2023-03-10T17:20:00.000+00:00,transformer,,Temperature,C,15.4
843804,POPLARS AVENUE - HANWOOD,2023-03-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-03-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
843804,POPLARS AVENUE - HANWOOD,2023-03-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-03-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
843804,POPLARS AVENUE - HANWOOD,2023-03-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
843804,POPLARS AVENUE - HANWOOD,2023-03-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
843804,POPLARS AVENUE - HANWOOD,2023-03-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-03-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-03-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-03-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,22.63
843804,POPLARS AVENUE - HANWOOD,2023-03-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,20.58
843804,POPLARS AVENUE - HANWOOD,2023-03-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,22.46
843804,POPLARS AVENUE - HANWOOD,2023-03-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,30.7
843804,POPLARS AVENUE - HANWOOD,2023-03-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
843804,POPLARS AVENUE - HANWOOD,2023-03-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
843804,POPLARS AVENUE - HANWOOD,2023-03-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
843804,POPLARS AVENUE - HANWOOD,2023-03-10T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
843804,POPLARS AVENUE - HANWOOD,2023-03-10T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-03-10T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-03-10T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.55
843804,POPLARS AVENUE - HANWOOD,2023-03-10T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.98
843804,POPLARS AVENUE - HANWOOD,2023-03-10T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.83
843804,POPLARS AVENUE - HANWOOD,2023-03-10T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.6
843804,POPLARS AVENUE - HANWOOD,2023-03-10T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
843804,POPLARS AVENUE - HANWOOD,2023-03-10T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
843804,POPLARS AVENUE - HANWOOD,2023-03-10T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
843804,POPLARS AVENUE - HANWOOD,2023-03-10T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
843804,POPLARS AVENUE - HANWOOD,2023-03-10T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-03-10T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
843804,POPLARS AVENUE - HANWOOD,2023-03-10T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.93
843804,POPLARS AVENUE - HANWOOD,2023-03-10T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.1
843804,POPLARS AVENUE - HANWOOD,2023-03-10T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.97
843804,POPLARS AVENUE - HANWOOD,2023-03-10T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.7
843804,POPLARS AVENUE - HANWOOD,2023-03-10T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.2
843804,POPLARS AVENUE - HANWOOD,2023-03-10T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
843804,POPLARS AVENUE - HANWOOD,2023-03-10T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
843804,POPLARS AVENUE - HANWOOD,2023-03-10T17:10:00.000+00:00,transformer,,Temperature,C,15.6
843804,POPLARS AVENUE - HANWOOD,2023-03-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-03-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
843804,POPLARS AVENUE - HANWOOD,2023-03-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-03-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
843804,POPLARS AVENUE - HANWOOD,2023-03-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
843804,POPLARS AVENUE - HANWOOD,2023-03-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
843804,POPLARS AVENUE - HANWOOD,2023-03-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
843804,POPLARS AVENUE - HANWOOD,2023-03-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-03-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
843804,POPLARS AVENUE - HANWOOD,2023-03-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,28.49
843804,POPLARS AVENUE - HANWOOD,2023-03-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,19.09
843804,POPLARS AVENUE - HANWOOD,2023-03-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,21.8
843804,POPLARS AVENUE - HANWOOD,2023-03-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,24.1
843804,POPLARS AVENUE - HANWOOD,2023-03-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
843804,POPLARS AVENUE - HANWOOD,2023-03-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
843804,POPLARS AVENUE - HANWOOD,2023-03-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
843804,POPLARS AVENUE - HANWOOD,2023-03-10T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
843804,POPLARS AVENUE - HANWOOD,2023-03-10T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-03-10T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-03-10T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.1
843804,POPLARS AVENUE - HANWOOD,2023-03-10T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.59
843804,POPLARS AVENUE - HANWOOD,2023-03-10T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.1
843804,POPLARS AVENUE - HANWOOD,2023-03-10T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
843804,POPLARS AVENUE - HANWOOD,2023-03-10T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
843804,POPLARS AVENUE - HANWOOD,2023-03-10T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.0
843804,POPLARS AVENUE - HANWOOD,2023-03-10T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
843804,POPLARS AVENUE - HANWOOD,2023-03-10T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
843804,POPLARS AVENUE - HANWOOD,2023-03-10T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-03-10T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-03-10T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.1
843804,POPLARS AVENUE - HANWOOD,2023-03-10T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.86
843804,POPLARS AVENUE - HANWOOD,2023-03-10T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.22
843804,POPLARS AVENUE - HANWOOD,2023-03-10T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
843804,POPLARS AVENUE - HANWOOD,2023-03-10T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.4
843804,POPLARS AVENUE - HANWOOD,2023-03-10T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.7
843804,POPLARS AVENUE - HANWOOD,2023-03-10T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
843804,POPLARS AVENUE - HANWOOD,2023-03-10T17:00:00.000+00:00,transformer,,Temperature,C,15.7
843804,POPLARS AVENUE - HANWOOD,2023-03-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
843804,POPLARS AVENUE - HANWOOD,2023-03-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
843804,POPLARS AVENUE - HANWOOD,2023-03-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-03-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
843804,POPLARS AVENUE - HANWOOD,2023-03-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-03-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
843804,POPLARS AVENUE - HANWOOD,2023-03-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
843804,POPLARS AVENUE - HANWOOD,2023-03-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-03-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
843804,POPLARS AVENUE - HANWOOD,2023-03-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,22.21
843804,POPLARS AVENUE - HANWOOD,2023-03-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,24.45
843804,POPLARS AVENUE - HANWOOD,2023-03-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,14.33
843804,POPLARS AVENUE - HANWOOD,2023-03-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,39.8
843804,POPLARS AVENUE - HANWOOD,2023-03-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
843804,POPLARS AVENUE - HANWOOD,2023-03-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
843804,POPLARS AVENUE - HANWOOD,2023-03-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
843804,POPLARS AVENUE - HANWOOD,2023-03-10T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-03-10T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-03-10T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-03-10T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.29
843804,POPLARS AVENUE - HANWOOD,2023-03-10T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.94
843804,POPLARS AVENUE - HANWOOD,2023-03-10T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.72
843804,POPLARS AVENUE - HANWOOD,2023-03-10T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
843804,POPLARS AVENUE - HANWOOD,2023-03-10T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
843804,POPLARS AVENUE - HANWOOD,2023-03-10T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.9
843804,POPLARS AVENUE - HANWOOD,2023-03-10T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
843804,POPLARS AVENUE - HANWOOD,2023-03-10T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
843804,POPLARS AVENUE - HANWOOD,2023-03-10T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-03-10T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
843804,POPLARS AVENUE - HANWOOD,2023-03-10T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.76
843804,POPLARS AVENUE - HANWOOD,2023-03-10T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.74
843804,POPLARS AVENUE - HANWOOD,2023-03-10T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.04
843804,POPLARS AVENUE - HANWOOD,2023-03-10T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
843804,POPLARS AVENUE - HANWOOD,2023-03-10T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.8
843804,POPLARS AVENUE - HANWOOD,2023-03-10T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
843804,POPLARS AVENUE - HANWOOD,2023-03-10T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
843804,POPLARS AVENUE - HANWOOD,2023-03-10T16:50:00.000+00:00,transformer,,Temperature,C,15.8
843804,POPLARS AVENUE - HANWOOD,2023-03-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-03-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
843804,POPLARS AVENUE - HANWOOD,2023-03-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
843804,POPLARS AVENUE - HANWOOD,2023-03-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
843804,POPLARS AVENUE - HANWOOD,2023-03-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-03-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
843804,POPLARS AVENUE - HANWOOD,2023-03-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
843804,POPLARS AVENUE - HANWOOD,2023-03-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
843804,POPLARS AVENUE - HANWOOD,2023-03-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
843804,POPLARS AVENUE - HANWOOD,2023-03-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,21.06
843804,POPLARS AVENUE - HANWOOD,2023-03-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,21.67
843804,POPLARS AVENUE - HANWOOD,2023-03-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,12.77
843804,POPLARS AVENUE - HANWOOD,2023-03-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,39.9
843804,POPLARS AVENUE - HANWOOD,2023-03-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
843804,POPLARS AVENUE - HANWOOD,2023-03-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
843804,POPLARS AVENUE - HANWOOD,2023-03-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
843804,POPLARS AVENUE - HANWOOD,2023-03-10T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
843804,POPLARS AVENUE - HANWOOD,2023-03-10T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-03-10T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
843804,POPLARS AVENUE - HANWOOD,2023-03-10T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.59
843804,POPLARS AVENUE - HANWOOD,2023-03-10T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.66
843804,POPLARS AVENUE - HANWOOD,2023-03-10T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.99
843804,POPLARS AVENUE - HANWOOD,2023-03-10T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
843804,POPLARS AVENUE - HANWOOD,2023-03-10T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
843804,POPLARS AVENUE - HANWOOD,2023-03-10T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.2
843804,POPLARS AVENUE - HANWOOD,2023-03-10T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
843804,POPLARS AVENUE - HANWOOD,2023-03-10T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
843804,POPLARS AVENUE - HANWOOD,2023-03-10T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-03-10T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
843804,POPLARS AVENUE - HANWOOD,2023-03-10T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.39
843804,POPLARS AVENUE - HANWOOD,2023-03-10T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.98
843804,POPLARS AVENUE - HANWOOD,2023-03-10T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.19
843804,POPLARS AVENUE - HANWOOD,2023-03-10T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
843804,POPLARS AVENUE - HANWOOD,2023-03-10T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.1
843804,POPLARS AVENUE - HANWOOD,2023-03-10T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
843804,POPLARS AVENUE - HANWOOD,2023-03-10T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
843804,POPLARS AVENUE - HANWOOD,2023-03-10T16:40:00.000+00:00,transformer,,Temperature,C,16.0
843804,POPLARS AVENUE - HANWOOD,2023-03-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-03-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
843804,POPLARS AVENUE - HANWOOD,2023-03-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-03-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
843804,POPLARS AVENUE - HANWOOD,2023-03-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-03-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
843804,POPLARS AVENUE - HANWOOD,2023-03-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
843804,POPLARS AVENUE - HANWOOD,2023-03-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
843804,POPLARS AVENUE - HANWOOD,2023-03-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-03-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,18.98
843804,POPLARS AVENUE - HANWOOD,2023-03-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,23.64
843804,POPLARS AVENUE - HANWOOD,2023-03-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,12.18
843804,POPLARS AVENUE - HANWOOD,2023-03-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,42.9
843804,POPLARS AVENUE - HANWOOD,2023-03-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
843804,POPLARS AVENUE - HANWOOD,2023-03-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
843804,POPLARS AVENUE - HANWOOD,2023-03-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
843804,POPLARS AVENUE - HANWOOD,2023-03-10T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-03-10T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-03-10T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-03-10T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.36
843804,POPLARS AVENUE - HANWOOD,2023-03-10T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.67
843804,POPLARS AVENUE - HANWOOD,2023-03-10T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.18
843804,POPLARS AVENUE - HANWOOD,2023-03-10T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
843804,POPLARS AVENUE - HANWOOD,2023-03-10T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
843804,POPLARS AVENUE - HANWOOD,2023-03-10T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
843804,POPLARS AVENUE - HANWOOD,2023-03-10T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
843804,POPLARS AVENUE - HANWOOD,2023-03-10T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
843804,POPLARS AVENUE - HANWOOD,2023-03-10T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-03-10T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
843804,POPLARS AVENUE - HANWOOD,2023-03-10T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.44
843804,POPLARS AVENUE - HANWOOD,2023-03-10T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.48
843804,POPLARS AVENUE - HANWOOD,2023-03-10T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.3
843804,POPLARS AVENUE - HANWOOD,2023-03-10T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
843804,POPLARS AVENUE - HANWOOD,2023-03-10T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
843804,POPLARS AVENUE - HANWOOD,2023-03-10T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
843804,POPLARS AVENUE - HANWOOD,2023-03-10T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
843804,POPLARS AVENUE - HANWOOD,2023-03-10T16:30:00.000+00:00,transformer,,Temperature,C,16.1
843804,POPLARS AVENUE - HANWOOD,2023-03-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
843804,POPLARS AVENUE - HANWOOD,2023-03-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
843804,POPLARS AVENUE - HANWOOD,2023-03-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
843804,POPLARS AVENUE - HANWOOD,2023-03-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
843804,POPLARS AVENUE - HANWOOD,2023-03-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-03-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
843804,POPLARS AVENUE - HANWOOD,2023-03-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
843804,POPLARS AVENUE - HANWOOD,2023-03-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
843804,POPLARS AVENUE - HANWOOD,2023-03-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
843804,POPLARS AVENUE - HANWOOD,2023-03-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,13.81
843804,POPLARS AVENUE - HANWOOD,2023-03-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,18.14
843804,POPLARS AVENUE - HANWOOD,2023-03-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,12.48
843804,POPLARS AVENUE - HANWOOD,2023-03-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,35.9
843804,POPLARS AVENUE - HANWOOD,2023-03-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
843804,POPLARS AVENUE - HANWOOD,2023-03-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
843804,POPLARS AVENUE - HANWOOD,2023-03-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
843804,POPLARS AVENUE - HANWOOD,2023-03-10T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-03-10T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
843804,POPLARS AVENUE - HANWOOD,2023-03-10T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-03-10T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.71
843804,POPLARS AVENUE - HANWOOD,2023-03-10T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
843804,POPLARS AVENUE - HANWOOD,2023-03-10T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.88
843804,POPLARS AVENUE - HANWOOD,2023-03-10T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
843804,POPLARS AVENUE - HANWOOD,2023-03-10T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
843804,POPLARS AVENUE - HANWOOD,2023-03-10T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
843804,POPLARS AVENUE - HANWOOD,2023-03-10T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
843804,POPLARS AVENUE - HANWOOD,2023-03-10T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-03-10T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
843804,POPLARS AVENUE - HANWOOD,2023-03-10T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
843804,POPLARS AVENUE - HANWOOD,2023-03-10T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.81
843804,POPLARS AVENUE - HANWOOD,2023-03-10T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.26
843804,POPLARS AVENUE - HANWOOD,2023-03-10T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.49
843804,POPLARS AVENUE - HANWOOD,2023-03-10T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
843804,POPLARS AVENUE - HANWOOD,2023-03-10T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.9
843804,POPLARS AVENUE - HANWOOD,2023-03-10T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
843804,POPLARS AVENUE - HANWOOD,2023-03-10T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
843804,POPLARS AVENUE - HANWOOD,2023-03-10T16:20:00.000+00:00,transformer,,Temperature,C,16.3
843804,POPLARS AVENUE - HANWOOD,2023-03-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-03-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
843804,POPLARS AVENUE - HANWOOD,2023-03-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
843804,POPLARS AVENUE - HANWOOD,2023-03-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
843804,POPLARS AVENUE - HANWOOD,2023-03-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-03-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
843804,POPLARS AVENUE - HANWOOD,2023-03-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-03-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
