Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-03-10T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-03-10T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.23
843804,POPLARS AVENUE - HANWOOD,2023-03-10T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.05
843804,POPLARS AVENUE - HANWOOD,2023-03-10T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.67
843804,POPLARS AVENUE - HANWOOD,2023-03-10T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
843804,POPLARS AVENUE - HANWOOD,2023-03-10T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
843804,POPLARS AVENUE - HANWOOD,2023-03-10T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
843804,POPLARS AVENUE - HANWOOD,2023-03-10T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
843804,POPLARS AVENUE - HANWOOD,2023-03-10T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-03-10T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-03-10T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
843804,POPLARS AVENUE - HANWOOD,2023-03-10T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.32
843804,POPLARS AVENUE - HANWOOD,2023-03-10T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.77
843804,POPLARS AVENUE - HANWOOD,2023-03-10T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.97
843804,POPLARS AVENUE - HANWOOD,2023-03-10T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
843804,POPLARS AVENUE - HANWOOD,2023-03-10T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.3
843804,POPLARS AVENUE - HANWOOD,2023-03-10T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
843804,POPLARS AVENUE - HANWOOD,2023-03-10T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.6
843804,POPLARS AVENUE - HANWOOD,2023-03-10T14:00:00.000+00:00,transformer,,Temperature,C,17.5
843804,POPLARS AVENUE - HANWOOD,2023-03-10T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-03-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
843804,POPLARS AVENUE - HANWOOD,2023-03-10T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
843804,POPLARS AVENUE - HANWOOD,2023-03-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
843804,POPLARS AVENUE - HANWOOD,2023-03-10T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
843804,POPLARS AVENUE - HANWOOD,2023-03-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
843804,POPLARS AVENUE - HANWOOD,2023-03-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
843804,POPLARS AVENUE - HANWOOD,2023-03-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-03-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
843804,POPLARS AVENUE - HANWOOD,2023-03-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,15.55
843804,POPLARS AVENUE - HANWOOD,2023-03-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,10.83
843804,POPLARS AVENUE - HANWOOD,2023-03-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,17.63
843804,POPLARS AVENUE - HANWOOD,2023-03-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,17.2
843804,POPLARS AVENUE - HANWOOD,2023-03-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
843804,POPLARS AVENUE - HANWOOD,2023-03-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
843804,POPLARS AVENUE - HANWOOD,2023-03-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
843804,POPLARS AVENUE - HANWOOD,2023-03-10T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-03-10T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-03-10T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-03-10T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.25
843804,POPLARS AVENUE - HANWOOD,2023-03-10T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.52
843804,POPLARS AVENUE - HANWOOD,2023-03-10T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.49
843804,POPLARS AVENUE - HANWOOD,2023-03-10T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
843804,POPLARS AVENUE - HANWOOD,2023-03-10T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
843804,POPLARS AVENUE - HANWOOD,2023-03-10T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
843804,POPLARS AVENUE - HANWOOD,2023-03-10T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
843804,POPLARS AVENUE - HANWOOD,2023-03-10T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-03-10T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
843804,POPLARS AVENUE - HANWOOD,2023-03-10T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
843804,POPLARS AVENUE - HANWOOD,2023-03-10T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.09
843804,POPLARS AVENUE - HANWOOD,2023-03-10T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.81
843804,POPLARS AVENUE - HANWOOD,2023-03-10T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.1
843804,POPLARS AVENUE - HANWOOD,2023-03-10T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
843804,POPLARS AVENUE - HANWOOD,2023-03-10T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
843804,POPLARS AVENUE - HANWOOD,2023-03-10T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
843804,POPLARS AVENUE - HANWOOD,2023-03-10T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
843804,POPLARS AVENUE - HANWOOD,2023-03-10T13:50:00.000+00:00,transformer,,Temperature,C,17.4
843804,POPLARS AVENUE - HANWOOD,2023-03-10T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-03-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
843804,POPLARS AVENUE - HANWOOD,2023-03-10T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
843804,POPLARS AVENUE - HANWOOD,2023-03-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
843804,POPLARS AVENUE - HANWOOD,2023-03-10T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-03-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
843804,POPLARS AVENUE - HANWOOD,2023-03-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
843804,POPLARS AVENUE - HANWOOD,2023-03-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
843804,POPLARS AVENUE - HANWOOD,2023-03-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
843804,POPLARS AVENUE - HANWOOD,2023-03-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.34
843804,POPLARS AVENUE - HANWOOD,2023-03-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,12.32
843804,POPLARS AVENUE - HANWOOD,2023-03-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,10.6
843804,POPLARS AVENUE - HANWOOD,2023-03-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,19.6
843804,POPLARS AVENUE - HANWOOD,2023-03-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
843804,POPLARS AVENUE - HANWOOD,2023-03-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
843804,POPLARS AVENUE - HANWOOD,2023-03-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
843804,POPLARS AVENUE - HANWOOD,2023-03-10T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-03-10T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-03-10T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-03-10T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.72
843804,POPLARS AVENUE - HANWOOD,2023-03-10T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.56
843804,POPLARS AVENUE - HANWOOD,2023-03-10T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.63
843804,POPLARS AVENUE - HANWOOD,2023-03-10T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
843804,POPLARS AVENUE - HANWOOD,2023-03-10T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
843804,POPLARS AVENUE - HANWOOD,2023-03-10T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
843804,POPLARS AVENUE - HANWOOD,2023-03-10T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
843804,POPLARS AVENUE - HANWOOD,2023-03-10T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
843804,POPLARS AVENUE - HANWOOD,2023-03-10T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
843804,POPLARS AVENUE - HANWOOD,2023-03-10T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
843804,POPLARS AVENUE - HANWOOD,2023-03-10T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.39
843804,POPLARS AVENUE - HANWOOD,2023-03-10T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.76
843804,POPLARS AVENUE - HANWOOD,2023-03-10T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.22
843804,POPLARS AVENUE - HANWOOD,2023-03-10T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
843804,POPLARS AVENUE - HANWOOD,2023-03-10T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
843804,POPLARS AVENUE - HANWOOD,2023-03-10T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
843804,POPLARS AVENUE - HANWOOD,2023-03-10T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
843804,POPLARS AVENUE - HANWOOD,2023-03-10T13:40:00.000+00:00,transformer,,Temperature,C,17.6
843804,POPLARS AVENUE - HANWOOD,2023-03-10T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-03-10T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
843804,POPLARS AVENUE - HANWOOD,2023-03-10T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
843804,POPLARS AVENUE - HANWOOD,2023-03-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
843804,POPLARS AVENUE - HANWOOD,2023-03-10T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
843804,POPLARS AVENUE - HANWOOD,2023-03-10T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
843804,POPLARS AVENUE - HANWOOD,2023-03-10T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
843804,POPLARS AVENUE - HANWOOD,2023-03-10T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
843804,POPLARS AVENUE - HANWOOD,2023-03-10T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
843804,POPLARS AVENUE - HANWOOD,2023-03-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,11.12
843804,POPLARS AVENUE - HANWOOD,2023-03-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,11.32
843804,POPLARS AVENUE - HANWOOD,2023-03-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,10.85
843804,POPLARS AVENUE - HANWOOD,2023-03-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,19.8
843804,POPLARS AVENUE - HANWOOD,2023-03-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
843804,POPLARS AVENUE - HANWOOD,2023-03-10T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
843804,POPLARS AVENUE - HANWOOD,2023-03-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
843804,POPLARS AVENUE - HANWOOD,2023-03-10T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-03-10T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-03-10T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-03-10T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.52
843804,POPLARS AVENUE - HANWOOD,2023-03-10T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.91
843804,POPLARS AVENUE - HANWOOD,2023-03-10T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.72
843804,POPLARS AVENUE - HANWOOD,2023-03-10T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
843804,POPLARS AVENUE - HANWOOD,2023-03-10T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
843804,POPLARS AVENUE - HANWOOD,2023-03-10T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
843804,POPLARS AVENUE - HANWOOD,2023-03-10T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
843804,POPLARS AVENUE - HANWOOD,2023-03-10T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
843804,POPLARS AVENUE - HANWOOD,2023-03-10T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
843804,POPLARS AVENUE - HANWOOD,2023-03-10T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
843804,POPLARS AVENUE - HANWOOD,2023-03-10T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.66
843804,POPLARS AVENUE - HANWOOD,2023-03-10T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.92
843804,POPLARS AVENUE - HANWOOD,2023-03-10T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.22
843804,POPLARS AVENUE - HANWOOD,2023-03-10T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
843804,POPLARS AVENUE - HANWOOD,2023-03-10T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
843804,POPLARS AVENUE - HANWOOD,2023-03-10T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
843804,POPLARS AVENUE - HANWOOD,2023-03-10T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
843804,POPLARS AVENUE - HANWOOD,2023-03-10T13:30:00.000+00:00,transformer,,Temperature,C,18.0
843804,POPLARS AVENUE - HANWOOD,2023-03-10T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-03-10T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
843804,POPLARS AVENUE - HANWOOD,2023-03-10T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
843804,POPLARS AVENUE - HANWOOD,2023-03-10T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
843804,POPLARS AVENUE - HANWOOD,2023-03-10T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-03-10T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
843804,POPLARS AVENUE - HANWOOD,2023-03-10T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
843804,POPLARS AVENUE - HANWOOD,2023-03-10T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
843804,POPLARS AVENUE - HANWOOD,2023-03-10T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
843804,POPLARS AVENUE - HANWOOD,2023-03-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,6.18
843804,POPLARS AVENUE - HANWOOD,2023-03-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,13.83
843804,POPLARS AVENUE - HANWOOD,2023-03-10T13:30:00.000+00:00,busbar,,L1 Active Power,kW,8.95
843804,POPLARS AVENUE - HANWOOD,2023-03-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,20.8
843804,POPLARS AVENUE - HANWOOD,2023-03-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
843804,POPLARS AVENUE - HANWOOD,2023-03-10T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
843804,POPLARS AVENUE - HANWOOD,2023-03-10T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
843804,POPLARS AVENUE - HANWOOD,2023-03-10T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-03-10T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-03-10T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-03-10T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.3
843804,POPLARS AVENUE - HANWOOD,2023-03-10T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.83
843804,POPLARS AVENUE - HANWOOD,2023-03-10T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.63
843804,POPLARS AVENUE - HANWOOD,2023-03-10T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
843804,POPLARS AVENUE - HANWOOD,2023-03-10T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
843804,POPLARS AVENUE - HANWOOD,2023-03-10T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
843804,POPLARS AVENUE - HANWOOD,2023-03-10T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
843804,POPLARS AVENUE - HANWOOD,2023-03-10T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-03-10T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
843804,POPLARS AVENUE - HANWOOD,2023-03-10T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
843804,POPLARS AVENUE - HANWOOD,2023-03-10T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.37
843804,POPLARS AVENUE - HANWOOD,2023-03-10T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.12
843804,POPLARS AVENUE - HANWOOD,2023-03-10T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.01
843804,POPLARS AVENUE - HANWOOD,2023-03-10T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
843804,POPLARS AVENUE - HANWOOD,2023-03-10T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
843804,POPLARS AVENUE - HANWOOD,2023-03-10T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
843804,POPLARS AVENUE - HANWOOD,2023-03-10T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
843804,POPLARS AVENUE - HANWOOD,2023-03-10T13:20:00.000+00:00,transformer,,Temperature,C,18.9
843804,POPLARS AVENUE - HANWOOD,2023-03-10T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-03-10T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
843804,POPLARS AVENUE - HANWOOD,2023-03-10T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
843804,POPLARS AVENUE - HANWOOD,2023-03-10T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
843804,POPLARS AVENUE - HANWOOD,2023-03-10T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-03-10T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
843804,POPLARS AVENUE - HANWOOD,2023-03-10T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-03-10T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
843804,POPLARS AVENUE - HANWOOD,2023-03-10T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
843804,POPLARS AVENUE - HANWOOD,2023-03-10T13:20:00.000+00:00,busbar,,L3 Active Power,kW,6.67
843804,POPLARS AVENUE - HANWOOD,2023-03-10T13:20:00.000+00:00,busbar,,L2 Active Power,kW,11.95
843804,POPLARS AVENUE - HANWOOD,2023-03-10T13:20:00.000+00:00,busbar,,L1 Active Power,kW,9.65
843804,POPLARS AVENUE - HANWOOD,2023-03-10T13:20:00.000+00:00,busbar,,N Current (RMS),A,19.4
843804,POPLARS AVENUE - HANWOOD,2023-03-10T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
843804,POPLARS AVENUE - HANWOOD,2023-03-10T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
843804,POPLARS AVENUE - HANWOOD,2023-03-10T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
843804,POPLARS AVENUE - HANWOOD,2023-03-10T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-03-10T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
843804,POPLARS AVENUE - HANWOOD,2023-03-10T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-03-10T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.03
843804,POPLARS AVENUE - HANWOOD,2023-03-10T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.13
843804,POPLARS AVENUE - HANWOOD,2023-03-10T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.87
843804,POPLARS AVENUE - HANWOOD,2023-03-10T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
843804,POPLARS AVENUE - HANWOOD,2023-03-10T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
843804,POPLARS AVENUE - HANWOOD,2023-03-10T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
843804,POPLARS AVENUE - HANWOOD,2023-03-10T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
843804,POPLARS AVENUE - HANWOOD,2023-03-10T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-03-10T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
843804,POPLARS AVENUE - HANWOOD,2023-03-10T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
843804,POPLARS AVENUE - HANWOOD,2023-03-10T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.06
843804,POPLARS AVENUE - HANWOOD,2023-03-10T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.36
843804,POPLARS AVENUE - HANWOOD,2023-03-10T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.8
843804,POPLARS AVENUE - HANWOOD,2023-03-10T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
843804,POPLARS AVENUE - HANWOOD,2023-03-10T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
843804,POPLARS AVENUE - HANWOOD,2023-03-10T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
843804,POPLARS AVENUE - HANWOOD,2023-03-10T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
843804,POPLARS AVENUE - HANWOOD,2023-03-10T13:10:00.000+00:00,transformer,,Temperature,C,18.6
843804,POPLARS AVENUE - HANWOOD,2023-03-10T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-03-10T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
843804,POPLARS AVENUE - HANWOOD,2023-03-10T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
843804,POPLARS AVENUE - HANWOOD,2023-03-10T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
843804,POPLARS AVENUE - HANWOOD,2023-03-10T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
843804,POPLARS AVENUE - HANWOOD,2023-03-10T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
843804,POPLARS AVENUE - HANWOOD,2023-03-10T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
843804,POPLARS AVENUE - HANWOOD,2023-03-10T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
843804,POPLARS AVENUE - HANWOOD,2023-03-10T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
843804,POPLARS AVENUE - HANWOOD,2023-03-10T13:10:00.000+00:00,busbar,,L3 Active Power,kW,5.09
843804,POPLARS AVENUE - HANWOOD,2023-03-10T13:10:00.000+00:00,busbar,,L2 Active Power,kW,8.49
843804,POPLARS AVENUE - HANWOOD,2023-03-10T13:10:00.000+00:00,busbar,,L1 Active Power,kW,12.67
843804,POPLARS AVENUE - HANWOOD,2023-03-10T13:10:00.000+00:00,busbar,,N Current (RMS),A,22.4
843804,POPLARS AVENUE - HANWOOD,2023-03-10T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
843804,POPLARS AVENUE - HANWOOD,2023-03-10T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
843804,POPLARS AVENUE - HANWOOD,2023-03-10T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
843804,POPLARS AVENUE - HANWOOD,2023-03-10T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-03-10T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
843804,POPLARS AVENUE - HANWOOD,2023-03-10T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-03-10T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.84
843804,POPLARS AVENUE - HANWOOD,2023-03-10T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.47
843804,POPLARS AVENUE - HANWOOD,2023-03-10T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.7
843804,POPLARS AVENUE - HANWOOD,2023-03-10T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
843804,POPLARS AVENUE - HANWOOD,2023-03-10T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
843804,POPLARS AVENUE - HANWOOD,2023-03-10T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
843804,POPLARS AVENUE - HANWOOD,2023-03-10T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
843804,POPLARS AVENUE - HANWOOD,2023-03-10T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-03-10T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-03-10T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
843804,POPLARS AVENUE - HANWOOD,2023-03-10T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.99
843804,POPLARS AVENUE - HANWOOD,2023-03-10T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.97
843804,POPLARS AVENUE - HANWOOD,2023-03-10T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.84
843804,POPLARS AVENUE - HANWOOD,2023-03-10T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
843804,POPLARS AVENUE - HANWOOD,2023-03-10T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
843804,POPLARS AVENUE - HANWOOD,2023-03-10T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
843804,POPLARS AVENUE - HANWOOD,2023-03-10T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
843804,POPLARS AVENUE - HANWOOD,2023-03-10T13:00:00.000+00:00,transformer,,Temperature,C,18.8
843804,POPLARS AVENUE - HANWOOD,2023-03-10T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-03-10T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
843804,POPLARS AVENUE - HANWOOD,2023-03-10T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
843804,POPLARS AVENUE - HANWOOD,2023-03-10T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.35
843804,POPLARS AVENUE - HANWOOD,2023-03-10T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-03-10T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
843804,POPLARS AVENUE - HANWOOD,2023-03-10T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
843804,POPLARS AVENUE - HANWOOD,2023-03-10T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-03-10T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
843804,POPLARS AVENUE - HANWOOD,2023-03-10T13:00:00.000+00:00,busbar,,L3 Active Power,kW,5.83
843804,POPLARS AVENUE - HANWOOD,2023-03-10T13:00:00.000+00:00,busbar,,L2 Active Power,kW,8.44
843804,POPLARS AVENUE - HANWOOD,2023-03-10T13:00:00.000+00:00,busbar,,L1 Active Power,kW,15.55
843804,POPLARS AVENUE - HANWOOD,2023-03-10T13:00:00.000+00:00,busbar,,N Current (RMS),A,28.0
843804,POPLARS AVENUE - HANWOOD,2023-03-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
843804,POPLARS AVENUE - HANWOOD,2023-03-10T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
843804,POPLARS AVENUE - HANWOOD,2023-03-10T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
843804,POPLARS AVENUE - HANWOOD,2023-03-10T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-03-10T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
843804,POPLARS AVENUE - HANWOOD,2023-03-10T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-03-10T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.11
843804,POPLARS AVENUE - HANWOOD,2023-03-10T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.12
843804,POPLARS AVENUE - HANWOOD,2023-03-10T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.46
843804,POPLARS AVENUE - HANWOOD,2023-03-10T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
843804,POPLARS AVENUE - HANWOOD,2023-03-10T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
843804,POPLARS AVENUE - HANWOOD,2023-03-10T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
843804,POPLARS AVENUE - HANWOOD,2023-03-10T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
843804,POPLARS AVENUE - HANWOOD,2023-03-10T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-03-10T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-03-10T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
843804,POPLARS AVENUE - HANWOOD,2023-03-10T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.23
843804,POPLARS AVENUE - HANWOOD,2023-03-10T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.53
843804,POPLARS AVENUE - HANWOOD,2023-03-10T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.24
843804,POPLARS AVENUE - HANWOOD,2023-03-10T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
843804,POPLARS AVENUE - HANWOOD,2023-03-10T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
843804,POPLARS AVENUE - HANWOOD,2023-03-10T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
843804,POPLARS AVENUE - HANWOOD,2023-03-10T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
843804,POPLARS AVENUE - HANWOOD,2023-03-10T12:50:00.000+00:00,transformer,,Temperature,C,19.3
843804,POPLARS AVENUE - HANWOOD,2023-03-10T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-03-10T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
843804,POPLARS AVENUE - HANWOOD,2023-03-10T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
843804,POPLARS AVENUE - HANWOOD,2023-03-10T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
843804,POPLARS AVENUE - HANWOOD,2023-03-10T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
843804,POPLARS AVENUE - HANWOOD,2023-03-10T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
843804,POPLARS AVENUE - HANWOOD,2023-03-10T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
843804,POPLARS AVENUE - HANWOOD,2023-03-10T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-03-10T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
843804,POPLARS AVENUE - HANWOOD,2023-03-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,7.34
843804,POPLARS AVENUE - HANWOOD,2023-03-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,11.66
843804,POPLARS AVENUE - HANWOOD,2023-03-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,10.7
843804,POPLARS AVENUE - HANWOOD,2023-03-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,21.1
843804,POPLARS AVENUE - HANWOOD,2023-03-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
843804,POPLARS AVENUE - HANWOOD,2023-03-10T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
843804,POPLARS AVENUE - HANWOOD,2023-03-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
843804,POPLARS AVENUE - HANWOOD,2023-03-10T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-03-10T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-03-10T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-03-10T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.81
843804,POPLARS AVENUE - HANWOOD,2023-03-10T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.94
843804,POPLARS AVENUE - HANWOOD,2023-03-10T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.94
843804,POPLARS AVENUE - HANWOOD,2023-03-10T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.1
843804,POPLARS AVENUE - HANWOOD,2023-03-10T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
843804,POPLARS AVENUE - HANWOOD,2023-03-10T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
843804,POPLARS AVENUE - HANWOOD,2023-03-10T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
843804,POPLARS AVENUE - HANWOOD,2023-03-10T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-03-10T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
843804,POPLARS AVENUE - HANWOOD,2023-03-10T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
843804,POPLARS AVENUE - HANWOOD,2023-03-10T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.77
843804,POPLARS AVENUE - HANWOOD,2023-03-10T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.1
843804,POPLARS AVENUE - HANWOOD,2023-03-10T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.83
843804,POPLARS AVENUE - HANWOOD,2023-03-10T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
843804,POPLARS AVENUE - HANWOOD,2023-03-10T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
843804,POPLARS AVENUE - HANWOOD,2023-03-10T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
843804,POPLARS AVENUE - HANWOOD,2023-03-10T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
843804,POPLARS AVENUE - HANWOOD,2023-03-10T12:40:00.000+00:00,transformer,,Temperature,C,19.8
843804,POPLARS AVENUE - HANWOOD,2023-03-10T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
843804,POPLARS AVENUE - HANWOOD,2023-03-10T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
843804,POPLARS AVENUE - HANWOOD,2023-03-10T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
843804,POPLARS AVENUE - HANWOOD,2023-03-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
843804,POPLARS AVENUE - HANWOOD,2023-03-10T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-03-10T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
843804,POPLARS AVENUE - HANWOOD,2023-03-10T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
843804,POPLARS AVENUE - HANWOOD,2023-03-10T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
843804,POPLARS AVENUE - HANWOOD,2023-03-10T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
843804,POPLARS AVENUE - HANWOOD,2023-03-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,17.58
843804,POPLARS AVENUE - HANWOOD,2023-03-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,11.04
843804,POPLARS AVENUE - HANWOOD,2023-03-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,8.77
843804,POPLARS AVENUE - HANWOOD,2023-03-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,32.7
843804,POPLARS AVENUE - HANWOOD,2023-03-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
843804,POPLARS AVENUE - HANWOOD,2023-03-10T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
843804,POPLARS AVENUE - HANWOOD,2023-03-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
843804,POPLARS AVENUE - HANWOOD,2023-03-10T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-03-10T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-03-10T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-03-10T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.51
843804,POPLARS AVENUE - HANWOOD,2023-03-10T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.91
843804,POPLARS AVENUE - HANWOOD,2023-03-10T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.51
843804,POPLARS AVENUE - HANWOOD,2023-03-10T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
843804,POPLARS AVENUE - HANWOOD,2023-03-10T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
843804,POPLARS AVENUE - HANWOOD,2023-03-10T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
843804,POPLARS AVENUE - HANWOOD,2023-03-10T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
843804,POPLARS AVENUE - HANWOOD,2023-03-10T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-03-10T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-03-10T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
843804,POPLARS AVENUE - HANWOOD,2023-03-10T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.49
843804,POPLARS AVENUE - HANWOOD,2023-03-10T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.39
843804,POPLARS AVENUE - HANWOOD,2023-03-10T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.47
843804,POPLARS AVENUE - HANWOOD,2023-03-10T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
843804,POPLARS AVENUE - HANWOOD,2023-03-10T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
843804,POPLARS AVENUE - HANWOOD,2023-03-10T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
843804,POPLARS AVENUE - HANWOOD,2023-03-10T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
843804,POPLARS AVENUE - HANWOOD,2023-03-10T12:30:00.000+00:00,transformer,,Temperature,C,20.0
843804,POPLARS AVENUE - HANWOOD,2023-03-10T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-03-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
843804,POPLARS AVENUE - HANWOOD,2023-03-10T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
843804,POPLARS AVENUE - HANWOOD,2023-03-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
843804,POPLARS AVENUE - HANWOOD,2023-03-10T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-03-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
843804,POPLARS AVENUE - HANWOOD,2023-03-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-03-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
843804,POPLARS AVENUE - HANWOOD,2023-03-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
843804,POPLARS AVENUE - HANWOOD,2023-03-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
843804,POPLARS AVENUE - HANWOOD,2023-03-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,11.3
843804,POPLARS AVENUE - HANWOOD,2023-03-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,9.99
843804,POPLARS AVENUE - HANWOOD,2023-03-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,26.4
843804,POPLARS AVENUE - HANWOOD,2023-03-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
843804,POPLARS AVENUE - HANWOOD,2023-03-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
843804,POPLARS AVENUE - HANWOOD,2023-03-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
843804,POPLARS AVENUE - HANWOOD,2023-03-10T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-03-10T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-03-10T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-03-10T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-03-10T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.17
843804,POPLARS AVENUE - HANWOOD,2023-03-10T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.93
843804,POPLARS AVENUE - HANWOOD,2023-03-10T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.1
843804,POPLARS AVENUE - HANWOOD,2023-03-10T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.7
843804,POPLARS AVENUE - HANWOOD,2023-03-10T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
843804,POPLARS AVENUE - HANWOOD,2023-03-10T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
843804,POPLARS AVENUE - HANWOOD,2023-03-10T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
843804,POPLARS AVENUE - HANWOOD,2023-03-10T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-03-10T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
843804,POPLARS AVENUE - HANWOOD,2023-03-10T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.76
843804,POPLARS AVENUE - HANWOOD,2023-03-10T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.19
843804,POPLARS AVENUE - HANWOOD,2023-03-10T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.66
843804,POPLARS AVENUE - HANWOOD,2023-03-10T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
843804,POPLARS AVENUE - HANWOOD,2023-03-10T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
843804,POPLARS AVENUE - HANWOOD,2023-03-10T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
843804,POPLARS AVENUE - HANWOOD,2023-03-10T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
843804,POPLARS AVENUE - HANWOOD,2023-03-10T12:20:00.000+00:00,transformer,,Temperature,C,20.4
843804,POPLARS AVENUE - HANWOOD,2023-03-10T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-03-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
843804,POPLARS AVENUE - HANWOOD,2023-03-10T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
843804,POPLARS AVENUE - HANWOOD,2023-03-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
843804,POPLARS AVENUE - HANWOOD,2023-03-10T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
843804,POPLARS AVENUE - HANWOOD,2023-03-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
843804,POPLARS AVENUE - HANWOOD,2023-03-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
843804,POPLARS AVENUE - HANWOOD,2023-03-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-03-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
843804,POPLARS AVENUE - HANWOOD,2023-03-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,6.42
843804,POPLARS AVENUE - HANWOOD,2023-03-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,15.37
843804,POPLARS AVENUE - HANWOOD,2023-03-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,17.59
843804,POPLARS AVENUE - HANWOOD,2023-03-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
843804,POPLARS AVENUE - HANWOOD,2023-03-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
843804,POPLARS AVENUE - HANWOOD,2023-03-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
843804,POPLARS AVENUE - HANWOOD,2023-03-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
843804,POPLARS AVENUE - HANWOOD,2023-03-10T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-03-10T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-03-10T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-03-10T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-03-10T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.13
843804,POPLARS AVENUE - HANWOOD,2023-03-10T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.99
843804,POPLARS AVENUE - HANWOOD,2023-03-10T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
843804,POPLARS AVENUE - HANWOOD,2023-03-10T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.1
843804,POPLARS AVENUE - HANWOOD,2023-03-10T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
843804,POPLARS AVENUE - HANWOOD,2023-03-10T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
843804,POPLARS AVENUE - HANWOOD,2023-03-10T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-03-10T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-03-10T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
843804,POPLARS AVENUE - HANWOOD,2023-03-10T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.36
843804,POPLARS AVENUE - HANWOOD,2023-03-10T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.64
843804,POPLARS AVENUE - HANWOOD,2023-03-10T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.44
843804,POPLARS AVENUE - HANWOOD,2023-03-10T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
843804,POPLARS AVENUE - HANWOOD,2023-03-10T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.1
843804,POPLARS AVENUE - HANWOOD,2023-03-10T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
843804,POPLARS AVENUE - HANWOOD,2023-03-10T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
843804,POPLARS AVENUE - HANWOOD,2023-03-10T12:10:00.000+00:00,transformer,,Temperature,C,20.6
843804,POPLARS AVENUE - HANWOOD,2023-03-10T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
843804,POPLARS AVENUE - HANWOOD,2023-03-10T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
843804,POPLARS AVENUE - HANWOOD,2023-03-10T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
843804,POPLARS AVENUE - HANWOOD,2023-03-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
843804,POPLARS AVENUE - HANWOOD,2023-03-10T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
843804,POPLARS AVENUE - HANWOOD,2023-03-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
843804,POPLARS AVENUE - HANWOOD,2023-03-10T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-03-10T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
843804,POPLARS AVENUE - HANWOOD,2023-03-10T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
843804,POPLARS AVENUE - HANWOOD,2023-03-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,10.57
843804,POPLARS AVENUE - HANWOOD,2023-03-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,16.77
843804,POPLARS AVENUE - HANWOOD,2023-03-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,11.43
843804,POPLARS AVENUE - HANWOOD,2023-03-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,30.7
843804,POPLARS AVENUE - HANWOOD,2023-03-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
843804,POPLARS AVENUE - HANWOOD,2023-03-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
843804,POPLARS AVENUE - HANWOOD,2023-03-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
843804,POPLARS AVENUE - HANWOOD,2023-03-10T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
843804,POPLARS AVENUE - HANWOOD,2023-03-10T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-03-10T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-03-10T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-03-10T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.16
843804,POPLARS AVENUE - HANWOOD,2023-03-10T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.19
843804,POPLARS AVENUE - HANWOOD,2023-03-10T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
843804,POPLARS AVENUE - HANWOOD,2023-03-10T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
843804,POPLARS AVENUE - HANWOOD,2023-03-10T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
843804,POPLARS AVENUE - HANWOOD,2023-03-10T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
843804,POPLARS AVENUE - HANWOOD,2023-03-10T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-03-10T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-03-10T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
843804,POPLARS AVENUE - HANWOOD,2023-03-10T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
843804,POPLARS AVENUE - HANWOOD,2023-03-10T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.97
843804,POPLARS AVENUE - HANWOOD,2023-03-10T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.18
843804,POPLARS AVENUE - HANWOOD,2023-03-10T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
843804,POPLARS AVENUE - HANWOOD,2023-03-10T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.1
843804,POPLARS AVENUE - HANWOOD,2023-03-10T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
843804,POPLARS AVENUE - HANWOOD,2023-03-10T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
843804,POPLARS AVENUE - HANWOOD,2023-03-10T12:00:00.000+00:00,transformer,,Temperature,C,20.4
843804,POPLARS AVENUE - HANWOOD,2023-03-10T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-03-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
843804,POPLARS AVENUE - HANWOOD,2023-03-10T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
843804,POPLARS AVENUE - HANWOOD,2023-03-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
843804,POPLARS AVENUE - HANWOOD,2023-03-10T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
843804,POPLARS AVENUE - HANWOOD,2023-03-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
843804,POPLARS AVENUE - HANWOOD,2023-03-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-03-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-03-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
843804,POPLARS AVENUE - HANWOOD,2023-03-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,9.35
843804,POPLARS AVENUE - HANWOOD,2023-03-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,19.13
843804,POPLARS AVENUE - HANWOOD,2023-03-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,11.37
843804,POPLARS AVENUE - HANWOOD,2023-03-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,31.5
843804,POPLARS AVENUE - HANWOOD,2023-03-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
843804,POPLARS AVENUE - HANWOOD,2023-03-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
843804,POPLARS AVENUE - HANWOOD,2023-03-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
843804,POPLARS AVENUE - HANWOOD,2023-03-10T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
843804,POPLARS AVENUE - HANWOOD,2023-03-10T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-03-10T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-03-10T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
843804,POPLARS AVENUE - HANWOOD,2023-03-10T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.48
843804,POPLARS AVENUE - HANWOOD,2023-03-10T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.82
843804,POPLARS AVENUE - HANWOOD,2023-03-10T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
843804,POPLARS AVENUE - HANWOOD,2023-03-10T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
843804,POPLARS AVENUE - HANWOOD,2023-03-10T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
843804,POPLARS AVENUE - HANWOOD,2023-03-10T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
843804,POPLARS AVENUE - HANWOOD,2023-03-10T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
