Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-03-10T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-03-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
843804,POPLARS AVENUE - HANWOOD,2023-03-10T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-03-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
843804,POPLARS AVENUE - HANWOOD,2023-03-10T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
843804,POPLARS AVENUE - HANWOOD,2023-03-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
843804,POPLARS AVENUE - HANWOOD,2023-03-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-03-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-03-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
843804,POPLARS AVENUE - HANWOOD,2023-03-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,16.18
843804,POPLARS AVENUE - HANWOOD,2023-03-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,16.93
843804,POPLARS AVENUE - HANWOOD,2023-03-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,14.31
843804,POPLARS AVENUE - HANWOOD,2023-03-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,24.1
843804,POPLARS AVENUE - HANWOOD,2023-03-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
843804,POPLARS AVENUE - HANWOOD,2023-03-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
843804,POPLARS AVENUE - HANWOOD,2023-03-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
843804,POPLARS AVENUE - HANWOOD,2023-03-10T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
843804,POPLARS AVENUE - HANWOOD,2023-03-10T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
843804,POPLARS AVENUE - HANWOOD,2023-03-10T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-03-10T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.02
843804,POPLARS AVENUE - HANWOOD,2023-03-10T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.89
843804,POPLARS AVENUE - HANWOOD,2023-03-10T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.41
843804,POPLARS AVENUE - HANWOOD,2023-03-10T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
843804,POPLARS AVENUE - HANWOOD,2023-03-10T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
843804,POPLARS AVENUE - HANWOOD,2023-03-10T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
843804,POPLARS AVENUE - HANWOOD,2023-03-10T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
843804,POPLARS AVENUE - HANWOOD,2023-03-10T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
843804,POPLARS AVENUE - HANWOOD,2023-03-10T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-03-10T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
843804,POPLARS AVENUE - HANWOOD,2023-03-10T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.98
843804,POPLARS AVENUE - HANWOOD,2023-03-10T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.91
843804,POPLARS AVENUE - HANWOOD,2023-03-10T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.35
843804,POPLARS AVENUE - HANWOOD,2023-03-10T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
843804,POPLARS AVENUE - HANWOOD,2023-03-10T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
843804,POPLARS AVENUE - HANWOOD,2023-03-10T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.9
843804,POPLARS AVENUE - HANWOOD,2023-03-10T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
843804,POPLARS AVENUE - HANWOOD,2023-03-10T09:30:00.000+00:00,transformer,,Temperature,C,10.1
843804,POPLARS AVENUE - HANWOOD,2023-03-10T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-03-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
843804,POPLARS AVENUE - HANWOOD,2023-03-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
843804,POPLARS AVENUE - HANWOOD,2023-03-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
843804,POPLARS AVENUE - HANWOOD,2023-03-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-03-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
843804,POPLARS AVENUE - HANWOOD,2023-03-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-03-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-03-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
843804,POPLARS AVENUE - HANWOOD,2023-03-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
843804,POPLARS AVENUE - HANWOOD,2023-03-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,17.8
843804,POPLARS AVENUE - HANWOOD,2023-03-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,11.77
843804,POPLARS AVENUE - HANWOOD,2023-03-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,17.8
843804,POPLARS AVENUE - HANWOOD,2023-03-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
843804,POPLARS AVENUE - HANWOOD,2023-03-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
843804,POPLARS AVENUE - HANWOOD,2023-03-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
843804,POPLARS AVENUE - HANWOOD,2023-03-10T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-03-10T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
843804,POPLARS AVENUE - HANWOOD,2023-03-10T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
843804,POPLARS AVENUE - HANWOOD,2023-03-10T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.8
843804,POPLARS AVENUE - HANWOOD,2023-03-10T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.58
843804,POPLARS AVENUE - HANWOOD,2023-03-10T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.89
843804,POPLARS AVENUE - HANWOOD,2023-03-10T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
843804,POPLARS AVENUE - HANWOOD,2023-03-10T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
843804,POPLARS AVENUE - HANWOOD,2023-03-10T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
843804,POPLARS AVENUE - HANWOOD,2023-03-10T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
843804,POPLARS AVENUE - HANWOOD,2023-03-10T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
843804,POPLARS AVENUE - HANWOOD,2023-03-10T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-03-10T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
843804,POPLARS AVENUE - HANWOOD,2023-03-10T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.96
843804,POPLARS AVENUE - HANWOOD,2023-03-10T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.18
843804,POPLARS AVENUE - HANWOOD,2023-03-10T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.97
843804,POPLARS AVENUE - HANWOOD,2023-03-10T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
843804,POPLARS AVENUE - HANWOOD,2023-03-10T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.8
843804,POPLARS AVENUE - HANWOOD,2023-03-10T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
843804,POPLARS AVENUE - HANWOOD,2023-03-10T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
843804,POPLARS AVENUE - HANWOOD,2023-03-10T09:20:00.000+00:00,transformer,,Temperature,C,9.7
843804,POPLARS AVENUE - HANWOOD,2023-03-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
843804,POPLARS AVENUE - HANWOOD,2023-03-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
843804,POPLARS AVENUE - HANWOOD,2023-03-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-03-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
843804,POPLARS AVENUE - HANWOOD,2023-03-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-03-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
843804,POPLARS AVENUE - HANWOOD,2023-03-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
843804,POPLARS AVENUE - HANWOOD,2023-03-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-03-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
843804,POPLARS AVENUE - HANWOOD,2023-03-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,14.76
843804,POPLARS AVENUE - HANWOOD,2023-03-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,16.76
843804,POPLARS AVENUE - HANWOOD,2023-03-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,10.86
843804,POPLARS AVENUE - HANWOOD,2023-03-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,18.8
843804,POPLARS AVENUE - HANWOOD,2023-03-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
843804,POPLARS AVENUE - HANWOOD,2023-03-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
843804,POPLARS AVENUE - HANWOOD,2023-03-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
843804,POPLARS AVENUE - HANWOOD,2023-03-10T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.73
843804,POPLARS AVENUE - HANWOOD,2023-03-10T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-03-10T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-03-10T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.93
843804,POPLARS AVENUE - HANWOOD,2023-03-10T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.85
843804,POPLARS AVENUE - HANWOOD,2023-03-10T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.69
843804,POPLARS AVENUE - HANWOOD,2023-03-10T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.8
843804,POPLARS AVENUE - HANWOOD,2023-03-10T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
843804,POPLARS AVENUE - HANWOOD,2023-03-10T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.4
843804,POPLARS AVENUE - HANWOOD,2023-03-10T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
843804,POPLARS AVENUE - HANWOOD,2023-03-10T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-03-10T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-03-10T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
843804,POPLARS AVENUE - HANWOOD,2023-03-10T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.33
843804,POPLARS AVENUE - HANWOOD,2023-03-10T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.75
843804,POPLARS AVENUE - HANWOOD,2023-03-10T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.49
843804,POPLARS AVENUE - HANWOOD,2023-03-10T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
843804,POPLARS AVENUE - HANWOOD,2023-03-10T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
843804,POPLARS AVENUE - HANWOOD,2023-03-10T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
843804,POPLARS AVENUE - HANWOOD,2023-03-10T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
843804,POPLARS AVENUE - HANWOOD,2023-03-10T09:10:00.000+00:00,transformer,,Temperature,C,9.6
843804,POPLARS AVENUE - HANWOOD,2023-03-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-03-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
843804,POPLARS AVENUE - HANWOOD,2023-03-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-03-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
843804,POPLARS AVENUE - HANWOOD,2023-03-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
843804,POPLARS AVENUE - HANWOOD,2023-03-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
843804,POPLARS AVENUE - HANWOOD,2023-03-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-03-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-03-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
843804,POPLARS AVENUE - HANWOOD,2023-03-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,17.25
843804,POPLARS AVENUE - HANWOOD,2023-03-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,27.6
843804,POPLARS AVENUE - HANWOOD,2023-03-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,13.18
843804,POPLARS AVENUE - HANWOOD,2023-03-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,43.5
843804,POPLARS AVENUE - HANWOOD,2023-03-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
843804,POPLARS AVENUE - HANWOOD,2023-03-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
843804,POPLARS AVENUE - HANWOOD,2023-03-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
843804,POPLARS AVENUE - HANWOOD,2023-03-10T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
843804,POPLARS AVENUE - HANWOOD,2023-03-10T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-03-10T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-03-10T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.75
843804,POPLARS AVENUE - HANWOOD,2023-03-10T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.21
843804,POPLARS AVENUE - HANWOOD,2023-03-10T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.13
843804,POPLARS AVENUE - HANWOOD,2023-03-10T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,68.4
843804,POPLARS AVENUE - HANWOOD,2023-03-10T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
843804,POPLARS AVENUE - HANWOOD,2023-03-10T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
843804,POPLARS AVENUE - HANWOOD,2023-03-10T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
843804,POPLARS AVENUE - HANWOOD,2023-03-10T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-03-10T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-03-10T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
843804,POPLARS AVENUE - HANWOOD,2023-03-10T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.52
843804,POPLARS AVENUE - HANWOOD,2023-03-10T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.28
843804,POPLARS AVENUE - HANWOOD,2023-03-10T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.28
843804,POPLARS AVENUE - HANWOOD,2023-03-10T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
843804,POPLARS AVENUE - HANWOOD,2023-03-10T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.8
843804,POPLARS AVENUE - HANWOOD,2023-03-10T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
843804,POPLARS AVENUE - HANWOOD,2023-03-10T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
843804,POPLARS AVENUE - HANWOOD,2023-03-10T09:00:00.000+00:00,transformer,,Temperature,C,9.5
843804,POPLARS AVENUE - HANWOOD,2023-03-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
843804,POPLARS AVENUE - HANWOOD,2023-03-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
843804,POPLARS AVENUE - HANWOOD,2023-03-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-03-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
843804,POPLARS AVENUE - HANWOOD,2023-03-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-03-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
843804,POPLARS AVENUE - HANWOOD,2023-03-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
843804,POPLARS AVENUE - HANWOOD,2023-03-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
843804,POPLARS AVENUE - HANWOOD,2023-03-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
843804,POPLARS AVENUE - HANWOOD,2023-03-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,30.27
843804,POPLARS AVENUE - HANWOOD,2023-03-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,19.49
843804,POPLARS AVENUE - HANWOOD,2023-03-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,15.41
843804,POPLARS AVENUE - HANWOOD,2023-03-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,29.8
843804,POPLARS AVENUE - HANWOOD,2023-03-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
843804,POPLARS AVENUE - HANWOOD,2023-03-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
843804,POPLARS AVENUE - HANWOOD,2023-03-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
843804,POPLARS AVENUE - HANWOOD,2023-03-10T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
843804,POPLARS AVENUE - HANWOOD,2023-03-10T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-03-10T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-03-10T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.48
843804,POPLARS AVENUE - HANWOOD,2023-03-10T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.07
843804,POPLARS AVENUE - HANWOOD,2023-03-10T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.12
843804,POPLARS AVENUE - HANWOOD,2023-03-10T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,76.2
843804,POPLARS AVENUE - HANWOOD,2023-03-10T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
843804,POPLARS AVENUE - HANWOOD,2023-03-10T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
843804,POPLARS AVENUE - HANWOOD,2023-03-10T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
843804,POPLARS AVENUE - HANWOOD,2023-03-10T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-03-10T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-03-10T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
843804,POPLARS AVENUE - HANWOOD,2023-03-10T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.9
843804,POPLARS AVENUE - HANWOOD,2023-03-10T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.71
843804,POPLARS AVENUE - HANWOOD,2023-03-10T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.93
843804,POPLARS AVENUE - HANWOOD,2023-03-10T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.8
843804,POPLARS AVENUE - HANWOOD,2023-03-10T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.0
843804,POPLARS AVENUE - HANWOOD,2023-03-10T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
843804,POPLARS AVENUE - HANWOOD,2023-03-10T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
843804,POPLARS AVENUE - HANWOOD,2023-03-10T08:50:00.000+00:00,transformer,,Temperature,C,9.3
843804,POPLARS AVENUE - HANWOOD,2023-03-10T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
843804,POPLARS AVENUE - HANWOOD,2023-03-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
843804,POPLARS AVENUE - HANWOOD,2023-03-10T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-03-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
843804,POPLARS AVENUE - HANWOOD,2023-03-10T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-03-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
843804,POPLARS AVENUE - HANWOOD,2023-03-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
843804,POPLARS AVENUE - HANWOOD,2023-03-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
843804,POPLARS AVENUE - HANWOOD,2023-03-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
843804,POPLARS AVENUE - HANWOOD,2023-03-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,33.38
843804,POPLARS AVENUE - HANWOOD,2023-03-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,18.79
843804,POPLARS AVENUE - HANWOOD,2023-03-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,15.04
843804,POPLARS AVENUE - HANWOOD,2023-03-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,27.3
843804,POPLARS AVENUE - HANWOOD,2023-03-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
843804,POPLARS AVENUE - HANWOOD,2023-03-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
843804,POPLARS AVENUE - HANWOOD,2023-03-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
843804,POPLARS AVENUE - HANWOOD,2023-03-10T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
843804,POPLARS AVENUE - HANWOOD,2023-03-10T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-03-10T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-03-10T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.69
843804,POPLARS AVENUE - HANWOOD,2023-03-10T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.48
843804,POPLARS AVENUE - HANWOOD,2023-03-10T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.99
843804,POPLARS AVENUE - HANWOOD,2023-03-10T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.2
843804,POPLARS AVENUE - HANWOOD,2023-03-10T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.9
843804,POPLARS AVENUE - HANWOOD,2023-03-10T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
843804,POPLARS AVENUE - HANWOOD,2023-03-10T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
843804,POPLARS AVENUE - HANWOOD,2023-03-10T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-03-10T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-03-10T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
843804,POPLARS AVENUE - HANWOOD,2023-03-10T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.45
843804,POPLARS AVENUE - HANWOOD,2023-03-10T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.41
843804,POPLARS AVENUE - HANWOOD,2023-03-10T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.09
843804,POPLARS AVENUE - HANWOOD,2023-03-10T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
843804,POPLARS AVENUE - HANWOOD,2023-03-10T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.8
843804,POPLARS AVENUE - HANWOOD,2023-03-10T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
843804,POPLARS AVENUE - HANWOOD,2023-03-10T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
843804,POPLARS AVENUE - HANWOOD,2023-03-10T08:40:00.000+00:00,transformer,,Temperature,C,8.9
843804,POPLARS AVENUE - HANWOOD,2023-03-10T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-03-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
843804,POPLARS AVENUE - HANWOOD,2023-03-10T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-03-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
843804,POPLARS AVENUE - HANWOOD,2023-03-10T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-03-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
843804,POPLARS AVENUE - HANWOOD,2023-03-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-03-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-03-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
843804,POPLARS AVENUE - HANWOOD,2023-03-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,27.14
843804,POPLARS AVENUE - HANWOOD,2023-03-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,18.89
843804,POPLARS AVENUE - HANWOOD,2023-03-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,14.08
843804,POPLARS AVENUE - HANWOOD,2023-03-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,34.9
843804,POPLARS AVENUE - HANWOOD,2023-03-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
843804,POPLARS AVENUE - HANWOOD,2023-03-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
843804,POPLARS AVENUE - HANWOOD,2023-03-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
843804,POPLARS AVENUE - HANWOOD,2023-03-10T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-03-10T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-03-10T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-03-10T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.97
843804,POPLARS AVENUE - HANWOOD,2023-03-10T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.11
843804,POPLARS AVENUE - HANWOOD,2023-03-10T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.95
843804,POPLARS AVENUE - HANWOOD,2023-03-10T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.1
843804,POPLARS AVENUE - HANWOOD,2023-03-10T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.0
843804,POPLARS AVENUE - HANWOOD,2023-03-10T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
843804,POPLARS AVENUE - HANWOOD,2023-03-10T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
843804,POPLARS AVENUE - HANWOOD,2023-03-10T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-03-10T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-03-10T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
843804,POPLARS AVENUE - HANWOOD,2023-03-10T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.5
843804,POPLARS AVENUE - HANWOOD,2023-03-10T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.51
843804,POPLARS AVENUE - HANWOOD,2023-03-10T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.57
843804,POPLARS AVENUE - HANWOOD,2023-03-10T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
843804,POPLARS AVENUE - HANWOOD,2023-03-10T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
843804,POPLARS AVENUE - HANWOOD,2023-03-10T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
843804,POPLARS AVENUE - HANWOOD,2023-03-10T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.9
843804,POPLARS AVENUE - HANWOOD,2023-03-10T08:30:00.000+00:00,transformer,,Temperature,C,8.7
843804,POPLARS AVENUE - HANWOOD,2023-03-10T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
843804,POPLARS AVENUE - HANWOOD,2023-03-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
843804,POPLARS AVENUE - HANWOOD,2023-03-10T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-03-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
843804,POPLARS AVENUE - HANWOOD,2023-03-10T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-03-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
843804,POPLARS AVENUE - HANWOOD,2023-03-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-03-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-03-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
843804,POPLARS AVENUE - HANWOOD,2023-03-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,22.47
843804,POPLARS AVENUE - HANWOOD,2023-03-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,17.63
843804,POPLARS AVENUE - HANWOOD,2023-03-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,21.52
843804,POPLARS AVENUE - HANWOOD,2023-03-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
843804,POPLARS AVENUE - HANWOOD,2023-03-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
843804,POPLARS AVENUE - HANWOOD,2023-03-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
843804,POPLARS AVENUE - HANWOOD,2023-03-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
843804,POPLARS AVENUE - HANWOOD,2023-03-10T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-03-10T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
843804,POPLARS AVENUE - HANWOOD,2023-03-10T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-03-10T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.59
843804,POPLARS AVENUE - HANWOOD,2023-03-10T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.26
843804,POPLARS AVENUE - HANWOOD,2023-03-10T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.96
843804,POPLARS AVENUE - HANWOOD,2023-03-10T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.1
843804,POPLARS AVENUE - HANWOOD,2023-03-10T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
843804,POPLARS AVENUE - HANWOOD,2023-03-10T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
843804,POPLARS AVENUE - HANWOOD,2023-03-10T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
843804,POPLARS AVENUE - HANWOOD,2023-03-10T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-03-10T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-03-10T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
843804,POPLARS AVENUE - HANWOOD,2023-03-10T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.38
843804,POPLARS AVENUE - HANWOOD,2023-03-10T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.48
843804,POPLARS AVENUE - HANWOOD,2023-03-10T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.52
843804,POPLARS AVENUE - HANWOOD,2023-03-10T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
843804,POPLARS AVENUE - HANWOOD,2023-03-10T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
843804,POPLARS AVENUE - HANWOOD,2023-03-10T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
843804,POPLARS AVENUE - HANWOOD,2023-03-10T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.1
843804,POPLARS AVENUE - HANWOOD,2023-03-10T08:20:00.000+00:00,transformer,,Temperature,C,8.5
843804,POPLARS AVENUE - HANWOOD,2023-03-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-03-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
843804,POPLARS AVENUE - HANWOOD,2023-03-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
843804,POPLARS AVENUE - HANWOOD,2023-03-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
843804,POPLARS AVENUE - HANWOOD,2023-03-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-03-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
843804,POPLARS AVENUE - HANWOOD,2023-03-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-03-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-03-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
843804,POPLARS AVENUE - HANWOOD,2023-03-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.97
843804,POPLARS AVENUE - HANWOOD,2023-03-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,16.75
843804,POPLARS AVENUE - HANWOOD,2023-03-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,22.49
843804,POPLARS AVENUE - HANWOOD,2023-03-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,29.6
843804,POPLARS AVENUE - HANWOOD,2023-03-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
843804,POPLARS AVENUE - HANWOOD,2023-03-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
843804,POPLARS AVENUE - HANWOOD,2023-03-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
843804,POPLARS AVENUE - HANWOOD,2023-03-10T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-03-10T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
843804,POPLARS AVENUE - HANWOOD,2023-03-10T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-03-10T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.5
843804,POPLARS AVENUE - HANWOOD,2023-03-10T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.46
843804,POPLARS AVENUE - HANWOOD,2023-03-10T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.87
843804,POPLARS AVENUE - HANWOOD,2023-03-10T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
843804,POPLARS AVENUE - HANWOOD,2023-03-10T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
843804,POPLARS AVENUE - HANWOOD,2023-03-10T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.5
843804,POPLARS AVENUE - HANWOOD,2023-03-10T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
843804,POPLARS AVENUE - HANWOOD,2023-03-10T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-03-10T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-03-10T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
843804,POPLARS AVENUE - HANWOOD,2023-03-10T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.23
843804,POPLARS AVENUE - HANWOOD,2023-03-10T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.16
843804,POPLARS AVENUE - HANWOOD,2023-03-10T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.27
843804,POPLARS AVENUE - HANWOOD,2023-03-10T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
843804,POPLARS AVENUE - HANWOOD,2023-03-10T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.7
843804,POPLARS AVENUE - HANWOOD,2023-03-10T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
843804,POPLARS AVENUE - HANWOOD,2023-03-10T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.9
843804,POPLARS AVENUE - HANWOOD,2023-03-10T08:10:00.000+00:00,transformer,,Temperature,C,8.3
843804,POPLARS AVENUE - HANWOOD,2023-03-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-03-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
843804,POPLARS AVENUE - HANWOOD,2023-03-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-03-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
843804,POPLARS AVENUE - HANWOOD,2023-03-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-03-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
843804,POPLARS AVENUE - HANWOOD,2023-03-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-03-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
843804,POPLARS AVENUE - HANWOOD,2023-03-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
843804,POPLARS AVENUE - HANWOOD,2023-03-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,12.73
843804,POPLARS AVENUE - HANWOOD,2023-03-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,19.62
843804,POPLARS AVENUE - HANWOOD,2023-03-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,23.14
843804,POPLARS AVENUE - HANWOOD,2023-03-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,40.5
843804,POPLARS AVENUE - HANWOOD,2023-03-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
843804,POPLARS AVENUE - HANWOOD,2023-03-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
843804,POPLARS AVENUE - HANWOOD,2023-03-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
843804,POPLARS AVENUE - HANWOOD,2023-03-10T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-03-10T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
843804,POPLARS AVENUE - HANWOOD,2023-03-10T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-03-10T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.77
843804,POPLARS AVENUE - HANWOOD,2023-03-10T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.63
843804,POPLARS AVENUE - HANWOOD,2023-03-10T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.72
843804,POPLARS AVENUE - HANWOOD,2023-03-10T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.8
843804,POPLARS AVENUE - HANWOOD,2023-03-10T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
843804,POPLARS AVENUE - HANWOOD,2023-03-10T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.2
843804,POPLARS AVENUE - HANWOOD,2023-03-10T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.2
843804,POPLARS AVENUE - HANWOOD,2023-03-10T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-03-10T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-03-10T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-03-10T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.07
843804,POPLARS AVENUE - HANWOOD,2023-03-10T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.09
843804,POPLARS AVENUE - HANWOOD,2023-03-10T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.95
843804,POPLARS AVENUE - HANWOOD,2023-03-10T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
843804,POPLARS AVENUE - HANWOOD,2023-03-10T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
843804,POPLARS AVENUE - HANWOOD,2023-03-10T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
843804,POPLARS AVENUE - HANWOOD,2023-03-10T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.1
843804,POPLARS AVENUE - HANWOOD,2023-03-10T08:00:00.000+00:00,transformer,,Temperature,C,8.1
843804,POPLARS AVENUE - HANWOOD,2023-03-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-03-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
843804,POPLARS AVENUE - HANWOOD,2023-03-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
843804,POPLARS AVENUE - HANWOOD,2023-03-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
843804,POPLARS AVENUE - HANWOOD,2023-03-10T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-03-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
843804,POPLARS AVENUE - HANWOOD,2023-03-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
843804,POPLARS AVENUE - HANWOOD,2023-03-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
843804,POPLARS AVENUE - HANWOOD,2023-03-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
843804,POPLARS AVENUE - HANWOOD,2023-03-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,14.85
843804,POPLARS AVENUE - HANWOOD,2023-03-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,22.72
843804,POPLARS AVENUE - HANWOOD,2023-03-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,26.67
843804,POPLARS AVENUE - HANWOOD,2023-03-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
843804,POPLARS AVENUE - HANWOOD,2023-03-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
843804,POPLARS AVENUE - HANWOOD,2023-03-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
843804,POPLARS AVENUE - HANWOOD,2023-03-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
843804,POPLARS AVENUE - HANWOOD,2023-03-10T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-03-10T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
843804,POPLARS AVENUE - HANWOOD,2023-03-10T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
843804,POPLARS AVENUE - HANWOOD,2023-03-10T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.69
843804,POPLARS AVENUE - HANWOOD,2023-03-10T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.06
843804,POPLARS AVENUE - HANWOOD,2023-03-10T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.67
843804,POPLARS AVENUE - HANWOOD,2023-03-10T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
843804,POPLARS AVENUE - HANWOOD,2023-03-10T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.1
843804,POPLARS AVENUE - HANWOOD,2023-03-10T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
843804,POPLARS AVENUE - HANWOOD,2023-03-10T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
843804,POPLARS AVENUE - HANWOOD,2023-03-10T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-03-10T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-03-10T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
843804,POPLARS AVENUE - HANWOOD,2023-03-10T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.09
843804,POPLARS AVENUE - HANWOOD,2023-03-10T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.69
843804,POPLARS AVENUE - HANWOOD,2023-03-10T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.94
843804,POPLARS AVENUE - HANWOOD,2023-03-10T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
843804,POPLARS AVENUE - HANWOOD,2023-03-10T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
843804,POPLARS AVENUE - HANWOOD,2023-03-10T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
843804,POPLARS AVENUE - HANWOOD,2023-03-10T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
843804,POPLARS AVENUE - HANWOOD,2023-03-10T07:50:00.000+00:00,transformer,,Temperature,C,7.9
843804,POPLARS AVENUE - HANWOOD,2023-03-10T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
843804,POPLARS AVENUE - HANWOOD,2023-03-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
843804,POPLARS AVENUE - HANWOOD,2023-03-10T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-03-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
843804,POPLARS AVENUE - HANWOOD,2023-03-10T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-03-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
843804,POPLARS AVENUE - HANWOOD,2023-03-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
843804,POPLARS AVENUE - HANWOOD,2023-03-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-03-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
843804,POPLARS AVENUE - HANWOOD,2023-03-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.78
843804,POPLARS AVENUE - HANWOOD,2023-03-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,18.75
843804,POPLARS AVENUE - HANWOOD,2023-03-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,19.61
843804,POPLARS AVENUE - HANWOOD,2023-03-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,43.1
843804,POPLARS AVENUE - HANWOOD,2023-03-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
843804,POPLARS AVENUE - HANWOOD,2023-03-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
843804,POPLARS AVENUE - HANWOOD,2023-03-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
843804,POPLARS AVENUE - HANWOOD,2023-03-10T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-03-10T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
843804,POPLARS AVENUE - HANWOOD,2023-03-10T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
843804,POPLARS AVENUE - HANWOOD,2023-03-10T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.38
843804,POPLARS AVENUE - HANWOOD,2023-03-10T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.51
843804,POPLARS AVENUE - HANWOOD,2023-03-10T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.77
843804,POPLARS AVENUE - HANWOOD,2023-03-10T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
843804,POPLARS AVENUE - HANWOOD,2023-03-10T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
843804,POPLARS AVENUE - HANWOOD,2023-03-10T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.6
843804,POPLARS AVENUE - HANWOOD,2023-03-10T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
843804,POPLARS AVENUE - HANWOOD,2023-03-10T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-03-10T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
843804,POPLARS AVENUE - HANWOOD,2023-03-10T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
843804,POPLARS AVENUE - HANWOOD,2023-03-10T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.58
843804,POPLARS AVENUE - HANWOOD,2023-03-10T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.77
843804,POPLARS AVENUE - HANWOOD,2023-03-10T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.22
843804,POPLARS AVENUE - HANWOOD,2023-03-10T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.8
843804,POPLARS AVENUE - HANWOOD,2023-03-10T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.4
843804,POPLARS AVENUE - HANWOOD,2023-03-10T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
843804,POPLARS AVENUE - HANWOOD,2023-03-10T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
843804,POPLARS AVENUE - HANWOOD,2023-03-10T07:40:00.000+00:00,transformer,,Temperature,C,7.9
843804,POPLARS AVENUE - HANWOOD,2023-03-10T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-03-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
843804,POPLARS AVENUE - HANWOOD,2023-03-10T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-03-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
843804,POPLARS AVENUE - HANWOOD,2023-03-10T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-03-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
843804,POPLARS AVENUE - HANWOOD,2023-03-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
843804,POPLARS AVENUE - HANWOOD,2023-03-10T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-03-10T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
843804,POPLARS AVENUE - HANWOOD,2023-03-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,21.95
843804,POPLARS AVENUE - HANWOOD,2023-03-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,21.28
843804,POPLARS AVENUE - HANWOOD,2023-03-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,19.99
843804,POPLARS AVENUE - HANWOOD,2023-03-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
843804,POPLARS AVENUE - HANWOOD,2023-03-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
843804,POPLARS AVENUE - HANWOOD,2023-03-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
843804,POPLARS AVENUE - HANWOOD,2023-03-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
843804,POPLARS AVENUE - HANWOOD,2023-03-10T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-03-10T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
843804,POPLARS AVENUE - HANWOOD,2023-03-10T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
843804,POPLARS AVENUE - HANWOOD,2023-03-10T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.4
843804,POPLARS AVENUE - HANWOOD,2023-03-10T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.64
843804,POPLARS AVENUE - HANWOOD,2023-03-10T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.16
843804,POPLARS AVENUE - HANWOOD,2023-03-10T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
843804,POPLARS AVENUE - HANWOOD,2023-03-10T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
843804,POPLARS AVENUE - HANWOOD,2023-03-10T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
843804,POPLARS AVENUE - HANWOOD,2023-03-10T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
843804,POPLARS AVENUE - HANWOOD,2023-03-10T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-03-10T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-03-10T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
843804,POPLARS AVENUE - HANWOOD,2023-03-10T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.91
843804,POPLARS AVENUE - HANWOOD,2023-03-10T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.49
843804,POPLARS AVENUE - HANWOOD,2023-03-10T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.61
843804,POPLARS AVENUE - HANWOOD,2023-03-10T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
843804,POPLARS AVENUE - HANWOOD,2023-03-10T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.9
843804,POPLARS AVENUE - HANWOOD,2023-03-10T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
843804,POPLARS AVENUE - HANWOOD,2023-03-10T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
843804,POPLARS AVENUE - HANWOOD,2023-03-10T07:30:00.000+00:00,transformer,,Temperature,C,7.9
843804,POPLARS AVENUE - HANWOOD,2023-03-10T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-03-10T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
843804,POPLARS AVENUE - HANWOOD,2023-03-10T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-03-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
843804,POPLARS AVENUE - HANWOOD,2023-03-10T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-03-10T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
843804,POPLARS AVENUE - HANWOOD,2023-03-10T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-03-10T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-03-10T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
843804,POPLARS AVENUE - HANWOOD,2023-03-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.31
