Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-03-11T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
843804,POPLARS AVENUE - HANWOOD,2023-03-11T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
843804,POPLARS AVENUE - HANWOOD,2023-03-11T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
843804,POPLARS AVENUE - HANWOOD,2023-03-11T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-03-11T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-03-11T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
843804,POPLARS AVENUE - HANWOOD,2023-03-11T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.49
843804,POPLARS AVENUE - HANWOOD,2023-03-11T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.52
843804,POPLARS AVENUE - HANWOOD,2023-03-11T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.71
843804,POPLARS AVENUE - HANWOOD,2023-03-11T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
843804,POPLARS AVENUE - HANWOOD,2023-03-11T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.9
843804,POPLARS AVENUE - HANWOOD,2023-03-11T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
843804,POPLARS AVENUE - HANWOOD,2023-03-11T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.4
843804,POPLARS AVENUE - HANWOOD,2023-03-11T20:20:00.000+00:00,transformer,,Temperature,C,10.3
843804,POPLARS AVENUE - HANWOOD,2023-03-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
843804,POPLARS AVENUE - HANWOOD,2023-03-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
843804,POPLARS AVENUE - HANWOOD,2023-03-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
843804,POPLARS AVENUE - HANWOOD,2023-03-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
843804,POPLARS AVENUE - HANWOOD,2023-03-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
843804,POPLARS AVENUE - HANWOOD,2023-03-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
843804,POPLARS AVENUE - HANWOOD,2023-03-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-03-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-03-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
843804,POPLARS AVENUE - HANWOOD,2023-03-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,23.78
843804,POPLARS AVENUE - HANWOOD,2023-03-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,15.32
843804,POPLARS AVENUE - HANWOOD,2023-03-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,22.72
843804,POPLARS AVENUE - HANWOOD,2023-03-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,17.7
843804,POPLARS AVENUE - HANWOOD,2023-03-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
843804,POPLARS AVENUE - HANWOOD,2023-03-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
843804,POPLARS AVENUE - HANWOOD,2023-03-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
843804,POPLARS AVENUE - HANWOOD,2023-03-11T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
843804,POPLARS AVENUE - HANWOOD,2023-03-11T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-03-11T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-03-11T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.34
843804,POPLARS AVENUE - HANWOOD,2023-03-11T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.36
843804,POPLARS AVENUE - HANWOOD,2023-03-11T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.48
843804,POPLARS AVENUE - HANWOOD,2023-03-11T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.1
843804,POPLARS AVENUE - HANWOOD,2023-03-11T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
843804,POPLARS AVENUE - HANWOOD,2023-03-11T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
843804,POPLARS AVENUE - HANWOOD,2023-03-11T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
843804,POPLARS AVENUE - HANWOOD,2023-03-11T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-03-11T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-03-11T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
843804,POPLARS AVENUE - HANWOOD,2023-03-11T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.05
843804,POPLARS AVENUE - HANWOOD,2023-03-11T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.64
843804,POPLARS AVENUE - HANWOOD,2023-03-11T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.43
843804,POPLARS AVENUE - HANWOOD,2023-03-11T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
843804,POPLARS AVENUE - HANWOOD,2023-03-11T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.4
843804,POPLARS AVENUE - HANWOOD,2023-03-11T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
843804,POPLARS AVENUE - HANWOOD,2023-03-11T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.2
843804,POPLARS AVENUE - HANWOOD,2023-03-11T20:10:00.000+00:00,transformer,,Temperature,C,10.2
843804,POPLARS AVENUE - HANWOOD,2023-03-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
843804,POPLARS AVENUE - HANWOOD,2023-03-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
843804,POPLARS AVENUE - HANWOOD,2023-03-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
843804,POPLARS AVENUE - HANWOOD,2023-03-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
843804,POPLARS AVENUE - HANWOOD,2023-03-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
843804,POPLARS AVENUE - HANWOOD,2023-03-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
843804,POPLARS AVENUE - HANWOOD,2023-03-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
843804,POPLARS AVENUE - HANWOOD,2023-03-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-03-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
843804,POPLARS AVENUE - HANWOOD,2023-03-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,21.39
843804,POPLARS AVENUE - HANWOOD,2023-03-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
843804,POPLARS AVENUE - HANWOOD,2023-03-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,24.91
843804,POPLARS AVENUE - HANWOOD,2023-03-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,20.2
843804,POPLARS AVENUE - HANWOOD,2023-03-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
843804,POPLARS AVENUE - HANWOOD,2023-03-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
843804,POPLARS AVENUE - HANWOOD,2023-03-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
843804,POPLARS AVENUE - HANWOOD,2023-03-11T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-03-11T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-03-11T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-03-11T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.36
843804,POPLARS AVENUE - HANWOOD,2023-03-11T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.38
843804,POPLARS AVENUE - HANWOOD,2023-03-11T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.37
843804,POPLARS AVENUE - HANWOOD,2023-03-11T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.3
843804,POPLARS AVENUE - HANWOOD,2023-03-11T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
843804,POPLARS AVENUE - HANWOOD,2023-03-11T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
843804,POPLARS AVENUE - HANWOOD,2023-03-11T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
843804,POPLARS AVENUE - HANWOOD,2023-03-11T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-03-11T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-03-11T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-03-11T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.96
843804,POPLARS AVENUE - HANWOOD,2023-03-11T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.71
843804,POPLARS AVENUE - HANWOOD,2023-03-11T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.97
843804,POPLARS AVENUE - HANWOOD,2023-03-11T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
843804,POPLARS AVENUE - HANWOOD,2023-03-11T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.3
843804,POPLARS AVENUE - HANWOOD,2023-03-11T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
843804,POPLARS AVENUE - HANWOOD,2023-03-11T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.2
843804,POPLARS AVENUE - HANWOOD,2023-03-11T20:00:00.000+00:00,transformer,,Temperature,C,10.6
843804,POPLARS AVENUE - HANWOOD,2023-03-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
843804,POPLARS AVENUE - HANWOOD,2023-03-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
843804,POPLARS AVENUE - HANWOOD,2023-03-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
843804,POPLARS AVENUE - HANWOOD,2023-03-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
843804,POPLARS AVENUE - HANWOOD,2023-03-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
843804,POPLARS AVENUE - HANWOOD,2023-03-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
843804,POPLARS AVENUE - HANWOOD,2023-03-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
843804,POPLARS AVENUE - HANWOOD,2023-03-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-03-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-03-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,17.31
843804,POPLARS AVENUE - HANWOOD,2023-03-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,14.1
843804,POPLARS AVENUE - HANWOOD,2023-03-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,24.34
843804,POPLARS AVENUE - HANWOOD,2023-03-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,23.0
843804,POPLARS AVENUE - HANWOOD,2023-03-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
843804,POPLARS AVENUE - HANWOOD,2023-03-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
843804,POPLARS AVENUE - HANWOOD,2023-03-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
843804,POPLARS AVENUE - HANWOOD,2023-03-11T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-03-11T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
843804,POPLARS AVENUE - HANWOOD,2023-03-11T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-03-11T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.88
843804,POPLARS AVENUE - HANWOOD,2023-03-11T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.16
843804,POPLARS AVENUE - HANWOOD,2023-03-11T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.13
843804,POPLARS AVENUE - HANWOOD,2023-03-11T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
843804,POPLARS AVENUE - HANWOOD,2023-03-11T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
843804,POPLARS AVENUE - HANWOOD,2023-03-11T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
843804,POPLARS AVENUE - HANWOOD,2023-03-11T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
843804,POPLARS AVENUE - HANWOOD,2023-03-11T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-03-11T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
843804,POPLARS AVENUE - HANWOOD,2023-03-11T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
843804,POPLARS AVENUE - HANWOOD,2023-03-11T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.7
843804,POPLARS AVENUE - HANWOOD,2023-03-11T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.82
843804,POPLARS AVENUE - HANWOOD,2023-03-11T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.56
843804,POPLARS AVENUE - HANWOOD,2023-03-11T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
843804,POPLARS AVENUE - HANWOOD,2023-03-11T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.2
843804,POPLARS AVENUE - HANWOOD,2023-03-11T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
843804,POPLARS AVENUE - HANWOOD,2023-03-11T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.8
843804,POPLARS AVENUE - HANWOOD,2023-03-11T19:50:00.000+00:00,transformer,,Temperature,C,11.1
843804,POPLARS AVENUE - HANWOOD,2023-03-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
843804,POPLARS AVENUE - HANWOOD,2023-03-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
843804,POPLARS AVENUE - HANWOOD,2023-03-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
843804,POPLARS AVENUE - HANWOOD,2023-03-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
843804,POPLARS AVENUE - HANWOOD,2023-03-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
843804,POPLARS AVENUE - HANWOOD,2023-03-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
843804,POPLARS AVENUE - HANWOOD,2023-03-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
843804,POPLARS AVENUE - HANWOOD,2023-03-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
843804,POPLARS AVENUE - HANWOOD,2023-03-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
843804,POPLARS AVENUE - HANWOOD,2023-03-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,17.58
843804,POPLARS AVENUE - HANWOOD,2023-03-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,14.98
843804,POPLARS AVENUE - HANWOOD,2023-03-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,26.69
843804,POPLARS AVENUE - HANWOOD,2023-03-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,19.4
843804,POPLARS AVENUE - HANWOOD,2023-03-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
843804,POPLARS AVENUE - HANWOOD,2023-03-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
843804,POPLARS AVENUE - HANWOOD,2023-03-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
843804,POPLARS AVENUE - HANWOOD,2023-03-11T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-03-11T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
843804,POPLARS AVENUE - HANWOOD,2023-03-11T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-03-11T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.41
843804,POPLARS AVENUE - HANWOOD,2023-03-11T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.69
843804,POPLARS AVENUE - HANWOOD,2023-03-11T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.56
843804,POPLARS AVENUE - HANWOOD,2023-03-11T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.8
843804,POPLARS AVENUE - HANWOOD,2023-03-11T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
843804,POPLARS AVENUE - HANWOOD,2023-03-11T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
843804,POPLARS AVENUE - HANWOOD,2023-03-11T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
843804,POPLARS AVENUE - HANWOOD,2023-03-11T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
843804,POPLARS AVENUE - HANWOOD,2023-03-11T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-03-11T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-03-11T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.61
843804,POPLARS AVENUE - HANWOOD,2023-03-11T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.33
843804,POPLARS AVENUE - HANWOOD,2023-03-11T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.88
843804,POPLARS AVENUE - HANWOOD,2023-03-11T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
843804,POPLARS AVENUE - HANWOOD,2023-03-11T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.7
843804,POPLARS AVENUE - HANWOOD,2023-03-11T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
843804,POPLARS AVENUE - HANWOOD,2023-03-11T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.4
843804,POPLARS AVENUE - HANWOOD,2023-03-11T19:40:00.000+00:00,transformer,,Temperature,C,11.2
843804,POPLARS AVENUE - HANWOOD,2023-03-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
843804,POPLARS AVENUE - HANWOOD,2023-03-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
843804,POPLARS AVENUE - HANWOOD,2023-03-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
843804,POPLARS AVENUE - HANWOOD,2023-03-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
843804,POPLARS AVENUE - HANWOOD,2023-03-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
843804,POPLARS AVENUE - HANWOOD,2023-03-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
843804,POPLARS AVENUE - HANWOOD,2023-03-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
843804,POPLARS AVENUE - HANWOOD,2023-03-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-03-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
843804,POPLARS AVENUE - HANWOOD,2023-03-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,18.02
843804,POPLARS AVENUE - HANWOOD,2023-03-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,19.02
843804,POPLARS AVENUE - HANWOOD,2023-03-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,29.44
843804,POPLARS AVENUE - HANWOOD,2023-03-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,20.9
843804,POPLARS AVENUE - HANWOOD,2023-03-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
843804,POPLARS AVENUE - HANWOOD,2023-03-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
843804,POPLARS AVENUE - HANWOOD,2023-03-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
843804,POPLARS AVENUE - HANWOOD,2023-03-11T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-03-11T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-03-11T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-03-11T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
843804,POPLARS AVENUE - HANWOOD,2023-03-11T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.3
843804,POPLARS AVENUE - HANWOOD,2023-03-11T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.63
843804,POPLARS AVENUE - HANWOOD,2023-03-11T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.9
843804,POPLARS AVENUE - HANWOOD,2023-03-11T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
843804,POPLARS AVENUE - HANWOOD,2023-03-11T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
843804,POPLARS AVENUE - HANWOOD,2023-03-11T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
843804,POPLARS AVENUE - HANWOOD,2023-03-11T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
843804,POPLARS AVENUE - HANWOOD,2023-03-11T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-03-11T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-03-11T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.74
843804,POPLARS AVENUE - HANWOOD,2023-03-11T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.94
843804,POPLARS AVENUE - HANWOOD,2023-03-11T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.57
843804,POPLARS AVENUE - HANWOOD,2023-03-11T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
843804,POPLARS AVENUE - HANWOOD,2023-03-11T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.8
843804,POPLARS AVENUE - HANWOOD,2023-03-11T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
843804,POPLARS AVENUE - HANWOOD,2023-03-11T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.9
843804,POPLARS AVENUE - HANWOOD,2023-03-11T19:30:00.000+00:00,transformer,,Temperature,C,11.0
843804,POPLARS AVENUE - HANWOOD,2023-03-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
843804,POPLARS AVENUE - HANWOOD,2023-03-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
843804,POPLARS AVENUE - HANWOOD,2023-03-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-03-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
843804,POPLARS AVENUE - HANWOOD,2023-03-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
843804,POPLARS AVENUE - HANWOOD,2023-03-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
843804,POPLARS AVENUE - HANWOOD,2023-03-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
843804,POPLARS AVENUE - HANWOOD,2023-03-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-03-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
843804,POPLARS AVENUE - HANWOOD,2023-03-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,17.74
843804,POPLARS AVENUE - HANWOOD,2023-03-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,16.24
843804,POPLARS AVENUE - HANWOOD,2023-03-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,28.2
843804,POPLARS AVENUE - HANWOOD,2023-03-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,26.9
843804,POPLARS AVENUE - HANWOOD,2023-03-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
843804,POPLARS AVENUE - HANWOOD,2023-03-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
843804,POPLARS AVENUE - HANWOOD,2023-03-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
843804,POPLARS AVENUE - HANWOOD,2023-03-11T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-03-11T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-03-11T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-03-11T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.81
843804,POPLARS AVENUE - HANWOOD,2023-03-11T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.96
843804,POPLARS AVENUE - HANWOOD,2023-03-11T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.82
843804,POPLARS AVENUE - HANWOOD,2023-03-11T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
843804,POPLARS AVENUE - HANWOOD,2023-03-11T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
843804,POPLARS AVENUE - HANWOOD,2023-03-11T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
843804,POPLARS AVENUE - HANWOOD,2023-03-11T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
843804,POPLARS AVENUE - HANWOOD,2023-03-11T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
843804,POPLARS AVENUE - HANWOOD,2023-03-11T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-03-11T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
843804,POPLARS AVENUE - HANWOOD,2023-03-11T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.89
843804,POPLARS AVENUE - HANWOOD,2023-03-11T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.93
843804,POPLARS AVENUE - HANWOOD,2023-03-11T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.63
843804,POPLARS AVENUE - HANWOOD,2023-03-11T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
843804,POPLARS AVENUE - HANWOOD,2023-03-11T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.8
843804,POPLARS AVENUE - HANWOOD,2023-03-11T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
843804,POPLARS AVENUE - HANWOOD,2023-03-11T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.7
843804,POPLARS AVENUE - HANWOOD,2023-03-11T19:20:00.000+00:00,transformer,,Temperature,C,11.1
843804,POPLARS AVENUE - HANWOOD,2023-03-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
843804,POPLARS AVENUE - HANWOOD,2023-03-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
843804,POPLARS AVENUE - HANWOOD,2023-03-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
843804,POPLARS AVENUE - HANWOOD,2023-03-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
843804,POPLARS AVENUE - HANWOOD,2023-03-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
843804,POPLARS AVENUE - HANWOOD,2023-03-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
843804,POPLARS AVENUE - HANWOOD,2023-03-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
843804,POPLARS AVENUE - HANWOOD,2023-03-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-03-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
843804,POPLARS AVENUE - HANWOOD,2023-03-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,18.7
843804,POPLARS AVENUE - HANWOOD,2023-03-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,18.89
843804,POPLARS AVENUE - HANWOOD,2023-03-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,24.44
843804,POPLARS AVENUE - HANWOOD,2023-03-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,36.4
843804,POPLARS AVENUE - HANWOOD,2023-03-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
843804,POPLARS AVENUE - HANWOOD,2023-03-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
843804,POPLARS AVENUE - HANWOOD,2023-03-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
843804,POPLARS AVENUE - HANWOOD,2023-03-11T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-03-11T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
843804,POPLARS AVENUE - HANWOOD,2023-03-11T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
843804,POPLARS AVENUE - HANWOOD,2023-03-11T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.03
843804,POPLARS AVENUE - HANWOOD,2023-03-11T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.1
843804,POPLARS AVENUE - HANWOOD,2023-03-11T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.89
843804,POPLARS AVENUE - HANWOOD,2023-03-11T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,72.0
843804,POPLARS AVENUE - HANWOOD,2023-03-11T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
843804,POPLARS AVENUE - HANWOOD,2023-03-11T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
843804,POPLARS AVENUE - HANWOOD,2023-03-11T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.6
843804,POPLARS AVENUE - HANWOOD,2023-03-11T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-03-11T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-03-11T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
843804,POPLARS AVENUE - HANWOOD,2023-03-11T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.62
843804,POPLARS AVENUE - HANWOOD,2023-03-11T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.05
843804,POPLARS AVENUE - HANWOOD,2023-03-11T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.61
843804,POPLARS AVENUE - HANWOOD,2023-03-11T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
843804,POPLARS AVENUE - HANWOOD,2023-03-11T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.0
843804,POPLARS AVENUE - HANWOOD,2023-03-11T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
843804,POPLARS AVENUE - HANWOOD,2023-03-11T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.8
843804,POPLARS AVENUE - HANWOOD,2023-03-11T19:10:00.000+00:00,transformer,,Temperature,C,11.0
843804,POPLARS AVENUE - HANWOOD,2023-03-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
843804,POPLARS AVENUE - HANWOOD,2023-03-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
843804,POPLARS AVENUE - HANWOOD,2023-03-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
843804,POPLARS AVENUE - HANWOOD,2023-03-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
843804,POPLARS AVENUE - HANWOOD,2023-03-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
843804,POPLARS AVENUE - HANWOOD,2023-03-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
843804,POPLARS AVENUE - HANWOOD,2023-03-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
843804,POPLARS AVENUE - HANWOOD,2023-03-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
843804,POPLARS AVENUE - HANWOOD,2023-03-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
843804,POPLARS AVENUE - HANWOOD,2023-03-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,19.65
843804,POPLARS AVENUE - HANWOOD,2023-03-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,18.15
843804,POPLARS AVENUE - HANWOOD,2023-03-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,34.5
843804,POPLARS AVENUE - HANWOOD,2023-03-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
843804,POPLARS AVENUE - HANWOOD,2023-03-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
843804,POPLARS AVENUE - HANWOOD,2023-03-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
843804,POPLARS AVENUE - HANWOOD,2023-03-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
843804,POPLARS AVENUE - HANWOOD,2023-03-11T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-03-11T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
843804,POPLARS AVENUE - HANWOOD,2023-03-11T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
843804,POPLARS AVENUE - HANWOOD,2023-03-11T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.29
843804,POPLARS AVENUE - HANWOOD,2023-03-11T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.42
843804,POPLARS AVENUE - HANWOOD,2023-03-11T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.01
843804,POPLARS AVENUE - HANWOOD,2023-03-11T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,78.6
843804,POPLARS AVENUE - HANWOOD,2023-03-11T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
843804,POPLARS AVENUE - HANWOOD,2023-03-11T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
843804,POPLARS AVENUE - HANWOOD,2023-03-11T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.7
843804,POPLARS AVENUE - HANWOOD,2023-03-11T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-03-11T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-03-11T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
843804,POPLARS AVENUE - HANWOOD,2023-03-11T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.21
843804,POPLARS AVENUE - HANWOOD,2023-03-11T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.06
843804,POPLARS AVENUE - HANWOOD,2023-03-11T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.62
843804,POPLARS AVENUE - HANWOOD,2023-03-11T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
843804,POPLARS AVENUE - HANWOOD,2023-03-11T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.6
843804,POPLARS AVENUE - HANWOOD,2023-03-11T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
843804,POPLARS AVENUE - HANWOOD,2023-03-11T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.4
843804,POPLARS AVENUE - HANWOOD,2023-03-11T19:00:00.000+00:00,transformer,,Temperature,C,10.8
843804,POPLARS AVENUE - HANWOOD,2023-03-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
843804,POPLARS AVENUE - HANWOOD,2023-03-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
843804,POPLARS AVENUE - HANWOOD,2023-03-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-03-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
843804,POPLARS AVENUE - HANWOOD,2023-03-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
843804,POPLARS AVENUE - HANWOOD,2023-03-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
843804,POPLARS AVENUE - HANWOOD,2023-03-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-03-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
843804,POPLARS AVENUE - HANWOOD,2023-03-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
843804,POPLARS AVENUE - HANWOOD,2023-03-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,19.49
843804,POPLARS AVENUE - HANWOOD,2023-03-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,14.48
843804,POPLARS AVENUE - HANWOOD,2023-03-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,33.63
843804,POPLARS AVENUE - HANWOOD,2023-03-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,55.7
843804,POPLARS AVENUE - HANWOOD,2023-03-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
843804,POPLARS AVENUE - HANWOOD,2023-03-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
843804,POPLARS AVENUE - HANWOOD,2023-03-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
843804,POPLARS AVENUE - HANWOOD,2023-03-11T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-03-11T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
843804,POPLARS AVENUE - HANWOOD,2023-03-11T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-03-11T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.37
843804,POPLARS AVENUE - HANWOOD,2023-03-11T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.71
843804,POPLARS AVENUE - HANWOOD,2023-03-11T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.39
843804,POPLARS AVENUE - HANWOOD,2023-03-11T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.9
843804,POPLARS AVENUE - HANWOOD,2023-03-11T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
843804,POPLARS AVENUE - HANWOOD,2023-03-11T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
843804,POPLARS AVENUE - HANWOOD,2023-03-11T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.5
843804,POPLARS AVENUE - HANWOOD,2023-03-11T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
843804,POPLARS AVENUE - HANWOOD,2023-03-11T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
843804,POPLARS AVENUE - HANWOOD,2023-03-11T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-03-11T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.52
843804,POPLARS AVENUE - HANWOOD,2023-03-11T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.74
843804,POPLARS AVENUE - HANWOOD,2023-03-11T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.76
843804,POPLARS AVENUE - HANWOOD,2023-03-11T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
843804,POPLARS AVENUE - HANWOOD,2023-03-11T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.5
843804,POPLARS AVENUE - HANWOOD,2023-03-11T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
843804,POPLARS AVENUE - HANWOOD,2023-03-11T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.3
843804,POPLARS AVENUE - HANWOOD,2023-03-11T18:50:00.000+00:00,transformer,,Temperature,C,11.0
843804,POPLARS AVENUE - HANWOOD,2023-03-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
843804,POPLARS AVENUE - HANWOOD,2023-03-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
843804,POPLARS AVENUE - HANWOOD,2023-03-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-03-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
843804,POPLARS AVENUE - HANWOOD,2023-03-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
843804,POPLARS AVENUE - HANWOOD,2023-03-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
843804,POPLARS AVENUE - HANWOOD,2023-03-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-03-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
843804,POPLARS AVENUE - HANWOOD,2023-03-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-03-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,21.89
843804,POPLARS AVENUE - HANWOOD,2023-03-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,18.45
843804,POPLARS AVENUE - HANWOOD,2023-03-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,30.15
843804,POPLARS AVENUE - HANWOOD,2023-03-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,33.9
843804,POPLARS AVENUE - HANWOOD,2023-03-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
843804,POPLARS AVENUE - HANWOOD,2023-03-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
843804,POPLARS AVENUE - HANWOOD,2023-03-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
843804,POPLARS AVENUE - HANWOOD,2023-03-11T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-03-11T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
843804,POPLARS AVENUE - HANWOOD,2023-03-11T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-03-11T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.74
843804,POPLARS AVENUE - HANWOOD,2023-03-11T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.68
843804,POPLARS AVENUE - HANWOOD,2023-03-11T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.17
843804,POPLARS AVENUE - HANWOOD,2023-03-11T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.1
843804,POPLARS AVENUE - HANWOOD,2023-03-11T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
843804,POPLARS AVENUE - HANWOOD,2023-03-11T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
843804,POPLARS AVENUE - HANWOOD,2023-03-11T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
843804,POPLARS AVENUE - HANWOOD,2023-03-11T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.64
843804,POPLARS AVENUE - HANWOOD,2023-03-11T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-03-11T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
843804,POPLARS AVENUE - HANWOOD,2023-03-11T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.9
843804,POPLARS AVENUE - HANWOOD,2023-03-11T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.7
843804,POPLARS AVENUE - HANWOOD,2023-03-11T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.44
843804,POPLARS AVENUE - HANWOOD,2023-03-11T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
843804,POPLARS AVENUE - HANWOOD,2023-03-11T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.8
843804,POPLARS AVENUE - HANWOOD,2023-03-11T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
843804,POPLARS AVENUE - HANWOOD,2023-03-11T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.8
843804,POPLARS AVENUE - HANWOOD,2023-03-11T18:40:00.000+00:00,transformer,,Temperature,C,11.1
843804,POPLARS AVENUE - HANWOOD,2023-03-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
843804,POPLARS AVENUE - HANWOOD,2023-03-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
843804,POPLARS AVENUE - HANWOOD,2023-03-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-03-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
843804,POPLARS AVENUE - HANWOOD,2023-03-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
843804,POPLARS AVENUE - HANWOOD,2023-03-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
843804,POPLARS AVENUE - HANWOOD,2023-03-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-03-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-03-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
843804,POPLARS AVENUE - HANWOOD,2023-03-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,22.63
843804,POPLARS AVENUE - HANWOOD,2023-03-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,20.38
843804,POPLARS AVENUE - HANWOOD,2023-03-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,26.61
843804,POPLARS AVENUE - HANWOOD,2023-03-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,33.4
843804,POPLARS AVENUE - HANWOOD,2023-03-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
843804,POPLARS AVENUE - HANWOOD,2023-03-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
843804,POPLARS AVENUE - HANWOOD,2023-03-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
843804,POPLARS AVENUE - HANWOOD,2023-03-11T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
843804,POPLARS AVENUE - HANWOOD,2023-03-11T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-03-11T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-03-11T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.95
843804,POPLARS AVENUE - HANWOOD,2023-03-11T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.07
843804,POPLARS AVENUE - HANWOOD,2023-03-11T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.28
843804,POPLARS AVENUE - HANWOOD,2023-03-11T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.9
843804,POPLARS AVENUE - HANWOOD,2023-03-11T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
843804,POPLARS AVENUE - HANWOOD,2023-03-11T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
843804,POPLARS AVENUE - HANWOOD,2023-03-11T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
843804,POPLARS AVENUE - HANWOOD,2023-03-11T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-03-11T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-03-11T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
843804,POPLARS AVENUE - HANWOOD,2023-03-11T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.91
843804,POPLARS AVENUE - HANWOOD,2023-03-11T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.66
843804,POPLARS AVENUE - HANWOOD,2023-03-11T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.61
843804,POPLARS AVENUE - HANWOOD,2023-03-11T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.3
843804,POPLARS AVENUE - HANWOOD,2023-03-11T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.6
843804,POPLARS AVENUE - HANWOOD,2023-03-11T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
843804,POPLARS AVENUE - HANWOOD,2023-03-11T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.5
843804,POPLARS AVENUE - HANWOOD,2023-03-11T18:30:00.000+00:00,transformer,,Temperature,C,11.1
843804,POPLARS AVENUE - HANWOOD,2023-03-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
843804,POPLARS AVENUE - HANWOOD,2023-03-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
843804,POPLARS AVENUE - HANWOOD,2023-03-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-03-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
843804,POPLARS AVENUE - HANWOOD,2023-03-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
843804,POPLARS AVENUE - HANWOOD,2023-03-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
843804,POPLARS AVENUE - HANWOOD,2023-03-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
843804,POPLARS AVENUE - HANWOOD,2023-03-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-03-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
843804,POPLARS AVENUE - HANWOOD,2023-03-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,28.86
843804,POPLARS AVENUE - HANWOOD,2023-03-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,19.73
843804,POPLARS AVENUE - HANWOOD,2023-03-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,25.89
843804,POPLARS AVENUE - HANWOOD,2023-03-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,25.4
843804,POPLARS AVENUE - HANWOOD,2023-03-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
843804,POPLARS AVENUE - HANWOOD,2023-03-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
843804,POPLARS AVENUE - HANWOOD,2023-03-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
843804,POPLARS AVENUE - HANWOOD,2023-03-11T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
843804,POPLARS AVENUE - HANWOOD,2023-03-11T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-03-11T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-03-11T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.46
843804,POPLARS AVENUE - HANWOOD,2023-03-11T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.16
843804,POPLARS AVENUE - HANWOOD,2023-03-11T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.37
843804,POPLARS AVENUE - HANWOOD,2023-03-11T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,75.9
843804,POPLARS AVENUE - HANWOOD,2023-03-11T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
843804,POPLARS AVENUE - HANWOOD,2023-03-11T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
843804,POPLARS AVENUE - HANWOOD,2023-03-11T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
843804,POPLARS AVENUE - HANWOOD,2023-03-11T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
843804,POPLARS AVENUE - HANWOOD,2023-03-11T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
843804,POPLARS AVENUE - HANWOOD,2023-03-11T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
843804,POPLARS AVENUE - HANWOOD,2023-03-11T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.42
843804,POPLARS AVENUE - HANWOOD,2023-03-11T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.17
843804,POPLARS AVENUE - HANWOOD,2023-03-11T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.5
843804,POPLARS AVENUE - HANWOOD,2023-03-11T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,69.0
843804,POPLARS AVENUE - HANWOOD,2023-03-11T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.4
843804,POPLARS AVENUE - HANWOOD,2023-03-11T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.9
843804,POPLARS AVENUE - HANWOOD,2023-03-11T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.9
843804,POPLARS AVENUE - HANWOOD,2023-03-11T18:20:00.000+00:00,transformer,,Temperature,C,11.0
843804,POPLARS AVENUE - HANWOOD,2023-03-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
843804,POPLARS AVENUE - HANWOOD,2023-03-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
843804,POPLARS AVENUE - HANWOOD,2023-03-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-03-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
843804,POPLARS AVENUE - HANWOOD,2023-03-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
843804,POPLARS AVENUE - HANWOOD,2023-03-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
843804,POPLARS AVENUE - HANWOOD,2023-03-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-03-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
843804,POPLARS AVENUE - HANWOOD,2023-03-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
843804,POPLARS AVENUE - HANWOOD,2023-03-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,35.88
843804,POPLARS AVENUE - HANWOOD,2023-03-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,19.34
843804,POPLARS AVENUE - HANWOOD,2023-03-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,23.87
843804,POPLARS AVENUE - HANWOOD,2023-03-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,18.6
843804,POPLARS AVENUE - HANWOOD,2023-03-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
843804,POPLARS AVENUE - HANWOOD,2023-03-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
843804,POPLARS AVENUE - HANWOOD,2023-03-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
843804,POPLARS AVENUE - HANWOOD,2023-03-11T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-03-11T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-03-11T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-03-11T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.21
843804,POPLARS AVENUE - HANWOOD,2023-03-11T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.94
843804,POPLARS AVENUE - HANWOOD,2023-03-11T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.75
843804,POPLARS AVENUE - HANWOOD,2023-03-11T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,66.9
843804,POPLARS AVENUE - HANWOOD,2023-03-11T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
843804,POPLARS AVENUE - HANWOOD,2023-03-11T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
843804,POPLARS AVENUE - HANWOOD,2023-03-11T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
843804,POPLARS AVENUE - HANWOOD,2023-03-11T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
843804,POPLARS AVENUE - HANWOOD,2023-03-11T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
843804,POPLARS AVENUE - HANWOOD,2023-03-11T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
843804,POPLARS AVENUE - HANWOOD,2023-03-11T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.36
843804,POPLARS AVENUE - HANWOOD,2023-03-11T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.13
843804,POPLARS AVENUE - HANWOOD,2023-03-11T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.32
