Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-03-11T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.2
843804,POPLARS AVENUE - HANWOOD,2023-03-11T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.7
843804,POPLARS AVENUE - HANWOOD,2023-03-11T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
843804,POPLARS AVENUE - HANWOOD,2023-03-11T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.7
843804,POPLARS AVENUE - HANWOOD,2023-03-11T18:10:00.000+00:00,transformer,,Temperature,C,10.9
843804,POPLARS AVENUE - HANWOOD,2023-03-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
843804,POPLARS AVENUE - HANWOOD,2023-03-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
843804,POPLARS AVENUE - HANWOOD,2023-03-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
843804,POPLARS AVENUE - HANWOOD,2023-03-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
843804,POPLARS AVENUE - HANWOOD,2023-03-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
843804,POPLARS AVENUE - HANWOOD,2023-03-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
843804,POPLARS AVENUE - HANWOOD,2023-03-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-03-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
843804,POPLARS AVENUE - HANWOOD,2023-03-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
843804,POPLARS AVENUE - HANWOOD,2023-03-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,32.56
843804,POPLARS AVENUE - HANWOOD,2023-03-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,20.07
843804,POPLARS AVENUE - HANWOOD,2023-03-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,23.07
843804,POPLARS AVENUE - HANWOOD,2023-03-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,23.0
843804,POPLARS AVENUE - HANWOOD,2023-03-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
843804,POPLARS AVENUE - HANWOOD,2023-03-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
843804,POPLARS AVENUE - HANWOOD,2023-03-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
843804,POPLARS AVENUE - HANWOOD,2023-03-11T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-03-11T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
843804,POPLARS AVENUE - HANWOOD,2023-03-11T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-03-11T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.91
843804,POPLARS AVENUE - HANWOOD,2023-03-11T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.66
843804,POPLARS AVENUE - HANWOOD,2023-03-11T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.94
843804,POPLARS AVENUE - HANWOOD,2023-03-11T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.8
843804,POPLARS AVENUE - HANWOOD,2023-03-11T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
843804,POPLARS AVENUE - HANWOOD,2023-03-11T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
843804,POPLARS AVENUE - HANWOOD,2023-03-11T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.2
843804,POPLARS AVENUE - HANWOOD,2023-03-11T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
843804,POPLARS AVENUE - HANWOOD,2023-03-11T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
843804,POPLARS AVENUE - HANWOOD,2023-03-11T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
843804,POPLARS AVENUE - HANWOOD,2023-03-11T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.65
843804,POPLARS AVENUE - HANWOOD,2023-03-11T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.18
843804,POPLARS AVENUE - HANWOOD,2023-03-11T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.29
843804,POPLARS AVENUE - HANWOOD,2023-03-11T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.0
843804,POPLARS AVENUE - HANWOOD,2023-03-11T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.6
843804,POPLARS AVENUE - HANWOOD,2023-03-11T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
843804,POPLARS AVENUE - HANWOOD,2023-03-11T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.0
843804,POPLARS AVENUE - HANWOOD,2023-03-11T18:00:00.000+00:00,transformer,,Temperature,C,10.7
843804,POPLARS AVENUE - HANWOOD,2023-03-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
843804,POPLARS AVENUE - HANWOOD,2023-03-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
843804,POPLARS AVENUE - HANWOOD,2023-03-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
843804,POPLARS AVENUE - HANWOOD,2023-03-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
843804,POPLARS AVENUE - HANWOOD,2023-03-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
843804,POPLARS AVENUE - HANWOOD,2023-03-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
843804,POPLARS AVENUE - HANWOOD,2023-03-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-03-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
843804,POPLARS AVENUE - HANWOOD,2023-03-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
843804,POPLARS AVENUE - HANWOOD,2023-03-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,28.56
843804,POPLARS AVENUE - HANWOOD,2023-03-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,20.84
843804,POPLARS AVENUE - HANWOOD,2023-03-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,30.23
843804,POPLARS AVENUE - HANWOOD,2023-03-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,38.7
843804,POPLARS AVENUE - HANWOOD,2023-03-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
843804,POPLARS AVENUE - HANWOOD,2023-03-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
843804,POPLARS AVENUE - HANWOOD,2023-03-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
843804,POPLARS AVENUE - HANWOOD,2023-03-11T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-03-11T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
843804,POPLARS AVENUE - HANWOOD,2023-03-11T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-03-11T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.05
843804,POPLARS AVENUE - HANWOOD,2023-03-11T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.17
843804,POPLARS AVENUE - HANWOOD,2023-03-11T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.85
843804,POPLARS AVENUE - HANWOOD,2023-03-11T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.0
843804,POPLARS AVENUE - HANWOOD,2023-03-11T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
843804,POPLARS AVENUE - HANWOOD,2023-03-11T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
843804,POPLARS AVENUE - HANWOOD,2023-03-11T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
843804,POPLARS AVENUE - HANWOOD,2023-03-11T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-03-11T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.76
843804,POPLARS AVENUE - HANWOOD,2023-03-11T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
843804,POPLARS AVENUE - HANWOOD,2023-03-11T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.7
843804,POPLARS AVENUE - HANWOOD,2023-03-11T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.82
843804,POPLARS AVENUE - HANWOOD,2023-03-11T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.58
843804,POPLARS AVENUE - HANWOOD,2023-03-11T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
843804,POPLARS AVENUE - HANWOOD,2023-03-11T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.3
843804,POPLARS AVENUE - HANWOOD,2023-03-11T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
843804,POPLARS AVENUE - HANWOOD,2023-03-11T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.8
843804,POPLARS AVENUE - HANWOOD,2023-03-11T17:50:00.000+00:00,transformer,,Temperature,C,10.8
843804,POPLARS AVENUE - HANWOOD,2023-03-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
843804,POPLARS AVENUE - HANWOOD,2023-03-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
843804,POPLARS AVENUE - HANWOOD,2023-03-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-03-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
843804,POPLARS AVENUE - HANWOOD,2023-03-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
843804,POPLARS AVENUE - HANWOOD,2023-03-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
843804,POPLARS AVENUE - HANWOOD,2023-03-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
843804,POPLARS AVENUE - HANWOOD,2023-03-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
843804,POPLARS AVENUE - HANWOOD,2023-03-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
843804,POPLARS AVENUE - HANWOOD,2023-03-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,24.75
843804,POPLARS AVENUE - HANWOOD,2023-03-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,16.99
843804,POPLARS AVENUE - HANWOOD,2023-03-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,24.44
843804,POPLARS AVENUE - HANWOOD,2023-03-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,24.2
843804,POPLARS AVENUE - HANWOOD,2023-03-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
843804,POPLARS AVENUE - HANWOOD,2023-03-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
843804,POPLARS AVENUE - HANWOOD,2023-03-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
843804,POPLARS AVENUE - HANWOOD,2023-03-11T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-03-11T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
843804,POPLARS AVENUE - HANWOOD,2023-03-11T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-03-11T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.87
843804,POPLARS AVENUE - HANWOOD,2023-03-11T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.79
843804,POPLARS AVENUE - HANWOOD,2023-03-11T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.85
843804,POPLARS AVENUE - HANWOOD,2023-03-11T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
843804,POPLARS AVENUE - HANWOOD,2023-03-11T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
843804,POPLARS AVENUE - HANWOOD,2023-03-11T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
843804,POPLARS AVENUE - HANWOOD,2023-03-11T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
843804,POPLARS AVENUE - HANWOOD,2023-03-11T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-03-11T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
843804,POPLARS AVENUE - HANWOOD,2023-03-11T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
843804,POPLARS AVENUE - HANWOOD,2023-03-11T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.12
843804,POPLARS AVENUE - HANWOOD,2023-03-11T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.88
843804,POPLARS AVENUE - HANWOOD,2023-03-11T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.74
843804,POPLARS AVENUE - HANWOOD,2023-03-11T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.2
843804,POPLARS AVENUE - HANWOOD,2023-03-11T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.0
843804,POPLARS AVENUE - HANWOOD,2023-03-11T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
843804,POPLARS AVENUE - HANWOOD,2023-03-11T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
843804,POPLARS AVENUE - HANWOOD,2023-03-11T17:40:00.000+00:00,transformer,,Temperature,C,10.7
843804,POPLARS AVENUE - HANWOOD,2023-03-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
843804,POPLARS AVENUE - HANWOOD,2023-03-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
843804,POPLARS AVENUE - HANWOOD,2023-03-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-03-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
843804,POPLARS AVENUE - HANWOOD,2023-03-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
843804,POPLARS AVENUE - HANWOOD,2023-03-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
843804,POPLARS AVENUE - HANWOOD,2023-03-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-03-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
843804,POPLARS AVENUE - HANWOOD,2023-03-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
843804,POPLARS AVENUE - HANWOOD,2023-03-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,26.99
843804,POPLARS AVENUE - HANWOOD,2023-03-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,19.67
843804,POPLARS AVENUE - HANWOOD,2023-03-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,18.59
843804,POPLARS AVENUE - HANWOOD,2023-03-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,22.4
843804,POPLARS AVENUE - HANWOOD,2023-03-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
843804,POPLARS AVENUE - HANWOOD,2023-03-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
843804,POPLARS AVENUE - HANWOOD,2023-03-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
843804,POPLARS AVENUE - HANWOOD,2023-03-11T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-03-11T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-03-11T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-03-11T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.74
843804,POPLARS AVENUE - HANWOOD,2023-03-11T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.01
843804,POPLARS AVENUE - HANWOOD,2023-03-11T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.49
843804,POPLARS AVENUE - HANWOOD,2023-03-11T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.5
843804,POPLARS AVENUE - HANWOOD,2023-03-11T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
843804,POPLARS AVENUE - HANWOOD,2023-03-11T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
843804,POPLARS AVENUE - HANWOOD,2023-03-11T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
843804,POPLARS AVENUE - HANWOOD,2023-03-11T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-03-11T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
843804,POPLARS AVENUE - HANWOOD,2023-03-11T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
843804,POPLARS AVENUE - HANWOOD,2023-03-11T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.54
843804,POPLARS AVENUE - HANWOOD,2023-03-11T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.76
843804,POPLARS AVENUE - HANWOOD,2023-03-11T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.09
843804,POPLARS AVENUE - HANWOOD,2023-03-11T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
843804,POPLARS AVENUE - HANWOOD,2023-03-11T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.7
843804,POPLARS AVENUE - HANWOOD,2023-03-11T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
843804,POPLARS AVENUE - HANWOOD,2023-03-11T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
843804,POPLARS AVENUE - HANWOOD,2023-03-11T17:30:00.000+00:00,transformer,,Temperature,C,10.6
843804,POPLARS AVENUE - HANWOOD,2023-03-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
843804,POPLARS AVENUE - HANWOOD,2023-03-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
843804,POPLARS AVENUE - HANWOOD,2023-03-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-03-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
843804,POPLARS AVENUE - HANWOOD,2023-03-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-03-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
843804,POPLARS AVENUE - HANWOOD,2023-03-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
843804,POPLARS AVENUE - HANWOOD,2023-03-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
843804,POPLARS AVENUE - HANWOOD,2023-03-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
843804,POPLARS AVENUE - HANWOOD,2023-03-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,26.28
843804,POPLARS AVENUE - HANWOOD,2023-03-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,15.77
843804,POPLARS AVENUE - HANWOOD,2023-03-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,21.58
843804,POPLARS AVENUE - HANWOOD,2023-03-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,24.0
843804,POPLARS AVENUE - HANWOOD,2023-03-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
843804,POPLARS AVENUE - HANWOOD,2023-03-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
843804,POPLARS AVENUE - HANWOOD,2023-03-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
843804,POPLARS AVENUE - HANWOOD,2023-03-11T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-03-11T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-03-11T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-03-11T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.52
843804,POPLARS AVENUE - HANWOOD,2023-03-11T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.62
843804,POPLARS AVENUE - HANWOOD,2023-03-11T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.77
843804,POPLARS AVENUE - HANWOOD,2023-03-11T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.6
843804,POPLARS AVENUE - HANWOOD,2023-03-11T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
843804,POPLARS AVENUE - HANWOOD,2023-03-11T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
843804,POPLARS AVENUE - HANWOOD,2023-03-11T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
843804,POPLARS AVENUE - HANWOOD,2023-03-11T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
843804,POPLARS AVENUE - HANWOOD,2023-03-11T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
843804,POPLARS AVENUE - HANWOOD,2023-03-11T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
843804,POPLARS AVENUE - HANWOOD,2023-03-11T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.35
843804,POPLARS AVENUE - HANWOOD,2023-03-11T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.73
843804,POPLARS AVENUE - HANWOOD,2023-03-11T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.94
843804,POPLARS AVENUE - HANWOOD,2023-03-11T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.7
843804,POPLARS AVENUE - HANWOOD,2023-03-11T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.3
843804,POPLARS AVENUE - HANWOOD,2023-03-11T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
843804,POPLARS AVENUE - HANWOOD,2023-03-11T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.4
843804,POPLARS AVENUE - HANWOOD,2023-03-11T17:20:00.000+00:00,transformer,,Temperature,C,10.4
843804,POPLARS AVENUE - HANWOOD,2023-03-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
843804,POPLARS AVENUE - HANWOOD,2023-03-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
843804,POPLARS AVENUE - HANWOOD,2023-03-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-03-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
843804,POPLARS AVENUE - HANWOOD,2023-03-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
843804,POPLARS AVENUE - HANWOOD,2023-03-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
843804,POPLARS AVENUE - HANWOOD,2023-03-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-03-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
843804,POPLARS AVENUE - HANWOOD,2023-03-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
843804,POPLARS AVENUE - HANWOOD,2023-03-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,28.87
843804,POPLARS AVENUE - HANWOOD,2023-03-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,16.36
843804,POPLARS AVENUE - HANWOOD,2023-03-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,22.71
843804,POPLARS AVENUE - HANWOOD,2023-03-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,21.5
843804,POPLARS AVENUE - HANWOOD,2023-03-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
843804,POPLARS AVENUE - HANWOOD,2023-03-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
843804,POPLARS AVENUE - HANWOOD,2023-03-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
843804,POPLARS AVENUE - HANWOOD,2023-03-11T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-03-11T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-03-11T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-03-11T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.69
843804,POPLARS AVENUE - HANWOOD,2023-03-11T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.02
843804,POPLARS AVENUE - HANWOOD,2023-03-11T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.43
843804,POPLARS AVENUE - HANWOOD,2023-03-11T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
843804,POPLARS AVENUE - HANWOOD,2023-03-11T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
843804,POPLARS AVENUE - HANWOOD,2023-03-11T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
843804,POPLARS AVENUE - HANWOOD,2023-03-11T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
843804,POPLARS AVENUE - HANWOOD,2023-03-11T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
843804,POPLARS AVENUE - HANWOOD,2023-03-11T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
843804,POPLARS AVENUE - HANWOOD,2023-03-11T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
843804,POPLARS AVENUE - HANWOOD,2023-03-11T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.9
843804,POPLARS AVENUE - HANWOOD,2023-03-11T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.65
843804,POPLARS AVENUE - HANWOOD,2023-03-11T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.84
843804,POPLARS AVENUE - HANWOOD,2023-03-11T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
843804,POPLARS AVENUE - HANWOOD,2023-03-11T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.9
843804,POPLARS AVENUE - HANWOOD,2023-03-11T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.7
843804,POPLARS AVENUE - HANWOOD,2023-03-11T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.9
843804,POPLARS AVENUE - HANWOOD,2023-03-11T17:10:00.000+00:00,transformer,,Temperature,C,10.6
843804,POPLARS AVENUE - HANWOOD,2023-03-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
843804,POPLARS AVENUE - HANWOOD,2023-03-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
843804,POPLARS AVENUE - HANWOOD,2023-03-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-03-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
843804,POPLARS AVENUE - HANWOOD,2023-03-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-03-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
843804,POPLARS AVENUE - HANWOOD,2023-03-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-03-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
843804,POPLARS AVENUE - HANWOOD,2023-03-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
843804,POPLARS AVENUE - HANWOOD,2023-03-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,21.59
843804,POPLARS AVENUE - HANWOOD,2023-03-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,22.67
843804,POPLARS AVENUE - HANWOOD,2023-03-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,21.27
843804,POPLARS AVENUE - HANWOOD,2023-03-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,20.4
843804,POPLARS AVENUE - HANWOOD,2023-03-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
843804,POPLARS AVENUE - HANWOOD,2023-03-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
843804,POPLARS AVENUE - HANWOOD,2023-03-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
843804,POPLARS AVENUE - HANWOOD,2023-03-11T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-03-11T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-03-11T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-03-11T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.72
843804,POPLARS AVENUE - HANWOOD,2023-03-11T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.94
843804,POPLARS AVENUE - HANWOOD,2023-03-11T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.59
843804,POPLARS AVENUE - HANWOOD,2023-03-11T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
843804,POPLARS AVENUE - HANWOOD,2023-03-11T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
843804,POPLARS AVENUE - HANWOOD,2023-03-11T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
843804,POPLARS AVENUE - HANWOOD,2023-03-11T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
843804,POPLARS AVENUE - HANWOOD,2023-03-11T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
843804,POPLARS AVENUE - HANWOOD,2023-03-11T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
843804,POPLARS AVENUE - HANWOOD,2023-03-11T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
843804,POPLARS AVENUE - HANWOOD,2023-03-11T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.78
843804,POPLARS AVENUE - HANWOOD,2023-03-11T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.92
843804,POPLARS AVENUE - HANWOOD,2023-03-11T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.73
843804,POPLARS AVENUE - HANWOOD,2023-03-11T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
843804,POPLARS AVENUE - HANWOOD,2023-03-11T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.8
843804,POPLARS AVENUE - HANWOOD,2023-03-11T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
843804,POPLARS AVENUE - HANWOOD,2023-03-11T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.9
843804,POPLARS AVENUE - HANWOOD,2023-03-11T17:00:00.000+00:00,transformer,,Temperature,C,10.7
843804,POPLARS AVENUE - HANWOOD,2023-03-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
843804,POPLARS AVENUE - HANWOOD,2023-03-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
843804,POPLARS AVENUE - HANWOOD,2023-03-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-03-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
843804,POPLARS AVENUE - HANWOOD,2023-03-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-03-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
843804,POPLARS AVENUE - HANWOOD,2023-03-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-03-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
843804,POPLARS AVENUE - HANWOOD,2023-03-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
843804,POPLARS AVENUE - HANWOOD,2023-03-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,18.5
843804,POPLARS AVENUE - HANWOOD,2023-03-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,17.86
843804,POPLARS AVENUE - HANWOOD,2023-03-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,18.32
843804,POPLARS AVENUE - HANWOOD,2023-03-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,23.5
843804,POPLARS AVENUE - HANWOOD,2023-03-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
843804,POPLARS AVENUE - HANWOOD,2023-03-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
843804,POPLARS AVENUE - HANWOOD,2023-03-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
843804,POPLARS AVENUE - HANWOOD,2023-03-11T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-03-11T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
843804,POPLARS AVENUE - HANWOOD,2023-03-11T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-03-11T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.61
843804,POPLARS AVENUE - HANWOOD,2023-03-11T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.33
843804,POPLARS AVENUE - HANWOOD,2023-03-11T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.27
843804,POPLARS AVENUE - HANWOOD,2023-03-11T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.3
843804,POPLARS AVENUE - HANWOOD,2023-03-11T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
843804,POPLARS AVENUE - HANWOOD,2023-03-11T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.0
843804,POPLARS AVENUE - HANWOOD,2023-03-11T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
843804,POPLARS AVENUE - HANWOOD,2023-03-11T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
843804,POPLARS AVENUE - HANWOOD,2023-03-11T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
843804,POPLARS AVENUE - HANWOOD,2023-03-11T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
843804,POPLARS AVENUE - HANWOOD,2023-03-11T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.3
843804,POPLARS AVENUE - HANWOOD,2023-03-11T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.84
843804,POPLARS AVENUE - HANWOOD,2023-03-11T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.69
843804,POPLARS AVENUE - HANWOOD,2023-03-11T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
843804,POPLARS AVENUE - HANWOOD,2023-03-11T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.5
843804,POPLARS AVENUE - HANWOOD,2023-03-11T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.7
843804,POPLARS AVENUE - HANWOOD,2023-03-11T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.7
843804,POPLARS AVENUE - HANWOOD,2023-03-11T16:50:00.000+00:00,transformer,,Temperature,C,10.6
843804,POPLARS AVENUE - HANWOOD,2023-03-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-03-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
843804,POPLARS AVENUE - HANWOOD,2023-03-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-03-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
843804,POPLARS AVENUE - HANWOOD,2023-03-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
843804,POPLARS AVENUE - HANWOOD,2023-03-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
843804,POPLARS AVENUE - HANWOOD,2023-03-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
843804,POPLARS AVENUE - HANWOOD,2023-03-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
843804,POPLARS AVENUE - HANWOOD,2023-03-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
843804,POPLARS AVENUE - HANWOOD,2023-03-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,18.9
843804,POPLARS AVENUE - HANWOOD,2023-03-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,30.17
843804,POPLARS AVENUE - HANWOOD,2023-03-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,18.97
843804,POPLARS AVENUE - HANWOOD,2023-03-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
843804,POPLARS AVENUE - HANWOOD,2023-03-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
843804,POPLARS AVENUE - HANWOOD,2023-03-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
843804,POPLARS AVENUE - HANWOOD,2023-03-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
843804,POPLARS AVENUE - HANWOOD,2023-03-11T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-03-11T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-03-11T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-03-11T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.43
843804,POPLARS AVENUE - HANWOOD,2023-03-11T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.59
843804,POPLARS AVENUE - HANWOOD,2023-03-11T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.19
843804,POPLARS AVENUE - HANWOOD,2023-03-11T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
843804,POPLARS AVENUE - HANWOOD,2023-03-11T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
843804,POPLARS AVENUE - HANWOOD,2023-03-11T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.9
843804,POPLARS AVENUE - HANWOOD,2023-03-11T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
843804,POPLARS AVENUE - HANWOOD,2023-03-11T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.91
843804,POPLARS AVENUE - HANWOOD,2023-03-11T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.02
843804,POPLARS AVENUE - HANWOOD,2023-03-11T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-03-11T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.07
843804,POPLARS AVENUE - HANWOOD,2023-03-11T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.37
843804,POPLARS AVENUE - HANWOOD,2023-03-11T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.81
843804,POPLARS AVENUE - HANWOOD,2023-03-11T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
843804,POPLARS AVENUE - HANWOOD,2023-03-11T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.6
843804,POPLARS AVENUE - HANWOOD,2023-03-11T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.8
843804,POPLARS AVENUE - HANWOOD,2023-03-11T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.7
843804,POPLARS AVENUE - HANWOOD,2023-03-11T16:40:00.000+00:00,transformer,,Temperature,C,10.4
843804,POPLARS AVENUE - HANWOOD,2023-03-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-03-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
843804,POPLARS AVENUE - HANWOOD,2023-03-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-03-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
843804,POPLARS AVENUE - HANWOOD,2023-03-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
843804,POPLARS AVENUE - HANWOOD,2023-03-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
843804,POPLARS AVENUE - HANWOOD,2023-03-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
843804,POPLARS AVENUE - HANWOOD,2023-03-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
843804,POPLARS AVENUE - HANWOOD,2023-03-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
843804,POPLARS AVENUE - HANWOOD,2023-03-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,18.5
843804,POPLARS AVENUE - HANWOOD,2023-03-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,26.95
843804,POPLARS AVENUE - HANWOOD,2023-03-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
843804,POPLARS AVENUE - HANWOOD,2023-03-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,37.1
843804,POPLARS AVENUE - HANWOOD,2023-03-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
843804,POPLARS AVENUE - HANWOOD,2023-03-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
843804,POPLARS AVENUE - HANWOOD,2023-03-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
843804,POPLARS AVENUE - HANWOOD,2023-03-11T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-03-11T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-03-11T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-03-11T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.28
843804,POPLARS AVENUE - HANWOOD,2023-03-11T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.4
843804,POPLARS AVENUE - HANWOOD,2023-03-11T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.59
843804,POPLARS AVENUE - HANWOOD,2023-03-11T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.8
843804,POPLARS AVENUE - HANWOOD,2023-03-11T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
843804,POPLARS AVENUE - HANWOOD,2023-03-11T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
843804,POPLARS AVENUE - HANWOOD,2023-03-11T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
843804,POPLARS AVENUE - HANWOOD,2023-03-11T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
843804,POPLARS AVENUE - HANWOOD,2023-03-11T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.07
843804,POPLARS AVENUE - HANWOOD,2023-03-11T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
843804,POPLARS AVENUE - HANWOOD,2023-03-11T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.64
843804,POPLARS AVENUE - HANWOOD,2023-03-11T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.84
843804,POPLARS AVENUE - HANWOOD,2023-03-11T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.12
843804,POPLARS AVENUE - HANWOOD,2023-03-11T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
843804,POPLARS AVENUE - HANWOOD,2023-03-11T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.7
843804,POPLARS AVENUE - HANWOOD,2023-03-11T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.6
843804,POPLARS AVENUE - HANWOOD,2023-03-11T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.5
843804,POPLARS AVENUE - HANWOOD,2023-03-11T16:30:00.000+00:00,transformer,,Temperature,C,10.3
843804,POPLARS AVENUE - HANWOOD,2023-03-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
843804,POPLARS AVENUE - HANWOOD,2023-03-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
843804,POPLARS AVENUE - HANWOOD,2023-03-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-03-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
843804,POPLARS AVENUE - HANWOOD,2023-03-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
843804,POPLARS AVENUE - HANWOOD,2023-03-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
843804,POPLARS AVENUE - HANWOOD,2023-03-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
843804,POPLARS AVENUE - HANWOOD,2023-03-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
843804,POPLARS AVENUE - HANWOOD,2023-03-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
843804,POPLARS AVENUE - HANWOOD,2023-03-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,12.92
843804,POPLARS AVENUE - HANWOOD,2023-03-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,27.24
843804,POPLARS AVENUE - HANWOOD,2023-03-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,19.71
843804,POPLARS AVENUE - HANWOOD,2023-03-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,30.4
843804,POPLARS AVENUE - HANWOOD,2023-03-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
843804,POPLARS AVENUE - HANWOOD,2023-03-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
843804,POPLARS AVENUE - HANWOOD,2023-03-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
843804,POPLARS AVENUE - HANWOOD,2023-03-11T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-03-11T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-03-11T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-03-11T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.85
843804,POPLARS AVENUE - HANWOOD,2023-03-11T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.42
843804,POPLARS AVENUE - HANWOOD,2023-03-11T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.56
843804,POPLARS AVENUE - HANWOOD,2023-03-11T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.0
843804,POPLARS AVENUE - HANWOOD,2023-03-11T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
843804,POPLARS AVENUE - HANWOOD,2023-03-11T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
843804,POPLARS AVENUE - HANWOOD,2023-03-11T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
843804,POPLARS AVENUE - HANWOOD,2023-03-11T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-03-11T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
843804,POPLARS AVENUE - HANWOOD,2023-03-11T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
843804,POPLARS AVENUE - HANWOOD,2023-03-11T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
843804,POPLARS AVENUE - HANWOOD,2023-03-11T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.04
843804,POPLARS AVENUE - HANWOOD,2023-03-11T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.66
843804,POPLARS AVENUE - HANWOOD,2023-03-11T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
843804,POPLARS AVENUE - HANWOOD,2023-03-11T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
843804,POPLARS AVENUE - HANWOOD,2023-03-11T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.5
843804,POPLARS AVENUE - HANWOOD,2023-03-11T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
843804,POPLARS AVENUE - HANWOOD,2023-03-11T16:20:00.000+00:00,transformer,,Temperature,C,10.2
843804,POPLARS AVENUE - HANWOOD,2023-03-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-03-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
843804,POPLARS AVENUE - HANWOOD,2023-03-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-03-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
843804,POPLARS AVENUE - HANWOOD,2023-03-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-03-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
843804,POPLARS AVENUE - HANWOOD,2023-03-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-03-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
843804,POPLARS AVENUE - HANWOOD,2023-03-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
843804,POPLARS AVENUE - HANWOOD,2023-03-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,13.86
843804,POPLARS AVENUE - HANWOOD,2023-03-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,26.46
843804,POPLARS AVENUE - HANWOOD,2023-03-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,14.22
843804,POPLARS AVENUE - HANWOOD,2023-03-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,25.5
843804,POPLARS AVENUE - HANWOOD,2023-03-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
843804,POPLARS AVENUE - HANWOOD,2023-03-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
843804,POPLARS AVENUE - HANWOOD,2023-03-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
843804,POPLARS AVENUE - HANWOOD,2023-03-11T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-03-11T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-03-11T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-03-11T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.91
843804,POPLARS AVENUE - HANWOOD,2023-03-11T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.74
843804,POPLARS AVENUE - HANWOOD,2023-03-11T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.66
843804,POPLARS AVENUE - HANWOOD,2023-03-11T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
843804,POPLARS AVENUE - HANWOOD,2023-03-11T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
843804,POPLARS AVENUE - HANWOOD,2023-03-11T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
843804,POPLARS AVENUE - HANWOOD,2023-03-11T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
843804,POPLARS AVENUE - HANWOOD,2023-03-11T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-03-11T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
843804,POPLARS AVENUE - HANWOOD,2023-03-11T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
843804,POPLARS AVENUE - HANWOOD,2023-03-11T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.45
843804,POPLARS AVENUE - HANWOOD,2023-03-11T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.55
843804,POPLARS AVENUE - HANWOOD,2023-03-11T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.2
843804,POPLARS AVENUE - HANWOOD,2023-03-11T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
843804,POPLARS AVENUE - HANWOOD,2023-03-11T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.6
843804,POPLARS AVENUE - HANWOOD,2023-03-11T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
843804,POPLARS AVENUE - HANWOOD,2023-03-11T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
843804,POPLARS AVENUE - HANWOOD,2023-03-11T16:10:00.000+00:00,transformer,,Temperature,C,10.2
843804,POPLARS AVENUE - HANWOOD,2023-03-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
843804,POPLARS AVENUE - HANWOOD,2023-03-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
843804,POPLARS AVENUE - HANWOOD,2023-03-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-03-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
843804,POPLARS AVENUE - HANWOOD,2023-03-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-03-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
843804,POPLARS AVENUE - HANWOOD,2023-03-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-03-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
843804,POPLARS AVENUE - HANWOOD,2023-03-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
843804,POPLARS AVENUE - HANWOOD,2023-03-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,16.36
843804,POPLARS AVENUE - HANWOOD,2023-03-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,21.29
843804,POPLARS AVENUE - HANWOOD,2023-03-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,16.87
843804,POPLARS AVENUE - HANWOOD,2023-03-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,25.0
843804,POPLARS AVENUE - HANWOOD,2023-03-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
843804,POPLARS AVENUE - HANWOOD,2023-03-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
843804,POPLARS AVENUE - HANWOOD,2023-03-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
843804,POPLARS AVENUE - HANWOOD,2023-03-11T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-03-11T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-03-11T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-03-11T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.76
843804,POPLARS AVENUE - HANWOOD,2023-03-11T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.68
843804,POPLARS AVENUE - HANWOOD,2023-03-11T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.18
843804,POPLARS AVENUE - HANWOOD,2023-03-11T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
843804,POPLARS AVENUE - HANWOOD,2023-03-11T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
843804,POPLARS AVENUE - HANWOOD,2023-03-11T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
843804,POPLARS AVENUE - HANWOOD,2023-03-11T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
843804,POPLARS AVENUE - HANWOOD,2023-03-11T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-03-11T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-03-11T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-03-11T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.43
843804,POPLARS AVENUE - HANWOOD,2023-03-11T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.48
843804,POPLARS AVENUE - HANWOOD,2023-03-11T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.5
843804,POPLARS AVENUE - HANWOOD,2023-03-11T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
843804,POPLARS AVENUE - HANWOOD,2023-03-11T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
843804,POPLARS AVENUE - HANWOOD,2023-03-11T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
843804,POPLARS AVENUE - HANWOOD,2023-03-11T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
843804,POPLARS AVENUE - HANWOOD,2023-03-11T16:00:00.000+00:00,transformer,,Temperature,C,10.3
843804,POPLARS AVENUE - HANWOOD,2023-03-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
843804,POPLARS AVENUE - HANWOOD,2023-03-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
843804,POPLARS AVENUE - HANWOOD,2023-03-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-03-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
843804,POPLARS AVENUE - HANWOOD,2023-03-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
