Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-03-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
843804,POPLARS AVENUE - HANWOOD,2023-03-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
843804,POPLARS AVENUE - HANWOOD,2023-03-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-03-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-03-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,10.2
843804,POPLARS AVENUE - HANWOOD,2023-03-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,14.17
843804,POPLARS AVENUE - HANWOOD,2023-03-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,17.68
843804,POPLARS AVENUE - HANWOOD,2023-03-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,24.2
843804,POPLARS AVENUE - HANWOOD,2023-03-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
843804,POPLARS AVENUE - HANWOOD,2023-03-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
843804,POPLARS AVENUE - HANWOOD,2023-03-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
843804,POPLARS AVENUE - HANWOOD,2023-03-11T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-03-11T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-03-11T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-03-11T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.69
843804,POPLARS AVENUE - HANWOOD,2023-03-11T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.72
843804,POPLARS AVENUE - HANWOOD,2023-03-11T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.79
843804,POPLARS AVENUE - HANWOOD,2023-03-11T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
843804,POPLARS AVENUE - HANWOOD,2023-03-11T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
843804,POPLARS AVENUE - HANWOOD,2023-03-11T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
843804,POPLARS AVENUE - HANWOOD,2023-03-11T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
843804,POPLARS AVENUE - HANWOOD,2023-03-11T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
843804,POPLARS AVENUE - HANWOOD,2023-03-11T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-03-11T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-03-11T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.29
843804,POPLARS AVENUE - HANWOOD,2023-03-11T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.33
843804,POPLARS AVENUE - HANWOOD,2023-03-11T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.56
843804,POPLARS AVENUE - HANWOOD,2023-03-11T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
843804,POPLARS AVENUE - HANWOOD,2023-03-11T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
843804,POPLARS AVENUE - HANWOOD,2023-03-11T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
843804,POPLARS AVENUE - HANWOOD,2023-03-11T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
843804,POPLARS AVENUE - HANWOOD,2023-03-11T15:50:00.000+00:00,transformer,,Temperature,C,10.5
843804,POPLARS AVENUE - HANWOOD,2023-03-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
843804,POPLARS AVENUE - HANWOOD,2023-03-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
843804,POPLARS AVENUE - HANWOOD,2023-03-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-03-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
843804,POPLARS AVENUE - HANWOOD,2023-03-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-03-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
843804,POPLARS AVENUE - HANWOOD,2023-03-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
843804,POPLARS AVENUE - HANWOOD,2023-03-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
843804,POPLARS AVENUE - HANWOOD,2023-03-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-03-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,7.97
843804,POPLARS AVENUE - HANWOOD,2023-03-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,12.05
843804,POPLARS AVENUE - HANWOOD,2023-03-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,18.35
843804,POPLARS AVENUE - HANWOOD,2023-03-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,23.2
843804,POPLARS AVENUE - HANWOOD,2023-03-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
843804,POPLARS AVENUE - HANWOOD,2023-03-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
843804,POPLARS AVENUE - HANWOOD,2023-03-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
843804,POPLARS AVENUE - HANWOOD,2023-03-11T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-03-11T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-03-11T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-03-11T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.86
843804,POPLARS AVENUE - HANWOOD,2023-03-11T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.73
843804,POPLARS AVENUE - HANWOOD,2023-03-11T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.7
843804,POPLARS AVENUE - HANWOOD,2023-03-11T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,64.7
843804,POPLARS AVENUE - HANWOOD,2023-03-11T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
843804,POPLARS AVENUE - HANWOOD,2023-03-11T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
843804,POPLARS AVENUE - HANWOOD,2023-03-11T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
843804,POPLARS AVENUE - HANWOOD,2023-03-11T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
843804,POPLARS AVENUE - HANWOOD,2023-03-11T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
843804,POPLARS AVENUE - HANWOOD,2023-03-11T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-03-11T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.22
843804,POPLARS AVENUE - HANWOOD,2023-03-11T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.06
843804,POPLARS AVENUE - HANWOOD,2023-03-11T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.81
843804,POPLARS AVENUE - HANWOOD,2023-03-11T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.9
843804,POPLARS AVENUE - HANWOOD,2023-03-11T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
843804,POPLARS AVENUE - HANWOOD,2023-03-11T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
843804,POPLARS AVENUE - HANWOOD,2023-03-11T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.8
843804,POPLARS AVENUE - HANWOOD,2023-03-11T15:40:00.000+00:00,transformer,,Temperature,C,10.6
843804,POPLARS AVENUE - HANWOOD,2023-03-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-03-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
843804,POPLARS AVENUE - HANWOOD,2023-03-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-03-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
843804,POPLARS AVENUE - HANWOOD,2023-03-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-03-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
843804,POPLARS AVENUE - HANWOOD,2023-03-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
843804,POPLARS AVENUE - HANWOOD,2023-03-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-03-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-03-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,10.08
843804,POPLARS AVENUE - HANWOOD,2023-03-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,9.79
843804,POPLARS AVENUE - HANWOOD,2023-03-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,24.5
843804,POPLARS AVENUE - HANWOOD,2023-03-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,17.9
843804,POPLARS AVENUE - HANWOOD,2023-03-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
843804,POPLARS AVENUE - HANWOOD,2023-03-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
843804,POPLARS AVENUE - HANWOOD,2023-03-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
843804,POPLARS AVENUE - HANWOOD,2023-03-11T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-03-11T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-03-11T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-03-11T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.49
843804,POPLARS AVENUE - HANWOOD,2023-03-11T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.04
843804,POPLARS AVENUE - HANWOOD,2023-03-11T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.33
843804,POPLARS AVENUE - HANWOOD,2023-03-11T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
843804,POPLARS AVENUE - HANWOOD,2023-03-11T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
843804,POPLARS AVENUE - HANWOOD,2023-03-11T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
843804,POPLARS AVENUE - HANWOOD,2023-03-11T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
843804,POPLARS AVENUE - HANWOOD,2023-03-11T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-03-11T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
843804,POPLARS AVENUE - HANWOOD,2023-03-11T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-03-11T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.38
843804,POPLARS AVENUE - HANWOOD,2023-03-11T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.53
843804,POPLARS AVENUE - HANWOOD,2023-03-11T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.67
843804,POPLARS AVENUE - HANWOOD,2023-03-11T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
843804,POPLARS AVENUE - HANWOOD,2023-03-11T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.9
843804,POPLARS AVENUE - HANWOOD,2023-03-11T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
843804,POPLARS AVENUE - HANWOOD,2023-03-11T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.7
843804,POPLARS AVENUE - HANWOOD,2023-03-11T15:30:00.000+00:00,transformer,,Temperature,C,10.6
843804,POPLARS AVENUE - HANWOOD,2023-03-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
843804,POPLARS AVENUE - HANWOOD,2023-03-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
843804,POPLARS AVENUE - HANWOOD,2023-03-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-03-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
843804,POPLARS AVENUE - HANWOOD,2023-03-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-03-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
843804,POPLARS AVENUE - HANWOOD,2023-03-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
843804,POPLARS AVENUE - HANWOOD,2023-03-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
843804,POPLARS AVENUE - HANWOOD,2023-03-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
843804,POPLARS AVENUE - HANWOOD,2023-03-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,14.87
843804,POPLARS AVENUE - HANWOOD,2023-03-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,10.57
843804,POPLARS AVENUE - HANWOOD,2023-03-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
843804,POPLARS AVENUE - HANWOOD,2023-03-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,26.4
843804,POPLARS AVENUE - HANWOOD,2023-03-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
843804,POPLARS AVENUE - HANWOOD,2023-03-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
843804,POPLARS AVENUE - HANWOOD,2023-03-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
843804,POPLARS AVENUE - HANWOOD,2023-03-11T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-03-11T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-03-11T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-03-11T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.39
843804,POPLARS AVENUE - HANWOOD,2023-03-11T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.45
843804,POPLARS AVENUE - HANWOOD,2023-03-11T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.72
843804,POPLARS AVENUE - HANWOOD,2023-03-11T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
843804,POPLARS AVENUE - HANWOOD,2023-03-11T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
843804,POPLARS AVENUE - HANWOOD,2023-03-11T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
843804,POPLARS AVENUE - HANWOOD,2023-03-11T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
843804,POPLARS AVENUE - HANWOOD,2023-03-11T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
843804,POPLARS AVENUE - HANWOOD,2023-03-11T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.99
843804,POPLARS AVENUE - HANWOOD,2023-03-11T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
843804,POPLARS AVENUE - HANWOOD,2023-03-11T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.38
843804,POPLARS AVENUE - HANWOOD,2023-03-11T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
843804,POPLARS AVENUE - HANWOOD,2023-03-11T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.69
843804,POPLARS AVENUE - HANWOOD,2023-03-11T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
843804,POPLARS AVENUE - HANWOOD,2023-03-11T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.1
843804,POPLARS AVENUE - HANWOOD,2023-03-11T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
843804,POPLARS AVENUE - HANWOOD,2023-03-11T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
843804,POPLARS AVENUE - HANWOOD,2023-03-11T15:20:00.000+00:00,transformer,,Temperature,C,10.7
843804,POPLARS AVENUE - HANWOOD,2023-03-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-03-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
843804,POPLARS AVENUE - HANWOOD,2023-03-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-03-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
843804,POPLARS AVENUE - HANWOOD,2023-03-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-03-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
843804,POPLARS AVENUE - HANWOOD,2023-03-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-03-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
843804,POPLARS AVENUE - HANWOOD,2023-03-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
843804,POPLARS AVENUE - HANWOOD,2023-03-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,14.77
843804,POPLARS AVENUE - HANWOOD,2023-03-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.45
843804,POPLARS AVENUE - HANWOOD,2023-03-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,20.41
843804,POPLARS AVENUE - HANWOOD,2023-03-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,22.3
843804,POPLARS AVENUE - HANWOOD,2023-03-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
843804,POPLARS AVENUE - HANWOOD,2023-03-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
843804,POPLARS AVENUE - HANWOOD,2023-03-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
843804,POPLARS AVENUE - HANWOOD,2023-03-11T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-03-11T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-03-11T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-03-11T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.58
843804,POPLARS AVENUE - HANWOOD,2023-03-11T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.96
843804,POPLARS AVENUE - HANWOOD,2023-03-11T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.91
843804,POPLARS AVENUE - HANWOOD,2023-03-11T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
843804,POPLARS AVENUE - HANWOOD,2023-03-11T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
843804,POPLARS AVENUE - HANWOOD,2023-03-11T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
843804,POPLARS AVENUE - HANWOOD,2023-03-11T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
843804,POPLARS AVENUE - HANWOOD,2023-03-11T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-03-11T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.11
843804,POPLARS AVENUE - HANWOOD,2023-03-11T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
843804,POPLARS AVENUE - HANWOOD,2023-03-11T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.12
843804,POPLARS AVENUE - HANWOOD,2023-03-11T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.06
843804,POPLARS AVENUE - HANWOOD,2023-03-11T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.15
843804,POPLARS AVENUE - HANWOOD,2023-03-11T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
843804,POPLARS AVENUE - HANWOOD,2023-03-11T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
843804,POPLARS AVENUE - HANWOOD,2023-03-11T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
843804,POPLARS AVENUE - HANWOOD,2023-03-11T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
843804,POPLARS AVENUE - HANWOOD,2023-03-11T15:10:00.000+00:00,transformer,,Temperature,C,10.8
843804,POPLARS AVENUE - HANWOOD,2023-03-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
843804,POPLARS AVENUE - HANWOOD,2023-03-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
843804,POPLARS AVENUE - HANWOOD,2023-03-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-03-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
843804,POPLARS AVENUE - HANWOOD,2023-03-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
843804,POPLARS AVENUE - HANWOOD,2023-03-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
843804,POPLARS AVENUE - HANWOOD,2023-03-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-03-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
843804,POPLARS AVENUE - HANWOOD,2023-03-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
843804,POPLARS AVENUE - HANWOOD,2023-03-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,10.7
843804,POPLARS AVENUE - HANWOOD,2023-03-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,13.03
843804,POPLARS AVENUE - HANWOOD,2023-03-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,19.07
843804,POPLARS AVENUE - HANWOOD,2023-03-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,26.4
843804,POPLARS AVENUE - HANWOOD,2023-03-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
843804,POPLARS AVENUE - HANWOOD,2023-03-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
843804,POPLARS AVENUE - HANWOOD,2023-03-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
843804,POPLARS AVENUE - HANWOOD,2023-03-11T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-03-11T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
843804,POPLARS AVENUE - HANWOOD,2023-03-11T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-03-11T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.07
843804,POPLARS AVENUE - HANWOOD,2023-03-11T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.51
843804,POPLARS AVENUE - HANWOOD,2023-03-11T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.82
843804,POPLARS AVENUE - HANWOOD,2023-03-11T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
843804,POPLARS AVENUE - HANWOOD,2023-03-11T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
843804,POPLARS AVENUE - HANWOOD,2023-03-11T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
843804,POPLARS AVENUE - HANWOOD,2023-03-11T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
843804,POPLARS AVENUE - HANWOOD,2023-03-11T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-03-11T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
843804,POPLARS AVENUE - HANWOOD,2023-03-11T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
843804,POPLARS AVENUE - HANWOOD,2023-03-11T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
843804,POPLARS AVENUE - HANWOOD,2023-03-11T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.97
843804,POPLARS AVENUE - HANWOOD,2023-03-11T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.15
843804,POPLARS AVENUE - HANWOOD,2023-03-11T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
843804,POPLARS AVENUE - HANWOOD,2023-03-11T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
843804,POPLARS AVENUE - HANWOOD,2023-03-11T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
843804,POPLARS AVENUE - HANWOOD,2023-03-11T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
843804,POPLARS AVENUE - HANWOOD,2023-03-11T15:00:00.000+00:00,transformer,,Temperature,C,11.1
843804,POPLARS AVENUE - HANWOOD,2023-03-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
843804,POPLARS AVENUE - HANWOOD,2023-03-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
843804,POPLARS AVENUE - HANWOOD,2023-03-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
843804,POPLARS AVENUE - HANWOOD,2023-03-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
843804,POPLARS AVENUE - HANWOOD,2023-03-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-03-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
843804,POPLARS AVENUE - HANWOOD,2023-03-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
843804,POPLARS AVENUE - HANWOOD,2023-03-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
843804,POPLARS AVENUE - HANWOOD,2023-03-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
843804,POPLARS AVENUE - HANWOOD,2023-03-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,11.06
843804,POPLARS AVENUE - HANWOOD,2023-03-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,17.48
843804,POPLARS AVENUE - HANWOOD,2023-03-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,15.98
843804,POPLARS AVENUE - HANWOOD,2023-03-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,27.4
843804,POPLARS AVENUE - HANWOOD,2023-03-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
843804,POPLARS AVENUE - HANWOOD,2023-03-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
843804,POPLARS AVENUE - HANWOOD,2023-03-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
843804,POPLARS AVENUE - HANWOOD,2023-03-11T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-03-11T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
843804,POPLARS AVENUE - HANWOOD,2023-03-11T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-03-11T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.07
843804,POPLARS AVENUE - HANWOOD,2023-03-11T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.21
843804,POPLARS AVENUE - HANWOOD,2023-03-11T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.32
843804,POPLARS AVENUE - HANWOOD,2023-03-11T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
843804,POPLARS AVENUE - HANWOOD,2023-03-11T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
843804,POPLARS AVENUE - HANWOOD,2023-03-11T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
843804,POPLARS AVENUE - HANWOOD,2023-03-11T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
843804,POPLARS AVENUE - HANWOOD,2023-03-11T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-03-11T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
843804,POPLARS AVENUE - HANWOOD,2023-03-11T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
843804,POPLARS AVENUE - HANWOOD,2023-03-11T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.26
843804,POPLARS AVENUE - HANWOOD,2023-03-11T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.55
843804,POPLARS AVENUE - HANWOOD,2023-03-11T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
843804,POPLARS AVENUE - HANWOOD,2023-03-11T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
843804,POPLARS AVENUE - HANWOOD,2023-03-11T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
843804,POPLARS AVENUE - HANWOOD,2023-03-11T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
843804,POPLARS AVENUE - HANWOOD,2023-03-11T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
843804,POPLARS AVENUE - HANWOOD,2023-03-11T14:50:00.000+00:00,transformer,,Temperature,C,11.2
843804,POPLARS AVENUE - HANWOOD,2023-03-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
843804,POPLARS AVENUE - HANWOOD,2023-03-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
843804,POPLARS AVENUE - HANWOOD,2023-03-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
843804,POPLARS AVENUE - HANWOOD,2023-03-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
843804,POPLARS AVENUE - HANWOOD,2023-03-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-03-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
843804,POPLARS AVENUE - HANWOOD,2023-03-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-03-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
843804,POPLARS AVENUE - HANWOOD,2023-03-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
843804,POPLARS AVENUE - HANWOOD,2023-03-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,10.33
843804,POPLARS AVENUE - HANWOOD,2023-03-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.76
843804,POPLARS AVENUE - HANWOOD,2023-03-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,15.32
843804,POPLARS AVENUE - HANWOOD,2023-03-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,27.2
843804,POPLARS AVENUE - HANWOOD,2023-03-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
843804,POPLARS AVENUE - HANWOOD,2023-03-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
843804,POPLARS AVENUE - HANWOOD,2023-03-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
843804,POPLARS AVENUE - HANWOOD,2023-03-11T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-03-11T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
843804,POPLARS AVENUE - HANWOOD,2023-03-11T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-03-11T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.4
843804,POPLARS AVENUE - HANWOOD,2023-03-11T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.05
843804,POPLARS AVENUE - HANWOOD,2023-03-11T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.78
843804,POPLARS AVENUE - HANWOOD,2023-03-11T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
843804,POPLARS AVENUE - HANWOOD,2023-03-11T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
843804,POPLARS AVENUE - HANWOOD,2023-03-11T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
843804,POPLARS AVENUE - HANWOOD,2023-03-11T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
843804,POPLARS AVENUE - HANWOOD,2023-03-11T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-03-11T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
843804,POPLARS AVENUE - HANWOOD,2023-03-11T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-03-11T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.83
843804,POPLARS AVENUE - HANWOOD,2023-03-11T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.08
843804,POPLARS AVENUE - HANWOOD,2023-03-11T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.68
843804,POPLARS AVENUE - HANWOOD,2023-03-11T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
843804,POPLARS AVENUE - HANWOOD,2023-03-11T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.1
843804,POPLARS AVENUE - HANWOOD,2023-03-11T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
843804,POPLARS AVENUE - HANWOOD,2023-03-11T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
843804,POPLARS AVENUE - HANWOOD,2023-03-11T14:40:00.000+00:00,transformer,,Temperature,C,11.6
843804,POPLARS AVENUE - HANWOOD,2023-03-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-03-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
843804,POPLARS AVENUE - HANWOOD,2023-03-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-03-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
843804,POPLARS AVENUE - HANWOOD,2023-03-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-03-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
843804,POPLARS AVENUE - HANWOOD,2023-03-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-03-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
843804,POPLARS AVENUE - HANWOOD,2023-03-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
843804,POPLARS AVENUE - HANWOOD,2023-03-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,12.22
843804,POPLARS AVENUE - HANWOOD,2023-03-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,17.13
843804,POPLARS AVENUE - HANWOOD,2023-03-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,16.46
843804,POPLARS AVENUE - HANWOOD,2023-03-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,21.4
843804,POPLARS AVENUE - HANWOOD,2023-03-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
843804,POPLARS AVENUE - HANWOOD,2023-03-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
843804,POPLARS AVENUE - HANWOOD,2023-03-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
843804,POPLARS AVENUE - HANWOOD,2023-03-11T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-03-11T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-03-11T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-03-11T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.65
843804,POPLARS AVENUE - HANWOOD,2023-03-11T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.04
843804,POPLARS AVENUE - HANWOOD,2023-03-11T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.94
843804,POPLARS AVENUE - HANWOOD,2023-03-11T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
843804,POPLARS AVENUE - HANWOOD,2023-03-11T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
843804,POPLARS AVENUE - HANWOOD,2023-03-11T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
843804,POPLARS AVENUE - HANWOOD,2023-03-11T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
843804,POPLARS AVENUE - HANWOOD,2023-03-11T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-03-11T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
843804,POPLARS AVENUE - HANWOOD,2023-03-11T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
843804,POPLARS AVENUE - HANWOOD,2023-03-11T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.6
843804,POPLARS AVENUE - HANWOOD,2023-03-11T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.61
843804,POPLARS AVENUE - HANWOOD,2023-03-11T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.39
843804,POPLARS AVENUE - HANWOOD,2023-03-11T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
843804,POPLARS AVENUE - HANWOOD,2023-03-11T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
843804,POPLARS AVENUE - HANWOOD,2023-03-11T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
843804,POPLARS AVENUE - HANWOOD,2023-03-11T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
843804,POPLARS AVENUE - HANWOOD,2023-03-11T14:30:00.000+00:00,transformer,,Temperature,C,12.0
843804,POPLARS AVENUE - HANWOOD,2023-03-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
843804,POPLARS AVENUE - HANWOOD,2023-03-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
843804,POPLARS AVENUE - HANWOOD,2023-03-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-03-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
843804,POPLARS AVENUE - HANWOOD,2023-03-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-03-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
843804,POPLARS AVENUE - HANWOOD,2023-03-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
843804,POPLARS AVENUE - HANWOOD,2023-03-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
843804,POPLARS AVENUE - HANWOOD,2023-03-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
843804,POPLARS AVENUE - HANWOOD,2023-03-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,12.26
843804,POPLARS AVENUE - HANWOOD,2023-03-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,16.65
843804,POPLARS AVENUE - HANWOOD,2023-03-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,17.34
843804,POPLARS AVENUE - HANWOOD,2023-03-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,27.3
843804,POPLARS AVENUE - HANWOOD,2023-03-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
843804,POPLARS AVENUE - HANWOOD,2023-03-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
843804,POPLARS AVENUE - HANWOOD,2023-03-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
843804,POPLARS AVENUE - HANWOOD,2023-03-11T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-03-11T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-03-11T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-03-11T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.84
843804,POPLARS AVENUE - HANWOOD,2023-03-11T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.71
843804,POPLARS AVENUE - HANWOOD,2023-03-11T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.84
843804,POPLARS AVENUE - HANWOOD,2023-03-11T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
843804,POPLARS AVENUE - HANWOOD,2023-03-11T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
843804,POPLARS AVENUE - HANWOOD,2023-03-11T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
843804,POPLARS AVENUE - HANWOOD,2023-03-11T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
843804,POPLARS AVENUE - HANWOOD,2023-03-11T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-03-11T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-03-11T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
843804,POPLARS AVENUE - HANWOOD,2023-03-11T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.55
843804,POPLARS AVENUE - HANWOOD,2023-03-11T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.28
843804,POPLARS AVENUE - HANWOOD,2023-03-11T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.93
843804,POPLARS AVENUE - HANWOOD,2023-03-11T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
843804,POPLARS AVENUE - HANWOOD,2023-03-11T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
843804,POPLARS AVENUE - HANWOOD,2023-03-11T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.7
843804,POPLARS AVENUE - HANWOOD,2023-03-11T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
843804,POPLARS AVENUE - HANWOOD,2023-03-11T14:20:00.000+00:00,transformer,,Temperature,C,12.8
843804,POPLARS AVENUE - HANWOOD,2023-03-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
843804,POPLARS AVENUE - HANWOOD,2023-03-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
843804,POPLARS AVENUE - HANWOOD,2023-03-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-03-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
843804,POPLARS AVENUE - HANWOOD,2023-03-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
843804,POPLARS AVENUE - HANWOOD,2023-03-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
843804,POPLARS AVENUE - HANWOOD,2023-03-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
843804,POPLARS AVENUE - HANWOOD,2023-03-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-03-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
843804,POPLARS AVENUE - HANWOOD,2023-03-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,9.39
843804,POPLARS AVENUE - HANWOOD,2023-03-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,14.99
843804,POPLARS AVENUE - HANWOOD,2023-03-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,17.78
843804,POPLARS AVENUE - HANWOOD,2023-03-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,26.4
843804,POPLARS AVENUE - HANWOOD,2023-03-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
843804,POPLARS AVENUE - HANWOOD,2023-03-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
843804,POPLARS AVENUE - HANWOOD,2023-03-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
843804,POPLARS AVENUE - HANWOOD,2023-03-11T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-03-11T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-03-11T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-03-11T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.01
843804,POPLARS AVENUE - HANWOOD,2023-03-11T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.05
843804,POPLARS AVENUE - HANWOOD,2023-03-11T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.87
843804,POPLARS AVENUE - HANWOOD,2023-03-11T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
843804,POPLARS AVENUE - HANWOOD,2023-03-11T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
843804,POPLARS AVENUE - HANWOOD,2023-03-11T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
843804,POPLARS AVENUE - HANWOOD,2023-03-11T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
843804,POPLARS AVENUE - HANWOOD,2023-03-11T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-03-11T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
843804,POPLARS AVENUE - HANWOOD,2023-03-11T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
843804,POPLARS AVENUE - HANWOOD,2023-03-11T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.78
843804,POPLARS AVENUE - HANWOOD,2023-03-11T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.79
843804,POPLARS AVENUE - HANWOOD,2023-03-11T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.54
843804,POPLARS AVENUE - HANWOOD,2023-03-11T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
843804,POPLARS AVENUE - HANWOOD,2023-03-11T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.5
843804,POPLARS AVENUE - HANWOOD,2023-03-11T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.9
843804,POPLARS AVENUE - HANWOOD,2023-03-11T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
843804,POPLARS AVENUE - HANWOOD,2023-03-11T14:10:00.000+00:00,transformer,,Temperature,C,13.0
843804,POPLARS AVENUE - HANWOOD,2023-03-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-03-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
843804,POPLARS AVENUE - HANWOOD,2023-03-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-03-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
843804,POPLARS AVENUE - HANWOOD,2023-03-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
843804,POPLARS AVENUE - HANWOOD,2023-03-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
843804,POPLARS AVENUE - HANWOOD,2023-03-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-03-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-03-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
843804,POPLARS AVENUE - HANWOOD,2023-03-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,17.78
843804,POPLARS AVENUE - HANWOOD,2023-03-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.83
843804,POPLARS AVENUE - HANWOOD,2023-03-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,15.4
843804,POPLARS AVENUE - HANWOOD,2023-03-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,18.8
843804,POPLARS AVENUE - HANWOOD,2023-03-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
843804,POPLARS AVENUE - HANWOOD,2023-03-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
843804,POPLARS AVENUE - HANWOOD,2023-03-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
843804,POPLARS AVENUE - HANWOOD,2023-03-11T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-03-11T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-03-11T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-03-11T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.36
843804,POPLARS AVENUE - HANWOOD,2023-03-11T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.03
843804,POPLARS AVENUE - HANWOOD,2023-03-11T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.6
843804,POPLARS AVENUE - HANWOOD,2023-03-11T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
843804,POPLARS AVENUE - HANWOOD,2023-03-11T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
843804,POPLARS AVENUE - HANWOOD,2023-03-11T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
843804,POPLARS AVENUE - HANWOOD,2023-03-11T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
843804,POPLARS AVENUE - HANWOOD,2023-03-11T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-03-11T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-03-11T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
843804,POPLARS AVENUE - HANWOOD,2023-03-11T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.19
843804,POPLARS AVENUE - HANWOOD,2023-03-11T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.52
843804,POPLARS AVENUE - HANWOOD,2023-03-11T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.83
843804,POPLARS AVENUE - HANWOOD,2023-03-11T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
843804,POPLARS AVENUE - HANWOOD,2023-03-11T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.6
843804,POPLARS AVENUE - HANWOOD,2023-03-11T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.6
843804,POPLARS AVENUE - HANWOOD,2023-03-11T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
843804,POPLARS AVENUE - HANWOOD,2023-03-11T14:00:00.000+00:00,transformer,,Temperature,C,13.0
843804,POPLARS AVENUE - HANWOOD,2023-03-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-03-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
843804,POPLARS AVENUE - HANWOOD,2023-03-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-03-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
843804,POPLARS AVENUE - HANWOOD,2023-03-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-03-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
843804,POPLARS AVENUE - HANWOOD,2023-03-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-03-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-03-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
843804,POPLARS AVENUE - HANWOOD,2023-03-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,18.56
843804,POPLARS AVENUE - HANWOOD,2023-03-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,19.55
843804,POPLARS AVENUE - HANWOOD,2023-03-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,13.44
843804,POPLARS AVENUE - HANWOOD,2023-03-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,14.4
843804,POPLARS AVENUE - HANWOOD,2023-03-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
843804,POPLARS AVENUE - HANWOOD,2023-03-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
843804,POPLARS AVENUE - HANWOOD,2023-03-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
843804,POPLARS AVENUE - HANWOOD,2023-03-11T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-03-11T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
843804,POPLARS AVENUE - HANWOOD,2023-03-11T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-03-11T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.33
843804,POPLARS AVENUE - HANWOOD,2023-03-11T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
843804,POPLARS AVENUE - HANWOOD,2023-03-11T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.51
843804,POPLARS AVENUE - HANWOOD,2023-03-11T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
843804,POPLARS AVENUE - HANWOOD,2023-03-11T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
843804,POPLARS AVENUE - HANWOOD,2023-03-11T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
843804,POPLARS AVENUE - HANWOOD,2023-03-11T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
843804,POPLARS AVENUE - HANWOOD,2023-03-11T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-03-11T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-03-11T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
843804,POPLARS AVENUE - HANWOOD,2023-03-11T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.89
843804,POPLARS AVENUE - HANWOOD,2023-03-11T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.89
843804,POPLARS AVENUE - HANWOOD,2023-03-11T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.56
843804,POPLARS AVENUE - HANWOOD,2023-03-11T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
843804,POPLARS AVENUE - HANWOOD,2023-03-11T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
843804,POPLARS AVENUE - HANWOOD,2023-03-11T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
843804,POPLARS AVENUE - HANWOOD,2023-03-11T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
843804,POPLARS AVENUE - HANWOOD,2023-03-11T13:50:00.000+00:00,transformer,,Temperature,C,13.0
843804,POPLARS AVENUE - HANWOOD,2023-03-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-03-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
843804,POPLARS AVENUE - HANWOOD,2023-03-11T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
843804,POPLARS AVENUE - HANWOOD,2023-03-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.21
843804,POPLARS AVENUE - HANWOOD,2023-03-11T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-03-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
843804,POPLARS AVENUE - HANWOOD,2023-03-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-03-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-03-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
843804,POPLARS AVENUE - HANWOOD,2023-03-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,13.22
843804,POPLARS AVENUE - HANWOOD,2023-03-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,16.89
843804,POPLARS AVENUE - HANWOOD,2023-03-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,15.08
843804,POPLARS AVENUE - HANWOOD,2023-03-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,27.7
843804,POPLARS AVENUE - HANWOOD,2023-03-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
843804,POPLARS AVENUE - HANWOOD,2023-03-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
