Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-03-11T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
843804,POPLARS AVENUE - HANWOOD,2023-03-11T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
843804,POPLARS AVENUE - HANWOOD,2023-03-11T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-03-11T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-03-11T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-03-11T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.47
843804,POPLARS AVENUE - HANWOOD,2023-03-11T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.44
843804,POPLARS AVENUE - HANWOOD,2023-03-11T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.58
843804,POPLARS AVENUE - HANWOOD,2023-03-11T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
843804,POPLARS AVENUE - HANWOOD,2023-03-11T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.2
843804,POPLARS AVENUE - HANWOOD,2023-03-11T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
843804,POPLARS AVENUE - HANWOOD,2023-03-11T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
843804,POPLARS AVENUE - HANWOOD,2023-03-11T11:30:00.000+00:00,transformer,,Temperature,C,13.7
843804,POPLARS AVENUE - HANWOOD,2023-03-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-03-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
843804,POPLARS AVENUE - HANWOOD,2023-03-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
843804,POPLARS AVENUE - HANWOOD,2023-03-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
843804,POPLARS AVENUE - HANWOOD,2023-03-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-03-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
843804,POPLARS AVENUE - HANWOOD,2023-03-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-03-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-03-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
843804,POPLARS AVENUE - HANWOOD,2023-03-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,19.14
843804,POPLARS AVENUE - HANWOOD,2023-03-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,12.88
843804,POPLARS AVENUE - HANWOOD,2023-03-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,16.26
843804,POPLARS AVENUE - HANWOOD,2023-03-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,16.4
843804,POPLARS AVENUE - HANWOOD,2023-03-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
843804,POPLARS AVENUE - HANWOOD,2023-03-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
843804,POPLARS AVENUE - HANWOOD,2023-03-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
843804,POPLARS AVENUE - HANWOOD,2023-03-11T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
843804,POPLARS AVENUE - HANWOOD,2023-03-11T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
843804,POPLARS AVENUE - HANWOOD,2023-03-11T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-03-11T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.75
843804,POPLARS AVENUE - HANWOOD,2023-03-11T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.72
843804,POPLARS AVENUE - HANWOOD,2023-03-11T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.26
843804,POPLARS AVENUE - HANWOOD,2023-03-11T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
843804,POPLARS AVENUE - HANWOOD,2023-03-11T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
843804,POPLARS AVENUE - HANWOOD,2023-03-11T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
843804,POPLARS AVENUE - HANWOOD,2023-03-11T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
843804,POPLARS AVENUE - HANWOOD,2023-03-11T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
843804,POPLARS AVENUE - HANWOOD,2023-03-11T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-03-11T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
843804,POPLARS AVENUE - HANWOOD,2023-03-11T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.04
843804,POPLARS AVENUE - HANWOOD,2023-03-11T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.8
843804,POPLARS AVENUE - HANWOOD,2023-03-11T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.77
843804,POPLARS AVENUE - HANWOOD,2023-03-11T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
843804,POPLARS AVENUE - HANWOOD,2023-03-11T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.6
843804,POPLARS AVENUE - HANWOOD,2023-03-11T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
843804,POPLARS AVENUE - HANWOOD,2023-03-11T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
843804,POPLARS AVENUE - HANWOOD,2023-03-11T11:20:00.000+00:00,transformer,,Temperature,C,13.4
843804,POPLARS AVENUE - HANWOOD,2023-03-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-03-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
843804,POPLARS AVENUE - HANWOOD,2023-03-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
843804,POPLARS AVENUE - HANWOOD,2023-03-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
843804,POPLARS AVENUE - HANWOOD,2023-03-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
843804,POPLARS AVENUE - HANWOOD,2023-03-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
843804,POPLARS AVENUE - HANWOOD,2023-03-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
843804,POPLARS AVENUE - HANWOOD,2023-03-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-03-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
843804,POPLARS AVENUE - HANWOOD,2023-03-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,16.79
843804,POPLARS AVENUE - HANWOOD,2023-03-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,15.52
843804,POPLARS AVENUE - HANWOOD,2023-03-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,13.03
843804,POPLARS AVENUE - HANWOOD,2023-03-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,21.0
843804,POPLARS AVENUE - HANWOOD,2023-03-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
843804,POPLARS AVENUE - HANWOOD,2023-03-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
843804,POPLARS AVENUE - HANWOOD,2023-03-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
843804,POPLARS AVENUE - HANWOOD,2023-03-11T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
843804,POPLARS AVENUE - HANWOOD,2023-03-11T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
843804,POPLARS AVENUE - HANWOOD,2023-03-11T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-03-11T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.69
843804,POPLARS AVENUE - HANWOOD,2023-03-11T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.91
843804,POPLARS AVENUE - HANWOOD,2023-03-11T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.32
843804,POPLARS AVENUE - HANWOOD,2023-03-11T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
843804,POPLARS AVENUE - HANWOOD,2023-03-11T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
843804,POPLARS AVENUE - HANWOOD,2023-03-11T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
843804,POPLARS AVENUE - HANWOOD,2023-03-11T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
843804,POPLARS AVENUE - HANWOOD,2023-03-11T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
843804,POPLARS AVENUE - HANWOOD,2023-03-11T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-03-11T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
843804,POPLARS AVENUE - HANWOOD,2023-03-11T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.34
843804,POPLARS AVENUE - HANWOOD,2023-03-11T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.76
843804,POPLARS AVENUE - HANWOOD,2023-03-11T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.35
843804,POPLARS AVENUE - HANWOOD,2023-03-11T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
843804,POPLARS AVENUE - HANWOOD,2023-03-11T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
843804,POPLARS AVENUE - HANWOOD,2023-03-11T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
843804,POPLARS AVENUE - HANWOOD,2023-03-11T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
843804,POPLARS AVENUE - HANWOOD,2023-03-11T11:10:00.000+00:00,transformer,,Temperature,C,13.3
843804,POPLARS AVENUE - HANWOOD,2023-03-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-03-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
843804,POPLARS AVENUE - HANWOOD,2023-03-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
843804,POPLARS AVENUE - HANWOOD,2023-03-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
843804,POPLARS AVENUE - HANWOOD,2023-03-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
843804,POPLARS AVENUE - HANWOOD,2023-03-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
843804,POPLARS AVENUE - HANWOOD,2023-03-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
843804,POPLARS AVENUE - HANWOOD,2023-03-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-03-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
843804,POPLARS AVENUE - HANWOOD,2023-03-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,18.03
843804,POPLARS AVENUE - HANWOOD,2023-03-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,16.67
843804,POPLARS AVENUE - HANWOOD,2023-03-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,14.67
843804,POPLARS AVENUE - HANWOOD,2023-03-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,26.6
843804,POPLARS AVENUE - HANWOOD,2023-03-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
843804,POPLARS AVENUE - HANWOOD,2023-03-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
843804,POPLARS AVENUE - HANWOOD,2023-03-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
843804,POPLARS AVENUE - HANWOOD,2023-03-11T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
843804,POPLARS AVENUE - HANWOOD,2023-03-11T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
843804,POPLARS AVENUE - HANWOOD,2023-03-11T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
843804,POPLARS AVENUE - HANWOOD,2023-03-11T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.04
843804,POPLARS AVENUE - HANWOOD,2023-03-11T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.88
843804,POPLARS AVENUE - HANWOOD,2023-03-11T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.51
843804,POPLARS AVENUE - HANWOOD,2023-03-11T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
843804,POPLARS AVENUE - HANWOOD,2023-03-11T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
843804,POPLARS AVENUE - HANWOOD,2023-03-11T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
843804,POPLARS AVENUE - HANWOOD,2023-03-11T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
843804,POPLARS AVENUE - HANWOOD,2023-03-11T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
843804,POPLARS AVENUE - HANWOOD,2023-03-11T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-03-11T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
843804,POPLARS AVENUE - HANWOOD,2023-03-11T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.03
843804,POPLARS AVENUE - HANWOOD,2023-03-11T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.36
843804,POPLARS AVENUE - HANWOOD,2023-03-11T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.03
843804,POPLARS AVENUE - HANWOOD,2023-03-11T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
843804,POPLARS AVENUE - HANWOOD,2023-03-11T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
843804,POPLARS AVENUE - HANWOOD,2023-03-11T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
843804,POPLARS AVENUE - HANWOOD,2023-03-11T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
843804,POPLARS AVENUE - HANWOOD,2023-03-11T11:00:00.000+00:00,transformer,,Temperature,C,13.1
843804,POPLARS AVENUE - HANWOOD,2023-03-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-03-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
843804,POPLARS AVENUE - HANWOOD,2023-03-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
843804,POPLARS AVENUE - HANWOOD,2023-03-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
843804,POPLARS AVENUE - HANWOOD,2023-03-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
843804,POPLARS AVENUE - HANWOOD,2023-03-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
843804,POPLARS AVENUE - HANWOOD,2023-03-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
843804,POPLARS AVENUE - HANWOOD,2023-03-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-03-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-03-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,12.08
843804,POPLARS AVENUE - HANWOOD,2023-03-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,18.24
843804,POPLARS AVENUE - HANWOOD,2023-03-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,13.54
843804,POPLARS AVENUE - HANWOOD,2023-03-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,21.9
843804,POPLARS AVENUE - HANWOOD,2023-03-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
843804,POPLARS AVENUE - HANWOOD,2023-03-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
843804,POPLARS AVENUE - HANWOOD,2023-03-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
843804,POPLARS AVENUE - HANWOOD,2023-03-11T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
843804,POPLARS AVENUE - HANWOOD,2023-03-11T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
843804,POPLARS AVENUE - HANWOOD,2023-03-11T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
843804,POPLARS AVENUE - HANWOOD,2023-03-11T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.88
843804,POPLARS AVENUE - HANWOOD,2023-03-11T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.56
843804,POPLARS AVENUE - HANWOOD,2023-03-11T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.62
843804,POPLARS AVENUE - HANWOOD,2023-03-11T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
843804,POPLARS AVENUE - HANWOOD,2023-03-11T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
843804,POPLARS AVENUE - HANWOOD,2023-03-11T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
843804,POPLARS AVENUE - HANWOOD,2023-03-11T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
843804,POPLARS AVENUE - HANWOOD,2023-03-11T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
843804,POPLARS AVENUE - HANWOOD,2023-03-11T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-03-11T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
843804,POPLARS AVENUE - HANWOOD,2023-03-11T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.34
843804,POPLARS AVENUE - HANWOOD,2023-03-11T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.68
843804,POPLARS AVENUE - HANWOOD,2023-03-11T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.72
843804,POPLARS AVENUE - HANWOOD,2023-03-11T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
843804,POPLARS AVENUE - HANWOOD,2023-03-11T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
843804,POPLARS AVENUE - HANWOOD,2023-03-11T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
843804,POPLARS AVENUE - HANWOOD,2023-03-11T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
843804,POPLARS AVENUE - HANWOOD,2023-03-11T10:50:00.000+00:00,transformer,,Temperature,C,13.2
843804,POPLARS AVENUE - HANWOOD,2023-03-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-03-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
843804,POPLARS AVENUE - HANWOOD,2023-03-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
843804,POPLARS AVENUE - HANWOOD,2023-03-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
843804,POPLARS AVENUE - HANWOOD,2023-03-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
843804,POPLARS AVENUE - HANWOOD,2023-03-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
843804,POPLARS AVENUE - HANWOOD,2023-03-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
843804,POPLARS AVENUE - HANWOOD,2023-03-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-03-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-03-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,16.22
843804,POPLARS AVENUE - HANWOOD,2023-03-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,13.24
843804,POPLARS AVENUE - HANWOOD,2023-03-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,13.35
843804,POPLARS AVENUE - HANWOOD,2023-03-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,26.1
843804,POPLARS AVENUE - HANWOOD,2023-03-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
843804,POPLARS AVENUE - HANWOOD,2023-03-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
843804,POPLARS AVENUE - HANWOOD,2023-03-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
843804,POPLARS AVENUE - HANWOOD,2023-03-11T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
843804,POPLARS AVENUE - HANWOOD,2023-03-11T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
843804,POPLARS AVENUE - HANWOOD,2023-03-11T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
843804,POPLARS AVENUE - HANWOOD,2023-03-11T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.33
843804,POPLARS AVENUE - HANWOOD,2023-03-11T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.43
843804,POPLARS AVENUE - HANWOOD,2023-03-11T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.34
843804,POPLARS AVENUE - HANWOOD,2023-03-11T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
843804,POPLARS AVENUE - HANWOOD,2023-03-11T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
843804,POPLARS AVENUE - HANWOOD,2023-03-11T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
843804,POPLARS AVENUE - HANWOOD,2023-03-11T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
843804,POPLARS AVENUE - HANWOOD,2023-03-11T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-03-11T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-03-11T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
843804,POPLARS AVENUE - HANWOOD,2023-03-11T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.8
843804,POPLARS AVENUE - HANWOOD,2023-03-11T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.18
843804,POPLARS AVENUE - HANWOOD,2023-03-11T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.63
843804,POPLARS AVENUE - HANWOOD,2023-03-11T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
843804,POPLARS AVENUE - HANWOOD,2023-03-11T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
843804,POPLARS AVENUE - HANWOOD,2023-03-11T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
843804,POPLARS AVENUE - HANWOOD,2023-03-11T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
843804,POPLARS AVENUE - HANWOOD,2023-03-11T10:40:00.000+00:00,transformer,,Temperature,C,13.0
843804,POPLARS AVENUE - HANWOOD,2023-03-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-03-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
843804,POPLARS AVENUE - HANWOOD,2023-03-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
843804,POPLARS AVENUE - HANWOOD,2023-03-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
843804,POPLARS AVENUE - HANWOOD,2023-03-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
843804,POPLARS AVENUE - HANWOOD,2023-03-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
843804,POPLARS AVENUE - HANWOOD,2023-03-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
843804,POPLARS AVENUE - HANWOOD,2023-03-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-03-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-03-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,15.13
843804,POPLARS AVENUE - HANWOOD,2023-03-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,14.61
843804,POPLARS AVENUE - HANWOOD,2023-03-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,15.97
843804,POPLARS AVENUE - HANWOOD,2023-03-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,21.5
843804,POPLARS AVENUE - HANWOOD,2023-03-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
843804,POPLARS AVENUE - HANWOOD,2023-03-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
843804,POPLARS AVENUE - HANWOOD,2023-03-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
843804,POPLARS AVENUE - HANWOOD,2023-03-11T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
843804,POPLARS AVENUE - HANWOOD,2023-03-11T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
843804,POPLARS AVENUE - HANWOOD,2023-03-11T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-03-11T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.65
843804,POPLARS AVENUE - HANWOOD,2023-03-11T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.24
843804,POPLARS AVENUE - HANWOOD,2023-03-11T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.26
843804,POPLARS AVENUE - HANWOOD,2023-03-11T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
843804,POPLARS AVENUE - HANWOOD,2023-03-11T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
843804,POPLARS AVENUE - HANWOOD,2023-03-11T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
843804,POPLARS AVENUE - HANWOOD,2023-03-11T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
843804,POPLARS AVENUE - HANWOOD,2023-03-11T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-03-11T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-03-11T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
843804,POPLARS AVENUE - HANWOOD,2023-03-11T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
843804,POPLARS AVENUE - HANWOOD,2023-03-11T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.64
843804,POPLARS AVENUE - HANWOOD,2023-03-11T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.38
843804,POPLARS AVENUE - HANWOOD,2023-03-11T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
843804,POPLARS AVENUE - HANWOOD,2023-03-11T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
843804,POPLARS AVENUE - HANWOOD,2023-03-11T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
843804,POPLARS AVENUE - HANWOOD,2023-03-11T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
843804,POPLARS AVENUE - HANWOOD,2023-03-11T10:30:00.000+00:00,transformer,,Temperature,C,12.8
843804,POPLARS AVENUE - HANWOOD,2023-03-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-03-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
843804,POPLARS AVENUE - HANWOOD,2023-03-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
843804,POPLARS AVENUE - HANWOOD,2023-03-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
843804,POPLARS AVENUE - HANWOOD,2023-03-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-03-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
843804,POPLARS AVENUE - HANWOOD,2023-03-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-03-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
843804,POPLARS AVENUE - HANWOOD,2023-03-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
843804,POPLARS AVENUE - HANWOOD,2023-03-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,11.65
843804,POPLARS AVENUE - HANWOOD,2023-03-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,13.88
843804,POPLARS AVENUE - HANWOOD,2023-03-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,14.63
843804,POPLARS AVENUE - HANWOOD,2023-03-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,23.9
843804,POPLARS AVENUE - HANWOOD,2023-03-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
843804,POPLARS AVENUE - HANWOOD,2023-03-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
843804,POPLARS AVENUE - HANWOOD,2023-03-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
843804,POPLARS AVENUE - HANWOOD,2023-03-11T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-03-11T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
843804,POPLARS AVENUE - HANWOOD,2023-03-11T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
843804,POPLARS AVENUE - HANWOOD,2023-03-11T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.07
843804,POPLARS AVENUE - HANWOOD,2023-03-11T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.22
843804,POPLARS AVENUE - HANWOOD,2023-03-11T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.45
843804,POPLARS AVENUE - HANWOOD,2023-03-11T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
843804,POPLARS AVENUE - HANWOOD,2023-03-11T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
843804,POPLARS AVENUE - HANWOOD,2023-03-11T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
843804,POPLARS AVENUE - HANWOOD,2023-03-11T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
843804,POPLARS AVENUE - HANWOOD,2023-03-11T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-03-11T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-03-11T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
843804,POPLARS AVENUE - HANWOOD,2023-03-11T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.75
843804,POPLARS AVENUE - HANWOOD,2023-03-11T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.52
843804,POPLARS AVENUE - HANWOOD,2023-03-11T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.3
843804,POPLARS AVENUE - HANWOOD,2023-03-11T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
843804,POPLARS AVENUE - HANWOOD,2023-03-11T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
843804,POPLARS AVENUE - HANWOOD,2023-03-11T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
843804,POPLARS AVENUE - HANWOOD,2023-03-11T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
843804,POPLARS AVENUE - HANWOOD,2023-03-11T10:20:00.000+00:00,transformer,,Temperature,C,12.8
843804,POPLARS AVENUE - HANWOOD,2023-03-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-03-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
843804,POPLARS AVENUE - HANWOOD,2023-03-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
843804,POPLARS AVENUE - HANWOOD,2023-03-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
843804,POPLARS AVENUE - HANWOOD,2023-03-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
843804,POPLARS AVENUE - HANWOOD,2023-03-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
843804,POPLARS AVENUE - HANWOOD,2023-03-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-03-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
843804,POPLARS AVENUE - HANWOOD,2023-03-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-03-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,12.82
843804,POPLARS AVENUE - HANWOOD,2023-03-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,12.75
843804,POPLARS AVENUE - HANWOOD,2023-03-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,18.75
843804,POPLARS AVENUE - HANWOOD,2023-03-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,36.7
843804,POPLARS AVENUE - HANWOOD,2023-03-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
843804,POPLARS AVENUE - HANWOOD,2023-03-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
843804,POPLARS AVENUE - HANWOOD,2023-03-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
843804,POPLARS AVENUE - HANWOOD,2023-03-11T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-03-11T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
843804,POPLARS AVENUE - HANWOOD,2023-03-11T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
843804,POPLARS AVENUE - HANWOOD,2023-03-11T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.78
843804,POPLARS AVENUE - HANWOOD,2023-03-11T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.21
843804,POPLARS AVENUE - HANWOOD,2023-03-11T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.36
843804,POPLARS AVENUE - HANWOOD,2023-03-11T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
843804,POPLARS AVENUE - HANWOOD,2023-03-11T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
843804,POPLARS AVENUE - HANWOOD,2023-03-11T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
843804,POPLARS AVENUE - HANWOOD,2023-03-11T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.5
843804,POPLARS AVENUE - HANWOOD,2023-03-11T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
843804,POPLARS AVENUE - HANWOOD,2023-03-11T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-03-11T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-03-11T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.12
843804,POPLARS AVENUE - HANWOOD,2023-03-11T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.56
843804,POPLARS AVENUE - HANWOOD,2023-03-11T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.44
843804,POPLARS AVENUE - HANWOOD,2023-03-11T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
843804,POPLARS AVENUE - HANWOOD,2023-03-11T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
843804,POPLARS AVENUE - HANWOOD,2023-03-11T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
843804,POPLARS AVENUE - HANWOOD,2023-03-11T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
843804,POPLARS AVENUE - HANWOOD,2023-03-11T10:10:00.000+00:00,transformer,,Temperature,C,13.2
843804,POPLARS AVENUE - HANWOOD,2023-03-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-03-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
843804,POPLARS AVENUE - HANWOOD,2023-03-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
843804,POPLARS AVENUE - HANWOOD,2023-03-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
843804,POPLARS AVENUE - HANWOOD,2023-03-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-03-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
843804,POPLARS AVENUE - HANWOOD,2023-03-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-03-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
843804,POPLARS AVENUE - HANWOOD,2023-03-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-03-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,14.9
843804,POPLARS AVENUE - HANWOOD,2023-03-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,13.77
843804,POPLARS AVENUE - HANWOOD,2023-03-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,18.8
843804,POPLARS AVENUE - HANWOOD,2023-03-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,33.2
843804,POPLARS AVENUE - HANWOOD,2023-03-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
843804,POPLARS AVENUE - HANWOOD,2023-03-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
843804,POPLARS AVENUE - HANWOOD,2023-03-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
843804,POPLARS AVENUE - HANWOOD,2023-03-11T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-03-11T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
843804,POPLARS AVENUE - HANWOOD,2023-03-11T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-03-11T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.98
843804,POPLARS AVENUE - HANWOOD,2023-03-11T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.25
843804,POPLARS AVENUE - HANWOOD,2023-03-11T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.28
843804,POPLARS AVENUE - HANWOOD,2023-03-11T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
843804,POPLARS AVENUE - HANWOOD,2023-03-11T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
843804,POPLARS AVENUE - HANWOOD,2023-03-11T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.1
843804,POPLARS AVENUE - HANWOOD,2023-03-11T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
843804,POPLARS AVENUE - HANWOOD,2023-03-11T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
843804,POPLARS AVENUE - HANWOOD,2023-03-11T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-03-11T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-03-11T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.65
843804,POPLARS AVENUE - HANWOOD,2023-03-11T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.81
843804,POPLARS AVENUE - HANWOOD,2023-03-11T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.25
843804,POPLARS AVENUE - HANWOOD,2023-03-11T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
843804,POPLARS AVENUE - HANWOOD,2023-03-11T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
843804,POPLARS AVENUE - HANWOOD,2023-03-11T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
843804,POPLARS AVENUE - HANWOOD,2023-03-11T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
843804,POPLARS AVENUE - HANWOOD,2023-03-11T10:00:00.000+00:00,transformer,,Temperature,C,13.4
843804,POPLARS AVENUE - HANWOOD,2023-03-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-03-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
843804,POPLARS AVENUE - HANWOOD,2023-03-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
843804,POPLARS AVENUE - HANWOOD,2023-03-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
843804,POPLARS AVENUE - HANWOOD,2023-03-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-03-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
843804,POPLARS AVENUE - HANWOOD,2023-03-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
843804,POPLARS AVENUE - HANWOOD,2023-03-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
843804,POPLARS AVENUE - HANWOOD,2023-03-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
843804,POPLARS AVENUE - HANWOOD,2023-03-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,12.63
843804,POPLARS AVENUE - HANWOOD,2023-03-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,24.05
843804,POPLARS AVENUE - HANWOOD,2023-03-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,17.53
843804,POPLARS AVENUE - HANWOOD,2023-03-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,33.7
843804,POPLARS AVENUE - HANWOOD,2023-03-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
843804,POPLARS AVENUE - HANWOOD,2023-03-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
843804,POPLARS AVENUE - HANWOOD,2023-03-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
843804,POPLARS AVENUE - HANWOOD,2023-03-11T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
843804,POPLARS AVENUE - HANWOOD,2023-03-11T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
843804,POPLARS AVENUE - HANWOOD,2023-03-11T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
843804,POPLARS AVENUE - HANWOOD,2023-03-11T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.35
843804,POPLARS AVENUE - HANWOOD,2023-03-11T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.5
843804,POPLARS AVENUE - HANWOOD,2023-03-11T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.05
843804,POPLARS AVENUE - HANWOOD,2023-03-11T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
843804,POPLARS AVENUE - HANWOOD,2023-03-11T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
843804,POPLARS AVENUE - HANWOOD,2023-03-11T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
843804,POPLARS AVENUE - HANWOOD,2023-03-11T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
843804,POPLARS AVENUE - HANWOOD,2023-03-11T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
843804,POPLARS AVENUE - HANWOOD,2023-03-11T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-03-11T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-03-11T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.12
843804,POPLARS AVENUE - HANWOOD,2023-03-11T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.75
843804,POPLARS AVENUE - HANWOOD,2023-03-11T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.09
843804,POPLARS AVENUE - HANWOOD,2023-03-11T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
843804,POPLARS AVENUE - HANWOOD,2023-03-11T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
843804,POPLARS AVENUE - HANWOOD,2023-03-11T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
843804,POPLARS AVENUE - HANWOOD,2023-03-11T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
843804,POPLARS AVENUE - HANWOOD,2023-03-11T09:50:00.000+00:00,transformer,,Temperature,C,13.4
843804,POPLARS AVENUE - HANWOOD,2023-03-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-03-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
843804,POPLARS AVENUE - HANWOOD,2023-03-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
843804,POPLARS AVENUE - HANWOOD,2023-03-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
843804,POPLARS AVENUE - HANWOOD,2023-03-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
843804,POPLARS AVENUE - HANWOOD,2023-03-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
843804,POPLARS AVENUE - HANWOOD,2023-03-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
843804,POPLARS AVENUE - HANWOOD,2023-03-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
843804,POPLARS AVENUE - HANWOOD,2023-03-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-03-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,9.47
843804,POPLARS AVENUE - HANWOOD,2023-03-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.26
843804,POPLARS AVENUE - HANWOOD,2023-03-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,20.14
843804,POPLARS AVENUE - HANWOOD,2023-03-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,37.9
843804,POPLARS AVENUE - HANWOOD,2023-03-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
843804,POPLARS AVENUE - HANWOOD,2023-03-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
843804,POPLARS AVENUE - HANWOOD,2023-03-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
843804,POPLARS AVENUE - HANWOOD,2023-03-11T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-03-11T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
843804,POPLARS AVENUE - HANWOOD,2023-03-11T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
843804,POPLARS AVENUE - HANWOOD,2023-03-11T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.88
843804,POPLARS AVENUE - HANWOOD,2023-03-11T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.68
843804,POPLARS AVENUE - HANWOOD,2023-03-11T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.3
843804,POPLARS AVENUE - HANWOOD,2023-03-11T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,62.5
843804,POPLARS AVENUE - HANWOOD,2023-03-11T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
843804,POPLARS AVENUE - HANWOOD,2023-03-11T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
843804,POPLARS AVENUE - HANWOOD,2023-03-11T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
843804,POPLARS AVENUE - HANWOOD,2023-03-11T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
843804,POPLARS AVENUE - HANWOOD,2023-03-11T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-03-11T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-03-11T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.18
843804,POPLARS AVENUE - HANWOOD,2023-03-11T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.22
843804,POPLARS AVENUE - HANWOOD,2023-03-11T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.36
843804,POPLARS AVENUE - HANWOOD,2023-03-11T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
843804,POPLARS AVENUE - HANWOOD,2023-03-11T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.7
843804,POPLARS AVENUE - HANWOOD,2023-03-11T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.7
843804,POPLARS AVENUE - HANWOOD,2023-03-11T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.2
843804,POPLARS AVENUE - HANWOOD,2023-03-11T09:40:00.000+00:00,transformer,,Temperature,C,13.1
843804,POPLARS AVENUE - HANWOOD,2023-03-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-03-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
843804,POPLARS AVENUE - HANWOOD,2023-03-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
843804,POPLARS AVENUE - HANWOOD,2023-03-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
843804,POPLARS AVENUE - HANWOOD,2023-03-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-03-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
843804,POPLARS AVENUE - HANWOOD,2023-03-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
843804,POPLARS AVENUE - HANWOOD,2023-03-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
843804,POPLARS AVENUE - HANWOOD,2023-03-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-03-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,15.06
843804,POPLARS AVENUE - HANWOOD,2023-03-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,20.9
843804,POPLARS AVENUE - HANWOOD,2023-03-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,29.67
843804,POPLARS AVENUE - HANWOOD,2023-03-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,43.3
843804,POPLARS AVENUE - HANWOOD,2023-03-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
843804,POPLARS AVENUE - HANWOOD,2023-03-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
843804,POPLARS AVENUE - HANWOOD,2023-03-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
843804,POPLARS AVENUE - HANWOOD,2023-03-11T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-03-11T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.15
843804,POPLARS AVENUE - HANWOOD,2023-03-11T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-03-11T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.13
843804,POPLARS AVENUE - HANWOOD,2023-03-11T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.61
843804,POPLARS AVENUE - HANWOOD,2023-03-11T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.03
843804,POPLARS AVENUE - HANWOOD,2023-03-11T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.7
843804,POPLARS AVENUE - HANWOOD,2023-03-11T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.0
843804,POPLARS AVENUE - HANWOOD,2023-03-11T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
843804,POPLARS AVENUE - HANWOOD,2023-03-11T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.3
843804,POPLARS AVENUE - HANWOOD,2023-03-11T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
843804,POPLARS AVENUE - HANWOOD,2023-03-11T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-03-11T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
843804,POPLARS AVENUE - HANWOOD,2023-03-11T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.35
843804,POPLARS AVENUE - HANWOOD,2023-03-11T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.57
843804,POPLARS AVENUE - HANWOOD,2023-03-11T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.34
843804,POPLARS AVENUE - HANWOOD,2023-03-11T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
843804,POPLARS AVENUE - HANWOOD,2023-03-11T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.8
843804,POPLARS AVENUE - HANWOOD,2023-03-11T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
843804,POPLARS AVENUE - HANWOOD,2023-03-11T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
843804,POPLARS AVENUE - HANWOOD,2023-03-11T09:30:00.000+00:00,transformer,,Temperature,C,12.7
843804,POPLARS AVENUE - HANWOOD,2023-03-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-03-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
843804,POPLARS AVENUE - HANWOOD,2023-03-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
843804,POPLARS AVENUE - HANWOOD,2023-03-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
843804,POPLARS AVENUE - HANWOOD,2023-03-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-03-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
843804,POPLARS AVENUE - HANWOOD,2023-03-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-03-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
843804,POPLARS AVENUE - HANWOOD,2023-03-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
843804,POPLARS AVENUE - HANWOOD,2023-03-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,12.48
843804,POPLARS AVENUE - HANWOOD,2023-03-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,20.18
843804,POPLARS AVENUE - HANWOOD,2023-03-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,23.38
843804,POPLARS AVENUE - HANWOOD,2023-03-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,44.5
843804,POPLARS AVENUE - HANWOOD,2023-03-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
843804,POPLARS AVENUE - HANWOOD,2023-03-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
843804,POPLARS AVENUE - HANWOOD,2023-03-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
843804,POPLARS AVENUE - HANWOOD,2023-03-11T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-03-11T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
843804,POPLARS AVENUE - HANWOOD,2023-03-11T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-03-11T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.67
843804,POPLARS AVENUE - HANWOOD,2023-03-11T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.72
843804,POPLARS AVENUE - HANWOOD,2023-03-11T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.03
843804,POPLARS AVENUE - HANWOOD,2023-03-11T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
843804,POPLARS AVENUE - HANWOOD,2023-03-11T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
843804,POPLARS AVENUE - HANWOOD,2023-03-11T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.4
843804,POPLARS AVENUE - HANWOOD,2023-03-11T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.5
843804,POPLARS AVENUE - HANWOOD,2023-03-11T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-03-11T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
843804,POPLARS AVENUE - HANWOOD,2023-03-11T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
843804,POPLARS AVENUE - HANWOOD,2023-03-11T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.07
843804,POPLARS AVENUE - HANWOOD,2023-03-11T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.81
843804,POPLARS AVENUE - HANWOOD,2023-03-11T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.66
843804,POPLARS AVENUE - HANWOOD,2023-03-11T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
843804,POPLARS AVENUE - HANWOOD,2023-03-11T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.1
