Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-03-11T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
843804,POPLARS AVENUE - HANWOOD,2023-03-11T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
843804,POPLARS AVENUE - HANWOOD,2023-03-11T09:20:00.000+00:00,transformer,,Temperature,C,12.5
843804,POPLARS AVENUE - HANWOOD,2023-03-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
843804,POPLARS AVENUE - HANWOOD,2023-03-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
843804,POPLARS AVENUE - HANWOOD,2023-03-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
843804,POPLARS AVENUE - HANWOOD,2023-03-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
843804,POPLARS AVENUE - HANWOOD,2023-03-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-03-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
843804,POPLARS AVENUE - HANWOOD,2023-03-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-03-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
843804,POPLARS AVENUE - HANWOOD,2023-03-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
843804,POPLARS AVENUE - HANWOOD,2023-03-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,14.74
843804,POPLARS AVENUE - HANWOOD,2023-03-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,22.52
843804,POPLARS AVENUE - HANWOOD,2023-03-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,23.69
843804,POPLARS AVENUE - HANWOOD,2023-03-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,48.5
843804,POPLARS AVENUE - HANWOOD,2023-03-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
843804,POPLARS AVENUE - HANWOOD,2023-03-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
843804,POPLARS AVENUE - HANWOOD,2023-03-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
843804,POPLARS AVENUE - HANWOOD,2023-03-11T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-03-11T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
843804,POPLARS AVENUE - HANWOOD,2023-03-11T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
843804,POPLARS AVENUE - HANWOOD,2023-03-11T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.45
843804,POPLARS AVENUE - HANWOOD,2023-03-11T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.65
843804,POPLARS AVENUE - HANWOOD,2023-03-11T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.84
843804,POPLARS AVENUE - HANWOOD,2023-03-11T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
843804,POPLARS AVENUE - HANWOOD,2023-03-11T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
843804,POPLARS AVENUE - HANWOOD,2023-03-11T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
843804,POPLARS AVENUE - HANWOOD,2023-03-11T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
843804,POPLARS AVENUE - HANWOOD,2023-03-11T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-03-11T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-03-11T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
843804,POPLARS AVENUE - HANWOOD,2023-03-11T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.7
843804,POPLARS AVENUE - HANWOOD,2023-03-11T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.52
843804,POPLARS AVENUE - HANWOOD,2023-03-11T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.28
843804,POPLARS AVENUE - HANWOOD,2023-03-11T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
843804,POPLARS AVENUE - HANWOOD,2023-03-11T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.1
843804,POPLARS AVENUE - HANWOOD,2023-03-11T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
843804,POPLARS AVENUE - HANWOOD,2023-03-11T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
843804,POPLARS AVENUE - HANWOOD,2023-03-11T09:10:00.000+00:00,transformer,,Temperature,C,12.2
843804,POPLARS AVENUE - HANWOOD,2023-03-11T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-03-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
843804,POPLARS AVENUE - HANWOOD,2023-03-11T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
843804,POPLARS AVENUE - HANWOOD,2023-03-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
843804,POPLARS AVENUE - HANWOOD,2023-03-11T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-03-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
843804,POPLARS AVENUE - HANWOOD,2023-03-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-03-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-03-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-03-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,11.15
843804,POPLARS AVENUE - HANWOOD,2023-03-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,11.16
843804,POPLARS AVENUE - HANWOOD,2023-03-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,20.12
843804,POPLARS AVENUE - HANWOOD,2023-03-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,34.9
843804,POPLARS AVENUE - HANWOOD,2023-03-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
843804,POPLARS AVENUE - HANWOOD,2023-03-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
843804,POPLARS AVENUE - HANWOOD,2023-03-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
843804,POPLARS AVENUE - HANWOOD,2023-03-11T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
843804,POPLARS AVENUE - HANWOOD,2023-03-11T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.99
843804,POPLARS AVENUE - HANWOOD,2023-03-11T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
843804,POPLARS AVENUE - HANWOOD,2023-03-11T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.74
843804,POPLARS AVENUE - HANWOOD,2023-03-11T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.13
843804,POPLARS AVENUE - HANWOOD,2023-03-11T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.5
843804,POPLARS AVENUE - HANWOOD,2023-03-11T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,69.2
843804,POPLARS AVENUE - HANWOOD,2023-03-11T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
843804,POPLARS AVENUE - HANWOOD,2023-03-11T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
843804,POPLARS AVENUE - HANWOOD,2023-03-11T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.0
843804,POPLARS AVENUE - HANWOOD,2023-03-11T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-03-11T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-03-11T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
843804,POPLARS AVENUE - HANWOOD,2023-03-11T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.98
843804,POPLARS AVENUE - HANWOOD,2023-03-11T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.73
843804,POPLARS AVENUE - HANWOOD,2023-03-11T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.19
843804,POPLARS AVENUE - HANWOOD,2023-03-11T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
843804,POPLARS AVENUE - HANWOOD,2023-03-11T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
843804,POPLARS AVENUE - HANWOOD,2023-03-11T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
843804,POPLARS AVENUE - HANWOOD,2023-03-11T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
843804,POPLARS AVENUE - HANWOOD,2023-03-11T09:00:00.000+00:00,transformer,,Temperature,C,11.8
843804,POPLARS AVENUE - HANWOOD,2023-03-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-03-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
843804,POPLARS AVENUE - HANWOOD,2023-03-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
843804,POPLARS AVENUE - HANWOOD,2023-03-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
843804,POPLARS AVENUE - HANWOOD,2023-03-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
843804,POPLARS AVENUE - HANWOOD,2023-03-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
843804,POPLARS AVENUE - HANWOOD,2023-03-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-03-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
843804,POPLARS AVENUE - HANWOOD,2023-03-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
843804,POPLARS AVENUE - HANWOOD,2023-03-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,18.72
843804,POPLARS AVENUE - HANWOOD,2023-03-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.87
843804,POPLARS AVENUE - HANWOOD,2023-03-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,30.69
843804,POPLARS AVENUE - HANWOOD,2023-03-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,46.7
843804,POPLARS AVENUE - HANWOOD,2023-03-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
843804,POPLARS AVENUE - HANWOOD,2023-03-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
843804,POPLARS AVENUE - HANWOOD,2023-03-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
843804,POPLARS AVENUE - HANWOOD,2023-03-11T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
843804,POPLARS AVENUE - HANWOOD,2023-03-11T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
843804,POPLARS AVENUE - HANWOOD,2023-03-11T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-03-11T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.26
843804,POPLARS AVENUE - HANWOOD,2023-03-11T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.88
843804,POPLARS AVENUE - HANWOOD,2023-03-11T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.67
843804,POPLARS AVENUE - HANWOOD,2023-03-11T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,63.7
843804,POPLARS AVENUE - HANWOOD,2023-03-11T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
843804,POPLARS AVENUE - HANWOOD,2023-03-11T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
843804,POPLARS AVENUE - HANWOOD,2023-03-11T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
843804,POPLARS AVENUE - HANWOOD,2023-03-11T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
843804,POPLARS AVENUE - HANWOOD,2023-03-11T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-03-11T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
843804,POPLARS AVENUE - HANWOOD,2023-03-11T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.18
843804,POPLARS AVENUE - HANWOOD,2023-03-11T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.38
843804,POPLARS AVENUE - HANWOOD,2023-03-11T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.52
843804,POPLARS AVENUE - HANWOOD,2023-03-11T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.9
843804,POPLARS AVENUE - HANWOOD,2023-03-11T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.9
843804,POPLARS AVENUE - HANWOOD,2023-03-11T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
843804,POPLARS AVENUE - HANWOOD,2023-03-11T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
843804,POPLARS AVENUE - HANWOOD,2023-03-11T08:50:00.000+00:00,transformer,,Temperature,C,11.5
843804,POPLARS AVENUE - HANWOOD,2023-03-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-03-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
843804,POPLARS AVENUE - HANWOOD,2023-03-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
843804,POPLARS AVENUE - HANWOOD,2023-03-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
843804,POPLARS AVENUE - HANWOOD,2023-03-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
843804,POPLARS AVENUE - HANWOOD,2023-03-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
843804,POPLARS AVENUE - HANWOOD,2023-03-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
843804,POPLARS AVENUE - HANWOOD,2023-03-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
843804,POPLARS AVENUE - HANWOOD,2023-03-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
843804,POPLARS AVENUE - HANWOOD,2023-03-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,29.44
843804,POPLARS AVENUE - HANWOOD,2023-03-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,17.26
843804,POPLARS AVENUE - HANWOOD,2023-03-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,18.2
843804,POPLARS AVENUE - HANWOOD,2023-03-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,31.6
843804,POPLARS AVENUE - HANWOOD,2023-03-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
843804,POPLARS AVENUE - HANWOOD,2023-03-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
843804,POPLARS AVENUE - HANWOOD,2023-03-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
843804,POPLARS AVENUE - HANWOOD,2023-03-11T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-03-11T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-03-11T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-03-11T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.53
843804,POPLARS AVENUE - HANWOOD,2023-03-11T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.61
843804,POPLARS AVENUE - HANWOOD,2023-03-11T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.8
843804,POPLARS AVENUE - HANWOOD,2023-03-11T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
843804,POPLARS AVENUE - HANWOOD,2023-03-11T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
843804,POPLARS AVENUE - HANWOOD,2023-03-11T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
843804,POPLARS AVENUE - HANWOOD,2023-03-11T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
843804,POPLARS AVENUE - HANWOOD,2023-03-11T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
843804,POPLARS AVENUE - HANWOOD,2023-03-11T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-03-11T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
843804,POPLARS AVENUE - HANWOOD,2023-03-11T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.48
843804,POPLARS AVENUE - HANWOOD,2023-03-11T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.13
843804,POPLARS AVENUE - HANWOOD,2023-03-11T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.01
843804,POPLARS AVENUE - HANWOOD,2023-03-11T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
843804,POPLARS AVENUE - HANWOOD,2023-03-11T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.9
843804,POPLARS AVENUE - HANWOOD,2023-03-11T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
843804,POPLARS AVENUE - HANWOOD,2023-03-11T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
843804,POPLARS AVENUE - HANWOOD,2023-03-11T08:40:00.000+00:00,transformer,,Temperature,C,11.3
843804,POPLARS AVENUE - HANWOOD,2023-03-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-03-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
843804,POPLARS AVENUE - HANWOOD,2023-03-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
843804,POPLARS AVENUE - HANWOOD,2023-03-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
843804,POPLARS AVENUE - HANWOOD,2023-03-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-03-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
843804,POPLARS AVENUE - HANWOOD,2023-03-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-03-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-03-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
843804,POPLARS AVENUE - HANWOOD,2023-03-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,20.01
843804,POPLARS AVENUE - HANWOOD,2023-03-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,16.74
843804,POPLARS AVENUE - HANWOOD,2023-03-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,15.8
843804,POPLARS AVENUE - HANWOOD,2023-03-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,22.4
843804,POPLARS AVENUE - HANWOOD,2023-03-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
843804,POPLARS AVENUE - HANWOOD,2023-03-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
843804,POPLARS AVENUE - HANWOOD,2023-03-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
843804,POPLARS AVENUE - HANWOOD,2023-03-11T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-03-11T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-03-11T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-03-11T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.06
843804,POPLARS AVENUE - HANWOOD,2023-03-11T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.75
843804,POPLARS AVENUE - HANWOOD,2023-03-11T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.57
843804,POPLARS AVENUE - HANWOOD,2023-03-11T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
843804,POPLARS AVENUE - HANWOOD,2023-03-11T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
843804,POPLARS AVENUE - HANWOOD,2023-03-11T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
843804,POPLARS AVENUE - HANWOOD,2023-03-11T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
843804,POPLARS AVENUE - HANWOOD,2023-03-11T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
843804,POPLARS AVENUE - HANWOOD,2023-03-11T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-03-11T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
843804,POPLARS AVENUE - HANWOOD,2023-03-11T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.48
843804,POPLARS AVENUE - HANWOOD,2023-03-11T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.44
843804,POPLARS AVENUE - HANWOOD,2023-03-11T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.06
843804,POPLARS AVENUE - HANWOOD,2023-03-11T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
843804,POPLARS AVENUE - HANWOOD,2023-03-11T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.3
843804,POPLARS AVENUE - HANWOOD,2023-03-11T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
843804,POPLARS AVENUE - HANWOOD,2023-03-11T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
843804,POPLARS AVENUE - HANWOOD,2023-03-11T08:30:00.000+00:00,transformer,,Temperature,C,10.9
843804,POPLARS AVENUE - HANWOOD,2023-03-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-03-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
843804,POPLARS AVENUE - HANWOOD,2023-03-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
843804,POPLARS AVENUE - HANWOOD,2023-03-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
843804,POPLARS AVENUE - HANWOOD,2023-03-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-03-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
843804,POPLARS AVENUE - HANWOOD,2023-03-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
843804,POPLARS AVENUE - HANWOOD,2023-03-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-03-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-03-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,12.54
843804,POPLARS AVENUE - HANWOOD,2023-03-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.19
843804,POPLARS AVENUE - HANWOOD,2023-03-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,17.62
843804,POPLARS AVENUE - HANWOOD,2023-03-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,26.7
843804,POPLARS AVENUE - HANWOOD,2023-03-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
843804,POPLARS AVENUE - HANWOOD,2023-03-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
843804,POPLARS AVENUE - HANWOOD,2023-03-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
843804,POPLARS AVENUE - HANWOOD,2023-03-11T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-03-11T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
843804,POPLARS AVENUE - HANWOOD,2023-03-11T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-03-11T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.73
843804,POPLARS AVENUE - HANWOOD,2023-03-11T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.24
843804,POPLARS AVENUE - HANWOOD,2023-03-11T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.08
843804,POPLARS AVENUE - HANWOOD,2023-03-11T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
843804,POPLARS AVENUE - HANWOOD,2023-03-11T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
843804,POPLARS AVENUE - HANWOOD,2023-03-11T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
843804,POPLARS AVENUE - HANWOOD,2023-03-11T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
843804,POPLARS AVENUE - HANWOOD,2023-03-11T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
843804,POPLARS AVENUE - HANWOOD,2023-03-11T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-03-11T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
843804,POPLARS AVENUE - HANWOOD,2023-03-11T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.39
843804,POPLARS AVENUE - HANWOOD,2023-03-11T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.56
843804,POPLARS AVENUE - HANWOOD,2023-03-11T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.61
843804,POPLARS AVENUE - HANWOOD,2023-03-11T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
843804,POPLARS AVENUE - HANWOOD,2023-03-11T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.5
843804,POPLARS AVENUE - HANWOOD,2023-03-11T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
843804,POPLARS AVENUE - HANWOOD,2023-03-11T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
843804,POPLARS AVENUE - HANWOOD,2023-03-11T08:20:00.000+00:00,transformer,,Temperature,C,10.7
843804,POPLARS AVENUE - HANWOOD,2023-03-11T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-03-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
843804,POPLARS AVENUE - HANWOOD,2023-03-11T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-03-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
843804,POPLARS AVENUE - HANWOOD,2023-03-11T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-03-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
843804,POPLARS AVENUE - HANWOOD,2023-03-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-03-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-03-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
843804,POPLARS AVENUE - HANWOOD,2023-03-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,13.12
843804,POPLARS AVENUE - HANWOOD,2023-03-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.8
843804,POPLARS AVENUE - HANWOOD,2023-03-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,21.69
843804,POPLARS AVENUE - HANWOOD,2023-03-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
843804,POPLARS AVENUE - HANWOOD,2023-03-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
843804,POPLARS AVENUE - HANWOOD,2023-03-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
843804,POPLARS AVENUE - HANWOOD,2023-03-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
843804,POPLARS AVENUE - HANWOOD,2023-03-11T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-03-11T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-03-11T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-03-11T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.64
843804,POPLARS AVENUE - HANWOOD,2023-03-11T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.95
843804,POPLARS AVENUE - HANWOOD,2023-03-11T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.6
843804,POPLARS AVENUE - HANWOOD,2023-03-11T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
843804,POPLARS AVENUE - HANWOOD,2023-03-11T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
843804,POPLARS AVENUE - HANWOOD,2023-03-11T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
843804,POPLARS AVENUE - HANWOOD,2023-03-11T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
843804,POPLARS AVENUE - HANWOOD,2023-03-11T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
843804,POPLARS AVENUE - HANWOOD,2023-03-11T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-03-11T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
843804,POPLARS AVENUE - HANWOOD,2023-03-11T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.98
843804,POPLARS AVENUE - HANWOOD,2023-03-11T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.53
843804,POPLARS AVENUE - HANWOOD,2023-03-11T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.63
843804,POPLARS AVENUE - HANWOOD,2023-03-11T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
843804,POPLARS AVENUE - HANWOOD,2023-03-11T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.6
843804,POPLARS AVENUE - HANWOOD,2023-03-11T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
843804,POPLARS AVENUE - HANWOOD,2023-03-11T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
843804,POPLARS AVENUE - HANWOOD,2023-03-11T08:10:00.000+00:00,transformer,,Temperature,C,10.5
843804,POPLARS AVENUE - HANWOOD,2023-03-11T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-03-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
843804,POPLARS AVENUE - HANWOOD,2023-03-11T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-03-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
843804,POPLARS AVENUE - HANWOOD,2023-03-11T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-03-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
843804,POPLARS AVENUE - HANWOOD,2023-03-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-03-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-03-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
843804,POPLARS AVENUE - HANWOOD,2023-03-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,18.62
843804,POPLARS AVENUE - HANWOOD,2023-03-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.48
843804,POPLARS AVENUE - HANWOOD,2023-03-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,21.23
843804,POPLARS AVENUE - HANWOOD,2023-03-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
843804,POPLARS AVENUE - HANWOOD,2023-03-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
843804,POPLARS AVENUE - HANWOOD,2023-03-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
843804,POPLARS AVENUE - HANWOOD,2023-03-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
843804,POPLARS AVENUE - HANWOOD,2023-03-11T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-03-11T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-03-11T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
843804,POPLARS AVENUE - HANWOOD,2023-03-11T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.8
843804,POPLARS AVENUE - HANWOOD,2023-03-11T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.97
843804,POPLARS AVENUE - HANWOOD,2023-03-11T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.06
843804,POPLARS AVENUE - HANWOOD,2023-03-11T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
843804,POPLARS AVENUE - HANWOOD,2023-03-11T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
843804,POPLARS AVENUE - HANWOOD,2023-03-11T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
843804,POPLARS AVENUE - HANWOOD,2023-03-11T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
843804,POPLARS AVENUE - HANWOOD,2023-03-11T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-03-11T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-03-11T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
843804,POPLARS AVENUE - HANWOOD,2023-03-11T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.6
843804,POPLARS AVENUE - HANWOOD,2023-03-11T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.54
843804,POPLARS AVENUE - HANWOOD,2023-03-11T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.4
843804,POPLARS AVENUE - HANWOOD,2023-03-11T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
843804,POPLARS AVENUE - HANWOOD,2023-03-11T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
843804,POPLARS AVENUE - HANWOOD,2023-03-11T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
843804,POPLARS AVENUE - HANWOOD,2023-03-11T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.9
843804,POPLARS AVENUE - HANWOOD,2023-03-11T08:00:00.000+00:00,transformer,,Temperature,C,10.3
843804,POPLARS AVENUE - HANWOOD,2023-03-11T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-03-11T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
843804,POPLARS AVENUE - HANWOOD,2023-03-11T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-03-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
843804,POPLARS AVENUE - HANWOOD,2023-03-11T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-03-11T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
843804,POPLARS AVENUE - HANWOOD,2023-03-11T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-03-11T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-03-11T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
843804,POPLARS AVENUE - HANWOOD,2023-03-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,12.4
843804,POPLARS AVENUE - HANWOOD,2023-03-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.5
843804,POPLARS AVENUE - HANWOOD,2023-03-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,19.46
843804,POPLARS AVENUE - HANWOOD,2023-03-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,29.6
843804,POPLARS AVENUE - HANWOOD,2023-03-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
843804,POPLARS AVENUE - HANWOOD,2023-03-11T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
843804,POPLARS AVENUE - HANWOOD,2023-03-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
843804,POPLARS AVENUE - HANWOOD,2023-03-11T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-03-11T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-03-11T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-03-11T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.52
843804,POPLARS AVENUE - HANWOOD,2023-03-11T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.6
843804,POPLARS AVENUE - HANWOOD,2023-03-11T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.57
843804,POPLARS AVENUE - HANWOOD,2023-03-11T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.1
843804,POPLARS AVENUE - HANWOOD,2023-03-11T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
843804,POPLARS AVENUE - HANWOOD,2023-03-11T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
843804,POPLARS AVENUE - HANWOOD,2023-03-11T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
843804,POPLARS AVENUE - HANWOOD,2023-03-11T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
843804,POPLARS AVENUE - HANWOOD,2023-03-11T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-03-11T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-03-11T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.35
843804,POPLARS AVENUE - HANWOOD,2023-03-11T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.03
843804,POPLARS AVENUE - HANWOOD,2023-03-11T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.54
843804,POPLARS AVENUE - HANWOOD,2023-03-11T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
843804,POPLARS AVENUE - HANWOOD,2023-03-11T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
843804,POPLARS AVENUE - HANWOOD,2023-03-11T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.7
843804,POPLARS AVENUE - HANWOOD,2023-03-11T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
843804,POPLARS AVENUE - HANWOOD,2023-03-11T07:50:00.000+00:00,transformer,,Temperature,C,10.1
843804,POPLARS AVENUE - HANWOOD,2023-03-11T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-03-11T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
843804,POPLARS AVENUE - HANWOOD,2023-03-11T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
843804,POPLARS AVENUE - HANWOOD,2023-03-11T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
843804,POPLARS AVENUE - HANWOOD,2023-03-11T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-03-11T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
843804,POPLARS AVENUE - HANWOOD,2023-03-11T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-03-11T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-03-11T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
843804,POPLARS AVENUE - HANWOOD,2023-03-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,10.87
843804,POPLARS AVENUE - HANWOOD,2023-03-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.62
843804,POPLARS AVENUE - HANWOOD,2023-03-11T07:50:00.000+00:00,busbar,,L1 Active Power,kW,21.11
843804,POPLARS AVENUE - HANWOOD,2023-03-11T07:50:00.000+00:00,busbar,,N Current (RMS),A,30.6
843804,POPLARS AVENUE - HANWOOD,2023-03-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
843804,POPLARS AVENUE - HANWOOD,2023-03-11T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
843804,POPLARS AVENUE - HANWOOD,2023-03-11T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
843804,POPLARS AVENUE - HANWOOD,2023-03-11T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-03-11T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
843804,POPLARS AVENUE - HANWOOD,2023-03-11T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-03-11T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.55
843804,POPLARS AVENUE - HANWOOD,2023-03-11T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.34
843804,POPLARS AVENUE - HANWOOD,2023-03-11T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.99
843804,POPLARS AVENUE - HANWOOD,2023-03-11T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
843804,POPLARS AVENUE - HANWOOD,2023-03-11T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
843804,POPLARS AVENUE - HANWOOD,2023-03-11T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
843804,POPLARS AVENUE - HANWOOD,2023-03-11T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
843804,POPLARS AVENUE - HANWOOD,2023-03-11T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-03-11T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-03-11T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
843804,POPLARS AVENUE - HANWOOD,2023-03-11T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.25
843804,POPLARS AVENUE - HANWOOD,2023-03-11T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.32
843804,POPLARS AVENUE - HANWOOD,2023-03-11T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.89
843804,POPLARS AVENUE - HANWOOD,2023-03-11T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
843804,POPLARS AVENUE - HANWOOD,2023-03-11T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.7
843804,POPLARS AVENUE - HANWOOD,2023-03-11T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
843804,POPLARS AVENUE - HANWOOD,2023-03-11T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.9
843804,POPLARS AVENUE - HANWOOD,2023-03-11T07:40:00.000+00:00,transformer,,Temperature,C,9.9
843804,POPLARS AVENUE - HANWOOD,2023-03-11T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-03-11T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
843804,POPLARS AVENUE - HANWOOD,2023-03-11T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-03-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
843804,POPLARS AVENUE - HANWOOD,2023-03-11T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-03-11T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
843804,POPLARS AVENUE - HANWOOD,2023-03-11T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-03-11T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-03-11T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
843804,POPLARS AVENUE - HANWOOD,2023-03-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,10.8
843804,POPLARS AVENUE - HANWOOD,2023-03-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.66
843804,POPLARS AVENUE - HANWOOD,2023-03-11T07:40:00.000+00:00,busbar,,L1 Active Power,kW,21.88
843804,POPLARS AVENUE - HANWOOD,2023-03-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,37.9
843804,POPLARS AVENUE - HANWOOD,2023-03-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
843804,POPLARS AVENUE - HANWOOD,2023-03-11T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
843804,POPLARS AVENUE - HANWOOD,2023-03-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
843804,POPLARS AVENUE - HANWOOD,2023-03-11T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-03-11T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
843804,POPLARS AVENUE - HANWOOD,2023-03-11T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-03-11T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
843804,POPLARS AVENUE - HANWOOD,2023-03-11T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.09
843804,POPLARS AVENUE - HANWOOD,2023-03-11T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.42
843804,POPLARS AVENUE - HANWOOD,2023-03-11T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,71.3
843804,POPLARS AVENUE - HANWOOD,2023-03-11T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.2
843804,POPLARS AVENUE - HANWOOD,2023-03-11T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
843804,POPLARS AVENUE - HANWOOD,2023-03-11T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
843804,POPLARS AVENUE - HANWOOD,2023-03-11T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
843804,POPLARS AVENUE - HANWOOD,2023-03-11T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-03-11T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-03-11T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.53
843804,POPLARS AVENUE - HANWOOD,2023-03-11T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.24
843804,POPLARS AVENUE - HANWOOD,2023-03-11T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.21
843804,POPLARS AVENUE - HANWOOD,2023-03-11T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
843804,POPLARS AVENUE - HANWOOD,2023-03-11T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
843804,POPLARS AVENUE - HANWOOD,2023-03-11T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
843804,POPLARS AVENUE - HANWOOD,2023-03-11T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.3
843804,POPLARS AVENUE - HANWOOD,2023-03-11T07:30:00.000+00:00,transformer,,Temperature,C,9.8
843804,POPLARS AVENUE - HANWOOD,2023-03-11T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-03-11T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
843804,POPLARS AVENUE - HANWOOD,2023-03-11T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-03-11T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
843804,POPLARS AVENUE - HANWOOD,2023-03-11T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-03-11T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
843804,POPLARS AVENUE - HANWOOD,2023-03-11T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
843804,POPLARS AVENUE - HANWOOD,2023-03-11T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-03-11T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
843804,POPLARS AVENUE - HANWOOD,2023-03-11T07:30:00.000+00:00,busbar,,L3 Active Power,kW,11.53
843804,POPLARS AVENUE - HANWOOD,2023-03-11T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.33
843804,POPLARS AVENUE - HANWOOD,2023-03-11T07:30:00.000+00:00,busbar,,L1 Active Power,kW,28.63
843804,POPLARS AVENUE - HANWOOD,2023-03-11T07:30:00.000+00:00,busbar,,N Current (RMS),A,50.3
843804,POPLARS AVENUE - HANWOOD,2023-03-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
843804,POPLARS AVENUE - HANWOOD,2023-03-11T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
843804,POPLARS AVENUE - HANWOOD,2023-03-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
843804,POPLARS AVENUE - HANWOOD,2023-03-11T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-03-11T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
843804,POPLARS AVENUE - HANWOOD,2023-03-11T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-03-11T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.36
843804,POPLARS AVENUE - HANWOOD,2023-03-11T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.12
843804,POPLARS AVENUE - HANWOOD,2023-03-11T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.77
843804,POPLARS AVENUE - HANWOOD,2023-03-11T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
843804,POPLARS AVENUE - HANWOOD,2023-03-11T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.9
843804,POPLARS AVENUE - HANWOOD,2023-03-11T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.9
843804,POPLARS AVENUE - HANWOOD,2023-03-11T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
843804,POPLARS AVENUE - HANWOOD,2023-03-11T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
843804,POPLARS AVENUE - HANWOOD,2023-03-11T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-03-11T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
843804,POPLARS AVENUE - HANWOOD,2023-03-11T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.09
843804,POPLARS AVENUE - HANWOOD,2023-03-11T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.68
843804,POPLARS AVENUE - HANWOOD,2023-03-11T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.33
843804,POPLARS AVENUE - HANWOOD,2023-03-11T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
843804,POPLARS AVENUE - HANWOOD,2023-03-11T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
843804,POPLARS AVENUE - HANWOOD,2023-03-11T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
843804,POPLARS AVENUE - HANWOOD,2023-03-11T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
843804,POPLARS AVENUE - HANWOOD,2023-03-11T07:20:00.000+00:00,transformer,,Temperature,C,9.8
843804,POPLARS AVENUE - HANWOOD,2023-03-11T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-03-11T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
843804,POPLARS AVENUE - HANWOOD,2023-03-11T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-03-11T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
843804,POPLARS AVENUE - HANWOOD,2023-03-11T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-03-11T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
843804,POPLARS AVENUE - HANWOOD,2023-03-11T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
843804,POPLARS AVENUE - HANWOOD,2023-03-11T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-03-11T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
843804,POPLARS AVENUE - HANWOOD,2023-03-11T07:20:00.000+00:00,busbar,,L3 Active Power,kW,12.45
843804,POPLARS AVENUE - HANWOOD,2023-03-11T07:20:00.000+00:00,busbar,,L2 Active Power,kW,19.8
843804,POPLARS AVENUE - HANWOOD,2023-03-11T07:20:00.000+00:00,busbar,,L1 Active Power,kW,19.1
843804,POPLARS AVENUE - HANWOOD,2023-03-11T07:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
843804,POPLARS AVENUE - HANWOOD,2023-03-11T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
843804,POPLARS AVENUE - HANWOOD,2023-03-11T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
843804,POPLARS AVENUE - HANWOOD,2023-03-11T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
843804,POPLARS AVENUE - HANWOOD,2023-03-11T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-03-11T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
843804,POPLARS AVENUE - HANWOOD,2023-03-11T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-03-11T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.15
843804,POPLARS AVENUE - HANWOOD,2023-03-11T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.73
843804,POPLARS AVENUE - HANWOOD,2023-03-11T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.14
843804,POPLARS AVENUE - HANWOOD,2023-03-11T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
843804,POPLARS AVENUE - HANWOOD,2023-03-11T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
843804,POPLARS AVENUE - HANWOOD,2023-03-11T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.4
843804,POPLARS AVENUE - HANWOOD,2023-03-11T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
843804,POPLARS AVENUE - HANWOOD,2023-03-11T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.11
843804,POPLARS AVENUE - HANWOOD,2023-03-11T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-03-11T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
843804,POPLARS AVENUE - HANWOOD,2023-03-11T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.45
843804,POPLARS AVENUE - HANWOOD,2023-03-11T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.42
843804,POPLARS AVENUE - HANWOOD,2023-03-11T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.52
843804,POPLARS AVENUE - HANWOOD,2023-03-11T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
843804,POPLARS AVENUE - HANWOOD,2023-03-11T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.4
843804,POPLARS AVENUE - HANWOOD,2023-03-11T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
843804,POPLARS AVENUE - HANWOOD,2023-03-11T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
843804,POPLARS AVENUE - HANWOOD,2023-03-11T07:10:00.000+00:00,transformer,,Temperature,C,9.9
843804,POPLARS AVENUE - HANWOOD,2023-03-11T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-03-11T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
843804,POPLARS AVENUE - HANWOOD,2023-03-11T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-03-11T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
843804,POPLARS AVENUE - HANWOOD,2023-03-11T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-03-11T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
843804,POPLARS AVENUE - HANWOOD,2023-03-11T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
