Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-03-11T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-03-11T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-03-11T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.57
843804,POPLARS AVENUE - HANWOOD,2023-03-11T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.03
843804,POPLARS AVENUE - HANWOOD,2023-03-11T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.37
843804,POPLARS AVENUE - HANWOOD,2023-03-11T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
843804,POPLARS AVENUE - HANWOOD,2023-03-11T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
843804,POPLARS AVENUE - HANWOOD,2023-03-11T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
843804,POPLARS AVENUE - HANWOOD,2023-03-11T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.6
843804,POPLARS AVENUE - HANWOOD,2023-03-11T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-03-11T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-03-11T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
843804,POPLARS AVENUE - HANWOOD,2023-03-11T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.66
843804,POPLARS AVENUE - HANWOOD,2023-03-11T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.51
843804,POPLARS AVENUE - HANWOOD,2023-03-11T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.5
843804,POPLARS AVENUE - HANWOOD,2023-03-11T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
843804,POPLARS AVENUE - HANWOOD,2023-03-11T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
843804,POPLARS AVENUE - HANWOOD,2023-03-11T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
843804,POPLARS AVENUE - HANWOOD,2023-03-11T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
843804,POPLARS AVENUE - HANWOOD,2023-03-11T04:50:00.000+00:00,transformer,,Temperature,C,10.6
843804,POPLARS AVENUE - HANWOOD,2023-03-11T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-03-11T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
843804,POPLARS AVENUE - HANWOOD,2023-03-11T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
843804,POPLARS AVENUE - HANWOOD,2023-03-11T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
843804,POPLARS AVENUE - HANWOOD,2023-03-11T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-03-11T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
843804,POPLARS AVENUE - HANWOOD,2023-03-11T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
843804,POPLARS AVENUE - HANWOOD,2023-03-11T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-03-11T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
843804,POPLARS AVENUE - HANWOOD,2023-03-11T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.23
843804,POPLARS AVENUE - HANWOOD,2023-03-11T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.54
843804,POPLARS AVENUE - HANWOOD,2023-03-11T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.87
843804,POPLARS AVENUE - HANWOOD,2023-03-11T04:50:00.000+00:00,busbar,,N Current (RMS),A,47.9
843804,POPLARS AVENUE - HANWOOD,2023-03-11T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
843804,POPLARS AVENUE - HANWOOD,2023-03-11T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
843804,POPLARS AVENUE - HANWOOD,2023-03-11T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
843804,POPLARS AVENUE - HANWOOD,2023-03-11T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-03-11T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-03-11T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-03-11T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.44
843804,POPLARS AVENUE - HANWOOD,2023-03-11T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.65
843804,POPLARS AVENUE - HANWOOD,2023-03-11T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.36
843804,POPLARS AVENUE - HANWOOD,2023-03-11T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
843804,POPLARS AVENUE - HANWOOD,2023-03-11T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
843804,POPLARS AVENUE - HANWOOD,2023-03-11T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.7
843804,POPLARS AVENUE - HANWOOD,2023-03-11T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.7
843804,POPLARS AVENUE - HANWOOD,2023-03-11T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-03-11T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
843804,POPLARS AVENUE - HANWOOD,2023-03-11T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
843804,POPLARS AVENUE - HANWOOD,2023-03-11T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.44
843804,POPLARS AVENUE - HANWOOD,2023-03-11T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.85
843804,POPLARS AVENUE - HANWOOD,2023-03-11T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.52
843804,POPLARS AVENUE - HANWOOD,2023-03-11T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
843804,POPLARS AVENUE - HANWOOD,2023-03-11T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
843804,POPLARS AVENUE - HANWOOD,2023-03-11T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
843804,POPLARS AVENUE - HANWOOD,2023-03-11T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
843804,POPLARS AVENUE - HANWOOD,2023-03-11T04:40:00.000+00:00,transformer,,Temperature,C,10.5
843804,POPLARS AVENUE - HANWOOD,2023-03-11T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-03-11T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
843804,POPLARS AVENUE - HANWOOD,2023-03-11T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
843804,POPLARS AVENUE - HANWOOD,2023-03-11T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
843804,POPLARS AVENUE - HANWOOD,2023-03-11T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-03-11T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
843804,POPLARS AVENUE - HANWOOD,2023-03-11T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
843804,POPLARS AVENUE - HANWOOD,2023-03-11T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-03-11T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
843804,POPLARS AVENUE - HANWOOD,2023-03-11T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.88
843804,POPLARS AVENUE - HANWOOD,2023-03-11T04:40:00.000+00:00,busbar,,L2 Active Power,kW,20.5
843804,POPLARS AVENUE - HANWOOD,2023-03-11T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.88
843804,POPLARS AVENUE - HANWOOD,2023-03-11T04:40:00.000+00:00,busbar,,N Current (RMS),A,62.5
843804,POPLARS AVENUE - HANWOOD,2023-03-11T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
843804,POPLARS AVENUE - HANWOOD,2023-03-11T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
843804,POPLARS AVENUE - HANWOOD,2023-03-11T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
843804,POPLARS AVENUE - HANWOOD,2023-03-11T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-03-11T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-03-11T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-03-11T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.45
843804,POPLARS AVENUE - HANWOOD,2023-03-11T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.44
843804,POPLARS AVENUE - HANWOOD,2023-03-11T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.47
843804,POPLARS AVENUE - HANWOOD,2023-03-11T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,84.0
843804,POPLARS AVENUE - HANWOOD,2023-03-11T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
843804,POPLARS AVENUE - HANWOOD,2023-03-11T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.5
843804,POPLARS AVENUE - HANWOOD,2023-03-11T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.1
843804,POPLARS AVENUE - HANWOOD,2023-03-11T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
843804,POPLARS AVENUE - HANWOOD,2023-03-11T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-03-11T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
843804,POPLARS AVENUE - HANWOOD,2023-03-11T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.75
843804,POPLARS AVENUE - HANWOOD,2023-03-11T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.01
843804,POPLARS AVENUE - HANWOOD,2023-03-11T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.83
843804,POPLARS AVENUE - HANWOOD,2023-03-11T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
843804,POPLARS AVENUE - HANWOOD,2023-03-11T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
843804,POPLARS AVENUE - HANWOOD,2023-03-11T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
843804,POPLARS AVENUE - HANWOOD,2023-03-11T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
843804,POPLARS AVENUE - HANWOOD,2023-03-11T04:30:00.000+00:00,transformer,,Temperature,C,10.6
843804,POPLARS AVENUE - HANWOOD,2023-03-11T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
843804,POPLARS AVENUE - HANWOOD,2023-03-11T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
843804,POPLARS AVENUE - HANWOOD,2023-03-11T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
843804,POPLARS AVENUE - HANWOOD,2023-03-11T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
843804,POPLARS AVENUE - HANWOOD,2023-03-11T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-03-11T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
843804,POPLARS AVENUE - HANWOOD,2023-03-11T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
843804,POPLARS AVENUE - HANWOOD,2023-03-11T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
843804,POPLARS AVENUE - HANWOOD,2023-03-11T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
843804,POPLARS AVENUE - HANWOOD,2023-03-11T04:30:00.000+00:00,busbar,,L3 Active Power,kW,6.2
843804,POPLARS AVENUE - HANWOOD,2023-03-11T04:30:00.000+00:00,busbar,,L2 Active Power,kW,29.46
843804,POPLARS AVENUE - HANWOOD,2023-03-11T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.3
843804,POPLARS AVENUE - HANWOOD,2023-03-11T04:30:00.000+00:00,busbar,,N Current (RMS),A,98.3
843804,POPLARS AVENUE - HANWOOD,2023-03-11T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
843804,POPLARS AVENUE - HANWOOD,2023-03-11T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
843804,POPLARS AVENUE - HANWOOD,2023-03-11T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
843804,POPLARS AVENUE - HANWOOD,2023-03-11T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-03-11T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
843804,POPLARS AVENUE - HANWOOD,2023-03-11T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
843804,POPLARS AVENUE - HANWOOD,2023-03-11T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.37
843804,POPLARS AVENUE - HANWOOD,2023-03-11T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.15
843804,POPLARS AVENUE - HANWOOD,2023-03-11T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.55
843804,POPLARS AVENUE - HANWOOD,2023-03-11T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,94.0
843804,POPLARS AVENUE - HANWOOD,2023-03-11T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.9
843804,POPLARS AVENUE - HANWOOD,2023-03-11T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.5
843804,POPLARS AVENUE - HANWOOD,2023-03-11T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.5
843804,POPLARS AVENUE - HANWOOD,2023-03-11T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
843804,POPLARS AVENUE - HANWOOD,2023-03-11T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-03-11T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
843804,POPLARS AVENUE - HANWOOD,2023-03-11T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.83
843804,POPLARS AVENUE - HANWOOD,2023-03-11T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.23
843804,POPLARS AVENUE - HANWOOD,2023-03-11T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.75
843804,POPLARS AVENUE - HANWOOD,2023-03-11T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
843804,POPLARS AVENUE - HANWOOD,2023-03-11T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
843804,POPLARS AVENUE - HANWOOD,2023-03-11T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
843804,POPLARS AVENUE - HANWOOD,2023-03-11T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
843804,POPLARS AVENUE - HANWOOD,2023-03-11T04:20:00.000+00:00,transformer,,Temperature,C,10.6
843804,POPLARS AVENUE - HANWOOD,2023-03-11T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-03-11T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
843804,POPLARS AVENUE - HANWOOD,2023-03-11T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
843804,POPLARS AVENUE - HANWOOD,2023-03-11T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
843804,POPLARS AVENUE - HANWOOD,2023-03-11T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-03-11T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
843804,POPLARS AVENUE - HANWOOD,2023-03-11T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
843804,POPLARS AVENUE - HANWOOD,2023-03-11T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-03-11T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
843804,POPLARS AVENUE - HANWOOD,2023-03-11T04:20:00.000+00:00,busbar,,L3 Active Power,kW,5.2
843804,POPLARS AVENUE - HANWOOD,2023-03-11T04:20:00.000+00:00,busbar,,L2 Active Power,kW,30.38
843804,POPLARS AVENUE - HANWOOD,2023-03-11T04:20:00.000+00:00,busbar,,L1 Active Power,kW,8.3
843804,POPLARS AVENUE - HANWOOD,2023-03-11T04:20:00.000+00:00,busbar,,N Current (RMS),A,101.5
843804,POPLARS AVENUE - HANWOOD,2023-03-11T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
843804,POPLARS AVENUE - HANWOOD,2023-03-11T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
843804,POPLARS AVENUE - HANWOOD,2023-03-11T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
843804,POPLARS AVENUE - HANWOOD,2023-03-11T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
843804,POPLARS AVENUE - HANWOOD,2023-03-11T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
843804,POPLARS AVENUE - HANWOOD,2023-03-11T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
843804,POPLARS AVENUE - HANWOOD,2023-03-11T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.55
843804,POPLARS AVENUE - HANWOOD,2023-03-11T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.51
843804,POPLARS AVENUE - HANWOOD,2023-03-11T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.9
843804,POPLARS AVENUE - HANWOOD,2023-03-11T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,90.8
843804,POPLARS AVENUE - HANWOOD,2023-03-11T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
843804,POPLARS AVENUE - HANWOOD,2023-03-11T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.9
843804,POPLARS AVENUE - HANWOOD,2023-03-11T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
843804,POPLARS AVENUE - HANWOOD,2023-03-11T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
843804,POPLARS AVENUE - HANWOOD,2023-03-11T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-03-11T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
843804,POPLARS AVENUE - HANWOOD,2023-03-11T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.28
843804,POPLARS AVENUE - HANWOOD,2023-03-11T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.08
843804,POPLARS AVENUE - HANWOOD,2023-03-11T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.19
843804,POPLARS AVENUE - HANWOOD,2023-03-11T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
843804,POPLARS AVENUE - HANWOOD,2023-03-11T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
843804,POPLARS AVENUE - HANWOOD,2023-03-11T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
843804,POPLARS AVENUE - HANWOOD,2023-03-11T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
843804,POPLARS AVENUE - HANWOOD,2023-03-11T04:10:00.000+00:00,transformer,,Temperature,C,10.6
843804,POPLARS AVENUE - HANWOOD,2023-03-11T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-03-11T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
843804,POPLARS AVENUE - HANWOOD,2023-03-11T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
843804,POPLARS AVENUE - HANWOOD,2023-03-11T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
843804,POPLARS AVENUE - HANWOOD,2023-03-11T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-03-11T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
843804,POPLARS AVENUE - HANWOOD,2023-03-11T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
843804,POPLARS AVENUE - HANWOOD,2023-03-11T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-03-11T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
843804,POPLARS AVENUE - HANWOOD,2023-03-11T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.82
843804,POPLARS AVENUE - HANWOOD,2023-03-11T04:10:00.000+00:00,busbar,,L2 Active Power,kW,30.59
843804,POPLARS AVENUE - HANWOOD,2023-03-11T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.08
843804,POPLARS AVENUE - HANWOOD,2023-03-11T04:10:00.000+00:00,busbar,,N Current (RMS),A,100.8
843804,POPLARS AVENUE - HANWOOD,2023-03-11T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
843804,POPLARS AVENUE - HANWOOD,2023-03-11T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
843804,POPLARS AVENUE - HANWOOD,2023-03-11T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
843804,POPLARS AVENUE - HANWOOD,2023-03-11T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
843804,POPLARS AVENUE - HANWOOD,2023-03-11T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
843804,POPLARS AVENUE - HANWOOD,2023-03-11T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
843804,POPLARS AVENUE - HANWOOD,2023-03-11T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.72
843804,POPLARS AVENUE - HANWOOD,2023-03-11T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.24
843804,POPLARS AVENUE - HANWOOD,2023-03-11T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.1
843804,POPLARS AVENUE - HANWOOD,2023-03-11T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,88.5
843804,POPLARS AVENUE - HANWOOD,2023-03-11T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
843804,POPLARS AVENUE - HANWOOD,2023-03-11T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.7
843804,POPLARS AVENUE - HANWOOD,2023-03-11T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
843804,POPLARS AVENUE - HANWOOD,2023-03-11T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
843804,POPLARS AVENUE - HANWOOD,2023-03-11T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-03-11T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
843804,POPLARS AVENUE - HANWOOD,2023-03-11T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.15
843804,POPLARS AVENUE - HANWOOD,2023-03-11T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.12
843804,POPLARS AVENUE - HANWOOD,2023-03-11T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.04
843804,POPLARS AVENUE - HANWOOD,2023-03-11T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
843804,POPLARS AVENUE - HANWOOD,2023-03-11T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
843804,POPLARS AVENUE - HANWOOD,2023-03-11T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
843804,POPLARS AVENUE - HANWOOD,2023-03-11T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
843804,POPLARS AVENUE - HANWOOD,2023-03-11T04:00:00.000+00:00,transformer,,Temperature,C,10.6
843804,POPLARS AVENUE - HANWOOD,2023-03-11T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-03-11T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
843804,POPLARS AVENUE - HANWOOD,2023-03-11T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
843804,POPLARS AVENUE - HANWOOD,2023-03-11T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
843804,POPLARS AVENUE - HANWOOD,2023-03-11T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-03-11T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
843804,POPLARS AVENUE - HANWOOD,2023-03-11T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
843804,POPLARS AVENUE - HANWOOD,2023-03-11T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-03-11T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
843804,POPLARS AVENUE - HANWOOD,2023-03-11T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.86
843804,POPLARS AVENUE - HANWOOD,2023-03-11T04:00:00.000+00:00,busbar,,L2 Active Power,kW,30.36
843804,POPLARS AVENUE - HANWOOD,2023-03-11T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.15
843804,POPLARS AVENUE - HANWOOD,2023-03-11T04:00:00.000+00:00,busbar,,N Current (RMS),A,96.9
843804,POPLARS AVENUE - HANWOOD,2023-03-11T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
843804,POPLARS AVENUE - HANWOOD,2023-03-11T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
843804,POPLARS AVENUE - HANWOOD,2023-03-11T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
843804,POPLARS AVENUE - HANWOOD,2023-03-11T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
843804,POPLARS AVENUE - HANWOOD,2023-03-11T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
843804,POPLARS AVENUE - HANWOOD,2023-03-11T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
843804,POPLARS AVENUE - HANWOOD,2023-03-11T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.75
843804,POPLARS AVENUE - HANWOOD,2023-03-11T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.16
843804,POPLARS AVENUE - HANWOOD,2023-03-11T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.89
843804,POPLARS AVENUE - HANWOOD,2023-03-11T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,100.7
843804,POPLARS AVENUE - HANWOOD,2023-03-11T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
843804,POPLARS AVENUE - HANWOOD,2023-03-11T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.7
843804,POPLARS AVENUE - HANWOOD,2023-03-11T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
843804,POPLARS AVENUE - HANWOOD,2023-03-11T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
843804,POPLARS AVENUE - HANWOOD,2023-03-11T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-03-11T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-03-11T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.97
843804,POPLARS AVENUE - HANWOOD,2023-03-11T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.43
843804,POPLARS AVENUE - HANWOOD,2023-03-11T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.27
843804,POPLARS AVENUE - HANWOOD,2023-03-11T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
843804,POPLARS AVENUE - HANWOOD,2023-03-11T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
843804,POPLARS AVENUE - HANWOOD,2023-03-11T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
843804,POPLARS AVENUE - HANWOOD,2023-03-11T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
843804,POPLARS AVENUE - HANWOOD,2023-03-11T03:50:00.000+00:00,transformer,,Temperature,C,10.6
843804,POPLARS AVENUE - HANWOOD,2023-03-11T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-03-11T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
843804,POPLARS AVENUE - HANWOOD,2023-03-11T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
843804,POPLARS AVENUE - HANWOOD,2023-03-11T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
843804,POPLARS AVENUE - HANWOOD,2023-03-11T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-03-11T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
843804,POPLARS AVENUE - HANWOOD,2023-03-11T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
843804,POPLARS AVENUE - HANWOOD,2023-03-11T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
843804,POPLARS AVENUE - HANWOOD,2023-03-11T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
843804,POPLARS AVENUE - HANWOOD,2023-03-11T03:50:00.000+00:00,busbar,,L3 Active Power,kW,5.72
843804,POPLARS AVENUE - HANWOOD,2023-03-11T03:50:00.000+00:00,busbar,,L2 Active Power,kW,32.58
843804,POPLARS AVENUE - HANWOOD,2023-03-11T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.16
843804,POPLARS AVENUE - HANWOOD,2023-03-11T03:50:00.000+00:00,busbar,,N Current (RMS),A,107.5
843804,POPLARS AVENUE - HANWOOD,2023-03-11T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
843804,POPLARS AVENUE - HANWOOD,2023-03-11T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
843804,POPLARS AVENUE - HANWOOD,2023-03-11T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
843804,POPLARS AVENUE - HANWOOD,2023-03-11T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
843804,POPLARS AVENUE - HANWOOD,2023-03-11T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
843804,POPLARS AVENUE - HANWOOD,2023-03-11T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
843804,POPLARS AVENUE - HANWOOD,2023-03-11T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.88
843804,POPLARS AVENUE - HANWOOD,2023-03-11T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.2
843804,POPLARS AVENUE - HANWOOD,2023-03-11T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.14
843804,POPLARS AVENUE - HANWOOD,2023-03-11T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,105.0
843804,POPLARS AVENUE - HANWOOD,2023-03-11T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
843804,POPLARS AVENUE - HANWOOD,2023-03-11T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.8
843804,POPLARS AVENUE - HANWOOD,2023-03-11T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
843804,POPLARS AVENUE - HANWOOD,2023-03-11T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
843804,POPLARS AVENUE - HANWOOD,2023-03-11T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-03-11T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-03-11T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.92
843804,POPLARS AVENUE - HANWOOD,2023-03-11T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.33
843804,POPLARS AVENUE - HANWOOD,2023-03-11T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.87
843804,POPLARS AVENUE - HANWOOD,2023-03-11T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
843804,POPLARS AVENUE - HANWOOD,2023-03-11T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
843804,POPLARS AVENUE - HANWOOD,2023-03-11T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
843804,POPLARS AVENUE - HANWOOD,2023-03-11T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
843804,POPLARS AVENUE - HANWOOD,2023-03-11T03:40:00.000+00:00,transformer,,Temperature,C,10.5
843804,POPLARS AVENUE - HANWOOD,2023-03-11T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-03-11T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
843804,POPLARS AVENUE - HANWOOD,2023-03-11T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
843804,POPLARS AVENUE - HANWOOD,2023-03-11T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
843804,POPLARS AVENUE - HANWOOD,2023-03-11T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-03-11T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
843804,POPLARS AVENUE - HANWOOD,2023-03-11T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
843804,POPLARS AVENUE - HANWOOD,2023-03-11T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-03-11T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
843804,POPLARS AVENUE - HANWOOD,2023-03-11T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.8
843804,POPLARS AVENUE - HANWOOD,2023-03-11T03:40:00.000+00:00,busbar,,L2 Active Power,kW,34.53
843804,POPLARS AVENUE - HANWOOD,2023-03-11T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.01
843804,POPLARS AVENUE - HANWOOD,2023-03-11T03:40:00.000+00:00,busbar,,N Current (RMS),A,111.4
843804,POPLARS AVENUE - HANWOOD,2023-03-11T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
843804,POPLARS AVENUE - HANWOOD,2023-03-11T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
843804,POPLARS AVENUE - HANWOOD,2023-03-11T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
843804,POPLARS AVENUE - HANWOOD,2023-03-11T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-03-11T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
843804,POPLARS AVENUE - HANWOOD,2023-03-11T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
843804,POPLARS AVENUE - HANWOOD,2023-03-11T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.64
843804,POPLARS AVENUE - HANWOOD,2023-03-11T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.89
843804,POPLARS AVENUE - HANWOOD,2023-03-11T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.92
843804,POPLARS AVENUE - HANWOOD,2023-03-11T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,105.3
843804,POPLARS AVENUE - HANWOOD,2023-03-11T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.9
843804,POPLARS AVENUE - HANWOOD,2023-03-11T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.1
843804,POPLARS AVENUE - HANWOOD,2023-03-11T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.7
843804,POPLARS AVENUE - HANWOOD,2023-03-11T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
843804,POPLARS AVENUE - HANWOOD,2023-03-11T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
843804,POPLARS AVENUE - HANWOOD,2023-03-11T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-03-11T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.82
843804,POPLARS AVENUE - HANWOOD,2023-03-11T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.83
843804,POPLARS AVENUE - HANWOOD,2023-03-11T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.42
843804,POPLARS AVENUE - HANWOOD,2023-03-11T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
843804,POPLARS AVENUE - HANWOOD,2023-03-11T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
843804,POPLARS AVENUE - HANWOOD,2023-03-11T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
843804,POPLARS AVENUE - HANWOOD,2023-03-11T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
843804,POPLARS AVENUE - HANWOOD,2023-03-11T03:30:00.000+00:00,transformer,,Temperature,C,10.5
843804,POPLARS AVENUE - HANWOOD,2023-03-11T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-03-11T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
843804,POPLARS AVENUE - HANWOOD,2023-03-11T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
843804,POPLARS AVENUE - HANWOOD,2023-03-11T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
843804,POPLARS AVENUE - HANWOOD,2023-03-11T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-03-11T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
843804,POPLARS AVENUE - HANWOOD,2023-03-11T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
843804,POPLARS AVENUE - HANWOOD,2023-03-11T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-03-11T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
843804,POPLARS AVENUE - HANWOOD,2023-03-11T03:30:00.000+00:00,busbar,,L3 Active Power,kW,5.47
843804,POPLARS AVENUE - HANWOOD,2023-03-11T03:30:00.000+00:00,busbar,,L2 Active Power,kW,33.72
843804,POPLARS AVENUE - HANWOOD,2023-03-11T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.34
843804,POPLARS AVENUE - HANWOOD,2023-03-11T03:30:00.000+00:00,busbar,,N Current (RMS),A,114.2
843804,POPLARS AVENUE - HANWOOD,2023-03-11T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
843804,POPLARS AVENUE - HANWOOD,2023-03-11T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
843804,POPLARS AVENUE - HANWOOD,2023-03-11T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
843804,POPLARS AVENUE - HANWOOD,2023-03-11T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
843804,POPLARS AVENUE - HANWOOD,2023-03-11T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
843804,POPLARS AVENUE - HANWOOD,2023-03-11T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-03-11T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.86
843804,POPLARS AVENUE - HANWOOD,2023-03-11T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.64
843804,POPLARS AVENUE - HANWOOD,2023-03-11T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.52
843804,POPLARS AVENUE - HANWOOD,2023-03-11T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,108.2
843804,POPLARS AVENUE - HANWOOD,2023-03-11T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
843804,POPLARS AVENUE - HANWOOD,2023-03-11T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.1
843804,POPLARS AVENUE - HANWOOD,2023-03-11T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.3
843804,POPLARS AVENUE - HANWOOD,2023-03-11T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
843804,POPLARS AVENUE - HANWOOD,2023-03-11T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
843804,POPLARS AVENUE - HANWOOD,2023-03-11T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
843804,POPLARS AVENUE - HANWOOD,2023-03-11T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.74
843804,POPLARS AVENUE - HANWOOD,2023-03-11T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.91
843804,POPLARS AVENUE - HANWOOD,2023-03-11T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.18
843804,POPLARS AVENUE - HANWOOD,2023-03-11T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
843804,POPLARS AVENUE - HANWOOD,2023-03-11T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
843804,POPLARS AVENUE - HANWOOD,2023-03-11T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
843804,POPLARS AVENUE - HANWOOD,2023-03-11T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
843804,POPLARS AVENUE - HANWOOD,2023-03-11T03:20:00.000+00:00,transformer,,Temperature,C,10.5
843804,POPLARS AVENUE - HANWOOD,2023-03-11T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-03-11T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
843804,POPLARS AVENUE - HANWOOD,2023-03-11T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
843804,POPLARS AVENUE - HANWOOD,2023-03-11T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
843804,POPLARS AVENUE - HANWOOD,2023-03-11T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-03-11T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
843804,POPLARS AVENUE - HANWOOD,2023-03-11T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
843804,POPLARS AVENUE - HANWOOD,2023-03-11T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-03-11T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
843804,POPLARS AVENUE - HANWOOD,2023-03-11T03:20:00.000+00:00,busbar,,L3 Active Power,kW,5.59
843804,POPLARS AVENUE - HANWOOD,2023-03-11T03:20:00.000+00:00,busbar,,L2 Active Power,kW,34.55
843804,POPLARS AVENUE - HANWOOD,2023-03-11T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.7
843804,POPLARS AVENUE - HANWOOD,2023-03-11T03:20:00.000+00:00,busbar,,N Current (RMS),A,116.8
843804,POPLARS AVENUE - HANWOOD,2023-03-11T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
843804,POPLARS AVENUE - HANWOOD,2023-03-11T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
843804,POPLARS AVENUE - HANWOOD,2023-03-11T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
843804,POPLARS AVENUE - HANWOOD,2023-03-11T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
843804,POPLARS AVENUE - HANWOOD,2023-03-11T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
843804,POPLARS AVENUE - HANWOOD,2023-03-11T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-03-11T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.03
843804,POPLARS AVENUE - HANWOOD,2023-03-11T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.19
843804,POPLARS AVENUE - HANWOOD,2023-03-11T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.16
843804,POPLARS AVENUE - HANWOOD,2023-03-11T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,114.0
843804,POPLARS AVENUE - HANWOOD,2023-03-11T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
843804,POPLARS AVENUE - HANWOOD,2023-03-11T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.1
843804,POPLARS AVENUE - HANWOOD,2023-03-11T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.3
843804,POPLARS AVENUE - HANWOOD,2023-03-11T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
843804,POPLARS AVENUE - HANWOOD,2023-03-11T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
843804,POPLARS AVENUE - HANWOOD,2023-03-11T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
843804,POPLARS AVENUE - HANWOOD,2023-03-11T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.7
843804,POPLARS AVENUE - HANWOOD,2023-03-11T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.21
843804,POPLARS AVENUE - HANWOOD,2023-03-11T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.42
843804,POPLARS AVENUE - HANWOOD,2023-03-11T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
843804,POPLARS AVENUE - HANWOOD,2023-03-11T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
843804,POPLARS AVENUE - HANWOOD,2023-03-11T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
843804,POPLARS AVENUE - HANWOOD,2023-03-11T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
843804,POPLARS AVENUE - HANWOOD,2023-03-11T03:10:00.000+00:00,transformer,,Temperature,C,10.6
843804,POPLARS AVENUE - HANWOOD,2023-03-11T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
843804,POPLARS AVENUE - HANWOOD,2023-03-11T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
843804,POPLARS AVENUE - HANWOOD,2023-03-11T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
843804,POPLARS AVENUE - HANWOOD,2023-03-11T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.43
843804,POPLARS AVENUE - HANWOOD,2023-03-11T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-03-11T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
843804,POPLARS AVENUE - HANWOOD,2023-03-11T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-03-11T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-03-11T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
843804,POPLARS AVENUE - HANWOOD,2023-03-11T03:10:00.000+00:00,busbar,,L3 Active Power,kW,5.74
843804,POPLARS AVENUE - HANWOOD,2023-03-11T03:10:00.000+00:00,busbar,,L2 Active Power,kW,36.4
843804,POPLARS AVENUE - HANWOOD,2023-03-11T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.59
843804,POPLARS AVENUE - HANWOOD,2023-03-11T03:10:00.000+00:00,busbar,,N Current (RMS),A,122.7
843804,POPLARS AVENUE - HANWOOD,2023-03-11T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
843804,POPLARS AVENUE - HANWOOD,2023-03-11T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
843804,POPLARS AVENUE - HANWOOD,2023-03-11T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
843804,POPLARS AVENUE - HANWOOD,2023-03-11T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
843804,POPLARS AVENUE - HANWOOD,2023-03-11T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
843804,POPLARS AVENUE - HANWOOD,2023-03-11T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-03-11T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
843804,POPLARS AVENUE - HANWOOD,2023-03-11T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.84
843804,POPLARS AVENUE - HANWOOD,2023-03-11T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.7
843804,POPLARS AVENUE - HANWOOD,2023-03-11T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,115.5
843804,POPLARS AVENUE - HANWOOD,2023-03-11T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
843804,POPLARS AVENUE - HANWOOD,2023-03-11T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.7
843804,POPLARS AVENUE - HANWOOD,2023-03-11T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.4
843804,POPLARS AVENUE - HANWOOD,2023-03-11T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
843804,POPLARS AVENUE - HANWOOD,2023-03-11T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
843804,POPLARS AVENUE - HANWOOD,2023-03-11T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
843804,POPLARS AVENUE - HANWOOD,2023-03-11T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.09
843804,POPLARS AVENUE - HANWOOD,2023-03-11T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.12
843804,POPLARS AVENUE - HANWOOD,2023-03-11T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.6
843804,POPLARS AVENUE - HANWOOD,2023-03-11T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
843804,POPLARS AVENUE - HANWOOD,2023-03-11T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
843804,POPLARS AVENUE - HANWOOD,2023-03-11T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
843804,POPLARS AVENUE - HANWOOD,2023-03-11T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
843804,POPLARS AVENUE - HANWOOD,2023-03-11T03:00:00.000+00:00,transformer,,Temperature,C,10.6
843804,POPLARS AVENUE - HANWOOD,2023-03-11T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-03-11T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
843804,POPLARS AVENUE - HANWOOD,2023-03-11T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
843804,POPLARS AVENUE - HANWOOD,2023-03-11T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
843804,POPLARS AVENUE - HANWOOD,2023-03-11T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-03-11T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
843804,POPLARS AVENUE - HANWOOD,2023-03-11T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-03-11T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-03-11T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
843804,POPLARS AVENUE - HANWOOD,2023-03-11T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.09
843804,POPLARS AVENUE - HANWOOD,2023-03-11T03:00:00.000+00:00,busbar,,L2 Active Power,kW,36.96
843804,POPLARS AVENUE - HANWOOD,2023-03-11T03:00:00.000+00:00,busbar,,L1 Active Power,kW,8.3
843804,POPLARS AVENUE - HANWOOD,2023-03-11T03:00:00.000+00:00,busbar,,N Current (RMS),A,127.0
843804,POPLARS AVENUE - HANWOOD,2023-03-11T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
843804,POPLARS AVENUE - HANWOOD,2023-03-11T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
843804,POPLARS AVENUE - HANWOOD,2023-03-11T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
843804,POPLARS AVENUE - HANWOOD,2023-03-11T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
843804,POPLARS AVENUE - HANWOOD,2023-03-11T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
843804,POPLARS AVENUE - HANWOOD,2023-03-11T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
843804,POPLARS AVENUE - HANWOOD,2023-03-11T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.96
843804,POPLARS AVENUE - HANWOOD,2023-03-11T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.86
843804,POPLARS AVENUE - HANWOOD,2023-03-11T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.12
843804,POPLARS AVENUE - HANWOOD,2023-03-11T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,102.4
843804,POPLARS AVENUE - HANWOOD,2023-03-11T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
843804,POPLARS AVENUE - HANWOOD,2023-03-11T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,135.2
843804,POPLARS AVENUE - HANWOOD,2023-03-11T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.2
843804,POPLARS AVENUE - HANWOOD,2023-03-11T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-03-11T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
843804,POPLARS AVENUE - HANWOOD,2023-03-11T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
843804,POPLARS AVENUE - HANWOOD,2023-03-11T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.6
843804,POPLARS AVENUE - HANWOOD,2023-03-11T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.19
843804,POPLARS AVENUE - HANWOOD,2023-03-11T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.43
843804,POPLARS AVENUE - HANWOOD,2023-03-11T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
843804,POPLARS AVENUE - HANWOOD,2023-03-11T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
843804,POPLARS AVENUE - HANWOOD,2023-03-11T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
843804,POPLARS AVENUE - HANWOOD,2023-03-11T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
843804,POPLARS AVENUE - HANWOOD,2023-03-11T02:50:00.000+00:00,transformer,,Temperature,C,10.6
843804,POPLARS AVENUE - HANWOOD,2023-03-11T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
843804,POPLARS AVENUE - HANWOOD,2023-03-11T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
843804,POPLARS AVENUE - HANWOOD,2023-03-11T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
843804,POPLARS AVENUE - HANWOOD,2023-03-11T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
843804,POPLARS AVENUE - HANWOOD,2023-03-11T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
843804,POPLARS AVENUE - HANWOOD,2023-03-11T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
843804,POPLARS AVENUE - HANWOOD,2023-03-11T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
843804,POPLARS AVENUE - HANWOOD,2023-03-11T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-03-11T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
843804,POPLARS AVENUE - HANWOOD,2023-03-11T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.56
843804,POPLARS AVENUE - HANWOOD,2023-03-11T02:50:00.000+00:00,busbar,,L2 Active Power,kW,36.05
843804,POPLARS AVENUE - HANWOOD,2023-03-11T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.55
843804,POPLARS AVENUE - HANWOOD,2023-03-11T02:50:00.000+00:00,busbar,,N Current (RMS),A,124.2
843804,POPLARS AVENUE - HANWOOD,2023-03-11T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
843804,POPLARS AVENUE - HANWOOD,2023-03-11T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
843804,POPLARS AVENUE - HANWOOD,2023-03-11T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
843804,POPLARS AVENUE - HANWOOD,2023-03-11T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
843804,POPLARS AVENUE - HANWOOD,2023-03-11T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
843804,POPLARS AVENUE - HANWOOD,2023-03-11T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-03-11T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.66
843804,POPLARS AVENUE - HANWOOD,2023-03-11T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.12
843804,POPLARS AVENUE - HANWOOD,2023-03-11T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.96
843804,POPLARS AVENUE - HANWOOD,2023-03-11T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,95.8
843804,POPLARS AVENUE - HANWOOD,2023-03-11T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
843804,POPLARS AVENUE - HANWOOD,2023-03-11T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.3
843804,POPLARS AVENUE - HANWOOD,2023-03-11T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.2
