Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-03-12T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
843804,POPLARS AVENUE - HANWOOD,2023-03-12T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-03-12T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.18
843804,POPLARS AVENUE - HANWOOD,2023-03-12T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.22
843804,POPLARS AVENUE - HANWOOD,2023-03-12T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.53
843804,POPLARS AVENUE - HANWOOD,2023-03-12T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
843804,POPLARS AVENUE - HANWOOD,2023-03-12T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
843804,POPLARS AVENUE - HANWOOD,2023-03-12T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
843804,POPLARS AVENUE - HANWOOD,2023-03-12T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
843804,POPLARS AVENUE - HANWOOD,2023-03-12T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-03-12T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-03-12T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
843804,POPLARS AVENUE - HANWOOD,2023-03-12T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.7
843804,POPLARS AVENUE - HANWOOD,2023-03-12T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.49
843804,POPLARS AVENUE - HANWOOD,2023-03-12T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.01
843804,POPLARS AVENUE - HANWOOD,2023-03-12T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
843804,POPLARS AVENUE - HANWOOD,2023-03-12T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.1
843804,POPLARS AVENUE - HANWOOD,2023-03-12T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
843804,POPLARS AVENUE - HANWOOD,2023-03-12T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
843804,POPLARS AVENUE - HANWOOD,2023-03-12T20:00:00.000+00:00,transformer,,Temperature,C,18.3
843804,POPLARS AVENUE - HANWOOD,2023-03-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
843804,POPLARS AVENUE - HANWOOD,2023-03-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
843804,POPLARS AVENUE - HANWOOD,2023-03-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
843804,POPLARS AVENUE - HANWOOD,2023-03-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
843804,POPLARS AVENUE - HANWOOD,2023-03-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
843804,POPLARS AVENUE - HANWOOD,2023-03-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
843804,POPLARS AVENUE - HANWOOD,2023-03-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
843804,POPLARS AVENUE - HANWOOD,2023-03-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-03-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
843804,POPLARS AVENUE - HANWOOD,2023-03-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,18.87
843804,POPLARS AVENUE - HANWOOD,2023-03-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,12.71
843804,POPLARS AVENUE - HANWOOD,2023-03-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,18.54
843804,POPLARS AVENUE - HANWOOD,2023-03-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,22.1
843804,POPLARS AVENUE - HANWOOD,2023-03-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
843804,POPLARS AVENUE - HANWOOD,2023-03-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
843804,POPLARS AVENUE - HANWOOD,2023-03-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
843804,POPLARS AVENUE - HANWOOD,2023-03-12T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-03-12T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
843804,POPLARS AVENUE - HANWOOD,2023-03-12T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-03-12T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.9
843804,POPLARS AVENUE - HANWOOD,2023-03-12T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.55
843804,POPLARS AVENUE - HANWOOD,2023-03-12T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.12
843804,POPLARS AVENUE - HANWOOD,2023-03-12T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.0
843804,POPLARS AVENUE - HANWOOD,2023-03-12T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.1
843804,POPLARS AVENUE - HANWOOD,2023-03-12T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
843804,POPLARS AVENUE - HANWOOD,2023-03-12T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
843804,POPLARS AVENUE - HANWOOD,2023-03-12T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-03-12T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-03-12T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
843804,POPLARS AVENUE - HANWOOD,2023-03-12T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.77
843804,POPLARS AVENUE - HANWOOD,2023-03-12T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.28
843804,POPLARS AVENUE - HANWOOD,2023-03-12T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.89
843804,POPLARS AVENUE - HANWOOD,2023-03-12T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
843804,POPLARS AVENUE - HANWOOD,2023-03-12T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
843804,POPLARS AVENUE - HANWOOD,2023-03-12T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
843804,POPLARS AVENUE - HANWOOD,2023-03-12T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.5
843804,POPLARS AVENUE - HANWOOD,2023-03-12T19:50:00.000+00:00,transformer,,Temperature,C,18.8
843804,POPLARS AVENUE - HANWOOD,2023-03-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
843804,POPLARS AVENUE - HANWOOD,2023-03-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
843804,POPLARS AVENUE - HANWOOD,2023-03-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
843804,POPLARS AVENUE - HANWOOD,2023-03-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
843804,POPLARS AVENUE - HANWOOD,2023-03-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
843804,POPLARS AVENUE - HANWOOD,2023-03-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
843804,POPLARS AVENUE - HANWOOD,2023-03-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
843804,POPLARS AVENUE - HANWOOD,2023-03-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-03-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
843804,POPLARS AVENUE - HANWOOD,2023-03-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,26.66
843804,POPLARS AVENUE - HANWOOD,2023-03-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,17.83
843804,POPLARS AVENUE - HANWOOD,2023-03-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
843804,POPLARS AVENUE - HANWOOD,2023-03-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
843804,POPLARS AVENUE - HANWOOD,2023-03-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
843804,POPLARS AVENUE - HANWOOD,2023-03-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
843804,POPLARS AVENUE - HANWOOD,2023-03-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
843804,POPLARS AVENUE - HANWOOD,2023-03-12T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-03-12T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
843804,POPLARS AVENUE - HANWOOD,2023-03-12T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-03-12T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.8
843804,POPLARS AVENUE - HANWOOD,2023-03-12T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.5
843804,POPLARS AVENUE - HANWOOD,2023-03-12T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.84
843804,POPLARS AVENUE - HANWOOD,2023-03-12T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
843804,POPLARS AVENUE - HANWOOD,2023-03-12T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.3
843804,POPLARS AVENUE - HANWOOD,2023-03-12T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
843804,POPLARS AVENUE - HANWOOD,2023-03-12T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
843804,POPLARS AVENUE - HANWOOD,2023-03-12T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-03-12T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-03-12T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
843804,POPLARS AVENUE - HANWOOD,2023-03-12T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.76
843804,POPLARS AVENUE - HANWOOD,2023-03-12T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.43
843804,POPLARS AVENUE - HANWOOD,2023-03-12T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.6
843804,POPLARS AVENUE - HANWOOD,2023-03-12T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
843804,POPLARS AVENUE - HANWOOD,2023-03-12T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.3
843804,POPLARS AVENUE - HANWOOD,2023-03-12T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
843804,POPLARS AVENUE - HANWOOD,2023-03-12T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.3
843804,POPLARS AVENUE - HANWOOD,2023-03-12T19:40:00.000+00:00,transformer,,Temperature,C,19.1
843804,POPLARS AVENUE - HANWOOD,2023-03-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
843804,POPLARS AVENUE - HANWOOD,2023-03-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
843804,POPLARS AVENUE - HANWOOD,2023-03-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
843804,POPLARS AVENUE - HANWOOD,2023-03-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
843804,POPLARS AVENUE - HANWOOD,2023-03-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
843804,POPLARS AVENUE - HANWOOD,2023-03-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
843804,POPLARS AVENUE - HANWOOD,2023-03-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-03-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
843804,POPLARS AVENUE - HANWOOD,2023-03-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
843804,POPLARS AVENUE - HANWOOD,2023-03-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,24.56
843804,POPLARS AVENUE - HANWOOD,2023-03-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,19.93
843804,POPLARS AVENUE - HANWOOD,2023-03-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,18.44
843804,POPLARS AVENUE - HANWOOD,2023-03-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
843804,POPLARS AVENUE - HANWOOD,2023-03-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
843804,POPLARS AVENUE - HANWOOD,2023-03-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
843804,POPLARS AVENUE - HANWOOD,2023-03-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
843804,POPLARS AVENUE - HANWOOD,2023-03-12T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-03-12T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-03-12T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-03-12T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.82
843804,POPLARS AVENUE - HANWOOD,2023-03-12T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.25
843804,POPLARS AVENUE - HANWOOD,2023-03-12T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.45
843804,POPLARS AVENUE - HANWOOD,2023-03-12T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
843804,POPLARS AVENUE - HANWOOD,2023-03-12T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.5
843804,POPLARS AVENUE - HANWOOD,2023-03-12T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
843804,POPLARS AVENUE - HANWOOD,2023-03-12T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
843804,POPLARS AVENUE - HANWOOD,2023-03-12T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-03-12T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-03-12T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-03-12T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.79
843804,POPLARS AVENUE - HANWOOD,2023-03-12T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.04
843804,POPLARS AVENUE - HANWOOD,2023-03-12T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.8
843804,POPLARS AVENUE - HANWOOD,2023-03-12T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
843804,POPLARS AVENUE - HANWOOD,2023-03-12T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
843804,POPLARS AVENUE - HANWOOD,2023-03-12T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
843804,POPLARS AVENUE - HANWOOD,2023-03-12T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.7
843804,POPLARS AVENUE - HANWOOD,2023-03-12T19:30:00.000+00:00,transformer,,Temperature,C,19.0
843804,POPLARS AVENUE - HANWOOD,2023-03-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
843804,POPLARS AVENUE - HANWOOD,2023-03-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
843804,POPLARS AVENUE - HANWOOD,2023-03-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
843804,POPLARS AVENUE - HANWOOD,2023-03-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
843804,POPLARS AVENUE - HANWOOD,2023-03-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
843804,POPLARS AVENUE - HANWOOD,2023-03-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
843804,POPLARS AVENUE - HANWOOD,2023-03-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
843804,POPLARS AVENUE - HANWOOD,2023-03-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-03-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
843804,POPLARS AVENUE - HANWOOD,2023-03-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,22.62
843804,POPLARS AVENUE - HANWOOD,2023-03-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,20.29
843804,POPLARS AVENUE - HANWOOD,2023-03-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,19.25
843804,POPLARS AVENUE - HANWOOD,2023-03-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,35.0
843804,POPLARS AVENUE - HANWOOD,2023-03-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
843804,POPLARS AVENUE - HANWOOD,2023-03-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
843804,POPLARS AVENUE - HANWOOD,2023-03-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
843804,POPLARS AVENUE - HANWOOD,2023-03-12T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-03-12T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
843804,POPLARS AVENUE - HANWOOD,2023-03-12T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-03-12T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.59
843804,POPLARS AVENUE - HANWOOD,2023-03-12T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.36
843804,POPLARS AVENUE - HANWOOD,2023-03-12T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.91
843804,POPLARS AVENUE - HANWOOD,2023-03-12T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
843804,POPLARS AVENUE - HANWOOD,2023-03-12T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
843804,POPLARS AVENUE - HANWOOD,2023-03-12T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.7
843804,POPLARS AVENUE - HANWOOD,2023-03-12T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
843804,POPLARS AVENUE - HANWOOD,2023-03-12T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-03-12T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-03-12T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
843804,POPLARS AVENUE - HANWOOD,2023-03-12T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.59
843804,POPLARS AVENUE - HANWOOD,2023-03-12T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.61
843804,POPLARS AVENUE - HANWOOD,2023-03-12T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.73
843804,POPLARS AVENUE - HANWOOD,2023-03-12T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
843804,POPLARS AVENUE - HANWOOD,2023-03-12T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
843804,POPLARS AVENUE - HANWOOD,2023-03-12T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
843804,POPLARS AVENUE - HANWOOD,2023-03-12T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
843804,POPLARS AVENUE - HANWOOD,2023-03-12T19:20:00.000+00:00,transformer,,Temperature,C,18.6
843804,POPLARS AVENUE - HANWOOD,2023-03-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
843804,POPLARS AVENUE - HANWOOD,2023-03-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
843804,POPLARS AVENUE - HANWOOD,2023-03-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
843804,POPLARS AVENUE - HANWOOD,2023-03-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
843804,POPLARS AVENUE - HANWOOD,2023-03-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
843804,POPLARS AVENUE - HANWOOD,2023-03-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
843804,POPLARS AVENUE - HANWOOD,2023-03-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
843804,POPLARS AVENUE - HANWOOD,2023-03-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
843804,POPLARS AVENUE - HANWOOD,2023-03-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
843804,POPLARS AVENUE - HANWOOD,2023-03-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,20.17
843804,POPLARS AVENUE - HANWOOD,2023-03-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,22.97
843804,POPLARS AVENUE - HANWOOD,2023-03-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,15.64
843804,POPLARS AVENUE - HANWOOD,2023-03-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
843804,POPLARS AVENUE - HANWOOD,2023-03-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
843804,POPLARS AVENUE - HANWOOD,2023-03-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
843804,POPLARS AVENUE - HANWOOD,2023-03-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
843804,POPLARS AVENUE - HANWOOD,2023-03-12T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-03-12T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
843804,POPLARS AVENUE - HANWOOD,2023-03-12T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-03-12T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.53
843804,POPLARS AVENUE - HANWOOD,2023-03-12T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.25
843804,POPLARS AVENUE - HANWOOD,2023-03-12T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.47
843804,POPLARS AVENUE - HANWOOD,2023-03-12T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.5
843804,POPLARS AVENUE - HANWOOD,2023-03-12T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
843804,POPLARS AVENUE - HANWOOD,2023-03-12T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
843804,POPLARS AVENUE - HANWOOD,2023-03-12T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
843804,POPLARS AVENUE - HANWOOD,2023-03-12T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-03-12T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-03-12T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
843804,POPLARS AVENUE - HANWOOD,2023-03-12T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.49
843804,POPLARS AVENUE - HANWOOD,2023-03-12T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.51
843804,POPLARS AVENUE - HANWOOD,2023-03-12T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.52
843804,POPLARS AVENUE - HANWOOD,2023-03-12T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
843804,POPLARS AVENUE - HANWOOD,2023-03-12T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.3
843804,POPLARS AVENUE - HANWOOD,2023-03-12T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
843804,POPLARS AVENUE - HANWOOD,2023-03-12T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.1
843804,POPLARS AVENUE - HANWOOD,2023-03-12T19:10:00.000+00:00,transformer,,Temperature,C,19.0
843804,POPLARS AVENUE - HANWOOD,2023-03-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
843804,POPLARS AVENUE - HANWOOD,2023-03-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
843804,POPLARS AVENUE - HANWOOD,2023-03-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
843804,POPLARS AVENUE - HANWOOD,2023-03-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
843804,POPLARS AVENUE - HANWOOD,2023-03-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
843804,POPLARS AVENUE - HANWOOD,2023-03-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
843804,POPLARS AVENUE - HANWOOD,2023-03-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
843804,POPLARS AVENUE - HANWOOD,2023-03-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
843804,POPLARS AVENUE - HANWOOD,2023-03-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
843804,POPLARS AVENUE - HANWOOD,2023-03-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,24.02
843804,POPLARS AVENUE - HANWOOD,2023-03-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,21.76
843804,POPLARS AVENUE - HANWOOD,2023-03-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,14.99
843804,POPLARS AVENUE - HANWOOD,2023-03-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,40.3
843804,POPLARS AVENUE - HANWOOD,2023-03-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
843804,POPLARS AVENUE - HANWOOD,2023-03-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
843804,POPLARS AVENUE - HANWOOD,2023-03-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
843804,POPLARS AVENUE - HANWOOD,2023-03-12T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-03-12T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
843804,POPLARS AVENUE - HANWOOD,2023-03-12T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-03-12T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.88
843804,POPLARS AVENUE - HANWOOD,2023-03-12T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.87
843804,POPLARS AVENUE - HANWOOD,2023-03-12T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.78
843804,POPLARS AVENUE - HANWOOD,2023-03-12T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,66.0
843804,POPLARS AVENUE - HANWOOD,2023-03-12T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
843804,POPLARS AVENUE - HANWOOD,2023-03-12T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.9
843804,POPLARS AVENUE - HANWOOD,2023-03-12T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
843804,POPLARS AVENUE - HANWOOD,2023-03-12T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-03-12T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-03-12T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
843804,POPLARS AVENUE - HANWOOD,2023-03-12T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.96
843804,POPLARS AVENUE - HANWOOD,2023-03-12T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.11
843804,POPLARS AVENUE - HANWOOD,2023-03-12T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.91
843804,POPLARS AVENUE - HANWOOD,2023-03-12T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.2
843804,POPLARS AVENUE - HANWOOD,2023-03-12T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.1
843804,POPLARS AVENUE - HANWOOD,2023-03-12T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
843804,POPLARS AVENUE - HANWOOD,2023-03-12T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
843804,POPLARS AVENUE - HANWOOD,2023-03-12T19:00:00.000+00:00,transformer,,Temperature,C,18.8
843804,POPLARS AVENUE - HANWOOD,2023-03-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
843804,POPLARS AVENUE - HANWOOD,2023-03-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
843804,POPLARS AVENUE - HANWOOD,2023-03-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
843804,POPLARS AVENUE - HANWOOD,2023-03-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
843804,POPLARS AVENUE - HANWOOD,2023-03-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
843804,POPLARS AVENUE - HANWOOD,2023-03-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
843804,POPLARS AVENUE - HANWOOD,2023-03-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-03-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-03-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
843804,POPLARS AVENUE - HANWOOD,2023-03-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,30.83
843804,POPLARS AVENUE - HANWOOD,2023-03-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,18.98
843804,POPLARS AVENUE - HANWOOD,2023-03-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,20.69
843804,POPLARS AVENUE - HANWOOD,2023-03-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,36.8
843804,POPLARS AVENUE - HANWOOD,2023-03-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
843804,POPLARS AVENUE - HANWOOD,2023-03-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
843804,POPLARS AVENUE - HANWOOD,2023-03-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
843804,POPLARS AVENUE - HANWOOD,2023-03-12T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-03-12T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
843804,POPLARS AVENUE - HANWOOD,2023-03-12T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-03-12T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.42
843804,POPLARS AVENUE - HANWOOD,2023-03-12T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.53
843804,POPLARS AVENUE - HANWOOD,2023-03-12T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.34
843804,POPLARS AVENUE - HANWOOD,2023-03-12T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.8
843804,POPLARS AVENUE - HANWOOD,2023-03-12T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
843804,POPLARS AVENUE - HANWOOD,2023-03-12T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.2
843804,POPLARS AVENUE - HANWOOD,2023-03-12T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
843804,POPLARS AVENUE - HANWOOD,2023-03-12T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
843804,POPLARS AVENUE - HANWOOD,2023-03-12T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-03-12T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
843804,POPLARS AVENUE - HANWOOD,2023-03-12T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.54
843804,POPLARS AVENUE - HANWOOD,2023-03-12T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.17
843804,POPLARS AVENUE - HANWOOD,2023-03-12T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.81
843804,POPLARS AVENUE - HANWOOD,2023-03-12T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.1
843804,POPLARS AVENUE - HANWOOD,2023-03-12T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.8
843804,POPLARS AVENUE - HANWOOD,2023-03-12T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
843804,POPLARS AVENUE - HANWOOD,2023-03-12T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
843804,POPLARS AVENUE - HANWOOD,2023-03-12T18:50:00.000+00:00,transformer,,Temperature,C,18.5
843804,POPLARS AVENUE - HANWOOD,2023-03-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
843804,POPLARS AVENUE - HANWOOD,2023-03-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
843804,POPLARS AVENUE - HANWOOD,2023-03-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-03-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
843804,POPLARS AVENUE - HANWOOD,2023-03-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
843804,POPLARS AVENUE - HANWOOD,2023-03-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
843804,POPLARS AVENUE - HANWOOD,2023-03-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
843804,POPLARS AVENUE - HANWOOD,2023-03-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
843804,POPLARS AVENUE - HANWOOD,2023-03-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
843804,POPLARS AVENUE - HANWOOD,2023-03-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,28.96
843804,POPLARS AVENUE - HANWOOD,2023-03-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,25.7
843804,POPLARS AVENUE - HANWOOD,2023-03-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,18.15
843804,POPLARS AVENUE - HANWOOD,2023-03-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,42.3
843804,POPLARS AVENUE - HANWOOD,2023-03-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
843804,POPLARS AVENUE - HANWOOD,2023-03-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
843804,POPLARS AVENUE - HANWOOD,2023-03-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
843804,POPLARS AVENUE - HANWOOD,2023-03-12T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
843804,POPLARS AVENUE - HANWOOD,2023-03-12T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
843804,POPLARS AVENUE - HANWOOD,2023-03-12T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
843804,POPLARS AVENUE - HANWOOD,2023-03-12T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.81
843804,POPLARS AVENUE - HANWOOD,2023-03-12T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.41
843804,POPLARS AVENUE - HANWOOD,2023-03-12T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.52
843804,POPLARS AVENUE - HANWOOD,2023-03-12T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.5
843804,POPLARS AVENUE - HANWOOD,2023-03-12T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
843804,POPLARS AVENUE - HANWOOD,2023-03-12T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.4
843804,POPLARS AVENUE - HANWOOD,2023-03-12T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
843804,POPLARS AVENUE - HANWOOD,2023-03-12T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
843804,POPLARS AVENUE - HANWOOD,2023-03-12T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-03-12T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
843804,POPLARS AVENUE - HANWOOD,2023-03-12T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.07
843804,POPLARS AVENUE - HANWOOD,2023-03-12T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.08
843804,POPLARS AVENUE - HANWOOD,2023-03-12T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.09
843804,POPLARS AVENUE - HANWOOD,2023-03-12T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,77.3
843804,POPLARS AVENUE - HANWOOD,2023-03-12T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.1
843804,POPLARS AVENUE - HANWOOD,2023-03-12T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
843804,POPLARS AVENUE - HANWOOD,2023-03-12T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
843804,POPLARS AVENUE - HANWOOD,2023-03-12T18:40:00.000+00:00,transformer,,Temperature,C,18.5
843804,POPLARS AVENUE - HANWOOD,2023-03-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
843804,POPLARS AVENUE - HANWOOD,2023-03-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
843804,POPLARS AVENUE - HANWOOD,2023-03-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-03-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
843804,POPLARS AVENUE - HANWOOD,2023-03-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
843804,POPLARS AVENUE - HANWOOD,2023-03-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
843804,POPLARS AVENUE - HANWOOD,2023-03-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
843804,POPLARS AVENUE - HANWOOD,2023-03-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
843804,POPLARS AVENUE - HANWOOD,2023-03-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
843804,POPLARS AVENUE - HANWOOD,2023-03-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,35.88
843804,POPLARS AVENUE - HANWOOD,2023-03-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,36.5
843804,POPLARS AVENUE - HANWOOD,2023-03-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,23.62
843804,POPLARS AVENUE - HANWOOD,2023-03-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,76.3
843804,POPLARS AVENUE - HANWOOD,2023-03-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
843804,POPLARS AVENUE - HANWOOD,2023-03-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
843804,POPLARS AVENUE - HANWOOD,2023-03-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
843804,POPLARS AVENUE - HANWOOD,2023-03-12T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
843804,POPLARS AVENUE - HANWOOD,2023-03-12T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
843804,POPLARS AVENUE - HANWOOD,2023-03-12T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-03-12T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.78
843804,POPLARS AVENUE - HANWOOD,2023-03-12T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.67
843804,POPLARS AVENUE - HANWOOD,2023-03-12T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.47
843804,POPLARS AVENUE - HANWOOD,2023-03-12T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.0
843804,POPLARS AVENUE - HANWOOD,2023-03-12T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
843804,POPLARS AVENUE - HANWOOD,2023-03-12T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
843804,POPLARS AVENUE - HANWOOD,2023-03-12T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
843804,POPLARS AVENUE - HANWOOD,2023-03-12T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-03-12T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-03-12T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
843804,POPLARS AVENUE - HANWOOD,2023-03-12T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.43
843804,POPLARS AVENUE - HANWOOD,2023-03-12T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.97
843804,POPLARS AVENUE - HANWOOD,2023-03-12T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.8
843804,POPLARS AVENUE - HANWOOD,2023-03-12T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.7
843804,POPLARS AVENUE - HANWOOD,2023-03-12T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.2
843804,POPLARS AVENUE - HANWOOD,2023-03-12T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
843804,POPLARS AVENUE - HANWOOD,2023-03-12T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.7
843804,POPLARS AVENUE - HANWOOD,2023-03-12T18:30:00.000+00:00,transformer,,Temperature,C,18.7
843804,POPLARS AVENUE - HANWOOD,2023-03-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
843804,POPLARS AVENUE - HANWOOD,2023-03-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
843804,POPLARS AVENUE - HANWOOD,2023-03-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-03-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
843804,POPLARS AVENUE - HANWOOD,2023-03-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
843804,POPLARS AVENUE - HANWOOD,2023-03-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
843804,POPLARS AVENUE - HANWOOD,2023-03-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
843804,POPLARS AVENUE - HANWOOD,2023-03-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-03-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
843804,POPLARS AVENUE - HANWOOD,2023-03-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,33.2
843804,POPLARS AVENUE - HANWOOD,2023-03-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,21.64
843804,POPLARS AVENUE - HANWOOD,2023-03-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,25.27
843804,POPLARS AVENUE - HANWOOD,2023-03-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,24.6
843804,POPLARS AVENUE - HANWOOD,2023-03-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
843804,POPLARS AVENUE - HANWOOD,2023-03-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
843804,POPLARS AVENUE - HANWOOD,2023-03-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
843804,POPLARS AVENUE - HANWOOD,2023-03-12T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-03-12T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
843804,POPLARS AVENUE - HANWOOD,2023-03-12T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-03-12T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.06
843804,POPLARS AVENUE - HANWOOD,2023-03-12T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.91
843804,POPLARS AVENUE - HANWOOD,2023-03-12T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.77
843804,POPLARS AVENUE - HANWOOD,2023-03-12T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
843804,POPLARS AVENUE - HANWOOD,2023-03-12T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
843804,POPLARS AVENUE - HANWOOD,2023-03-12T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
843804,POPLARS AVENUE - HANWOOD,2023-03-12T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
843804,POPLARS AVENUE - HANWOOD,2023-03-12T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-03-12T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-03-12T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
843804,POPLARS AVENUE - HANWOOD,2023-03-12T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.43
843804,POPLARS AVENUE - HANWOOD,2023-03-12T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.29
843804,POPLARS AVENUE - HANWOOD,2023-03-12T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.82
843804,POPLARS AVENUE - HANWOOD,2023-03-12T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
843804,POPLARS AVENUE - HANWOOD,2023-03-12T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.8
843804,POPLARS AVENUE - HANWOOD,2023-03-12T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
843804,POPLARS AVENUE - HANWOOD,2023-03-12T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.2
843804,POPLARS AVENUE - HANWOOD,2023-03-12T18:20:00.000+00:00,transformer,,Temperature,C,19.2
843804,POPLARS AVENUE - HANWOOD,2023-03-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
843804,POPLARS AVENUE - HANWOOD,2023-03-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
843804,POPLARS AVENUE - HANWOOD,2023-03-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
843804,POPLARS AVENUE - HANWOOD,2023-03-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
843804,POPLARS AVENUE - HANWOOD,2023-03-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
843804,POPLARS AVENUE - HANWOOD,2023-03-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
843804,POPLARS AVENUE - HANWOOD,2023-03-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-03-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-03-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
843804,POPLARS AVENUE - HANWOOD,2023-03-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,24.5
843804,POPLARS AVENUE - HANWOOD,2023-03-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,20.2
843804,POPLARS AVENUE - HANWOOD,2023-03-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,27.58
843804,POPLARS AVENUE - HANWOOD,2023-03-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,24.4
843804,POPLARS AVENUE - HANWOOD,2023-03-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
843804,POPLARS AVENUE - HANWOOD,2023-03-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
843804,POPLARS AVENUE - HANWOOD,2023-03-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
843804,POPLARS AVENUE - HANWOOD,2023-03-12T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-03-12T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-03-12T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-03-12T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.73
843804,POPLARS AVENUE - HANWOOD,2023-03-12T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.33
843804,POPLARS AVENUE - HANWOOD,2023-03-12T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.44
843804,POPLARS AVENUE - HANWOOD,2023-03-12T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
843804,POPLARS AVENUE - HANWOOD,2023-03-12T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
843804,POPLARS AVENUE - HANWOOD,2023-03-12T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
843804,POPLARS AVENUE - HANWOOD,2023-03-12T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
843804,POPLARS AVENUE - HANWOOD,2023-03-12T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-03-12T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-03-12T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
843804,POPLARS AVENUE - HANWOOD,2023-03-12T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.03
843804,POPLARS AVENUE - HANWOOD,2023-03-12T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.7
843804,POPLARS AVENUE - HANWOOD,2023-03-12T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.65
843804,POPLARS AVENUE - HANWOOD,2023-03-12T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
843804,POPLARS AVENUE - HANWOOD,2023-03-12T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.2
843804,POPLARS AVENUE - HANWOOD,2023-03-12T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
843804,POPLARS AVENUE - HANWOOD,2023-03-12T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.2
843804,POPLARS AVENUE - HANWOOD,2023-03-12T18:10:00.000+00:00,transformer,,Temperature,C,19.4
843804,POPLARS AVENUE - HANWOOD,2023-03-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
843804,POPLARS AVENUE - HANWOOD,2023-03-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
843804,POPLARS AVENUE - HANWOOD,2023-03-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
843804,POPLARS AVENUE - HANWOOD,2023-03-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
843804,POPLARS AVENUE - HANWOOD,2023-03-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
843804,POPLARS AVENUE - HANWOOD,2023-03-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
843804,POPLARS AVENUE - HANWOOD,2023-03-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-03-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-03-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
843804,POPLARS AVENUE - HANWOOD,2023-03-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,23.76
843804,POPLARS AVENUE - HANWOOD,2023-03-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,22.03
843804,POPLARS AVENUE - HANWOOD,2023-03-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,26.1
843804,POPLARS AVENUE - HANWOOD,2023-03-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,24.2
843804,POPLARS AVENUE - HANWOOD,2023-03-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
843804,POPLARS AVENUE - HANWOOD,2023-03-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
843804,POPLARS AVENUE - HANWOOD,2023-03-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
843804,POPLARS AVENUE - HANWOOD,2023-03-12T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-03-12T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-03-12T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
843804,POPLARS AVENUE - HANWOOD,2023-03-12T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.9
843804,POPLARS AVENUE - HANWOOD,2023-03-12T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.63
843804,POPLARS AVENUE - HANWOOD,2023-03-12T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.47
843804,POPLARS AVENUE - HANWOOD,2023-03-12T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
843804,POPLARS AVENUE - HANWOOD,2023-03-12T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
843804,POPLARS AVENUE - HANWOOD,2023-03-12T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
843804,POPLARS AVENUE - HANWOOD,2023-03-12T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
843804,POPLARS AVENUE - HANWOOD,2023-03-12T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-03-12T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-03-12T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
843804,POPLARS AVENUE - HANWOOD,2023-03-12T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.65
843804,POPLARS AVENUE - HANWOOD,2023-03-12T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.2
843804,POPLARS AVENUE - HANWOOD,2023-03-12T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.7
843804,POPLARS AVENUE - HANWOOD,2023-03-12T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
843804,POPLARS AVENUE - HANWOOD,2023-03-12T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.9
843804,POPLARS AVENUE - HANWOOD,2023-03-12T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.9
843804,POPLARS AVENUE - HANWOOD,2023-03-12T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.8
843804,POPLARS AVENUE - HANWOOD,2023-03-12T18:00:00.000+00:00,transformer,,Temperature,C,20.1
843804,POPLARS AVENUE - HANWOOD,2023-03-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
843804,POPLARS AVENUE - HANWOOD,2023-03-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
843804,POPLARS AVENUE - HANWOOD,2023-03-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-03-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
843804,POPLARS AVENUE - HANWOOD,2023-03-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
843804,POPLARS AVENUE - HANWOOD,2023-03-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
843804,POPLARS AVENUE - HANWOOD,2023-03-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-03-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-03-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-03-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,23.55
843804,POPLARS AVENUE - HANWOOD,2023-03-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,19.84
843804,POPLARS AVENUE - HANWOOD,2023-03-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,26.17
843804,POPLARS AVENUE - HANWOOD,2023-03-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,24.9
843804,POPLARS AVENUE - HANWOOD,2023-03-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
843804,POPLARS AVENUE - HANWOOD,2023-03-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
843804,POPLARS AVENUE - HANWOOD,2023-03-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
843804,POPLARS AVENUE - HANWOOD,2023-03-12T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-03-12T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-03-12T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
843804,POPLARS AVENUE - HANWOOD,2023-03-12T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.97
843804,POPLARS AVENUE - HANWOOD,2023-03-12T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.06
843804,POPLARS AVENUE - HANWOOD,2023-03-12T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.36
843804,POPLARS AVENUE - HANWOOD,2023-03-12T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
843804,POPLARS AVENUE - HANWOOD,2023-03-12T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
843804,POPLARS AVENUE - HANWOOD,2023-03-12T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
843804,POPLARS AVENUE - HANWOOD,2023-03-12T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
