Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-03-12T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.8
843804,POPLARS AVENUE - HANWOOD,2023-03-12T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,67.9
843804,POPLARS AVENUE - HANWOOD,2023-03-12T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
843804,POPLARS AVENUE - HANWOOD,2023-03-12T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.5
843804,POPLARS AVENUE - HANWOOD,2023-03-12T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.5
843804,POPLARS AVENUE - HANWOOD,2023-03-12T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-03-12T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-03-12T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
843804,POPLARS AVENUE - HANWOOD,2023-03-12T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.28
843804,POPLARS AVENUE - HANWOOD,2023-03-12T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.05
843804,POPLARS AVENUE - HANWOOD,2023-03-12T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.7
843804,POPLARS AVENUE - HANWOOD,2023-03-12T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
843804,POPLARS AVENUE - HANWOOD,2023-03-12T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
843804,POPLARS AVENUE - HANWOOD,2023-03-12T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
843804,POPLARS AVENUE - HANWOOD,2023-03-12T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
843804,POPLARS AVENUE - HANWOOD,2023-03-12T02:20:00.000+00:00,transformer,,Temperature,C,14.8
843804,POPLARS AVENUE - HANWOOD,2023-03-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
843804,POPLARS AVENUE - HANWOOD,2023-03-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
843804,POPLARS AVENUE - HANWOOD,2023-03-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-03-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
843804,POPLARS AVENUE - HANWOOD,2023-03-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
843804,POPLARS AVENUE - HANWOOD,2023-03-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
843804,POPLARS AVENUE - HANWOOD,2023-03-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-03-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-03-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
843804,POPLARS AVENUE - HANWOOD,2023-03-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.28
843804,POPLARS AVENUE - HANWOOD,2023-03-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,26.76
843804,POPLARS AVENUE - HANWOOD,2023-03-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.5
843804,POPLARS AVENUE - HANWOOD,2023-03-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,90.0
843804,POPLARS AVENUE - HANWOOD,2023-03-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
843804,POPLARS AVENUE - HANWOOD,2023-03-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
843804,POPLARS AVENUE - HANWOOD,2023-03-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
843804,POPLARS AVENUE - HANWOOD,2023-03-12T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
843804,POPLARS AVENUE - HANWOOD,2023-03-12T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
843804,POPLARS AVENUE - HANWOOD,2023-03-12T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-03-12T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.09
843804,POPLARS AVENUE - HANWOOD,2023-03-12T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.76
843804,POPLARS AVENUE - HANWOOD,2023-03-12T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.15
843804,POPLARS AVENUE - HANWOOD,2023-03-12T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,74.2
843804,POPLARS AVENUE - HANWOOD,2023-03-12T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
843804,POPLARS AVENUE - HANWOOD,2023-03-12T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.5
843804,POPLARS AVENUE - HANWOOD,2023-03-12T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.1
843804,POPLARS AVENUE - HANWOOD,2023-03-12T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
843804,POPLARS AVENUE - HANWOOD,2023-03-12T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-03-12T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
843804,POPLARS AVENUE - HANWOOD,2023-03-12T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.02
843804,POPLARS AVENUE - HANWOOD,2023-03-12T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.29
843804,POPLARS AVENUE - HANWOOD,2023-03-12T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.17
843804,POPLARS AVENUE - HANWOOD,2023-03-12T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
843804,POPLARS AVENUE - HANWOOD,2023-03-12T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
843804,POPLARS AVENUE - HANWOOD,2023-03-12T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
843804,POPLARS AVENUE - HANWOOD,2023-03-12T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
843804,POPLARS AVENUE - HANWOOD,2023-03-12T02:10:00.000+00:00,transformer,,Temperature,C,14.7
843804,POPLARS AVENUE - HANWOOD,2023-03-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
843804,POPLARS AVENUE - HANWOOD,2023-03-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
843804,POPLARS AVENUE - HANWOOD,2023-03-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-03-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.69
843804,POPLARS AVENUE - HANWOOD,2023-03-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
843804,POPLARS AVENUE - HANWOOD,2023-03-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
843804,POPLARS AVENUE - HANWOOD,2023-03-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-03-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
843804,POPLARS AVENUE - HANWOOD,2023-03-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
843804,POPLARS AVENUE - HANWOOD,2023-03-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.11
843804,POPLARS AVENUE - HANWOOD,2023-03-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,28.05
843804,POPLARS AVENUE - HANWOOD,2023-03-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.32
843804,POPLARS AVENUE - HANWOOD,2023-03-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,93.0
843804,POPLARS AVENUE - HANWOOD,2023-03-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
843804,POPLARS AVENUE - HANWOOD,2023-03-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
843804,POPLARS AVENUE - HANWOOD,2023-03-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
843804,POPLARS AVENUE - HANWOOD,2023-03-12T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
843804,POPLARS AVENUE - HANWOOD,2023-03-12T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
843804,POPLARS AVENUE - HANWOOD,2023-03-12T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-03-12T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.22
843804,POPLARS AVENUE - HANWOOD,2023-03-12T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.05
843804,POPLARS AVENUE - HANWOOD,2023-03-12T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.18
843804,POPLARS AVENUE - HANWOOD,2023-03-12T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,62.7
843804,POPLARS AVENUE - HANWOOD,2023-03-12T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
843804,POPLARS AVENUE - HANWOOD,2023-03-12T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.1
843804,POPLARS AVENUE - HANWOOD,2023-03-12T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.9
843804,POPLARS AVENUE - HANWOOD,2023-03-12T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-03-12T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-03-12T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
843804,POPLARS AVENUE - HANWOOD,2023-03-12T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.91
843804,POPLARS AVENUE - HANWOOD,2023-03-12T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.02
843804,POPLARS AVENUE - HANWOOD,2023-03-12T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.47
843804,POPLARS AVENUE - HANWOOD,2023-03-12T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
843804,POPLARS AVENUE - HANWOOD,2023-03-12T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
843804,POPLARS AVENUE - HANWOOD,2023-03-12T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
843804,POPLARS AVENUE - HANWOOD,2023-03-12T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
843804,POPLARS AVENUE - HANWOOD,2023-03-12T02:00:00.000+00:00,transformer,,Temperature,C,14.6
843804,POPLARS AVENUE - HANWOOD,2023-03-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
843804,POPLARS AVENUE - HANWOOD,2023-03-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
843804,POPLARS AVENUE - HANWOOD,2023-03-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-03-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
843804,POPLARS AVENUE - HANWOOD,2023-03-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
843804,POPLARS AVENUE - HANWOOD,2023-03-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
843804,POPLARS AVENUE - HANWOOD,2023-03-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-03-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-03-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
843804,POPLARS AVENUE - HANWOOD,2023-03-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.13
843804,POPLARS AVENUE - HANWOOD,2023-03-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,26.07
843804,POPLARS AVENUE - HANWOOD,2023-03-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.65
843804,POPLARS AVENUE - HANWOOD,2023-03-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,84.4
843804,POPLARS AVENUE - HANWOOD,2023-03-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
843804,POPLARS AVENUE - HANWOOD,2023-03-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
843804,POPLARS AVENUE - HANWOOD,2023-03-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
843804,POPLARS AVENUE - HANWOOD,2023-03-12T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-03-12T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
843804,POPLARS AVENUE - HANWOOD,2023-03-12T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-03-12T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.89
843804,POPLARS AVENUE - HANWOOD,2023-03-12T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.19
843804,POPLARS AVENUE - HANWOOD,2023-03-12T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.44
843804,POPLARS AVENUE - HANWOOD,2023-03-12T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.3
843804,POPLARS AVENUE - HANWOOD,2023-03-12T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
843804,POPLARS AVENUE - HANWOOD,2023-03-12T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.4
843804,POPLARS AVENUE - HANWOOD,2023-03-12T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.8
843804,POPLARS AVENUE - HANWOOD,2023-03-12T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-03-12T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-03-12T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
843804,POPLARS AVENUE - HANWOOD,2023-03-12T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.64
843804,POPLARS AVENUE - HANWOOD,2023-03-12T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.25
843804,POPLARS AVENUE - HANWOOD,2023-03-12T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.56
843804,POPLARS AVENUE - HANWOOD,2023-03-12T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
843804,POPLARS AVENUE - HANWOOD,2023-03-12T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
843804,POPLARS AVENUE - HANWOOD,2023-03-12T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
843804,POPLARS AVENUE - HANWOOD,2023-03-12T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
843804,POPLARS AVENUE - HANWOOD,2023-03-12T01:50:00.000+00:00,transformer,,Temperature,C,14.4
843804,POPLARS AVENUE - HANWOOD,2023-03-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
843804,POPLARS AVENUE - HANWOOD,2023-03-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
843804,POPLARS AVENUE - HANWOOD,2023-03-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
843804,POPLARS AVENUE - HANWOOD,2023-03-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
843804,POPLARS AVENUE - HANWOOD,2023-03-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
843804,POPLARS AVENUE - HANWOOD,2023-03-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
843804,POPLARS AVENUE - HANWOOD,2023-03-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-03-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-03-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
843804,POPLARS AVENUE - HANWOOD,2023-03-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.53
843804,POPLARS AVENUE - HANWOOD,2023-03-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,24.44
843804,POPLARS AVENUE - HANWOOD,2023-03-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
843804,POPLARS AVENUE - HANWOOD,2023-03-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,79.0
843804,POPLARS AVENUE - HANWOOD,2023-03-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
843804,POPLARS AVENUE - HANWOOD,2023-03-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
843804,POPLARS AVENUE - HANWOOD,2023-03-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
843804,POPLARS AVENUE - HANWOOD,2023-03-12T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-03-12T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
843804,POPLARS AVENUE - HANWOOD,2023-03-12T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-03-12T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.05
843804,POPLARS AVENUE - HANWOOD,2023-03-12T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.94
843804,POPLARS AVENUE - HANWOOD,2023-03-12T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.38
843804,POPLARS AVENUE - HANWOOD,2023-03-12T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,62.9
843804,POPLARS AVENUE - HANWOOD,2023-03-12T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
843804,POPLARS AVENUE - HANWOOD,2023-03-12T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.6
843804,POPLARS AVENUE - HANWOOD,2023-03-12T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.5
843804,POPLARS AVENUE - HANWOOD,2023-03-12T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-03-12T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-03-12T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
843804,POPLARS AVENUE - HANWOOD,2023-03-12T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.82
843804,POPLARS AVENUE - HANWOOD,2023-03-12T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.23
843804,POPLARS AVENUE - HANWOOD,2023-03-12T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.01
843804,POPLARS AVENUE - HANWOOD,2023-03-12T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
843804,POPLARS AVENUE - HANWOOD,2023-03-12T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
843804,POPLARS AVENUE - HANWOOD,2023-03-12T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
843804,POPLARS AVENUE - HANWOOD,2023-03-12T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
843804,POPLARS AVENUE - HANWOOD,2023-03-12T01:40:00.000+00:00,transformer,,Temperature,C,14.2
843804,POPLARS AVENUE - HANWOOD,2023-03-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
843804,POPLARS AVENUE - HANWOOD,2023-03-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
843804,POPLARS AVENUE - HANWOOD,2023-03-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
843804,POPLARS AVENUE - HANWOOD,2023-03-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
843804,POPLARS AVENUE - HANWOOD,2023-03-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
843804,POPLARS AVENUE - HANWOOD,2023-03-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
843804,POPLARS AVENUE - HANWOOD,2023-03-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-03-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-03-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
843804,POPLARS AVENUE - HANWOOD,2023-03-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.87
843804,POPLARS AVENUE - HANWOOD,2023-03-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,25.17
843804,POPLARS AVENUE - HANWOOD,2023-03-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,10.38
843804,POPLARS AVENUE - HANWOOD,2023-03-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,77.4
843804,POPLARS AVENUE - HANWOOD,2023-03-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
843804,POPLARS AVENUE - HANWOOD,2023-03-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
843804,POPLARS AVENUE - HANWOOD,2023-03-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
843804,POPLARS AVENUE - HANWOOD,2023-03-12T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
843804,POPLARS AVENUE - HANWOOD,2023-03-12T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
843804,POPLARS AVENUE - HANWOOD,2023-03-12T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-03-12T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.08
843804,POPLARS AVENUE - HANWOOD,2023-03-12T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.94
843804,POPLARS AVENUE - HANWOOD,2023-03-12T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.35
843804,POPLARS AVENUE - HANWOOD,2023-03-12T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,66.7
843804,POPLARS AVENUE - HANWOOD,2023-03-12T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
843804,POPLARS AVENUE - HANWOOD,2023-03-12T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.7
843804,POPLARS AVENUE - HANWOOD,2023-03-12T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.6
843804,POPLARS AVENUE - HANWOOD,2023-03-12T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
843804,POPLARS AVENUE - HANWOOD,2023-03-12T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-03-12T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
843804,POPLARS AVENUE - HANWOOD,2023-03-12T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.37
843804,POPLARS AVENUE - HANWOOD,2023-03-12T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.03
843804,POPLARS AVENUE - HANWOOD,2023-03-12T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.94
843804,POPLARS AVENUE - HANWOOD,2023-03-12T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
843804,POPLARS AVENUE - HANWOOD,2023-03-12T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
843804,POPLARS AVENUE - HANWOOD,2023-03-12T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
843804,POPLARS AVENUE - HANWOOD,2023-03-12T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
843804,POPLARS AVENUE - HANWOOD,2023-03-12T01:30:00.000+00:00,transformer,,Temperature,C,14.1
843804,POPLARS AVENUE - HANWOOD,2023-03-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
843804,POPLARS AVENUE - HANWOOD,2023-03-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
843804,POPLARS AVENUE - HANWOOD,2023-03-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-03-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
843804,POPLARS AVENUE - HANWOOD,2023-03-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
843804,POPLARS AVENUE - HANWOOD,2023-03-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
843804,POPLARS AVENUE - HANWOOD,2023-03-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-03-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-03-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
843804,POPLARS AVENUE - HANWOOD,2023-03-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.45
843804,POPLARS AVENUE - HANWOOD,2023-03-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,24.97
843804,POPLARS AVENUE - HANWOOD,2023-03-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,8.3
843804,POPLARS AVENUE - HANWOOD,2023-03-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,77.1
843804,POPLARS AVENUE - HANWOOD,2023-03-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
843804,POPLARS AVENUE - HANWOOD,2023-03-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
843804,POPLARS AVENUE - HANWOOD,2023-03-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
843804,POPLARS AVENUE - HANWOOD,2023-03-12T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-03-12T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
843804,POPLARS AVENUE - HANWOOD,2023-03-12T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-03-12T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.84
843804,POPLARS AVENUE - HANWOOD,2023-03-12T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.03
843804,POPLARS AVENUE - HANWOOD,2023-03-12T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.52
843804,POPLARS AVENUE - HANWOOD,2023-03-12T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,70.3
843804,POPLARS AVENUE - HANWOOD,2023-03-12T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
843804,POPLARS AVENUE - HANWOOD,2023-03-12T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.3
843804,POPLARS AVENUE - HANWOOD,2023-03-12T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.1
843804,POPLARS AVENUE - HANWOOD,2023-03-12T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
843804,POPLARS AVENUE - HANWOOD,2023-03-12T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-03-12T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
843804,POPLARS AVENUE - HANWOOD,2023-03-12T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.54
843804,POPLARS AVENUE - HANWOOD,2023-03-12T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.34
843804,POPLARS AVENUE - HANWOOD,2023-03-12T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.43
843804,POPLARS AVENUE - HANWOOD,2023-03-12T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
843804,POPLARS AVENUE - HANWOOD,2023-03-12T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
843804,POPLARS AVENUE - HANWOOD,2023-03-12T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
843804,POPLARS AVENUE - HANWOOD,2023-03-12T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
843804,POPLARS AVENUE - HANWOOD,2023-03-12T01:20:00.000+00:00,transformer,,Temperature,C,13.9
843804,POPLARS AVENUE - HANWOOD,2023-03-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
843804,POPLARS AVENUE - HANWOOD,2023-03-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
843804,POPLARS AVENUE - HANWOOD,2023-03-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-03-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
843804,POPLARS AVENUE - HANWOOD,2023-03-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
843804,POPLARS AVENUE - HANWOOD,2023-03-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
843804,POPLARS AVENUE - HANWOOD,2023-03-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
843804,POPLARS AVENUE - HANWOOD,2023-03-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-03-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
843804,POPLARS AVENUE - HANWOOD,2023-03-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.38
843804,POPLARS AVENUE - HANWOOD,2023-03-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,25.38
843804,POPLARS AVENUE - HANWOOD,2023-03-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,8.95
843804,POPLARS AVENUE - HANWOOD,2023-03-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,79.7
843804,POPLARS AVENUE - HANWOOD,2023-03-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
843804,POPLARS AVENUE - HANWOOD,2023-03-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
843804,POPLARS AVENUE - HANWOOD,2023-03-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
843804,POPLARS AVENUE - HANWOOD,2023-03-12T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-03-12T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
843804,POPLARS AVENUE - HANWOOD,2023-03-12T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-03-12T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.81
843804,POPLARS AVENUE - HANWOOD,2023-03-12T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.86
843804,POPLARS AVENUE - HANWOOD,2023-03-12T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.58
843804,POPLARS AVENUE - HANWOOD,2023-03-12T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,73.4
843804,POPLARS AVENUE - HANWOOD,2023-03-12T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
843804,POPLARS AVENUE - HANWOOD,2023-03-12T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.8
843804,POPLARS AVENUE - HANWOOD,2023-03-12T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.3
843804,POPLARS AVENUE - HANWOOD,2023-03-12T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
843804,POPLARS AVENUE - HANWOOD,2023-03-12T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-03-12T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
843804,POPLARS AVENUE - HANWOOD,2023-03-12T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.47
843804,POPLARS AVENUE - HANWOOD,2023-03-12T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.34
843804,POPLARS AVENUE - HANWOOD,2023-03-12T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.37
843804,POPLARS AVENUE - HANWOOD,2023-03-12T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
843804,POPLARS AVENUE - HANWOOD,2023-03-12T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
843804,POPLARS AVENUE - HANWOOD,2023-03-12T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
843804,POPLARS AVENUE - HANWOOD,2023-03-12T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
843804,POPLARS AVENUE - HANWOOD,2023-03-12T01:10:00.000+00:00,transformer,,Temperature,C,13.8
843804,POPLARS AVENUE - HANWOOD,2023-03-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
843804,POPLARS AVENUE - HANWOOD,2023-03-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
843804,POPLARS AVENUE - HANWOOD,2023-03-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-03-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
843804,POPLARS AVENUE - HANWOOD,2023-03-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
843804,POPLARS AVENUE - HANWOOD,2023-03-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
843804,POPLARS AVENUE - HANWOOD,2023-03-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
843804,POPLARS AVENUE - HANWOOD,2023-03-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-03-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
843804,POPLARS AVENUE - HANWOOD,2023-03-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.28
843804,POPLARS AVENUE - HANWOOD,2023-03-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,25.2
843804,POPLARS AVENUE - HANWOOD,2023-03-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,7.95
843804,POPLARS AVENUE - HANWOOD,2023-03-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,79.1
843804,POPLARS AVENUE - HANWOOD,2023-03-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
843804,POPLARS AVENUE - HANWOOD,2023-03-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
843804,POPLARS AVENUE - HANWOOD,2023-03-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
843804,POPLARS AVENUE - HANWOOD,2023-03-12T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-03-12T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-03-12T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-03-12T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.64
843804,POPLARS AVENUE - HANWOOD,2023-03-12T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.61
843804,POPLARS AVENUE - HANWOOD,2023-03-12T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.06
843804,POPLARS AVENUE - HANWOOD,2023-03-12T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,75.1
843804,POPLARS AVENUE - HANWOOD,2023-03-12T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
843804,POPLARS AVENUE - HANWOOD,2023-03-12T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.8
843804,POPLARS AVENUE - HANWOOD,2023-03-12T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.7
843804,POPLARS AVENUE - HANWOOD,2023-03-12T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
843804,POPLARS AVENUE - HANWOOD,2023-03-12T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-03-12T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
843804,POPLARS AVENUE - HANWOOD,2023-03-12T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.54
843804,POPLARS AVENUE - HANWOOD,2023-03-12T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.72
843804,POPLARS AVENUE - HANWOOD,2023-03-12T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.67
843804,POPLARS AVENUE - HANWOOD,2023-03-12T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
843804,POPLARS AVENUE - HANWOOD,2023-03-12T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
843804,POPLARS AVENUE - HANWOOD,2023-03-12T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
843804,POPLARS AVENUE - HANWOOD,2023-03-12T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
843804,POPLARS AVENUE - HANWOOD,2023-03-12T01:00:00.000+00:00,transformer,,Temperature,C,13.6
843804,POPLARS AVENUE - HANWOOD,2023-03-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
843804,POPLARS AVENUE - HANWOOD,2023-03-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
843804,POPLARS AVENUE - HANWOOD,2023-03-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
843804,POPLARS AVENUE - HANWOOD,2023-03-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
843804,POPLARS AVENUE - HANWOOD,2023-03-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
843804,POPLARS AVENUE - HANWOOD,2023-03-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
843804,POPLARS AVENUE - HANWOOD,2023-03-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
843804,POPLARS AVENUE - HANWOOD,2023-03-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-03-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
843804,POPLARS AVENUE - HANWOOD,2023-03-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.18
843804,POPLARS AVENUE - HANWOOD,2023-03-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,25.32
843804,POPLARS AVENUE - HANWOOD,2023-03-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,7.73
843804,POPLARS AVENUE - HANWOOD,2023-03-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,80.7
843804,POPLARS AVENUE - HANWOOD,2023-03-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
843804,POPLARS AVENUE - HANWOOD,2023-03-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
843804,POPLARS AVENUE - HANWOOD,2023-03-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
843804,POPLARS AVENUE - HANWOOD,2023-03-12T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-03-12T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
843804,POPLARS AVENUE - HANWOOD,2023-03-12T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-03-12T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.81
843804,POPLARS AVENUE - HANWOOD,2023-03-12T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.24
843804,POPLARS AVENUE - HANWOOD,2023-03-12T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.1
843804,POPLARS AVENUE - HANWOOD,2023-03-12T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,73.0
843804,POPLARS AVENUE - HANWOOD,2023-03-12T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
843804,POPLARS AVENUE - HANWOOD,2023-03-12T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.3
843804,POPLARS AVENUE - HANWOOD,2023-03-12T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.7
843804,POPLARS AVENUE - HANWOOD,2023-03-12T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
843804,POPLARS AVENUE - HANWOOD,2023-03-12T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-03-12T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
843804,POPLARS AVENUE - HANWOOD,2023-03-12T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.51
843804,POPLARS AVENUE - HANWOOD,2023-03-12T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.08
843804,POPLARS AVENUE - HANWOOD,2023-03-12T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.26
843804,POPLARS AVENUE - HANWOOD,2023-03-12T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
843804,POPLARS AVENUE - HANWOOD,2023-03-12T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
843804,POPLARS AVENUE - HANWOOD,2023-03-12T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
843804,POPLARS AVENUE - HANWOOD,2023-03-12T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
843804,POPLARS AVENUE - HANWOOD,2023-03-12T00:50:00.000+00:00,transformer,,Temperature,C,13.5
843804,POPLARS AVENUE - HANWOOD,2023-03-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
843804,POPLARS AVENUE - HANWOOD,2023-03-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
843804,POPLARS AVENUE - HANWOOD,2023-03-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
843804,POPLARS AVENUE - HANWOOD,2023-03-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
843804,POPLARS AVENUE - HANWOOD,2023-03-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
843804,POPLARS AVENUE - HANWOOD,2023-03-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
843804,POPLARS AVENUE - HANWOOD,2023-03-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
843804,POPLARS AVENUE - HANWOOD,2023-03-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
843804,POPLARS AVENUE - HANWOOD,2023-03-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
843804,POPLARS AVENUE - HANWOOD,2023-03-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.32
843804,POPLARS AVENUE - HANWOOD,2023-03-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,25.31
843804,POPLARS AVENUE - HANWOOD,2023-03-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,8.36
843804,POPLARS AVENUE - HANWOOD,2023-03-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,82.5
843804,POPLARS AVENUE - HANWOOD,2023-03-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
843804,POPLARS AVENUE - HANWOOD,2023-03-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
843804,POPLARS AVENUE - HANWOOD,2023-03-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
843804,POPLARS AVENUE - HANWOOD,2023-03-12T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
843804,POPLARS AVENUE - HANWOOD,2023-03-12T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
843804,POPLARS AVENUE - HANWOOD,2023-03-12T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-03-12T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.05
843804,POPLARS AVENUE - HANWOOD,2023-03-12T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.92
843804,POPLARS AVENUE - HANWOOD,2023-03-12T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.27
843804,POPLARS AVENUE - HANWOOD,2023-03-12T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,64.1
843804,POPLARS AVENUE - HANWOOD,2023-03-12T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
843804,POPLARS AVENUE - HANWOOD,2023-03-12T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.0
843804,POPLARS AVENUE - HANWOOD,2023-03-12T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.6
843804,POPLARS AVENUE - HANWOOD,2023-03-12T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
843804,POPLARS AVENUE - HANWOOD,2023-03-12T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-03-12T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
843804,POPLARS AVENUE - HANWOOD,2023-03-12T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.88
843804,POPLARS AVENUE - HANWOOD,2023-03-12T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.74
843804,POPLARS AVENUE - HANWOOD,2023-03-12T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.9
843804,POPLARS AVENUE - HANWOOD,2023-03-12T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
843804,POPLARS AVENUE - HANWOOD,2023-03-12T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
843804,POPLARS AVENUE - HANWOOD,2023-03-12T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
843804,POPLARS AVENUE - HANWOOD,2023-03-12T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
843804,POPLARS AVENUE - HANWOOD,2023-03-12T00:40:00.000+00:00,transformer,,Temperature,C,13.4
843804,POPLARS AVENUE - HANWOOD,2023-03-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
843804,POPLARS AVENUE - HANWOOD,2023-03-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
843804,POPLARS AVENUE - HANWOOD,2023-03-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-03-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
843804,POPLARS AVENUE - HANWOOD,2023-03-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
843804,POPLARS AVENUE - HANWOOD,2023-03-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
843804,POPLARS AVENUE - HANWOOD,2023-03-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-03-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-03-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
843804,POPLARS AVENUE - HANWOOD,2023-03-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.93
843804,POPLARS AVENUE - HANWOOD,2023-03-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,24.65
843804,POPLARS AVENUE - HANWOOD,2023-03-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,9.17
843804,POPLARS AVENUE - HANWOOD,2023-03-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,78.5
843804,POPLARS AVENUE - HANWOOD,2023-03-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
843804,POPLARS AVENUE - HANWOOD,2023-03-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
843804,POPLARS AVENUE - HANWOOD,2023-03-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
843804,POPLARS AVENUE - HANWOOD,2023-03-12T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-03-12T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-03-12T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-03-12T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.73
843804,POPLARS AVENUE - HANWOOD,2023-03-12T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.94
843804,POPLARS AVENUE - HANWOOD,2023-03-12T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.24
843804,POPLARS AVENUE - HANWOOD,2023-03-12T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
843804,POPLARS AVENUE - HANWOOD,2023-03-12T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
843804,POPLARS AVENUE - HANWOOD,2023-03-12T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.3
843804,POPLARS AVENUE - HANWOOD,2023-03-12T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
843804,POPLARS AVENUE - HANWOOD,2023-03-12T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-03-12T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-03-12T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
843804,POPLARS AVENUE - HANWOOD,2023-03-12T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.06
843804,POPLARS AVENUE - HANWOOD,2023-03-12T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.5
843804,POPLARS AVENUE - HANWOOD,2023-03-12T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.41
843804,POPLARS AVENUE - HANWOOD,2023-03-12T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
843804,POPLARS AVENUE - HANWOOD,2023-03-12T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
843804,POPLARS AVENUE - HANWOOD,2023-03-12T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
843804,POPLARS AVENUE - HANWOOD,2023-03-12T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
843804,POPLARS AVENUE - HANWOOD,2023-03-12T00:30:00.000+00:00,transformer,,Temperature,C,13.4
843804,POPLARS AVENUE - HANWOOD,2023-03-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
843804,POPLARS AVENUE - HANWOOD,2023-03-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
843804,POPLARS AVENUE - HANWOOD,2023-03-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
843804,POPLARS AVENUE - HANWOOD,2023-03-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
843804,POPLARS AVENUE - HANWOOD,2023-03-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
843804,POPLARS AVENUE - HANWOOD,2023-03-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
843804,POPLARS AVENUE - HANWOOD,2023-03-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
843804,POPLARS AVENUE - HANWOOD,2023-03-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
843804,POPLARS AVENUE - HANWOOD,2023-03-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
843804,POPLARS AVENUE - HANWOOD,2023-03-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,8.79
843804,POPLARS AVENUE - HANWOOD,2023-03-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,16.44
843804,POPLARS AVENUE - HANWOOD,2023-03-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.65
843804,POPLARS AVENUE - HANWOOD,2023-03-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
843804,POPLARS AVENUE - HANWOOD,2023-03-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
843804,POPLARS AVENUE - HANWOOD,2023-03-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
843804,POPLARS AVENUE - HANWOOD,2023-03-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
843804,POPLARS AVENUE - HANWOOD,2023-03-12T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-03-12T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-03-12T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-03-12T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.87
843804,POPLARS AVENUE - HANWOOD,2023-03-12T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.38
843804,POPLARS AVENUE - HANWOOD,2023-03-12T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.5
843804,POPLARS AVENUE - HANWOOD,2023-03-12T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
843804,POPLARS AVENUE - HANWOOD,2023-03-12T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
843804,POPLARS AVENUE - HANWOOD,2023-03-12T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
843804,POPLARS AVENUE - HANWOOD,2023-03-12T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
843804,POPLARS AVENUE - HANWOOD,2023-03-12T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-03-12T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-03-12T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
843804,POPLARS AVENUE - HANWOOD,2023-03-12T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.94
843804,POPLARS AVENUE - HANWOOD,2023-03-12T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.56
843804,POPLARS AVENUE - HANWOOD,2023-03-12T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.47
843804,POPLARS AVENUE - HANWOOD,2023-03-12T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
843804,POPLARS AVENUE - HANWOOD,2023-03-12T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
843804,POPLARS AVENUE - HANWOOD,2023-03-12T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
843804,POPLARS AVENUE - HANWOOD,2023-03-12T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
843804,POPLARS AVENUE - HANWOOD,2023-03-12T00:20:00.000+00:00,transformer,,Temperature,C,13.4
843804,POPLARS AVENUE - HANWOOD,2023-03-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
843804,POPLARS AVENUE - HANWOOD,2023-03-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
843804,POPLARS AVENUE - HANWOOD,2023-03-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-03-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
843804,POPLARS AVENUE - HANWOOD,2023-03-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
843804,POPLARS AVENUE - HANWOOD,2023-03-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
843804,POPLARS AVENUE - HANWOOD,2023-03-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-03-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-03-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
843804,POPLARS AVENUE - HANWOOD,2023-03-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.82
843804,POPLARS AVENUE - HANWOOD,2023-03-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,5.94
843804,POPLARS AVENUE - HANWOOD,2023-03-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,10.97
843804,POPLARS AVENUE - HANWOOD,2023-03-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,11.7
843804,POPLARS AVENUE - HANWOOD,2023-03-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
843804,POPLARS AVENUE - HANWOOD,2023-03-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
843804,POPLARS AVENUE - HANWOOD,2023-03-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
843804,POPLARS AVENUE - HANWOOD,2023-03-12T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-03-12T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-03-12T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-03-12T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.07
843804,POPLARS AVENUE - HANWOOD,2023-03-12T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.57
843804,POPLARS AVENUE - HANWOOD,2023-03-12T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.62
843804,POPLARS AVENUE - HANWOOD,2023-03-12T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
843804,POPLARS AVENUE - HANWOOD,2023-03-12T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
843804,POPLARS AVENUE - HANWOOD,2023-03-12T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
843804,POPLARS AVENUE - HANWOOD,2023-03-12T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
843804,POPLARS AVENUE - HANWOOD,2023-03-12T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-03-12T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-03-12T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
843804,POPLARS AVENUE - HANWOOD,2023-03-12T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.89
843804,POPLARS AVENUE - HANWOOD,2023-03-12T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.86
