Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-03-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
843804,POPLARS AVENUE - HANWOOD,2023-03-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
843804,POPLARS AVENUE - HANWOOD,2023-03-13T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
843804,POPLARS AVENUE - HANWOOD,2023-03-13T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
843804,POPLARS AVENUE - HANWOOD,2023-03-13T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-03-13T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.78
843804,POPLARS AVENUE - HANWOOD,2023-03-13T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.52
843804,POPLARS AVENUE - HANWOOD,2023-03-13T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.21
843804,POPLARS AVENUE - HANWOOD,2023-03-13T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
843804,POPLARS AVENUE - HANWOOD,2023-03-13T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.1
843804,POPLARS AVENUE - HANWOOD,2023-03-13T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.3
843804,POPLARS AVENUE - HANWOOD,2023-03-13T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
843804,POPLARS AVENUE - HANWOOD,2023-03-13T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.7
843804,POPLARS AVENUE - HANWOOD,2023-03-13T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-03-13T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
843804,POPLARS AVENUE - HANWOOD,2023-03-13T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.7
843804,POPLARS AVENUE - HANWOOD,2023-03-13T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.62
843804,POPLARS AVENUE - HANWOOD,2023-03-13T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.04
843804,POPLARS AVENUE - HANWOOD,2023-03-13T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
843804,POPLARS AVENUE - HANWOOD,2023-03-13T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.1
843804,POPLARS AVENUE - HANWOOD,2023-03-13T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
843804,POPLARS AVENUE - HANWOOD,2023-03-13T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.1
843804,POPLARS AVENUE - HANWOOD,2023-03-13T19:40:00.000+00:00,transformer,,Temperature,C,18.8
843804,POPLARS AVENUE - HANWOOD,2023-03-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
843804,POPLARS AVENUE - HANWOOD,2023-03-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
843804,POPLARS AVENUE - HANWOOD,2023-03-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
843804,POPLARS AVENUE - HANWOOD,2023-03-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
843804,POPLARS AVENUE - HANWOOD,2023-03-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
843804,POPLARS AVENUE - HANWOOD,2023-03-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
843804,POPLARS AVENUE - HANWOOD,2023-03-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
843804,POPLARS AVENUE - HANWOOD,2023-03-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
843804,POPLARS AVENUE - HANWOOD,2023-03-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
843804,POPLARS AVENUE - HANWOOD,2023-03-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,27.48
843804,POPLARS AVENUE - HANWOOD,2023-03-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,22.14
843804,POPLARS AVENUE - HANWOOD,2023-03-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,21.25
843804,POPLARS AVENUE - HANWOOD,2023-03-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,26.5
843804,POPLARS AVENUE - HANWOOD,2023-03-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
843804,POPLARS AVENUE - HANWOOD,2023-03-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
843804,POPLARS AVENUE - HANWOOD,2023-03-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
843804,POPLARS AVENUE - HANWOOD,2023-03-13T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
843804,POPLARS AVENUE - HANWOOD,2023-03-13T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
843804,POPLARS AVENUE - HANWOOD,2023-03-13T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-03-13T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.1
843804,POPLARS AVENUE - HANWOOD,2023-03-13T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.03
843804,POPLARS AVENUE - HANWOOD,2023-03-13T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.84
843804,POPLARS AVENUE - HANWOOD,2023-03-13T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,75.5
843804,POPLARS AVENUE - HANWOOD,2023-03-13T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
843804,POPLARS AVENUE - HANWOOD,2023-03-13T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.7
843804,POPLARS AVENUE - HANWOOD,2023-03-13T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
843804,POPLARS AVENUE - HANWOOD,2023-03-13T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
843804,POPLARS AVENUE - HANWOOD,2023-03-13T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
843804,POPLARS AVENUE - HANWOOD,2023-03-13T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
843804,POPLARS AVENUE - HANWOOD,2023-03-13T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.4
843804,POPLARS AVENUE - HANWOOD,2023-03-13T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.27
843804,POPLARS AVENUE - HANWOOD,2023-03-13T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.54
843804,POPLARS AVENUE - HANWOOD,2023-03-13T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,65.1
843804,POPLARS AVENUE - HANWOOD,2023-03-13T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.8
843804,POPLARS AVENUE - HANWOOD,2023-03-13T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.9
843804,POPLARS AVENUE - HANWOOD,2023-03-13T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.1
843804,POPLARS AVENUE - HANWOOD,2023-03-13T19:30:00.000+00:00,transformer,,Temperature,C,18.8
843804,POPLARS AVENUE - HANWOOD,2023-03-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
843804,POPLARS AVENUE - HANWOOD,2023-03-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
843804,POPLARS AVENUE - HANWOOD,2023-03-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
843804,POPLARS AVENUE - HANWOOD,2023-03-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
843804,POPLARS AVENUE - HANWOOD,2023-03-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-03-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
843804,POPLARS AVENUE - HANWOOD,2023-03-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
843804,POPLARS AVENUE - HANWOOD,2023-03-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
843804,POPLARS AVENUE - HANWOOD,2023-03-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
843804,POPLARS AVENUE - HANWOOD,2023-03-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,38.5
843804,POPLARS AVENUE - HANWOOD,2023-03-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,25.3
843804,POPLARS AVENUE - HANWOOD,2023-03-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,23.38
843804,POPLARS AVENUE - HANWOOD,2023-03-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,29.2
843804,POPLARS AVENUE - HANWOOD,2023-03-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
843804,POPLARS AVENUE - HANWOOD,2023-03-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
843804,POPLARS AVENUE - HANWOOD,2023-03-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
843804,POPLARS AVENUE - HANWOOD,2023-03-13T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
843804,POPLARS AVENUE - HANWOOD,2023-03-13T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-03-13T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-03-13T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.95
843804,POPLARS AVENUE - HANWOOD,2023-03-13T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.93
843804,POPLARS AVENUE - HANWOOD,2023-03-13T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.67
843804,POPLARS AVENUE - HANWOOD,2023-03-13T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,64.3
843804,POPLARS AVENUE - HANWOOD,2023-03-13T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
843804,POPLARS AVENUE - HANWOOD,2023-03-13T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
843804,POPLARS AVENUE - HANWOOD,2023-03-13T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
843804,POPLARS AVENUE - HANWOOD,2023-03-13T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
843804,POPLARS AVENUE - HANWOOD,2023-03-13T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
843804,POPLARS AVENUE - HANWOOD,2023-03-13T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
843804,POPLARS AVENUE - HANWOOD,2023-03-13T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.74
843804,POPLARS AVENUE - HANWOOD,2023-03-13T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.78
843804,POPLARS AVENUE - HANWOOD,2023-03-13T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.43
843804,POPLARS AVENUE - HANWOOD,2023-03-13T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
843804,POPLARS AVENUE - HANWOOD,2023-03-13T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.4
843804,POPLARS AVENUE - HANWOOD,2023-03-13T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
843804,POPLARS AVENUE - HANWOOD,2023-03-13T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
843804,POPLARS AVENUE - HANWOOD,2023-03-13T19:20:00.000+00:00,transformer,,Temperature,C,18.7
843804,POPLARS AVENUE - HANWOOD,2023-03-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
843804,POPLARS AVENUE - HANWOOD,2023-03-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
843804,POPLARS AVENUE - HANWOOD,2023-03-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
843804,POPLARS AVENUE - HANWOOD,2023-03-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
843804,POPLARS AVENUE - HANWOOD,2023-03-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
843804,POPLARS AVENUE - HANWOOD,2023-03-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
843804,POPLARS AVENUE - HANWOOD,2023-03-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
843804,POPLARS AVENUE - HANWOOD,2023-03-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
843804,POPLARS AVENUE - HANWOOD,2023-03-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
843804,POPLARS AVENUE - HANWOOD,2023-03-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,29.7
843804,POPLARS AVENUE - HANWOOD,2023-03-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,25.71
843804,POPLARS AVENUE - HANWOOD,2023-03-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,16.1
843804,POPLARS AVENUE - HANWOOD,2023-03-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,33.9
843804,POPLARS AVENUE - HANWOOD,2023-03-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
843804,POPLARS AVENUE - HANWOOD,2023-03-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
843804,POPLARS AVENUE - HANWOOD,2023-03-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
843804,POPLARS AVENUE - HANWOOD,2023-03-13T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-03-13T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-03-13T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-03-13T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.75
843804,POPLARS AVENUE - HANWOOD,2023-03-13T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.68
843804,POPLARS AVENUE - HANWOOD,2023-03-13T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.14
843804,POPLARS AVENUE - HANWOOD,2023-03-13T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.2
843804,POPLARS AVENUE - HANWOOD,2023-03-13T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
843804,POPLARS AVENUE - HANWOOD,2023-03-13T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
843804,POPLARS AVENUE - HANWOOD,2023-03-13T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
843804,POPLARS AVENUE - HANWOOD,2023-03-13T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-03-13T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
843804,POPLARS AVENUE - HANWOOD,2023-03-13T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
843804,POPLARS AVENUE - HANWOOD,2023-03-13T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.73
843804,POPLARS AVENUE - HANWOOD,2023-03-13T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.57
843804,POPLARS AVENUE - HANWOOD,2023-03-13T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.27
843804,POPLARS AVENUE - HANWOOD,2023-03-13T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
843804,POPLARS AVENUE - HANWOOD,2023-03-13T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
843804,POPLARS AVENUE - HANWOOD,2023-03-13T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.9
843804,POPLARS AVENUE - HANWOOD,2023-03-13T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
843804,POPLARS AVENUE - HANWOOD,2023-03-13T19:10:00.000+00:00,transformer,,Temperature,C,18.6
843804,POPLARS AVENUE - HANWOOD,2023-03-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
843804,POPLARS AVENUE - HANWOOD,2023-03-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
843804,POPLARS AVENUE - HANWOOD,2023-03-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
843804,POPLARS AVENUE - HANWOOD,2023-03-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
843804,POPLARS AVENUE - HANWOOD,2023-03-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
843804,POPLARS AVENUE - HANWOOD,2023-03-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
843804,POPLARS AVENUE - HANWOOD,2023-03-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-03-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
843804,POPLARS AVENUE - HANWOOD,2023-03-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
843804,POPLARS AVENUE - HANWOOD,2023-03-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,23.48
843804,POPLARS AVENUE - HANWOOD,2023-03-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,22.25
843804,POPLARS AVENUE - HANWOOD,2023-03-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,13.41
843804,POPLARS AVENUE - HANWOOD,2023-03-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,30.0
843804,POPLARS AVENUE - HANWOOD,2023-03-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
843804,POPLARS AVENUE - HANWOOD,2023-03-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
843804,POPLARS AVENUE - HANWOOD,2023-03-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
843804,POPLARS AVENUE - HANWOOD,2023-03-13T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
843804,POPLARS AVENUE - HANWOOD,2023-03-13T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
843804,POPLARS AVENUE - HANWOOD,2023-03-13T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-03-13T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.97
843804,POPLARS AVENUE - HANWOOD,2023-03-13T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.61
843804,POPLARS AVENUE - HANWOOD,2023-03-13T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.35
843804,POPLARS AVENUE - HANWOOD,2023-03-13T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.7
843804,POPLARS AVENUE - HANWOOD,2023-03-13T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
843804,POPLARS AVENUE - HANWOOD,2023-03-13T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
843804,POPLARS AVENUE - HANWOOD,2023-03-13T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
843804,POPLARS AVENUE - HANWOOD,2023-03-13T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
843804,POPLARS AVENUE - HANWOOD,2023-03-13T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-03-13T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
843804,POPLARS AVENUE - HANWOOD,2023-03-13T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.37
843804,POPLARS AVENUE - HANWOOD,2023-03-13T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.84
843804,POPLARS AVENUE - HANWOOD,2023-03-13T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.16
843804,POPLARS AVENUE - HANWOOD,2023-03-13T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
843804,POPLARS AVENUE - HANWOOD,2023-03-13T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.3
843804,POPLARS AVENUE - HANWOOD,2023-03-13T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
843804,POPLARS AVENUE - HANWOOD,2023-03-13T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
843804,POPLARS AVENUE - HANWOOD,2023-03-13T19:00:00.000+00:00,transformer,,Temperature,C,18.6
843804,POPLARS AVENUE - HANWOOD,2023-03-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
843804,POPLARS AVENUE - HANWOOD,2023-03-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
843804,POPLARS AVENUE - HANWOOD,2023-03-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-03-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
843804,POPLARS AVENUE - HANWOOD,2023-03-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
843804,POPLARS AVENUE - HANWOOD,2023-03-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
843804,POPLARS AVENUE - HANWOOD,2023-03-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
843804,POPLARS AVENUE - HANWOOD,2023-03-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
843804,POPLARS AVENUE - HANWOOD,2023-03-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
843804,POPLARS AVENUE - HANWOOD,2023-03-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,27.35
843804,POPLARS AVENUE - HANWOOD,2023-03-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,17.45
843804,POPLARS AVENUE - HANWOOD,2023-03-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,13.51
843804,POPLARS AVENUE - HANWOOD,2023-03-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,34.1
843804,POPLARS AVENUE - HANWOOD,2023-03-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
843804,POPLARS AVENUE - HANWOOD,2023-03-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
843804,POPLARS AVENUE - HANWOOD,2023-03-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
843804,POPLARS AVENUE - HANWOOD,2023-03-13T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
843804,POPLARS AVENUE - HANWOOD,2023-03-13T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
843804,POPLARS AVENUE - HANWOOD,2023-03-13T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
843804,POPLARS AVENUE - HANWOOD,2023-03-13T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.46
843804,POPLARS AVENUE - HANWOOD,2023-03-13T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.94
843804,POPLARS AVENUE - HANWOOD,2023-03-13T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.76
843804,POPLARS AVENUE - HANWOOD,2023-03-13T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
843804,POPLARS AVENUE - HANWOOD,2023-03-13T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
843804,POPLARS AVENUE - HANWOOD,2023-03-13T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
843804,POPLARS AVENUE - HANWOOD,2023-03-13T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
843804,POPLARS AVENUE - HANWOOD,2023-03-13T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
843804,POPLARS AVENUE - HANWOOD,2023-03-13T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-03-13T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
843804,POPLARS AVENUE - HANWOOD,2023-03-13T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.42
843804,POPLARS AVENUE - HANWOOD,2023-03-13T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.34
843804,POPLARS AVENUE - HANWOOD,2023-03-13T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.78
843804,POPLARS AVENUE - HANWOOD,2023-03-13T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
843804,POPLARS AVENUE - HANWOOD,2023-03-13T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.4
843804,POPLARS AVENUE - HANWOOD,2023-03-13T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
843804,POPLARS AVENUE - HANWOOD,2023-03-13T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
843804,POPLARS AVENUE - HANWOOD,2023-03-13T18:50:00.000+00:00,transformer,,Temperature,C,18.6
843804,POPLARS AVENUE - HANWOOD,2023-03-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
843804,POPLARS AVENUE - HANWOOD,2023-03-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
843804,POPLARS AVENUE - HANWOOD,2023-03-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-03-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
843804,POPLARS AVENUE - HANWOOD,2023-03-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
843804,POPLARS AVENUE - HANWOOD,2023-03-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
843804,POPLARS AVENUE - HANWOOD,2023-03-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
843804,POPLARS AVENUE - HANWOOD,2023-03-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
843804,POPLARS AVENUE - HANWOOD,2023-03-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
843804,POPLARS AVENUE - HANWOOD,2023-03-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,24.88
843804,POPLARS AVENUE - HANWOOD,2023-03-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,22.28
843804,POPLARS AVENUE - HANWOOD,2023-03-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,15.54
843804,POPLARS AVENUE - HANWOOD,2023-03-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,30.8
843804,POPLARS AVENUE - HANWOOD,2023-03-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
843804,POPLARS AVENUE - HANWOOD,2023-03-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
843804,POPLARS AVENUE - HANWOOD,2023-03-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
843804,POPLARS AVENUE - HANWOOD,2023-03-13T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
843804,POPLARS AVENUE - HANWOOD,2023-03-13T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
843804,POPLARS AVENUE - HANWOOD,2023-03-13T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
843804,POPLARS AVENUE - HANWOOD,2023-03-13T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.09
843804,POPLARS AVENUE - HANWOOD,2023-03-13T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.08
843804,POPLARS AVENUE - HANWOOD,2023-03-13T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.63
843804,POPLARS AVENUE - HANWOOD,2023-03-13T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,65.5
843804,POPLARS AVENUE - HANWOOD,2023-03-13T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.4
843804,POPLARS AVENUE - HANWOOD,2023-03-13T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.0
843804,POPLARS AVENUE - HANWOOD,2023-03-13T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
843804,POPLARS AVENUE - HANWOOD,2023-03-13T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.47
843804,POPLARS AVENUE - HANWOOD,2023-03-13T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-03-13T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
843804,POPLARS AVENUE - HANWOOD,2023-03-13T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.82
843804,POPLARS AVENUE - HANWOOD,2023-03-13T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.87
843804,POPLARS AVENUE - HANWOOD,2023-03-13T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.83
843804,POPLARS AVENUE - HANWOOD,2023-03-13T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.5
843804,POPLARS AVENUE - HANWOOD,2023-03-13T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.6
843804,POPLARS AVENUE - HANWOOD,2023-03-13T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
843804,POPLARS AVENUE - HANWOOD,2023-03-13T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
843804,POPLARS AVENUE - HANWOOD,2023-03-13T18:40:00.000+00:00,transformer,,Temperature,C,18.5
843804,POPLARS AVENUE - HANWOOD,2023-03-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
843804,POPLARS AVENUE - HANWOOD,2023-03-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
843804,POPLARS AVENUE - HANWOOD,2023-03-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
843804,POPLARS AVENUE - HANWOOD,2023-03-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
843804,POPLARS AVENUE - HANWOOD,2023-03-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
843804,POPLARS AVENUE - HANWOOD,2023-03-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
843804,POPLARS AVENUE - HANWOOD,2023-03-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
843804,POPLARS AVENUE - HANWOOD,2023-03-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
843804,POPLARS AVENUE - HANWOOD,2023-03-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
843804,POPLARS AVENUE - HANWOOD,2023-03-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,30.91
843804,POPLARS AVENUE - HANWOOD,2023-03-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,23.95
843804,POPLARS AVENUE - HANWOOD,2023-03-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,17.47
843804,POPLARS AVENUE - HANWOOD,2023-03-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,36.8
843804,POPLARS AVENUE - HANWOOD,2023-03-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
843804,POPLARS AVENUE - HANWOOD,2023-03-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
843804,POPLARS AVENUE - HANWOOD,2023-03-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
843804,POPLARS AVENUE - HANWOOD,2023-03-13T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
843804,POPLARS AVENUE - HANWOOD,2023-03-13T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
843804,POPLARS AVENUE - HANWOOD,2023-03-13T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
843804,POPLARS AVENUE - HANWOOD,2023-03-13T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.63
843804,POPLARS AVENUE - HANWOOD,2023-03-13T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.42
843804,POPLARS AVENUE - HANWOOD,2023-03-13T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.87
843804,POPLARS AVENUE - HANWOOD,2023-03-13T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,78.7
843804,POPLARS AVENUE - HANWOOD,2023-03-13T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.2
843804,POPLARS AVENUE - HANWOOD,2023-03-13T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
843804,POPLARS AVENUE - HANWOOD,2023-03-13T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
843804,POPLARS AVENUE - HANWOOD,2023-03-13T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.31
843804,POPLARS AVENUE - HANWOOD,2023-03-13T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-03-13T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
843804,POPLARS AVENUE - HANWOOD,2023-03-13T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.4
843804,POPLARS AVENUE - HANWOOD,2023-03-13T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.28
843804,POPLARS AVENUE - HANWOOD,2023-03-13T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.16
843804,POPLARS AVENUE - HANWOOD,2023-03-13T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
843804,POPLARS AVENUE - HANWOOD,2023-03-13T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.2
843804,POPLARS AVENUE - HANWOOD,2023-03-13T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
843804,POPLARS AVENUE - HANWOOD,2023-03-13T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
843804,POPLARS AVENUE - HANWOOD,2023-03-13T18:30:00.000+00:00,transformer,,Temperature,C,18.5
843804,POPLARS AVENUE - HANWOOD,2023-03-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
843804,POPLARS AVENUE - HANWOOD,2023-03-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
843804,POPLARS AVENUE - HANWOOD,2023-03-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-03-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
843804,POPLARS AVENUE - HANWOOD,2023-03-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
843804,POPLARS AVENUE - HANWOOD,2023-03-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
843804,POPLARS AVENUE - HANWOOD,2023-03-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
843804,POPLARS AVENUE - HANWOOD,2023-03-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
843804,POPLARS AVENUE - HANWOOD,2023-03-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
843804,POPLARS AVENUE - HANWOOD,2023-03-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,35.03
843804,POPLARS AVENUE - HANWOOD,2023-03-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,18.7
843804,POPLARS AVENUE - HANWOOD,2023-03-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,20.03
843804,POPLARS AVENUE - HANWOOD,2023-03-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,33.3
843804,POPLARS AVENUE - HANWOOD,2023-03-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
843804,POPLARS AVENUE - HANWOOD,2023-03-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
843804,POPLARS AVENUE - HANWOOD,2023-03-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
843804,POPLARS AVENUE - HANWOOD,2023-03-13T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
843804,POPLARS AVENUE - HANWOOD,2023-03-13T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-03-13T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
843804,POPLARS AVENUE - HANWOOD,2023-03-13T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.43
843804,POPLARS AVENUE - HANWOOD,2023-03-13T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.69
843804,POPLARS AVENUE - HANWOOD,2023-03-13T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.47
843804,POPLARS AVENUE - HANWOOD,2023-03-13T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,72.8
843804,POPLARS AVENUE - HANWOOD,2023-03-13T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
843804,POPLARS AVENUE - HANWOOD,2023-03-13T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
843804,POPLARS AVENUE - HANWOOD,2023-03-13T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
843804,POPLARS AVENUE - HANWOOD,2023-03-13T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.91
843804,POPLARS AVENUE - HANWOOD,2023-03-13T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-03-13T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
843804,POPLARS AVENUE - HANWOOD,2023-03-13T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.51
843804,POPLARS AVENUE - HANWOOD,2023-03-13T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.59
843804,POPLARS AVENUE - HANWOOD,2023-03-13T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.2
843804,POPLARS AVENUE - HANWOOD,2023-03-13T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.4
843804,POPLARS AVENUE - HANWOOD,2023-03-13T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.8
843804,POPLARS AVENUE - HANWOOD,2023-03-13T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
843804,POPLARS AVENUE - HANWOOD,2023-03-13T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
843804,POPLARS AVENUE - HANWOOD,2023-03-13T18:20:00.000+00:00,transformer,,Temperature,C,18.5
843804,POPLARS AVENUE - HANWOOD,2023-03-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
843804,POPLARS AVENUE - HANWOOD,2023-03-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
843804,POPLARS AVENUE - HANWOOD,2023-03-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-03-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
843804,POPLARS AVENUE - HANWOOD,2023-03-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
843804,POPLARS AVENUE - HANWOOD,2023-03-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
843804,POPLARS AVENUE - HANWOOD,2023-03-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
843804,POPLARS AVENUE - HANWOOD,2023-03-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-03-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-03-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,30.94
843804,POPLARS AVENUE - HANWOOD,2023-03-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,15.28
843804,POPLARS AVENUE - HANWOOD,2023-03-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,20.67
843804,POPLARS AVENUE - HANWOOD,2023-03-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,30.2
843804,POPLARS AVENUE - HANWOOD,2023-03-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
843804,POPLARS AVENUE - HANWOOD,2023-03-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
843804,POPLARS AVENUE - HANWOOD,2023-03-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
843804,POPLARS AVENUE - HANWOOD,2023-03-13T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-03-13T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-03-13T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
843804,POPLARS AVENUE - HANWOOD,2023-03-13T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.38
843804,POPLARS AVENUE - HANWOOD,2023-03-13T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.82
843804,POPLARS AVENUE - HANWOOD,2023-03-13T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.1
843804,POPLARS AVENUE - HANWOOD,2023-03-13T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,75.1
843804,POPLARS AVENUE - HANWOOD,2023-03-13T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
843804,POPLARS AVENUE - HANWOOD,2023-03-13T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
843804,POPLARS AVENUE - HANWOOD,2023-03-13T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
843804,POPLARS AVENUE - HANWOOD,2023-03-13T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.45
843804,POPLARS AVENUE - HANWOOD,2023-03-13T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-03-13T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
843804,POPLARS AVENUE - HANWOOD,2023-03-13T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.82
843804,POPLARS AVENUE - HANWOOD,2023-03-13T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.88
843804,POPLARS AVENUE - HANWOOD,2023-03-13T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.45
843804,POPLARS AVENUE - HANWOOD,2023-03-13T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,77.8
843804,POPLARS AVENUE - HANWOOD,2023-03-13T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.1
843804,POPLARS AVENUE - HANWOOD,2023-03-13T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
843804,POPLARS AVENUE - HANWOOD,2023-03-13T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
843804,POPLARS AVENUE - HANWOOD,2023-03-13T18:10:00.000+00:00,transformer,,Temperature,C,18.4
843804,POPLARS AVENUE - HANWOOD,2023-03-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-03-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
843804,POPLARS AVENUE - HANWOOD,2023-03-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
843804,POPLARS AVENUE - HANWOOD,2023-03-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
843804,POPLARS AVENUE - HANWOOD,2023-03-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
843804,POPLARS AVENUE - HANWOOD,2023-03-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
843804,POPLARS AVENUE - HANWOOD,2023-03-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
843804,POPLARS AVENUE - HANWOOD,2023-03-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-03-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-03-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,34.21
843804,POPLARS AVENUE - HANWOOD,2023-03-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,16.7
843804,POPLARS AVENUE - HANWOOD,2023-03-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,22.55
843804,POPLARS AVENUE - HANWOOD,2023-03-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,33.5
843804,POPLARS AVENUE - HANWOOD,2023-03-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
843804,POPLARS AVENUE - HANWOOD,2023-03-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
843804,POPLARS AVENUE - HANWOOD,2023-03-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
843804,POPLARS AVENUE - HANWOOD,2023-03-13T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-03-13T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
843804,POPLARS AVENUE - HANWOOD,2023-03-13T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-03-13T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.1
843804,POPLARS AVENUE - HANWOOD,2023-03-13T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.98
843804,POPLARS AVENUE - HANWOOD,2023-03-13T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.12
843804,POPLARS AVENUE - HANWOOD,2023-03-13T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,66.9
843804,POPLARS AVENUE - HANWOOD,2023-03-13T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
843804,POPLARS AVENUE - HANWOOD,2023-03-13T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
843804,POPLARS AVENUE - HANWOOD,2023-03-13T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.6
843804,POPLARS AVENUE - HANWOOD,2023-03-13T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.46
843804,POPLARS AVENUE - HANWOOD,2023-03-13T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-03-13T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
843804,POPLARS AVENUE - HANWOOD,2023-03-13T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.97
843804,POPLARS AVENUE - HANWOOD,2023-03-13T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.53
843804,POPLARS AVENUE - HANWOOD,2023-03-13T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.38
843804,POPLARS AVENUE - HANWOOD,2023-03-13T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
843804,POPLARS AVENUE - HANWOOD,2023-03-13T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.9
843804,POPLARS AVENUE - HANWOOD,2023-03-13T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
843804,POPLARS AVENUE - HANWOOD,2023-03-13T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.9
843804,POPLARS AVENUE - HANWOOD,2023-03-13T18:00:00.000+00:00,transformer,,Temperature,C,18.5
843804,POPLARS AVENUE - HANWOOD,2023-03-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
843804,POPLARS AVENUE - HANWOOD,2023-03-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
843804,POPLARS AVENUE - HANWOOD,2023-03-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-03-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
843804,POPLARS AVENUE - HANWOOD,2023-03-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
843804,POPLARS AVENUE - HANWOOD,2023-03-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
843804,POPLARS AVENUE - HANWOOD,2023-03-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
843804,POPLARS AVENUE - HANWOOD,2023-03-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
843804,POPLARS AVENUE - HANWOOD,2023-03-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
843804,POPLARS AVENUE - HANWOOD,2023-03-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,26.08
843804,POPLARS AVENUE - HANWOOD,2023-03-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,15.51
843804,POPLARS AVENUE - HANWOOD,2023-03-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,27.5
843804,POPLARS AVENUE - HANWOOD,2023-03-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
843804,POPLARS AVENUE - HANWOOD,2023-03-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
843804,POPLARS AVENUE - HANWOOD,2023-03-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
843804,POPLARS AVENUE - HANWOOD,2023-03-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
843804,POPLARS AVENUE - HANWOOD,2023-03-13T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-03-13T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.11
843804,POPLARS AVENUE - HANWOOD,2023-03-13T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
843804,POPLARS AVENUE - HANWOOD,2023-03-13T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.64
843804,POPLARS AVENUE - HANWOOD,2023-03-13T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.45
843804,POPLARS AVENUE - HANWOOD,2023-03-13T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.29
843804,POPLARS AVENUE - HANWOOD,2023-03-13T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.8
843804,POPLARS AVENUE - HANWOOD,2023-03-13T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
843804,POPLARS AVENUE - HANWOOD,2023-03-13T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
843804,POPLARS AVENUE - HANWOOD,2023-03-13T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.6
843804,POPLARS AVENUE - HANWOOD,2023-03-13T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
843804,POPLARS AVENUE - HANWOOD,2023-03-13T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
843804,POPLARS AVENUE - HANWOOD,2023-03-13T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
843804,POPLARS AVENUE - HANWOOD,2023-03-13T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.23
843804,POPLARS AVENUE - HANWOOD,2023-03-13T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.35
843804,POPLARS AVENUE - HANWOOD,2023-03-13T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.1
843804,POPLARS AVENUE - HANWOOD,2023-03-13T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
843804,POPLARS AVENUE - HANWOOD,2023-03-13T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.0
843804,POPLARS AVENUE - HANWOOD,2023-03-13T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
843804,POPLARS AVENUE - HANWOOD,2023-03-13T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.9
843804,POPLARS AVENUE - HANWOOD,2023-03-13T17:50:00.000+00:00,transformer,,Temperature,C,18.9
843804,POPLARS AVENUE - HANWOOD,2023-03-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-03-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
843804,POPLARS AVENUE - HANWOOD,2023-03-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-03-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
843804,POPLARS AVENUE - HANWOOD,2023-03-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
843804,POPLARS AVENUE - HANWOOD,2023-03-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
843804,POPLARS AVENUE - HANWOOD,2023-03-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
843804,POPLARS AVENUE - HANWOOD,2023-03-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
843804,POPLARS AVENUE - HANWOOD,2023-03-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
843804,POPLARS AVENUE - HANWOOD,2023-03-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,23.87
843804,POPLARS AVENUE - HANWOOD,2023-03-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,19.8
843804,POPLARS AVENUE - HANWOOD,2023-03-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,30.39
843804,POPLARS AVENUE - HANWOOD,2023-03-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,39.8
843804,POPLARS AVENUE - HANWOOD,2023-03-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
843804,POPLARS AVENUE - HANWOOD,2023-03-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
843804,POPLARS AVENUE - HANWOOD,2023-03-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
843804,POPLARS AVENUE - HANWOOD,2023-03-13T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
843804,POPLARS AVENUE - HANWOOD,2023-03-13T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
843804,POPLARS AVENUE - HANWOOD,2023-03-13T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-03-13T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.65
843804,POPLARS AVENUE - HANWOOD,2023-03-13T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.6
843804,POPLARS AVENUE - HANWOOD,2023-03-13T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.63
843804,POPLARS AVENUE - HANWOOD,2023-03-13T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.4
843804,POPLARS AVENUE - HANWOOD,2023-03-13T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
843804,POPLARS AVENUE - HANWOOD,2023-03-13T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
843804,POPLARS AVENUE - HANWOOD,2023-03-13T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.8
843804,POPLARS AVENUE - HANWOOD,2023-03-13T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
843804,POPLARS AVENUE - HANWOOD,2023-03-13T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
843804,POPLARS AVENUE - HANWOOD,2023-03-13T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
843804,POPLARS AVENUE - HANWOOD,2023-03-13T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.04
843804,POPLARS AVENUE - HANWOOD,2023-03-13T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.17
843804,POPLARS AVENUE - HANWOOD,2023-03-13T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.45
843804,POPLARS AVENUE - HANWOOD,2023-03-13T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
843804,POPLARS AVENUE - HANWOOD,2023-03-13T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.0
843804,POPLARS AVENUE - HANWOOD,2023-03-13T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
843804,POPLARS AVENUE - HANWOOD,2023-03-13T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.1
843804,POPLARS AVENUE - HANWOOD,2023-03-13T17:40:00.000+00:00,transformer,,Temperature,C,19.2
843804,POPLARS AVENUE - HANWOOD,2023-03-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-03-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
843804,POPLARS AVENUE - HANWOOD,2023-03-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
843804,POPLARS AVENUE - HANWOOD,2023-03-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
843804,POPLARS AVENUE - HANWOOD,2023-03-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
843804,POPLARS AVENUE - HANWOOD,2023-03-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
843804,POPLARS AVENUE - HANWOOD,2023-03-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
843804,POPLARS AVENUE - HANWOOD,2023-03-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
843804,POPLARS AVENUE - HANWOOD,2023-03-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
843804,POPLARS AVENUE - HANWOOD,2023-03-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,26.69
843804,POPLARS AVENUE - HANWOOD,2023-03-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,16.76
843804,POPLARS AVENUE - HANWOOD,2023-03-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,28.08
843804,POPLARS AVENUE - HANWOOD,2023-03-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
843804,POPLARS AVENUE - HANWOOD,2023-03-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
843804,POPLARS AVENUE - HANWOOD,2023-03-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
843804,POPLARS AVENUE - HANWOOD,2023-03-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
843804,POPLARS AVENUE - HANWOOD,2023-03-13T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
843804,POPLARS AVENUE - HANWOOD,2023-03-13T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
843804,POPLARS AVENUE - HANWOOD,2023-03-13T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-03-13T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.82
843804,POPLARS AVENUE - HANWOOD,2023-03-13T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.09
843804,POPLARS AVENUE - HANWOOD,2023-03-13T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.27
843804,POPLARS AVENUE - HANWOOD,2023-03-13T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,68.1
843804,POPLARS AVENUE - HANWOOD,2023-03-13T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
