Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-03-13T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
843804,POPLARS AVENUE - HANWOOD,2023-03-13T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-03-13T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.87
843804,POPLARS AVENUE - HANWOOD,2023-03-13T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.02
843804,POPLARS AVENUE - HANWOOD,2023-03-13T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.33
843804,POPLARS AVENUE - HANWOOD,2023-03-13T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
843804,POPLARS AVENUE - HANWOOD,2023-03-13T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
843804,POPLARS AVENUE - HANWOOD,2023-03-13T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
843804,POPLARS AVENUE - HANWOOD,2023-03-13T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
843804,POPLARS AVENUE - HANWOOD,2023-03-13T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-03-13T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-03-13T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
843804,POPLARS AVENUE - HANWOOD,2023-03-13T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.87
843804,POPLARS AVENUE - HANWOOD,2023-03-13T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.5
843804,POPLARS AVENUE - HANWOOD,2023-03-13T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.6
843804,POPLARS AVENUE - HANWOOD,2023-03-13T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
843804,POPLARS AVENUE - HANWOOD,2023-03-13T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
843804,POPLARS AVENUE - HANWOOD,2023-03-13T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
843804,POPLARS AVENUE - HANWOOD,2023-03-13T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
843804,POPLARS AVENUE - HANWOOD,2023-03-13T10:50:00.000+00:00,transformer,,Temperature,C,17.3
843804,POPLARS AVENUE - HANWOOD,2023-03-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-03-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
843804,POPLARS AVENUE - HANWOOD,2023-03-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-03-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
843804,POPLARS AVENUE - HANWOOD,2023-03-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-03-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
843804,POPLARS AVENUE - HANWOOD,2023-03-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-03-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
843804,POPLARS AVENUE - HANWOOD,2023-03-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
843804,POPLARS AVENUE - HANWOOD,2023-03-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,6.74
843804,POPLARS AVENUE - HANWOOD,2023-03-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,9.53
843804,POPLARS AVENUE - HANWOOD,2023-03-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,10.93
843804,POPLARS AVENUE - HANWOOD,2023-03-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,13.5
843804,POPLARS AVENUE - HANWOOD,2023-03-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
843804,POPLARS AVENUE - HANWOOD,2023-03-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
843804,POPLARS AVENUE - HANWOOD,2023-03-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
843804,POPLARS AVENUE - HANWOOD,2023-03-13T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-03-13T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
843804,POPLARS AVENUE - HANWOOD,2023-03-13T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
843804,POPLARS AVENUE - HANWOOD,2023-03-13T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.64
843804,POPLARS AVENUE - HANWOOD,2023-03-13T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.93
843804,POPLARS AVENUE - HANWOOD,2023-03-13T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.38
843804,POPLARS AVENUE - HANWOOD,2023-03-13T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
843804,POPLARS AVENUE - HANWOOD,2023-03-13T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
843804,POPLARS AVENUE - HANWOOD,2023-03-13T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
843804,POPLARS AVENUE - HANWOOD,2023-03-13T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
843804,POPLARS AVENUE - HANWOOD,2023-03-13T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-03-13T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-03-13T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
843804,POPLARS AVENUE - HANWOOD,2023-03-13T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.73
843804,POPLARS AVENUE - HANWOOD,2023-03-13T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.91
843804,POPLARS AVENUE - HANWOOD,2023-03-13T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.28
843804,POPLARS AVENUE - HANWOOD,2023-03-13T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
843804,POPLARS AVENUE - HANWOOD,2023-03-13T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
843804,POPLARS AVENUE - HANWOOD,2023-03-13T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
843804,POPLARS AVENUE - HANWOOD,2023-03-13T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
843804,POPLARS AVENUE - HANWOOD,2023-03-13T10:40:00.000+00:00,transformer,,Temperature,C,17.2
843804,POPLARS AVENUE - HANWOOD,2023-03-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-03-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
843804,POPLARS AVENUE - HANWOOD,2023-03-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
843804,POPLARS AVENUE - HANWOOD,2023-03-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
843804,POPLARS AVENUE - HANWOOD,2023-03-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-03-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
843804,POPLARS AVENUE - HANWOOD,2023-03-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-03-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
843804,POPLARS AVENUE - HANWOOD,2023-03-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
843804,POPLARS AVENUE - HANWOOD,2023-03-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,7.37
843804,POPLARS AVENUE - HANWOOD,2023-03-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,8.84
843804,POPLARS AVENUE - HANWOOD,2023-03-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,14.66
843804,POPLARS AVENUE - HANWOOD,2023-03-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,23.6
843804,POPLARS AVENUE - HANWOOD,2023-03-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
843804,POPLARS AVENUE - HANWOOD,2023-03-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
843804,POPLARS AVENUE - HANWOOD,2023-03-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
843804,POPLARS AVENUE - HANWOOD,2023-03-13T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-03-13T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
843804,POPLARS AVENUE - HANWOOD,2023-03-13T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
843804,POPLARS AVENUE - HANWOOD,2023-03-13T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.96
843804,POPLARS AVENUE - HANWOOD,2023-03-13T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.31
843804,POPLARS AVENUE - HANWOOD,2023-03-13T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.22
843804,POPLARS AVENUE - HANWOOD,2023-03-13T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
843804,POPLARS AVENUE - HANWOOD,2023-03-13T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
843804,POPLARS AVENUE - HANWOOD,2023-03-13T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
843804,POPLARS AVENUE - HANWOOD,2023-03-13T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
843804,POPLARS AVENUE - HANWOOD,2023-03-13T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-03-13T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-03-13T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
843804,POPLARS AVENUE - HANWOOD,2023-03-13T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.48
843804,POPLARS AVENUE - HANWOOD,2023-03-13T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.16
843804,POPLARS AVENUE - HANWOOD,2023-03-13T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.72
843804,POPLARS AVENUE - HANWOOD,2023-03-13T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
843804,POPLARS AVENUE - HANWOOD,2023-03-13T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
843804,POPLARS AVENUE - HANWOOD,2023-03-13T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
843804,POPLARS AVENUE - HANWOOD,2023-03-13T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
843804,POPLARS AVENUE - HANWOOD,2023-03-13T10:30:00.000+00:00,transformer,,Temperature,C,17.4
843804,POPLARS AVENUE - HANWOOD,2023-03-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
843804,POPLARS AVENUE - HANWOOD,2023-03-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
843804,POPLARS AVENUE - HANWOOD,2023-03-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-03-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
843804,POPLARS AVENUE - HANWOOD,2023-03-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-03-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
843804,POPLARS AVENUE - HANWOOD,2023-03-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
843804,POPLARS AVENUE - HANWOOD,2023-03-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
843804,POPLARS AVENUE - HANWOOD,2023-03-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
843804,POPLARS AVENUE - HANWOOD,2023-03-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,11.45
843804,POPLARS AVENUE - HANWOOD,2023-03-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,10.46
843804,POPLARS AVENUE - HANWOOD,2023-03-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,16.94
843804,POPLARS AVENUE - HANWOOD,2023-03-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,20.7
843804,POPLARS AVENUE - HANWOOD,2023-03-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
843804,POPLARS AVENUE - HANWOOD,2023-03-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
843804,POPLARS AVENUE - HANWOOD,2023-03-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
843804,POPLARS AVENUE - HANWOOD,2023-03-13T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
843804,POPLARS AVENUE - HANWOOD,2023-03-13T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
843804,POPLARS AVENUE - HANWOOD,2023-03-13T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-03-13T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.54
843804,POPLARS AVENUE - HANWOOD,2023-03-13T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.97
843804,POPLARS AVENUE - HANWOOD,2023-03-13T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.17
843804,POPLARS AVENUE - HANWOOD,2023-03-13T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
843804,POPLARS AVENUE - HANWOOD,2023-03-13T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
843804,POPLARS AVENUE - HANWOOD,2023-03-13T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
843804,POPLARS AVENUE - HANWOOD,2023-03-13T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
843804,POPLARS AVENUE - HANWOOD,2023-03-13T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-03-13T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-03-13T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
843804,POPLARS AVENUE - HANWOOD,2023-03-13T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.26
843804,POPLARS AVENUE - HANWOOD,2023-03-13T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.53
843804,POPLARS AVENUE - HANWOOD,2023-03-13T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.54
843804,POPLARS AVENUE - HANWOOD,2023-03-13T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
843804,POPLARS AVENUE - HANWOOD,2023-03-13T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
843804,POPLARS AVENUE - HANWOOD,2023-03-13T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
843804,POPLARS AVENUE - HANWOOD,2023-03-13T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
843804,POPLARS AVENUE - HANWOOD,2023-03-13T10:20:00.000+00:00,transformer,,Temperature,C,17.6
843804,POPLARS AVENUE - HANWOOD,2023-03-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-03-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
843804,POPLARS AVENUE - HANWOOD,2023-03-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
843804,POPLARS AVENUE - HANWOOD,2023-03-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
843804,POPLARS AVENUE - HANWOOD,2023-03-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-03-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
843804,POPLARS AVENUE - HANWOOD,2023-03-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-03-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
843804,POPLARS AVENUE - HANWOOD,2023-03-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
843804,POPLARS AVENUE - HANWOOD,2023-03-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,8.8
843804,POPLARS AVENUE - HANWOOD,2023-03-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,11.5
843804,POPLARS AVENUE - HANWOOD,2023-03-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,14.71
843804,POPLARS AVENUE - HANWOOD,2023-03-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,17.1
843804,POPLARS AVENUE - HANWOOD,2023-03-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
843804,POPLARS AVENUE - HANWOOD,2023-03-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
843804,POPLARS AVENUE - HANWOOD,2023-03-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
843804,POPLARS AVENUE - HANWOOD,2023-03-13T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-03-13T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
843804,POPLARS AVENUE - HANWOOD,2023-03-13T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
843804,POPLARS AVENUE - HANWOOD,2023-03-13T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.97
843804,POPLARS AVENUE - HANWOOD,2023-03-13T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.9
843804,POPLARS AVENUE - HANWOOD,2023-03-13T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.88
843804,POPLARS AVENUE - HANWOOD,2023-03-13T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
843804,POPLARS AVENUE - HANWOOD,2023-03-13T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
843804,POPLARS AVENUE - HANWOOD,2023-03-13T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
843804,POPLARS AVENUE - HANWOOD,2023-03-13T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
843804,POPLARS AVENUE - HANWOOD,2023-03-13T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-03-13T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-03-13T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
843804,POPLARS AVENUE - HANWOOD,2023-03-13T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.41
843804,POPLARS AVENUE - HANWOOD,2023-03-13T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.95
843804,POPLARS AVENUE - HANWOOD,2023-03-13T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.49
843804,POPLARS AVENUE - HANWOOD,2023-03-13T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
843804,POPLARS AVENUE - HANWOOD,2023-03-13T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
843804,POPLARS AVENUE - HANWOOD,2023-03-13T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
843804,POPLARS AVENUE - HANWOOD,2023-03-13T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
843804,POPLARS AVENUE - HANWOOD,2023-03-13T10:10:00.000+00:00,transformer,,Temperature,C,17.5
843804,POPLARS AVENUE - HANWOOD,2023-03-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-03-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
843804,POPLARS AVENUE - HANWOOD,2023-03-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-03-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
843804,POPLARS AVENUE - HANWOOD,2023-03-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-03-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
843804,POPLARS AVENUE - HANWOOD,2023-03-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-03-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
843804,POPLARS AVENUE - HANWOOD,2023-03-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-03-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,10.39
843804,POPLARS AVENUE - HANWOOD,2023-03-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,8.86
843804,POPLARS AVENUE - HANWOOD,2023-03-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,14.37
843804,POPLARS AVENUE - HANWOOD,2023-03-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,17.6
843804,POPLARS AVENUE - HANWOOD,2023-03-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
843804,POPLARS AVENUE - HANWOOD,2023-03-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
843804,POPLARS AVENUE - HANWOOD,2023-03-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
843804,POPLARS AVENUE - HANWOOD,2023-03-13T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
843804,POPLARS AVENUE - HANWOOD,2023-03-13T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
843804,POPLARS AVENUE - HANWOOD,2023-03-13T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-03-13T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.45
843804,POPLARS AVENUE - HANWOOD,2023-03-13T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.21
843804,POPLARS AVENUE - HANWOOD,2023-03-13T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.65
843804,POPLARS AVENUE - HANWOOD,2023-03-13T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
843804,POPLARS AVENUE - HANWOOD,2023-03-13T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
843804,POPLARS AVENUE - HANWOOD,2023-03-13T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
843804,POPLARS AVENUE - HANWOOD,2023-03-13T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
843804,POPLARS AVENUE - HANWOOD,2023-03-13T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-03-13T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-03-13T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
843804,POPLARS AVENUE - HANWOOD,2023-03-13T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.76
843804,POPLARS AVENUE - HANWOOD,2023-03-13T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.1
843804,POPLARS AVENUE - HANWOOD,2023-03-13T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.86
843804,POPLARS AVENUE - HANWOOD,2023-03-13T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
843804,POPLARS AVENUE - HANWOOD,2023-03-13T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
843804,POPLARS AVENUE - HANWOOD,2023-03-13T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
843804,POPLARS AVENUE - HANWOOD,2023-03-13T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
843804,POPLARS AVENUE - HANWOOD,2023-03-13T10:00:00.000+00:00,transformer,,Temperature,C,17.9
843804,POPLARS AVENUE - HANWOOD,2023-03-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
843804,POPLARS AVENUE - HANWOOD,2023-03-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
843804,POPLARS AVENUE - HANWOOD,2023-03-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-03-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
843804,POPLARS AVENUE - HANWOOD,2023-03-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-03-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
843804,POPLARS AVENUE - HANWOOD,2023-03-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-03-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
843804,POPLARS AVENUE - HANWOOD,2023-03-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
843804,POPLARS AVENUE - HANWOOD,2023-03-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,12.21
843804,POPLARS AVENUE - HANWOOD,2023-03-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,8.32
843804,POPLARS AVENUE - HANWOOD,2023-03-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,11.52
843804,POPLARS AVENUE - HANWOOD,2023-03-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,19.4
843804,POPLARS AVENUE - HANWOOD,2023-03-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
843804,POPLARS AVENUE - HANWOOD,2023-03-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
843804,POPLARS AVENUE - HANWOOD,2023-03-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
843804,POPLARS AVENUE - HANWOOD,2023-03-13T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
843804,POPLARS AVENUE - HANWOOD,2023-03-13T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
843804,POPLARS AVENUE - HANWOOD,2023-03-13T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-03-13T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.12
843804,POPLARS AVENUE - HANWOOD,2023-03-13T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.12
843804,POPLARS AVENUE - HANWOOD,2023-03-13T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.85
843804,POPLARS AVENUE - HANWOOD,2023-03-13T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
843804,POPLARS AVENUE - HANWOOD,2023-03-13T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
843804,POPLARS AVENUE - HANWOOD,2023-03-13T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
843804,POPLARS AVENUE - HANWOOD,2023-03-13T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
843804,POPLARS AVENUE - HANWOOD,2023-03-13T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-03-13T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-03-13T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-03-13T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.65
843804,POPLARS AVENUE - HANWOOD,2023-03-13T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.08
843804,POPLARS AVENUE - HANWOOD,2023-03-13T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.87
843804,POPLARS AVENUE - HANWOOD,2023-03-13T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
843804,POPLARS AVENUE - HANWOOD,2023-03-13T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
843804,POPLARS AVENUE - HANWOOD,2023-03-13T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
843804,POPLARS AVENUE - HANWOOD,2023-03-13T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
843804,POPLARS AVENUE - HANWOOD,2023-03-13T09:50:00.000+00:00,transformer,,Temperature,C,18.3
843804,POPLARS AVENUE - HANWOOD,2023-03-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-03-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
843804,POPLARS AVENUE - HANWOOD,2023-03-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-03-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
843804,POPLARS AVENUE - HANWOOD,2023-03-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-03-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
843804,POPLARS AVENUE - HANWOOD,2023-03-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-03-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-03-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-03-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,10.77
843804,POPLARS AVENUE - HANWOOD,2023-03-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,8.2
843804,POPLARS AVENUE - HANWOOD,2023-03-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,11.73
843804,POPLARS AVENUE - HANWOOD,2023-03-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,19.2
843804,POPLARS AVENUE - HANWOOD,2023-03-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
843804,POPLARS AVENUE - HANWOOD,2023-03-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
843804,POPLARS AVENUE - HANWOOD,2023-03-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
843804,POPLARS AVENUE - HANWOOD,2023-03-13T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-03-13T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
843804,POPLARS AVENUE - HANWOOD,2023-03-13T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-03-13T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.52
843804,POPLARS AVENUE - HANWOOD,2023-03-13T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.2
843804,POPLARS AVENUE - HANWOOD,2023-03-13T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.28
843804,POPLARS AVENUE - HANWOOD,2023-03-13T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
843804,POPLARS AVENUE - HANWOOD,2023-03-13T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
843804,POPLARS AVENUE - HANWOOD,2023-03-13T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
843804,POPLARS AVENUE - HANWOOD,2023-03-13T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
843804,POPLARS AVENUE - HANWOOD,2023-03-13T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-03-13T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-03-13T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-03-13T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.92
843804,POPLARS AVENUE - HANWOOD,2023-03-13T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.2
843804,POPLARS AVENUE - HANWOOD,2023-03-13T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.5
843804,POPLARS AVENUE - HANWOOD,2023-03-13T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
843804,POPLARS AVENUE - HANWOOD,2023-03-13T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
843804,POPLARS AVENUE - HANWOOD,2023-03-13T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
843804,POPLARS AVENUE - HANWOOD,2023-03-13T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
843804,POPLARS AVENUE - HANWOOD,2023-03-13T09:40:00.000+00:00,transformer,,Temperature,C,18.0
843804,POPLARS AVENUE - HANWOOD,2023-03-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-03-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
843804,POPLARS AVENUE - HANWOOD,2023-03-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-03-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
843804,POPLARS AVENUE - HANWOOD,2023-03-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-03-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
843804,POPLARS AVENUE - HANWOOD,2023-03-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-03-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-03-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-03-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,8.43
843804,POPLARS AVENUE - HANWOOD,2023-03-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,6.4
843804,POPLARS AVENUE - HANWOOD,2023-03-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,11.78
843804,POPLARS AVENUE - HANWOOD,2023-03-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,22.6
843804,POPLARS AVENUE - HANWOOD,2023-03-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
843804,POPLARS AVENUE - HANWOOD,2023-03-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
843804,POPLARS AVENUE - HANWOOD,2023-03-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
843804,POPLARS AVENUE - HANWOOD,2023-03-13T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-03-13T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
843804,POPLARS AVENUE - HANWOOD,2023-03-13T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-03-13T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.55
843804,POPLARS AVENUE - HANWOOD,2023-03-13T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.92
843804,POPLARS AVENUE - HANWOOD,2023-03-13T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.65
843804,POPLARS AVENUE - HANWOOD,2023-03-13T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
843804,POPLARS AVENUE - HANWOOD,2023-03-13T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
843804,POPLARS AVENUE - HANWOOD,2023-03-13T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
843804,POPLARS AVENUE - HANWOOD,2023-03-13T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
843804,POPLARS AVENUE - HANWOOD,2023-03-13T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-03-13T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-03-13T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
843804,POPLARS AVENUE - HANWOOD,2023-03-13T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.79
843804,POPLARS AVENUE - HANWOOD,2023-03-13T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.62
843804,POPLARS AVENUE - HANWOOD,2023-03-13T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.87
843804,POPLARS AVENUE - HANWOOD,2023-03-13T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
843804,POPLARS AVENUE - HANWOOD,2023-03-13T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
843804,POPLARS AVENUE - HANWOOD,2023-03-13T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
843804,POPLARS AVENUE - HANWOOD,2023-03-13T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
843804,POPLARS AVENUE - HANWOOD,2023-03-13T09:30:00.000+00:00,transformer,,Temperature,C,17.6
843804,POPLARS AVENUE - HANWOOD,2023-03-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
843804,POPLARS AVENUE - HANWOOD,2023-03-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
843804,POPLARS AVENUE - HANWOOD,2023-03-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-03-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
843804,POPLARS AVENUE - HANWOOD,2023-03-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-03-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
843804,POPLARS AVENUE - HANWOOD,2023-03-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-03-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
843804,POPLARS AVENUE - HANWOOD,2023-03-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
843804,POPLARS AVENUE - HANWOOD,2023-03-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,7.34
843804,POPLARS AVENUE - HANWOOD,2023-03-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,13.54
843804,POPLARS AVENUE - HANWOOD,2023-03-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,13.52
843804,POPLARS AVENUE - HANWOOD,2023-03-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,27.0
843804,POPLARS AVENUE - HANWOOD,2023-03-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
843804,POPLARS AVENUE - HANWOOD,2023-03-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
843804,POPLARS AVENUE - HANWOOD,2023-03-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
843804,POPLARS AVENUE - HANWOOD,2023-03-13T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-03-13T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.08
843804,POPLARS AVENUE - HANWOOD,2023-03-13T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-03-13T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.62
843804,POPLARS AVENUE - HANWOOD,2023-03-13T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.56
843804,POPLARS AVENUE - HANWOOD,2023-03-13T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.52
843804,POPLARS AVENUE - HANWOOD,2023-03-13T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
843804,POPLARS AVENUE - HANWOOD,2023-03-13T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
843804,POPLARS AVENUE - HANWOOD,2023-03-13T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
843804,POPLARS AVENUE - HANWOOD,2023-03-13T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
843804,POPLARS AVENUE - HANWOOD,2023-03-13T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-03-13T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-03-13T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
843804,POPLARS AVENUE - HANWOOD,2023-03-13T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.4
843804,POPLARS AVENUE - HANWOOD,2023-03-13T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.7
843804,POPLARS AVENUE - HANWOOD,2023-03-13T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.12
843804,POPLARS AVENUE - HANWOOD,2023-03-13T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
843804,POPLARS AVENUE - HANWOOD,2023-03-13T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
843804,POPLARS AVENUE - HANWOOD,2023-03-13T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
843804,POPLARS AVENUE - HANWOOD,2023-03-13T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
843804,POPLARS AVENUE - HANWOOD,2023-03-13T09:20:00.000+00:00,transformer,,Temperature,C,17.4
843804,POPLARS AVENUE - HANWOOD,2023-03-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-03-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
843804,POPLARS AVENUE - HANWOOD,2023-03-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
843804,POPLARS AVENUE - HANWOOD,2023-03-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
843804,POPLARS AVENUE - HANWOOD,2023-03-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-03-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
843804,POPLARS AVENUE - HANWOOD,2023-03-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-03-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
843804,POPLARS AVENUE - HANWOOD,2023-03-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
843804,POPLARS AVENUE - HANWOOD,2023-03-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,7.01
843804,POPLARS AVENUE - HANWOOD,2023-03-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,14.25
843804,POPLARS AVENUE - HANWOOD,2023-03-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,12.65
843804,POPLARS AVENUE - HANWOOD,2023-03-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,28.7
843804,POPLARS AVENUE - HANWOOD,2023-03-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
843804,POPLARS AVENUE - HANWOOD,2023-03-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
843804,POPLARS AVENUE - HANWOOD,2023-03-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
843804,POPLARS AVENUE - HANWOOD,2023-03-13T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
843804,POPLARS AVENUE - HANWOOD,2023-03-13T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.26
843804,POPLARS AVENUE - HANWOOD,2023-03-13T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-03-13T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.08
843804,POPLARS AVENUE - HANWOOD,2023-03-13T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.13
843804,POPLARS AVENUE - HANWOOD,2023-03-13T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.99
843804,POPLARS AVENUE - HANWOOD,2023-03-13T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
843804,POPLARS AVENUE - HANWOOD,2023-03-13T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
843804,POPLARS AVENUE - HANWOOD,2023-03-13T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.4
843804,POPLARS AVENUE - HANWOOD,2023-03-13T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
843804,POPLARS AVENUE - HANWOOD,2023-03-13T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-03-13T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
843804,POPLARS AVENUE - HANWOOD,2023-03-13T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
843804,POPLARS AVENUE - HANWOOD,2023-03-13T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.51
843804,POPLARS AVENUE - HANWOOD,2023-03-13T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.7
843804,POPLARS AVENUE - HANWOOD,2023-03-13T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.94
843804,POPLARS AVENUE - HANWOOD,2023-03-13T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
843804,POPLARS AVENUE - HANWOOD,2023-03-13T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
843804,POPLARS AVENUE - HANWOOD,2023-03-13T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
843804,POPLARS AVENUE - HANWOOD,2023-03-13T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
843804,POPLARS AVENUE - HANWOOD,2023-03-13T09:10:00.000+00:00,transformer,,Temperature,C,17.3
843804,POPLARS AVENUE - HANWOOD,2023-03-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
843804,POPLARS AVENUE - HANWOOD,2023-03-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
843804,POPLARS AVENUE - HANWOOD,2023-03-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-03-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
843804,POPLARS AVENUE - HANWOOD,2023-03-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-03-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
843804,POPLARS AVENUE - HANWOOD,2023-03-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-03-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
843804,POPLARS AVENUE - HANWOOD,2023-03-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
843804,POPLARS AVENUE - HANWOOD,2023-03-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,9.6
843804,POPLARS AVENUE - HANWOOD,2023-03-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,20.83
843804,POPLARS AVENUE - HANWOOD,2023-03-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,14.93
843804,POPLARS AVENUE - HANWOOD,2023-03-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
843804,POPLARS AVENUE - HANWOOD,2023-03-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
843804,POPLARS AVENUE - HANWOOD,2023-03-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
843804,POPLARS AVENUE - HANWOOD,2023-03-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
843804,POPLARS AVENUE - HANWOOD,2023-03-13T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-03-13T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
843804,POPLARS AVENUE - HANWOOD,2023-03-13T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-03-13T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.93
843804,POPLARS AVENUE - HANWOOD,2023-03-13T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.54
843804,POPLARS AVENUE - HANWOOD,2023-03-13T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.67
843804,POPLARS AVENUE - HANWOOD,2023-03-13T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
843804,POPLARS AVENUE - HANWOOD,2023-03-13T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
843804,POPLARS AVENUE - HANWOOD,2023-03-13T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
843804,POPLARS AVENUE - HANWOOD,2023-03-13T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
843804,POPLARS AVENUE - HANWOOD,2023-03-13T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
843804,POPLARS AVENUE - HANWOOD,2023-03-13T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-03-13T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
843804,POPLARS AVENUE - HANWOOD,2023-03-13T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.64
843804,POPLARS AVENUE - HANWOOD,2023-03-13T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.95
843804,POPLARS AVENUE - HANWOOD,2023-03-13T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.93
843804,POPLARS AVENUE - HANWOOD,2023-03-13T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
843804,POPLARS AVENUE - HANWOOD,2023-03-13T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
843804,POPLARS AVENUE - HANWOOD,2023-03-13T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
843804,POPLARS AVENUE - HANWOOD,2023-03-13T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
843804,POPLARS AVENUE - HANWOOD,2023-03-13T09:00:00.000+00:00,transformer,,Temperature,C,17.0
843804,POPLARS AVENUE - HANWOOD,2023-03-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
843804,POPLARS AVENUE - HANWOOD,2023-03-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
843804,POPLARS AVENUE - HANWOOD,2023-03-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-03-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
843804,POPLARS AVENUE - HANWOOD,2023-03-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
843804,POPLARS AVENUE - HANWOOD,2023-03-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
843804,POPLARS AVENUE - HANWOOD,2023-03-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
843804,POPLARS AVENUE - HANWOOD,2023-03-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-03-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
843804,POPLARS AVENUE - HANWOOD,2023-03-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,7.57
843804,POPLARS AVENUE - HANWOOD,2023-03-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,9.49
843804,POPLARS AVENUE - HANWOOD,2023-03-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,14.6
843804,POPLARS AVENUE - HANWOOD,2023-03-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,18.1
843804,POPLARS AVENUE - HANWOOD,2023-03-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
843804,POPLARS AVENUE - HANWOOD,2023-03-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
843804,POPLARS AVENUE - HANWOOD,2023-03-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
843804,POPLARS AVENUE - HANWOOD,2023-03-13T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-03-13T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
843804,POPLARS AVENUE - HANWOOD,2023-03-13T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-03-13T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.3
843804,POPLARS AVENUE - HANWOOD,2023-03-13T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.54
843804,POPLARS AVENUE - HANWOOD,2023-03-13T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.36
843804,POPLARS AVENUE - HANWOOD,2023-03-13T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
843804,POPLARS AVENUE - HANWOOD,2023-03-13T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
843804,POPLARS AVENUE - HANWOOD,2023-03-13T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
843804,POPLARS AVENUE - HANWOOD,2023-03-13T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
843804,POPLARS AVENUE - HANWOOD,2023-03-13T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
843804,POPLARS AVENUE - HANWOOD,2023-03-13T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-03-13T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
843804,POPLARS AVENUE - HANWOOD,2023-03-13T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.9
843804,POPLARS AVENUE - HANWOOD,2023-03-13T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.31
843804,POPLARS AVENUE - HANWOOD,2023-03-13T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.99
843804,POPLARS AVENUE - HANWOOD,2023-03-13T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
843804,POPLARS AVENUE - HANWOOD,2023-03-13T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
843804,POPLARS AVENUE - HANWOOD,2023-03-13T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
843804,POPLARS AVENUE - HANWOOD,2023-03-13T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
843804,POPLARS AVENUE - HANWOOD,2023-03-13T08:50:00.000+00:00,transformer,,Temperature,C,16.8
843804,POPLARS AVENUE - HANWOOD,2023-03-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
843804,POPLARS AVENUE - HANWOOD,2023-03-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
843804,POPLARS AVENUE - HANWOOD,2023-03-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
843804,POPLARS AVENUE - HANWOOD,2023-03-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
843804,POPLARS AVENUE - HANWOOD,2023-03-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-03-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
843804,POPLARS AVENUE - HANWOOD,2023-03-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
843804,POPLARS AVENUE - HANWOOD,2023-03-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
843804,POPLARS AVENUE - HANWOOD,2023-03-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
843804,POPLARS AVENUE - HANWOOD,2023-03-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,5.2
843804,POPLARS AVENUE - HANWOOD,2023-03-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,11.85
843804,POPLARS AVENUE - HANWOOD,2023-03-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,12.35
843804,POPLARS AVENUE - HANWOOD,2023-03-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,25.6
843804,POPLARS AVENUE - HANWOOD,2023-03-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
843804,POPLARS AVENUE - HANWOOD,2023-03-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
843804,POPLARS AVENUE - HANWOOD,2023-03-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
843804,POPLARS AVENUE - HANWOOD,2023-03-13T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-03-13T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
843804,POPLARS AVENUE - HANWOOD,2023-03-13T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
843804,POPLARS AVENUE - HANWOOD,2023-03-13T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.78
843804,POPLARS AVENUE - HANWOOD,2023-03-13T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.5
843804,POPLARS AVENUE - HANWOOD,2023-03-13T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.43
843804,POPLARS AVENUE - HANWOOD,2023-03-13T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
843804,POPLARS AVENUE - HANWOOD,2023-03-13T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
843804,POPLARS AVENUE - HANWOOD,2023-03-13T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
843804,POPLARS AVENUE - HANWOOD,2023-03-13T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
843804,POPLARS AVENUE - HANWOOD,2023-03-13T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
