Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-03-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.41
843804,POPLARS AVENUE - HANWOOD,2023-03-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,8.3
843804,POPLARS AVENUE - HANWOOD,2023-03-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,25.3
843804,POPLARS AVENUE - HANWOOD,2023-03-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
843804,POPLARS AVENUE - HANWOOD,2023-03-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
843804,POPLARS AVENUE - HANWOOD,2023-03-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
843804,POPLARS AVENUE - HANWOOD,2023-03-13T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-03-13T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
843804,POPLARS AVENUE - HANWOOD,2023-03-13T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-03-13T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.73
843804,POPLARS AVENUE - HANWOOD,2023-03-13T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.6
843804,POPLARS AVENUE - HANWOOD,2023-03-13T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.27
843804,POPLARS AVENUE - HANWOOD,2023-03-13T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
843804,POPLARS AVENUE - HANWOOD,2023-03-13T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
843804,POPLARS AVENUE - HANWOOD,2023-03-13T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
843804,POPLARS AVENUE - HANWOOD,2023-03-13T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.7
843804,POPLARS AVENUE - HANWOOD,2023-03-13T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-03-13T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-03-13T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
843804,POPLARS AVENUE - HANWOOD,2023-03-13T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.8
843804,POPLARS AVENUE - HANWOOD,2023-03-13T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.92
843804,POPLARS AVENUE - HANWOOD,2023-03-13T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.5
843804,POPLARS AVENUE - HANWOOD,2023-03-13T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
843804,POPLARS AVENUE - HANWOOD,2023-03-13T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
843804,POPLARS AVENUE - HANWOOD,2023-03-13T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
843804,POPLARS AVENUE - HANWOOD,2023-03-13T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
843804,POPLARS AVENUE - HANWOOD,2023-03-13T04:10:00.000+00:00,transformer,,Temperature,C,18.1
843804,POPLARS AVENUE - HANWOOD,2023-03-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
843804,POPLARS AVENUE - HANWOOD,2023-03-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
843804,POPLARS AVENUE - HANWOOD,2023-03-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-03-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.67
843804,POPLARS AVENUE - HANWOOD,2023-03-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
843804,POPLARS AVENUE - HANWOOD,2023-03-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
843804,POPLARS AVENUE - HANWOOD,2023-03-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-03-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-03-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
843804,POPLARS AVENUE - HANWOOD,2023-03-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.53
843804,POPLARS AVENUE - HANWOOD,2023-03-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.51
843804,POPLARS AVENUE - HANWOOD,2023-03-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.77
843804,POPLARS AVENUE - HANWOOD,2023-03-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,37.3
843804,POPLARS AVENUE - HANWOOD,2023-03-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
843804,POPLARS AVENUE - HANWOOD,2023-03-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
843804,POPLARS AVENUE - HANWOOD,2023-03-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
843804,POPLARS AVENUE - HANWOOD,2023-03-13T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-03-13T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-03-13T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-03-13T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.79
843804,POPLARS AVENUE - HANWOOD,2023-03-13T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.73
843804,POPLARS AVENUE - HANWOOD,2023-03-13T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.09
843804,POPLARS AVENUE - HANWOOD,2023-03-13T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
843804,POPLARS AVENUE - HANWOOD,2023-03-13T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
843804,POPLARS AVENUE - HANWOOD,2023-03-13T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
843804,POPLARS AVENUE - HANWOOD,2023-03-13T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.1
843804,POPLARS AVENUE - HANWOOD,2023-03-13T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-03-13T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-03-13T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
843804,POPLARS AVENUE - HANWOOD,2023-03-13T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.77
843804,POPLARS AVENUE - HANWOOD,2023-03-13T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.09
843804,POPLARS AVENUE - HANWOOD,2023-03-13T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.8
843804,POPLARS AVENUE - HANWOOD,2023-03-13T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
843804,POPLARS AVENUE - HANWOOD,2023-03-13T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
843804,POPLARS AVENUE - HANWOOD,2023-03-13T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
843804,POPLARS AVENUE - HANWOOD,2023-03-13T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
843804,POPLARS AVENUE - HANWOOD,2023-03-13T04:00:00.000+00:00,transformer,,Temperature,C,18.2
843804,POPLARS AVENUE - HANWOOD,2023-03-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
843804,POPLARS AVENUE - HANWOOD,2023-03-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
843804,POPLARS AVENUE - HANWOOD,2023-03-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-03-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
843804,POPLARS AVENUE - HANWOOD,2023-03-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
843804,POPLARS AVENUE - HANWOOD,2023-03-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
843804,POPLARS AVENUE - HANWOOD,2023-03-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-03-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-03-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
843804,POPLARS AVENUE - HANWOOD,2023-03-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.56
843804,POPLARS AVENUE - HANWOOD,2023-03-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.82
843804,POPLARS AVENUE - HANWOOD,2023-03-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.89
843804,POPLARS AVENUE - HANWOOD,2023-03-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
843804,POPLARS AVENUE - HANWOOD,2023-03-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
843804,POPLARS AVENUE - HANWOOD,2023-03-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
843804,POPLARS AVENUE - HANWOOD,2023-03-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
843804,POPLARS AVENUE - HANWOOD,2023-03-13T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-03-13T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-03-13T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
843804,POPLARS AVENUE - HANWOOD,2023-03-13T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.64
843804,POPLARS AVENUE - HANWOOD,2023-03-13T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.17
843804,POPLARS AVENUE - HANWOOD,2023-03-13T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.71
843804,POPLARS AVENUE - HANWOOD,2023-03-13T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
843804,POPLARS AVENUE - HANWOOD,2023-03-13T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
843804,POPLARS AVENUE - HANWOOD,2023-03-13T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
843804,POPLARS AVENUE - HANWOOD,2023-03-13T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.1
843804,POPLARS AVENUE - HANWOOD,2023-03-13T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-03-13T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-03-13T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
843804,POPLARS AVENUE - HANWOOD,2023-03-13T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.95
843804,POPLARS AVENUE - HANWOOD,2023-03-13T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.84
843804,POPLARS AVENUE - HANWOOD,2023-03-13T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.89
843804,POPLARS AVENUE - HANWOOD,2023-03-13T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
843804,POPLARS AVENUE - HANWOOD,2023-03-13T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
843804,POPLARS AVENUE - HANWOOD,2023-03-13T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
843804,POPLARS AVENUE - HANWOOD,2023-03-13T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
843804,POPLARS AVENUE - HANWOOD,2023-03-13T03:50:00.000+00:00,transformer,,Temperature,C,18.3
843804,POPLARS AVENUE - HANWOOD,2023-03-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
843804,POPLARS AVENUE - HANWOOD,2023-03-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
843804,POPLARS AVENUE - HANWOOD,2023-03-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-03-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
843804,POPLARS AVENUE - HANWOOD,2023-03-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
843804,POPLARS AVENUE - HANWOOD,2023-03-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
843804,POPLARS AVENUE - HANWOOD,2023-03-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-03-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
843804,POPLARS AVENUE - HANWOOD,2023-03-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
843804,POPLARS AVENUE - HANWOOD,2023-03-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.6
843804,POPLARS AVENUE - HANWOOD,2023-03-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.01
843804,POPLARS AVENUE - HANWOOD,2023-03-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.6
843804,POPLARS AVENUE - HANWOOD,2023-03-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
843804,POPLARS AVENUE - HANWOOD,2023-03-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
843804,POPLARS AVENUE - HANWOOD,2023-03-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
843804,POPLARS AVENUE - HANWOOD,2023-03-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
843804,POPLARS AVENUE - HANWOOD,2023-03-13T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-03-13T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-03-13T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-03-13T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.77
843804,POPLARS AVENUE - HANWOOD,2023-03-13T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.29
843804,POPLARS AVENUE - HANWOOD,2023-03-13T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.29
843804,POPLARS AVENUE - HANWOOD,2023-03-13T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
843804,POPLARS AVENUE - HANWOOD,2023-03-13T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
843804,POPLARS AVENUE - HANWOOD,2023-03-13T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.9
843804,POPLARS AVENUE - HANWOOD,2023-03-13T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
843804,POPLARS AVENUE - HANWOOD,2023-03-13T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-03-13T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-03-13T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
843804,POPLARS AVENUE - HANWOOD,2023-03-13T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.63
843804,POPLARS AVENUE - HANWOOD,2023-03-13T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.9
843804,POPLARS AVENUE - HANWOOD,2023-03-13T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.91
843804,POPLARS AVENUE - HANWOOD,2023-03-13T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
843804,POPLARS AVENUE - HANWOOD,2023-03-13T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
843804,POPLARS AVENUE - HANWOOD,2023-03-13T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
843804,POPLARS AVENUE - HANWOOD,2023-03-13T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
843804,POPLARS AVENUE - HANWOOD,2023-03-13T03:40:00.000+00:00,transformer,,Temperature,C,18.4
843804,POPLARS AVENUE - HANWOOD,2023-03-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
843804,POPLARS AVENUE - HANWOOD,2023-03-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
843804,POPLARS AVENUE - HANWOOD,2023-03-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-03-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.15
843804,POPLARS AVENUE - HANWOOD,2023-03-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
843804,POPLARS AVENUE - HANWOOD,2023-03-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
843804,POPLARS AVENUE - HANWOOD,2023-03-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-03-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-03-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
843804,POPLARS AVENUE - HANWOOD,2023-03-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.4
843804,POPLARS AVENUE - HANWOOD,2023-03-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.2
843804,POPLARS AVENUE - HANWOOD,2023-03-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.2
843804,POPLARS AVENUE - HANWOOD,2023-03-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,50.5
843804,POPLARS AVENUE - HANWOOD,2023-03-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
843804,POPLARS AVENUE - HANWOOD,2023-03-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
843804,POPLARS AVENUE - HANWOOD,2023-03-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
843804,POPLARS AVENUE - HANWOOD,2023-03-13T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-03-13T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
843804,POPLARS AVENUE - HANWOOD,2023-03-13T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-03-13T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.82
843804,POPLARS AVENUE - HANWOOD,2023-03-13T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.22
843804,POPLARS AVENUE - HANWOOD,2023-03-13T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.46
843804,POPLARS AVENUE - HANWOOD,2023-03-13T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.1
843804,POPLARS AVENUE - HANWOOD,2023-03-13T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
843804,POPLARS AVENUE - HANWOOD,2023-03-13T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.3
843804,POPLARS AVENUE - HANWOOD,2023-03-13T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
843804,POPLARS AVENUE - HANWOOD,2023-03-13T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-03-13T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-03-13T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
843804,POPLARS AVENUE - HANWOOD,2023-03-13T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.86
843804,POPLARS AVENUE - HANWOOD,2023-03-13T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
843804,POPLARS AVENUE - HANWOOD,2023-03-13T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.36
843804,POPLARS AVENUE - HANWOOD,2023-03-13T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
843804,POPLARS AVENUE - HANWOOD,2023-03-13T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
843804,POPLARS AVENUE - HANWOOD,2023-03-13T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
843804,POPLARS AVENUE - HANWOOD,2023-03-13T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
843804,POPLARS AVENUE - HANWOOD,2023-03-13T03:30:00.000+00:00,transformer,,Temperature,C,18.4
843804,POPLARS AVENUE - HANWOOD,2023-03-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
843804,POPLARS AVENUE - HANWOOD,2023-03-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
843804,POPLARS AVENUE - HANWOOD,2023-03-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-03-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
843804,POPLARS AVENUE - HANWOOD,2023-03-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
843804,POPLARS AVENUE - HANWOOD,2023-03-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
843804,POPLARS AVENUE - HANWOOD,2023-03-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
843804,POPLARS AVENUE - HANWOOD,2023-03-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-03-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
843804,POPLARS AVENUE - HANWOOD,2023-03-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.68
843804,POPLARS AVENUE - HANWOOD,2023-03-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,19.22
843804,POPLARS AVENUE - HANWOOD,2023-03-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.82
843804,POPLARS AVENUE - HANWOOD,2023-03-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
843804,POPLARS AVENUE - HANWOOD,2023-03-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
843804,POPLARS AVENUE - HANWOOD,2023-03-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
843804,POPLARS AVENUE - HANWOOD,2023-03-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
843804,POPLARS AVENUE - HANWOOD,2023-03-13T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-03-13T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
843804,POPLARS AVENUE - HANWOOD,2023-03-13T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-03-13T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.79
843804,POPLARS AVENUE - HANWOOD,2023-03-13T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.09
843804,POPLARS AVENUE - HANWOOD,2023-03-13T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.39
843804,POPLARS AVENUE - HANWOOD,2023-03-13T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
843804,POPLARS AVENUE - HANWOOD,2023-03-13T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
843804,POPLARS AVENUE - HANWOOD,2023-03-13T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.9
843804,POPLARS AVENUE - HANWOOD,2023-03-13T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
843804,POPLARS AVENUE - HANWOOD,2023-03-13T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
843804,POPLARS AVENUE - HANWOOD,2023-03-13T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-03-13T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
843804,POPLARS AVENUE - HANWOOD,2023-03-13T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.2
843804,POPLARS AVENUE - HANWOOD,2023-03-13T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.99
843804,POPLARS AVENUE - HANWOOD,2023-03-13T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
843804,POPLARS AVENUE - HANWOOD,2023-03-13T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
843804,POPLARS AVENUE - HANWOOD,2023-03-13T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
843804,POPLARS AVENUE - HANWOOD,2023-03-13T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
843804,POPLARS AVENUE - HANWOOD,2023-03-13T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
843804,POPLARS AVENUE - HANWOOD,2023-03-13T03:20:00.000+00:00,transformer,,Temperature,C,18.5
843804,POPLARS AVENUE - HANWOOD,2023-03-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
843804,POPLARS AVENUE - HANWOOD,2023-03-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
843804,POPLARS AVENUE - HANWOOD,2023-03-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-03-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
843804,POPLARS AVENUE - HANWOOD,2023-03-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
843804,POPLARS AVENUE - HANWOOD,2023-03-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
843804,POPLARS AVENUE - HANWOOD,2023-03-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
843804,POPLARS AVENUE - HANWOOD,2023-03-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-03-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
843804,POPLARS AVENUE - HANWOOD,2023-03-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.99
843804,POPLARS AVENUE - HANWOOD,2023-03-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,19.08
843804,POPLARS AVENUE - HANWOOD,2023-03-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.39
843804,POPLARS AVENUE - HANWOOD,2023-03-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
843804,POPLARS AVENUE - HANWOOD,2023-03-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
843804,POPLARS AVENUE - HANWOOD,2023-03-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
843804,POPLARS AVENUE - HANWOOD,2023-03-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
843804,POPLARS AVENUE - HANWOOD,2023-03-13T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
843804,POPLARS AVENUE - HANWOOD,2023-03-13T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
843804,POPLARS AVENUE - HANWOOD,2023-03-13T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-03-13T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.9
843804,POPLARS AVENUE - HANWOOD,2023-03-13T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.0
843804,POPLARS AVENUE - HANWOOD,2023-03-13T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.44
843804,POPLARS AVENUE - HANWOOD,2023-03-13T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.0
843804,POPLARS AVENUE - HANWOOD,2023-03-13T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
843804,POPLARS AVENUE - HANWOOD,2023-03-13T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.6
843804,POPLARS AVENUE - HANWOOD,2023-03-13T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
843804,POPLARS AVENUE - HANWOOD,2023-03-13T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
843804,POPLARS AVENUE - HANWOOD,2023-03-13T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-03-13T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
843804,POPLARS AVENUE - HANWOOD,2023-03-13T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.46
843804,POPLARS AVENUE - HANWOOD,2023-03-13T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.97
843804,POPLARS AVENUE - HANWOOD,2023-03-13T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.93
843804,POPLARS AVENUE - HANWOOD,2023-03-13T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
843804,POPLARS AVENUE - HANWOOD,2023-03-13T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
843804,POPLARS AVENUE - HANWOOD,2023-03-13T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
843804,POPLARS AVENUE - HANWOOD,2023-03-13T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
843804,POPLARS AVENUE - HANWOOD,2023-03-13T03:10:00.000+00:00,transformer,,Temperature,C,18.5
843804,POPLARS AVENUE - HANWOOD,2023-03-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
843804,POPLARS AVENUE - HANWOOD,2023-03-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
843804,POPLARS AVENUE - HANWOOD,2023-03-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-03-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
843804,POPLARS AVENUE - HANWOOD,2023-03-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
843804,POPLARS AVENUE - HANWOOD,2023-03-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
843804,POPLARS AVENUE - HANWOOD,2023-03-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
843804,POPLARS AVENUE - HANWOOD,2023-03-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-03-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
843804,POPLARS AVENUE - HANWOOD,2023-03-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.36
843804,POPLARS AVENUE - HANWOOD,2023-03-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,22.98
843804,POPLARS AVENUE - HANWOOD,2023-03-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,7.37
843804,POPLARS AVENUE - HANWOOD,2023-03-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,76.5
843804,POPLARS AVENUE - HANWOOD,2023-03-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
843804,POPLARS AVENUE - HANWOOD,2023-03-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
843804,POPLARS AVENUE - HANWOOD,2023-03-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
843804,POPLARS AVENUE - HANWOOD,2023-03-13T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-03-13T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
843804,POPLARS AVENUE - HANWOOD,2023-03-13T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-03-13T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.78
843804,POPLARS AVENUE - HANWOOD,2023-03-13T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.18
843804,POPLARS AVENUE - HANWOOD,2023-03-13T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.53
843804,POPLARS AVENUE - HANWOOD,2023-03-13T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,66.1
843804,POPLARS AVENUE - HANWOOD,2023-03-13T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
843804,POPLARS AVENUE - HANWOOD,2023-03-13T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.0
843804,POPLARS AVENUE - HANWOOD,2023-03-13T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.1
843804,POPLARS AVENUE - HANWOOD,2023-03-13T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
843804,POPLARS AVENUE - HANWOOD,2023-03-13T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-03-13T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
843804,POPLARS AVENUE - HANWOOD,2023-03-13T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.42
843804,POPLARS AVENUE - HANWOOD,2023-03-13T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.06
843804,POPLARS AVENUE - HANWOOD,2023-03-13T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.48
843804,POPLARS AVENUE - HANWOOD,2023-03-13T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
843804,POPLARS AVENUE - HANWOOD,2023-03-13T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
843804,POPLARS AVENUE - HANWOOD,2023-03-13T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
843804,POPLARS AVENUE - HANWOOD,2023-03-13T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
843804,POPLARS AVENUE - HANWOOD,2023-03-13T03:00:00.000+00:00,transformer,,Temperature,C,18.4
843804,POPLARS AVENUE - HANWOOD,2023-03-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
843804,POPLARS AVENUE - HANWOOD,2023-03-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
843804,POPLARS AVENUE - HANWOOD,2023-03-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-03-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
843804,POPLARS AVENUE - HANWOOD,2023-03-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
843804,POPLARS AVENUE - HANWOOD,2023-03-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
843804,POPLARS AVENUE - HANWOOD,2023-03-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
843804,POPLARS AVENUE - HANWOOD,2023-03-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-03-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
843804,POPLARS AVENUE - HANWOOD,2023-03-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.2
843804,POPLARS AVENUE - HANWOOD,2023-03-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,24.24
843804,POPLARS AVENUE - HANWOOD,2023-03-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,8.01
843804,POPLARS AVENUE - HANWOOD,2023-03-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,81.8
843804,POPLARS AVENUE - HANWOOD,2023-03-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
843804,POPLARS AVENUE - HANWOOD,2023-03-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
843804,POPLARS AVENUE - HANWOOD,2023-03-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
843804,POPLARS AVENUE - HANWOOD,2023-03-13T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
843804,POPLARS AVENUE - HANWOOD,2023-03-13T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
843804,POPLARS AVENUE - HANWOOD,2023-03-13T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
843804,POPLARS AVENUE - HANWOOD,2023-03-13T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.03
843804,POPLARS AVENUE - HANWOOD,2023-03-13T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.63
843804,POPLARS AVENUE - HANWOOD,2023-03-13T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.17
843804,POPLARS AVENUE - HANWOOD,2023-03-13T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,67.0
843804,POPLARS AVENUE - HANWOOD,2023-03-13T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
843804,POPLARS AVENUE - HANWOOD,2023-03-13T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.9
843804,POPLARS AVENUE - HANWOOD,2023-03-13T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
843804,POPLARS AVENUE - HANWOOD,2023-03-13T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
843804,POPLARS AVENUE - HANWOOD,2023-03-13T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-03-13T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
843804,POPLARS AVENUE - HANWOOD,2023-03-13T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.07
843804,POPLARS AVENUE - HANWOOD,2023-03-13T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.7
843804,POPLARS AVENUE - HANWOOD,2023-03-13T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.78
843804,POPLARS AVENUE - HANWOOD,2023-03-13T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
843804,POPLARS AVENUE - HANWOOD,2023-03-13T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
843804,POPLARS AVENUE - HANWOOD,2023-03-13T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
843804,POPLARS AVENUE - HANWOOD,2023-03-13T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
843804,POPLARS AVENUE - HANWOOD,2023-03-13T02:50:00.000+00:00,transformer,,Temperature,C,18.4
843804,POPLARS AVENUE - HANWOOD,2023-03-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
843804,POPLARS AVENUE - HANWOOD,2023-03-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
843804,POPLARS AVENUE - HANWOOD,2023-03-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
843804,POPLARS AVENUE - HANWOOD,2023-03-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
843804,POPLARS AVENUE - HANWOOD,2023-03-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
843804,POPLARS AVENUE - HANWOOD,2023-03-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
843804,POPLARS AVENUE - HANWOOD,2023-03-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
843804,POPLARS AVENUE - HANWOOD,2023-03-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
843804,POPLARS AVENUE - HANWOOD,2023-03-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
843804,POPLARS AVENUE - HANWOOD,2023-03-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.11
843804,POPLARS AVENUE - HANWOOD,2023-03-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,24.33
843804,POPLARS AVENUE - HANWOOD,2023-03-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.95
843804,POPLARS AVENUE - HANWOOD,2023-03-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,82.0
843804,POPLARS AVENUE - HANWOOD,2023-03-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
843804,POPLARS AVENUE - HANWOOD,2023-03-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
843804,POPLARS AVENUE - HANWOOD,2023-03-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
843804,POPLARS AVENUE - HANWOOD,2023-03-13T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
843804,POPLARS AVENUE - HANWOOD,2023-03-13T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
843804,POPLARS AVENUE - HANWOOD,2023-03-13T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-03-13T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.09
843804,POPLARS AVENUE - HANWOOD,2023-03-13T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.67
843804,POPLARS AVENUE - HANWOOD,2023-03-13T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.23
843804,POPLARS AVENUE - HANWOOD,2023-03-13T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.1
843804,POPLARS AVENUE - HANWOOD,2023-03-13T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
843804,POPLARS AVENUE - HANWOOD,2023-03-13T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.8
843804,POPLARS AVENUE - HANWOOD,2023-03-13T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
843804,POPLARS AVENUE - HANWOOD,2023-03-13T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
843804,POPLARS AVENUE - HANWOOD,2023-03-13T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-03-13T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
843804,POPLARS AVENUE - HANWOOD,2023-03-13T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.42
843804,POPLARS AVENUE - HANWOOD,2023-03-13T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.07
843804,POPLARS AVENUE - HANWOOD,2023-03-13T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.46
843804,POPLARS AVENUE - HANWOOD,2023-03-13T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
843804,POPLARS AVENUE - HANWOOD,2023-03-13T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
843804,POPLARS AVENUE - HANWOOD,2023-03-13T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
843804,POPLARS AVENUE - HANWOOD,2023-03-13T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
843804,POPLARS AVENUE - HANWOOD,2023-03-13T02:40:00.000+00:00,transformer,,Temperature,C,18.4
843804,POPLARS AVENUE - HANWOOD,2023-03-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
843804,POPLARS AVENUE - HANWOOD,2023-03-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
843804,POPLARS AVENUE - HANWOOD,2023-03-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-03-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
843804,POPLARS AVENUE - HANWOOD,2023-03-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
843804,POPLARS AVENUE - HANWOOD,2023-03-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
843804,POPLARS AVENUE - HANWOOD,2023-03-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-03-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
843804,POPLARS AVENUE - HANWOOD,2023-03-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
843804,POPLARS AVENUE - HANWOOD,2023-03-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.51
843804,POPLARS AVENUE - HANWOOD,2023-03-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,22.74
843804,POPLARS AVENUE - HANWOOD,2023-03-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,7.69
843804,POPLARS AVENUE - HANWOOD,2023-03-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,73.9
843804,POPLARS AVENUE - HANWOOD,2023-03-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
843804,POPLARS AVENUE - HANWOOD,2023-03-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
843804,POPLARS AVENUE - HANWOOD,2023-03-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
843804,POPLARS AVENUE - HANWOOD,2023-03-13T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
843804,POPLARS AVENUE - HANWOOD,2023-03-13T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
843804,POPLARS AVENUE - HANWOOD,2023-03-13T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-03-13T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.16
843804,POPLARS AVENUE - HANWOOD,2023-03-13T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.2
843804,POPLARS AVENUE - HANWOOD,2023-03-13T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.27
843804,POPLARS AVENUE - HANWOOD,2023-03-13T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.3
843804,POPLARS AVENUE - HANWOOD,2023-03-13T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
843804,POPLARS AVENUE - HANWOOD,2023-03-13T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.9
843804,POPLARS AVENUE - HANWOOD,2023-03-13T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
843804,POPLARS AVENUE - HANWOOD,2023-03-13T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
843804,POPLARS AVENUE - HANWOOD,2023-03-13T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-03-13T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
843804,POPLARS AVENUE - HANWOOD,2023-03-13T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.44
843804,POPLARS AVENUE - HANWOOD,2023-03-13T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.12
843804,POPLARS AVENUE - HANWOOD,2023-03-13T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.79
843804,POPLARS AVENUE - HANWOOD,2023-03-13T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
843804,POPLARS AVENUE - HANWOOD,2023-03-13T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
843804,POPLARS AVENUE - HANWOOD,2023-03-13T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
843804,POPLARS AVENUE - HANWOOD,2023-03-13T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
843804,POPLARS AVENUE - HANWOOD,2023-03-13T02:30:00.000+00:00,transformer,,Temperature,C,18.3
843804,POPLARS AVENUE - HANWOOD,2023-03-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
843804,POPLARS AVENUE - HANWOOD,2023-03-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
843804,POPLARS AVENUE - HANWOOD,2023-03-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-03-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
843804,POPLARS AVENUE - HANWOOD,2023-03-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
843804,POPLARS AVENUE - HANWOOD,2023-03-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
843804,POPLARS AVENUE - HANWOOD,2023-03-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
843804,POPLARS AVENUE - HANWOOD,2023-03-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-03-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
843804,POPLARS AVENUE - HANWOOD,2023-03-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.61
843804,POPLARS AVENUE - HANWOOD,2023-03-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,22.32
843804,POPLARS AVENUE - HANWOOD,2023-03-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.06
843804,POPLARS AVENUE - HANWOOD,2023-03-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,67.4
843804,POPLARS AVENUE - HANWOOD,2023-03-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
843804,POPLARS AVENUE - HANWOOD,2023-03-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
843804,POPLARS AVENUE - HANWOOD,2023-03-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
843804,POPLARS AVENUE - HANWOOD,2023-03-13T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
843804,POPLARS AVENUE - HANWOOD,2023-03-13T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
843804,POPLARS AVENUE - HANWOOD,2023-03-13T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-03-13T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.01
843804,POPLARS AVENUE - HANWOOD,2023-03-13T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.32
843804,POPLARS AVENUE - HANWOOD,2023-03-13T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.81
843804,POPLARS AVENUE - HANWOOD,2023-03-13T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
843804,POPLARS AVENUE - HANWOOD,2023-03-13T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
843804,POPLARS AVENUE - HANWOOD,2023-03-13T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.4
843804,POPLARS AVENUE - HANWOOD,2023-03-13T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.1
843804,POPLARS AVENUE - HANWOOD,2023-03-13T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-03-13T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-03-13T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
843804,POPLARS AVENUE - HANWOOD,2023-03-13T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.56
843804,POPLARS AVENUE - HANWOOD,2023-03-13T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.88
843804,POPLARS AVENUE - HANWOOD,2023-03-13T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.86
843804,POPLARS AVENUE - HANWOOD,2023-03-13T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
843804,POPLARS AVENUE - HANWOOD,2023-03-13T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
843804,POPLARS AVENUE - HANWOOD,2023-03-13T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
843804,POPLARS AVENUE - HANWOOD,2023-03-13T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
843804,POPLARS AVENUE - HANWOOD,2023-03-13T02:20:00.000+00:00,transformer,,Temperature,C,18.2
843804,POPLARS AVENUE - HANWOOD,2023-03-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
843804,POPLARS AVENUE - HANWOOD,2023-03-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
843804,POPLARS AVENUE - HANWOOD,2023-03-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
843804,POPLARS AVENUE - HANWOOD,2023-03-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
843804,POPLARS AVENUE - HANWOOD,2023-03-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
843804,POPLARS AVENUE - HANWOOD,2023-03-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
843804,POPLARS AVENUE - HANWOOD,2023-03-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-03-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
843804,POPLARS AVENUE - HANWOOD,2023-03-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
843804,POPLARS AVENUE - HANWOOD,2023-03-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.57
843804,POPLARS AVENUE - HANWOOD,2023-03-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,22.2
843804,POPLARS AVENUE - HANWOOD,2023-03-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.67
843804,POPLARS AVENUE - HANWOOD,2023-03-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,70.2
843804,POPLARS AVENUE - HANWOOD,2023-03-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
843804,POPLARS AVENUE - HANWOOD,2023-03-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
843804,POPLARS AVENUE - HANWOOD,2023-03-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
843804,POPLARS AVENUE - HANWOOD,2023-03-13T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-03-13T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
843804,POPLARS AVENUE - HANWOOD,2023-03-13T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-03-13T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.77
843804,POPLARS AVENUE - HANWOOD,2023-03-13T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.19
843804,POPLARS AVENUE - HANWOOD,2023-03-13T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.36
843804,POPLARS AVENUE - HANWOOD,2023-03-13T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
843804,POPLARS AVENUE - HANWOOD,2023-03-13T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
843804,POPLARS AVENUE - HANWOOD,2023-03-13T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.8
843804,POPLARS AVENUE - HANWOOD,2023-03-13T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.2
843804,POPLARS AVENUE - HANWOOD,2023-03-13T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-03-13T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-03-13T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
843804,POPLARS AVENUE - HANWOOD,2023-03-13T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.08
843804,POPLARS AVENUE - HANWOOD,2023-03-13T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
843804,POPLARS AVENUE - HANWOOD,2023-03-13T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.57
843804,POPLARS AVENUE - HANWOOD,2023-03-13T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
843804,POPLARS AVENUE - HANWOOD,2023-03-13T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
843804,POPLARS AVENUE - HANWOOD,2023-03-13T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
843804,POPLARS AVENUE - HANWOOD,2023-03-13T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
843804,POPLARS AVENUE - HANWOOD,2023-03-13T02:10:00.000+00:00,transformer,,Temperature,C,18.1
843804,POPLARS AVENUE - HANWOOD,2023-03-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
843804,POPLARS AVENUE - HANWOOD,2023-03-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
843804,POPLARS AVENUE - HANWOOD,2023-03-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-03-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
843804,POPLARS AVENUE - HANWOOD,2023-03-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
843804,POPLARS AVENUE - HANWOOD,2023-03-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
843804,POPLARS AVENUE - HANWOOD,2023-03-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
843804,POPLARS AVENUE - HANWOOD,2023-03-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-03-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
843804,POPLARS AVENUE - HANWOOD,2023-03-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.85
843804,POPLARS AVENUE - HANWOOD,2023-03-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,22.19
843804,POPLARS AVENUE - HANWOOD,2023-03-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,9.93
843804,POPLARS AVENUE - HANWOOD,2023-03-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,71.1
843804,POPLARS AVENUE - HANWOOD,2023-03-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
843804,POPLARS AVENUE - HANWOOD,2023-03-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
843804,POPLARS AVENUE - HANWOOD,2023-03-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
843804,POPLARS AVENUE - HANWOOD,2023-03-13T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-03-13T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
843804,POPLARS AVENUE - HANWOOD,2023-03-13T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-03-13T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.84
