Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-03-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,25.0
843804,POPLARS AVENUE - HANWOOD,2023-03-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
843804,POPLARS AVENUE - HANWOOD,2023-03-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
843804,POPLARS AVENUE - HANWOOD,2023-03-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
843804,POPLARS AVENUE - HANWOOD,2023-03-14T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-03-14T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
843804,POPLARS AVENUE - HANWOOD,2023-03-14T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-03-14T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.4
843804,POPLARS AVENUE - HANWOOD,2023-03-14T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.36
843804,POPLARS AVENUE - HANWOOD,2023-03-14T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.31
843804,POPLARS AVENUE - HANWOOD,2023-03-14T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
843804,POPLARS AVENUE - HANWOOD,2023-03-14T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
843804,POPLARS AVENUE - HANWOOD,2023-03-14T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
843804,POPLARS AVENUE - HANWOOD,2023-03-14T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
843804,POPLARS AVENUE - HANWOOD,2023-03-14T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
843804,POPLARS AVENUE - HANWOOD,2023-03-14T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-03-14T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
843804,POPLARS AVENUE - HANWOOD,2023-03-14T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.6
843804,POPLARS AVENUE - HANWOOD,2023-03-14T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.32
843804,POPLARS AVENUE - HANWOOD,2023-03-14T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.06
843804,POPLARS AVENUE - HANWOOD,2023-03-14T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.1
843804,POPLARS AVENUE - HANWOOD,2023-03-14T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.6
843804,POPLARS AVENUE - HANWOOD,2023-03-14T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
843804,POPLARS AVENUE - HANWOOD,2023-03-14T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.1
843804,POPLARS AVENUE - HANWOOD,2023-03-14T19:20:00.000+00:00,transformer,,Temperature,C,13.9
843804,POPLARS AVENUE - HANWOOD,2023-03-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
843804,POPLARS AVENUE - HANWOOD,2023-03-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
843804,POPLARS AVENUE - HANWOOD,2023-03-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-03-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
843804,POPLARS AVENUE - HANWOOD,2023-03-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
843804,POPLARS AVENUE - HANWOOD,2023-03-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
843804,POPLARS AVENUE - HANWOOD,2023-03-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
843804,POPLARS AVENUE - HANWOOD,2023-03-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
843804,POPLARS AVENUE - HANWOOD,2023-03-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
843804,POPLARS AVENUE - HANWOOD,2023-03-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
843804,POPLARS AVENUE - HANWOOD,2023-03-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,18.68
843804,POPLARS AVENUE - HANWOOD,2023-03-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,21.37
843804,POPLARS AVENUE - HANWOOD,2023-03-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,28.7
843804,POPLARS AVENUE - HANWOOD,2023-03-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
843804,POPLARS AVENUE - HANWOOD,2023-03-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
843804,POPLARS AVENUE - HANWOOD,2023-03-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
843804,POPLARS AVENUE - HANWOOD,2023-03-14T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
843804,POPLARS AVENUE - HANWOOD,2023-03-14T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-03-14T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-03-14T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.91
843804,POPLARS AVENUE - HANWOOD,2023-03-14T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.91
843804,POPLARS AVENUE - HANWOOD,2023-03-14T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.94
843804,POPLARS AVENUE - HANWOOD,2023-03-14T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
843804,POPLARS AVENUE - HANWOOD,2023-03-14T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
843804,POPLARS AVENUE - HANWOOD,2023-03-14T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
843804,POPLARS AVENUE - HANWOOD,2023-03-14T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
843804,POPLARS AVENUE - HANWOOD,2023-03-14T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
843804,POPLARS AVENUE - HANWOOD,2023-03-14T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-03-14T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
843804,POPLARS AVENUE - HANWOOD,2023-03-14T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.32
843804,POPLARS AVENUE - HANWOOD,2023-03-14T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.05
843804,POPLARS AVENUE - HANWOOD,2023-03-14T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.11
843804,POPLARS AVENUE - HANWOOD,2023-03-14T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
843804,POPLARS AVENUE - HANWOOD,2023-03-14T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.5
843804,POPLARS AVENUE - HANWOOD,2023-03-14T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
843804,POPLARS AVENUE - HANWOOD,2023-03-14T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
843804,POPLARS AVENUE - HANWOOD,2023-03-14T19:10:00.000+00:00,transformer,,Temperature,C,13.9
843804,POPLARS AVENUE - HANWOOD,2023-03-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
843804,POPLARS AVENUE - HANWOOD,2023-03-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
843804,POPLARS AVENUE - HANWOOD,2023-03-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-03-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
843804,POPLARS AVENUE - HANWOOD,2023-03-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-03-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
843804,POPLARS AVENUE - HANWOOD,2023-03-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
843804,POPLARS AVENUE - HANWOOD,2023-03-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-03-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
843804,POPLARS AVENUE - HANWOOD,2023-03-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,24.23
843804,POPLARS AVENUE - HANWOOD,2023-03-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,16.96
843804,POPLARS AVENUE - HANWOOD,2023-03-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,21.05
843804,POPLARS AVENUE - HANWOOD,2023-03-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,20.3
843804,POPLARS AVENUE - HANWOOD,2023-03-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
843804,POPLARS AVENUE - HANWOOD,2023-03-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
843804,POPLARS AVENUE - HANWOOD,2023-03-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
843804,POPLARS AVENUE - HANWOOD,2023-03-14T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-03-14T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
843804,POPLARS AVENUE - HANWOOD,2023-03-14T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-03-14T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.79
843804,POPLARS AVENUE - HANWOOD,2023-03-14T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.06
843804,POPLARS AVENUE - HANWOOD,2023-03-14T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.25
843804,POPLARS AVENUE - HANWOOD,2023-03-14T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.7
843804,POPLARS AVENUE - HANWOOD,2023-03-14T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
843804,POPLARS AVENUE - HANWOOD,2023-03-14T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
843804,POPLARS AVENUE - HANWOOD,2023-03-14T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
843804,POPLARS AVENUE - HANWOOD,2023-03-14T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-03-14T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-03-14T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
843804,POPLARS AVENUE - HANWOOD,2023-03-14T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.0
843804,POPLARS AVENUE - HANWOOD,2023-03-14T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.3
843804,POPLARS AVENUE - HANWOOD,2023-03-14T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.54
843804,POPLARS AVENUE - HANWOOD,2023-03-14T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.8
843804,POPLARS AVENUE - HANWOOD,2023-03-14T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.5
843804,POPLARS AVENUE - HANWOOD,2023-03-14T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
843804,POPLARS AVENUE - HANWOOD,2023-03-14T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.8
843804,POPLARS AVENUE - HANWOOD,2023-03-14T19:00:00.000+00:00,transformer,,Temperature,C,13.9
843804,POPLARS AVENUE - HANWOOD,2023-03-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-03-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
843804,POPLARS AVENUE - HANWOOD,2023-03-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-03-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.78
843804,POPLARS AVENUE - HANWOOD,2023-03-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-03-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
843804,POPLARS AVENUE - HANWOOD,2023-03-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-03-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
843804,POPLARS AVENUE - HANWOOD,2023-03-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
843804,POPLARS AVENUE - HANWOOD,2023-03-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,25.79
843804,POPLARS AVENUE - HANWOOD,2023-03-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,16.37
843804,POPLARS AVENUE - HANWOOD,2023-03-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,22.8
843804,POPLARS AVENUE - HANWOOD,2023-03-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,17.7
843804,POPLARS AVENUE - HANWOOD,2023-03-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
843804,POPLARS AVENUE - HANWOOD,2023-03-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
843804,POPLARS AVENUE - HANWOOD,2023-03-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
843804,POPLARS AVENUE - HANWOOD,2023-03-14T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-03-14T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-03-14T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-03-14T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.82
843804,POPLARS AVENUE - HANWOOD,2023-03-14T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.3
843804,POPLARS AVENUE - HANWOOD,2023-03-14T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.31
843804,POPLARS AVENUE - HANWOOD,2023-03-14T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
843804,POPLARS AVENUE - HANWOOD,2023-03-14T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
843804,POPLARS AVENUE - HANWOOD,2023-03-14T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
843804,POPLARS AVENUE - HANWOOD,2023-03-14T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
843804,POPLARS AVENUE - HANWOOD,2023-03-14T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-03-14T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
843804,POPLARS AVENUE - HANWOOD,2023-03-14T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
843804,POPLARS AVENUE - HANWOOD,2023-03-14T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.91
843804,POPLARS AVENUE - HANWOOD,2023-03-14T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.14
843804,POPLARS AVENUE - HANWOOD,2023-03-14T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.17
843804,POPLARS AVENUE - HANWOOD,2023-03-14T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
843804,POPLARS AVENUE - HANWOOD,2023-03-14T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.2
843804,POPLARS AVENUE - HANWOOD,2023-03-14T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
843804,POPLARS AVENUE - HANWOOD,2023-03-14T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.9
843804,POPLARS AVENUE - HANWOOD,2023-03-14T18:50:00.000+00:00,transformer,,Temperature,C,13.8
843804,POPLARS AVENUE - HANWOOD,2023-03-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-03-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
843804,POPLARS AVENUE - HANWOOD,2023-03-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-03-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
843804,POPLARS AVENUE - HANWOOD,2023-03-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
843804,POPLARS AVENUE - HANWOOD,2023-03-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
843804,POPLARS AVENUE - HANWOOD,2023-03-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-03-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
843804,POPLARS AVENUE - HANWOOD,2023-03-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
843804,POPLARS AVENUE - HANWOOD,2023-03-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,25.73
843804,POPLARS AVENUE - HANWOOD,2023-03-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,20.44
843804,POPLARS AVENUE - HANWOOD,2023-03-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,21.48
843804,POPLARS AVENUE - HANWOOD,2023-03-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,24.0
843804,POPLARS AVENUE - HANWOOD,2023-03-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
843804,POPLARS AVENUE - HANWOOD,2023-03-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
843804,POPLARS AVENUE - HANWOOD,2023-03-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
843804,POPLARS AVENUE - HANWOOD,2023-03-14T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-03-14T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
843804,POPLARS AVENUE - HANWOOD,2023-03-14T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-03-14T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.89
843804,POPLARS AVENUE - HANWOOD,2023-03-14T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.31
843804,POPLARS AVENUE - HANWOOD,2023-03-14T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.02
843804,POPLARS AVENUE - HANWOOD,2023-03-14T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
843804,POPLARS AVENUE - HANWOOD,2023-03-14T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
843804,POPLARS AVENUE - HANWOOD,2023-03-14T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
843804,POPLARS AVENUE - HANWOOD,2023-03-14T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
843804,POPLARS AVENUE - HANWOOD,2023-03-14T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-03-14T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.87
843804,POPLARS AVENUE - HANWOOD,2023-03-14T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
843804,POPLARS AVENUE - HANWOOD,2023-03-14T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.21
843804,POPLARS AVENUE - HANWOOD,2023-03-14T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.72
843804,POPLARS AVENUE - HANWOOD,2023-03-14T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.29
843804,POPLARS AVENUE - HANWOOD,2023-03-14T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
843804,POPLARS AVENUE - HANWOOD,2023-03-14T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.6
843804,POPLARS AVENUE - HANWOOD,2023-03-14T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.7
843804,POPLARS AVENUE - HANWOOD,2023-03-14T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
843804,POPLARS AVENUE - HANWOOD,2023-03-14T18:40:00.000+00:00,transformer,,Temperature,C,13.8
843804,POPLARS AVENUE - HANWOOD,2023-03-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-03-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
843804,POPLARS AVENUE - HANWOOD,2023-03-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-03-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
843804,POPLARS AVENUE - HANWOOD,2023-03-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
843804,POPLARS AVENUE - HANWOOD,2023-03-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
843804,POPLARS AVENUE - HANWOOD,2023-03-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-03-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
843804,POPLARS AVENUE - HANWOOD,2023-03-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
843804,POPLARS AVENUE - HANWOOD,2023-03-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,27.1
843804,POPLARS AVENUE - HANWOOD,2023-03-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,26.04
843804,POPLARS AVENUE - HANWOOD,2023-03-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,21.31
843804,POPLARS AVENUE - HANWOOD,2023-03-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,23.3
843804,POPLARS AVENUE - HANWOOD,2023-03-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
843804,POPLARS AVENUE - HANWOOD,2023-03-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
843804,POPLARS AVENUE - HANWOOD,2023-03-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
843804,POPLARS AVENUE - HANWOOD,2023-03-14T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-03-14T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
843804,POPLARS AVENUE - HANWOOD,2023-03-14T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-03-14T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.1
843804,POPLARS AVENUE - HANWOOD,2023-03-14T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.9
843804,POPLARS AVENUE - HANWOOD,2023-03-14T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.64
843804,POPLARS AVENUE - HANWOOD,2023-03-14T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,64.9
843804,POPLARS AVENUE - HANWOOD,2023-03-14T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
843804,POPLARS AVENUE - HANWOOD,2023-03-14T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.8
843804,POPLARS AVENUE - HANWOOD,2023-03-14T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
843804,POPLARS AVENUE - HANWOOD,2023-03-14T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-03-14T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
843804,POPLARS AVENUE - HANWOOD,2023-03-14T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
843804,POPLARS AVENUE - HANWOOD,2023-03-14T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.49
843804,POPLARS AVENUE - HANWOOD,2023-03-14T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.68
843804,POPLARS AVENUE - HANWOOD,2023-03-14T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.98
843804,POPLARS AVENUE - HANWOOD,2023-03-14T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,65.8
843804,POPLARS AVENUE - HANWOOD,2023-03-14T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.8
843804,POPLARS AVENUE - HANWOOD,2023-03-14T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.1
843804,POPLARS AVENUE - HANWOOD,2023-03-14T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.9
843804,POPLARS AVENUE - HANWOOD,2023-03-14T18:30:00.000+00:00,transformer,,Temperature,C,13.7
843804,POPLARS AVENUE - HANWOOD,2023-03-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-03-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
843804,POPLARS AVENUE - HANWOOD,2023-03-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-03-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
843804,POPLARS AVENUE - HANWOOD,2023-03-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
843804,POPLARS AVENUE - HANWOOD,2023-03-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
843804,POPLARS AVENUE - HANWOOD,2023-03-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
843804,POPLARS AVENUE - HANWOOD,2023-03-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
843804,POPLARS AVENUE - HANWOOD,2023-03-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
843804,POPLARS AVENUE - HANWOOD,2023-03-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,32.59
843804,POPLARS AVENUE - HANWOOD,2023-03-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,33.59
843804,POPLARS AVENUE - HANWOOD,2023-03-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,20.63
843804,POPLARS AVENUE - HANWOOD,2023-03-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
843804,POPLARS AVENUE - HANWOOD,2023-03-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
843804,POPLARS AVENUE - HANWOOD,2023-03-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
843804,POPLARS AVENUE - HANWOOD,2023-03-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
843804,POPLARS AVENUE - HANWOOD,2023-03-14T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-03-14T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
843804,POPLARS AVENUE - HANWOOD,2023-03-14T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
843804,POPLARS AVENUE - HANWOOD,2023-03-14T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.23
843804,POPLARS AVENUE - HANWOOD,2023-03-14T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.86
843804,POPLARS AVENUE - HANWOOD,2023-03-14T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.01
843804,POPLARS AVENUE - HANWOOD,2023-03-14T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,67.5
843804,POPLARS AVENUE - HANWOOD,2023-03-14T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
843804,POPLARS AVENUE - HANWOOD,2023-03-14T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.3
843804,POPLARS AVENUE - HANWOOD,2023-03-14T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
843804,POPLARS AVENUE - HANWOOD,2023-03-14T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-03-14T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
843804,POPLARS AVENUE - HANWOOD,2023-03-14T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
843804,POPLARS AVENUE - HANWOOD,2023-03-14T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.97
843804,POPLARS AVENUE - HANWOOD,2023-03-14T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.48
843804,POPLARS AVENUE - HANWOOD,2023-03-14T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.98
843804,POPLARS AVENUE - HANWOOD,2023-03-14T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,64.4
843804,POPLARS AVENUE - HANWOOD,2023-03-14T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.7
843804,POPLARS AVENUE - HANWOOD,2023-03-14T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.6
843804,POPLARS AVENUE - HANWOOD,2023-03-14T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
843804,POPLARS AVENUE - HANWOOD,2023-03-14T18:20:00.000+00:00,transformer,,Temperature,C,13.7
843804,POPLARS AVENUE - HANWOOD,2023-03-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
843804,POPLARS AVENUE - HANWOOD,2023-03-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
843804,POPLARS AVENUE - HANWOOD,2023-03-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
843804,POPLARS AVENUE - HANWOOD,2023-03-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
843804,POPLARS AVENUE - HANWOOD,2023-03-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-03-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
843804,POPLARS AVENUE - HANWOOD,2023-03-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-03-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
843804,POPLARS AVENUE - HANWOOD,2023-03-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
843804,POPLARS AVENUE - HANWOOD,2023-03-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,28.19
843804,POPLARS AVENUE - HANWOOD,2023-03-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,33.35
843804,POPLARS AVENUE - HANWOOD,2023-03-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,17.99
843804,POPLARS AVENUE - HANWOOD,2023-03-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
843804,POPLARS AVENUE - HANWOOD,2023-03-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
843804,POPLARS AVENUE - HANWOOD,2023-03-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
843804,POPLARS AVENUE - HANWOOD,2023-03-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
843804,POPLARS AVENUE - HANWOOD,2023-03-14T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-03-14T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
843804,POPLARS AVENUE - HANWOOD,2023-03-14T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
843804,POPLARS AVENUE - HANWOOD,2023-03-14T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.31
843804,POPLARS AVENUE - HANWOOD,2023-03-14T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.45
843804,POPLARS AVENUE - HANWOOD,2023-03-14T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.08
843804,POPLARS AVENUE - HANWOOD,2023-03-14T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,82.7
843804,POPLARS AVENUE - HANWOOD,2023-03-14T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
843804,POPLARS AVENUE - HANWOOD,2023-03-14T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.5
843804,POPLARS AVENUE - HANWOOD,2023-03-14T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
843804,POPLARS AVENUE - HANWOOD,2023-03-14T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
843804,POPLARS AVENUE - HANWOOD,2023-03-14T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.82
843804,POPLARS AVENUE - HANWOOD,2023-03-14T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
843804,POPLARS AVENUE - HANWOOD,2023-03-14T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.79
843804,POPLARS AVENUE - HANWOOD,2023-03-14T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.1
843804,POPLARS AVENUE - HANWOOD,2023-03-14T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.48
843804,POPLARS AVENUE - HANWOOD,2023-03-14T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.3
843804,POPLARS AVENUE - HANWOOD,2023-03-14T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.0
843804,POPLARS AVENUE - HANWOOD,2023-03-14T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.4
843804,POPLARS AVENUE - HANWOOD,2023-03-14T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
843804,POPLARS AVENUE - HANWOOD,2023-03-14T18:10:00.000+00:00,transformer,,Temperature,C,13.7
843804,POPLARS AVENUE - HANWOOD,2023-03-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
843804,POPLARS AVENUE - HANWOOD,2023-03-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
843804,POPLARS AVENUE - HANWOOD,2023-03-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
843804,POPLARS AVENUE - HANWOOD,2023-03-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
843804,POPLARS AVENUE - HANWOOD,2023-03-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
843804,POPLARS AVENUE - HANWOOD,2023-03-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
843804,POPLARS AVENUE - HANWOOD,2023-03-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-03-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
843804,POPLARS AVENUE - HANWOOD,2023-03-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
843804,POPLARS AVENUE - HANWOOD,2023-03-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,25.11
843804,POPLARS AVENUE - HANWOOD,2023-03-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,42.55
843804,POPLARS AVENUE - HANWOOD,2023-03-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,22.57
843804,POPLARS AVENUE - HANWOOD,2023-03-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,70.0
843804,POPLARS AVENUE - HANWOOD,2023-03-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
843804,POPLARS AVENUE - HANWOOD,2023-03-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
843804,POPLARS AVENUE - HANWOOD,2023-03-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
843804,POPLARS AVENUE - HANWOOD,2023-03-14T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-03-14T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
843804,POPLARS AVENUE - HANWOOD,2023-03-14T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-03-14T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.77
843804,POPLARS AVENUE - HANWOOD,2023-03-14T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.61
843804,POPLARS AVENUE - HANWOOD,2023-03-14T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.08
843804,POPLARS AVENUE - HANWOOD,2023-03-14T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.6
843804,POPLARS AVENUE - HANWOOD,2023-03-14T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
843804,POPLARS AVENUE - HANWOOD,2023-03-14T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.2
843804,POPLARS AVENUE - HANWOOD,2023-03-14T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
843804,POPLARS AVENUE - HANWOOD,2023-03-14T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-03-14T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.23
843804,POPLARS AVENUE - HANWOOD,2023-03-14T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
843804,POPLARS AVENUE - HANWOOD,2023-03-14T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.57
843804,POPLARS AVENUE - HANWOOD,2023-03-14T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.71
843804,POPLARS AVENUE - HANWOOD,2023-03-14T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.12
843804,POPLARS AVENUE - HANWOOD,2023-03-14T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
843804,POPLARS AVENUE - HANWOOD,2023-03-14T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.4
843804,POPLARS AVENUE - HANWOOD,2023-03-14T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.6
843804,POPLARS AVENUE - HANWOOD,2023-03-14T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.7
843804,POPLARS AVENUE - HANWOOD,2023-03-14T18:00:00.000+00:00,transformer,,Temperature,C,13.7
843804,POPLARS AVENUE - HANWOOD,2023-03-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
843804,POPLARS AVENUE - HANWOOD,2023-03-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
843804,POPLARS AVENUE - HANWOOD,2023-03-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-03-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
843804,POPLARS AVENUE - HANWOOD,2023-03-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
843804,POPLARS AVENUE - HANWOOD,2023-03-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
843804,POPLARS AVENUE - HANWOOD,2023-03-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-03-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
843804,POPLARS AVENUE - HANWOOD,2023-03-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
843804,POPLARS AVENUE - HANWOOD,2023-03-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,26.35
843804,POPLARS AVENUE - HANWOOD,2023-03-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,33.33
843804,POPLARS AVENUE - HANWOOD,2023-03-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,26.2
843804,POPLARS AVENUE - HANWOOD,2023-03-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
843804,POPLARS AVENUE - HANWOOD,2023-03-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
843804,POPLARS AVENUE - HANWOOD,2023-03-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
843804,POPLARS AVENUE - HANWOOD,2023-03-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
843804,POPLARS AVENUE - HANWOOD,2023-03-14T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-03-14T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
843804,POPLARS AVENUE - HANWOOD,2023-03-14T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-03-14T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.22
843804,POPLARS AVENUE - HANWOOD,2023-03-14T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.77
843804,POPLARS AVENUE - HANWOOD,2023-03-14T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.89
843804,POPLARS AVENUE - HANWOOD,2023-03-14T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
843804,POPLARS AVENUE - HANWOOD,2023-03-14T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
843804,POPLARS AVENUE - HANWOOD,2023-03-14T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
843804,POPLARS AVENUE - HANWOOD,2023-03-14T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
843804,POPLARS AVENUE - HANWOOD,2023-03-14T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-03-14T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.92
843804,POPLARS AVENUE - HANWOOD,2023-03-14T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
843804,POPLARS AVENUE - HANWOOD,2023-03-14T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.12
843804,POPLARS AVENUE - HANWOOD,2023-03-14T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.36
843804,POPLARS AVENUE - HANWOOD,2023-03-14T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.42
843804,POPLARS AVENUE - HANWOOD,2023-03-14T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
843804,POPLARS AVENUE - HANWOOD,2023-03-14T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.4
843804,POPLARS AVENUE - HANWOOD,2023-03-14T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
843804,POPLARS AVENUE - HANWOOD,2023-03-14T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
843804,POPLARS AVENUE - HANWOOD,2023-03-14T17:50:00.000+00:00,transformer,,Temperature,C,13.7
843804,POPLARS AVENUE - HANWOOD,2023-03-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
843804,POPLARS AVENUE - HANWOOD,2023-03-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
843804,POPLARS AVENUE - HANWOOD,2023-03-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-03-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
843804,POPLARS AVENUE - HANWOOD,2023-03-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-03-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
843804,POPLARS AVENUE - HANWOOD,2023-03-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-03-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
843804,POPLARS AVENUE - HANWOOD,2023-03-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
843804,POPLARS AVENUE - HANWOOD,2023-03-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,25.34
843804,POPLARS AVENUE - HANWOOD,2023-03-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,23.13
843804,POPLARS AVENUE - HANWOOD,2023-03-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,22.31
843804,POPLARS AVENUE - HANWOOD,2023-03-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,28.2
843804,POPLARS AVENUE - HANWOOD,2023-03-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
843804,POPLARS AVENUE - HANWOOD,2023-03-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
843804,POPLARS AVENUE - HANWOOD,2023-03-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
843804,POPLARS AVENUE - HANWOOD,2023-03-14T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-03-14T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
843804,POPLARS AVENUE - HANWOOD,2023-03-14T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-03-14T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.93
843804,POPLARS AVENUE - HANWOOD,2023-03-14T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.12
843804,POPLARS AVENUE - HANWOOD,2023-03-14T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.76
843804,POPLARS AVENUE - HANWOOD,2023-03-14T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,61.5
843804,POPLARS AVENUE - HANWOOD,2023-03-14T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
843804,POPLARS AVENUE - HANWOOD,2023-03-14T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
843804,POPLARS AVENUE - HANWOOD,2023-03-14T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
843804,POPLARS AVENUE - HANWOOD,2023-03-14T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
843804,POPLARS AVENUE - HANWOOD,2023-03-14T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
843804,POPLARS AVENUE - HANWOOD,2023-03-14T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
843804,POPLARS AVENUE - HANWOOD,2023-03-14T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.8
843804,POPLARS AVENUE - HANWOOD,2023-03-14T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.63
843804,POPLARS AVENUE - HANWOOD,2023-03-14T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.16
843804,POPLARS AVENUE - HANWOOD,2023-03-14T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,65.7
843804,POPLARS AVENUE - HANWOOD,2023-03-14T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.1
843804,POPLARS AVENUE - HANWOOD,2023-03-14T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
843804,POPLARS AVENUE - HANWOOD,2023-03-14T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.3
843804,POPLARS AVENUE - HANWOOD,2023-03-14T17:40:00.000+00:00,transformer,,Temperature,C,13.8
843804,POPLARS AVENUE - HANWOOD,2023-03-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
843804,POPLARS AVENUE - HANWOOD,2023-03-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
843804,POPLARS AVENUE - HANWOOD,2023-03-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-03-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
843804,POPLARS AVENUE - HANWOOD,2023-03-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-03-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
843804,POPLARS AVENUE - HANWOOD,2023-03-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
843804,POPLARS AVENUE - HANWOOD,2023-03-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
843804,POPLARS AVENUE - HANWOOD,2023-03-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
843804,POPLARS AVENUE - HANWOOD,2023-03-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,32.73
843804,POPLARS AVENUE - HANWOOD,2023-03-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,21.75
843804,POPLARS AVENUE - HANWOOD,2023-03-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,26.92
843804,POPLARS AVENUE - HANWOOD,2023-03-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,29.1
843804,POPLARS AVENUE - HANWOOD,2023-03-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
843804,POPLARS AVENUE - HANWOOD,2023-03-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
843804,POPLARS AVENUE - HANWOOD,2023-03-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
843804,POPLARS AVENUE - HANWOOD,2023-03-14T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-03-14T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-03-14T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
843804,POPLARS AVENUE - HANWOOD,2023-03-14T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.74
843804,POPLARS AVENUE - HANWOOD,2023-03-14T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.1
843804,POPLARS AVENUE - HANWOOD,2023-03-14T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.1
843804,POPLARS AVENUE - HANWOOD,2023-03-14T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,93.1
843804,POPLARS AVENUE - HANWOOD,2023-03-14T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
843804,POPLARS AVENUE - HANWOOD,2023-03-14T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
843804,POPLARS AVENUE - HANWOOD,2023-03-14T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
843804,POPLARS AVENUE - HANWOOD,2023-03-14T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
843804,POPLARS AVENUE - HANWOOD,2023-03-14T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
843804,POPLARS AVENUE - HANWOOD,2023-03-14T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
843804,POPLARS AVENUE - HANWOOD,2023-03-14T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.88
843804,POPLARS AVENUE - HANWOOD,2023-03-14T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.33
843804,POPLARS AVENUE - HANWOOD,2023-03-14T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.0
843804,POPLARS AVENUE - HANWOOD,2023-03-14T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,92.7
843804,POPLARS AVENUE - HANWOOD,2023-03-14T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,143.9
843804,POPLARS AVENUE - HANWOOD,2023-03-14T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
843804,POPLARS AVENUE - HANWOOD,2023-03-14T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.4
843804,POPLARS AVENUE - HANWOOD,2023-03-14T17:30:00.000+00:00,transformer,,Temperature,C,14.0
843804,POPLARS AVENUE - HANWOOD,2023-03-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-03-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
843804,POPLARS AVENUE - HANWOOD,2023-03-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-03-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
843804,POPLARS AVENUE - HANWOOD,2023-03-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-03-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
843804,POPLARS AVENUE - HANWOOD,2023-03-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-03-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
843804,POPLARS AVENUE - HANWOOD,2023-03-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
843804,POPLARS AVENUE - HANWOOD,2023-03-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,41.62
843804,POPLARS AVENUE - HANWOOD,2023-03-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,19.43
843804,POPLARS AVENUE - HANWOOD,2023-03-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,26.1
843804,POPLARS AVENUE - HANWOOD,2023-03-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,24.1
843804,POPLARS AVENUE - HANWOOD,2023-03-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
843804,POPLARS AVENUE - HANWOOD,2023-03-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
843804,POPLARS AVENUE - HANWOOD,2023-03-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
843804,POPLARS AVENUE - HANWOOD,2023-03-14T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-03-14T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
843804,POPLARS AVENUE - HANWOOD,2023-03-14T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
843804,POPLARS AVENUE - HANWOOD,2023-03-14T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.57
843804,POPLARS AVENUE - HANWOOD,2023-03-14T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.47
843804,POPLARS AVENUE - HANWOOD,2023-03-14T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.46
843804,POPLARS AVENUE - HANWOOD,2023-03-14T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.2
843804,POPLARS AVENUE - HANWOOD,2023-03-14T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
843804,POPLARS AVENUE - HANWOOD,2023-03-14T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
843804,POPLARS AVENUE - HANWOOD,2023-03-14T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
843804,POPLARS AVENUE - HANWOOD,2023-03-14T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-03-14T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
843804,POPLARS AVENUE - HANWOOD,2023-03-14T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
843804,POPLARS AVENUE - HANWOOD,2023-03-14T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.7
843804,POPLARS AVENUE - HANWOOD,2023-03-14T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.69
843804,POPLARS AVENUE - HANWOOD,2023-03-14T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.04
843804,POPLARS AVENUE - HANWOOD,2023-03-14T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,74.6
843804,POPLARS AVENUE - HANWOOD,2023-03-14T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.4
843804,POPLARS AVENUE - HANWOOD,2023-03-14T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
843804,POPLARS AVENUE - HANWOOD,2023-03-14T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
843804,POPLARS AVENUE - HANWOOD,2023-03-14T17:20:00.000+00:00,transformer,,Temperature,C,14.1
843804,POPLARS AVENUE - HANWOOD,2023-03-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-03-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
843804,POPLARS AVENUE - HANWOOD,2023-03-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-03-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
843804,POPLARS AVENUE - HANWOOD,2023-03-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-03-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
843804,POPLARS AVENUE - HANWOOD,2023-03-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
843804,POPLARS AVENUE - HANWOOD,2023-03-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
843804,POPLARS AVENUE - HANWOOD,2023-03-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
843804,POPLARS AVENUE - HANWOOD,2023-03-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,31.27
843804,POPLARS AVENUE - HANWOOD,2023-03-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,23.16
843804,POPLARS AVENUE - HANWOOD,2023-03-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,19.5
843804,POPLARS AVENUE - HANWOOD,2023-03-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,36.5
843804,POPLARS AVENUE - HANWOOD,2023-03-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
843804,POPLARS AVENUE - HANWOOD,2023-03-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
843804,POPLARS AVENUE - HANWOOD,2023-03-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
843804,POPLARS AVENUE - HANWOOD,2023-03-14T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-03-14T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
843804,POPLARS AVENUE - HANWOOD,2023-03-14T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
843804,POPLARS AVENUE - HANWOOD,2023-03-14T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.13
843804,POPLARS AVENUE - HANWOOD,2023-03-14T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.2
