Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-03-14T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.92
843804,POPLARS AVENUE - HANWOOD,2023-03-14T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.8
843804,POPLARS AVENUE - HANWOOD,2023-03-14T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
843804,POPLARS AVENUE - HANWOOD,2023-03-14T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
843804,POPLARS AVENUE - HANWOOD,2023-03-14T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
843804,POPLARS AVENUE - HANWOOD,2023-03-14T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-03-14T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
843804,POPLARS AVENUE - HANWOOD,2023-03-14T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
843804,POPLARS AVENUE - HANWOOD,2023-03-14T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.17
843804,POPLARS AVENUE - HANWOOD,2023-03-14T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.91
843804,POPLARS AVENUE - HANWOOD,2023-03-14T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.12
843804,POPLARS AVENUE - HANWOOD,2023-03-14T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,70.7
843804,POPLARS AVENUE - HANWOOD,2023-03-14T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.8
843804,POPLARS AVENUE - HANWOOD,2023-03-14T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
843804,POPLARS AVENUE - HANWOOD,2023-03-14T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.6
843804,POPLARS AVENUE - HANWOOD,2023-03-14T17:10:00.000+00:00,transformer,,Temperature,C,14.0
843804,POPLARS AVENUE - HANWOOD,2023-03-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-03-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
843804,POPLARS AVENUE - HANWOOD,2023-03-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-03-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
843804,POPLARS AVENUE - HANWOOD,2023-03-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-03-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
843804,POPLARS AVENUE - HANWOOD,2023-03-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
843804,POPLARS AVENUE - HANWOOD,2023-03-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
843804,POPLARS AVENUE - HANWOOD,2023-03-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
843804,POPLARS AVENUE - HANWOOD,2023-03-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,30.3
843804,POPLARS AVENUE - HANWOOD,2023-03-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,21.11
843804,POPLARS AVENUE - HANWOOD,2023-03-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,23.03
843804,POPLARS AVENUE - HANWOOD,2023-03-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,32.3
843804,POPLARS AVENUE - HANWOOD,2023-03-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
843804,POPLARS AVENUE - HANWOOD,2023-03-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
843804,POPLARS AVENUE - HANWOOD,2023-03-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
843804,POPLARS AVENUE - HANWOOD,2023-03-14T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
843804,POPLARS AVENUE - HANWOOD,2023-03-14T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-03-14T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-03-14T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.26
843804,POPLARS AVENUE - HANWOOD,2023-03-14T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.72
843804,POPLARS AVENUE - HANWOOD,2023-03-14T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.11
843804,POPLARS AVENUE - HANWOOD,2023-03-14T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.6
843804,POPLARS AVENUE - HANWOOD,2023-03-14T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
843804,POPLARS AVENUE - HANWOOD,2023-03-14T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
843804,POPLARS AVENUE - HANWOOD,2023-03-14T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
843804,POPLARS AVENUE - HANWOOD,2023-03-14T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-03-14T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
843804,POPLARS AVENUE - HANWOOD,2023-03-14T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
843804,POPLARS AVENUE - HANWOOD,2023-03-14T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.77
843804,POPLARS AVENUE - HANWOOD,2023-03-14T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
843804,POPLARS AVENUE - HANWOOD,2023-03-14T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.44
843804,POPLARS AVENUE - HANWOOD,2023-03-14T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.5
843804,POPLARS AVENUE - HANWOOD,2023-03-14T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.7
843804,POPLARS AVENUE - HANWOOD,2023-03-14T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
843804,POPLARS AVENUE - HANWOOD,2023-03-14T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.3
843804,POPLARS AVENUE - HANWOOD,2023-03-14T17:00:00.000+00:00,transformer,,Temperature,C,13.8
843804,POPLARS AVENUE - HANWOOD,2023-03-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-03-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
843804,POPLARS AVENUE - HANWOOD,2023-03-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-03-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
843804,POPLARS AVENUE - HANWOOD,2023-03-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-03-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
843804,POPLARS AVENUE - HANWOOD,2023-03-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
843804,POPLARS AVENUE - HANWOOD,2023-03-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-03-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
843804,POPLARS AVENUE - HANWOOD,2023-03-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,24.03
843804,POPLARS AVENUE - HANWOOD,2023-03-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,12.71
843804,POPLARS AVENUE - HANWOOD,2023-03-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,21.55
843804,POPLARS AVENUE - HANWOOD,2023-03-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,26.9
843804,POPLARS AVENUE - HANWOOD,2023-03-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
843804,POPLARS AVENUE - HANWOOD,2023-03-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
843804,POPLARS AVENUE - HANWOOD,2023-03-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
843804,POPLARS AVENUE - HANWOOD,2023-03-14T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-03-14T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-03-14T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-03-14T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.39
843804,POPLARS AVENUE - HANWOOD,2023-03-14T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.32
843804,POPLARS AVENUE - HANWOOD,2023-03-14T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.25
843804,POPLARS AVENUE - HANWOOD,2023-03-14T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,68.1
843804,POPLARS AVENUE - HANWOOD,2023-03-14T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
843804,POPLARS AVENUE - HANWOOD,2023-03-14T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
843804,POPLARS AVENUE - HANWOOD,2023-03-14T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
843804,POPLARS AVENUE - HANWOOD,2023-03-14T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-03-14T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.72
843804,POPLARS AVENUE - HANWOOD,2023-03-14T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
843804,POPLARS AVENUE - HANWOOD,2023-03-14T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.23
843804,POPLARS AVENUE - HANWOOD,2023-03-14T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.72
843804,POPLARS AVENUE - HANWOOD,2023-03-14T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.7
843804,POPLARS AVENUE - HANWOOD,2023-03-14T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.9
843804,POPLARS AVENUE - HANWOOD,2023-03-14T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.6
843804,POPLARS AVENUE - HANWOOD,2023-03-14T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
843804,POPLARS AVENUE - HANWOOD,2023-03-14T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.8
843804,POPLARS AVENUE - HANWOOD,2023-03-14T16:50:00.000+00:00,transformer,,Temperature,C,13.5
843804,POPLARS AVENUE - HANWOOD,2023-03-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
843804,POPLARS AVENUE - HANWOOD,2023-03-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
843804,POPLARS AVENUE - HANWOOD,2023-03-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-03-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
843804,POPLARS AVENUE - HANWOOD,2023-03-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-03-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
843804,POPLARS AVENUE - HANWOOD,2023-03-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-03-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
843804,POPLARS AVENUE - HANWOOD,2023-03-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
843804,POPLARS AVENUE - HANWOOD,2023-03-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,28.62
843804,POPLARS AVENUE - HANWOOD,2023-03-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,13.03
843804,POPLARS AVENUE - HANWOOD,2023-03-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,21.96
843804,POPLARS AVENUE - HANWOOD,2023-03-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,20.7
843804,POPLARS AVENUE - HANWOOD,2023-03-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
843804,POPLARS AVENUE - HANWOOD,2023-03-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
843804,POPLARS AVENUE - HANWOOD,2023-03-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
843804,POPLARS AVENUE - HANWOOD,2023-03-14T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-03-14T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-03-14T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-03-14T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.15
843804,POPLARS AVENUE - HANWOOD,2023-03-14T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.7
843804,POPLARS AVENUE - HANWOOD,2023-03-14T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.49
843804,POPLARS AVENUE - HANWOOD,2023-03-14T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,67.3
843804,POPLARS AVENUE - HANWOOD,2023-03-14T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
843804,POPLARS AVENUE - HANWOOD,2023-03-14T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
843804,POPLARS AVENUE - HANWOOD,2023-03-14T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
843804,POPLARS AVENUE - HANWOOD,2023-03-14T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
843804,POPLARS AVENUE - HANWOOD,2023-03-14T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
843804,POPLARS AVENUE - HANWOOD,2023-03-14T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
843804,POPLARS AVENUE - HANWOOD,2023-03-14T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.59
843804,POPLARS AVENUE - HANWOOD,2023-03-14T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
843804,POPLARS AVENUE - HANWOOD,2023-03-14T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.07
843804,POPLARS AVENUE - HANWOOD,2023-03-14T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
843804,POPLARS AVENUE - HANWOOD,2023-03-14T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.5
843804,POPLARS AVENUE - HANWOOD,2023-03-14T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
843804,POPLARS AVENUE - HANWOOD,2023-03-14T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
843804,POPLARS AVENUE - HANWOOD,2023-03-14T16:40:00.000+00:00,transformer,,Temperature,C,13.1
843804,POPLARS AVENUE - HANWOOD,2023-03-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
843804,POPLARS AVENUE - HANWOOD,2023-03-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
843804,POPLARS AVENUE - HANWOOD,2023-03-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-03-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
843804,POPLARS AVENUE - HANWOOD,2023-03-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
843804,POPLARS AVENUE - HANWOOD,2023-03-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
843804,POPLARS AVENUE - HANWOOD,2023-03-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-03-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
843804,POPLARS AVENUE - HANWOOD,2023-03-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
843804,POPLARS AVENUE - HANWOOD,2023-03-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,27.75
843804,POPLARS AVENUE - HANWOOD,2023-03-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,12.7
843804,POPLARS AVENUE - HANWOOD,2023-03-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,17.56
843804,POPLARS AVENUE - HANWOOD,2023-03-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,27.3
843804,POPLARS AVENUE - HANWOOD,2023-03-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
843804,POPLARS AVENUE - HANWOOD,2023-03-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
843804,POPLARS AVENUE - HANWOOD,2023-03-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
843804,POPLARS AVENUE - HANWOOD,2023-03-14T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-03-14T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-03-14T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-03-14T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.1
843804,POPLARS AVENUE - HANWOOD,2023-03-14T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.79
843804,POPLARS AVENUE - HANWOOD,2023-03-14T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.79
843804,POPLARS AVENUE - HANWOOD,2023-03-14T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
843804,POPLARS AVENUE - HANWOOD,2023-03-14T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
843804,POPLARS AVENUE - HANWOOD,2023-03-14T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
843804,POPLARS AVENUE - HANWOOD,2023-03-14T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
843804,POPLARS AVENUE - HANWOOD,2023-03-14T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
843804,POPLARS AVENUE - HANWOOD,2023-03-14T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
843804,POPLARS AVENUE - HANWOOD,2023-03-14T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
843804,POPLARS AVENUE - HANWOOD,2023-03-14T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.76
843804,POPLARS AVENUE - HANWOOD,2023-03-14T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.47
843804,POPLARS AVENUE - HANWOOD,2023-03-14T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.68
843804,POPLARS AVENUE - HANWOOD,2023-03-14T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.5
843804,POPLARS AVENUE - HANWOOD,2023-03-14T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.4
843804,POPLARS AVENUE - HANWOOD,2023-03-14T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
843804,POPLARS AVENUE - HANWOOD,2023-03-14T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
843804,POPLARS AVENUE - HANWOOD,2023-03-14T16:30:00.000+00:00,transformer,,Temperature,C,13.1
843804,POPLARS AVENUE - HANWOOD,2023-03-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-03-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
843804,POPLARS AVENUE - HANWOOD,2023-03-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
843804,POPLARS AVENUE - HANWOOD,2023-03-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
843804,POPLARS AVENUE - HANWOOD,2023-03-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-03-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
843804,POPLARS AVENUE - HANWOOD,2023-03-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
843804,POPLARS AVENUE - HANWOOD,2023-03-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
843804,POPLARS AVENUE - HANWOOD,2023-03-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
843804,POPLARS AVENUE - HANWOOD,2023-03-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,26.86
843804,POPLARS AVENUE - HANWOOD,2023-03-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,19.25
843804,POPLARS AVENUE - HANWOOD,2023-03-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,17.46
843804,POPLARS AVENUE - HANWOOD,2023-03-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,19.9
843804,POPLARS AVENUE - HANWOOD,2023-03-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
843804,POPLARS AVENUE - HANWOOD,2023-03-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
843804,POPLARS AVENUE - HANWOOD,2023-03-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
843804,POPLARS AVENUE - HANWOOD,2023-03-14T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-03-14T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
843804,POPLARS AVENUE - HANWOOD,2023-03-14T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-03-14T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.57
843804,POPLARS AVENUE - HANWOOD,2023-03-14T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.12
843804,POPLARS AVENUE - HANWOOD,2023-03-14T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.47
843804,POPLARS AVENUE - HANWOOD,2023-03-14T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,66.8
843804,POPLARS AVENUE - HANWOOD,2023-03-14T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
843804,POPLARS AVENUE - HANWOOD,2023-03-14T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
843804,POPLARS AVENUE - HANWOOD,2023-03-14T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
843804,POPLARS AVENUE - HANWOOD,2023-03-14T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-03-14T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
843804,POPLARS AVENUE - HANWOOD,2023-03-14T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
843804,POPLARS AVENUE - HANWOOD,2023-03-14T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.72
843804,POPLARS AVENUE - HANWOOD,2023-03-14T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.85
843804,POPLARS AVENUE - HANWOOD,2023-03-14T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.45
843804,POPLARS AVENUE - HANWOOD,2023-03-14T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,68.0
843804,POPLARS AVENUE - HANWOOD,2023-03-14T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.8
843804,POPLARS AVENUE - HANWOOD,2023-03-14T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
843804,POPLARS AVENUE - HANWOOD,2023-03-14T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
843804,POPLARS AVENUE - HANWOOD,2023-03-14T16:20:00.000+00:00,transformer,,Temperature,C,13.3
843804,POPLARS AVENUE - HANWOOD,2023-03-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-03-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
843804,POPLARS AVENUE - HANWOOD,2023-03-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-03-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.82
843804,POPLARS AVENUE - HANWOOD,2023-03-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-03-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
843804,POPLARS AVENUE - HANWOOD,2023-03-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-03-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
843804,POPLARS AVENUE - HANWOOD,2023-03-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
843804,POPLARS AVENUE - HANWOOD,2023-03-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,32.29
843804,POPLARS AVENUE - HANWOOD,2023-03-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,19.97
843804,POPLARS AVENUE - HANWOOD,2023-03-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,17.93
843804,POPLARS AVENUE - HANWOOD,2023-03-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,25.5
843804,POPLARS AVENUE - HANWOOD,2023-03-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
843804,POPLARS AVENUE - HANWOOD,2023-03-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
843804,POPLARS AVENUE - HANWOOD,2023-03-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
843804,POPLARS AVENUE - HANWOOD,2023-03-14T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-03-14T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
843804,POPLARS AVENUE - HANWOOD,2023-03-14T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-03-14T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.94
843804,POPLARS AVENUE - HANWOOD,2023-03-14T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.1
843804,POPLARS AVENUE - HANWOOD,2023-03-14T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.02
843804,POPLARS AVENUE - HANWOOD,2023-03-14T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,64.1
843804,POPLARS AVENUE - HANWOOD,2023-03-14T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
843804,POPLARS AVENUE - HANWOOD,2023-03-14T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
843804,POPLARS AVENUE - HANWOOD,2023-03-14T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
843804,POPLARS AVENUE - HANWOOD,2023-03-14T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
843804,POPLARS AVENUE - HANWOOD,2023-03-14T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
843804,POPLARS AVENUE - HANWOOD,2023-03-14T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
843804,POPLARS AVENUE - HANWOOD,2023-03-14T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.9
843804,POPLARS AVENUE - HANWOOD,2023-03-14T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.23
843804,POPLARS AVENUE - HANWOOD,2023-03-14T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.33
843804,POPLARS AVENUE - HANWOOD,2023-03-14T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.5
843804,POPLARS AVENUE - HANWOOD,2023-03-14T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.4
843804,POPLARS AVENUE - HANWOOD,2023-03-14T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
843804,POPLARS AVENUE - HANWOOD,2023-03-14T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
843804,POPLARS AVENUE - HANWOOD,2023-03-14T16:10:00.000+00:00,transformer,,Temperature,C,13.6
843804,POPLARS AVENUE - HANWOOD,2023-03-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
843804,POPLARS AVENUE - HANWOOD,2023-03-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
843804,POPLARS AVENUE - HANWOOD,2023-03-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-03-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.71
843804,POPLARS AVENUE - HANWOOD,2023-03-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-03-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
843804,POPLARS AVENUE - HANWOOD,2023-03-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-03-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
843804,POPLARS AVENUE - HANWOOD,2023-03-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
843804,POPLARS AVENUE - HANWOOD,2023-03-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,27.83
843804,POPLARS AVENUE - HANWOOD,2023-03-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,19.33
843804,POPLARS AVENUE - HANWOOD,2023-03-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,12.35
843804,POPLARS AVENUE - HANWOOD,2023-03-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,25.7
843804,POPLARS AVENUE - HANWOOD,2023-03-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
843804,POPLARS AVENUE - HANWOOD,2023-03-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
843804,POPLARS AVENUE - HANWOOD,2023-03-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
843804,POPLARS AVENUE - HANWOOD,2023-03-14T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-03-14T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
843804,POPLARS AVENUE - HANWOOD,2023-03-14T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-03-14T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.46
843804,POPLARS AVENUE - HANWOOD,2023-03-14T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.7
843804,POPLARS AVENUE - HANWOOD,2023-03-14T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.73
843804,POPLARS AVENUE - HANWOOD,2023-03-14T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,68.5
843804,POPLARS AVENUE - HANWOOD,2023-03-14T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
843804,POPLARS AVENUE - HANWOOD,2023-03-14T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
843804,POPLARS AVENUE - HANWOOD,2023-03-14T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.9
843804,POPLARS AVENUE - HANWOOD,2023-03-14T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-03-14T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
843804,POPLARS AVENUE - HANWOOD,2023-03-14T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
843804,POPLARS AVENUE - HANWOOD,2023-03-14T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.35
843804,POPLARS AVENUE - HANWOOD,2023-03-14T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.04
843804,POPLARS AVENUE - HANWOOD,2023-03-14T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.47
843804,POPLARS AVENUE - HANWOOD,2023-03-14T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.2
843804,POPLARS AVENUE - HANWOOD,2023-03-14T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.9
843804,POPLARS AVENUE - HANWOOD,2023-03-14T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
843804,POPLARS AVENUE - HANWOOD,2023-03-14T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
843804,POPLARS AVENUE - HANWOOD,2023-03-14T16:00:00.000+00:00,transformer,,Temperature,C,14.7
843804,POPLARS AVENUE - HANWOOD,2023-03-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
843804,POPLARS AVENUE - HANWOOD,2023-03-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
843804,POPLARS AVENUE - HANWOOD,2023-03-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-03-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
843804,POPLARS AVENUE - HANWOOD,2023-03-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-03-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
843804,POPLARS AVENUE - HANWOOD,2023-03-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
843804,POPLARS AVENUE - HANWOOD,2023-03-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
843804,POPLARS AVENUE - HANWOOD,2023-03-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
843804,POPLARS AVENUE - HANWOOD,2023-03-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,25.8
843804,POPLARS AVENUE - HANWOOD,2023-03-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,16.73
843804,POPLARS AVENUE - HANWOOD,2023-03-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,10.2
843804,POPLARS AVENUE - HANWOOD,2023-03-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,22.2
843804,POPLARS AVENUE - HANWOOD,2023-03-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
843804,POPLARS AVENUE - HANWOOD,2023-03-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
843804,POPLARS AVENUE - HANWOOD,2023-03-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
843804,POPLARS AVENUE - HANWOOD,2023-03-14T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-03-14T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-03-14T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-03-14T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.91
843804,POPLARS AVENUE - HANWOOD,2023-03-14T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.76
843804,POPLARS AVENUE - HANWOOD,2023-03-14T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.25
843804,POPLARS AVENUE - HANWOOD,2023-03-14T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.1
843804,POPLARS AVENUE - HANWOOD,2023-03-14T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
843804,POPLARS AVENUE - HANWOOD,2023-03-14T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
843804,POPLARS AVENUE - HANWOOD,2023-03-14T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
843804,POPLARS AVENUE - HANWOOD,2023-03-14T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-03-14T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
843804,POPLARS AVENUE - HANWOOD,2023-03-14T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
843804,POPLARS AVENUE - HANWOOD,2023-03-14T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.93
843804,POPLARS AVENUE - HANWOOD,2023-03-14T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.87
843804,POPLARS AVENUE - HANWOOD,2023-03-14T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.23
843804,POPLARS AVENUE - HANWOOD,2023-03-14T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
843804,POPLARS AVENUE - HANWOOD,2023-03-14T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.6
843804,POPLARS AVENUE - HANWOOD,2023-03-14T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
843804,POPLARS AVENUE - HANWOOD,2023-03-14T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
843804,POPLARS AVENUE - HANWOOD,2023-03-14T15:50:00.000+00:00,transformer,,Temperature,C,15.4
843804,POPLARS AVENUE - HANWOOD,2023-03-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
843804,POPLARS AVENUE - HANWOOD,2023-03-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
843804,POPLARS AVENUE - HANWOOD,2023-03-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-03-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
843804,POPLARS AVENUE - HANWOOD,2023-03-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-03-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
843804,POPLARS AVENUE - HANWOOD,2023-03-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-03-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
843804,POPLARS AVENUE - HANWOOD,2023-03-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
843804,POPLARS AVENUE - HANWOOD,2023-03-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,22.84
843804,POPLARS AVENUE - HANWOOD,2023-03-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,12.63
843804,POPLARS AVENUE - HANWOOD,2023-03-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,13.48
843804,POPLARS AVENUE - HANWOOD,2023-03-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,17.7
843804,POPLARS AVENUE - HANWOOD,2023-03-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
843804,POPLARS AVENUE - HANWOOD,2023-03-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
843804,POPLARS AVENUE - HANWOOD,2023-03-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
843804,POPLARS AVENUE - HANWOOD,2023-03-14T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-03-14T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-03-14T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-03-14T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
843804,POPLARS AVENUE - HANWOOD,2023-03-14T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.99
843804,POPLARS AVENUE - HANWOOD,2023-03-14T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.23
843804,POPLARS AVENUE - HANWOOD,2023-03-14T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
843804,POPLARS AVENUE - HANWOOD,2023-03-14T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
843804,POPLARS AVENUE - HANWOOD,2023-03-14T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
843804,POPLARS AVENUE - HANWOOD,2023-03-14T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
843804,POPLARS AVENUE - HANWOOD,2023-03-14T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
843804,POPLARS AVENUE - HANWOOD,2023-03-14T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
843804,POPLARS AVENUE - HANWOOD,2023-03-14T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
843804,POPLARS AVENUE - HANWOOD,2023-03-14T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.81
843804,POPLARS AVENUE - HANWOOD,2023-03-14T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.52
843804,POPLARS AVENUE - HANWOOD,2023-03-14T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.89
843804,POPLARS AVENUE - HANWOOD,2023-03-14T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
843804,POPLARS AVENUE - HANWOOD,2023-03-14T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
843804,POPLARS AVENUE - HANWOOD,2023-03-14T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
843804,POPLARS AVENUE - HANWOOD,2023-03-14T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
843804,POPLARS AVENUE - HANWOOD,2023-03-14T15:40:00.000+00:00,transformer,,Temperature,C,15.3
843804,POPLARS AVENUE - HANWOOD,2023-03-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
843804,POPLARS AVENUE - HANWOOD,2023-03-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
843804,POPLARS AVENUE - HANWOOD,2023-03-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-03-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
843804,POPLARS AVENUE - HANWOOD,2023-03-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
843804,POPLARS AVENUE - HANWOOD,2023-03-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
843804,POPLARS AVENUE - HANWOOD,2023-03-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
843804,POPLARS AVENUE - HANWOOD,2023-03-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-03-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
843804,POPLARS AVENUE - HANWOOD,2023-03-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,9.81
843804,POPLARS AVENUE - HANWOOD,2023-03-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,15.52
843804,POPLARS AVENUE - HANWOOD,2023-03-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,11.12
843804,POPLARS AVENUE - HANWOOD,2023-03-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,15.1
843804,POPLARS AVENUE - HANWOOD,2023-03-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
843804,POPLARS AVENUE - HANWOOD,2023-03-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
843804,POPLARS AVENUE - HANWOOD,2023-03-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
843804,POPLARS AVENUE - HANWOOD,2023-03-14T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-03-14T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-03-14T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-03-14T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.75
843804,POPLARS AVENUE - HANWOOD,2023-03-14T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.4
843804,POPLARS AVENUE - HANWOOD,2023-03-14T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.99
843804,POPLARS AVENUE - HANWOOD,2023-03-14T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
843804,POPLARS AVENUE - HANWOOD,2023-03-14T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
843804,POPLARS AVENUE - HANWOOD,2023-03-14T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
843804,POPLARS AVENUE - HANWOOD,2023-03-14T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.1
843804,POPLARS AVENUE - HANWOOD,2023-03-14T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-03-14T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
843804,POPLARS AVENUE - HANWOOD,2023-03-14T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
843804,POPLARS AVENUE - HANWOOD,2023-03-14T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.89
843804,POPLARS AVENUE - HANWOOD,2023-03-14T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.21
843804,POPLARS AVENUE - HANWOOD,2023-03-14T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.47
843804,POPLARS AVENUE - HANWOOD,2023-03-14T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
843804,POPLARS AVENUE - HANWOOD,2023-03-14T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
843804,POPLARS AVENUE - HANWOOD,2023-03-14T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.9
843804,POPLARS AVENUE - HANWOOD,2023-03-14T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
843804,POPLARS AVENUE - HANWOOD,2023-03-14T15:30:00.000+00:00,transformer,,Temperature,C,15.0
843804,POPLARS AVENUE - HANWOOD,2023-03-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-03-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
843804,POPLARS AVENUE - HANWOOD,2023-03-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-03-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
843804,POPLARS AVENUE - HANWOOD,2023-03-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
843804,POPLARS AVENUE - HANWOOD,2023-03-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
843804,POPLARS AVENUE - HANWOOD,2023-03-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
843804,POPLARS AVENUE - HANWOOD,2023-03-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-03-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
843804,POPLARS AVENUE - HANWOOD,2023-03-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,12.64
843804,POPLARS AVENUE - HANWOOD,2023-03-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,13.6
843804,POPLARS AVENUE - HANWOOD,2023-03-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,10.46
843804,POPLARS AVENUE - HANWOOD,2023-03-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,13.3
843804,POPLARS AVENUE - HANWOOD,2023-03-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
843804,POPLARS AVENUE - HANWOOD,2023-03-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
843804,POPLARS AVENUE - HANWOOD,2023-03-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
843804,POPLARS AVENUE - HANWOOD,2023-03-14T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-03-14T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-03-14T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-03-14T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.04
843804,POPLARS AVENUE - HANWOOD,2023-03-14T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.82
843804,POPLARS AVENUE - HANWOOD,2023-03-14T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.51
843804,POPLARS AVENUE - HANWOOD,2023-03-14T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
843804,POPLARS AVENUE - HANWOOD,2023-03-14T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
843804,POPLARS AVENUE - HANWOOD,2023-03-14T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
843804,POPLARS AVENUE - HANWOOD,2023-03-14T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.3
843804,POPLARS AVENUE - HANWOOD,2023-03-14T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-03-14T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
843804,POPLARS AVENUE - HANWOOD,2023-03-14T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
843804,POPLARS AVENUE - HANWOOD,2023-03-14T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.23
843804,POPLARS AVENUE - HANWOOD,2023-03-14T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.22
843804,POPLARS AVENUE - HANWOOD,2023-03-14T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.15
843804,POPLARS AVENUE - HANWOOD,2023-03-14T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
843804,POPLARS AVENUE - HANWOOD,2023-03-14T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
843804,POPLARS AVENUE - HANWOOD,2023-03-14T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
843804,POPLARS AVENUE - HANWOOD,2023-03-14T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
843804,POPLARS AVENUE - HANWOOD,2023-03-14T15:20:00.000+00:00,transformer,,Temperature,C,14.5
843804,POPLARS AVENUE - HANWOOD,2023-03-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-03-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
843804,POPLARS AVENUE - HANWOOD,2023-03-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-03-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
843804,POPLARS AVENUE - HANWOOD,2023-03-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-03-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
843804,POPLARS AVENUE - HANWOOD,2023-03-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-03-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-03-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
843804,POPLARS AVENUE - HANWOOD,2023-03-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,11.27
843804,POPLARS AVENUE - HANWOOD,2023-03-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,11.04
843804,POPLARS AVENUE - HANWOOD,2023-03-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,11.65
843804,POPLARS AVENUE - HANWOOD,2023-03-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,14.6
843804,POPLARS AVENUE - HANWOOD,2023-03-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
843804,POPLARS AVENUE - HANWOOD,2023-03-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
843804,POPLARS AVENUE - HANWOOD,2023-03-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
843804,POPLARS AVENUE - HANWOOD,2023-03-14T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-03-14T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-03-14T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-03-14T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.64
843804,POPLARS AVENUE - HANWOOD,2023-03-14T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.32
843804,POPLARS AVENUE - HANWOOD,2023-03-14T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.15
843804,POPLARS AVENUE - HANWOOD,2023-03-14T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
843804,POPLARS AVENUE - HANWOOD,2023-03-14T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
843804,POPLARS AVENUE - HANWOOD,2023-03-14T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
843804,POPLARS AVENUE - HANWOOD,2023-03-14T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
843804,POPLARS AVENUE - HANWOOD,2023-03-14T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-03-14T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
843804,POPLARS AVENUE - HANWOOD,2023-03-14T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
843804,POPLARS AVENUE - HANWOOD,2023-03-14T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.58
843804,POPLARS AVENUE - HANWOOD,2023-03-14T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.9
843804,POPLARS AVENUE - HANWOOD,2023-03-14T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.12
843804,POPLARS AVENUE - HANWOOD,2023-03-14T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
843804,POPLARS AVENUE - HANWOOD,2023-03-14T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
843804,POPLARS AVENUE - HANWOOD,2023-03-14T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
843804,POPLARS AVENUE - HANWOOD,2023-03-14T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
843804,POPLARS AVENUE - HANWOOD,2023-03-14T15:10:00.000+00:00,transformer,,Temperature,C,14.8
843804,POPLARS AVENUE - HANWOOD,2023-03-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
843804,POPLARS AVENUE - HANWOOD,2023-03-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
843804,POPLARS AVENUE - HANWOOD,2023-03-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-03-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
843804,POPLARS AVENUE - HANWOOD,2023-03-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-03-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
843804,POPLARS AVENUE - HANWOOD,2023-03-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
843804,POPLARS AVENUE - HANWOOD,2023-03-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-03-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
843804,POPLARS AVENUE - HANWOOD,2023-03-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,9.22
843804,POPLARS AVENUE - HANWOOD,2023-03-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,9.23
843804,POPLARS AVENUE - HANWOOD,2023-03-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,11.27
843804,POPLARS AVENUE - HANWOOD,2023-03-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,11.9
843804,POPLARS AVENUE - HANWOOD,2023-03-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
843804,POPLARS AVENUE - HANWOOD,2023-03-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
843804,POPLARS AVENUE - HANWOOD,2023-03-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
843804,POPLARS AVENUE - HANWOOD,2023-03-14T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-03-14T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-03-14T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-03-14T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.49
843804,POPLARS AVENUE - HANWOOD,2023-03-14T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.72
843804,POPLARS AVENUE - HANWOOD,2023-03-14T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.56
843804,POPLARS AVENUE - HANWOOD,2023-03-14T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
843804,POPLARS AVENUE - HANWOOD,2023-03-14T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
843804,POPLARS AVENUE - HANWOOD,2023-03-14T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
843804,POPLARS AVENUE - HANWOOD,2023-03-14T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
843804,POPLARS AVENUE - HANWOOD,2023-03-14T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-03-14T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
843804,POPLARS AVENUE - HANWOOD,2023-03-14T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
843804,POPLARS AVENUE - HANWOOD,2023-03-14T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.62
