Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-03-15T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
843804,POPLARS AVENUE - HANWOOD,2023-03-15T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-03-15T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
843804,POPLARS AVENUE - HANWOOD,2023-03-15T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
843804,POPLARS AVENUE - HANWOOD,2023-03-15T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.3
843804,POPLARS AVENUE - HANWOOD,2023-03-15T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.57
843804,POPLARS AVENUE - HANWOOD,2023-03-15T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
843804,POPLARS AVENUE - HANWOOD,2023-03-15T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
843804,POPLARS AVENUE - HANWOOD,2023-03-15T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
843804,POPLARS AVENUE - HANWOOD,2023-03-15T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
843804,POPLARS AVENUE - HANWOOD,2023-03-15T23:30:00.000+00:00,transformer,,Temperature,C,14.2
843804,POPLARS AVENUE - HANWOOD,2023-03-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
843804,POPLARS AVENUE - HANWOOD,2023-03-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
843804,POPLARS AVENUE - HANWOOD,2023-03-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
843804,POPLARS AVENUE - HANWOOD,2023-03-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
843804,POPLARS AVENUE - HANWOOD,2023-03-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
843804,POPLARS AVENUE - HANWOOD,2023-03-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
843804,POPLARS AVENUE - HANWOOD,2023-03-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
843804,POPLARS AVENUE - HANWOOD,2023-03-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
843804,POPLARS AVENUE - HANWOOD,2023-03-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
843804,POPLARS AVENUE - HANWOOD,2023-03-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.03
843804,POPLARS AVENUE - HANWOOD,2023-03-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,6.53
843804,POPLARS AVENUE - HANWOOD,2023-03-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,10.68
843804,POPLARS AVENUE - HANWOOD,2023-03-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,10.8
843804,POPLARS AVENUE - HANWOOD,2023-03-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
843804,POPLARS AVENUE - HANWOOD,2023-03-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
843804,POPLARS AVENUE - HANWOOD,2023-03-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
843804,POPLARS AVENUE - HANWOOD,2023-03-15T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-03-15T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-03-15T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-03-15T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.43
843804,POPLARS AVENUE - HANWOOD,2023-03-15T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.74
843804,POPLARS AVENUE - HANWOOD,2023-03-15T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.87
843804,POPLARS AVENUE - HANWOOD,2023-03-15T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
843804,POPLARS AVENUE - HANWOOD,2023-03-15T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.3
843804,POPLARS AVENUE - HANWOOD,2023-03-15T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
843804,POPLARS AVENUE - HANWOOD,2023-03-15T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
843804,POPLARS AVENUE - HANWOOD,2023-03-15T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
843804,POPLARS AVENUE - HANWOOD,2023-03-15T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
843804,POPLARS AVENUE - HANWOOD,2023-03-15T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
843804,POPLARS AVENUE - HANWOOD,2023-03-15T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
843804,POPLARS AVENUE - HANWOOD,2023-03-15T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.14
843804,POPLARS AVENUE - HANWOOD,2023-03-15T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.41
843804,POPLARS AVENUE - HANWOOD,2023-03-15T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
843804,POPLARS AVENUE - HANWOOD,2023-03-15T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
843804,POPLARS AVENUE - HANWOOD,2023-03-15T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
843804,POPLARS AVENUE - HANWOOD,2023-03-15T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
843804,POPLARS AVENUE - HANWOOD,2023-03-15T23:20:00.000+00:00,transformer,,Temperature,C,14.1
843804,POPLARS AVENUE - HANWOOD,2023-03-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
843804,POPLARS AVENUE - HANWOOD,2023-03-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
843804,POPLARS AVENUE - HANWOOD,2023-03-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
843804,POPLARS AVENUE - HANWOOD,2023-03-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
843804,POPLARS AVENUE - HANWOOD,2023-03-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
843804,POPLARS AVENUE - HANWOOD,2023-03-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
843804,POPLARS AVENUE - HANWOOD,2023-03-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
843804,POPLARS AVENUE - HANWOOD,2023-03-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
843804,POPLARS AVENUE - HANWOOD,2023-03-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
843804,POPLARS AVENUE - HANWOOD,2023-03-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.43
843804,POPLARS AVENUE - HANWOOD,2023-03-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,6.88
843804,POPLARS AVENUE - HANWOOD,2023-03-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,11.28
843804,POPLARS AVENUE - HANWOOD,2023-03-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,12.7
843804,POPLARS AVENUE - HANWOOD,2023-03-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
843804,POPLARS AVENUE - HANWOOD,2023-03-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
843804,POPLARS AVENUE - HANWOOD,2023-03-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
843804,POPLARS AVENUE - HANWOOD,2023-03-15T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-03-15T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-03-15T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-03-15T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.65
843804,POPLARS AVENUE - HANWOOD,2023-03-15T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.65
843804,POPLARS AVENUE - HANWOOD,2023-03-15T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.25
843804,POPLARS AVENUE - HANWOOD,2023-03-15T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
843804,POPLARS AVENUE - HANWOOD,2023-03-15T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
843804,POPLARS AVENUE - HANWOOD,2023-03-15T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
843804,POPLARS AVENUE - HANWOOD,2023-03-15T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
843804,POPLARS AVENUE - HANWOOD,2023-03-15T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
843804,POPLARS AVENUE - HANWOOD,2023-03-15T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
843804,POPLARS AVENUE - HANWOOD,2023-03-15T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
843804,POPLARS AVENUE - HANWOOD,2023-03-15T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.24
843804,POPLARS AVENUE - HANWOOD,2023-03-15T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.01
843804,POPLARS AVENUE - HANWOOD,2023-03-15T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.47
843804,POPLARS AVENUE - HANWOOD,2023-03-15T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
843804,POPLARS AVENUE - HANWOOD,2023-03-15T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
843804,POPLARS AVENUE - HANWOOD,2023-03-15T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
843804,POPLARS AVENUE - HANWOOD,2023-03-15T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
843804,POPLARS AVENUE - HANWOOD,2023-03-15T23:10:00.000+00:00,transformer,,Temperature,C,14.1
843804,POPLARS AVENUE - HANWOOD,2023-03-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
843804,POPLARS AVENUE - HANWOOD,2023-03-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
843804,POPLARS AVENUE - HANWOOD,2023-03-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
843804,POPLARS AVENUE - HANWOOD,2023-03-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
843804,POPLARS AVENUE - HANWOOD,2023-03-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
843804,POPLARS AVENUE - HANWOOD,2023-03-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
843804,POPLARS AVENUE - HANWOOD,2023-03-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
843804,POPLARS AVENUE - HANWOOD,2023-03-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
843804,POPLARS AVENUE - HANWOOD,2023-03-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
843804,POPLARS AVENUE - HANWOOD,2023-03-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,10.89
843804,POPLARS AVENUE - HANWOOD,2023-03-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,7.66
843804,POPLARS AVENUE - HANWOOD,2023-03-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,12.72
843804,POPLARS AVENUE - HANWOOD,2023-03-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,12.9
843804,POPLARS AVENUE - HANWOOD,2023-03-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
843804,POPLARS AVENUE - HANWOOD,2023-03-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
843804,POPLARS AVENUE - HANWOOD,2023-03-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
843804,POPLARS AVENUE - HANWOOD,2023-03-15T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-03-15T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-03-15T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-03-15T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.07
843804,POPLARS AVENUE - HANWOOD,2023-03-15T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.93
843804,POPLARS AVENUE - HANWOOD,2023-03-15T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.05
843804,POPLARS AVENUE - HANWOOD,2023-03-15T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
843804,POPLARS AVENUE - HANWOOD,2023-03-15T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
843804,POPLARS AVENUE - HANWOOD,2023-03-15T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
843804,POPLARS AVENUE - HANWOOD,2023-03-15T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
843804,POPLARS AVENUE - HANWOOD,2023-03-15T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-03-15T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-03-15T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
843804,POPLARS AVENUE - HANWOOD,2023-03-15T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.51
843804,POPLARS AVENUE - HANWOOD,2023-03-15T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.68
843804,POPLARS AVENUE - HANWOOD,2023-03-15T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.58
843804,POPLARS AVENUE - HANWOOD,2023-03-15T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
843804,POPLARS AVENUE - HANWOOD,2023-03-15T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.3
843804,POPLARS AVENUE - HANWOOD,2023-03-15T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
843804,POPLARS AVENUE - HANWOOD,2023-03-15T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
843804,POPLARS AVENUE - HANWOOD,2023-03-15T23:00:00.000+00:00,transformer,,Temperature,C,14.2
843804,POPLARS AVENUE - HANWOOD,2023-03-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
843804,POPLARS AVENUE - HANWOOD,2023-03-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
843804,POPLARS AVENUE - HANWOOD,2023-03-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
843804,POPLARS AVENUE - HANWOOD,2023-03-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
843804,POPLARS AVENUE - HANWOOD,2023-03-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
843804,POPLARS AVENUE - HANWOOD,2023-03-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
843804,POPLARS AVENUE - HANWOOD,2023-03-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-03-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
843804,POPLARS AVENUE - HANWOOD,2023-03-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
843804,POPLARS AVENUE - HANWOOD,2023-03-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,18.58
843804,POPLARS AVENUE - HANWOOD,2023-03-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.61
843804,POPLARS AVENUE - HANWOOD,2023-03-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,12.63
843804,POPLARS AVENUE - HANWOOD,2023-03-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,11.4
843804,POPLARS AVENUE - HANWOOD,2023-03-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
843804,POPLARS AVENUE - HANWOOD,2023-03-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
843804,POPLARS AVENUE - HANWOOD,2023-03-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
843804,POPLARS AVENUE - HANWOOD,2023-03-15T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-03-15T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-03-15T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-03-15T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.34
843804,POPLARS AVENUE - HANWOOD,2023-03-15T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.52
843804,POPLARS AVENUE - HANWOOD,2023-03-15T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.73
843804,POPLARS AVENUE - HANWOOD,2023-03-15T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
843804,POPLARS AVENUE - HANWOOD,2023-03-15T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
843804,POPLARS AVENUE - HANWOOD,2023-03-15T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
843804,POPLARS AVENUE - HANWOOD,2023-03-15T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
843804,POPLARS AVENUE - HANWOOD,2023-03-15T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-03-15T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-03-15T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
843804,POPLARS AVENUE - HANWOOD,2023-03-15T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.72
843804,POPLARS AVENUE - HANWOOD,2023-03-15T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.37
843804,POPLARS AVENUE - HANWOOD,2023-03-15T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.23
843804,POPLARS AVENUE - HANWOOD,2023-03-15T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
843804,POPLARS AVENUE - HANWOOD,2023-03-15T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
843804,POPLARS AVENUE - HANWOOD,2023-03-15T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
843804,POPLARS AVENUE - HANWOOD,2023-03-15T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
843804,POPLARS AVENUE - HANWOOD,2023-03-15T22:50:00.000+00:00,transformer,,Temperature,C,14.4
843804,POPLARS AVENUE - HANWOOD,2023-03-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
843804,POPLARS AVENUE - HANWOOD,2023-03-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
843804,POPLARS AVENUE - HANWOOD,2023-03-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
843804,POPLARS AVENUE - HANWOOD,2023-03-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.67
843804,POPLARS AVENUE - HANWOOD,2023-03-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
843804,POPLARS AVENUE - HANWOOD,2023-03-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
843804,POPLARS AVENUE - HANWOOD,2023-03-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
843804,POPLARS AVENUE - HANWOOD,2023-03-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
843804,POPLARS AVENUE - HANWOOD,2023-03-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
843804,POPLARS AVENUE - HANWOOD,2023-03-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,12.06
843804,POPLARS AVENUE - HANWOOD,2023-03-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,12.89
843804,POPLARS AVENUE - HANWOOD,2023-03-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,12.96
843804,POPLARS AVENUE - HANWOOD,2023-03-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,15.7
843804,POPLARS AVENUE - HANWOOD,2023-03-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
843804,POPLARS AVENUE - HANWOOD,2023-03-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
843804,POPLARS AVENUE - HANWOOD,2023-03-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
843804,POPLARS AVENUE - HANWOOD,2023-03-15T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-03-15T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-03-15T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-03-15T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.09
843804,POPLARS AVENUE - HANWOOD,2023-03-15T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.02
843804,POPLARS AVENUE - HANWOOD,2023-03-15T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.31
843804,POPLARS AVENUE - HANWOOD,2023-03-15T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
843804,POPLARS AVENUE - HANWOOD,2023-03-15T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
843804,POPLARS AVENUE - HANWOOD,2023-03-15T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
843804,POPLARS AVENUE - HANWOOD,2023-03-15T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
843804,POPLARS AVENUE - HANWOOD,2023-03-15T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
843804,POPLARS AVENUE - HANWOOD,2023-03-15T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
843804,POPLARS AVENUE - HANWOOD,2023-03-15T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-03-15T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.19
843804,POPLARS AVENUE - HANWOOD,2023-03-15T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.8
843804,POPLARS AVENUE - HANWOOD,2023-03-15T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.23
843804,POPLARS AVENUE - HANWOOD,2023-03-15T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
843804,POPLARS AVENUE - HANWOOD,2023-03-15T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
843804,POPLARS AVENUE - HANWOOD,2023-03-15T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
843804,POPLARS AVENUE - HANWOOD,2023-03-15T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
843804,POPLARS AVENUE - HANWOOD,2023-03-15T22:40:00.000+00:00,transformer,,Temperature,C,14.5
843804,POPLARS AVENUE - HANWOOD,2023-03-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
843804,POPLARS AVENUE - HANWOOD,2023-03-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
843804,POPLARS AVENUE - HANWOOD,2023-03-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
843804,POPLARS AVENUE - HANWOOD,2023-03-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
843804,POPLARS AVENUE - HANWOOD,2023-03-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
843804,POPLARS AVENUE - HANWOOD,2023-03-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
843804,POPLARS AVENUE - HANWOOD,2023-03-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
843804,POPLARS AVENUE - HANWOOD,2023-03-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
843804,POPLARS AVENUE - HANWOOD,2023-03-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
843804,POPLARS AVENUE - HANWOOD,2023-03-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.29
843804,POPLARS AVENUE - HANWOOD,2023-03-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.82
843804,POPLARS AVENUE - HANWOOD,2023-03-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,14.54
843804,POPLARS AVENUE - HANWOOD,2023-03-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,18.9
843804,POPLARS AVENUE - HANWOOD,2023-03-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
843804,POPLARS AVENUE - HANWOOD,2023-03-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
843804,POPLARS AVENUE - HANWOOD,2023-03-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
843804,POPLARS AVENUE - HANWOOD,2023-03-15T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-03-15T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
843804,POPLARS AVENUE - HANWOOD,2023-03-15T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-03-15T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.26
843804,POPLARS AVENUE - HANWOOD,2023-03-15T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.4
843804,POPLARS AVENUE - HANWOOD,2023-03-15T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.62
843804,POPLARS AVENUE - HANWOOD,2023-03-15T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
843804,POPLARS AVENUE - HANWOOD,2023-03-15T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
843804,POPLARS AVENUE - HANWOOD,2023-03-15T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
843804,POPLARS AVENUE - HANWOOD,2023-03-15T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
843804,POPLARS AVENUE - HANWOOD,2023-03-15T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
843804,POPLARS AVENUE - HANWOOD,2023-03-15T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-03-15T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
843804,POPLARS AVENUE - HANWOOD,2023-03-15T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.68
843804,POPLARS AVENUE - HANWOOD,2023-03-15T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.38
843804,POPLARS AVENUE - HANWOOD,2023-03-15T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.19
843804,POPLARS AVENUE - HANWOOD,2023-03-15T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
843804,POPLARS AVENUE - HANWOOD,2023-03-15T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
843804,POPLARS AVENUE - HANWOOD,2023-03-15T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
843804,POPLARS AVENUE - HANWOOD,2023-03-15T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
843804,POPLARS AVENUE - HANWOOD,2023-03-15T22:30:00.000+00:00,transformer,,Temperature,C,14.5
843804,POPLARS AVENUE - HANWOOD,2023-03-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
843804,POPLARS AVENUE - HANWOOD,2023-03-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
843804,POPLARS AVENUE - HANWOOD,2023-03-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
843804,POPLARS AVENUE - HANWOOD,2023-03-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
843804,POPLARS AVENUE - HANWOOD,2023-03-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
843804,POPLARS AVENUE - HANWOOD,2023-03-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
843804,POPLARS AVENUE - HANWOOD,2023-03-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
843804,POPLARS AVENUE - HANWOOD,2023-03-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-03-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
843804,POPLARS AVENUE - HANWOOD,2023-03-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.94
843804,POPLARS AVENUE - HANWOOD,2023-03-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.78
843804,POPLARS AVENUE - HANWOOD,2023-03-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,12.82
843804,POPLARS AVENUE - HANWOOD,2023-03-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,19.7
843804,POPLARS AVENUE - HANWOOD,2023-03-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
843804,POPLARS AVENUE - HANWOOD,2023-03-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
843804,POPLARS AVENUE - HANWOOD,2023-03-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
843804,POPLARS AVENUE - HANWOOD,2023-03-15T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-03-15T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
843804,POPLARS AVENUE - HANWOOD,2023-03-15T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-03-15T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.2
843804,POPLARS AVENUE - HANWOOD,2023-03-15T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.46
843804,POPLARS AVENUE - HANWOOD,2023-03-15T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.52
843804,POPLARS AVENUE - HANWOOD,2023-03-15T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
843804,POPLARS AVENUE - HANWOOD,2023-03-15T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
843804,POPLARS AVENUE - HANWOOD,2023-03-15T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
843804,POPLARS AVENUE - HANWOOD,2023-03-15T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
843804,POPLARS AVENUE - HANWOOD,2023-03-15T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
843804,POPLARS AVENUE - HANWOOD,2023-03-15T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-03-15T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
843804,POPLARS AVENUE - HANWOOD,2023-03-15T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.11
843804,POPLARS AVENUE - HANWOOD,2023-03-15T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.19
843804,POPLARS AVENUE - HANWOOD,2023-03-15T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.88
843804,POPLARS AVENUE - HANWOOD,2023-03-15T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
843804,POPLARS AVENUE - HANWOOD,2023-03-15T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
843804,POPLARS AVENUE - HANWOOD,2023-03-15T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
843804,POPLARS AVENUE - HANWOOD,2023-03-15T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
843804,POPLARS AVENUE - HANWOOD,2023-03-15T22:20:00.000+00:00,transformer,,Temperature,C,14.3
843804,POPLARS AVENUE - HANWOOD,2023-03-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
843804,POPLARS AVENUE - HANWOOD,2023-03-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
843804,POPLARS AVENUE - HANWOOD,2023-03-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
843804,POPLARS AVENUE - HANWOOD,2023-03-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.84
843804,POPLARS AVENUE - HANWOOD,2023-03-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
843804,POPLARS AVENUE - HANWOOD,2023-03-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
843804,POPLARS AVENUE - HANWOOD,2023-03-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
843804,POPLARS AVENUE - HANWOOD,2023-03-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-03-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
843804,POPLARS AVENUE - HANWOOD,2023-03-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,12.31
843804,POPLARS AVENUE - HANWOOD,2023-03-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,11.65
843804,POPLARS AVENUE - HANWOOD,2023-03-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,14.4
843804,POPLARS AVENUE - HANWOOD,2023-03-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,17.8
843804,POPLARS AVENUE - HANWOOD,2023-03-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
843804,POPLARS AVENUE - HANWOOD,2023-03-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
843804,POPLARS AVENUE - HANWOOD,2023-03-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
843804,POPLARS AVENUE - HANWOOD,2023-03-15T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-03-15T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-03-15T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-03-15T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.57
843804,POPLARS AVENUE - HANWOOD,2023-03-15T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.88
843804,POPLARS AVENUE - HANWOOD,2023-03-15T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.97
843804,POPLARS AVENUE - HANWOOD,2023-03-15T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
843804,POPLARS AVENUE - HANWOOD,2023-03-15T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
843804,POPLARS AVENUE - HANWOOD,2023-03-15T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
843804,POPLARS AVENUE - HANWOOD,2023-03-15T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
843804,POPLARS AVENUE - HANWOOD,2023-03-15T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
843804,POPLARS AVENUE - HANWOOD,2023-03-15T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-03-15T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
843804,POPLARS AVENUE - HANWOOD,2023-03-15T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.07
843804,POPLARS AVENUE - HANWOOD,2023-03-15T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.44
843804,POPLARS AVENUE - HANWOOD,2023-03-15T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.59
843804,POPLARS AVENUE - HANWOOD,2023-03-15T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
843804,POPLARS AVENUE - HANWOOD,2023-03-15T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.3
843804,POPLARS AVENUE - HANWOOD,2023-03-15T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
843804,POPLARS AVENUE - HANWOOD,2023-03-15T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
843804,POPLARS AVENUE - HANWOOD,2023-03-15T22:10:00.000+00:00,transformer,,Temperature,C,14.2
843804,POPLARS AVENUE - HANWOOD,2023-03-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
843804,POPLARS AVENUE - HANWOOD,2023-03-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
843804,POPLARS AVENUE - HANWOOD,2023-03-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
843804,POPLARS AVENUE - HANWOOD,2023-03-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
843804,POPLARS AVENUE - HANWOOD,2023-03-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
843804,POPLARS AVENUE - HANWOOD,2023-03-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
843804,POPLARS AVENUE - HANWOOD,2023-03-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
843804,POPLARS AVENUE - HANWOOD,2023-03-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-03-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
843804,POPLARS AVENUE - HANWOOD,2023-03-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,14.64
843804,POPLARS AVENUE - HANWOOD,2023-03-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,10.31
843804,POPLARS AVENUE - HANWOOD,2023-03-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,13.55
843804,POPLARS AVENUE - HANWOOD,2023-03-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,13.2
843804,POPLARS AVENUE - HANWOOD,2023-03-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
843804,POPLARS AVENUE - HANWOOD,2023-03-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
843804,POPLARS AVENUE - HANWOOD,2023-03-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
843804,POPLARS AVENUE - HANWOOD,2023-03-15T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-03-15T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-03-15T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-03-15T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.16
843804,POPLARS AVENUE - HANWOOD,2023-03-15T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.87
843804,POPLARS AVENUE - HANWOOD,2023-03-15T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.86
843804,POPLARS AVENUE - HANWOOD,2023-03-15T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
843804,POPLARS AVENUE - HANWOOD,2023-03-15T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
843804,POPLARS AVENUE - HANWOOD,2023-03-15T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
843804,POPLARS AVENUE - HANWOOD,2023-03-15T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
843804,POPLARS AVENUE - HANWOOD,2023-03-15T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
843804,POPLARS AVENUE - HANWOOD,2023-03-15T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-03-15T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
843804,POPLARS AVENUE - HANWOOD,2023-03-15T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.44
843804,POPLARS AVENUE - HANWOOD,2023-03-15T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.47
843804,POPLARS AVENUE - HANWOOD,2023-03-15T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.32
843804,POPLARS AVENUE - HANWOOD,2023-03-15T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
843804,POPLARS AVENUE - HANWOOD,2023-03-15T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.1
843804,POPLARS AVENUE - HANWOOD,2023-03-15T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
843804,POPLARS AVENUE - HANWOOD,2023-03-15T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
843804,POPLARS AVENUE - HANWOOD,2023-03-15T22:00:00.000+00:00,transformer,,Temperature,C,14.0
843804,POPLARS AVENUE - HANWOOD,2023-03-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
843804,POPLARS AVENUE - HANWOOD,2023-03-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
843804,POPLARS AVENUE - HANWOOD,2023-03-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
843804,POPLARS AVENUE - HANWOOD,2023-03-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
843804,POPLARS AVENUE - HANWOOD,2023-03-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
843804,POPLARS AVENUE - HANWOOD,2023-03-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
843804,POPLARS AVENUE - HANWOOD,2023-03-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
843804,POPLARS AVENUE - HANWOOD,2023-03-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-03-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
843804,POPLARS AVENUE - HANWOOD,2023-03-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,16.61
843804,POPLARS AVENUE - HANWOOD,2023-03-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,13.34
843804,POPLARS AVENUE - HANWOOD,2023-03-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,16.18
843804,POPLARS AVENUE - HANWOOD,2023-03-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,15.5
843804,POPLARS AVENUE - HANWOOD,2023-03-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
843804,POPLARS AVENUE - HANWOOD,2023-03-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
843804,POPLARS AVENUE - HANWOOD,2023-03-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
843804,POPLARS AVENUE - HANWOOD,2023-03-15T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-03-15T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-03-15T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-03-15T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.16
843804,POPLARS AVENUE - HANWOOD,2023-03-15T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.74
843804,POPLARS AVENUE - HANWOOD,2023-03-15T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.25
843804,POPLARS AVENUE - HANWOOD,2023-03-15T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
843804,POPLARS AVENUE - HANWOOD,2023-03-15T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
843804,POPLARS AVENUE - HANWOOD,2023-03-15T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.9
843804,POPLARS AVENUE - HANWOOD,2023-03-15T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
843804,POPLARS AVENUE - HANWOOD,2023-03-15T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
843804,POPLARS AVENUE - HANWOOD,2023-03-15T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-03-15T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
843804,POPLARS AVENUE - HANWOOD,2023-03-15T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.33
843804,POPLARS AVENUE - HANWOOD,2023-03-15T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.54
843804,POPLARS AVENUE - HANWOOD,2023-03-15T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.33
843804,POPLARS AVENUE - HANWOOD,2023-03-15T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
843804,POPLARS AVENUE - HANWOOD,2023-03-15T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.3
843804,POPLARS AVENUE - HANWOOD,2023-03-15T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
843804,POPLARS AVENUE - HANWOOD,2023-03-15T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
843804,POPLARS AVENUE - HANWOOD,2023-03-15T21:50:00.000+00:00,transformer,,Temperature,C,13.8
843804,POPLARS AVENUE - HANWOOD,2023-03-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
843804,POPLARS AVENUE - HANWOOD,2023-03-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
843804,POPLARS AVENUE - HANWOOD,2023-03-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
843804,POPLARS AVENUE - HANWOOD,2023-03-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
843804,POPLARS AVENUE - HANWOOD,2023-03-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
843804,POPLARS AVENUE - HANWOOD,2023-03-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
843804,POPLARS AVENUE - HANWOOD,2023-03-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
843804,POPLARS AVENUE - HANWOOD,2023-03-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-03-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
843804,POPLARS AVENUE - HANWOOD,2023-03-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,14.49
843804,POPLARS AVENUE - HANWOOD,2023-03-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,21.27
843804,POPLARS AVENUE - HANWOOD,2023-03-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,15.59
843804,POPLARS AVENUE - HANWOOD,2023-03-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
843804,POPLARS AVENUE - HANWOOD,2023-03-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
843804,POPLARS AVENUE - HANWOOD,2023-03-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
843804,POPLARS AVENUE - HANWOOD,2023-03-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
843804,POPLARS AVENUE - HANWOOD,2023-03-15T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-03-15T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-03-15T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-03-15T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.6
843804,POPLARS AVENUE - HANWOOD,2023-03-15T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.23
843804,POPLARS AVENUE - HANWOOD,2023-03-15T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.68
843804,POPLARS AVENUE - HANWOOD,2023-03-15T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
843804,POPLARS AVENUE - HANWOOD,2023-03-15T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
843804,POPLARS AVENUE - HANWOOD,2023-03-15T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
843804,POPLARS AVENUE - HANWOOD,2023-03-15T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
843804,POPLARS AVENUE - HANWOOD,2023-03-15T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-03-15T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-03-15T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
843804,POPLARS AVENUE - HANWOOD,2023-03-15T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.97
843804,POPLARS AVENUE - HANWOOD,2023-03-15T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.62
843804,POPLARS AVENUE - HANWOOD,2023-03-15T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.36
843804,POPLARS AVENUE - HANWOOD,2023-03-15T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
843804,POPLARS AVENUE - HANWOOD,2023-03-15T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
843804,POPLARS AVENUE - HANWOOD,2023-03-15T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
843804,POPLARS AVENUE - HANWOOD,2023-03-15T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.1
843804,POPLARS AVENUE - HANWOOD,2023-03-15T21:40:00.000+00:00,transformer,,Temperature,C,13.7
843804,POPLARS AVENUE - HANWOOD,2023-03-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
843804,POPLARS AVENUE - HANWOOD,2023-03-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
843804,POPLARS AVENUE - HANWOOD,2023-03-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
843804,POPLARS AVENUE - HANWOOD,2023-03-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
843804,POPLARS AVENUE - HANWOOD,2023-03-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
843804,POPLARS AVENUE - HANWOOD,2023-03-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
843804,POPLARS AVENUE - HANWOOD,2023-03-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
843804,POPLARS AVENUE - HANWOOD,2023-03-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-03-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
843804,POPLARS AVENUE - HANWOOD,2023-03-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,14.57
843804,POPLARS AVENUE - HANWOOD,2023-03-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,13.85
843804,POPLARS AVENUE - HANWOOD,2023-03-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,17.04
843804,POPLARS AVENUE - HANWOOD,2023-03-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,18.1
843804,POPLARS AVENUE - HANWOOD,2023-03-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
843804,POPLARS AVENUE - HANWOOD,2023-03-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
843804,POPLARS AVENUE - HANWOOD,2023-03-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
843804,POPLARS AVENUE - HANWOOD,2023-03-15T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-03-15T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-03-15T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-03-15T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.26
843804,POPLARS AVENUE - HANWOOD,2023-03-15T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.2
843804,POPLARS AVENUE - HANWOOD,2023-03-15T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.41
843804,POPLARS AVENUE - HANWOOD,2023-03-15T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
843804,POPLARS AVENUE - HANWOOD,2023-03-15T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
843804,POPLARS AVENUE - HANWOOD,2023-03-15T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
843804,POPLARS AVENUE - HANWOOD,2023-03-15T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
843804,POPLARS AVENUE - HANWOOD,2023-03-15T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-03-15T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-03-15T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
843804,POPLARS AVENUE - HANWOOD,2023-03-15T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.28
843804,POPLARS AVENUE - HANWOOD,2023-03-15T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.81
843804,POPLARS AVENUE - HANWOOD,2023-03-15T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.73
843804,POPLARS AVENUE - HANWOOD,2023-03-15T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
843804,POPLARS AVENUE - HANWOOD,2023-03-15T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.9
843804,POPLARS AVENUE - HANWOOD,2023-03-15T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
843804,POPLARS AVENUE - HANWOOD,2023-03-15T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
843804,POPLARS AVENUE - HANWOOD,2023-03-15T21:30:00.000+00:00,transformer,,Temperature,C,13.7
843804,POPLARS AVENUE - HANWOOD,2023-03-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
843804,POPLARS AVENUE - HANWOOD,2023-03-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
843804,POPLARS AVENUE - HANWOOD,2023-03-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
843804,POPLARS AVENUE - HANWOOD,2023-03-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
843804,POPLARS AVENUE - HANWOOD,2023-03-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
843804,POPLARS AVENUE - HANWOOD,2023-03-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
843804,POPLARS AVENUE - HANWOOD,2023-03-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-03-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-03-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
843804,POPLARS AVENUE - HANWOOD,2023-03-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,19.54
843804,POPLARS AVENUE - HANWOOD,2023-03-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,14.01
843804,POPLARS AVENUE - HANWOOD,2023-03-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,17.14
843804,POPLARS AVENUE - HANWOOD,2023-03-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,22.2
843804,POPLARS AVENUE - HANWOOD,2023-03-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
843804,POPLARS AVENUE - HANWOOD,2023-03-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
843804,POPLARS AVENUE - HANWOOD,2023-03-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
843804,POPLARS AVENUE - HANWOOD,2023-03-15T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
843804,POPLARS AVENUE - HANWOOD,2023-03-15T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-03-15T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-03-15T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.12
843804,POPLARS AVENUE - HANWOOD,2023-03-15T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.15
843804,POPLARS AVENUE - HANWOOD,2023-03-15T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.76
843804,POPLARS AVENUE - HANWOOD,2023-03-15T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
843804,POPLARS AVENUE - HANWOOD,2023-03-15T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
843804,POPLARS AVENUE - HANWOOD,2023-03-15T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
843804,POPLARS AVENUE - HANWOOD,2023-03-15T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
843804,POPLARS AVENUE - HANWOOD,2023-03-15T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-03-15T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
843804,POPLARS AVENUE - HANWOOD,2023-03-15T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
843804,POPLARS AVENUE - HANWOOD,2023-03-15T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.49
843804,POPLARS AVENUE - HANWOOD,2023-03-15T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.44
843804,POPLARS AVENUE - HANWOOD,2023-03-15T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.02
843804,POPLARS AVENUE - HANWOOD,2023-03-15T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
843804,POPLARS AVENUE - HANWOOD,2023-03-15T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.1
843804,POPLARS AVENUE - HANWOOD,2023-03-15T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
