Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-03-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-03-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,18.35
843804,POPLARS AVENUE - HANWOOD,2023-03-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,22.6
843804,POPLARS AVENUE - HANWOOD,2023-03-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,21.88
843804,POPLARS AVENUE - HANWOOD,2023-03-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,39.7
843804,POPLARS AVENUE - HANWOOD,2023-03-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
843804,POPLARS AVENUE - HANWOOD,2023-03-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
843804,POPLARS AVENUE - HANWOOD,2023-03-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
843804,POPLARS AVENUE - HANWOOD,2023-03-15T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-03-15T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
843804,POPLARS AVENUE - HANWOOD,2023-03-15T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
843804,POPLARS AVENUE - HANWOOD,2023-03-15T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.5
843804,POPLARS AVENUE - HANWOOD,2023-03-15T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.33
843804,POPLARS AVENUE - HANWOOD,2023-03-15T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.25
843804,POPLARS AVENUE - HANWOOD,2023-03-15T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
843804,POPLARS AVENUE - HANWOOD,2023-03-15T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
843804,POPLARS AVENUE - HANWOOD,2023-03-15T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.3
843804,POPLARS AVENUE - HANWOOD,2023-03-15T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
843804,POPLARS AVENUE - HANWOOD,2023-03-15T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-03-15T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-03-15T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-03-15T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.84
843804,POPLARS AVENUE - HANWOOD,2023-03-15T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.34
843804,POPLARS AVENUE - HANWOOD,2023-03-15T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.81
843804,POPLARS AVENUE - HANWOOD,2023-03-15T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
843804,POPLARS AVENUE - HANWOOD,2023-03-15T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.8
843804,POPLARS AVENUE - HANWOOD,2023-03-15T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.7
843804,POPLARS AVENUE - HANWOOD,2023-03-15T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.0
843804,POPLARS AVENUE - HANWOOD,2023-03-15T19:00:00.000+00:00,transformer,,Temperature,C,14.1
843804,POPLARS AVENUE - HANWOOD,2023-03-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
843804,POPLARS AVENUE - HANWOOD,2023-03-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
843804,POPLARS AVENUE - HANWOOD,2023-03-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-03-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
843804,POPLARS AVENUE - HANWOOD,2023-03-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-03-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
843804,POPLARS AVENUE - HANWOOD,2023-03-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-03-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
843804,POPLARS AVENUE - HANWOOD,2023-03-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-03-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,20.33
843804,POPLARS AVENUE - HANWOOD,2023-03-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,29.68
843804,POPLARS AVENUE - HANWOOD,2023-03-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,26.05
843804,POPLARS AVENUE - HANWOOD,2023-03-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
843804,POPLARS AVENUE - HANWOOD,2023-03-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
843804,POPLARS AVENUE - HANWOOD,2023-03-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
843804,POPLARS AVENUE - HANWOOD,2023-03-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
843804,POPLARS AVENUE - HANWOOD,2023-03-15T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
843804,POPLARS AVENUE - HANWOOD,2023-03-15T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
843804,POPLARS AVENUE - HANWOOD,2023-03-15T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
843804,POPLARS AVENUE - HANWOOD,2023-03-15T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.61
843804,POPLARS AVENUE - HANWOOD,2023-03-15T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.13
843804,POPLARS AVENUE - HANWOOD,2023-03-15T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.52
843804,POPLARS AVENUE - HANWOOD,2023-03-15T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
843804,POPLARS AVENUE - HANWOOD,2023-03-15T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.7
843804,POPLARS AVENUE - HANWOOD,2023-03-15T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.3
843804,POPLARS AVENUE - HANWOOD,2023-03-15T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
843804,POPLARS AVENUE - HANWOOD,2023-03-15T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
843804,POPLARS AVENUE - HANWOOD,2023-03-15T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-03-15T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-03-15T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.03
843804,POPLARS AVENUE - HANWOOD,2023-03-15T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.64
843804,POPLARS AVENUE - HANWOOD,2023-03-15T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.29
843804,POPLARS AVENUE - HANWOOD,2023-03-15T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
843804,POPLARS AVENUE - HANWOOD,2023-03-15T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.2
843804,POPLARS AVENUE - HANWOOD,2023-03-15T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
843804,POPLARS AVENUE - HANWOOD,2023-03-15T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.1
843804,POPLARS AVENUE - HANWOOD,2023-03-15T18:50:00.000+00:00,transformer,,Temperature,C,14.1
843804,POPLARS AVENUE - HANWOOD,2023-03-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
843804,POPLARS AVENUE - HANWOOD,2023-03-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
843804,POPLARS AVENUE - HANWOOD,2023-03-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-03-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
843804,POPLARS AVENUE - HANWOOD,2023-03-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-03-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
843804,POPLARS AVENUE - HANWOOD,2023-03-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
843804,POPLARS AVENUE - HANWOOD,2023-03-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
843804,POPLARS AVENUE - HANWOOD,2023-03-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-03-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,23.64
843804,POPLARS AVENUE - HANWOOD,2023-03-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,33.77
843804,POPLARS AVENUE - HANWOOD,2023-03-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,25.81
843804,POPLARS AVENUE - HANWOOD,2023-03-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,47.3
843804,POPLARS AVENUE - HANWOOD,2023-03-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
843804,POPLARS AVENUE - HANWOOD,2023-03-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
843804,POPLARS AVENUE - HANWOOD,2023-03-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
843804,POPLARS AVENUE - HANWOOD,2023-03-15T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-03-15T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
843804,POPLARS AVENUE - HANWOOD,2023-03-15T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
843804,POPLARS AVENUE - HANWOOD,2023-03-15T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.53
843804,POPLARS AVENUE - HANWOOD,2023-03-15T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.74
843804,POPLARS AVENUE - HANWOOD,2023-03-15T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.6
843804,POPLARS AVENUE - HANWOOD,2023-03-15T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
843804,POPLARS AVENUE - HANWOOD,2023-03-15T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
843804,POPLARS AVENUE - HANWOOD,2023-03-15T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.0
843804,POPLARS AVENUE - HANWOOD,2023-03-15T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
843804,POPLARS AVENUE - HANWOOD,2023-03-15T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
843804,POPLARS AVENUE - HANWOOD,2023-03-15T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
843804,POPLARS AVENUE - HANWOOD,2023-03-15T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
843804,POPLARS AVENUE - HANWOOD,2023-03-15T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.11
843804,POPLARS AVENUE - HANWOOD,2023-03-15T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.89
843804,POPLARS AVENUE - HANWOOD,2023-03-15T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.26
843804,POPLARS AVENUE - HANWOOD,2023-03-15T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
843804,POPLARS AVENUE - HANWOOD,2023-03-15T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.8
843804,POPLARS AVENUE - HANWOOD,2023-03-15T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
843804,POPLARS AVENUE - HANWOOD,2023-03-15T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.1
843804,POPLARS AVENUE - HANWOOD,2023-03-15T18:40:00.000+00:00,transformer,,Temperature,C,14.0
843804,POPLARS AVENUE - HANWOOD,2023-03-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
843804,POPLARS AVENUE - HANWOOD,2023-03-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
843804,POPLARS AVENUE - HANWOOD,2023-03-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-03-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
843804,POPLARS AVENUE - HANWOOD,2023-03-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
843804,POPLARS AVENUE - HANWOOD,2023-03-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
843804,POPLARS AVENUE - HANWOOD,2023-03-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
843804,POPLARS AVENUE - HANWOOD,2023-03-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
843804,POPLARS AVENUE - HANWOOD,2023-03-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-03-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,23.64
843804,POPLARS AVENUE - HANWOOD,2023-03-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,27.63
843804,POPLARS AVENUE - HANWOOD,2023-03-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,26.85
843804,POPLARS AVENUE - HANWOOD,2023-03-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,35.3
843804,POPLARS AVENUE - HANWOOD,2023-03-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
843804,POPLARS AVENUE - HANWOOD,2023-03-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
843804,POPLARS AVENUE - HANWOOD,2023-03-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
843804,POPLARS AVENUE - HANWOOD,2023-03-15T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-03-15T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
843804,POPLARS AVENUE - HANWOOD,2023-03-15T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
843804,POPLARS AVENUE - HANWOOD,2023-03-15T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.26
843804,POPLARS AVENUE - HANWOOD,2023-03-15T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.8
843804,POPLARS AVENUE - HANWOOD,2023-03-15T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.47
843804,POPLARS AVENUE - HANWOOD,2023-03-15T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
843804,POPLARS AVENUE - HANWOOD,2023-03-15T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
843804,POPLARS AVENUE - HANWOOD,2023-03-15T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.9
843804,POPLARS AVENUE - HANWOOD,2023-03-15T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
843804,POPLARS AVENUE - HANWOOD,2023-03-15T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
843804,POPLARS AVENUE - HANWOOD,2023-03-15T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
843804,POPLARS AVENUE - HANWOOD,2023-03-15T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
843804,POPLARS AVENUE - HANWOOD,2023-03-15T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.56
843804,POPLARS AVENUE - HANWOOD,2023-03-15T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.28
843804,POPLARS AVENUE - HANWOOD,2023-03-15T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.86
843804,POPLARS AVENUE - HANWOOD,2023-03-15T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
843804,POPLARS AVENUE - HANWOOD,2023-03-15T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.3
843804,POPLARS AVENUE - HANWOOD,2023-03-15T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
843804,POPLARS AVENUE - HANWOOD,2023-03-15T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.1
843804,POPLARS AVENUE - HANWOOD,2023-03-15T18:30:00.000+00:00,transformer,,Temperature,C,14.2
843804,POPLARS AVENUE - HANWOOD,2023-03-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
843804,POPLARS AVENUE - HANWOOD,2023-03-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
843804,POPLARS AVENUE - HANWOOD,2023-03-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-03-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
843804,POPLARS AVENUE - HANWOOD,2023-03-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-03-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
843804,POPLARS AVENUE - HANWOOD,2023-03-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
843804,POPLARS AVENUE - HANWOOD,2023-03-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
843804,POPLARS AVENUE - HANWOOD,2023-03-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-03-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,20.83
843804,POPLARS AVENUE - HANWOOD,2023-03-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,27.09
843804,POPLARS AVENUE - HANWOOD,2023-03-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,27.33
843804,POPLARS AVENUE - HANWOOD,2023-03-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,40.5
843804,POPLARS AVENUE - HANWOOD,2023-03-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
843804,POPLARS AVENUE - HANWOOD,2023-03-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
843804,POPLARS AVENUE - HANWOOD,2023-03-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
843804,POPLARS AVENUE - HANWOOD,2023-03-15T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-03-15T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
843804,POPLARS AVENUE - HANWOOD,2023-03-15T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
843804,POPLARS AVENUE - HANWOOD,2023-03-15T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.08
843804,POPLARS AVENUE - HANWOOD,2023-03-15T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.63
843804,POPLARS AVENUE - HANWOOD,2023-03-15T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.81
843804,POPLARS AVENUE - HANWOOD,2023-03-15T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
843804,POPLARS AVENUE - HANWOOD,2023-03-15T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
843804,POPLARS AVENUE - HANWOOD,2023-03-15T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
843804,POPLARS AVENUE - HANWOOD,2023-03-15T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.2
843804,POPLARS AVENUE - HANWOOD,2023-03-15T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.73
843804,POPLARS AVENUE - HANWOOD,2023-03-15T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
843804,POPLARS AVENUE - HANWOOD,2023-03-15T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
843804,POPLARS AVENUE - HANWOOD,2023-03-15T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.91
843804,POPLARS AVENUE - HANWOOD,2023-03-15T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.1
843804,POPLARS AVENUE - HANWOOD,2023-03-15T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.48
843804,POPLARS AVENUE - HANWOOD,2023-03-15T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
843804,POPLARS AVENUE - HANWOOD,2023-03-15T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.3
843804,POPLARS AVENUE - HANWOOD,2023-03-15T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
843804,POPLARS AVENUE - HANWOOD,2023-03-15T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
843804,POPLARS AVENUE - HANWOOD,2023-03-15T18:20:00.000+00:00,transformer,,Temperature,C,14.1
843804,POPLARS AVENUE - HANWOOD,2023-03-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
843804,POPLARS AVENUE - HANWOOD,2023-03-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
843804,POPLARS AVENUE - HANWOOD,2023-03-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-03-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
843804,POPLARS AVENUE - HANWOOD,2023-03-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
843804,POPLARS AVENUE - HANWOOD,2023-03-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
843804,POPLARS AVENUE - HANWOOD,2023-03-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-03-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
843804,POPLARS AVENUE - HANWOOD,2023-03-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-03-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
843804,POPLARS AVENUE - HANWOOD,2023-03-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,22.73
843804,POPLARS AVENUE - HANWOOD,2023-03-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,27.29
843804,POPLARS AVENUE - HANWOOD,2023-03-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,41.5
843804,POPLARS AVENUE - HANWOOD,2023-03-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
843804,POPLARS AVENUE - HANWOOD,2023-03-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
843804,POPLARS AVENUE - HANWOOD,2023-03-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
843804,POPLARS AVENUE - HANWOOD,2023-03-15T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-03-15T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
843804,POPLARS AVENUE - HANWOOD,2023-03-15T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.74
843804,POPLARS AVENUE - HANWOOD,2023-03-15T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.88
843804,POPLARS AVENUE - HANWOOD,2023-03-15T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.76
843804,POPLARS AVENUE - HANWOOD,2023-03-15T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.83
843804,POPLARS AVENUE - HANWOOD,2023-03-15T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
843804,POPLARS AVENUE - HANWOOD,2023-03-15T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
843804,POPLARS AVENUE - HANWOOD,2023-03-15T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.1
843804,POPLARS AVENUE - HANWOOD,2023-03-15T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
843804,POPLARS AVENUE - HANWOOD,2023-03-15T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
843804,POPLARS AVENUE - HANWOOD,2023-03-15T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-03-15T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-03-15T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.03
843804,POPLARS AVENUE - HANWOOD,2023-03-15T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.62
843804,POPLARS AVENUE - HANWOOD,2023-03-15T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.6
843804,POPLARS AVENUE - HANWOOD,2023-03-15T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
843804,POPLARS AVENUE - HANWOOD,2023-03-15T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.8
843804,POPLARS AVENUE - HANWOOD,2023-03-15T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.3
843804,POPLARS AVENUE - HANWOOD,2023-03-15T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
843804,POPLARS AVENUE - HANWOOD,2023-03-15T18:10:00.000+00:00,transformer,,Temperature,C,14.1
843804,POPLARS AVENUE - HANWOOD,2023-03-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-03-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
843804,POPLARS AVENUE - HANWOOD,2023-03-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-03-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
843804,POPLARS AVENUE - HANWOOD,2023-03-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
843804,POPLARS AVENUE - HANWOOD,2023-03-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
843804,POPLARS AVENUE - HANWOOD,2023-03-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-03-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
843804,POPLARS AVENUE - HANWOOD,2023-03-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-03-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,23.92
843804,POPLARS AVENUE - HANWOOD,2023-03-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,25.38
843804,POPLARS AVENUE - HANWOOD,2023-03-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,24.43
843804,POPLARS AVENUE - HANWOOD,2023-03-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,44.1
843804,POPLARS AVENUE - HANWOOD,2023-03-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
843804,POPLARS AVENUE - HANWOOD,2023-03-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
843804,POPLARS AVENUE - HANWOOD,2023-03-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
843804,POPLARS AVENUE - HANWOOD,2023-03-15T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-03-15T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
843804,POPLARS AVENUE - HANWOOD,2023-03-15T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.95
843804,POPLARS AVENUE - HANWOOD,2023-03-15T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.14
843804,POPLARS AVENUE - HANWOOD,2023-03-15T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.96
843804,POPLARS AVENUE - HANWOOD,2023-03-15T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.99
843804,POPLARS AVENUE - HANWOOD,2023-03-15T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
843804,POPLARS AVENUE - HANWOOD,2023-03-15T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
843804,POPLARS AVENUE - HANWOOD,2023-03-15T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.9
843804,POPLARS AVENUE - HANWOOD,2023-03-15T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.2
843804,POPLARS AVENUE - HANWOOD,2023-03-15T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
843804,POPLARS AVENUE - HANWOOD,2023-03-15T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-03-15T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
843804,POPLARS AVENUE - HANWOOD,2023-03-15T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.99
843804,POPLARS AVENUE - HANWOOD,2023-03-15T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.07
843804,POPLARS AVENUE - HANWOOD,2023-03-15T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.81
843804,POPLARS AVENUE - HANWOOD,2023-03-15T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,73.2
843804,POPLARS AVENUE - HANWOOD,2023-03-15T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.4
843804,POPLARS AVENUE - HANWOOD,2023-03-15T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
843804,POPLARS AVENUE - HANWOOD,2023-03-15T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
843804,POPLARS AVENUE - HANWOOD,2023-03-15T18:00:00.000+00:00,transformer,,Temperature,C,14.0
843804,POPLARS AVENUE - HANWOOD,2023-03-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
843804,POPLARS AVENUE - HANWOOD,2023-03-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
843804,POPLARS AVENUE - HANWOOD,2023-03-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
843804,POPLARS AVENUE - HANWOOD,2023-03-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
843804,POPLARS AVENUE - HANWOOD,2023-03-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
843804,POPLARS AVENUE - HANWOOD,2023-03-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
843804,POPLARS AVENUE - HANWOOD,2023-03-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
843804,POPLARS AVENUE - HANWOOD,2023-03-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
843804,POPLARS AVENUE - HANWOOD,2023-03-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-03-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,28.13
843804,POPLARS AVENUE - HANWOOD,2023-03-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,27.02
843804,POPLARS AVENUE - HANWOOD,2023-03-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,26.8
843804,POPLARS AVENUE - HANWOOD,2023-03-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,62.5
843804,POPLARS AVENUE - HANWOOD,2023-03-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
843804,POPLARS AVENUE - HANWOOD,2023-03-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
843804,POPLARS AVENUE - HANWOOD,2023-03-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
843804,POPLARS AVENUE - HANWOOD,2023-03-15T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-03-15T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
843804,POPLARS AVENUE - HANWOOD,2023-03-15T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
843804,POPLARS AVENUE - HANWOOD,2023-03-15T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.6
843804,POPLARS AVENUE - HANWOOD,2023-03-15T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.77
843804,POPLARS AVENUE - HANWOOD,2023-03-15T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.4
843804,POPLARS AVENUE - HANWOOD,2023-03-15T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.8
843804,POPLARS AVENUE - HANWOOD,2023-03-15T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
843804,POPLARS AVENUE - HANWOOD,2023-03-15T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.0
843804,POPLARS AVENUE - HANWOOD,2023-03-15T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.9
843804,POPLARS AVENUE - HANWOOD,2023-03-15T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
843804,POPLARS AVENUE - HANWOOD,2023-03-15T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
843804,POPLARS AVENUE - HANWOOD,2023-03-15T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
843804,POPLARS AVENUE - HANWOOD,2023-03-15T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.15
843804,POPLARS AVENUE - HANWOOD,2023-03-15T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.51
843804,POPLARS AVENUE - HANWOOD,2023-03-15T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.22
843804,POPLARS AVENUE - HANWOOD,2023-03-15T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,67.2
843804,POPLARS AVENUE - HANWOOD,2023-03-15T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.1
843804,POPLARS AVENUE - HANWOOD,2023-03-15T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
843804,POPLARS AVENUE - HANWOOD,2023-03-15T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
843804,POPLARS AVENUE - HANWOOD,2023-03-15T17:50:00.000+00:00,transformer,,Temperature,C,14.0
843804,POPLARS AVENUE - HANWOOD,2023-03-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-03-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
843804,POPLARS AVENUE - HANWOOD,2023-03-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-03-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
843804,POPLARS AVENUE - HANWOOD,2023-03-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-03-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
843804,POPLARS AVENUE - HANWOOD,2023-03-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
843804,POPLARS AVENUE - HANWOOD,2023-03-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
843804,POPLARS AVENUE - HANWOOD,2023-03-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
843804,POPLARS AVENUE - HANWOOD,2023-03-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,28.75
843804,POPLARS AVENUE - HANWOOD,2023-03-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,24.28
843804,POPLARS AVENUE - HANWOOD,2023-03-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,28.62
843804,POPLARS AVENUE - HANWOOD,2023-03-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,53.9
843804,POPLARS AVENUE - HANWOOD,2023-03-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
843804,POPLARS AVENUE - HANWOOD,2023-03-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
843804,POPLARS AVENUE - HANWOOD,2023-03-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
843804,POPLARS AVENUE - HANWOOD,2023-03-15T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
843804,POPLARS AVENUE - HANWOOD,2023-03-15T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
843804,POPLARS AVENUE - HANWOOD,2023-03-15T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
843804,POPLARS AVENUE - HANWOOD,2023-03-15T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.21
843804,POPLARS AVENUE - HANWOOD,2023-03-15T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.09
843804,POPLARS AVENUE - HANWOOD,2023-03-15T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.63
843804,POPLARS AVENUE - HANWOOD,2023-03-15T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,68.1
843804,POPLARS AVENUE - HANWOOD,2023-03-15T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
843804,POPLARS AVENUE - HANWOOD,2023-03-15T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
843804,POPLARS AVENUE - HANWOOD,2023-03-15T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.8
843804,POPLARS AVENUE - HANWOOD,2023-03-15T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
843804,POPLARS AVENUE - HANWOOD,2023-03-15T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-03-15T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
843804,POPLARS AVENUE - HANWOOD,2023-03-15T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.09
843804,POPLARS AVENUE - HANWOOD,2023-03-15T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.06
843804,POPLARS AVENUE - HANWOOD,2023-03-15T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.71
843804,POPLARS AVENUE - HANWOOD,2023-03-15T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
843804,POPLARS AVENUE - HANWOOD,2023-03-15T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.1
843804,POPLARS AVENUE - HANWOOD,2023-03-15T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
843804,POPLARS AVENUE - HANWOOD,2023-03-15T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.7
843804,POPLARS AVENUE - HANWOOD,2023-03-15T17:40:00.000+00:00,transformer,,Temperature,C,14.0
843804,POPLARS AVENUE - HANWOOD,2023-03-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-03-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
843804,POPLARS AVENUE - HANWOOD,2023-03-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-03-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
843804,POPLARS AVENUE - HANWOOD,2023-03-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-03-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
843804,POPLARS AVENUE - HANWOOD,2023-03-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
843804,POPLARS AVENUE - HANWOOD,2023-03-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
843804,POPLARS AVENUE - HANWOOD,2023-03-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
843804,POPLARS AVENUE - HANWOOD,2023-03-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,25.29
843804,POPLARS AVENUE - HANWOOD,2023-03-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,20.14
843804,POPLARS AVENUE - HANWOOD,2023-03-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,34.34
843804,POPLARS AVENUE - HANWOOD,2023-03-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,47.3
843804,POPLARS AVENUE - HANWOOD,2023-03-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
843804,POPLARS AVENUE - HANWOOD,2023-03-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
843804,POPLARS AVENUE - HANWOOD,2023-03-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
843804,POPLARS AVENUE - HANWOOD,2023-03-15T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
843804,POPLARS AVENUE - HANWOOD,2023-03-15T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
843804,POPLARS AVENUE - HANWOOD,2023-03-15T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
843804,POPLARS AVENUE - HANWOOD,2023-03-15T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.71
843804,POPLARS AVENUE - HANWOOD,2023-03-15T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.34
843804,POPLARS AVENUE - HANWOOD,2023-03-15T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.26
843804,POPLARS AVENUE - HANWOOD,2023-03-15T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,69.0
843804,POPLARS AVENUE - HANWOOD,2023-03-15T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
843804,POPLARS AVENUE - HANWOOD,2023-03-15T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
843804,POPLARS AVENUE - HANWOOD,2023-03-15T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.4
843804,POPLARS AVENUE - HANWOOD,2023-03-15T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
843804,POPLARS AVENUE - HANWOOD,2023-03-15T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-03-15T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
843804,POPLARS AVENUE - HANWOOD,2023-03-15T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.11
843804,POPLARS AVENUE - HANWOOD,2023-03-15T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.45
843804,POPLARS AVENUE - HANWOOD,2023-03-15T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.32
843804,POPLARS AVENUE - HANWOOD,2023-03-15T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
843804,POPLARS AVENUE - HANWOOD,2023-03-15T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.7
843804,POPLARS AVENUE - HANWOOD,2023-03-15T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
843804,POPLARS AVENUE - HANWOOD,2023-03-15T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.8
843804,POPLARS AVENUE - HANWOOD,2023-03-15T17:30:00.000+00:00,transformer,,Temperature,C,14.0
843804,POPLARS AVENUE - HANWOOD,2023-03-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-03-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
843804,POPLARS AVENUE - HANWOOD,2023-03-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-03-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
843804,POPLARS AVENUE - HANWOOD,2023-03-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-03-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
843804,POPLARS AVENUE - HANWOOD,2023-03-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
843804,POPLARS AVENUE - HANWOOD,2023-03-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
843804,POPLARS AVENUE - HANWOOD,2023-03-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-03-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,21.82
843804,POPLARS AVENUE - HANWOOD,2023-03-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,19.79
843804,POPLARS AVENUE - HANWOOD,2023-03-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,33.59
843804,POPLARS AVENUE - HANWOOD,2023-03-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,58.5
843804,POPLARS AVENUE - HANWOOD,2023-03-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
843804,POPLARS AVENUE - HANWOOD,2023-03-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
843804,POPLARS AVENUE - HANWOOD,2023-03-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
843804,POPLARS AVENUE - HANWOOD,2023-03-15T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
843804,POPLARS AVENUE - HANWOOD,2023-03-15T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
843804,POPLARS AVENUE - HANWOOD,2023-03-15T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-03-15T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.62
843804,POPLARS AVENUE - HANWOOD,2023-03-15T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.47
843804,POPLARS AVENUE - HANWOOD,2023-03-15T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.15
843804,POPLARS AVENUE - HANWOOD,2023-03-15T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
843804,POPLARS AVENUE - HANWOOD,2023-03-15T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
843804,POPLARS AVENUE - HANWOOD,2023-03-15T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.8
843804,POPLARS AVENUE - HANWOOD,2023-03-15T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.8
843804,POPLARS AVENUE - HANWOOD,2023-03-15T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-03-15T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
843804,POPLARS AVENUE - HANWOOD,2023-03-15T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-03-15T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.63
843804,POPLARS AVENUE - HANWOOD,2023-03-15T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.97
843804,POPLARS AVENUE - HANWOOD,2023-03-15T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.9
843804,POPLARS AVENUE - HANWOOD,2023-03-15T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
843804,POPLARS AVENUE - HANWOOD,2023-03-15T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
843804,POPLARS AVENUE - HANWOOD,2023-03-15T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
843804,POPLARS AVENUE - HANWOOD,2023-03-15T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
843804,POPLARS AVENUE - HANWOOD,2023-03-15T17:20:00.000+00:00,transformer,,Temperature,C,14.0
843804,POPLARS AVENUE - HANWOOD,2023-03-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
843804,POPLARS AVENUE - HANWOOD,2023-03-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
843804,POPLARS AVENUE - HANWOOD,2023-03-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
843804,POPLARS AVENUE - HANWOOD,2023-03-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
843804,POPLARS AVENUE - HANWOOD,2023-03-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-03-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
843804,POPLARS AVENUE - HANWOOD,2023-03-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-03-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
843804,POPLARS AVENUE - HANWOOD,2023-03-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-03-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,18.25
843804,POPLARS AVENUE - HANWOOD,2023-03-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,25.44
843804,POPLARS AVENUE - HANWOOD,2023-03-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,26.05
843804,POPLARS AVENUE - HANWOOD,2023-03-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
843804,POPLARS AVENUE - HANWOOD,2023-03-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
843804,POPLARS AVENUE - HANWOOD,2023-03-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
843804,POPLARS AVENUE - HANWOOD,2023-03-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
843804,POPLARS AVENUE - HANWOOD,2023-03-15T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
843804,POPLARS AVENUE - HANWOOD,2023-03-15T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
843804,POPLARS AVENUE - HANWOOD,2023-03-15T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-03-15T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.78
843804,POPLARS AVENUE - HANWOOD,2023-03-15T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.1
843804,POPLARS AVENUE - HANWOOD,2023-03-15T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.27
843804,POPLARS AVENUE - HANWOOD,2023-03-15T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
843804,POPLARS AVENUE - HANWOOD,2023-03-15T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
843804,POPLARS AVENUE - HANWOOD,2023-03-15T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
843804,POPLARS AVENUE - HANWOOD,2023-03-15T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
843804,POPLARS AVENUE - HANWOOD,2023-03-15T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
843804,POPLARS AVENUE - HANWOOD,2023-03-15T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-03-15T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-03-15T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.63
843804,POPLARS AVENUE - HANWOOD,2023-03-15T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.45
843804,POPLARS AVENUE - HANWOOD,2023-03-15T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.59
843804,POPLARS AVENUE - HANWOOD,2023-03-15T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
843804,POPLARS AVENUE - HANWOOD,2023-03-15T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.8
843804,POPLARS AVENUE - HANWOOD,2023-03-15T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
843804,POPLARS AVENUE - HANWOOD,2023-03-15T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
843804,POPLARS AVENUE - HANWOOD,2023-03-15T17:10:00.000+00:00,transformer,,Temperature,C,14.0
843804,POPLARS AVENUE - HANWOOD,2023-03-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-03-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
843804,POPLARS AVENUE - HANWOOD,2023-03-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-03-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
843804,POPLARS AVENUE - HANWOOD,2023-03-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-03-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
843804,POPLARS AVENUE - HANWOOD,2023-03-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
843804,POPLARS AVENUE - HANWOOD,2023-03-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
843804,POPLARS AVENUE - HANWOOD,2023-03-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
843804,POPLARS AVENUE - HANWOOD,2023-03-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,20.41
843804,POPLARS AVENUE - HANWOOD,2023-03-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,18.55
843804,POPLARS AVENUE - HANWOOD,2023-03-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,23.86
843804,POPLARS AVENUE - HANWOOD,2023-03-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,28.8
843804,POPLARS AVENUE - HANWOOD,2023-03-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
843804,POPLARS AVENUE - HANWOOD,2023-03-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
843804,POPLARS AVENUE - HANWOOD,2023-03-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
843804,POPLARS AVENUE - HANWOOD,2023-03-15T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-03-15T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
843804,POPLARS AVENUE - HANWOOD,2023-03-15T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-03-15T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.36
843804,POPLARS AVENUE - HANWOOD,2023-03-15T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.99
843804,POPLARS AVENUE - HANWOOD,2023-03-15T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.65
843804,POPLARS AVENUE - HANWOOD,2023-03-15T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
843804,POPLARS AVENUE - HANWOOD,2023-03-15T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
843804,POPLARS AVENUE - HANWOOD,2023-03-15T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
843804,POPLARS AVENUE - HANWOOD,2023-03-15T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.7
843804,POPLARS AVENUE - HANWOOD,2023-03-15T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-03-15T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-03-15T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-03-15T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.23
843804,POPLARS AVENUE - HANWOOD,2023-03-15T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.11
843804,POPLARS AVENUE - HANWOOD,2023-03-15T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.55
843804,POPLARS AVENUE - HANWOOD,2023-03-15T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
843804,POPLARS AVENUE - HANWOOD,2023-03-15T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.8
843804,POPLARS AVENUE - HANWOOD,2023-03-15T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
843804,POPLARS AVENUE - HANWOOD,2023-03-15T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
843804,POPLARS AVENUE - HANWOOD,2023-03-15T17:00:00.000+00:00,transformer,,Temperature,C,14.0
843804,POPLARS AVENUE - HANWOOD,2023-03-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-03-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
843804,POPLARS AVENUE - HANWOOD,2023-03-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-03-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
843804,POPLARS AVENUE - HANWOOD,2023-03-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-03-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
843804,POPLARS AVENUE - HANWOOD,2023-03-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
843804,POPLARS AVENUE - HANWOOD,2023-03-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-03-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
843804,POPLARS AVENUE - HANWOOD,2023-03-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,18.59
843804,POPLARS AVENUE - HANWOOD,2023-03-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,15.09
843804,POPLARS AVENUE - HANWOOD,2023-03-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,21.2
843804,POPLARS AVENUE - HANWOOD,2023-03-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,27.4
843804,POPLARS AVENUE - HANWOOD,2023-03-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
843804,POPLARS AVENUE - HANWOOD,2023-03-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
843804,POPLARS AVENUE - HANWOOD,2023-03-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
843804,POPLARS AVENUE - HANWOOD,2023-03-15T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
