Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-03-15T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
843804,POPLARS AVENUE - HANWOOD,2023-03-15T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-03-15T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.68
843804,POPLARS AVENUE - HANWOOD,2023-03-15T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.52
843804,POPLARS AVENUE - HANWOOD,2023-03-15T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.12
843804,POPLARS AVENUE - HANWOOD,2023-03-15T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
843804,POPLARS AVENUE - HANWOOD,2023-03-15T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
843804,POPLARS AVENUE - HANWOOD,2023-03-15T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
843804,POPLARS AVENUE - HANWOOD,2023-03-15T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
843804,POPLARS AVENUE - HANWOOD,2023-03-15T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-03-15T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-03-15T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
843804,POPLARS AVENUE - HANWOOD,2023-03-15T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.19
843804,POPLARS AVENUE - HANWOOD,2023-03-15T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.05
843804,POPLARS AVENUE - HANWOOD,2023-03-15T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.38
843804,POPLARS AVENUE - HANWOOD,2023-03-15T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
843804,POPLARS AVENUE - HANWOOD,2023-03-15T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.2
843804,POPLARS AVENUE - HANWOOD,2023-03-15T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
843804,POPLARS AVENUE - HANWOOD,2023-03-15T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
843804,POPLARS AVENUE - HANWOOD,2023-03-15T16:50:00.000+00:00,transformer,,Temperature,C,14.0
843804,POPLARS AVENUE - HANWOOD,2023-03-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
843804,POPLARS AVENUE - HANWOOD,2023-03-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
843804,POPLARS AVENUE - HANWOOD,2023-03-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-03-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
843804,POPLARS AVENUE - HANWOOD,2023-03-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-03-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
843804,POPLARS AVENUE - HANWOOD,2023-03-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-03-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
843804,POPLARS AVENUE - HANWOOD,2023-03-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
843804,POPLARS AVENUE - HANWOOD,2023-03-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,19.87
843804,POPLARS AVENUE - HANWOOD,2023-03-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,14.57
843804,POPLARS AVENUE - HANWOOD,2023-03-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,20.5
843804,POPLARS AVENUE - HANWOOD,2023-03-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,21.6
843804,POPLARS AVENUE - HANWOOD,2023-03-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
843804,POPLARS AVENUE - HANWOOD,2023-03-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
843804,POPLARS AVENUE - HANWOOD,2023-03-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
843804,POPLARS AVENUE - HANWOOD,2023-03-15T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-03-15T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
843804,POPLARS AVENUE - HANWOOD,2023-03-15T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-03-15T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.79
843804,POPLARS AVENUE - HANWOOD,2023-03-15T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.84
843804,POPLARS AVENUE - HANWOOD,2023-03-15T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.25
843804,POPLARS AVENUE - HANWOOD,2023-03-15T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
843804,POPLARS AVENUE - HANWOOD,2023-03-15T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
843804,POPLARS AVENUE - HANWOOD,2023-03-15T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
843804,POPLARS AVENUE - HANWOOD,2023-03-15T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
843804,POPLARS AVENUE - HANWOOD,2023-03-15T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-03-15T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-03-15T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
843804,POPLARS AVENUE - HANWOOD,2023-03-15T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.96
843804,POPLARS AVENUE - HANWOOD,2023-03-15T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.9
843804,POPLARS AVENUE - HANWOOD,2023-03-15T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.14
843804,POPLARS AVENUE - HANWOOD,2023-03-15T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
843804,POPLARS AVENUE - HANWOOD,2023-03-15T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
843804,POPLARS AVENUE - HANWOOD,2023-03-15T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
843804,POPLARS AVENUE - HANWOOD,2023-03-15T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
843804,POPLARS AVENUE - HANWOOD,2023-03-15T16:40:00.000+00:00,transformer,,Temperature,C,14.2
843804,POPLARS AVENUE - HANWOOD,2023-03-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-03-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
843804,POPLARS AVENUE - HANWOOD,2023-03-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-03-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
843804,POPLARS AVENUE - HANWOOD,2023-03-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
843804,POPLARS AVENUE - HANWOOD,2023-03-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
843804,POPLARS AVENUE - HANWOOD,2023-03-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-03-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
843804,POPLARS AVENUE - HANWOOD,2023-03-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
843804,POPLARS AVENUE - HANWOOD,2023-03-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,15.75
843804,POPLARS AVENUE - HANWOOD,2023-03-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,13.74
843804,POPLARS AVENUE - HANWOOD,2023-03-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,18.39
843804,POPLARS AVENUE - HANWOOD,2023-03-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,22.7
843804,POPLARS AVENUE - HANWOOD,2023-03-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
843804,POPLARS AVENUE - HANWOOD,2023-03-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
843804,POPLARS AVENUE - HANWOOD,2023-03-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
843804,POPLARS AVENUE - HANWOOD,2023-03-15T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-03-15T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
843804,POPLARS AVENUE - HANWOOD,2023-03-15T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-03-15T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.28
843804,POPLARS AVENUE - HANWOOD,2023-03-15T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.46
843804,POPLARS AVENUE - HANWOOD,2023-03-15T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.84
843804,POPLARS AVENUE - HANWOOD,2023-03-15T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
843804,POPLARS AVENUE - HANWOOD,2023-03-15T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
843804,POPLARS AVENUE - HANWOOD,2023-03-15T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
843804,POPLARS AVENUE - HANWOOD,2023-03-15T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
843804,POPLARS AVENUE - HANWOOD,2023-03-15T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
843804,POPLARS AVENUE - HANWOOD,2023-03-15T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-03-15T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
843804,POPLARS AVENUE - HANWOOD,2023-03-15T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.74
843804,POPLARS AVENUE - HANWOOD,2023-03-15T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.93
843804,POPLARS AVENUE - HANWOOD,2023-03-15T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.2
843804,POPLARS AVENUE - HANWOOD,2023-03-15T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
843804,POPLARS AVENUE - HANWOOD,2023-03-15T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
843804,POPLARS AVENUE - HANWOOD,2023-03-15T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
843804,POPLARS AVENUE - HANWOOD,2023-03-15T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
843804,POPLARS AVENUE - HANWOOD,2023-03-15T16:30:00.000+00:00,transformer,,Temperature,C,14.4
843804,POPLARS AVENUE - HANWOOD,2023-03-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-03-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
843804,POPLARS AVENUE - HANWOOD,2023-03-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-03-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
843804,POPLARS AVENUE - HANWOOD,2023-03-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-03-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
843804,POPLARS AVENUE - HANWOOD,2023-03-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
843804,POPLARS AVENUE - HANWOOD,2023-03-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-03-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
843804,POPLARS AVENUE - HANWOOD,2023-03-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,17.02
843804,POPLARS AVENUE - HANWOOD,2023-03-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,14.39
843804,POPLARS AVENUE - HANWOOD,2023-03-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,17.04
843804,POPLARS AVENUE - HANWOOD,2023-03-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,25.2
843804,POPLARS AVENUE - HANWOOD,2023-03-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
843804,POPLARS AVENUE - HANWOOD,2023-03-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
843804,POPLARS AVENUE - HANWOOD,2023-03-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
843804,POPLARS AVENUE - HANWOOD,2023-03-15T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-03-15T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-03-15T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-03-15T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.38
843804,POPLARS AVENUE - HANWOOD,2023-03-15T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.41
843804,POPLARS AVENUE - HANWOOD,2023-03-15T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.3
843804,POPLARS AVENUE - HANWOOD,2023-03-15T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
843804,POPLARS AVENUE - HANWOOD,2023-03-15T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
843804,POPLARS AVENUE - HANWOOD,2023-03-15T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
843804,POPLARS AVENUE - HANWOOD,2023-03-15T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
843804,POPLARS AVENUE - HANWOOD,2023-03-15T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
843804,POPLARS AVENUE - HANWOOD,2023-03-15T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-03-15T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
843804,POPLARS AVENUE - HANWOOD,2023-03-15T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.56
843804,POPLARS AVENUE - HANWOOD,2023-03-15T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.56
843804,POPLARS AVENUE - HANWOOD,2023-03-15T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.01
843804,POPLARS AVENUE - HANWOOD,2023-03-15T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
843804,POPLARS AVENUE - HANWOOD,2023-03-15T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.7
843804,POPLARS AVENUE - HANWOOD,2023-03-15T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
843804,POPLARS AVENUE - HANWOOD,2023-03-15T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
843804,POPLARS AVENUE - HANWOOD,2023-03-15T16:20:00.000+00:00,transformer,,Temperature,C,14.7
843804,POPLARS AVENUE - HANWOOD,2023-03-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-03-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
843804,POPLARS AVENUE - HANWOOD,2023-03-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-03-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
843804,POPLARS AVENUE - HANWOOD,2023-03-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-03-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
843804,POPLARS AVENUE - HANWOOD,2023-03-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-03-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-03-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
843804,POPLARS AVENUE - HANWOOD,2023-03-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,13.95
843804,POPLARS AVENUE - HANWOOD,2023-03-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,12.97
843804,POPLARS AVENUE - HANWOOD,2023-03-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,16.31
843804,POPLARS AVENUE - HANWOOD,2023-03-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,19.5
843804,POPLARS AVENUE - HANWOOD,2023-03-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
843804,POPLARS AVENUE - HANWOOD,2023-03-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
843804,POPLARS AVENUE - HANWOOD,2023-03-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
843804,POPLARS AVENUE - HANWOOD,2023-03-15T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-03-15T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-03-15T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-03-15T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.39
843804,POPLARS AVENUE - HANWOOD,2023-03-15T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.27
843804,POPLARS AVENUE - HANWOOD,2023-03-15T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.41
843804,POPLARS AVENUE - HANWOOD,2023-03-15T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
843804,POPLARS AVENUE - HANWOOD,2023-03-15T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
843804,POPLARS AVENUE - HANWOOD,2023-03-15T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
843804,POPLARS AVENUE - HANWOOD,2023-03-15T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
843804,POPLARS AVENUE - HANWOOD,2023-03-15T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-03-15T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-03-15T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
843804,POPLARS AVENUE - HANWOOD,2023-03-15T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.62
843804,POPLARS AVENUE - HANWOOD,2023-03-15T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.66
843804,POPLARS AVENUE - HANWOOD,2023-03-15T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.9
843804,POPLARS AVENUE - HANWOOD,2023-03-15T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
843804,POPLARS AVENUE - HANWOOD,2023-03-15T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.9
843804,POPLARS AVENUE - HANWOOD,2023-03-15T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
843804,POPLARS AVENUE - HANWOOD,2023-03-15T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
843804,POPLARS AVENUE - HANWOOD,2023-03-15T16:10:00.000+00:00,transformer,,Temperature,C,14.7
843804,POPLARS AVENUE - HANWOOD,2023-03-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-03-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
843804,POPLARS AVENUE - HANWOOD,2023-03-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-03-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
843804,POPLARS AVENUE - HANWOOD,2023-03-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-03-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
843804,POPLARS AVENUE - HANWOOD,2023-03-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
843804,POPLARS AVENUE - HANWOOD,2023-03-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-03-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
843804,POPLARS AVENUE - HANWOOD,2023-03-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
843804,POPLARS AVENUE - HANWOOD,2023-03-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,13.92
843804,POPLARS AVENUE - HANWOOD,2023-03-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,16.31
843804,POPLARS AVENUE - HANWOOD,2023-03-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,21.4
843804,POPLARS AVENUE - HANWOOD,2023-03-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
843804,POPLARS AVENUE - HANWOOD,2023-03-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
843804,POPLARS AVENUE - HANWOOD,2023-03-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
843804,POPLARS AVENUE - HANWOOD,2023-03-15T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-03-15T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-03-15T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-03-15T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.86
843804,POPLARS AVENUE - HANWOOD,2023-03-15T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.32
843804,POPLARS AVENUE - HANWOOD,2023-03-15T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.79
843804,POPLARS AVENUE - HANWOOD,2023-03-15T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
843804,POPLARS AVENUE - HANWOOD,2023-03-15T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
843804,POPLARS AVENUE - HANWOOD,2023-03-15T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
843804,POPLARS AVENUE - HANWOOD,2023-03-15T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
843804,POPLARS AVENUE - HANWOOD,2023-03-15T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-03-15T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-03-15T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
843804,POPLARS AVENUE - HANWOOD,2023-03-15T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.94
843804,POPLARS AVENUE - HANWOOD,2023-03-15T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.13
843804,POPLARS AVENUE - HANWOOD,2023-03-15T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.53
843804,POPLARS AVENUE - HANWOOD,2023-03-15T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
843804,POPLARS AVENUE - HANWOOD,2023-03-15T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.9
843804,POPLARS AVENUE - HANWOOD,2023-03-15T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
843804,POPLARS AVENUE - HANWOOD,2023-03-15T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
843804,POPLARS AVENUE - HANWOOD,2023-03-15T16:00:00.000+00:00,transformer,,Temperature,C,14.6
843804,POPLARS AVENUE - HANWOOD,2023-03-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-03-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
843804,POPLARS AVENUE - HANWOOD,2023-03-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-03-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
843804,POPLARS AVENUE - HANWOOD,2023-03-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-03-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
843804,POPLARS AVENUE - HANWOOD,2023-03-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-03-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-03-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
843804,POPLARS AVENUE - HANWOOD,2023-03-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,16.81
843804,POPLARS AVENUE - HANWOOD,2023-03-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,13.46
843804,POPLARS AVENUE - HANWOOD,2023-03-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,14.33
843804,POPLARS AVENUE - HANWOOD,2023-03-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,16.6
843804,POPLARS AVENUE - HANWOOD,2023-03-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
843804,POPLARS AVENUE - HANWOOD,2023-03-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
843804,POPLARS AVENUE - HANWOOD,2023-03-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
843804,POPLARS AVENUE - HANWOOD,2023-03-15T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-03-15T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-03-15T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-03-15T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.16
843804,POPLARS AVENUE - HANWOOD,2023-03-15T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.85
843804,POPLARS AVENUE - HANWOOD,2023-03-15T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.14
843804,POPLARS AVENUE - HANWOOD,2023-03-15T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
843804,POPLARS AVENUE - HANWOOD,2023-03-15T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
843804,POPLARS AVENUE - HANWOOD,2023-03-15T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
843804,POPLARS AVENUE - HANWOOD,2023-03-15T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
843804,POPLARS AVENUE - HANWOOD,2023-03-15T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-03-15T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-03-15T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
843804,POPLARS AVENUE - HANWOOD,2023-03-15T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.28
843804,POPLARS AVENUE - HANWOOD,2023-03-15T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.21
843804,POPLARS AVENUE - HANWOOD,2023-03-15T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.62
843804,POPLARS AVENUE - HANWOOD,2023-03-15T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
843804,POPLARS AVENUE - HANWOOD,2023-03-15T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
843804,POPLARS AVENUE - HANWOOD,2023-03-15T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
843804,POPLARS AVENUE - HANWOOD,2023-03-15T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
843804,POPLARS AVENUE - HANWOOD,2023-03-15T15:50:00.000+00:00,transformer,,Temperature,C,14.6
843804,POPLARS AVENUE - HANWOOD,2023-03-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
843804,POPLARS AVENUE - HANWOOD,2023-03-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
843804,POPLARS AVENUE - HANWOOD,2023-03-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-03-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
843804,POPLARS AVENUE - HANWOOD,2023-03-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-03-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
843804,POPLARS AVENUE - HANWOOD,2023-03-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-03-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-03-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
843804,POPLARS AVENUE - HANWOOD,2023-03-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,17.44
843804,POPLARS AVENUE - HANWOOD,2023-03-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,12.06
843804,POPLARS AVENUE - HANWOOD,2023-03-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,12.77
843804,POPLARS AVENUE - HANWOOD,2023-03-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,16.8
843804,POPLARS AVENUE - HANWOOD,2023-03-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
843804,POPLARS AVENUE - HANWOOD,2023-03-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
843804,POPLARS AVENUE - HANWOOD,2023-03-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
843804,POPLARS AVENUE - HANWOOD,2023-03-15T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-03-15T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-03-15T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
843804,POPLARS AVENUE - HANWOOD,2023-03-15T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.79
843804,POPLARS AVENUE - HANWOOD,2023-03-15T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.72
843804,POPLARS AVENUE - HANWOOD,2023-03-15T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.69
843804,POPLARS AVENUE - HANWOOD,2023-03-15T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
843804,POPLARS AVENUE - HANWOOD,2023-03-15T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
843804,POPLARS AVENUE - HANWOOD,2023-03-15T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
843804,POPLARS AVENUE - HANWOOD,2023-03-15T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
843804,POPLARS AVENUE - HANWOOD,2023-03-15T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-03-15T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-03-15T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
843804,POPLARS AVENUE - HANWOOD,2023-03-15T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.49
843804,POPLARS AVENUE - HANWOOD,2023-03-15T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.62
843804,POPLARS AVENUE - HANWOOD,2023-03-15T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.09
843804,POPLARS AVENUE - HANWOOD,2023-03-15T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
843804,POPLARS AVENUE - HANWOOD,2023-03-15T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
843804,POPLARS AVENUE - HANWOOD,2023-03-15T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
843804,POPLARS AVENUE - HANWOOD,2023-03-15T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
843804,POPLARS AVENUE - HANWOOD,2023-03-15T15:40:00.000+00:00,transformer,,Temperature,C,14.5
843804,POPLARS AVENUE - HANWOOD,2023-03-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-03-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
843804,POPLARS AVENUE - HANWOOD,2023-03-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-03-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
843804,POPLARS AVENUE - HANWOOD,2023-03-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-03-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
843804,POPLARS AVENUE - HANWOOD,2023-03-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
843804,POPLARS AVENUE - HANWOOD,2023-03-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
843804,POPLARS AVENUE - HANWOOD,2023-03-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
843804,POPLARS AVENUE - HANWOOD,2023-03-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,12.28
843804,POPLARS AVENUE - HANWOOD,2023-03-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,12.34
843804,POPLARS AVENUE - HANWOOD,2023-03-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,15.77
843804,POPLARS AVENUE - HANWOOD,2023-03-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,21.8
843804,POPLARS AVENUE - HANWOOD,2023-03-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
843804,POPLARS AVENUE - HANWOOD,2023-03-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
843804,POPLARS AVENUE - HANWOOD,2023-03-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
843804,POPLARS AVENUE - HANWOOD,2023-03-15T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-03-15T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-03-15T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-03-15T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.63
843804,POPLARS AVENUE - HANWOOD,2023-03-15T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.05
843804,POPLARS AVENUE - HANWOOD,2023-03-15T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.97
843804,POPLARS AVENUE - HANWOOD,2023-03-15T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
843804,POPLARS AVENUE - HANWOOD,2023-03-15T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
843804,POPLARS AVENUE - HANWOOD,2023-03-15T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
843804,POPLARS AVENUE - HANWOOD,2023-03-15T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
843804,POPLARS AVENUE - HANWOOD,2023-03-15T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-03-15T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-03-15T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
843804,POPLARS AVENUE - HANWOOD,2023-03-15T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.61
843804,POPLARS AVENUE - HANWOOD,2023-03-15T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.75
843804,POPLARS AVENUE - HANWOOD,2023-03-15T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.24
843804,POPLARS AVENUE - HANWOOD,2023-03-15T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
843804,POPLARS AVENUE - HANWOOD,2023-03-15T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
843804,POPLARS AVENUE - HANWOOD,2023-03-15T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
843804,POPLARS AVENUE - HANWOOD,2023-03-15T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
843804,POPLARS AVENUE - HANWOOD,2023-03-15T15:30:00.000+00:00,transformer,,Temperature,C,14.5
843804,POPLARS AVENUE - HANWOOD,2023-03-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-03-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
843804,POPLARS AVENUE - HANWOOD,2023-03-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-03-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
843804,POPLARS AVENUE - HANWOOD,2023-03-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-03-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
843804,POPLARS AVENUE - HANWOOD,2023-03-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
843804,POPLARS AVENUE - HANWOOD,2023-03-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
843804,POPLARS AVENUE - HANWOOD,2023-03-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
843804,POPLARS AVENUE - HANWOOD,2023-03-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,10.24
843804,POPLARS AVENUE - HANWOOD,2023-03-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,11.8
843804,POPLARS AVENUE - HANWOOD,2023-03-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,14.21
843804,POPLARS AVENUE - HANWOOD,2023-03-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,14.5
843804,POPLARS AVENUE - HANWOOD,2023-03-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
843804,POPLARS AVENUE - HANWOOD,2023-03-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
843804,POPLARS AVENUE - HANWOOD,2023-03-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
843804,POPLARS AVENUE - HANWOOD,2023-03-15T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-03-15T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-03-15T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-03-15T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.08
843804,POPLARS AVENUE - HANWOOD,2023-03-15T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.87
843804,POPLARS AVENUE - HANWOOD,2023-03-15T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.8
843804,POPLARS AVENUE - HANWOOD,2023-03-15T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
843804,POPLARS AVENUE - HANWOOD,2023-03-15T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
843804,POPLARS AVENUE - HANWOOD,2023-03-15T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
843804,POPLARS AVENUE - HANWOOD,2023-03-15T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
843804,POPLARS AVENUE - HANWOOD,2023-03-15T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-03-15T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-03-15T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
843804,POPLARS AVENUE - HANWOOD,2023-03-15T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
843804,POPLARS AVENUE - HANWOOD,2023-03-15T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.25
843804,POPLARS AVENUE - HANWOOD,2023-03-15T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.26
843804,POPLARS AVENUE - HANWOOD,2023-03-15T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
843804,POPLARS AVENUE - HANWOOD,2023-03-15T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
843804,POPLARS AVENUE - HANWOOD,2023-03-15T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
843804,POPLARS AVENUE - HANWOOD,2023-03-15T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
843804,POPLARS AVENUE - HANWOOD,2023-03-15T15:20:00.000+00:00,transformer,,Temperature,C,14.4
843804,POPLARS AVENUE - HANWOOD,2023-03-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-03-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
843804,POPLARS AVENUE - HANWOOD,2023-03-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-03-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
843804,POPLARS AVENUE - HANWOOD,2023-03-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
843804,POPLARS AVENUE - HANWOOD,2023-03-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
843804,POPLARS AVENUE - HANWOOD,2023-03-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
843804,POPLARS AVENUE - HANWOOD,2023-03-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
843804,POPLARS AVENUE - HANWOOD,2023-03-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
843804,POPLARS AVENUE - HANWOOD,2023-03-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,12.09
843804,POPLARS AVENUE - HANWOOD,2023-03-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,9.13
843804,POPLARS AVENUE - HANWOOD,2023-03-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,14.06
843804,POPLARS AVENUE - HANWOOD,2023-03-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,19.2
843804,POPLARS AVENUE - HANWOOD,2023-03-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
843804,POPLARS AVENUE - HANWOOD,2023-03-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
843804,POPLARS AVENUE - HANWOOD,2023-03-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
843804,POPLARS AVENUE - HANWOOD,2023-03-15T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-03-15T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-03-15T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-03-15T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.23
843804,POPLARS AVENUE - HANWOOD,2023-03-15T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.41
843804,POPLARS AVENUE - HANWOOD,2023-03-15T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.63
843804,POPLARS AVENUE - HANWOOD,2023-03-15T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
843804,POPLARS AVENUE - HANWOOD,2023-03-15T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
843804,POPLARS AVENUE - HANWOOD,2023-03-15T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
843804,POPLARS AVENUE - HANWOOD,2023-03-15T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
843804,POPLARS AVENUE - HANWOOD,2023-03-15T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-03-15T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-03-15T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-03-15T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.82
843804,POPLARS AVENUE - HANWOOD,2023-03-15T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.46
843804,POPLARS AVENUE - HANWOOD,2023-03-15T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.97
843804,POPLARS AVENUE - HANWOOD,2023-03-15T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
843804,POPLARS AVENUE - HANWOOD,2023-03-15T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
843804,POPLARS AVENUE - HANWOOD,2023-03-15T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
843804,POPLARS AVENUE - HANWOOD,2023-03-15T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
843804,POPLARS AVENUE - HANWOOD,2023-03-15T15:10:00.000+00:00,transformer,,Temperature,C,14.3
843804,POPLARS AVENUE - HANWOOD,2023-03-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-03-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
843804,POPLARS AVENUE - HANWOOD,2023-03-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
843804,POPLARS AVENUE - HANWOOD,2023-03-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
843804,POPLARS AVENUE - HANWOOD,2023-03-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-03-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
843804,POPLARS AVENUE - HANWOOD,2023-03-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-03-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
843804,POPLARS AVENUE - HANWOOD,2023-03-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
843804,POPLARS AVENUE - HANWOOD,2023-03-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,12.06
843804,POPLARS AVENUE - HANWOOD,2023-03-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,10.87
843804,POPLARS AVENUE - HANWOOD,2023-03-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,14.61
843804,POPLARS AVENUE - HANWOOD,2023-03-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,15.3
843804,POPLARS AVENUE - HANWOOD,2023-03-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
843804,POPLARS AVENUE - HANWOOD,2023-03-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
843804,POPLARS AVENUE - HANWOOD,2023-03-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
843804,POPLARS AVENUE - HANWOOD,2023-03-15T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-03-15T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-03-15T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-03-15T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.21
843804,POPLARS AVENUE - HANWOOD,2023-03-15T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.11
843804,POPLARS AVENUE - HANWOOD,2023-03-15T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.95
843804,POPLARS AVENUE - HANWOOD,2023-03-15T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
843804,POPLARS AVENUE - HANWOOD,2023-03-15T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
843804,POPLARS AVENUE - HANWOOD,2023-03-15T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
843804,POPLARS AVENUE - HANWOOD,2023-03-15T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
843804,POPLARS AVENUE - HANWOOD,2023-03-15T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-03-15T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-03-15T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-03-15T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.85
843804,POPLARS AVENUE - HANWOOD,2023-03-15T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.38
843804,POPLARS AVENUE - HANWOOD,2023-03-15T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.96
843804,POPLARS AVENUE - HANWOOD,2023-03-15T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
843804,POPLARS AVENUE - HANWOOD,2023-03-15T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
843804,POPLARS AVENUE - HANWOOD,2023-03-15T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
843804,POPLARS AVENUE - HANWOOD,2023-03-15T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
843804,POPLARS AVENUE - HANWOOD,2023-03-15T15:00:00.000+00:00,transformer,,Temperature,C,14.1
843804,POPLARS AVENUE - HANWOOD,2023-03-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-03-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
843804,POPLARS AVENUE - HANWOOD,2023-03-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-03-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
843804,POPLARS AVENUE - HANWOOD,2023-03-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-03-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
843804,POPLARS AVENUE - HANWOOD,2023-03-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
843804,POPLARS AVENUE - HANWOOD,2023-03-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-03-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
843804,POPLARS AVENUE - HANWOOD,2023-03-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,9.06
843804,POPLARS AVENUE - HANWOOD,2023-03-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,12.49
843804,POPLARS AVENUE - HANWOOD,2023-03-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,16.92
843804,POPLARS AVENUE - HANWOOD,2023-03-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,20.2
843804,POPLARS AVENUE - HANWOOD,2023-03-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
843804,POPLARS AVENUE - HANWOOD,2023-03-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
843804,POPLARS AVENUE - HANWOOD,2023-03-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
843804,POPLARS AVENUE - HANWOOD,2023-03-15T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-03-15T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
843804,POPLARS AVENUE - HANWOOD,2023-03-15T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-03-15T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.21
843804,POPLARS AVENUE - HANWOOD,2023-03-15T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.8
843804,POPLARS AVENUE - HANWOOD,2023-03-15T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.48
843804,POPLARS AVENUE - HANWOOD,2023-03-15T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
843804,POPLARS AVENUE - HANWOOD,2023-03-15T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
843804,POPLARS AVENUE - HANWOOD,2023-03-15T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
843804,POPLARS AVENUE - HANWOOD,2023-03-15T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
843804,POPLARS AVENUE - HANWOOD,2023-03-15T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-03-15T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-03-15T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-03-15T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
843804,POPLARS AVENUE - HANWOOD,2023-03-15T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.14
843804,POPLARS AVENUE - HANWOOD,2023-03-15T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.75
843804,POPLARS AVENUE - HANWOOD,2023-03-15T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
843804,POPLARS AVENUE - HANWOOD,2023-03-15T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
843804,POPLARS AVENUE - HANWOOD,2023-03-15T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
843804,POPLARS AVENUE - HANWOOD,2023-03-15T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
843804,POPLARS AVENUE - HANWOOD,2023-03-15T14:50:00.000+00:00,transformer,,Temperature,C,14.1
843804,POPLARS AVENUE - HANWOOD,2023-03-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
843804,POPLARS AVENUE - HANWOOD,2023-03-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
843804,POPLARS AVENUE - HANWOOD,2023-03-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-03-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
843804,POPLARS AVENUE - HANWOOD,2023-03-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-03-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
843804,POPLARS AVENUE - HANWOOD,2023-03-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-03-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-03-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
843804,POPLARS AVENUE - HANWOOD,2023-03-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,9.21
843804,POPLARS AVENUE - HANWOOD,2023-03-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,13.94
843804,POPLARS AVENUE - HANWOOD,2023-03-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,12.23
843804,POPLARS AVENUE - HANWOOD,2023-03-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,25.4
843804,POPLARS AVENUE - HANWOOD,2023-03-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
843804,POPLARS AVENUE - HANWOOD,2023-03-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
843804,POPLARS AVENUE - HANWOOD,2023-03-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
843804,POPLARS AVENUE - HANWOOD,2023-03-15T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-03-15T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
843804,POPLARS AVENUE - HANWOOD,2023-03-15T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-03-15T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.99
843804,POPLARS AVENUE - HANWOOD,2023-03-15T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.58
843804,POPLARS AVENUE - HANWOOD,2023-03-15T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.4
843804,POPLARS AVENUE - HANWOOD,2023-03-15T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
843804,POPLARS AVENUE - HANWOOD,2023-03-15T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
843804,POPLARS AVENUE - HANWOOD,2023-03-15T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
843804,POPLARS AVENUE - HANWOOD,2023-03-15T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
