Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-03-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
843804,POPLARS AVENUE - HANWOOD,2023-03-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
843804,POPLARS AVENUE - HANWOOD,2023-03-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
843804,POPLARS AVENUE - HANWOOD,2023-03-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-03-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
843804,POPLARS AVENUE - HANWOOD,2023-03-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-03-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
843804,POPLARS AVENUE - HANWOOD,2023-03-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
843804,POPLARS AVENUE - HANWOOD,2023-03-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.48
843804,POPLARS AVENUE - HANWOOD,2023-03-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,33.19
843804,POPLARS AVENUE - HANWOOD,2023-03-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.03
843804,POPLARS AVENUE - HANWOOD,2023-03-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,110.8
843804,POPLARS AVENUE - HANWOOD,2023-03-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
843804,POPLARS AVENUE - HANWOOD,2023-03-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
843804,POPLARS AVENUE - HANWOOD,2023-03-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
843804,POPLARS AVENUE - HANWOOD,2023-03-15T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
843804,POPLARS AVENUE - HANWOOD,2023-03-15T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
843804,POPLARS AVENUE - HANWOOD,2023-03-15T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
843804,POPLARS AVENUE - HANWOOD,2023-03-15T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.73
843804,POPLARS AVENUE - HANWOOD,2023-03-15T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.31
843804,POPLARS AVENUE - HANWOOD,2023-03-15T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.44
843804,POPLARS AVENUE - HANWOOD,2023-03-15T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,100.7
843804,POPLARS AVENUE - HANWOOD,2023-03-15T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
843804,POPLARS AVENUE - HANWOOD,2023-03-15T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.2
843804,POPLARS AVENUE - HANWOOD,2023-03-15T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.2
843804,POPLARS AVENUE - HANWOOD,2023-03-15T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
843804,POPLARS AVENUE - HANWOOD,2023-03-15T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-03-15T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
843804,POPLARS AVENUE - HANWOOD,2023-03-15T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.52
843804,POPLARS AVENUE - HANWOOD,2023-03-15T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.14
843804,POPLARS AVENUE - HANWOOD,2023-03-15T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.44
843804,POPLARS AVENUE - HANWOOD,2023-03-15T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
843804,POPLARS AVENUE - HANWOOD,2023-03-15T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
843804,POPLARS AVENUE - HANWOOD,2023-03-15T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
843804,POPLARS AVENUE - HANWOOD,2023-03-15T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
843804,POPLARS AVENUE - HANWOOD,2023-03-15T03:30:00.000+00:00,transformer,,Temperature,C,11.5
843804,POPLARS AVENUE - HANWOOD,2023-03-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-03-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
843804,POPLARS AVENUE - HANWOOD,2023-03-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
843804,POPLARS AVENUE - HANWOOD,2023-03-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
843804,POPLARS AVENUE - HANWOOD,2023-03-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-03-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
843804,POPLARS AVENUE - HANWOOD,2023-03-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
843804,POPLARS AVENUE - HANWOOD,2023-03-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-03-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
843804,POPLARS AVENUE - HANWOOD,2023-03-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.25
843804,POPLARS AVENUE - HANWOOD,2023-03-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,32.45
843804,POPLARS AVENUE - HANWOOD,2023-03-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.88
843804,POPLARS AVENUE - HANWOOD,2023-03-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,110.8
843804,POPLARS AVENUE - HANWOOD,2023-03-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
843804,POPLARS AVENUE - HANWOOD,2023-03-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
843804,POPLARS AVENUE - HANWOOD,2023-03-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
843804,POPLARS AVENUE - HANWOOD,2023-03-15T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
843804,POPLARS AVENUE - HANWOOD,2023-03-15T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
843804,POPLARS AVENUE - HANWOOD,2023-03-15T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-03-15T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.73
843804,POPLARS AVENUE - HANWOOD,2023-03-15T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.25
843804,POPLARS AVENUE - HANWOOD,2023-03-15T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.77
843804,POPLARS AVENUE - HANWOOD,2023-03-15T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,94.8
843804,POPLARS AVENUE - HANWOOD,2023-03-15T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
843804,POPLARS AVENUE - HANWOOD,2023-03-15T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.1
843804,POPLARS AVENUE - HANWOOD,2023-03-15T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
843804,POPLARS AVENUE - HANWOOD,2023-03-15T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
843804,POPLARS AVENUE - HANWOOD,2023-03-15T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-03-15T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
843804,POPLARS AVENUE - HANWOOD,2023-03-15T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.82
843804,POPLARS AVENUE - HANWOOD,2023-03-15T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.51
843804,POPLARS AVENUE - HANWOOD,2023-03-15T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.8
843804,POPLARS AVENUE - HANWOOD,2023-03-15T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
843804,POPLARS AVENUE - HANWOOD,2023-03-15T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
843804,POPLARS AVENUE - HANWOOD,2023-03-15T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
843804,POPLARS AVENUE - HANWOOD,2023-03-15T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
843804,POPLARS AVENUE - HANWOOD,2023-03-15T03:20:00.000+00:00,transformer,,Temperature,C,11.6
843804,POPLARS AVENUE - HANWOOD,2023-03-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-03-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
843804,POPLARS AVENUE - HANWOOD,2023-03-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
843804,POPLARS AVENUE - HANWOOD,2023-03-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
843804,POPLARS AVENUE - HANWOOD,2023-03-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-03-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
843804,POPLARS AVENUE - HANWOOD,2023-03-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-03-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-03-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
843804,POPLARS AVENUE - HANWOOD,2023-03-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.55
843804,POPLARS AVENUE - HANWOOD,2023-03-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,32.76
843804,POPLARS AVENUE - HANWOOD,2023-03-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.57
843804,POPLARS AVENUE - HANWOOD,2023-03-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,111.0
843804,POPLARS AVENUE - HANWOOD,2023-03-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
843804,POPLARS AVENUE - HANWOOD,2023-03-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
843804,POPLARS AVENUE - HANWOOD,2023-03-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
843804,POPLARS AVENUE - HANWOOD,2023-03-15T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-03-15T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
843804,POPLARS AVENUE - HANWOOD,2023-03-15T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-03-15T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.61
843804,POPLARS AVENUE - HANWOOD,2023-03-15T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.46
843804,POPLARS AVENUE - HANWOOD,2023-03-15T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.66
843804,POPLARS AVENUE - HANWOOD,2023-03-15T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,91.9
843804,POPLARS AVENUE - HANWOOD,2023-03-15T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.9
843804,POPLARS AVENUE - HANWOOD,2023-03-15T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.1
843804,POPLARS AVENUE - HANWOOD,2023-03-15T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
843804,POPLARS AVENUE - HANWOOD,2023-03-15T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
843804,POPLARS AVENUE - HANWOOD,2023-03-15T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-03-15T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
843804,POPLARS AVENUE - HANWOOD,2023-03-15T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.78
843804,POPLARS AVENUE - HANWOOD,2023-03-15T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.97
843804,POPLARS AVENUE - HANWOOD,2023-03-15T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.09
843804,POPLARS AVENUE - HANWOOD,2023-03-15T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
843804,POPLARS AVENUE - HANWOOD,2023-03-15T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
843804,POPLARS AVENUE - HANWOOD,2023-03-15T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
843804,POPLARS AVENUE - HANWOOD,2023-03-15T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
843804,POPLARS AVENUE - HANWOOD,2023-03-15T03:10:00.000+00:00,transformer,,Temperature,C,11.7
843804,POPLARS AVENUE - HANWOOD,2023-03-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-03-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
843804,POPLARS AVENUE - HANWOOD,2023-03-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
843804,POPLARS AVENUE - HANWOOD,2023-03-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
843804,POPLARS AVENUE - HANWOOD,2023-03-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-03-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
843804,POPLARS AVENUE - HANWOOD,2023-03-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
843804,POPLARS AVENUE - HANWOOD,2023-03-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-03-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
843804,POPLARS AVENUE - HANWOOD,2023-03-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.39
843804,POPLARS AVENUE - HANWOOD,2023-03-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,32.43
843804,POPLARS AVENUE - HANWOOD,2023-03-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.76
843804,POPLARS AVENUE - HANWOOD,2023-03-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,109.7
843804,POPLARS AVENUE - HANWOOD,2023-03-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
843804,POPLARS AVENUE - HANWOOD,2023-03-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
843804,POPLARS AVENUE - HANWOOD,2023-03-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
843804,POPLARS AVENUE - HANWOOD,2023-03-15T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-03-15T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
843804,POPLARS AVENUE - HANWOOD,2023-03-15T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-03-15T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.68
843804,POPLARS AVENUE - HANWOOD,2023-03-15T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.74
843804,POPLARS AVENUE - HANWOOD,2023-03-15T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.96
843804,POPLARS AVENUE - HANWOOD,2023-03-15T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,97.1
843804,POPLARS AVENUE - HANWOOD,2023-03-15T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
843804,POPLARS AVENUE - HANWOOD,2023-03-15T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.8
843804,POPLARS AVENUE - HANWOOD,2023-03-15T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
843804,POPLARS AVENUE - HANWOOD,2023-03-15T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
843804,POPLARS AVENUE - HANWOOD,2023-03-15T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-03-15T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
843804,POPLARS AVENUE - HANWOOD,2023-03-15T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.3
843804,POPLARS AVENUE - HANWOOD,2023-03-15T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.21
843804,POPLARS AVENUE - HANWOOD,2023-03-15T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.22
843804,POPLARS AVENUE - HANWOOD,2023-03-15T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
843804,POPLARS AVENUE - HANWOOD,2023-03-15T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
843804,POPLARS AVENUE - HANWOOD,2023-03-15T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
843804,POPLARS AVENUE - HANWOOD,2023-03-15T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
843804,POPLARS AVENUE - HANWOOD,2023-03-15T03:00:00.000+00:00,transformer,,Temperature,C,11.8
843804,POPLARS AVENUE - HANWOOD,2023-03-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-03-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
843804,POPLARS AVENUE - HANWOOD,2023-03-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
843804,POPLARS AVENUE - HANWOOD,2023-03-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
843804,POPLARS AVENUE - HANWOOD,2023-03-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-03-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
843804,POPLARS AVENUE - HANWOOD,2023-03-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
843804,POPLARS AVENUE - HANWOOD,2023-03-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-03-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
843804,POPLARS AVENUE - HANWOOD,2023-03-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.98
843804,POPLARS AVENUE - HANWOOD,2023-03-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,32.95
843804,POPLARS AVENUE - HANWOOD,2023-03-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.19
843804,POPLARS AVENUE - HANWOOD,2023-03-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,111.2
843804,POPLARS AVENUE - HANWOOD,2023-03-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
843804,POPLARS AVENUE - HANWOOD,2023-03-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
843804,POPLARS AVENUE - HANWOOD,2023-03-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
843804,POPLARS AVENUE - HANWOOD,2023-03-15T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
843804,POPLARS AVENUE - HANWOOD,2023-03-15T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
843804,POPLARS AVENUE - HANWOOD,2023-03-15T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-03-15T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.89
843804,POPLARS AVENUE - HANWOOD,2023-03-15T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.39
843804,POPLARS AVENUE - HANWOOD,2023-03-15T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.36
843804,POPLARS AVENUE - HANWOOD,2023-03-15T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,106.6
843804,POPLARS AVENUE - HANWOOD,2023-03-15T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
843804,POPLARS AVENUE - HANWOOD,2023-03-15T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.4
843804,POPLARS AVENUE - HANWOOD,2023-03-15T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.7
843804,POPLARS AVENUE - HANWOOD,2023-03-15T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
843804,POPLARS AVENUE - HANWOOD,2023-03-15T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-03-15T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
843804,POPLARS AVENUE - HANWOOD,2023-03-15T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.51
843804,POPLARS AVENUE - HANWOOD,2023-03-15T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.08
843804,POPLARS AVENUE - HANWOOD,2023-03-15T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.8
843804,POPLARS AVENUE - HANWOOD,2023-03-15T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
843804,POPLARS AVENUE - HANWOOD,2023-03-15T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
843804,POPLARS AVENUE - HANWOOD,2023-03-15T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
843804,POPLARS AVENUE - HANWOOD,2023-03-15T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
843804,POPLARS AVENUE - HANWOOD,2023-03-15T02:50:00.000+00:00,transformer,,Temperature,C,11.8
843804,POPLARS AVENUE - HANWOOD,2023-03-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-03-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
843804,POPLARS AVENUE - HANWOOD,2023-03-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
843804,POPLARS AVENUE - HANWOOD,2023-03-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
843804,POPLARS AVENUE - HANWOOD,2023-03-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-03-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
843804,POPLARS AVENUE - HANWOOD,2023-03-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
843804,POPLARS AVENUE - HANWOOD,2023-03-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
843804,POPLARS AVENUE - HANWOOD,2023-03-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
843804,POPLARS AVENUE - HANWOOD,2023-03-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.4
843804,POPLARS AVENUE - HANWOOD,2023-03-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,34.47
843804,POPLARS AVENUE - HANWOOD,2023-03-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.16
843804,POPLARS AVENUE - HANWOOD,2023-03-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,120.9
843804,POPLARS AVENUE - HANWOOD,2023-03-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
843804,POPLARS AVENUE - HANWOOD,2023-03-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
843804,POPLARS AVENUE - HANWOOD,2023-03-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
843804,POPLARS AVENUE - HANWOOD,2023-03-15T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-03-15T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-03-15T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-03-15T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.62
843804,POPLARS AVENUE - HANWOOD,2023-03-15T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.77
843804,POPLARS AVENUE - HANWOOD,2023-03-15T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.52
843804,POPLARS AVENUE - HANWOOD,2023-03-15T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,88.6
843804,POPLARS AVENUE - HANWOOD,2023-03-15T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
843804,POPLARS AVENUE - HANWOOD,2023-03-15T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.8
843804,POPLARS AVENUE - HANWOOD,2023-03-15T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.0
843804,POPLARS AVENUE - HANWOOD,2023-03-15T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
843804,POPLARS AVENUE - HANWOOD,2023-03-15T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-03-15T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
843804,POPLARS AVENUE - HANWOOD,2023-03-15T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.31
843804,POPLARS AVENUE - HANWOOD,2023-03-15T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.87
843804,POPLARS AVENUE - HANWOOD,2023-03-15T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.31
843804,POPLARS AVENUE - HANWOOD,2023-03-15T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
843804,POPLARS AVENUE - HANWOOD,2023-03-15T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
843804,POPLARS AVENUE - HANWOOD,2023-03-15T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
843804,POPLARS AVENUE - HANWOOD,2023-03-15T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
843804,POPLARS AVENUE - HANWOOD,2023-03-15T02:40:00.000+00:00,transformer,,Temperature,C,11.8
843804,POPLARS AVENUE - HANWOOD,2023-03-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-03-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
843804,POPLARS AVENUE - HANWOOD,2023-03-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
843804,POPLARS AVENUE - HANWOOD,2023-03-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
843804,POPLARS AVENUE - HANWOOD,2023-03-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-03-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
843804,POPLARS AVENUE - HANWOOD,2023-03-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
843804,POPLARS AVENUE - HANWOOD,2023-03-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-03-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
843804,POPLARS AVENUE - HANWOOD,2023-03-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.92
843804,POPLARS AVENUE - HANWOOD,2023-03-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,29.64
843804,POPLARS AVENUE - HANWOOD,2023-03-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.83
843804,POPLARS AVENUE - HANWOOD,2023-03-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,104.5
843804,POPLARS AVENUE - HANWOOD,2023-03-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
843804,POPLARS AVENUE - HANWOOD,2023-03-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
843804,POPLARS AVENUE - HANWOOD,2023-03-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
843804,POPLARS AVENUE - HANWOOD,2023-03-15T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-03-15T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
843804,POPLARS AVENUE - HANWOOD,2023-03-15T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-03-15T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.82
843804,POPLARS AVENUE - HANWOOD,2023-03-15T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.61
843804,POPLARS AVENUE - HANWOOD,2023-03-15T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.67
843804,POPLARS AVENUE - HANWOOD,2023-03-15T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,89.6
843804,POPLARS AVENUE - HANWOOD,2023-03-15T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
843804,POPLARS AVENUE - HANWOOD,2023-03-15T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.3
843804,POPLARS AVENUE - HANWOOD,2023-03-15T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.6
843804,POPLARS AVENUE - HANWOOD,2023-03-15T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-03-15T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-03-15T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
843804,POPLARS AVENUE - HANWOOD,2023-03-15T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.53
843804,POPLARS AVENUE - HANWOOD,2023-03-15T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.03
843804,POPLARS AVENUE - HANWOOD,2023-03-15T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.21
843804,POPLARS AVENUE - HANWOOD,2023-03-15T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
843804,POPLARS AVENUE - HANWOOD,2023-03-15T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
843804,POPLARS AVENUE - HANWOOD,2023-03-15T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
843804,POPLARS AVENUE - HANWOOD,2023-03-15T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
843804,POPLARS AVENUE - HANWOOD,2023-03-15T02:30:00.000+00:00,transformer,,Temperature,C,11.9
843804,POPLARS AVENUE - HANWOOD,2023-03-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-03-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
843804,POPLARS AVENUE - HANWOOD,2023-03-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
843804,POPLARS AVENUE - HANWOOD,2023-03-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
843804,POPLARS AVENUE - HANWOOD,2023-03-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-03-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
843804,POPLARS AVENUE - HANWOOD,2023-03-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-03-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-03-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
843804,POPLARS AVENUE - HANWOOD,2023-03-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.35
843804,POPLARS AVENUE - HANWOOD,2023-03-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,31.63
843804,POPLARS AVENUE - HANWOOD,2023-03-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.88
843804,POPLARS AVENUE - HANWOOD,2023-03-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,110.3
843804,POPLARS AVENUE - HANWOOD,2023-03-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
843804,POPLARS AVENUE - HANWOOD,2023-03-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
843804,POPLARS AVENUE - HANWOOD,2023-03-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
843804,POPLARS AVENUE - HANWOOD,2023-03-15T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
843804,POPLARS AVENUE - HANWOOD,2023-03-15T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
843804,POPLARS AVENUE - HANWOOD,2023-03-15T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-03-15T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.88
843804,POPLARS AVENUE - HANWOOD,2023-03-15T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.36
843804,POPLARS AVENUE - HANWOOD,2023-03-15T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.54
843804,POPLARS AVENUE - HANWOOD,2023-03-15T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,86.1
843804,POPLARS AVENUE - HANWOOD,2023-03-15T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
843804,POPLARS AVENUE - HANWOOD,2023-03-15T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.4
843804,POPLARS AVENUE - HANWOOD,2023-03-15T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.3
843804,POPLARS AVENUE - HANWOOD,2023-03-15T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-03-15T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-03-15T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
843804,POPLARS AVENUE - HANWOOD,2023-03-15T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.12
843804,POPLARS AVENUE - HANWOOD,2023-03-15T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.98
843804,POPLARS AVENUE - HANWOOD,2023-03-15T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.82
843804,POPLARS AVENUE - HANWOOD,2023-03-15T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
843804,POPLARS AVENUE - HANWOOD,2023-03-15T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
843804,POPLARS AVENUE - HANWOOD,2023-03-15T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
843804,POPLARS AVENUE - HANWOOD,2023-03-15T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
843804,POPLARS AVENUE - HANWOOD,2023-03-15T02:20:00.000+00:00,transformer,,Temperature,C,11.9
843804,POPLARS AVENUE - HANWOOD,2023-03-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
843804,POPLARS AVENUE - HANWOOD,2023-03-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
843804,POPLARS AVENUE - HANWOOD,2023-03-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
843804,POPLARS AVENUE - HANWOOD,2023-03-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
843804,POPLARS AVENUE - HANWOOD,2023-03-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-03-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
843804,POPLARS AVENUE - HANWOOD,2023-03-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-03-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-03-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
843804,POPLARS AVENUE - HANWOOD,2023-03-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
843804,POPLARS AVENUE - HANWOOD,2023-03-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,31.33
843804,POPLARS AVENUE - HANWOOD,2023-03-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.37
843804,POPLARS AVENUE - HANWOOD,2023-03-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,108.2
843804,POPLARS AVENUE - HANWOOD,2023-03-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
843804,POPLARS AVENUE - HANWOOD,2023-03-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
843804,POPLARS AVENUE - HANWOOD,2023-03-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
843804,POPLARS AVENUE - HANWOOD,2023-03-15T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
843804,POPLARS AVENUE - HANWOOD,2023-03-15T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
843804,POPLARS AVENUE - HANWOOD,2023-03-15T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
843804,POPLARS AVENUE - HANWOOD,2023-03-15T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.81
843804,POPLARS AVENUE - HANWOOD,2023-03-15T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.54
843804,POPLARS AVENUE - HANWOOD,2023-03-15T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.27
843804,POPLARS AVENUE - HANWOOD,2023-03-15T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,89.6
843804,POPLARS AVENUE - HANWOOD,2023-03-15T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
843804,POPLARS AVENUE - HANWOOD,2023-03-15T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.2
843804,POPLARS AVENUE - HANWOOD,2023-03-15T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.6
843804,POPLARS AVENUE - HANWOOD,2023-03-15T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-03-15T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-03-15T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
843804,POPLARS AVENUE - HANWOOD,2023-03-15T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.76
843804,POPLARS AVENUE - HANWOOD,2023-03-15T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.9
843804,POPLARS AVENUE - HANWOOD,2023-03-15T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.03
843804,POPLARS AVENUE - HANWOOD,2023-03-15T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
843804,POPLARS AVENUE - HANWOOD,2023-03-15T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
843804,POPLARS AVENUE - HANWOOD,2023-03-15T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
843804,POPLARS AVENUE - HANWOOD,2023-03-15T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
843804,POPLARS AVENUE - HANWOOD,2023-03-15T02:10:00.000+00:00,transformer,,Temperature,C,12.0
843804,POPLARS AVENUE - HANWOOD,2023-03-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-03-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
843804,POPLARS AVENUE - HANWOOD,2023-03-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
843804,POPLARS AVENUE - HANWOOD,2023-03-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
843804,POPLARS AVENUE - HANWOOD,2023-03-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-03-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
843804,POPLARS AVENUE - HANWOOD,2023-03-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-03-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
843804,POPLARS AVENUE - HANWOOD,2023-03-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
843804,POPLARS AVENUE - HANWOOD,2023-03-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.56
843804,POPLARS AVENUE - HANWOOD,2023-03-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,31.45
843804,POPLARS AVENUE - HANWOOD,2023-03-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.3
843804,POPLARS AVENUE - HANWOOD,2023-03-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,109.5
843804,POPLARS AVENUE - HANWOOD,2023-03-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
843804,POPLARS AVENUE - HANWOOD,2023-03-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
843804,POPLARS AVENUE - HANWOOD,2023-03-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
843804,POPLARS AVENUE - HANWOOD,2023-03-15T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
843804,POPLARS AVENUE - HANWOOD,2023-03-15T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
843804,POPLARS AVENUE - HANWOOD,2023-03-15T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
843804,POPLARS AVENUE - HANWOOD,2023-03-15T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.93
843804,POPLARS AVENUE - HANWOOD,2023-03-15T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.69
843804,POPLARS AVENUE - HANWOOD,2023-03-15T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.24
843804,POPLARS AVENUE - HANWOOD,2023-03-15T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,93.0
843804,POPLARS AVENUE - HANWOOD,2023-03-15T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
843804,POPLARS AVENUE - HANWOOD,2023-03-15T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.6
843804,POPLARS AVENUE - HANWOOD,2023-03-15T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.5
843804,POPLARS AVENUE - HANWOOD,2023-03-15T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
843804,POPLARS AVENUE - HANWOOD,2023-03-15T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-03-15T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
843804,POPLARS AVENUE - HANWOOD,2023-03-15T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.47
843804,POPLARS AVENUE - HANWOOD,2023-03-15T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.08
843804,POPLARS AVENUE - HANWOOD,2023-03-15T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.25
843804,POPLARS AVENUE - HANWOOD,2023-03-15T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
843804,POPLARS AVENUE - HANWOOD,2023-03-15T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
843804,POPLARS AVENUE - HANWOOD,2023-03-15T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
843804,POPLARS AVENUE - HANWOOD,2023-03-15T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
843804,POPLARS AVENUE - HANWOOD,2023-03-15T02:00:00.000+00:00,transformer,,Temperature,C,12.0
843804,POPLARS AVENUE - HANWOOD,2023-03-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-03-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
843804,POPLARS AVENUE - HANWOOD,2023-03-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
843804,POPLARS AVENUE - HANWOOD,2023-03-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
843804,POPLARS AVENUE - HANWOOD,2023-03-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-03-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
843804,POPLARS AVENUE - HANWOOD,2023-03-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
843804,POPLARS AVENUE - HANWOOD,2023-03-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-03-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
843804,POPLARS AVENUE - HANWOOD,2023-03-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.4
843804,POPLARS AVENUE - HANWOOD,2023-03-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,31.77
843804,POPLARS AVENUE - HANWOOD,2023-03-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.49
843804,POPLARS AVENUE - HANWOOD,2023-03-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,109.4
843804,POPLARS AVENUE - HANWOOD,2023-03-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
843804,POPLARS AVENUE - HANWOOD,2023-03-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
843804,POPLARS AVENUE - HANWOOD,2023-03-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
843804,POPLARS AVENUE - HANWOOD,2023-03-15T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-03-15T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
843804,POPLARS AVENUE - HANWOOD,2023-03-15T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
843804,POPLARS AVENUE - HANWOOD,2023-03-15T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.67
843804,POPLARS AVENUE - HANWOOD,2023-03-15T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.85
843804,POPLARS AVENUE - HANWOOD,2023-03-15T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.36
843804,POPLARS AVENUE - HANWOOD,2023-03-15T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,91.3
843804,POPLARS AVENUE - HANWOOD,2023-03-15T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
843804,POPLARS AVENUE - HANWOOD,2023-03-15T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.1
843804,POPLARS AVENUE - HANWOOD,2023-03-15T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.8
843804,POPLARS AVENUE - HANWOOD,2023-03-15T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
843804,POPLARS AVENUE - HANWOOD,2023-03-15T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-03-15T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
843804,POPLARS AVENUE - HANWOOD,2023-03-15T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.6
843804,POPLARS AVENUE - HANWOOD,2023-03-15T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.97
843804,POPLARS AVENUE - HANWOOD,2023-03-15T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.02
843804,POPLARS AVENUE - HANWOOD,2023-03-15T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
843804,POPLARS AVENUE - HANWOOD,2023-03-15T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
843804,POPLARS AVENUE - HANWOOD,2023-03-15T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
843804,POPLARS AVENUE - HANWOOD,2023-03-15T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
843804,POPLARS AVENUE - HANWOOD,2023-03-15T01:50:00.000+00:00,transformer,,Temperature,C,12.1
843804,POPLARS AVENUE - HANWOOD,2023-03-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-03-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
843804,POPLARS AVENUE - HANWOOD,2023-03-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
843804,POPLARS AVENUE - HANWOOD,2023-03-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
843804,POPLARS AVENUE - HANWOOD,2023-03-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-03-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
843804,POPLARS AVENUE - HANWOOD,2023-03-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
843804,POPLARS AVENUE - HANWOOD,2023-03-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-03-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
843804,POPLARS AVENUE - HANWOOD,2023-03-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.26
843804,POPLARS AVENUE - HANWOOD,2023-03-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,30.82
843804,POPLARS AVENUE - HANWOOD,2023-03-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,9.38
843804,POPLARS AVENUE - HANWOOD,2023-03-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,107.7
843804,POPLARS AVENUE - HANWOOD,2023-03-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
843804,POPLARS AVENUE - HANWOOD,2023-03-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
843804,POPLARS AVENUE - HANWOOD,2023-03-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
843804,POPLARS AVENUE - HANWOOD,2023-03-15T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-03-15T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
843804,POPLARS AVENUE - HANWOOD,2023-03-15T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-03-15T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.56
843804,POPLARS AVENUE - HANWOOD,2023-03-15T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.18
843804,POPLARS AVENUE - HANWOOD,2023-03-15T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.14
843804,POPLARS AVENUE - HANWOOD,2023-03-15T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,107.6
843804,POPLARS AVENUE - HANWOOD,2023-03-15T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.9
843804,POPLARS AVENUE - HANWOOD,2023-03-15T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.7
843804,POPLARS AVENUE - HANWOOD,2023-03-15T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.8
843804,POPLARS AVENUE - HANWOOD,2023-03-15T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
843804,POPLARS AVENUE - HANWOOD,2023-03-15T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-03-15T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
843804,POPLARS AVENUE - HANWOOD,2023-03-15T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.36
843804,POPLARS AVENUE - HANWOOD,2023-03-15T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
843804,POPLARS AVENUE - HANWOOD,2023-03-15T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.35
843804,POPLARS AVENUE - HANWOOD,2023-03-15T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
843804,POPLARS AVENUE - HANWOOD,2023-03-15T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
843804,POPLARS AVENUE - HANWOOD,2023-03-15T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
843804,POPLARS AVENUE - HANWOOD,2023-03-15T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
843804,POPLARS AVENUE - HANWOOD,2023-03-15T01:40:00.000+00:00,transformer,,Temperature,C,12.1
843804,POPLARS AVENUE - HANWOOD,2023-03-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-03-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
843804,POPLARS AVENUE - HANWOOD,2023-03-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
843804,POPLARS AVENUE - HANWOOD,2023-03-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
843804,POPLARS AVENUE - HANWOOD,2023-03-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
843804,POPLARS AVENUE - HANWOOD,2023-03-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
843804,POPLARS AVENUE - HANWOOD,2023-03-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
843804,POPLARS AVENUE - HANWOOD,2023-03-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-03-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
843804,POPLARS AVENUE - HANWOOD,2023-03-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,5.92
843804,POPLARS AVENUE - HANWOOD,2023-03-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,33.18
843804,POPLARS AVENUE - HANWOOD,2023-03-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,7.49
843804,POPLARS AVENUE - HANWOOD,2023-03-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,119.4
843804,POPLARS AVENUE - HANWOOD,2023-03-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
843804,POPLARS AVENUE - HANWOOD,2023-03-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
843804,POPLARS AVENUE - HANWOOD,2023-03-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
843804,POPLARS AVENUE - HANWOOD,2023-03-15T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
843804,POPLARS AVENUE - HANWOOD,2023-03-15T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
843804,POPLARS AVENUE - HANWOOD,2023-03-15T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
843804,POPLARS AVENUE - HANWOOD,2023-03-15T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.78
843804,POPLARS AVENUE - HANWOOD,2023-03-15T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.46
843804,POPLARS AVENUE - HANWOOD,2023-03-15T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.32
843804,POPLARS AVENUE - HANWOOD,2023-03-15T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,108.4
843804,POPLARS AVENUE - HANWOOD,2023-03-15T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
843804,POPLARS AVENUE - HANWOOD,2023-03-15T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.7
843804,POPLARS AVENUE - HANWOOD,2023-03-15T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
843804,POPLARS AVENUE - HANWOOD,2023-03-15T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
843804,POPLARS AVENUE - HANWOOD,2023-03-15T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-03-15T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
843804,POPLARS AVENUE - HANWOOD,2023-03-15T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.39
843804,POPLARS AVENUE - HANWOOD,2023-03-15T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.74
843804,POPLARS AVENUE - HANWOOD,2023-03-15T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.51
843804,POPLARS AVENUE - HANWOOD,2023-03-15T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
843804,POPLARS AVENUE - HANWOOD,2023-03-15T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
843804,POPLARS AVENUE - HANWOOD,2023-03-15T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
843804,POPLARS AVENUE - HANWOOD,2023-03-15T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
843804,POPLARS AVENUE - HANWOOD,2023-03-15T01:30:00.000+00:00,transformer,,Temperature,C,12.1
843804,POPLARS AVENUE - HANWOOD,2023-03-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-03-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
843804,POPLARS AVENUE - HANWOOD,2023-03-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
843804,POPLARS AVENUE - HANWOOD,2023-03-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
843804,POPLARS AVENUE - HANWOOD,2023-03-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-03-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
843804,POPLARS AVENUE - HANWOOD,2023-03-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
843804,POPLARS AVENUE - HANWOOD,2023-03-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-03-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
843804,POPLARS AVENUE - HANWOOD,2023-03-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.18
843804,POPLARS AVENUE - HANWOOD,2023-03-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,34.2
