Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-03-16T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.06
843804,POPLARS AVENUE - HANWOOD,2023-03-16T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
843804,POPLARS AVENUE - HANWOOD,2023-03-16T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
843804,POPLARS AVENUE - HANWOOD,2023-03-16T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
843804,POPLARS AVENUE - HANWOOD,2023-03-16T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
843804,POPLARS AVENUE - HANWOOD,2023-03-16T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
843804,POPLARS AVENUE - HANWOOD,2023-03-16T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-03-16T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
843804,POPLARS AVENUE - HANWOOD,2023-03-16T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.15
843804,POPLARS AVENUE - HANWOOD,2023-03-16T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.47
843804,POPLARS AVENUE - HANWOOD,2023-03-16T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.44
843804,POPLARS AVENUE - HANWOOD,2023-03-16T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
843804,POPLARS AVENUE - HANWOOD,2023-03-16T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
843804,POPLARS AVENUE - HANWOOD,2023-03-16T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
843804,POPLARS AVENUE - HANWOOD,2023-03-16T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
843804,POPLARS AVENUE - HANWOOD,2023-03-16T23:10:00.000+00:00,transformer,,Temperature,C,19.5
843804,POPLARS AVENUE - HANWOOD,2023-03-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
843804,POPLARS AVENUE - HANWOOD,2023-03-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
843804,POPLARS AVENUE - HANWOOD,2023-03-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-03-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
843804,POPLARS AVENUE - HANWOOD,2023-03-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-03-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
843804,POPLARS AVENUE - HANWOOD,2023-03-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
843804,POPLARS AVENUE - HANWOOD,2023-03-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
843804,POPLARS AVENUE - HANWOOD,2023-03-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
843804,POPLARS AVENUE - HANWOOD,2023-03-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,9.05
843804,POPLARS AVENUE - HANWOOD,2023-03-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,7.93
843804,POPLARS AVENUE - HANWOOD,2023-03-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,14.5
843804,POPLARS AVENUE - HANWOOD,2023-03-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,16.4
843804,POPLARS AVENUE - HANWOOD,2023-03-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
843804,POPLARS AVENUE - HANWOOD,2023-03-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
843804,POPLARS AVENUE - HANWOOD,2023-03-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
843804,POPLARS AVENUE - HANWOOD,2023-03-16T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-03-16T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-03-16T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-03-16T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.93
843804,POPLARS AVENUE - HANWOOD,2023-03-16T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.72
843804,POPLARS AVENUE - HANWOOD,2023-03-16T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.96
843804,POPLARS AVENUE - HANWOOD,2023-03-16T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
843804,POPLARS AVENUE - HANWOOD,2023-03-16T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
843804,POPLARS AVENUE - HANWOOD,2023-03-16T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
843804,POPLARS AVENUE - HANWOOD,2023-03-16T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
843804,POPLARS AVENUE - HANWOOD,2023-03-16T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
843804,POPLARS AVENUE - HANWOOD,2023-03-16T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-03-16T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
843804,POPLARS AVENUE - HANWOOD,2023-03-16T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.49
843804,POPLARS AVENUE - HANWOOD,2023-03-16T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.14
843804,POPLARS AVENUE - HANWOOD,2023-03-16T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.56
843804,POPLARS AVENUE - HANWOOD,2023-03-16T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
843804,POPLARS AVENUE - HANWOOD,2023-03-16T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
843804,POPLARS AVENUE - HANWOOD,2023-03-16T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
843804,POPLARS AVENUE - HANWOOD,2023-03-16T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
843804,POPLARS AVENUE - HANWOOD,2023-03-16T23:00:00.000+00:00,transformer,,Temperature,C,19.5
843804,POPLARS AVENUE - HANWOOD,2023-03-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-03-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
843804,POPLARS AVENUE - HANWOOD,2023-03-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-03-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
843804,POPLARS AVENUE - HANWOOD,2023-03-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
843804,POPLARS AVENUE - HANWOOD,2023-03-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
843804,POPLARS AVENUE - HANWOOD,2023-03-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
843804,POPLARS AVENUE - HANWOOD,2023-03-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
843804,POPLARS AVENUE - HANWOOD,2023-03-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
843804,POPLARS AVENUE - HANWOOD,2023-03-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,10.42
843804,POPLARS AVENUE - HANWOOD,2023-03-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,9.86
843804,POPLARS AVENUE - HANWOOD,2023-03-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,13.51
843804,POPLARS AVENUE - HANWOOD,2023-03-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,16.2
843804,POPLARS AVENUE - HANWOOD,2023-03-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
843804,POPLARS AVENUE - HANWOOD,2023-03-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
843804,POPLARS AVENUE - HANWOOD,2023-03-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
843804,POPLARS AVENUE - HANWOOD,2023-03-16T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-03-16T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-03-16T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-03-16T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.85
843804,POPLARS AVENUE - HANWOOD,2023-03-16T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.05
843804,POPLARS AVENUE - HANWOOD,2023-03-16T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.24
843804,POPLARS AVENUE - HANWOOD,2023-03-16T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
843804,POPLARS AVENUE - HANWOOD,2023-03-16T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
843804,POPLARS AVENUE - HANWOOD,2023-03-16T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
843804,POPLARS AVENUE - HANWOOD,2023-03-16T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
843804,POPLARS AVENUE - HANWOOD,2023-03-16T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
843804,POPLARS AVENUE - HANWOOD,2023-03-16T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-03-16T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
843804,POPLARS AVENUE - HANWOOD,2023-03-16T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.13
843804,POPLARS AVENUE - HANWOOD,2023-03-16T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.72
843804,POPLARS AVENUE - HANWOOD,2023-03-16T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.16
843804,POPLARS AVENUE - HANWOOD,2023-03-16T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
843804,POPLARS AVENUE - HANWOOD,2023-03-16T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
843804,POPLARS AVENUE - HANWOOD,2023-03-16T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
843804,POPLARS AVENUE - HANWOOD,2023-03-16T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
843804,POPLARS AVENUE - HANWOOD,2023-03-16T22:50:00.000+00:00,transformer,,Temperature,C,19.3
843804,POPLARS AVENUE - HANWOOD,2023-03-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
843804,POPLARS AVENUE - HANWOOD,2023-03-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
843804,POPLARS AVENUE - HANWOOD,2023-03-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-03-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
843804,POPLARS AVENUE - HANWOOD,2023-03-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-03-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
843804,POPLARS AVENUE - HANWOOD,2023-03-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
843804,POPLARS AVENUE - HANWOOD,2023-03-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-03-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
843804,POPLARS AVENUE - HANWOOD,2023-03-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,12.98
843804,POPLARS AVENUE - HANWOOD,2023-03-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,10.77
843804,POPLARS AVENUE - HANWOOD,2023-03-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,12.41
843804,POPLARS AVENUE - HANWOOD,2023-03-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,12.5
843804,POPLARS AVENUE - HANWOOD,2023-03-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
843804,POPLARS AVENUE - HANWOOD,2023-03-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
843804,POPLARS AVENUE - HANWOOD,2023-03-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
843804,POPLARS AVENUE - HANWOOD,2023-03-16T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-03-16T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-03-16T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-03-16T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.8
843804,POPLARS AVENUE - HANWOOD,2023-03-16T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.88
843804,POPLARS AVENUE - HANWOOD,2023-03-16T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.93
843804,POPLARS AVENUE - HANWOOD,2023-03-16T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
843804,POPLARS AVENUE - HANWOOD,2023-03-16T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
843804,POPLARS AVENUE - HANWOOD,2023-03-16T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
843804,POPLARS AVENUE - HANWOOD,2023-03-16T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
843804,POPLARS AVENUE - HANWOOD,2023-03-16T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
843804,POPLARS AVENUE - HANWOOD,2023-03-16T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-03-16T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
843804,POPLARS AVENUE - HANWOOD,2023-03-16T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.24
843804,POPLARS AVENUE - HANWOOD,2023-03-16T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.26
843804,POPLARS AVENUE - HANWOOD,2023-03-16T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.78
843804,POPLARS AVENUE - HANWOOD,2023-03-16T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
843804,POPLARS AVENUE - HANWOOD,2023-03-16T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
843804,POPLARS AVENUE - HANWOOD,2023-03-16T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
843804,POPLARS AVENUE - HANWOOD,2023-03-16T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
843804,POPLARS AVENUE - HANWOOD,2023-03-16T22:40:00.000+00:00,transformer,,Temperature,C,19.2
843804,POPLARS AVENUE - HANWOOD,2023-03-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-03-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
843804,POPLARS AVENUE - HANWOOD,2023-03-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-03-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
843804,POPLARS AVENUE - HANWOOD,2023-03-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-03-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
843804,POPLARS AVENUE - HANWOOD,2023-03-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
843804,POPLARS AVENUE - HANWOOD,2023-03-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-03-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
843804,POPLARS AVENUE - HANWOOD,2023-03-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,14.04
843804,POPLARS AVENUE - HANWOOD,2023-03-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,12.14
843804,POPLARS AVENUE - HANWOOD,2023-03-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.71
843804,POPLARS AVENUE - HANWOOD,2023-03-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,23.7
843804,POPLARS AVENUE - HANWOOD,2023-03-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
843804,POPLARS AVENUE - HANWOOD,2023-03-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
843804,POPLARS AVENUE - HANWOOD,2023-03-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
843804,POPLARS AVENUE - HANWOOD,2023-03-16T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-03-16T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-03-16T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-03-16T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.29
843804,POPLARS AVENUE - HANWOOD,2023-03-16T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.67
843804,POPLARS AVENUE - HANWOOD,2023-03-16T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.48
843804,POPLARS AVENUE - HANWOOD,2023-03-16T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
843804,POPLARS AVENUE - HANWOOD,2023-03-16T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
843804,POPLARS AVENUE - HANWOOD,2023-03-16T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
843804,POPLARS AVENUE - HANWOOD,2023-03-16T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
843804,POPLARS AVENUE - HANWOOD,2023-03-16T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-03-16T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-03-16T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
843804,POPLARS AVENUE - HANWOOD,2023-03-16T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.01
843804,POPLARS AVENUE - HANWOOD,2023-03-16T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.9
843804,POPLARS AVENUE - HANWOOD,2023-03-16T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.26
843804,POPLARS AVENUE - HANWOOD,2023-03-16T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
843804,POPLARS AVENUE - HANWOOD,2023-03-16T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
843804,POPLARS AVENUE - HANWOOD,2023-03-16T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
843804,POPLARS AVENUE - HANWOOD,2023-03-16T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
843804,POPLARS AVENUE - HANWOOD,2023-03-16T22:30:00.000+00:00,transformer,,Temperature,C,19.4
843804,POPLARS AVENUE - HANWOOD,2023-03-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
843804,POPLARS AVENUE - HANWOOD,2023-03-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
843804,POPLARS AVENUE - HANWOOD,2023-03-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
843804,POPLARS AVENUE - HANWOOD,2023-03-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
843804,POPLARS AVENUE - HANWOOD,2023-03-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
843804,POPLARS AVENUE - HANWOOD,2023-03-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
843804,POPLARS AVENUE - HANWOOD,2023-03-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
843804,POPLARS AVENUE - HANWOOD,2023-03-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-03-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
843804,POPLARS AVENUE - HANWOOD,2023-03-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.3
843804,POPLARS AVENUE - HANWOOD,2023-03-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,11.58
843804,POPLARS AVENUE - HANWOOD,2023-03-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,15.75
843804,POPLARS AVENUE - HANWOOD,2023-03-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,19.9
843804,POPLARS AVENUE - HANWOOD,2023-03-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
843804,POPLARS AVENUE - HANWOOD,2023-03-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
843804,POPLARS AVENUE - HANWOOD,2023-03-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
843804,POPLARS AVENUE - HANWOOD,2023-03-16T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-03-16T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
843804,POPLARS AVENUE - HANWOOD,2023-03-16T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-03-16T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.06
843804,POPLARS AVENUE - HANWOOD,2023-03-16T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.6
843804,POPLARS AVENUE - HANWOOD,2023-03-16T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.63
843804,POPLARS AVENUE - HANWOOD,2023-03-16T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
843804,POPLARS AVENUE - HANWOOD,2023-03-16T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
843804,POPLARS AVENUE - HANWOOD,2023-03-16T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
843804,POPLARS AVENUE - HANWOOD,2023-03-16T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
843804,POPLARS AVENUE - HANWOOD,2023-03-16T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
843804,POPLARS AVENUE - HANWOOD,2023-03-16T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-03-16T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
843804,POPLARS AVENUE - HANWOOD,2023-03-16T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.79
843804,POPLARS AVENUE - HANWOOD,2023-03-16T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.05
843804,POPLARS AVENUE - HANWOOD,2023-03-16T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.28
843804,POPLARS AVENUE - HANWOOD,2023-03-16T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
843804,POPLARS AVENUE - HANWOOD,2023-03-16T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
843804,POPLARS AVENUE - HANWOOD,2023-03-16T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
843804,POPLARS AVENUE - HANWOOD,2023-03-16T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
843804,POPLARS AVENUE - HANWOOD,2023-03-16T22:20:00.000+00:00,transformer,,Temperature,C,19.4
843804,POPLARS AVENUE - HANWOOD,2023-03-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
843804,POPLARS AVENUE - HANWOOD,2023-03-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
843804,POPLARS AVENUE - HANWOOD,2023-03-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-03-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
843804,POPLARS AVENUE - HANWOOD,2023-03-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
843804,POPLARS AVENUE - HANWOOD,2023-03-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
843804,POPLARS AVENUE - HANWOOD,2023-03-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
843804,POPLARS AVENUE - HANWOOD,2023-03-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-03-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
843804,POPLARS AVENUE - HANWOOD,2023-03-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,14.85
843804,POPLARS AVENUE - HANWOOD,2023-03-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,10.65
843804,POPLARS AVENUE - HANWOOD,2023-03-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,15.91
843804,POPLARS AVENUE - HANWOOD,2023-03-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,19.2
843804,POPLARS AVENUE - HANWOOD,2023-03-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
843804,POPLARS AVENUE - HANWOOD,2023-03-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
843804,POPLARS AVENUE - HANWOOD,2023-03-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
843804,POPLARS AVENUE - HANWOOD,2023-03-16T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-03-16T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-03-16T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-03-16T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.4
843804,POPLARS AVENUE - HANWOOD,2023-03-16T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.25
843804,POPLARS AVENUE - HANWOOD,2023-03-16T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.53
843804,POPLARS AVENUE - HANWOOD,2023-03-16T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
843804,POPLARS AVENUE - HANWOOD,2023-03-16T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
843804,POPLARS AVENUE - HANWOOD,2023-03-16T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
843804,POPLARS AVENUE - HANWOOD,2023-03-16T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
843804,POPLARS AVENUE - HANWOOD,2023-03-16T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-03-16T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-03-16T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
843804,POPLARS AVENUE - HANWOOD,2023-03-16T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.35
843804,POPLARS AVENUE - HANWOOD,2023-03-16T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.84
843804,POPLARS AVENUE - HANWOOD,2023-03-16T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.36
843804,POPLARS AVENUE - HANWOOD,2023-03-16T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
843804,POPLARS AVENUE - HANWOOD,2023-03-16T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.7
843804,POPLARS AVENUE - HANWOOD,2023-03-16T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
843804,POPLARS AVENUE - HANWOOD,2023-03-16T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
843804,POPLARS AVENUE - HANWOOD,2023-03-16T22:10:00.000+00:00,transformer,,Temperature,C,19.4
843804,POPLARS AVENUE - HANWOOD,2023-03-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
843804,POPLARS AVENUE - HANWOOD,2023-03-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
843804,POPLARS AVENUE - HANWOOD,2023-03-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-03-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
843804,POPLARS AVENUE - HANWOOD,2023-03-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
843804,POPLARS AVENUE - HANWOOD,2023-03-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
843804,POPLARS AVENUE - HANWOOD,2023-03-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
843804,POPLARS AVENUE - HANWOOD,2023-03-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-03-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
843804,POPLARS AVENUE - HANWOOD,2023-03-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.75
843804,POPLARS AVENUE - HANWOOD,2023-03-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.09
843804,POPLARS AVENUE - HANWOOD,2023-03-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,13.89
843804,POPLARS AVENUE - HANWOOD,2023-03-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,15.2
843804,POPLARS AVENUE - HANWOOD,2023-03-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
843804,POPLARS AVENUE - HANWOOD,2023-03-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
843804,POPLARS AVENUE - HANWOOD,2023-03-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
843804,POPLARS AVENUE - HANWOOD,2023-03-16T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-03-16T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
843804,POPLARS AVENUE - HANWOOD,2023-03-16T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-03-16T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.01
843804,POPLARS AVENUE - HANWOOD,2023-03-16T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.78
843804,POPLARS AVENUE - HANWOOD,2023-03-16T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.12
843804,POPLARS AVENUE - HANWOOD,2023-03-16T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
843804,POPLARS AVENUE - HANWOOD,2023-03-16T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
843804,POPLARS AVENUE - HANWOOD,2023-03-16T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
843804,POPLARS AVENUE - HANWOOD,2023-03-16T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
843804,POPLARS AVENUE - HANWOOD,2023-03-16T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-03-16T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-03-16T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
843804,POPLARS AVENUE - HANWOOD,2023-03-16T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.28
843804,POPLARS AVENUE - HANWOOD,2023-03-16T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.62
843804,POPLARS AVENUE - HANWOOD,2023-03-16T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.27
843804,POPLARS AVENUE - HANWOOD,2023-03-16T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
843804,POPLARS AVENUE - HANWOOD,2023-03-16T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
843804,POPLARS AVENUE - HANWOOD,2023-03-16T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
843804,POPLARS AVENUE - HANWOOD,2023-03-16T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
843804,POPLARS AVENUE - HANWOOD,2023-03-16T22:00:00.000+00:00,transformer,,Temperature,C,19.4
843804,POPLARS AVENUE - HANWOOD,2023-03-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
843804,POPLARS AVENUE - HANWOOD,2023-03-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
843804,POPLARS AVENUE - HANWOOD,2023-03-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
843804,POPLARS AVENUE - HANWOOD,2023-03-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
843804,POPLARS AVENUE - HANWOOD,2023-03-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-03-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
843804,POPLARS AVENUE - HANWOOD,2023-03-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
843804,POPLARS AVENUE - HANWOOD,2023-03-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
843804,POPLARS AVENUE - HANWOOD,2023-03-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
843804,POPLARS AVENUE - HANWOOD,2023-03-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,16.29
843804,POPLARS AVENUE - HANWOOD,2023-03-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.4
843804,POPLARS AVENUE - HANWOOD,2023-03-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,15.38
843804,POPLARS AVENUE - HANWOOD,2023-03-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,28.6
843804,POPLARS AVENUE - HANWOOD,2023-03-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
843804,POPLARS AVENUE - HANWOOD,2023-03-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
843804,POPLARS AVENUE - HANWOOD,2023-03-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
843804,POPLARS AVENUE - HANWOOD,2023-03-16T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-03-16T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
843804,POPLARS AVENUE - HANWOOD,2023-03-16T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
843804,POPLARS AVENUE - HANWOOD,2023-03-16T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.23
843804,POPLARS AVENUE - HANWOOD,2023-03-16T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.24
843804,POPLARS AVENUE - HANWOOD,2023-03-16T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.09
843804,POPLARS AVENUE - HANWOOD,2023-03-16T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
843804,POPLARS AVENUE - HANWOOD,2023-03-16T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
843804,POPLARS AVENUE - HANWOOD,2023-03-16T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
843804,POPLARS AVENUE - HANWOOD,2023-03-16T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
843804,POPLARS AVENUE - HANWOOD,2023-03-16T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-03-16T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
843804,POPLARS AVENUE - HANWOOD,2023-03-16T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
843804,POPLARS AVENUE - HANWOOD,2023-03-16T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.67
843804,POPLARS AVENUE - HANWOOD,2023-03-16T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.83
843804,POPLARS AVENUE - HANWOOD,2023-03-16T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.91
843804,POPLARS AVENUE - HANWOOD,2023-03-16T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
843804,POPLARS AVENUE - HANWOOD,2023-03-16T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
843804,POPLARS AVENUE - HANWOOD,2023-03-16T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
843804,POPLARS AVENUE - HANWOOD,2023-03-16T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
843804,POPLARS AVENUE - HANWOOD,2023-03-16T21:50:00.000+00:00,transformer,,Temperature,C,19.3
843804,POPLARS AVENUE - HANWOOD,2023-03-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
843804,POPLARS AVENUE - HANWOOD,2023-03-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
843804,POPLARS AVENUE - HANWOOD,2023-03-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-03-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
843804,POPLARS AVENUE - HANWOOD,2023-03-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
843804,POPLARS AVENUE - HANWOOD,2023-03-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
843804,POPLARS AVENUE - HANWOOD,2023-03-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
843804,POPLARS AVENUE - HANWOOD,2023-03-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
843804,POPLARS AVENUE - HANWOOD,2023-03-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
843804,POPLARS AVENUE - HANWOOD,2023-03-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,14.9
843804,POPLARS AVENUE - HANWOOD,2023-03-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,12.06
843804,POPLARS AVENUE - HANWOOD,2023-03-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
843804,POPLARS AVENUE - HANWOOD,2023-03-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,19.9
843804,POPLARS AVENUE - HANWOOD,2023-03-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
843804,POPLARS AVENUE - HANWOOD,2023-03-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
843804,POPLARS AVENUE - HANWOOD,2023-03-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
843804,POPLARS AVENUE - HANWOOD,2023-03-16T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-03-16T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-03-16T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
843804,POPLARS AVENUE - HANWOOD,2023-03-16T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.21
843804,POPLARS AVENUE - HANWOOD,2023-03-16T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.99
843804,POPLARS AVENUE - HANWOOD,2023-03-16T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.19
843804,POPLARS AVENUE - HANWOOD,2023-03-16T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
843804,POPLARS AVENUE - HANWOOD,2023-03-16T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
843804,POPLARS AVENUE - HANWOOD,2023-03-16T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
843804,POPLARS AVENUE - HANWOOD,2023-03-16T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
843804,POPLARS AVENUE - HANWOOD,2023-03-16T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
843804,POPLARS AVENUE - HANWOOD,2023-03-16T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-03-16T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
843804,POPLARS AVENUE - HANWOOD,2023-03-16T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.85
843804,POPLARS AVENUE - HANWOOD,2023-03-16T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.77
843804,POPLARS AVENUE - HANWOOD,2023-03-16T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.21
843804,POPLARS AVENUE - HANWOOD,2023-03-16T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
843804,POPLARS AVENUE - HANWOOD,2023-03-16T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
843804,POPLARS AVENUE - HANWOOD,2023-03-16T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
843804,POPLARS AVENUE - HANWOOD,2023-03-16T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
843804,POPLARS AVENUE - HANWOOD,2023-03-16T21:40:00.000+00:00,transformer,,Temperature,C,19.2
843804,POPLARS AVENUE - HANWOOD,2023-03-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
843804,POPLARS AVENUE - HANWOOD,2023-03-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
843804,POPLARS AVENUE - HANWOOD,2023-03-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-03-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.9
843804,POPLARS AVENUE - HANWOOD,2023-03-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
843804,POPLARS AVENUE - HANWOOD,2023-03-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
843804,POPLARS AVENUE - HANWOOD,2023-03-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
843804,POPLARS AVENUE - HANWOOD,2023-03-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-03-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
843804,POPLARS AVENUE - HANWOOD,2023-03-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,16.06
843804,POPLARS AVENUE - HANWOOD,2023-03-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,11.76
843804,POPLARS AVENUE - HANWOOD,2023-03-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,20.41
843804,POPLARS AVENUE - HANWOOD,2023-03-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,28.0
843804,POPLARS AVENUE - HANWOOD,2023-03-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
843804,POPLARS AVENUE - HANWOOD,2023-03-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
843804,POPLARS AVENUE - HANWOOD,2023-03-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
843804,POPLARS AVENUE - HANWOOD,2023-03-16T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
843804,POPLARS AVENUE - HANWOOD,2023-03-16T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
843804,POPLARS AVENUE - HANWOOD,2023-03-16T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
843804,POPLARS AVENUE - HANWOOD,2023-03-16T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.49
843804,POPLARS AVENUE - HANWOOD,2023-03-16T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.39
843804,POPLARS AVENUE - HANWOOD,2023-03-16T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.35
843804,POPLARS AVENUE - HANWOOD,2023-03-16T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
843804,POPLARS AVENUE - HANWOOD,2023-03-16T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
843804,POPLARS AVENUE - HANWOOD,2023-03-16T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
843804,POPLARS AVENUE - HANWOOD,2023-03-16T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
843804,POPLARS AVENUE - HANWOOD,2023-03-16T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-03-16T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-03-16T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
843804,POPLARS AVENUE - HANWOOD,2023-03-16T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.07
843804,POPLARS AVENUE - HANWOOD,2023-03-16T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.35
843804,POPLARS AVENUE - HANWOOD,2023-03-16T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.17
843804,POPLARS AVENUE - HANWOOD,2023-03-16T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
843804,POPLARS AVENUE - HANWOOD,2023-03-16T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
843804,POPLARS AVENUE - HANWOOD,2023-03-16T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
843804,POPLARS AVENUE - HANWOOD,2023-03-16T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
843804,POPLARS AVENUE - HANWOOD,2023-03-16T21:30:00.000+00:00,transformer,,Temperature,C,19.2
843804,POPLARS AVENUE - HANWOOD,2023-03-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
843804,POPLARS AVENUE - HANWOOD,2023-03-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
843804,POPLARS AVENUE - HANWOOD,2023-03-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
843804,POPLARS AVENUE - HANWOOD,2023-03-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
843804,POPLARS AVENUE - HANWOOD,2023-03-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
843804,POPLARS AVENUE - HANWOOD,2023-03-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
843804,POPLARS AVENUE - HANWOOD,2023-03-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
843804,POPLARS AVENUE - HANWOOD,2023-03-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-03-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
843804,POPLARS AVENUE - HANWOOD,2023-03-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,19.55
843804,POPLARS AVENUE - HANWOOD,2023-03-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,14.74
843804,POPLARS AVENUE - HANWOOD,2023-03-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,21.52
843804,POPLARS AVENUE - HANWOOD,2023-03-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,22.3
843804,POPLARS AVENUE - HANWOOD,2023-03-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
843804,POPLARS AVENUE - HANWOOD,2023-03-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
843804,POPLARS AVENUE - HANWOOD,2023-03-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
843804,POPLARS AVENUE - HANWOOD,2023-03-16T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
843804,POPLARS AVENUE - HANWOOD,2023-03-16T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-03-16T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-03-16T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.47
843804,POPLARS AVENUE - HANWOOD,2023-03-16T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.62
843804,POPLARS AVENUE - HANWOOD,2023-03-16T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.44
843804,POPLARS AVENUE - HANWOOD,2023-03-16T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,62.2
843804,POPLARS AVENUE - HANWOOD,2023-03-16T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.5
843804,POPLARS AVENUE - HANWOOD,2023-03-16T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
843804,POPLARS AVENUE - HANWOOD,2023-03-16T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
843804,POPLARS AVENUE - HANWOOD,2023-03-16T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
843804,POPLARS AVENUE - HANWOOD,2023-03-16T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-03-16T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
843804,POPLARS AVENUE - HANWOOD,2023-03-16T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.44
843804,POPLARS AVENUE - HANWOOD,2023-03-16T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.63
843804,POPLARS AVENUE - HANWOOD,2023-03-16T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.35
843804,POPLARS AVENUE - HANWOOD,2023-03-16T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
843804,POPLARS AVENUE - HANWOOD,2023-03-16T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.5
843804,POPLARS AVENUE - HANWOOD,2023-03-16T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
843804,POPLARS AVENUE - HANWOOD,2023-03-16T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
843804,POPLARS AVENUE - HANWOOD,2023-03-16T21:20:00.000+00:00,transformer,,Temperature,C,19.2
843804,POPLARS AVENUE - HANWOOD,2023-03-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
843804,POPLARS AVENUE - HANWOOD,2023-03-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
843804,POPLARS AVENUE - HANWOOD,2023-03-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-03-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
843804,POPLARS AVENUE - HANWOOD,2023-03-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
843804,POPLARS AVENUE - HANWOOD,2023-03-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
843804,POPLARS AVENUE - HANWOOD,2023-03-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
843804,POPLARS AVENUE - HANWOOD,2023-03-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-03-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
843804,POPLARS AVENUE - HANWOOD,2023-03-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,27.91
843804,POPLARS AVENUE - HANWOOD,2023-03-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,16.25
843804,POPLARS AVENUE - HANWOOD,2023-03-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,15.79
843804,POPLARS AVENUE - HANWOOD,2023-03-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,23.5
843804,POPLARS AVENUE - HANWOOD,2023-03-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
843804,POPLARS AVENUE - HANWOOD,2023-03-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
843804,POPLARS AVENUE - HANWOOD,2023-03-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
843804,POPLARS AVENUE - HANWOOD,2023-03-16T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
843804,POPLARS AVENUE - HANWOOD,2023-03-16T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-03-16T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-03-16T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.69
843804,POPLARS AVENUE - HANWOOD,2023-03-16T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.4
843804,POPLARS AVENUE - HANWOOD,2023-03-16T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.45
843804,POPLARS AVENUE - HANWOOD,2023-03-16T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,67.3
843804,POPLARS AVENUE - HANWOOD,2023-03-16T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
843804,POPLARS AVENUE - HANWOOD,2023-03-16T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
843804,POPLARS AVENUE - HANWOOD,2023-03-16T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
843804,POPLARS AVENUE - HANWOOD,2023-03-16T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
843804,POPLARS AVENUE - HANWOOD,2023-03-16T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
843804,POPLARS AVENUE - HANWOOD,2023-03-16T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
843804,POPLARS AVENUE - HANWOOD,2023-03-16T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.47
843804,POPLARS AVENUE - HANWOOD,2023-03-16T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.02
843804,POPLARS AVENUE - HANWOOD,2023-03-16T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.07
843804,POPLARS AVENUE - HANWOOD,2023-03-16T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.7
843804,POPLARS AVENUE - HANWOOD,2023-03-16T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.2
843804,POPLARS AVENUE - HANWOOD,2023-03-16T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
843804,POPLARS AVENUE - HANWOOD,2023-03-16T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
843804,POPLARS AVENUE - HANWOOD,2023-03-16T21:10:00.000+00:00,transformer,,Temperature,C,19.1
843804,POPLARS AVENUE - HANWOOD,2023-03-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
843804,POPLARS AVENUE - HANWOOD,2023-03-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
843804,POPLARS AVENUE - HANWOOD,2023-03-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
843804,POPLARS AVENUE - HANWOOD,2023-03-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
843804,POPLARS AVENUE - HANWOOD,2023-03-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-03-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
843804,POPLARS AVENUE - HANWOOD,2023-03-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
843804,POPLARS AVENUE - HANWOOD,2023-03-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-03-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
843804,POPLARS AVENUE - HANWOOD,2023-03-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,30.17
843804,POPLARS AVENUE - HANWOOD,2023-03-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,17.41
843804,POPLARS AVENUE - HANWOOD,2023-03-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,16.52
843804,POPLARS AVENUE - HANWOOD,2023-03-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,20.6
843804,POPLARS AVENUE - HANWOOD,2023-03-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
843804,POPLARS AVENUE - HANWOOD,2023-03-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
843804,POPLARS AVENUE - HANWOOD,2023-03-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
843804,POPLARS AVENUE - HANWOOD,2023-03-16T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
843804,POPLARS AVENUE - HANWOOD,2023-03-16T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
843804,POPLARS AVENUE - HANWOOD,2023-03-16T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
843804,POPLARS AVENUE - HANWOOD,2023-03-16T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.66
843804,POPLARS AVENUE - HANWOOD,2023-03-16T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.53
843804,POPLARS AVENUE - HANWOOD,2023-03-16T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.95
843804,POPLARS AVENUE - HANWOOD,2023-03-16T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.7
843804,POPLARS AVENUE - HANWOOD,2023-03-16T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
843804,POPLARS AVENUE - HANWOOD,2023-03-16T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
843804,POPLARS AVENUE - HANWOOD,2023-03-16T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
843804,POPLARS AVENUE - HANWOOD,2023-03-16T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
843804,POPLARS AVENUE - HANWOOD,2023-03-16T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-03-16T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
843804,POPLARS AVENUE - HANWOOD,2023-03-16T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.96
