Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-03-16T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.72
843804,POPLARS AVENUE - HANWOOD,2023-03-16T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.14
843804,POPLARS AVENUE - HANWOOD,2023-03-16T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
843804,POPLARS AVENUE - HANWOOD,2023-03-16T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.0
843804,POPLARS AVENUE - HANWOOD,2023-03-16T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
843804,POPLARS AVENUE - HANWOOD,2023-03-16T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
843804,POPLARS AVENUE - HANWOOD,2023-03-16T21:00:00.000+00:00,transformer,,Temperature,C,19.0
843804,POPLARS AVENUE - HANWOOD,2023-03-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
843804,POPLARS AVENUE - HANWOOD,2023-03-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
843804,POPLARS AVENUE - HANWOOD,2023-03-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
843804,POPLARS AVENUE - HANWOOD,2023-03-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
843804,POPLARS AVENUE - HANWOOD,2023-03-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-03-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
843804,POPLARS AVENUE - HANWOOD,2023-03-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
843804,POPLARS AVENUE - HANWOOD,2023-03-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-03-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
843804,POPLARS AVENUE - HANWOOD,2023-03-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,26.62
843804,POPLARS AVENUE - HANWOOD,2023-03-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,14.26
843804,POPLARS AVENUE - HANWOOD,2023-03-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,19.09
843804,POPLARS AVENUE - HANWOOD,2023-03-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,17.4
843804,POPLARS AVENUE - HANWOOD,2023-03-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
843804,POPLARS AVENUE - HANWOOD,2023-03-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
843804,POPLARS AVENUE - HANWOOD,2023-03-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
843804,POPLARS AVENUE - HANWOOD,2023-03-16T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-03-16T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
843804,POPLARS AVENUE - HANWOOD,2023-03-16T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
843804,POPLARS AVENUE - HANWOOD,2023-03-16T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.19
843804,POPLARS AVENUE - HANWOOD,2023-03-16T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.86
843804,POPLARS AVENUE - HANWOOD,2023-03-16T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.65
843804,POPLARS AVENUE - HANWOOD,2023-03-16T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
843804,POPLARS AVENUE - HANWOOD,2023-03-16T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
843804,POPLARS AVENUE - HANWOOD,2023-03-16T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
843804,POPLARS AVENUE - HANWOOD,2023-03-16T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
843804,POPLARS AVENUE - HANWOOD,2023-03-16T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
843804,POPLARS AVENUE - HANWOOD,2023-03-16T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-03-16T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
843804,POPLARS AVENUE - HANWOOD,2023-03-16T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.13
843804,POPLARS AVENUE - HANWOOD,2023-03-16T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.7
843804,POPLARS AVENUE - HANWOOD,2023-03-16T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.9
843804,POPLARS AVENUE - HANWOOD,2023-03-16T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
843804,POPLARS AVENUE - HANWOOD,2023-03-16T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.6
843804,POPLARS AVENUE - HANWOOD,2023-03-16T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
843804,POPLARS AVENUE - HANWOOD,2023-03-16T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
843804,POPLARS AVENUE - HANWOOD,2023-03-16T20:50:00.000+00:00,transformer,,Temperature,C,18.9
843804,POPLARS AVENUE - HANWOOD,2023-03-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
843804,POPLARS AVENUE - HANWOOD,2023-03-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
843804,POPLARS AVENUE - HANWOOD,2023-03-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
843804,POPLARS AVENUE - HANWOOD,2023-03-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
843804,POPLARS AVENUE - HANWOOD,2023-03-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
843804,POPLARS AVENUE - HANWOOD,2023-03-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
843804,POPLARS AVENUE - HANWOOD,2023-03-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
843804,POPLARS AVENUE - HANWOOD,2023-03-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-03-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
843804,POPLARS AVENUE - HANWOOD,2023-03-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,26.33
843804,POPLARS AVENUE - HANWOOD,2023-03-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,15.56
843804,POPLARS AVENUE - HANWOOD,2023-03-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,21.56
843804,POPLARS AVENUE - HANWOOD,2023-03-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,24.6
843804,POPLARS AVENUE - HANWOOD,2023-03-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
843804,POPLARS AVENUE - HANWOOD,2023-03-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
843804,POPLARS AVENUE - HANWOOD,2023-03-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
843804,POPLARS AVENUE - HANWOOD,2023-03-16T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-03-16T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
843804,POPLARS AVENUE - HANWOOD,2023-03-16T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
843804,POPLARS AVENUE - HANWOOD,2023-03-16T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.02
843804,POPLARS AVENUE - HANWOOD,2023-03-16T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.7
843804,POPLARS AVENUE - HANWOOD,2023-03-16T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.56
843804,POPLARS AVENUE - HANWOOD,2023-03-16T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.0
843804,POPLARS AVENUE - HANWOOD,2023-03-16T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
843804,POPLARS AVENUE - HANWOOD,2023-03-16T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
843804,POPLARS AVENUE - HANWOOD,2023-03-16T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
843804,POPLARS AVENUE - HANWOOD,2023-03-16T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-03-16T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-03-16T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
843804,POPLARS AVENUE - HANWOOD,2023-03-16T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.5
843804,POPLARS AVENUE - HANWOOD,2023-03-16T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.36
843804,POPLARS AVENUE - HANWOOD,2023-03-16T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.34
843804,POPLARS AVENUE - HANWOOD,2023-03-16T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.8
843804,POPLARS AVENUE - HANWOOD,2023-03-16T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.1
843804,POPLARS AVENUE - HANWOOD,2023-03-16T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
843804,POPLARS AVENUE - HANWOOD,2023-03-16T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
843804,POPLARS AVENUE - HANWOOD,2023-03-16T20:40:00.000+00:00,transformer,,Temperature,C,18.8
843804,POPLARS AVENUE - HANWOOD,2023-03-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
843804,POPLARS AVENUE - HANWOOD,2023-03-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
843804,POPLARS AVENUE - HANWOOD,2023-03-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
843804,POPLARS AVENUE - HANWOOD,2023-03-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
843804,POPLARS AVENUE - HANWOOD,2023-03-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
843804,POPLARS AVENUE - HANWOOD,2023-03-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
843804,POPLARS AVENUE - HANWOOD,2023-03-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
843804,POPLARS AVENUE - HANWOOD,2023-03-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
843804,POPLARS AVENUE - HANWOOD,2023-03-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
843804,POPLARS AVENUE - HANWOOD,2023-03-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,28.52
843804,POPLARS AVENUE - HANWOOD,2023-03-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,16.05
843804,POPLARS AVENUE - HANWOOD,2023-03-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,20.91
843804,POPLARS AVENUE - HANWOOD,2023-03-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,22.2
843804,POPLARS AVENUE - HANWOOD,2023-03-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
843804,POPLARS AVENUE - HANWOOD,2023-03-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
843804,POPLARS AVENUE - HANWOOD,2023-03-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
843804,POPLARS AVENUE - HANWOOD,2023-03-16T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-03-16T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
843804,POPLARS AVENUE - HANWOOD,2023-03-16T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
843804,POPLARS AVENUE - HANWOOD,2023-03-16T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.55
843804,POPLARS AVENUE - HANWOOD,2023-03-16T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.57
843804,POPLARS AVENUE - HANWOOD,2023-03-16T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.13
843804,POPLARS AVENUE - HANWOOD,2023-03-16T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.9
843804,POPLARS AVENUE - HANWOOD,2023-03-16T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
843804,POPLARS AVENUE - HANWOOD,2023-03-16T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
843804,POPLARS AVENUE - HANWOOD,2023-03-16T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
843804,POPLARS AVENUE - HANWOOD,2023-03-16T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
843804,POPLARS AVENUE - HANWOOD,2023-03-16T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-03-16T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
843804,POPLARS AVENUE - HANWOOD,2023-03-16T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.78
843804,POPLARS AVENUE - HANWOOD,2023-03-16T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.51
843804,POPLARS AVENUE - HANWOOD,2023-03-16T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.15
843804,POPLARS AVENUE - HANWOOD,2023-03-16T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
843804,POPLARS AVENUE - HANWOOD,2023-03-16T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.9
843804,POPLARS AVENUE - HANWOOD,2023-03-16T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
843804,POPLARS AVENUE - HANWOOD,2023-03-16T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
843804,POPLARS AVENUE - HANWOOD,2023-03-16T20:30:00.000+00:00,transformer,,Temperature,C,18.7
843804,POPLARS AVENUE - HANWOOD,2023-03-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
843804,POPLARS AVENUE - HANWOOD,2023-03-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
843804,POPLARS AVENUE - HANWOOD,2023-03-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
843804,POPLARS AVENUE - HANWOOD,2023-03-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
843804,POPLARS AVENUE - HANWOOD,2023-03-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
843804,POPLARS AVENUE - HANWOOD,2023-03-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
843804,POPLARS AVENUE - HANWOOD,2023-03-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
843804,POPLARS AVENUE - HANWOOD,2023-03-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
843804,POPLARS AVENUE - HANWOOD,2023-03-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
843804,POPLARS AVENUE - HANWOOD,2023-03-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,26.33
843804,POPLARS AVENUE - HANWOOD,2023-03-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,15.09
843804,POPLARS AVENUE - HANWOOD,2023-03-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,19.28
843804,POPLARS AVENUE - HANWOOD,2023-03-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,18.8
843804,POPLARS AVENUE - HANWOOD,2023-03-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
843804,POPLARS AVENUE - HANWOOD,2023-03-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
843804,POPLARS AVENUE - HANWOOD,2023-03-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
843804,POPLARS AVENUE - HANWOOD,2023-03-16T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-03-16T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
843804,POPLARS AVENUE - HANWOOD,2023-03-16T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
843804,POPLARS AVENUE - HANWOOD,2023-03-16T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.71
843804,POPLARS AVENUE - HANWOOD,2023-03-16T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.77
843804,POPLARS AVENUE - HANWOOD,2023-03-16T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.28
843804,POPLARS AVENUE - HANWOOD,2023-03-16T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.1
843804,POPLARS AVENUE - HANWOOD,2023-03-16T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
843804,POPLARS AVENUE - HANWOOD,2023-03-16T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
843804,POPLARS AVENUE - HANWOOD,2023-03-16T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
843804,POPLARS AVENUE - HANWOOD,2023-03-16T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-03-16T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-03-16T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
843804,POPLARS AVENUE - HANWOOD,2023-03-16T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.16
843804,POPLARS AVENUE - HANWOOD,2023-03-16T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.1
843804,POPLARS AVENUE - HANWOOD,2023-03-16T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.34
843804,POPLARS AVENUE - HANWOOD,2023-03-16T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
843804,POPLARS AVENUE - HANWOOD,2023-03-16T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.4
843804,POPLARS AVENUE - HANWOOD,2023-03-16T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
843804,POPLARS AVENUE - HANWOOD,2023-03-16T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
843804,POPLARS AVENUE - HANWOOD,2023-03-16T20:20:00.000+00:00,transformer,,Temperature,C,18.4
843804,POPLARS AVENUE - HANWOOD,2023-03-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
843804,POPLARS AVENUE - HANWOOD,2023-03-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
843804,POPLARS AVENUE - HANWOOD,2023-03-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-03-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
843804,POPLARS AVENUE - HANWOOD,2023-03-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
843804,POPLARS AVENUE - HANWOOD,2023-03-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
843804,POPLARS AVENUE - HANWOOD,2023-03-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
843804,POPLARS AVENUE - HANWOOD,2023-03-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
843804,POPLARS AVENUE - HANWOOD,2023-03-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
843804,POPLARS AVENUE - HANWOOD,2023-03-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,25.87
843804,POPLARS AVENUE - HANWOOD,2023-03-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,13.87
843804,POPLARS AVENUE - HANWOOD,2023-03-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,18.62
843804,POPLARS AVENUE - HANWOOD,2023-03-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,22.2
843804,POPLARS AVENUE - HANWOOD,2023-03-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
843804,POPLARS AVENUE - HANWOOD,2023-03-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
843804,POPLARS AVENUE - HANWOOD,2023-03-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
843804,POPLARS AVENUE - HANWOOD,2023-03-16T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-03-16T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-03-16T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
843804,POPLARS AVENUE - HANWOOD,2023-03-16T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.58
843804,POPLARS AVENUE - HANWOOD,2023-03-16T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.86
843804,POPLARS AVENUE - HANWOOD,2023-03-16T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.32
843804,POPLARS AVENUE - HANWOOD,2023-03-16T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.4
843804,POPLARS AVENUE - HANWOOD,2023-03-16T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
843804,POPLARS AVENUE - HANWOOD,2023-03-16T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
843804,POPLARS AVENUE - HANWOOD,2023-03-16T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
843804,POPLARS AVENUE - HANWOOD,2023-03-16T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-03-16T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
843804,POPLARS AVENUE - HANWOOD,2023-03-16T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
843804,POPLARS AVENUE - HANWOOD,2023-03-16T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.44
843804,POPLARS AVENUE - HANWOOD,2023-03-16T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.5
843804,POPLARS AVENUE - HANWOOD,2023-03-16T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.02
843804,POPLARS AVENUE - HANWOOD,2023-03-16T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
843804,POPLARS AVENUE - HANWOOD,2023-03-16T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.5
843804,POPLARS AVENUE - HANWOOD,2023-03-16T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
843804,POPLARS AVENUE - HANWOOD,2023-03-16T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
843804,POPLARS AVENUE - HANWOOD,2023-03-16T20:10:00.000+00:00,transformer,,Temperature,C,18.3
843804,POPLARS AVENUE - HANWOOD,2023-03-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
843804,POPLARS AVENUE - HANWOOD,2023-03-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
843804,POPLARS AVENUE - HANWOOD,2023-03-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
843804,POPLARS AVENUE - HANWOOD,2023-03-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
843804,POPLARS AVENUE - HANWOOD,2023-03-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
843804,POPLARS AVENUE - HANWOOD,2023-03-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
843804,POPLARS AVENUE - HANWOOD,2023-03-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
843804,POPLARS AVENUE - HANWOOD,2023-03-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
843804,POPLARS AVENUE - HANWOOD,2023-03-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
843804,POPLARS AVENUE - HANWOOD,2023-03-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,24.02
843804,POPLARS AVENUE - HANWOOD,2023-03-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,14.36
843804,POPLARS AVENUE - HANWOOD,2023-03-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,14.34
843804,POPLARS AVENUE - HANWOOD,2023-03-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,19.2
843804,POPLARS AVENUE - HANWOOD,2023-03-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
843804,POPLARS AVENUE - HANWOOD,2023-03-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
843804,POPLARS AVENUE - HANWOOD,2023-03-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
843804,POPLARS AVENUE - HANWOOD,2023-03-16T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-03-16T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
843804,POPLARS AVENUE - HANWOOD,2023-03-16T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
843804,POPLARS AVENUE - HANWOOD,2023-03-16T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.38
843804,POPLARS AVENUE - HANWOOD,2023-03-16T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.95
843804,POPLARS AVENUE - HANWOOD,2023-03-16T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.52
843804,POPLARS AVENUE - HANWOOD,2023-03-16T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
843804,POPLARS AVENUE - HANWOOD,2023-03-16T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
843804,POPLARS AVENUE - HANWOOD,2023-03-16T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
843804,POPLARS AVENUE - HANWOOD,2023-03-16T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
843804,POPLARS AVENUE - HANWOOD,2023-03-16T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
843804,POPLARS AVENUE - HANWOOD,2023-03-16T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-03-16T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
843804,POPLARS AVENUE - HANWOOD,2023-03-16T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.79
843804,POPLARS AVENUE - HANWOOD,2023-03-16T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.61
843804,POPLARS AVENUE - HANWOOD,2023-03-16T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.66
843804,POPLARS AVENUE - HANWOOD,2023-03-16T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
843804,POPLARS AVENUE - HANWOOD,2023-03-16T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.2
843804,POPLARS AVENUE - HANWOOD,2023-03-16T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
843804,POPLARS AVENUE - HANWOOD,2023-03-16T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
843804,POPLARS AVENUE - HANWOOD,2023-03-16T20:00:00.000+00:00,transformer,,Temperature,C,18.2
843804,POPLARS AVENUE - HANWOOD,2023-03-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
843804,POPLARS AVENUE - HANWOOD,2023-03-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
843804,POPLARS AVENUE - HANWOOD,2023-03-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
843804,POPLARS AVENUE - HANWOOD,2023-03-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
843804,POPLARS AVENUE - HANWOOD,2023-03-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
843804,POPLARS AVENUE - HANWOOD,2023-03-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
843804,POPLARS AVENUE - HANWOOD,2023-03-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
843804,POPLARS AVENUE - HANWOOD,2023-03-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-03-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
843804,POPLARS AVENUE - HANWOOD,2023-03-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,24.17
843804,POPLARS AVENUE - HANWOOD,2023-03-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,14.55
843804,POPLARS AVENUE - HANWOOD,2023-03-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,17.18
843804,POPLARS AVENUE - HANWOOD,2023-03-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,15.4
843804,POPLARS AVENUE - HANWOOD,2023-03-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
843804,POPLARS AVENUE - HANWOOD,2023-03-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
843804,POPLARS AVENUE - HANWOOD,2023-03-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
843804,POPLARS AVENUE - HANWOOD,2023-03-16T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-03-16T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
843804,POPLARS AVENUE - HANWOOD,2023-03-16T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
843804,POPLARS AVENUE - HANWOOD,2023-03-16T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.45
843804,POPLARS AVENUE - HANWOOD,2023-03-16T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.07
843804,POPLARS AVENUE - HANWOOD,2023-03-16T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.32
843804,POPLARS AVENUE - HANWOOD,2023-03-16T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,64.0
843804,POPLARS AVENUE - HANWOOD,2023-03-16T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
843804,POPLARS AVENUE - HANWOOD,2023-03-16T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
843804,POPLARS AVENUE - HANWOOD,2023-03-16T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
843804,POPLARS AVENUE - HANWOOD,2023-03-16T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-03-16T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-03-16T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
843804,POPLARS AVENUE - HANWOOD,2023-03-16T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.89
843804,POPLARS AVENUE - HANWOOD,2023-03-16T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.71
843804,POPLARS AVENUE - HANWOOD,2023-03-16T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.36
843804,POPLARS AVENUE - HANWOOD,2023-03-16T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.8
843804,POPLARS AVENUE - HANWOOD,2023-03-16T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.0
843804,POPLARS AVENUE - HANWOOD,2023-03-16T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
843804,POPLARS AVENUE - HANWOOD,2023-03-16T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
843804,POPLARS AVENUE - HANWOOD,2023-03-16T19:50:00.000+00:00,transformer,,Temperature,C,18.2
843804,POPLARS AVENUE - HANWOOD,2023-03-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
843804,POPLARS AVENUE - HANWOOD,2023-03-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
843804,POPLARS AVENUE - HANWOOD,2023-03-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-03-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
843804,POPLARS AVENUE - HANWOOD,2023-03-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
843804,POPLARS AVENUE - HANWOOD,2023-03-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
843804,POPLARS AVENUE - HANWOOD,2023-03-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
843804,POPLARS AVENUE - HANWOOD,2023-03-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-03-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
843804,POPLARS AVENUE - HANWOOD,2023-03-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,31.34
843804,POPLARS AVENUE - HANWOOD,2023-03-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,17.78
843804,POPLARS AVENUE - HANWOOD,2023-03-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,19.68
843804,POPLARS AVENUE - HANWOOD,2023-03-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,19.9
843804,POPLARS AVENUE - HANWOOD,2023-03-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
843804,POPLARS AVENUE - HANWOOD,2023-03-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
843804,POPLARS AVENUE - HANWOOD,2023-03-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
843804,POPLARS AVENUE - HANWOOD,2023-03-16T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
843804,POPLARS AVENUE - HANWOOD,2023-03-16T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
843804,POPLARS AVENUE - HANWOOD,2023-03-16T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
843804,POPLARS AVENUE - HANWOOD,2023-03-16T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.74
843804,POPLARS AVENUE - HANWOOD,2023-03-16T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.86
843804,POPLARS AVENUE - HANWOOD,2023-03-16T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.82
843804,POPLARS AVENUE - HANWOOD,2023-03-16T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
843804,POPLARS AVENUE - HANWOOD,2023-03-16T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
843804,POPLARS AVENUE - HANWOOD,2023-03-16T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
843804,POPLARS AVENUE - HANWOOD,2023-03-16T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
843804,POPLARS AVENUE - HANWOOD,2023-03-16T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-03-16T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-03-16T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
843804,POPLARS AVENUE - HANWOOD,2023-03-16T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.93
843804,POPLARS AVENUE - HANWOOD,2023-03-16T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.5
843804,POPLARS AVENUE - HANWOOD,2023-03-16T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.85
843804,POPLARS AVENUE - HANWOOD,2023-03-16T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
843804,POPLARS AVENUE - HANWOOD,2023-03-16T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.7
843804,POPLARS AVENUE - HANWOOD,2023-03-16T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
843804,POPLARS AVENUE - HANWOOD,2023-03-16T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
843804,POPLARS AVENUE - HANWOOD,2023-03-16T19:40:00.000+00:00,transformer,,Temperature,C,18.3
843804,POPLARS AVENUE - HANWOOD,2023-03-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
843804,POPLARS AVENUE - HANWOOD,2023-03-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
843804,POPLARS AVENUE - HANWOOD,2023-03-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-03-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
843804,POPLARS AVENUE - HANWOOD,2023-03-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
843804,POPLARS AVENUE - HANWOOD,2023-03-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
843804,POPLARS AVENUE - HANWOOD,2023-03-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
843804,POPLARS AVENUE - HANWOOD,2023-03-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-03-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-03-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,24.67
843804,POPLARS AVENUE - HANWOOD,2023-03-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,16.36
843804,POPLARS AVENUE - HANWOOD,2023-03-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,19.67
843804,POPLARS AVENUE - HANWOOD,2023-03-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,20.0
843804,POPLARS AVENUE - HANWOOD,2023-03-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
843804,POPLARS AVENUE - HANWOOD,2023-03-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
843804,POPLARS AVENUE - HANWOOD,2023-03-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
843804,POPLARS AVENUE - HANWOOD,2023-03-16T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-03-16T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
843804,POPLARS AVENUE - HANWOOD,2023-03-16T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
843804,POPLARS AVENUE - HANWOOD,2023-03-16T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.33
843804,POPLARS AVENUE - HANWOOD,2023-03-16T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.54
843804,POPLARS AVENUE - HANWOOD,2023-03-16T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.44
843804,POPLARS AVENUE - HANWOOD,2023-03-16T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
843804,POPLARS AVENUE - HANWOOD,2023-03-16T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
843804,POPLARS AVENUE - HANWOOD,2023-03-16T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
843804,POPLARS AVENUE - HANWOOD,2023-03-16T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
843804,POPLARS AVENUE - HANWOOD,2023-03-16T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-03-16T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-03-16T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
843804,POPLARS AVENUE - HANWOOD,2023-03-16T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.19
843804,POPLARS AVENUE - HANWOOD,2023-03-16T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.85
843804,POPLARS AVENUE - HANWOOD,2023-03-16T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.56
843804,POPLARS AVENUE - HANWOOD,2023-03-16T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
843804,POPLARS AVENUE - HANWOOD,2023-03-16T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.8
843804,POPLARS AVENUE - HANWOOD,2023-03-16T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
843804,POPLARS AVENUE - HANWOOD,2023-03-16T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
843804,POPLARS AVENUE - HANWOOD,2023-03-16T19:30:00.000+00:00,transformer,,Temperature,C,18.3
843804,POPLARS AVENUE - HANWOOD,2023-03-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
843804,POPLARS AVENUE - HANWOOD,2023-03-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
843804,POPLARS AVENUE - HANWOOD,2023-03-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-03-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
843804,POPLARS AVENUE - HANWOOD,2023-03-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
843804,POPLARS AVENUE - HANWOOD,2023-03-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
843804,POPLARS AVENUE - HANWOOD,2023-03-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-03-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-03-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
843804,POPLARS AVENUE - HANWOOD,2023-03-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,24.52
843804,POPLARS AVENUE - HANWOOD,2023-03-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,16.4
843804,POPLARS AVENUE - HANWOOD,2023-03-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,20.01
843804,POPLARS AVENUE - HANWOOD,2023-03-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,19.0
843804,POPLARS AVENUE - HANWOOD,2023-03-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
843804,POPLARS AVENUE - HANWOOD,2023-03-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
843804,POPLARS AVENUE - HANWOOD,2023-03-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
843804,POPLARS AVENUE - HANWOOD,2023-03-16T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-03-16T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
843804,POPLARS AVENUE - HANWOOD,2023-03-16T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
843804,POPLARS AVENUE - HANWOOD,2023-03-16T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.6
843804,POPLARS AVENUE - HANWOOD,2023-03-16T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.8
843804,POPLARS AVENUE - HANWOOD,2023-03-16T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.91
843804,POPLARS AVENUE - HANWOOD,2023-03-16T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
843804,POPLARS AVENUE - HANWOOD,2023-03-16T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
843804,POPLARS AVENUE - HANWOOD,2023-03-16T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
843804,POPLARS AVENUE - HANWOOD,2023-03-16T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
843804,POPLARS AVENUE - HANWOOD,2023-03-16T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-03-16T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-03-16T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
843804,POPLARS AVENUE - HANWOOD,2023-03-16T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.08
843804,POPLARS AVENUE - HANWOOD,2023-03-16T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.81
843804,POPLARS AVENUE - HANWOOD,2023-03-16T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.72
843804,POPLARS AVENUE - HANWOOD,2023-03-16T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
843804,POPLARS AVENUE - HANWOOD,2023-03-16T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.4
843804,POPLARS AVENUE - HANWOOD,2023-03-16T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
843804,POPLARS AVENUE - HANWOOD,2023-03-16T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
843804,POPLARS AVENUE - HANWOOD,2023-03-16T19:20:00.000+00:00,transformer,,Temperature,C,18.5
843804,POPLARS AVENUE - HANWOOD,2023-03-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
843804,POPLARS AVENUE - HANWOOD,2023-03-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
843804,POPLARS AVENUE - HANWOOD,2023-03-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-03-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
843804,POPLARS AVENUE - HANWOOD,2023-03-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
843804,POPLARS AVENUE - HANWOOD,2023-03-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
843804,POPLARS AVENUE - HANWOOD,2023-03-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
843804,POPLARS AVENUE - HANWOOD,2023-03-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-03-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-03-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,23.68
843804,POPLARS AVENUE - HANWOOD,2023-03-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,19.6
843804,POPLARS AVENUE - HANWOOD,2023-03-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,21.64
843804,POPLARS AVENUE - HANWOOD,2023-03-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,24.5
843804,POPLARS AVENUE - HANWOOD,2023-03-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
843804,POPLARS AVENUE - HANWOOD,2023-03-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
843804,POPLARS AVENUE - HANWOOD,2023-03-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
843804,POPLARS AVENUE - HANWOOD,2023-03-16T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
843804,POPLARS AVENUE - HANWOOD,2023-03-16T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
843804,POPLARS AVENUE - HANWOOD,2023-03-16T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
843804,POPLARS AVENUE - HANWOOD,2023-03-16T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.63
843804,POPLARS AVENUE - HANWOOD,2023-03-16T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.39
843804,POPLARS AVENUE - HANWOOD,2023-03-16T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.83
843804,POPLARS AVENUE - HANWOOD,2023-03-16T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
843804,POPLARS AVENUE - HANWOOD,2023-03-16T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
843804,POPLARS AVENUE - HANWOOD,2023-03-16T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.3
843804,POPLARS AVENUE - HANWOOD,2023-03-16T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
843804,POPLARS AVENUE - HANWOOD,2023-03-16T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-03-16T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-03-16T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
843804,POPLARS AVENUE - HANWOOD,2023-03-16T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.98
843804,POPLARS AVENUE - HANWOOD,2023-03-16T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.37
843804,POPLARS AVENUE - HANWOOD,2023-03-16T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.17
843804,POPLARS AVENUE - HANWOOD,2023-03-16T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.7
843804,POPLARS AVENUE - HANWOOD,2023-03-16T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.8
843804,POPLARS AVENUE - HANWOOD,2023-03-16T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
843804,POPLARS AVENUE - HANWOOD,2023-03-16T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
843804,POPLARS AVENUE - HANWOOD,2023-03-16T19:10:00.000+00:00,transformer,,Temperature,C,18.5
843804,POPLARS AVENUE - HANWOOD,2023-03-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
843804,POPLARS AVENUE - HANWOOD,2023-03-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
843804,POPLARS AVENUE - HANWOOD,2023-03-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-03-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
843804,POPLARS AVENUE - HANWOOD,2023-03-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
843804,POPLARS AVENUE - HANWOOD,2023-03-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
843804,POPLARS AVENUE - HANWOOD,2023-03-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
843804,POPLARS AVENUE - HANWOOD,2023-03-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-03-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
843804,POPLARS AVENUE - HANWOOD,2023-03-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,24.61
843804,POPLARS AVENUE - HANWOOD,2023-03-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,21.77
843804,POPLARS AVENUE - HANWOOD,2023-03-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
843804,POPLARS AVENUE - HANWOOD,2023-03-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,32.5
843804,POPLARS AVENUE - HANWOOD,2023-03-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
843804,POPLARS AVENUE - HANWOOD,2023-03-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
843804,POPLARS AVENUE - HANWOOD,2023-03-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
843804,POPLARS AVENUE - HANWOOD,2023-03-16T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-03-16T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-03-16T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
843804,POPLARS AVENUE - HANWOOD,2023-03-16T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.88
843804,POPLARS AVENUE - HANWOOD,2023-03-16T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.52
843804,POPLARS AVENUE - HANWOOD,2023-03-16T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.09
843804,POPLARS AVENUE - HANWOOD,2023-03-16T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.2
843804,POPLARS AVENUE - HANWOOD,2023-03-16T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
843804,POPLARS AVENUE - HANWOOD,2023-03-16T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
843804,POPLARS AVENUE - HANWOOD,2023-03-16T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
843804,POPLARS AVENUE - HANWOOD,2023-03-16T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
843804,POPLARS AVENUE - HANWOOD,2023-03-16T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-03-16T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
843804,POPLARS AVENUE - HANWOOD,2023-03-16T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.03
843804,POPLARS AVENUE - HANWOOD,2023-03-16T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.44
843804,POPLARS AVENUE - HANWOOD,2023-03-16T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.88
843804,POPLARS AVENUE - HANWOOD,2023-03-16T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,67.6
843804,POPLARS AVENUE - HANWOOD,2023-03-16T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.3
843804,POPLARS AVENUE - HANWOOD,2023-03-16T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
843804,POPLARS AVENUE - HANWOOD,2023-03-16T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
843804,POPLARS AVENUE - HANWOOD,2023-03-16T19:00:00.000+00:00,transformer,,Temperature,C,18.6
843804,POPLARS AVENUE - HANWOOD,2023-03-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
843804,POPLARS AVENUE - HANWOOD,2023-03-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
843804,POPLARS AVENUE - HANWOOD,2023-03-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-03-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
843804,POPLARS AVENUE - HANWOOD,2023-03-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
843804,POPLARS AVENUE - HANWOOD,2023-03-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
843804,POPLARS AVENUE - HANWOOD,2023-03-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-03-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-03-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
843804,POPLARS AVENUE - HANWOOD,2023-03-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,28.92
843804,POPLARS AVENUE - HANWOOD,2023-03-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,19.96
843804,POPLARS AVENUE - HANWOOD,2023-03-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,21.96
843804,POPLARS AVENUE - HANWOOD,2023-03-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,33.6
843804,POPLARS AVENUE - HANWOOD,2023-03-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
843804,POPLARS AVENUE - HANWOOD,2023-03-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
843804,POPLARS AVENUE - HANWOOD,2023-03-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
843804,POPLARS AVENUE - HANWOOD,2023-03-16T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-03-16T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-03-16T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-03-16T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.07
843804,POPLARS AVENUE - HANWOOD,2023-03-16T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.73
843804,POPLARS AVENUE - HANWOOD,2023-03-16T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.24
843804,POPLARS AVENUE - HANWOOD,2023-03-16T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
843804,POPLARS AVENUE - HANWOOD,2023-03-16T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
843804,POPLARS AVENUE - HANWOOD,2023-03-16T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
843804,POPLARS AVENUE - HANWOOD,2023-03-16T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
843804,POPLARS AVENUE - HANWOOD,2023-03-16T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-03-16T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-03-16T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
843804,POPLARS AVENUE - HANWOOD,2023-03-16T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.82
843804,POPLARS AVENUE - HANWOOD,2023-03-16T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.1
843804,POPLARS AVENUE - HANWOOD,2023-03-16T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.49
843804,POPLARS AVENUE - HANWOOD,2023-03-16T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
843804,POPLARS AVENUE - HANWOOD,2023-03-16T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.1
843804,POPLARS AVENUE - HANWOOD,2023-03-16T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
843804,POPLARS AVENUE - HANWOOD,2023-03-16T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.9
843804,POPLARS AVENUE - HANWOOD,2023-03-16T18:50:00.000+00:00,transformer,,Temperature,C,18.4
843804,POPLARS AVENUE - HANWOOD,2023-03-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
843804,POPLARS AVENUE - HANWOOD,2023-03-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
843804,POPLARS AVENUE - HANWOOD,2023-03-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
