Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-03-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
843804,POPLARS AVENUE - HANWOOD,2023-03-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
843804,POPLARS AVENUE - HANWOOD,2023-03-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
843804,POPLARS AVENUE - HANWOOD,2023-03-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-03-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-03-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
843804,POPLARS AVENUE - HANWOOD,2023-03-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,23.9
843804,POPLARS AVENUE - HANWOOD,2023-03-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,19.83
843804,POPLARS AVENUE - HANWOOD,2023-03-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,23.73
843804,POPLARS AVENUE - HANWOOD,2023-03-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
843804,POPLARS AVENUE - HANWOOD,2023-03-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
843804,POPLARS AVENUE - HANWOOD,2023-03-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
843804,POPLARS AVENUE - HANWOOD,2023-03-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
843804,POPLARS AVENUE - HANWOOD,2023-03-16T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
843804,POPLARS AVENUE - HANWOOD,2023-03-16T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-03-16T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
843804,POPLARS AVENUE - HANWOOD,2023-03-16T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.95
843804,POPLARS AVENUE - HANWOOD,2023-03-16T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.04
843804,POPLARS AVENUE - HANWOOD,2023-03-16T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.3
843804,POPLARS AVENUE - HANWOOD,2023-03-16T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
843804,POPLARS AVENUE - HANWOOD,2023-03-16T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
843804,POPLARS AVENUE - HANWOOD,2023-03-16T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
843804,POPLARS AVENUE - HANWOOD,2023-03-16T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
843804,POPLARS AVENUE - HANWOOD,2023-03-16T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-03-16T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-03-16T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
843804,POPLARS AVENUE - HANWOOD,2023-03-16T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.51
843804,POPLARS AVENUE - HANWOOD,2023-03-16T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.28
843804,POPLARS AVENUE - HANWOOD,2023-03-16T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.59
843804,POPLARS AVENUE - HANWOOD,2023-03-16T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.7
843804,POPLARS AVENUE - HANWOOD,2023-03-16T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.2
843804,POPLARS AVENUE - HANWOOD,2023-03-16T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
843804,POPLARS AVENUE - HANWOOD,2023-03-16T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
843804,POPLARS AVENUE - HANWOOD,2023-03-16T18:40:00.000+00:00,transformer,,Temperature,C,18.3
843804,POPLARS AVENUE - HANWOOD,2023-03-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
843804,POPLARS AVENUE - HANWOOD,2023-03-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
843804,POPLARS AVENUE - HANWOOD,2023-03-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-03-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
843804,POPLARS AVENUE - HANWOOD,2023-03-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
843804,POPLARS AVENUE - HANWOOD,2023-03-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
843804,POPLARS AVENUE - HANWOOD,2023-03-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-03-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-03-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
843804,POPLARS AVENUE - HANWOOD,2023-03-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,26.47
843804,POPLARS AVENUE - HANWOOD,2023-03-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,21.31
843804,POPLARS AVENUE - HANWOOD,2023-03-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,22.88
843804,POPLARS AVENUE - HANWOOD,2023-03-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
843804,POPLARS AVENUE - HANWOOD,2023-03-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
843804,POPLARS AVENUE - HANWOOD,2023-03-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
843804,POPLARS AVENUE - HANWOOD,2023-03-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
843804,POPLARS AVENUE - HANWOOD,2023-03-16T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-03-16T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-03-16T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
843804,POPLARS AVENUE - HANWOOD,2023-03-16T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.32
843804,POPLARS AVENUE - HANWOOD,2023-03-16T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.19
843804,POPLARS AVENUE - HANWOOD,2023-03-16T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.72
843804,POPLARS AVENUE - HANWOOD,2023-03-16T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
843804,POPLARS AVENUE - HANWOOD,2023-03-16T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
843804,POPLARS AVENUE - HANWOOD,2023-03-16T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
843804,POPLARS AVENUE - HANWOOD,2023-03-16T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
843804,POPLARS AVENUE - HANWOOD,2023-03-16T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-03-16T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-03-16T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
843804,POPLARS AVENUE - HANWOOD,2023-03-16T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.22
843804,POPLARS AVENUE - HANWOOD,2023-03-16T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.31
843804,POPLARS AVENUE - HANWOOD,2023-03-16T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.3
843804,POPLARS AVENUE - HANWOOD,2023-03-16T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.5
843804,POPLARS AVENUE - HANWOOD,2023-03-16T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.6
843804,POPLARS AVENUE - HANWOOD,2023-03-16T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
843804,POPLARS AVENUE - HANWOOD,2023-03-16T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
843804,POPLARS AVENUE - HANWOOD,2023-03-16T18:30:00.000+00:00,transformer,,Temperature,C,18.2
843804,POPLARS AVENUE - HANWOOD,2023-03-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
843804,POPLARS AVENUE - HANWOOD,2023-03-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
843804,POPLARS AVENUE - HANWOOD,2023-03-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-03-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
843804,POPLARS AVENUE - HANWOOD,2023-03-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
843804,POPLARS AVENUE - HANWOOD,2023-03-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
843804,POPLARS AVENUE - HANWOOD,2023-03-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-03-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-03-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
843804,POPLARS AVENUE - HANWOOD,2023-03-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,25.55
843804,POPLARS AVENUE - HANWOOD,2023-03-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,17.51
843804,POPLARS AVENUE - HANWOOD,2023-03-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,25.01
843804,POPLARS AVENUE - HANWOOD,2023-03-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,34.7
843804,POPLARS AVENUE - HANWOOD,2023-03-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
843804,POPLARS AVENUE - HANWOOD,2023-03-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
843804,POPLARS AVENUE - HANWOOD,2023-03-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
843804,POPLARS AVENUE - HANWOOD,2023-03-16T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-03-16T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
843804,POPLARS AVENUE - HANWOOD,2023-03-16T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
843804,POPLARS AVENUE - HANWOOD,2023-03-16T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.96
843804,POPLARS AVENUE - HANWOOD,2023-03-16T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.8
843804,POPLARS AVENUE - HANWOOD,2023-03-16T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.31
843804,POPLARS AVENUE - HANWOOD,2023-03-16T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.2
843804,POPLARS AVENUE - HANWOOD,2023-03-16T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
843804,POPLARS AVENUE - HANWOOD,2023-03-16T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
843804,POPLARS AVENUE - HANWOOD,2023-03-16T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
843804,POPLARS AVENUE - HANWOOD,2023-03-16T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
843804,POPLARS AVENUE - HANWOOD,2023-03-16T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-03-16T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
843804,POPLARS AVENUE - HANWOOD,2023-03-16T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.67
843804,POPLARS AVENUE - HANWOOD,2023-03-16T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.74
843804,POPLARS AVENUE - HANWOOD,2023-03-16T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.45
843804,POPLARS AVENUE - HANWOOD,2023-03-16T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
843804,POPLARS AVENUE - HANWOOD,2023-03-16T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.3
843804,POPLARS AVENUE - HANWOOD,2023-03-16T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
843804,POPLARS AVENUE - HANWOOD,2023-03-16T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.6
843804,POPLARS AVENUE - HANWOOD,2023-03-16T18:20:00.000+00:00,transformer,,Temperature,C,18.1
843804,POPLARS AVENUE - HANWOOD,2023-03-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
843804,POPLARS AVENUE - HANWOOD,2023-03-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
843804,POPLARS AVENUE - HANWOOD,2023-03-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
843804,POPLARS AVENUE - HANWOOD,2023-03-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
843804,POPLARS AVENUE - HANWOOD,2023-03-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
843804,POPLARS AVENUE - HANWOOD,2023-03-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
843804,POPLARS AVENUE - HANWOOD,2023-03-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
843804,POPLARS AVENUE - HANWOOD,2023-03-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-03-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-03-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,28.64
843804,POPLARS AVENUE - HANWOOD,2023-03-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,17.54
843804,POPLARS AVENUE - HANWOOD,2023-03-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,27.76
843804,POPLARS AVENUE - HANWOOD,2023-03-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,29.2
843804,POPLARS AVENUE - HANWOOD,2023-03-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
843804,POPLARS AVENUE - HANWOOD,2023-03-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
843804,POPLARS AVENUE - HANWOOD,2023-03-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
843804,POPLARS AVENUE - HANWOOD,2023-03-16T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-03-16T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
843804,POPLARS AVENUE - HANWOOD,2023-03-16T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
843804,POPLARS AVENUE - HANWOOD,2023-03-16T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.34
843804,POPLARS AVENUE - HANWOOD,2023-03-16T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.39
843804,POPLARS AVENUE - HANWOOD,2023-03-16T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.09
843804,POPLARS AVENUE - HANWOOD,2023-03-16T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.2
843804,POPLARS AVENUE - HANWOOD,2023-03-16T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
843804,POPLARS AVENUE - HANWOOD,2023-03-16T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
843804,POPLARS AVENUE - HANWOOD,2023-03-16T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.7
843804,POPLARS AVENUE - HANWOOD,2023-03-16T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
843804,POPLARS AVENUE - HANWOOD,2023-03-16T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-03-16T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
843804,POPLARS AVENUE - HANWOOD,2023-03-16T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.36
843804,POPLARS AVENUE - HANWOOD,2023-03-16T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.86
843804,POPLARS AVENUE - HANWOOD,2023-03-16T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.69
843804,POPLARS AVENUE - HANWOOD,2023-03-16T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.3
843804,POPLARS AVENUE - HANWOOD,2023-03-16T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.4
843804,POPLARS AVENUE - HANWOOD,2023-03-16T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
843804,POPLARS AVENUE - HANWOOD,2023-03-16T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.2
843804,POPLARS AVENUE - HANWOOD,2023-03-16T18:10:00.000+00:00,transformer,,Temperature,C,18.1
843804,POPLARS AVENUE - HANWOOD,2023-03-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-03-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
843804,POPLARS AVENUE - HANWOOD,2023-03-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-03-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
843804,POPLARS AVENUE - HANWOOD,2023-03-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
843804,POPLARS AVENUE - HANWOOD,2023-03-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
843804,POPLARS AVENUE - HANWOOD,2023-03-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
843804,POPLARS AVENUE - HANWOOD,2023-03-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
843804,POPLARS AVENUE - HANWOOD,2023-03-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-03-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,33.7
843804,POPLARS AVENUE - HANWOOD,2023-03-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,21.25
843804,POPLARS AVENUE - HANWOOD,2023-03-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,26.79
843804,POPLARS AVENUE - HANWOOD,2023-03-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,30.3
843804,POPLARS AVENUE - HANWOOD,2023-03-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
843804,POPLARS AVENUE - HANWOOD,2023-03-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
843804,POPLARS AVENUE - HANWOOD,2023-03-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
843804,POPLARS AVENUE - HANWOOD,2023-03-16T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
843804,POPLARS AVENUE - HANWOOD,2023-03-16T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
843804,POPLARS AVENUE - HANWOOD,2023-03-16T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
843804,POPLARS AVENUE - HANWOOD,2023-03-16T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.94
843804,POPLARS AVENUE - HANWOOD,2023-03-16T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.75
843804,POPLARS AVENUE - HANWOOD,2023-03-16T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.69
843804,POPLARS AVENUE - HANWOOD,2023-03-16T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
843804,POPLARS AVENUE - HANWOOD,2023-03-16T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
843804,POPLARS AVENUE - HANWOOD,2023-03-16T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.9
843804,POPLARS AVENUE - HANWOOD,2023-03-16T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.0
843804,POPLARS AVENUE - HANWOOD,2023-03-16T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
843804,POPLARS AVENUE - HANWOOD,2023-03-16T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-03-16T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
843804,POPLARS AVENUE - HANWOOD,2023-03-16T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.62
843804,POPLARS AVENUE - HANWOOD,2023-03-16T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.75
843804,POPLARS AVENUE - HANWOOD,2023-03-16T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.4
843804,POPLARS AVENUE - HANWOOD,2023-03-16T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
843804,POPLARS AVENUE - HANWOOD,2023-03-16T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.3
843804,POPLARS AVENUE - HANWOOD,2023-03-16T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
843804,POPLARS AVENUE - HANWOOD,2023-03-16T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
843804,POPLARS AVENUE - HANWOOD,2023-03-16T18:00:00.000+00:00,transformer,,Temperature,C,18.2
843804,POPLARS AVENUE - HANWOOD,2023-03-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-03-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
843804,POPLARS AVENUE - HANWOOD,2023-03-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-03-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
843804,POPLARS AVENUE - HANWOOD,2023-03-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
843804,POPLARS AVENUE - HANWOOD,2023-03-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
843804,POPLARS AVENUE - HANWOOD,2023-03-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
843804,POPLARS AVENUE - HANWOOD,2023-03-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-03-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-03-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,29.56
843804,POPLARS AVENUE - HANWOOD,2023-03-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,22.51
843804,POPLARS AVENUE - HANWOOD,2023-03-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,28.09
843804,POPLARS AVENUE - HANWOOD,2023-03-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,40.7
843804,POPLARS AVENUE - HANWOOD,2023-03-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
843804,POPLARS AVENUE - HANWOOD,2023-03-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
843804,POPLARS AVENUE - HANWOOD,2023-03-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
843804,POPLARS AVENUE - HANWOOD,2023-03-16T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-03-16T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
843804,POPLARS AVENUE - HANWOOD,2023-03-16T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.17
843804,POPLARS AVENUE - HANWOOD,2023-03-16T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.02
843804,POPLARS AVENUE - HANWOOD,2023-03-16T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.82
843804,POPLARS AVENUE - HANWOOD,2023-03-16T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.44
843804,POPLARS AVENUE - HANWOOD,2023-03-16T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,74.2
843804,POPLARS AVENUE - HANWOOD,2023-03-16T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
843804,POPLARS AVENUE - HANWOOD,2023-03-16T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
843804,POPLARS AVENUE - HANWOOD,2023-03-16T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.1
843804,POPLARS AVENUE - HANWOOD,2023-03-16T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
843804,POPLARS AVENUE - HANWOOD,2023-03-16T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-03-16T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
843804,POPLARS AVENUE - HANWOOD,2023-03-16T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.42
843804,POPLARS AVENUE - HANWOOD,2023-03-16T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.7
843804,POPLARS AVENUE - HANWOOD,2023-03-16T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.53
843804,POPLARS AVENUE - HANWOOD,2023-03-16T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,79.4
843804,POPLARS AVENUE - HANWOOD,2023-03-16T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.4
843804,POPLARS AVENUE - HANWOOD,2023-03-16T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
843804,POPLARS AVENUE - HANWOOD,2023-03-16T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
843804,POPLARS AVENUE - HANWOOD,2023-03-16T17:50:00.000+00:00,transformer,,Temperature,C,18.1
843804,POPLARS AVENUE - HANWOOD,2023-03-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-03-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
843804,POPLARS AVENUE - HANWOOD,2023-03-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
843804,POPLARS AVENUE - HANWOOD,2023-03-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
843804,POPLARS AVENUE - HANWOOD,2023-03-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
843804,POPLARS AVENUE - HANWOOD,2023-03-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
843804,POPLARS AVENUE - HANWOOD,2023-03-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
843804,POPLARS AVENUE - HANWOOD,2023-03-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-03-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-03-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,36.44
843804,POPLARS AVENUE - HANWOOD,2023-03-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,18.52
843804,POPLARS AVENUE - HANWOOD,2023-03-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,27.97
843804,POPLARS AVENUE - HANWOOD,2023-03-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,37.4
843804,POPLARS AVENUE - HANWOOD,2023-03-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
843804,POPLARS AVENUE - HANWOOD,2023-03-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
843804,POPLARS AVENUE - HANWOOD,2023-03-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
843804,POPLARS AVENUE - HANWOOD,2023-03-16T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-03-16T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
843804,POPLARS AVENUE - HANWOOD,2023-03-16T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.93
843804,POPLARS AVENUE - HANWOOD,2023-03-16T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.82
843804,POPLARS AVENUE - HANWOOD,2023-03-16T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.75
843804,POPLARS AVENUE - HANWOOD,2023-03-16T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.48
843804,POPLARS AVENUE - HANWOOD,2023-03-16T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,61.3
843804,POPLARS AVENUE - HANWOOD,2023-03-16T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
843804,POPLARS AVENUE - HANWOOD,2023-03-16T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
843804,POPLARS AVENUE - HANWOOD,2023-03-16T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.3
843804,POPLARS AVENUE - HANWOOD,2023-03-16T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
843804,POPLARS AVENUE - HANWOOD,2023-03-16T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-03-16T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
843804,POPLARS AVENUE - HANWOOD,2023-03-16T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.83
843804,POPLARS AVENUE - HANWOOD,2023-03-16T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.84
843804,POPLARS AVENUE - HANWOOD,2023-03-16T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.42
843804,POPLARS AVENUE - HANWOOD,2023-03-16T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.2
843804,POPLARS AVENUE - HANWOOD,2023-03-16T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.3
843804,POPLARS AVENUE - HANWOOD,2023-03-16T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
843804,POPLARS AVENUE - HANWOOD,2023-03-16T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
843804,POPLARS AVENUE - HANWOOD,2023-03-16T17:40:00.000+00:00,transformer,,Temperature,C,18.0
843804,POPLARS AVENUE - HANWOOD,2023-03-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
843804,POPLARS AVENUE - HANWOOD,2023-03-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
843804,POPLARS AVENUE - HANWOOD,2023-03-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
843804,POPLARS AVENUE - HANWOOD,2023-03-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
843804,POPLARS AVENUE - HANWOOD,2023-03-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-03-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
843804,POPLARS AVENUE - HANWOOD,2023-03-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-03-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-03-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-03-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,29.66
843804,POPLARS AVENUE - HANWOOD,2023-03-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,17.59
843804,POPLARS AVENUE - HANWOOD,2023-03-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,28.9
843804,POPLARS AVENUE - HANWOOD,2023-03-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
843804,POPLARS AVENUE - HANWOOD,2023-03-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
843804,POPLARS AVENUE - HANWOOD,2023-03-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
843804,POPLARS AVENUE - HANWOOD,2023-03-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
843804,POPLARS AVENUE - HANWOOD,2023-03-16T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-03-16T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
843804,POPLARS AVENUE - HANWOOD,2023-03-16T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.76
843804,POPLARS AVENUE - HANWOOD,2023-03-16T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.15
843804,POPLARS AVENUE - HANWOOD,2023-03-16T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.55
843804,POPLARS AVENUE - HANWOOD,2023-03-16T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.82
843804,POPLARS AVENUE - HANWOOD,2023-03-16T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,78.0
843804,POPLARS AVENUE - HANWOOD,2023-03-16T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
843804,POPLARS AVENUE - HANWOOD,2023-03-16T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.5
843804,POPLARS AVENUE - HANWOOD,2023-03-16T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.6
843804,POPLARS AVENUE - HANWOOD,2023-03-16T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
843804,POPLARS AVENUE - HANWOOD,2023-03-16T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
843804,POPLARS AVENUE - HANWOOD,2023-03-16T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
843804,POPLARS AVENUE - HANWOOD,2023-03-16T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.97
843804,POPLARS AVENUE - HANWOOD,2023-03-16T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.57
843804,POPLARS AVENUE - HANWOOD,2023-03-16T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.45
843804,POPLARS AVENUE - HANWOOD,2023-03-16T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,85.9
843804,POPLARS AVENUE - HANWOOD,2023-03-16T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.1
843804,POPLARS AVENUE - HANWOOD,2023-03-16T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
843804,POPLARS AVENUE - HANWOOD,2023-03-16T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
843804,POPLARS AVENUE - HANWOOD,2023-03-16T17:30:00.000+00:00,transformer,,Temperature,C,17.9
843804,POPLARS AVENUE - HANWOOD,2023-03-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
843804,POPLARS AVENUE - HANWOOD,2023-03-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
843804,POPLARS AVENUE - HANWOOD,2023-03-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
843804,POPLARS AVENUE - HANWOOD,2023-03-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
843804,POPLARS AVENUE - HANWOOD,2023-03-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
843804,POPLARS AVENUE - HANWOOD,2023-03-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
843804,POPLARS AVENUE - HANWOOD,2023-03-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
843804,POPLARS AVENUE - HANWOOD,2023-03-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-03-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-03-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,39.13
843804,POPLARS AVENUE - HANWOOD,2023-03-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,21.12
843804,POPLARS AVENUE - HANWOOD,2023-03-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,29.27
843804,POPLARS AVENUE - HANWOOD,2023-03-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
843804,POPLARS AVENUE - HANWOOD,2023-03-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
843804,POPLARS AVENUE - HANWOOD,2023-03-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
843804,POPLARS AVENUE - HANWOOD,2023-03-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
843804,POPLARS AVENUE - HANWOOD,2023-03-16T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-03-16T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
843804,POPLARS AVENUE - HANWOOD,2023-03-16T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
843804,POPLARS AVENUE - HANWOOD,2023-03-16T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.63
843804,POPLARS AVENUE - HANWOOD,2023-03-16T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.59
843804,POPLARS AVENUE - HANWOOD,2023-03-16T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.66
843804,POPLARS AVENUE - HANWOOD,2023-03-16T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
843804,POPLARS AVENUE - HANWOOD,2023-03-16T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
843804,POPLARS AVENUE - HANWOOD,2023-03-16T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.7
843804,POPLARS AVENUE - HANWOOD,2023-03-16T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.9
843804,POPLARS AVENUE - HANWOOD,2023-03-16T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
843804,POPLARS AVENUE - HANWOOD,2023-03-16T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-03-16T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
843804,POPLARS AVENUE - HANWOOD,2023-03-16T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.55
843804,POPLARS AVENUE - HANWOOD,2023-03-16T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.66
843804,POPLARS AVENUE - HANWOOD,2023-03-16T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.57
843804,POPLARS AVENUE - HANWOOD,2023-03-16T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.9
843804,POPLARS AVENUE - HANWOOD,2023-03-16T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.3
843804,POPLARS AVENUE - HANWOOD,2023-03-16T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
843804,POPLARS AVENUE - HANWOOD,2023-03-16T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.6
843804,POPLARS AVENUE - HANWOOD,2023-03-16T17:20:00.000+00:00,transformer,,Temperature,C,18.1
843804,POPLARS AVENUE - HANWOOD,2023-03-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-03-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
843804,POPLARS AVENUE - HANWOOD,2023-03-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-03-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
843804,POPLARS AVENUE - HANWOOD,2023-03-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-03-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
843804,POPLARS AVENUE - HANWOOD,2023-03-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
843804,POPLARS AVENUE - HANWOOD,2023-03-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
843804,POPLARS AVENUE - HANWOOD,2023-03-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-03-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,32.18
843804,POPLARS AVENUE - HANWOOD,2023-03-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,23.25
843804,POPLARS AVENUE - HANWOOD,2023-03-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,29.23
843804,POPLARS AVENUE - HANWOOD,2023-03-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,39.9
843804,POPLARS AVENUE - HANWOOD,2023-03-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
843804,POPLARS AVENUE - HANWOOD,2023-03-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
843804,POPLARS AVENUE - HANWOOD,2023-03-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
843804,POPLARS AVENUE - HANWOOD,2023-03-16T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
843804,POPLARS AVENUE - HANWOOD,2023-03-16T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
843804,POPLARS AVENUE - HANWOOD,2023-03-16T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
843804,POPLARS AVENUE - HANWOOD,2023-03-16T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.64
843804,POPLARS AVENUE - HANWOOD,2023-03-16T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.27
843804,POPLARS AVENUE - HANWOOD,2023-03-16T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.1
843804,POPLARS AVENUE - HANWOOD,2023-03-16T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.0
843804,POPLARS AVENUE - HANWOOD,2023-03-16T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
843804,POPLARS AVENUE - HANWOOD,2023-03-16T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
843804,POPLARS AVENUE - HANWOOD,2023-03-16T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.0
843804,POPLARS AVENUE - HANWOOD,2023-03-16T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-03-16T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-03-16T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
843804,POPLARS AVENUE - HANWOOD,2023-03-16T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.67
843804,POPLARS AVENUE - HANWOOD,2023-03-16T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.92
843804,POPLARS AVENUE - HANWOOD,2023-03-16T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.81
843804,POPLARS AVENUE - HANWOOD,2023-03-16T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
843804,POPLARS AVENUE - HANWOOD,2023-03-16T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.7
843804,POPLARS AVENUE - HANWOOD,2023-03-16T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
843804,POPLARS AVENUE - HANWOOD,2023-03-16T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.8
843804,POPLARS AVENUE - HANWOOD,2023-03-16T17:10:00.000+00:00,transformer,,Temperature,C,18.1
843804,POPLARS AVENUE - HANWOOD,2023-03-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-03-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
843804,POPLARS AVENUE - HANWOOD,2023-03-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-03-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
843804,POPLARS AVENUE - HANWOOD,2023-03-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
843804,POPLARS AVENUE - HANWOOD,2023-03-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
843804,POPLARS AVENUE - HANWOOD,2023-03-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-03-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-03-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-03-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,27.31
843804,POPLARS AVENUE - HANWOOD,2023-03-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,18.19
843804,POPLARS AVENUE - HANWOOD,2023-03-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,28.92
843804,POPLARS AVENUE - HANWOOD,2023-03-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
843804,POPLARS AVENUE - HANWOOD,2023-03-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
843804,POPLARS AVENUE - HANWOOD,2023-03-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
843804,POPLARS AVENUE - HANWOOD,2023-03-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
843804,POPLARS AVENUE - HANWOOD,2023-03-16T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
843804,POPLARS AVENUE - HANWOOD,2023-03-16T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
843804,POPLARS AVENUE - HANWOOD,2023-03-16T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
843804,POPLARS AVENUE - HANWOOD,2023-03-16T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.31
843804,POPLARS AVENUE - HANWOOD,2023-03-16T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.11
843804,POPLARS AVENUE - HANWOOD,2023-03-16T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.07
843804,POPLARS AVENUE - HANWOOD,2023-03-16T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
843804,POPLARS AVENUE - HANWOOD,2023-03-16T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
843804,POPLARS AVENUE - HANWOOD,2023-03-16T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
843804,POPLARS AVENUE - HANWOOD,2023-03-16T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
843804,POPLARS AVENUE - HANWOOD,2023-03-16T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-03-16T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-03-16T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
843804,POPLARS AVENUE - HANWOOD,2023-03-16T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.38
843804,POPLARS AVENUE - HANWOOD,2023-03-16T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.69
843804,POPLARS AVENUE - HANWOOD,2023-03-16T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.56
843804,POPLARS AVENUE - HANWOOD,2023-03-16T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
843804,POPLARS AVENUE - HANWOOD,2023-03-16T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.2
843804,POPLARS AVENUE - HANWOOD,2023-03-16T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
843804,POPLARS AVENUE - HANWOOD,2023-03-16T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.7
843804,POPLARS AVENUE - HANWOOD,2023-03-16T17:00:00.000+00:00,transformer,,Temperature,C,18.0
843804,POPLARS AVENUE - HANWOOD,2023-03-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-03-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
843804,POPLARS AVENUE - HANWOOD,2023-03-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-03-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
843804,POPLARS AVENUE - HANWOOD,2023-03-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-03-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
843804,POPLARS AVENUE - HANWOOD,2023-03-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-03-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-03-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-03-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,25.69
843804,POPLARS AVENUE - HANWOOD,2023-03-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,18.8
843804,POPLARS AVENUE - HANWOOD,2023-03-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,22.64
843804,POPLARS AVENUE - HANWOOD,2023-03-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,32.2
843804,POPLARS AVENUE - HANWOOD,2023-03-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
843804,POPLARS AVENUE - HANWOOD,2023-03-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
843804,POPLARS AVENUE - HANWOOD,2023-03-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
843804,POPLARS AVENUE - HANWOOD,2023-03-16T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-03-16T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-03-16T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
843804,POPLARS AVENUE - HANWOOD,2023-03-16T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.84
843804,POPLARS AVENUE - HANWOOD,2023-03-16T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.52
843804,POPLARS AVENUE - HANWOOD,2023-03-16T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.63
843804,POPLARS AVENUE - HANWOOD,2023-03-16T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
843804,POPLARS AVENUE - HANWOOD,2023-03-16T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
843804,POPLARS AVENUE - HANWOOD,2023-03-16T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
843804,POPLARS AVENUE - HANWOOD,2023-03-16T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
843804,POPLARS AVENUE - HANWOOD,2023-03-16T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-03-16T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-03-16T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
843804,POPLARS AVENUE - HANWOOD,2023-03-16T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.03
843804,POPLARS AVENUE - HANWOOD,2023-03-16T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.45
843804,POPLARS AVENUE - HANWOOD,2023-03-16T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.64
843804,POPLARS AVENUE - HANWOOD,2023-03-16T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
843804,POPLARS AVENUE - HANWOOD,2023-03-16T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.6
843804,POPLARS AVENUE - HANWOOD,2023-03-16T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
843804,POPLARS AVENUE - HANWOOD,2023-03-16T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
843804,POPLARS AVENUE - HANWOOD,2023-03-16T16:50:00.000+00:00,transformer,,Temperature,C,17.8
843804,POPLARS AVENUE - HANWOOD,2023-03-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
843804,POPLARS AVENUE - HANWOOD,2023-03-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
843804,POPLARS AVENUE - HANWOOD,2023-03-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
843804,POPLARS AVENUE - HANWOOD,2023-03-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
843804,POPLARS AVENUE - HANWOOD,2023-03-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-03-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
843804,POPLARS AVENUE - HANWOOD,2023-03-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-03-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-03-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
843804,POPLARS AVENUE - HANWOOD,2023-03-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,23.88
843804,POPLARS AVENUE - HANWOOD,2023-03-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,18.96
843804,POPLARS AVENUE - HANWOOD,2023-03-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,18.26
843804,POPLARS AVENUE - HANWOOD,2023-03-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,21.6
843804,POPLARS AVENUE - HANWOOD,2023-03-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
843804,POPLARS AVENUE - HANWOOD,2023-03-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
843804,POPLARS AVENUE - HANWOOD,2023-03-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
843804,POPLARS AVENUE - HANWOOD,2023-03-16T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
843804,POPLARS AVENUE - HANWOOD,2023-03-16T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
843804,POPLARS AVENUE - HANWOOD,2023-03-16T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
843804,POPLARS AVENUE - HANWOOD,2023-03-16T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.51
843804,POPLARS AVENUE - HANWOOD,2023-03-16T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.01
843804,POPLARS AVENUE - HANWOOD,2023-03-16T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.78
843804,POPLARS AVENUE - HANWOOD,2023-03-16T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
843804,POPLARS AVENUE - HANWOOD,2023-03-16T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
843804,POPLARS AVENUE - HANWOOD,2023-03-16T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
843804,POPLARS AVENUE - HANWOOD,2023-03-16T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
843804,POPLARS AVENUE - HANWOOD,2023-03-16T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-03-16T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-03-16T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
843804,POPLARS AVENUE - HANWOOD,2023-03-16T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.03
843804,POPLARS AVENUE - HANWOOD,2023-03-16T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.17
843804,POPLARS AVENUE - HANWOOD,2023-03-16T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.38
843804,POPLARS AVENUE - HANWOOD,2023-03-16T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
843804,POPLARS AVENUE - HANWOOD,2023-03-16T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.6
843804,POPLARS AVENUE - HANWOOD,2023-03-16T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
843804,POPLARS AVENUE - HANWOOD,2023-03-16T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
843804,POPLARS AVENUE - HANWOOD,2023-03-16T16:40:00.000+00:00,transformer,,Temperature,C,17.6
843804,POPLARS AVENUE - HANWOOD,2023-03-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-03-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
843804,POPLARS AVENUE - HANWOOD,2023-03-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-03-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
843804,POPLARS AVENUE - HANWOOD,2023-03-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-03-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
843804,POPLARS AVENUE - HANWOOD,2023-03-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-03-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-03-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-03-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,17.54
843804,POPLARS AVENUE - HANWOOD,2023-03-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,17.18
843804,POPLARS AVENUE - HANWOOD,2023-03-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,20.17
