Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-03-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,18.7
843804,POPLARS AVENUE - HANWOOD,2023-03-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
843804,POPLARS AVENUE - HANWOOD,2023-03-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
843804,POPLARS AVENUE - HANWOOD,2023-03-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
843804,POPLARS AVENUE - HANWOOD,2023-03-16T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
843804,POPLARS AVENUE - HANWOOD,2023-03-16T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
843804,POPLARS AVENUE - HANWOOD,2023-03-16T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
843804,POPLARS AVENUE - HANWOOD,2023-03-16T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.76
843804,POPLARS AVENUE - HANWOOD,2023-03-16T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.49
843804,POPLARS AVENUE - HANWOOD,2023-03-16T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.67
843804,POPLARS AVENUE - HANWOOD,2023-03-16T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
843804,POPLARS AVENUE - HANWOOD,2023-03-16T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
843804,POPLARS AVENUE - HANWOOD,2023-03-16T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
843804,POPLARS AVENUE - HANWOOD,2023-03-16T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
843804,POPLARS AVENUE - HANWOOD,2023-03-16T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
843804,POPLARS AVENUE - HANWOOD,2023-03-16T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-03-16T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-03-16T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.77
843804,POPLARS AVENUE - HANWOOD,2023-03-16T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.6
843804,POPLARS AVENUE - HANWOOD,2023-03-16T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.62
843804,POPLARS AVENUE - HANWOOD,2023-03-16T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
843804,POPLARS AVENUE - HANWOOD,2023-03-16T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
843804,POPLARS AVENUE - HANWOOD,2023-03-16T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
843804,POPLARS AVENUE - HANWOOD,2023-03-16T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
843804,POPLARS AVENUE - HANWOOD,2023-03-16T16:30:00.000+00:00,transformer,,Temperature,C,17.3
843804,POPLARS AVENUE - HANWOOD,2023-03-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-03-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
843804,POPLARS AVENUE - HANWOOD,2023-03-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-03-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
843804,POPLARS AVENUE - HANWOOD,2023-03-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
843804,POPLARS AVENUE - HANWOOD,2023-03-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
843804,POPLARS AVENUE - HANWOOD,2023-03-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
843804,POPLARS AVENUE - HANWOOD,2023-03-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-03-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-03-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,16.53
843804,POPLARS AVENUE - HANWOOD,2023-03-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,15.09
843804,POPLARS AVENUE - HANWOOD,2023-03-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,20.29
843804,POPLARS AVENUE - HANWOOD,2023-03-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,17.4
843804,POPLARS AVENUE - HANWOOD,2023-03-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
843804,POPLARS AVENUE - HANWOOD,2023-03-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
843804,POPLARS AVENUE - HANWOOD,2023-03-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
843804,POPLARS AVENUE - HANWOOD,2023-03-16T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
843804,POPLARS AVENUE - HANWOOD,2023-03-16T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-03-16T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-03-16T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.55
843804,POPLARS AVENUE - HANWOOD,2023-03-16T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.28
843804,POPLARS AVENUE - HANWOOD,2023-03-16T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.92
843804,POPLARS AVENUE - HANWOOD,2023-03-16T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
843804,POPLARS AVENUE - HANWOOD,2023-03-16T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
843804,POPLARS AVENUE - HANWOOD,2023-03-16T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
843804,POPLARS AVENUE - HANWOOD,2023-03-16T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
843804,POPLARS AVENUE - HANWOOD,2023-03-16T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-03-16T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-03-16T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
843804,POPLARS AVENUE - HANWOOD,2023-03-16T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.24
843804,POPLARS AVENUE - HANWOOD,2023-03-16T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
843804,POPLARS AVENUE - HANWOOD,2023-03-16T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.82
843804,POPLARS AVENUE - HANWOOD,2023-03-16T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
843804,POPLARS AVENUE - HANWOOD,2023-03-16T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
843804,POPLARS AVENUE - HANWOOD,2023-03-16T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
843804,POPLARS AVENUE - HANWOOD,2023-03-16T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
843804,POPLARS AVENUE - HANWOOD,2023-03-16T16:20:00.000+00:00,transformer,,Temperature,C,17.2
843804,POPLARS AVENUE - HANWOOD,2023-03-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
843804,POPLARS AVENUE - HANWOOD,2023-03-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
843804,POPLARS AVENUE - HANWOOD,2023-03-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-03-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
843804,POPLARS AVENUE - HANWOOD,2023-03-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-03-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
843804,POPLARS AVENUE - HANWOOD,2023-03-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-03-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-03-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
843804,POPLARS AVENUE - HANWOOD,2023-03-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,14.79
843804,POPLARS AVENUE - HANWOOD,2023-03-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,13.28
843804,POPLARS AVENUE - HANWOOD,2023-03-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,17.74
843804,POPLARS AVENUE - HANWOOD,2023-03-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,16.6
843804,POPLARS AVENUE - HANWOOD,2023-03-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
843804,POPLARS AVENUE - HANWOOD,2023-03-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
843804,POPLARS AVENUE - HANWOOD,2023-03-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
843804,POPLARS AVENUE - HANWOOD,2023-03-16T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
843804,POPLARS AVENUE - HANWOOD,2023-03-16T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
843804,POPLARS AVENUE - HANWOOD,2023-03-16T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-03-16T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.94
843804,POPLARS AVENUE - HANWOOD,2023-03-16T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.59
843804,POPLARS AVENUE - HANWOOD,2023-03-16T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.69
843804,POPLARS AVENUE - HANWOOD,2023-03-16T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
843804,POPLARS AVENUE - HANWOOD,2023-03-16T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
843804,POPLARS AVENUE - HANWOOD,2023-03-16T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
843804,POPLARS AVENUE - HANWOOD,2023-03-16T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
843804,POPLARS AVENUE - HANWOOD,2023-03-16T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-03-16T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-03-16T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
843804,POPLARS AVENUE - HANWOOD,2023-03-16T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.81
843804,POPLARS AVENUE - HANWOOD,2023-03-16T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.5
843804,POPLARS AVENUE - HANWOOD,2023-03-16T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.85
843804,POPLARS AVENUE - HANWOOD,2023-03-16T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
843804,POPLARS AVENUE - HANWOOD,2023-03-16T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
843804,POPLARS AVENUE - HANWOOD,2023-03-16T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
843804,POPLARS AVENUE - HANWOOD,2023-03-16T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
843804,POPLARS AVENUE - HANWOOD,2023-03-16T16:10:00.000+00:00,transformer,,Temperature,C,17.4
843804,POPLARS AVENUE - HANWOOD,2023-03-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
843804,POPLARS AVENUE - HANWOOD,2023-03-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
843804,POPLARS AVENUE - HANWOOD,2023-03-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-03-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
843804,POPLARS AVENUE - HANWOOD,2023-03-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
843804,POPLARS AVENUE - HANWOOD,2023-03-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
843804,POPLARS AVENUE - HANWOOD,2023-03-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-03-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-03-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
843804,POPLARS AVENUE - HANWOOD,2023-03-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,14.76
843804,POPLARS AVENUE - HANWOOD,2023-03-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,15.09
843804,POPLARS AVENUE - HANWOOD,2023-03-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,14.54
843804,POPLARS AVENUE - HANWOOD,2023-03-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,15.6
843804,POPLARS AVENUE - HANWOOD,2023-03-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
843804,POPLARS AVENUE - HANWOOD,2023-03-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
843804,POPLARS AVENUE - HANWOOD,2023-03-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
843804,POPLARS AVENUE - HANWOOD,2023-03-16T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-03-16T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
843804,POPLARS AVENUE - HANWOOD,2023-03-16T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-03-16T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.26
843804,POPLARS AVENUE - HANWOOD,2023-03-16T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.04
843804,POPLARS AVENUE - HANWOOD,2023-03-16T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.97
843804,POPLARS AVENUE - HANWOOD,2023-03-16T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
843804,POPLARS AVENUE - HANWOOD,2023-03-16T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
843804,POPLARS AVENUE - HANWOOD,2023-03-16T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
843804,POPLARS AVENUE - HANWOOD,2023-03-16T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
843804,POPLARS AVENUE - HANWOOD,2023-03-16T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-03-16T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-03-16T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
843804,POPLARS AVENUE - HANWOOD,2023-03-16T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.27
843804,POPLARS AVENUE - HANWOOD,2023-03-16T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.55
843804,POPLARS AVENUE - HANWOOD,2023-03-16T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.83
843804,POPLARS AVENUE - HANWOOD,2023-03-16T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
843804,POPLARS AVENUE - HANWOOD,2023-03-16T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
843804,POPLARS AVENUE - HANWOOD,2023-03-16T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
843804,POPLARS AVENUE - HANWOOD,2023-03-16T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
843804,POPLARS AVENUE - HANWOOD,2023-03-16T16:00:00.000+00:00,transformer,,Temperature,C,17.4
843804,POPLARS AVENUE - HANWOOD,2023-03-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
843804,POPLARS AVENUE - HANWOOD,2023-03-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
843804,POPLARS AVENUE - HANWOOD,2023-03-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
843804,POPLARS AVENUE - HANWOOD,2023-03-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
843804,POPLARS AVENUE - HANWOOD,2023-03-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-03-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
843804,POPLARS AVENUE - HANWOOD,2023-03-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
843804,POPLARS AVENUE - HANWOOD,2023-03-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-03-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
843804,POPLARS AVENUE - HANWOOD,2023-03-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,13.53
843804,POPLARS AVENUE - HANWOOD,2023-03-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,15.59
843804,POPLARS AVENUE - HANWOOD,2023-03-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,13.8
843804,POPLARS AVENUE - HANWOOD,2023-03-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,25.2
843804,POPLARS AVENUE - HANWOOD,2023-03-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
843804,POPLARS AVENUE - HANWOOD,2023-03-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
843804,POPLARS AVENUE - HANWOOD,2023-03-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
843804,POPLARS AVENUE - HANWOOD,2023-03-16T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
843804,POPLARS AVENUE - HANWOOD,2023-03-16T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
843804,POPLARS AVENUE - HANWOOD,2023-03-16T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-03-16T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.88
843804,POPLARS AVENUE - HANWOOD,2023-03-16T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.78
843804,POPLARS AVENUE - HANWOOD,2023-03-16T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.3
843804,POPLARS AVENUE - HANWOOD,2023-03-16T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
843804,POPLARS AVENUE - HANWOOD,2023-03-16T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
843804,POPLARS AVENUE - HANWOOD,2023-03-16T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
843804,POPLARS AVENUE - HANWOOD,2023-03-16T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
843804,POPLARS AVENUE - HANWOOD,2023-03-16T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-03-16T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-03-16T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
843804,POPLARS AVENUE - HANWOOD,2023-03-16T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.21
843804,POPLARS AVENUE - HANWOOD,2023-03-16T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.88
843804,POPLARS AVENUE - HANWOOD,2023-03-16T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.77
843804,POPLARS AVENUE - HANWOOD,2023-03-16T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
843804,POPLARS AVENUE - HANWOOD,2023-03-16T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
843804,POPLARS AVENUE - HANWOOD,2023-03-16T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
843804,POPLARS AVENUE - HANWOOD,2023-03-16T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
843804,POPLARS AVENUE - HANWOOD,2023-03-16T15:50:00.000+00:00,transformer,,Temperature,C,17.1
843804,POPLARS AVENUE - HANWOOD,2023-03-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
843804,POPLARS AVENUE - HANWOOD,2023-03-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
843804,POPLARS AVENUE - HANWOOD,2023-03-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-03-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
843804,POPLARS AVENUE - HANWOOD,2023-03-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-03-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
843804,POPLARS AVENUE - HANWOOD,2023-03-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-03-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-03-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
843804,POPLARS AVENUE - HANWOOD,2023-03-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,12.09
843804,POPLARS AVENUE - HANWOOD,2023-03-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,16.65
843804,POPLARS AVENUE - HANWOOD,2023-03-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,12.07
843804,POPLARS AVENUE - HANWOOD,2023-03-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,32.1
843804,POPLARS AVENUE - HANWOOD,2023-03-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
843804,POPLARS AVENUE - HANWOOD,2023-03-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
843804,POPLARS AVENUE - HANWOOD,2023-03-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
843804,POPLARS AVENUE - HANWOOD,2023-03-16T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-03-16T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
843804,POPLARS AVENUE - HANWOOD,2023-03-16T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-03-16T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.55
843804,POPLARS AVENUE - HANWOOD,2023-03-16T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.16
843804,POPLARS AVENUE - HANWOOD,2023-03-16T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.38
843804,POPLARS AVENUE - HANWOOD,2023-03-16T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
843804,POPLARS AVENUE - HANWOOD,2023-03-16T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
843804,POPLARS AVENUE - HANWOOD,2023-03-16T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
843804,POPLARS AVENUE - HANWOOD,2023-03-16T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
843804,POPLARS AVENUE - HANWOOD,2023-03-16T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-03-16T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-03-16T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
843804,POPLARS AVENUE - HANWOOD,2023-03-16T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.71
843804,POPLARS AVENUE - HANWOOD,2023-03-16T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.36
843804,POPLARS AVENUE - HANWOOD,2023-03-16T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.18
843804,POPLARS AVENUE - HANWOOD,2023-03-16T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
843804,POPLARS AVENUE - HANWOOD,2023-03-16T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.7
843804,POPLARS AVENUE - HANWOOD,2023-03-16T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
843804,POPLARS AVENUE - HANWOOD,2023-03-16T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
843804,POPLARS AVENUE - HANWOOD,2023-03-16T15:40:00.000+00:00,transformer,,Temperature,C,16.9
843804,POPLARS AVENUE - HANWOOD,2023-03-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-03-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
843804,POPLARS AVENUE - HANWOOD,2023-03-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
843804,POPLARS AVENUE - HANWOOD,2023-03-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
843804,POPLARS AVENUE - HANWOOD,2023-03-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-03-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
843804,POPLARS AVENUE - HANWOOD,2023-03-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-03-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-03-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
843804,POPLARS AVENUE - HANWOOD,2023-03-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,13.26
843804,POPLARS AVENUE - HANWOOD,2023-03-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,15.52
843804,POPLARS AVENUE - HANWOOD,2023-03-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,11.57
843804,POPLARS AVENUE - HANWOOD,2023-03-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,28.9
843804,POPLARS AVENUE - HANWOOD,2023-03-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
843804,POPLARS AVENUE - HANWOOD,2023-03-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
843804,POPLARS AVENUE - HANWOOD,2023-03-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
843804,POPLARS AVENUE - HANWOOD,2023-03-16T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-03-16T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
843804,POPLARS AVENUE - HANWOOD,2023-03-16T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-03-16T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.76
843804,POPLARS AVENUE - HANWOOD,2023-03-16T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.43
843804,POPLARS AVENUE - HANWOOD,2023-03-16T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.01
843804,POPLARS AVENUE - HANWOOD,2023-03-16T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
843804,POPLARS AVENUE - HANWOOD,2023-03-16T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
843804,POPLARS AVENUE - HANWOOD,2023-03-16T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
843804,POPLARS AVENUE - HANWOOD,2023-03-16T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
843804,POPLARS AVENUE - HANWOOD,2023-03-16T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-03-16T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-03-16T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
843804,POPLARS AVENUE - HANWOOD,2023-03-16T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.61
843804,POPLARS AVENUE - HANWOOD,2023-03-16T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.5
843804,POPLARS AVENUE - HANWOOD,2023-03-16T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.43
843804,POPLARS AVENUE - HANWOOD,2023-03-16T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
843804,POPLARS AVENUE - HANWOOD,2023-03-16T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.1
843804,POPLARS AVENUE - HANWOOD,2023-03-16T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
843804,POPLARS AVENUE - HANWOOD,2023-03-16T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
843804,POPLARS AVENUE - HANWOOD,2023-03-16T15:30:00.000+00:00,transformer,,Temperature,C,17.0
843804,POPLARS AVENUE - HANWOOD,2023-03-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-03-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
843804,POPLARS AVENUE - HANWOOD,2023-03-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-03-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
843804,POPLARS AVENUE - HANWOOD,2023-03-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
843804,POPLARS AVENUE - HANWOOD,2023-03-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
843804,POPLARS AVENUE - HANWOOD,2023-03-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-03-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-03-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
843804,POPLARS AVENUE - HANWOOD,2023-03-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,15.37
843804,POPLARS AVENUE - HANWOOD,2023-03-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,13.94
843804,POPLARS AVENUE - HANWOOD,2023-03-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,15.45
843804,POPLARS AVENUE - HANWOOD,2023-03-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,28.2
843804,POPLARS AVENUE - HANWOOD,2023-03-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
843804,POPLARS AVENUE - HANWOOD,2023-03-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
843804,POPLARS AVENUE - HANWOOD,2023-03-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
843804,POPLARS AVENUE - HANWOOD,2023-03-16T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-03-16T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
843804,POPLARS AVENUE - HANWOOD,2023-03-16T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-03-16T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.12
843804,POPLARS AVENUE - HANWOOD,2023-03-16T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.91
843804,POPLARS AVENUE - HANWOOD,2023-03-16T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.29
843804,POPLARS AVENUE - HANWOOD,2023-03-16T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
843804,POPLARS AVENUE - HANWOOD,2023-03-16T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
843804,POPLARS AVENUE - HANWOOD,2023-03-16T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
843804,POPLARS AVENUE - HANWOOD,2023-03-16T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
843804,POPLARS AVENUE - HANWOOD,2023-03-16T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-03-16T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-03-16T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
843804,POPLARS AVENUE - HANWOOD,2023-03-16T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.39
843804,POPLARS AVENUE - HANWOOD,2023-03-16T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.02
843804,POPLARS AVENUE - HANWOOD,2023-03-16T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.92
843804,POPLARS AVENUE - HANWOOD,2023-03-16T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
843804,POPLARS AVENUE - HANWOOD,2023-03-16T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
843804,POPLARS AVENUE - HANWOOD,2023-03-16T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
843804,POPLARS AVENUE - HANWOOD,2023-03-16T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
843804,POPLARS AVENUE - HANWOOD,2023-03-16T15:20:00.000+00:00,transformer,,Temperature,C,17.3
843804,POPLARS AVENUE - HANWOOD,2023-03-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
843804,POPLARS AVENUE - HANWOOD,2023-03-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
843804,POPLARS AVENUE - HANWOOD,2023-03-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-03-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
843804,POPLARS AVENUE - HANWOOD,2023-03-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-03-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
843804,POPLARS AVENUE - HANWOOD,2023-03-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-03-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
843804,POPLARS AVENUE - HANWOOD,2023-03-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
843804,POPLARS AVENUE - HANWOOD,2023-03-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,9.52
843804,POPLARS AVENUE - HANWOOD,2023-03-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,16.93
843804,POPLARS AVENUE - HANWOOD,2023-03-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,13.21
843804,POPLARS AVENUE - HANWOOD,2023-03-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,28.9
843804,POPLARS AVENUE - HANWOOD,2023-03-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
843804,POPLARS AVENUE - HANWOOD,2023-03-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
843804,POPLARS AVENUE - HANWOOD,2023-03-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
843804,POPLARS AVENUE - HANWOOD,2023-03-16T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-03-16T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
843804,POPLARS AVENUE - HANWOOD,2023-03-16T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-03-16T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.24
843804,POPLARS AVENUE - HANWOOD,2023-03-16T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.12
843804,POPLARS AVENUE - HANWOOD,2023-03-16T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.97
843804,POPLARS AVENUE - HANWOOD,2023-03-16T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
843804,POPLARS AVENUE - HANWOOD,2023-03-16T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
843804,POPLARS AVENUE - HANWOOD,2023-03-16T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
843804,POPLARS AVENUE - HANWOOD,2023-03-16T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
843804,POPLARS AVENUE - HANWOOD,2023-03-16T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
843804,POPLARS AVENUE - HANWOOD,2023-03-16T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-03-16T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
843804,POPLARS AVENUE - HANWOOD,2023-03-16T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.96
843804,POPLARS AVENUE - HANWOOD,2023-03-16T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.9
843804,POPLARS AVENUE - HANWOOD,2023-03-16T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.41
843804,POPLARS AVENUE - HANWOOD,2023-03-16T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
843804,POPLARS AVENUE - HANWOOD,2023-03-16T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
843804,POPLARS AVENUE - HANWOOD,2023-03-16T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
843804,POPLARS AVENUE - HANWOOD,2023-03-16T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
843804,POPLARS AVENUE - HANWOOD,2023-03-16T15:10:00.000+00:00,transformer,,Temperature,C,18.1
843804,POPLARS AVENUE - HANWOOD,2023-03-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
843804,POPLARS AVENUE - HANWOOD,2023-03-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
843804,POPLARS AVENUE - HANWOOD,2023-03-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-03-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
843804,POPLARS AVENUE - HANWOOD,2023-03-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-03-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
843804,POPLARS AVENUE - HANWOOD,2023-03-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-03-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-03-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
843804,POPLARS AVENUE - HANWOOD,2023-03-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,11.21
843804,POPLARS AVENUE - HANWOOD,2023-03-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,16.02
843804,POPLARS AVENUE - HANWOOD,2023-03-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,14.38
843804,POPLARS AVENUE - HANWOOD,2023-03-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,26.6
843804,POPLARS AVENUE - HANWOOD,2023-03-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
843804,POPLARS AVENUE - HANWOOD,2023-03-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
843804,POPLARS AVENUE - HANWOOD,2023-03-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
843804,POPLARS AVENUE - HANWOOD,2023-03-16T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-03-16T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
843804,POPLARS AVENUE - HANWOOD,2023-03-16T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-03-16T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.09
843804,POPLARS AVENUE - HANWOOD,2023-03-16T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.05
843804,POPLARS AVENUE - HANWOOD,2023-03-16T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.09
843804,POPLARS AVENUE - HANWOOD,2023-03-16T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
843804,POPLARS AVENUE - HANWOOD,2023-03-16T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
843804,POPLARS AVENUE - HANWOOD,2023-03-16T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
843804,POPLARS AVENUE - HANWOOD,2023-03-16T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
843804,POPLARS AVENUE - HANWOOD,2023-03-16T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-03-16T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-03-16T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
843804,POPLARS AVENUE - HANWOOD,2023-03-16T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.28
843804,POPLARS AVENUE - HANWOOD,2023-03-16T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.89
843804,POPLARS AVENUE - HANWOOD,2023-03-16T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.87
843804,POPLARS AVENUE - HANWOOD,2023-03-16T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
843804,POPLARS AVENUE - HANWOOD,2023-03-16T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
843804,POPLARS AVENUE - HANWOOD,2023-03-16T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
843804,POPLARS AVENUE - HANWOOD,2023-03-16T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
843804,POPLARS AVENUE - HANWOOD,2023-03-16T15:00:00.000+00:00,transformer,,Temperature,C,18.5
843804,POPLARS AVENUE - HANWOOD,2023-03-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
843804,POPLARS AVENUE - HANWOOD,2023-03-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
843804,POPLARS AVENUE - HANWOOD,2023-03-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-03-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
843804,POPLARS AVENUE - HANWOOD,2023-03-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-03-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
843804,POPLARS AVENUE - HANWOOD,2023-03-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
843804,POPLARS AVENUE - HANWOOD,2023-03-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-03-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
843804,POPLARS AVENUE - HANWOOD,2023-03-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,9.38
843804,POPLARS AVENUE - HANWOOD,2023-03-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,12.94
843804,POPLARS AVENUE - HANWOOD,2023-03-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,16.97
843804,POPLARS AVENUE - HANWOOD,2023-03-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,30.8
843804,POPLARS AVENUE - HANWOOD,2023-03-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
843804,POPLARS AVENUE - HANWOOD,2023-03-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
843804,POPLARS AVENUE - HANWOOD,2023-03-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
843804,POPLARS AVENUE - HANWOOD,2023-03-16T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-03-16T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-03-16T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-03-16T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.26
843804,POPLARS AVENUE - HANWOOD,2023-03-16T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.76
843804,POPLARS AVENUE - HANWOOD,2023-03-16T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.32
843804,POPLARS AVENUE - HANWOOD,2023-03-16T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
843804,POPLARS AVENUE - HANWOOD,2023-03-16T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
843804,POPLARS AVENUE - HANWOOD,2023-03-16T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
843804,POPLARS AVENUE - HANWOOD,2023-03-16T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
843804,POPLARS AVENUE - HANWOOD,2023-03-16T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-03-16T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-03-16T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
843804,POPLARS AVENUE - HANWOOD,2023-03-16T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.19
843804,POPLARS AVENUE - HANWOOD,2023-03-16T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.01
843804,POPLARS AVENUE - HANWOOD,2023-03-16T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.37
843804,POPLARS AVENUE - HANWOOD,2023-03-16T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
843804,POPLARS AVENUE - HANWOOD,2023-03-16T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
843804,POPLARS AVENUE - HANWOOD,2023-03-16T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
843804,POPLARS AVENUE - HANWOOD,2023-03-16T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
843804,POPLARS AVENUE - HANWOOD,2023-03-16T14:50:00.000+00:00,transformer,,Temperature,C,18.7
843804,POPLARS AVENUE - HANWOOD,2023-03-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
843804,POPLARS AVENUE - HANWOOD,2023-03-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
843804,POPLARS AVENUE - HANWOOD,2023-03-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-03-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.35
843804,POPLARS AVENUE - HANWOOD,2023-03-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-03-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
843804,POPLARS AVENUE - HANWOOD,2023-03-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-03-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-03-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
843804,POPLARS AVENUE - HANWOOD,2023-03-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,9.45
843804,POPLARS AVENUE - HANWOOD,2023-03-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,13.78
843804,POPLARS AVENUE - HANWOOD,2023-03-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,13.69
843804,POPLARS AVENUE - HANWOOD,2023-03-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,28.7
843804,POPLARS AVENUE - HANWOOD,2023-03-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
843804,POPLARS AVENUE - HANWOOD,2023-03-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
843804,POPLARS AVENUE - HANWOOD,2023-03-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
843804,POPLARS AVENUE - HANWOOD,2023-03-16T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-03-16T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-03-16T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-03-16T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.65
843804,POPLARS AVENUE - HANWOOD,2023-03-16T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.17
843804,POPLARS AVENUE - HANWOOD,2023-03-16T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.56
843804,POPLARS AVENUE - HANWOOD,2023-03-16T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
843804,POPLARS AVENUE - HANWOOD,2023-03-16T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
843804,POPLARS AVENUE - HANWOOD,2023-03-16T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
843804,POPLARS AVENUE - HANWOOD,2023-03-16T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
843804,POPLARS AVENUE - HANWOOD,2023-03-16T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-03-16T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-03-16T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
843804,POPLARS AVENUE - HANWOOD,2023-03-16T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.14
843804,POPLARS AVENUE - HANWOOD,2023-03-16T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.67
843804,POPLARS AVENUE - HANWOOD,2023-03-16T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.88
843804,POPLARS AVENUE - HANWOOD,2023-03-16T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
843804,POPLARS AVENUE - HANWOOD,2023-03-16T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
843804,POPLARS AVENUE - HANWOOD,2023-03-16T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
843804,POPLARS AVENUE - HANWOOD,2023-03-16T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
843804,POPLARS AVENUE - HANWOOD,2023-03-16T14:40:00.000+00:00,transformer,,Temperature,C,19.1
843804,POPLARS AVENUE - HANWOOD,2023-03-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
843804,POPLARS AVENUE - HANWOOD,2023-03-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
843804,POPLARS AVENUE - HANWOOD,2023-03-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-03-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
843804,POPLARS AVENUE - HANWOOD,2023-03-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-03-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
843804,POPLARS AVENUE - HANWOOD,2023-03-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
843804,POPLARS AVENUE - HANWOOD,2023-03-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-03-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
843804,POPLARS AVENUE - HANWOOD,2023-03-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,8.79
843804,POPLARS AVENUE - HANWOOD,2023-03-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,8.85
843804,POPLARS AVENUE - HANWOOD,2023-03-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,13.44
843804,POPLARS AVENUE - HANWOOD,2023-03-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,24.0
843804,POPLARS AVENUE - HANWOOD,2023-03-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
843804,POPLARS AVENUE - HANWOOD,2023-03-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
843804,POPLARS AVENUE - HANWOOD,2023-03-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
843804,POPLARS AVENUE - HANWOOD,2023-03-16T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-03-16T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-03-16T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-03-16T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.58
843804,POPLARS AVENUE - HANWOOD,2023-03-16T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.28
843804,POPLARS AVENUE - HANWOOD,2023-03-16T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.71
843804,POPLARS AVENUE - HANWOOD,2023-03-16T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
843804,POPLARS AVENUE - HANWOOD,2023-03-16T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
843804,POPLARS AVENUE - HANWOOD,2023-03-16T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
843804,POPLARS AVENUE - HANWOOD,2023-03-16T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
843804,POPLARS AVENUE - HANWOOD,2023-03-16T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-03-16T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-03-16T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-03-16T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.2
843804,POPLARS AVENUE - HANWOOD,2023-03-16T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.17
843804,POPLARS AVENUE - HANWOOD,2023-03-16T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.79
843804,POPLARS AVENUE - HANWOOD,2023-03-16T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
843804,POPLARS AVENUE - HANWOOD,2023-03-16T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
843804,POPLARS AVENUE - HANWOOD,2023-03-16T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
843804,POPLARS AVENUE - HANWOOD,2023-03-16T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
843804,POPLARS AVENUE - HANWOOD,2023-03-16T14:30:00.000+00:00,transformer,,Temperature,C,19.2
843804,POPLARS AVENUE - HANWOOD,2023-03-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
843804,POPLARS AVENUE - HANWOOD,2023-03-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
843804,POPLARS AVENUE - HANWOOD,2023-03-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-03-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
843804,POPLARS AVENUE - HANWOOD,2023-03-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-03-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
843804,POPLARS AVENUE - HANWOOD,2023-03-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
843804,POPLARS AVENUE - HANWOOD,2023-03-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-03-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
843804,POPLARS AVENUE - HANWOOD,2023-03-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,7.78
843804,POPLARS AVENUE - HANWOOD,2023-03-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,11.45
843804,POPLARS AVENUE - HANWOOD,2023-03-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,11.49
843804,POPLARS AVENUE - HANWOOD,2023-03-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,18.4
843804,POPLARS AVENUE - HANWOOD,2023-03-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
843804,POPLARS AVENUE - HANWOOD,2023-03-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
843804,POPLARS AVENUE - HANWOOD,2023-03-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
843804,POPLARS AVENUE - HANWOOD,2023-03-16T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-03-16T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-03-16T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-03-16T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.47
843804,POPLARS AVENUE - HANWOOD,2023-03-16T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.61
843804,POPLARS AVENUE - HANWOOD,2023-03-16T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.11
