Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-03-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
843804,POPLARS AVENUE - HANWOOD,2023-03-16T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-03-16T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
843804,POPLARS AVENUE - HANWOOD,2023-03-16T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-03-16T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.3
843804,POPLARS AVENUE - HANWOOD,2023-03-16T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.89
843804,POPLARS AVENUE - HANWOOD,2023-03-16T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.79
843804,POPLARS AVENUE - HANWOOD,2023-03-16T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
843804,POPLARS AVENUE - HANWOOD,2023-03-16T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
843804,POPLARS AVENUE - HANWOOD,2023-03-16T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.9
843804,POPLARS AVENUE - HANWOOD,2023-03-16T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
843804,POPLARS AVENUE - HANWOOD,2023-03-16T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-03-16T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-03-16T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
843804,POPLARS AVENUE - HANWOOD,2023-03-16T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.77
843804,POPLARS AVENUE - HANWOOD,2023-03-16T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.74
843804,POPLARS AVENUE - HANWOOD,2023-03-16T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.89
843804,POPLARS AVENUE - HANWOOD,2023-03-16T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
843804,POPLARS AVENUE - HANWOOD,2023-03-16T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.5
843804,POPLARS AVENUE - HANWOOD,2023-03-16T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
843804,POPLARS AVENUE - HANWOOD,2023-03-16T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
843804,POPLARS AVENUE - HANWOOD,2023-03-16T07:40:00.000+00:00,transformer,,Temperature,C,18.3
843804,POPLARS AVENUE - HANWOOD,2023-03-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-03-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
843804,POPLARS AVENUE - HANWOOD,2023-03-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-03-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
843804,POPLARS AVENUE - HANWOOD,2023-03-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
843804,POPLARS AVENUE - HANWOOD,2023-03-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
843804,POPLARS AVENUE - HANWOOD,2023-03-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-03-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-03-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
843804,POPLARS AVENUE - HANWOOD,2023-03-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,21.07
843804,POPLARS AVENUE - HANWOOD,2023-03-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.62
843804,POPLARS AVENUE - HANWOOD,2023-03-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,14.68
843804,POPLARS AVENUE - HANWOOD,2023-03-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,29.4
843804,POPLARS AVENUE - HANWOOD,2023-03-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
843804,POPLARS AVENUE - HANWOOD,2023-03-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
843804,POPLARS AVENUE - HANWOOD,2023-03-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
843804,POPLARS AVENUE - HANWOOD,2023-03-16T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
843804,POPLARS AVENUE - HANWOOD,2023-03-16T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
843804,POPLARS AVENUE - HANWOOD,2023-03-16T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
843804,POPLARS AVENUE - HANWOOD,2023-03-16T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.31
843804,POPLARS AVENUE - HANWOOD,2023-03-16T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.26
843804,POPLARS AVENUE - HANWOOD,2023-03-16T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.21
843804,POPLARS AVENUE - HANWOOD,2023-03-16T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
843804,POPLARS AVENUE - HANWOOD,2023-03-16T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.3
843804,POPLARS AVENUE - HANWOOD,2023-03-16T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.8
843804,POPLARS AVENUE - HANWOOD,2023-03-16T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
843804,POPLARS AVENUE - HANWOOD,2023-03-16T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-03-16T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-03-16T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
843804,POPLARS AVENUE - HANWOOD,2023-03-16T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.62
843804,POPLARS AVENUE - HANWOOD,2023-03-16T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.01
843804,POPLARS AVENUE - HANWOOD,2023-03-16T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.54
843804,POPLARS AVENUE - HANWOOD,2023-03-16T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
843804,POPLARS AVENUE - HANWOOD,2023-03-16T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
843804,POPLARS AVENUE - HANWOOD,2023-03-16T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
843804,POPLARS AVENUE - HANWOOD,2023-03-16T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
843804,POPLARS AVENUE - HANWOOD,2023-03-16T07:30:00.000+00:00,transformer,,Temperature,C,18.3
843804,POPLARS AVENUE - HANWOOD,2023-03-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
843804,POPLARS AVENUE - HANWOOD,2023-03-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
843804,POPLARS AVENUE - HANWOOD,2023-03-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-03-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
843804,POPLARS AVENUE - HANWOOD,2023-03-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-03-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
843804,POPLARS AVENUE - HANWOOD,2023-03-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
843804,POPLARS AVENUE - HANWOOD,2023-03-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-03-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
843804,POPLARS AVENUE - HANWOOD,2023-03-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,10.94
843804,POPLARS AVENUE - HANWOOD,2023-03-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,21.26
843804,POPLARS AVENUE - HANWOOD,2023-03-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,13.75
843804,POPLARS AVENUE - HANWOOD,2023-03-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
843804,POPLARS AVENUE - HANWOOD,2023-03-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
843804,POPLARS AVENUE - HANWOOD,2023-03-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
843804,POPLARS AVENUE - HANWOOD,2023-03-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
843804,POPLARS AVENUE - HANWOOD,2023-03-16T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-03-16T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
843804,POPLARS AVENUE - HANWOOD,2023-03-16T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
843804,POPLARS AVENUE - HANWOOD,2023-03-16T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.82
843804,POPLARS AVENUE - HANWOOD,2023-03-16T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.27
843804,POPLARS AVENUE - HANWOOD,2023-03-16T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.98
843804,POPLARS AVENUE - HANWOOD,2023-03-16T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,64.3
843804,POPLARS AVENUE - HANWOOD,2023-03-16T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
843804,POPLARS AVENUE - HANWOOD,2023-03-16T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.5
843804,POPLARS AVENUE - HANWOOD,2023-03-16T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
843804,POPLARS AVENUE - HANWOOD,2023-03-16T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
843804,POPLARS AVENUE - HANWOOD,2023-03-16T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-03-16T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
843804,POPLARS AVENUE - HANWOOD,2023-03-16T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.08
843804,POPLARS AVENUE - HANWOOD,2023-03-16T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.77
843804,POPLARS AVENUE - HANWOOD,2023-03-16T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
843804,POPLARS AVENUE - HANWOOD,2023-03-16T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,94.6
843804,POPLARS AVENUE - HANWOOD,2023-03-16T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.4
843804,POPLARS AVENUE - HANWOOD,2023-03-16T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
843804,POPLARS AVENUE - HANWOOD,2023-03-16T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
843804,POPLARS AVENUE - HANWOOD,2023-03-16T07:20:00.000+00:00,transformer,,Temperature,C,18.2
843804,POPLARS AVENUE - HANWOOD,2023-03-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-03-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
843804,POPLARS AVENUE - HANWOOD,2023-03-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-03-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
843804,POPLARS AVENUE - HANWOOD,2023-03-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-03-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
843804,POPLARS AVENUE - HANWOOD,2023-03-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
843804,POPLARS AVENUE - HANWOOD,2023-03-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-03-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
843804,POPLARS AVENUE - HANWOOD,2023-03-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,31.9
843804,POPLARS AVENUE - HANWOOD,2023-03-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,24.04
843804,POPLARS AVENUE - HANWOOD,2023-03-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,15.98
843804,POPLARS AVENUE - HANWOOD,2023-03-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,55.1
843804,POPLARS AVENUE - HANWOOD,2023-03-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
843804,POPLARS AVENUE - HANWOOD,2023-03-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
843804,POPLARS AVENUE - HANWOOD,2023-03-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
843804,POPLARS AVENUE - HANWOOD,2023-03-16T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-03-16T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
843804,POPLARS AVENUE - HANWOOD,2023-03-16T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
843804,POPLARS AVENUE - HANWOOD,2023-03-16T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.97
843804,POPLARS AVENUE - HANWOOD,2023-03-16T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.08
843804,POPLARS AVENUE - HANWOOD,2023-03-16T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.51
843804,POPLARS AVENUE - HANWOOD,2023-03-16T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
843804,POPLARS AVENUE - HANWOOD,2023-03-16T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
843804,POPLARS AVENUE - HANWOOD,2023-03-16T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.3
843804,POPLARS AVENUE - HANWOOD,2023-03-16T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.0
843804,POPLARS AVENUE - HANWOOD,2023-03-16T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
843804,POPLARS AVENUE - HANWOOD,2023-03-16T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-03-16T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
843804,POPLARS AVENUE - HANWOOD,2023-03-16T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.64
843804,POPLARS AVENUE - HANWOOD,2023-03-16T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.18
843804,POPLARS AVENUE - HANWOOD,2023-03-16T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.3
843804,POPLARS AVENUE - HANWOOD,2023-03-16T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,82.5
843804,POPLARS AVENUE - HANWOOD,2023-03-16T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.6
843804,POPLARS AVENUE - HANWOOD,2023-03-16T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
843804,POPLARS AVENUE - HANWOOD,2023-03-16T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
843804,POPLARS AVENUE - HANWOOD,2023-03-16T07:10:00.000+00:00,transformer,,Temperature,C,18.1
843804,POPLARS AVENUE - HANWOOD,2023-03-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-03-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
843804,POPLARS AVENUE - HANWOOD,2023-03-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-03-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
843804,POPLARS AVENUE - HANWOOD,2023-03-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-03-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
843804,POPLARS AVENUE - HANWOOD,2023-03-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
843804,POPLARS AVENUE - HANWOOD,2023-03-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
843804,POPLARS AVENUE - HANWOOD,2023-03-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
843804,POPLARS AVENUE - HANWOOD,2023-03-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,27.61
843804,POPLARS AVENUE - HANWOOD,2023-03-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,22.26
843804,POPLARS AVENUE - HANWOOD,2023-03-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,24.81
843804,POPLARS AVENUE - HANWOOD,2023-03-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,61.7
843804,POPLARS AVENUE - HANWOOD,2023-03-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
843804,POPLARS AVENUE - HANWOOD,2023-03-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
843804,POPLARS AVENUE - HANWOOD,2023-03-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
843804,POPLARS AVENUE - HANWOOD,2023-03-16T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-03-16T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-03-16T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
843804,POPLARS AVENUE - HANWOOD,2023-03-16T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.88
843804,POPLARS AVENUE - HANWOOD,2023-03-16T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.76
843804,POPLARS AVENUE - HANWOOD,2023-03-16T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.75
843804,POPLARS AVENUE - HANWOOD,2023-03-16T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
843804,POPLARS AVENUE - HANWOOD,2023-03-16T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
843804,POPLARS AVENUE - HANWOOD,2023-03-16T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.7
843804,POPLARS AVENUE - HANWOOD,2023-03-16T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
843804,POPLARS AVENUE - HANWOOD,2023-03-16T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-03-16T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
843804,POPLARS AVENUE - HANWOOD,2023-03-16T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
843804,POPLARS AVENUE - HANWOOD,2023-03-16T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.72
843804,POPLARS AVENUE - HANWOOD,2023-03-16T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.57
843804,POPLARS AVENUE - HANWOOD,2023-03-16T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.95
843804,POPLARS AVENUE - HANWOOD,2023-03-16T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
843804,POPLARS AVENUE - HANWOOD,2023-03-16T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
843804,POPLARS AVENUE - HANWOOD,2023-03-16T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
843804,POPLARS AVENUE - HANWOOD,2023-03-16T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
843804,POPLARS AVENUE - HANWOOD,2023-03-16T07:00:00.000+00:00,transformer,,Temperature,C,18.0
843804,POPLARS AVENUE - HANWOOD,2023-03-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-03-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
843804,POPLARS AVENUE - HANWOOD,2023-03-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-03-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
843804,POPLARS AVENUE - HANWOOD,2023-03-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
843804,POPLARS AVENUE - HANWOOD,2023-03-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
843804,POPLARS AVENUE - HANWOOD,2023-03-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-03-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-03-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
843804,POPLARS AVENUE - HANWOOD,2023-03-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.6
843804,POPLARS AVENUE - HANWOOD,2023-03-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,20.34
843804,POPLARS AVENUE - HANWOOD,2023-03-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,17.7
843804,POPLARS AVENUE - HANWOOD,2023-03-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
843804,POPLARS AVENUE - HANWOOD,2023-03-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
843804,POPLARS AVENUE - HANWOOD,2023-03-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
843804,POPLARS AVENUE - HANWOOD,2023-03-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
843804,POPLARS AVENUE - HANWOOD,2023-03-16T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-03-16T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-03-16T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
843804,POPLARS AVENUE - HANWOOD,2023-03-16T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.53
843804,POPLARS AVENUE - HANWOOD,2023-03-16T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.65
843804,POPLARS AVENUE - HANWOOD,2023-03-16T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.19
843804,POPLARS AVENUE - HANWOOD,2023-03-16T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.1
843804,POPLARS AVENUE - HANWOOD,2023-03-16T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
843804,POPLARS AVENUE - HANWOOD,2023-03-16T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
843804,POPLARS AVENUE - HANWOOD,2023-03-16T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
843804,POPLARS AVENUE - HANWOOD,2023-03-16T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-03-16T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-03-16T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
843804,POPLARS AVENUE - HANWOOD,2023-03-16T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.48
843804,POPLARS AVENUE - HANWOOD,2023-03-16T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.98
843804,POPLARS AVENUE - HANWOOD,2023-03-16T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.7
843804,POPLARS AVENUE - HANWOOD,2023-03-16T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.4
843804,POPLARS AVENUE - HANWOOD,2023-03-16T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.2
843804,POPLARS AVENUE - HANWOOD,2023-03-16T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
843804,POPLARS AVENUE - HANWOOD,2023-03-16T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
843804,POPLARS AVENUE - HANWOOD,2023-03-16T06:50:00.000+00:00,transformer,,Temperature,C,17.9
843804,POPLARS AVENUE - HANWOOD,2023-03-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-03-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
843804,POPLARS AVENUE - HANWOOD,2023-03-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-03-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
843804,POPLARS AVENUE - HANWOOD,2023-03-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
843804,POPLARS AVENUE - HANWOOD,2023-03-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
843804,POPLARS AVENUE - HANWOOD,2023-03-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-03-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-03-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
843804,POPLARS AVENUE - HANWOOD,2023-03-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,20.01
843804,POPLARS AVENUE - HANWOOD,2023-03-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,7.63
843804,POPLARS AVENUE - HANWOOD,2023-03-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,14.89
843804,POPLARS AVENUE - HANWOOD,2023-03-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,22.8
843804,POPLARS AVENUE - HANWOOD,2023-03-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
843804,POPLARS AVENUE - HANWOOD,2023-03-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
843804,POPLARS AVENUE - HANWOOD,2023-03-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
843804,POPLARS AVENUE - HANWOOD,2023-03-16T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
843804,POPLARS AVENUE - HANWOOD,2023-03-16T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-03-16T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-03-16T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.97
843804,POPLARS AVENUE - HANWOOD,2023-03-16T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.57
843804,POPLARS AVENUE - HANWOOD,2023-03-16T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
843804,POPLARS AVENUE - HANWOOD,2023-03-16T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
843804,POPLARS AVENUE - HANWOOD,2023-03-16T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
843804,POPLARS AVENUE - HANWOOD,2023-03-16T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.0
843804,POPLARS AVENUE - HANWOOD,2023-03-16T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
843804,POPLARS AVENUE - HANWOOD,2023-03-16T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-03-16T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-03-16T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
843804,POPLARS AVENUE - HANWOOD,2023-03-16T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.74
843804,POPLARS AVENUE - HANWOOD,2023-03-16T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.64
843804,POPLARS AVENUE - HANWOOD,2023-03-16T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.82
843804,POPLARS AVENUE - HANWOOD,2023-03-16T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,69.0
843804,POPLARS AVENUE - HANWOOD,2023-03-16T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.2
843804,POPLARS AVENUE - HANWOOD,2023-03-16T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
843804,POPLARS AVENUE - HANWOOD,2023-03-16T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
843804,POPLARS AVENUE - HANWOOD,2023-03-16T06:40:00.000+00:00,transformer,,Temperature,C,18.0
843804,POPLARS AVENUE - HANWOOD,2023-03-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
843804,POPLARS AVENUE - HANWOOD,2023-03-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
843804,POPLARS AVENUE - HANWOOD,2023-03-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-03-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
843804,POPLARS AVENUE - HANWOOD,2023-03-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
843804,POPLARS AVENUE - HANWOOD,2023-03-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
843804,POPLARS AVENUE - HANWOOD,2023-03-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-03-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-03-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
843804,POPLARS AVENUE - HANWOOD,2023-03-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,23.71
843804,POPLARS AVENUE - HANWOOD,2023-03-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,18.21
843804,POPLARS AVENUE - HANWOOD,2023-03-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.82
843804,POPLARS AVENUE - HANWOOD,2023-03-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,44.5
843804,POPLARS AVENUE - HANWOOD,2023-03-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
843804,POPLARS AVENUE - HANWOOD,2023-03-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
843804,POPLARS AVENUE - HANWOOD,2023-03-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
843804,POPLARS AVENUE - HANWOOD,2023-03-16T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-03-16T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
843804,POPLARS AVENUE - HANWOOD,2023-03-16T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-03-16T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.01
843804,POPLARS AVENUE - HANWOOD,2023-03-16T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.97
843804,POPLARS AVENUE - HANWOOD,2023-03-16T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.15
843804,POPLARS AVENUE - HANWOOD,2023-03-16T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
843804,POPLARS AVENUE - HANWOOD,2023-03-16T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
843804,POPLARS AVENUE - HANWOOD,2023-03-16T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
843804,POPLARS AVENUE - HANWOOD,2023-03-16T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
843804,POPLARS AVENUE - HANWOOD,2023-03-16T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-03-16T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-03-16T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-03-16T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.12
843804,POPLARS AVENUE - HANWOOD,2023-03-16T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.23
843804,POPLARS AVENUE - HANWOOD,2023-03-16T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.1
843804,POPLARS AVENUE - HANWOOD,2023-03-16T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
843804,POPLARS AVENUE - HANWOOD,2023-03-16T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
843804,POPLARS AVENUE - HANWOOD,2023-03-16T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
843804,POPLARS AVENUE - HANWOOD,2023-03-16T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
843804,POPLARS AVENUE - HANWOOD,2023-03-16T06:30:00.000+00:00,transformer,,Temperature,C,17.9
843804,POPLARS AVENUE - HANWOOD,2023-03-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-03-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
843804,POPLARS AVENUE - HANWOOD,2023-03-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
843804,POPLARS AVENUE - HANWOOD,2023-03-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
843804,POPLARS AVENUE - HANWOOD,2023-03-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
843804,POPLARS AVENUE - HANWOOD,2023-03-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
843804,POPLARS AVENUE - HANWOOD,2023-03-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-03-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-03-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
843804,POPLARS AVENUE - HANWOOD,2023-03-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,8.14
843804,POPLARS AVENUE - HANWOOD,2023-03-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,8.21
843804,POPLARS AVENUE - HANWOOD,2023-03-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,16.25
843804,POPLARS AVENUE - HANWOOD,2023-03-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,24.9
843804,POPLARS AVENUE - HANWOOD,2023-03-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
843804,POPLARS AVENUE - HANWOOD,2023-03-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
843804,POPLARS AVENUE - HANWOOD,2023-03-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
843804,POPLARS AVENUE - HANWOOD,2023-03-16T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-03-16T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
843804,POPLARS AVENUE - HANWOOD,2023-03-16T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-03-16T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.05
843804,POPLARS AVENUE - HANWOOD,2023-03-16T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.86
843804,POPLARS AVENUE - HANWOOD,2023-03-16T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.41
843804,POPLARS AVENUE - HANWOOD,2023-03-16T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.5
843804,POPLARS AVENUE - HANWOOD,2023-03-16T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
843804,POPLARS AVENUE - HANWOOD,2023-03-16T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
843804,POPLARS AVENUE - HANWOOD,2023-03-16T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
843804,POPLARS AVENUE - HANWOOD,2023-03-16T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-03-16T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-03-16T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-03-16T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.45
843804,POPLARS AVENUE - HANWOOD,2023-03-16T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.3
843804,POPLARS AVENUE - HANWOOD,2023-03-16T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.3
843804,POPLARS AVENUE - HANWOOD,2023-03-16T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
843804,POPLARS AVENUE - HANWOOD,2023-03-16T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
843804,POPLARS AVENUE - HANWOOD,2023-03-16T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
843804,POPLARS AVENUE - HANWOOD,2023-03-16T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.0
843804,POPLARS AVENUE - HANWOOD,2023-03-16T06:20:00.000+00:00,transformer,,Temperature,C,17.9
843804,POPLARS AVENUE - HANWOOD,2023-03-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
843804,POPLARS AVENUE - HANWOOD,2023-03-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
843804,POPLARS AVENUE - HANWOOD,2023-03-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-03-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
843804,POPLARS AVENUE - HANWOOD,2023-03-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
843804,POPLARS AVENUE - HANWOOD,2023-03-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
843804,POPLARS AVENUE - HANWOOD,2023-03-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-03-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-03-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-03-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,8.5
843804,POPLARS AVENUE - HANWOOD,2023-03-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,6.16
843804,POPLARS AVENUE - HANWOOD,2023-03-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.71
843804,POPLARS AVENUE - HANWOOD,2023-03-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,17.1
843804,POPLARS AVENUE - HANWOOD,2023-03-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
843804,POPLARS AVENUE - HANWOOD,2023-03-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
843804,POPLARS AVENUE - HANWOOD,2023-03-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
843804,POPLARS AVENUE - HANWOOD,2023-03-16T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-03-16T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
843804,POPLARS AVENUE - HANWOOD,2023-03-16T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
843804,POPLARS AVENUE - HANWOOD,2023-03-16T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.4
843804,POPLARS AVENUE - HANWOOD,2023-03-16T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.66
843804,POPLARS AVENUE - HANWOOD,2023-03-16T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.6
843804,POPLARS AVENUE - HANWOOD,2023-03-16T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,67.5
843804,POPLARS AVENUE - HANWOOD,2023-03-16T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
843804,POPLARS AVENUE - HANWOOD,2023-03-16T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
843804,POPLARS AVENUE - HANWOOD,2023-03-16T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.7
843804,POPLARS AVENUE - HANWOOD,2023-03-16T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-03-16T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-03-16T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
843804,POPLARS AVENUE - HANWOOD,2023-03-16T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.1
843804,POPLARS AVENUE - HANWOOD,2023-03-16T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.77
843804,POPLARS AVENUE - HANWOOD,2023-03-16T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.79
843804,POPLARS AVENUE - HANWOOD,2023-03-16T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
843804,POPLARS AVENUE - HANWOOD,2023-03-16T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
843804,POPLARS AVENUE - HANWOOD,2023-03-16T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
843804,POPLARS AVENUE - HANWOOD,2023-03-16T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.9
843804,POPLARS AVENUE - HANWOOD,2023-03-16T06:10:00.000+00:00,transformer,,Temperature,C,18.0
843804,POPLARS AVENUE - HANWOOD,2023-03-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
843804,POPLARS AVENUE - HANWOOD,2023-03-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
843804,POPLARS AVENUE - HANWOOD,2023-03-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-03-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
843804,POPLARS AVENUE - HANWOOD,2023-03-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
843804,POPLARS AVENUE - HANWOOD,2023-03-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
843804,POPLARS AVENUE - HANWOOD,2023-03-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-03-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-03-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-03-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.5
843804,POPLARS AVENUE - HANWOOD,2023-03-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,6.43
843804,POPLARS AVENUE - HANWOOD,2023-03-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,23.39
843804,POPLARS AVENUE - HANWOOD,2023-03-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
843804,POPLARS AVENUE - HANWOOD,2023-03-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
843804,POPLARS AVENUE - HANWOOD,2023-03-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
843804,POPLARS AVENUE - HANWOOD,2023-03-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
843804,POPLARS AVENUE - HANWOOD,2023-03-16T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-03-16T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
843804,POPLARS AVENUE - HANWOOD,2023-03-16T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
843804,POPLARS AVENUE - HANWOOD,2023-03-16T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.27
843804,POPLARS AVENUE - HANWOOD,2023-03-16T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.94
843804,POPLARS AVENUE - HANWOOD,2023-03-16T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.36
843804,POPLARS AVENUE - HANWOOD,2023-03-16T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
843804,POPLARS AVENUE - HANWOOD,2023-03-16T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
843804,POPLARS AVENUE - HANWOOD,2023-03-16T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
843804,POPLARS AVENUE - HANWOOD,2023-03-16T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
843804,POPLARS AVENUE - HANWOOD,2023-03-16T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-03-16T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-03-16T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
843804,POPLARS AVENUE - HANWOOD,2023-03-16T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.63
843804,POPLARS AVENUE - HANWOOD,2023-03-16T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.78
843804,POPLARS AVENUE - HANWOOD,2023-03-16T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.09
843804,POPLARS AVENUE - HANWOOD,2023-03-16T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
843804,POPLARS AVENUE - HANWOOD,2023-03-16T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
843804,POPLARS AVENUE - HANWOOD,2023-03-16T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
843804,POPLARS AVENUE - HANWOOD,2023-03-16T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
843804,POPLARS AVENUE - HANWOOD,2023-03-16T06:00:00.000+00:00,transformer,,Temperature,C,17.9
843804,POPLARS AVENUE - HANWOOD,2023-03-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
843804,POPLARS AVENUE - HANWOOD,2023-03-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
843804,POPLARS AVENUE - HANWOOD,2023-03-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
843804,POPLARS AVENUE - HANWOOD,2023-03-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
843804,POPLARS AVENUE - HANWOOD,2023-03-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
843804,POPLARS AVENUE - HANWOOD,2023-03-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
843804,POPLARS AVENUE - HANWOOD,2023-03-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-03-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-03-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-03-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,8.9
843804,POPLARS AVENUE - HANWOOD,2023-03-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.72
843804,POPLARS AVENUE - HANWOOD,2023-03-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.46
843804,POPLARS AVENUE - HANWOOD,2023-03-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,23.5
843804,POPLARS AVENUE - HANWOOD,2023-03-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
843804,POPLARS AVENUE - HANWOOD,2023-03-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
843804,POPLARS AVENUE - HANWOOD,2023-03-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
843804,POPLARS AVENUE - HANWOOD,2023-03-16T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-03-16T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-03-16T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-03-16T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.95
843804,POPLARS AVENUE - HANWOOD,2023-03-16T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.01
843804,POPLARS AVENUE - HANWOOD,2023-03-16T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.96
843804,POPLARS AVENUE - HANWOOD,2023-03-16T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
843804,POPLARS AVENUE - HANWOOD,2023-03-16T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
843804,POPLARS AVENUE - HANWOOD,2023-03-16T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
843804,POPLARS AVENUE - HANWOOD,2023-03-16T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
843804,POPLARS AVENUE - HANWOOD,2023-03-16T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-03-16T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-03-16T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
843804,POPLARS AVENUE - HANWOOD,2023-03-16T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.37
843804,POPLARS AVENUE - HANWOOD,2023-03-16T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.55
843804,POPLARS AVENUE - HANWOOD,2023-03-16T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
843804,POPLARS AVENUE - HANWOOD,2023-03-16T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
843804,POPLARS AVENUE - HANWOOD,2023-03-16T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
843804,POPLARS AVENUE - HANWOOD,2023-03-16T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
843804,POPLARS AVENUE - HANWOOD,2023-03-16T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
843804,POPLARS AVENUE - HANWOOD,2023-03-16T05:50:00.000+00:00,transformer,,Temperature,C,17.9
843804,POPLARS AVENUE - HANWOOD,2023-03-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-03-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
843804,POPLARS AVENUE - HANWOOD,2023-03-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-03-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
843804,POPLARS AVENUE - HANWOOD,2023-03-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
843804,POPLARS AVENUE - HANWOOD,2023-03-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
843804,POPLARS AVENUE - HANWOOD,2023-03-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
843804,POPLARS AVENUE - HANWOOD,2023-03-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-03-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
843804,POPLARS AVENUE - HANWOOD,2023-03-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.32
843804,POPLARS AVENUE - HANWOOD,2023-03-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.57
843804,POPLARS AVENUE - HANWOOD,2023-03-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.96
843804,POPLARS AVENUE - HANWOOD,2023-03-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,23.4
843804,POPLARS AVENUE - HANWOOD,2023-03-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
843804,POPLARS AVENUE - HANWOOD,2023-03-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
843804,POPLARS AVENUE - HANWOOD,2023-03-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
843804,POPLARS AVENUE - HANWOOD,2023-03-16T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-03-16T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-03-16T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-03-16T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.08
843804,POPLARS AVENUE - HANWOOD,2023-03-16T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.2
843804,POPLARS AVENUE - HANWOOD,2023-03-16T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.66
843804,POPLARS AVENUE - HANWOOD,2023-03-16T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
843804,POPLARS AVENUE - HANWOOD,2023-03-16T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
843804,POPLARS AVENUE - HANWOOD,2023-03-16T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
843804,POPLARS AVENUE - HANWOOD,2023-03-16T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
843804,POPLARS AVENUE - HANWOOD,2023-03-16T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-03-16T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-03-16T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
843804,POPLARS AVENUE - HANWOOD,2023-03-16T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.79
843804,POPLARS AVENUE - HANWOOD,2023-03-16T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.17
843804,POPLARS AVENUE - HANWOOD,2023-03-16T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.49
843804,POPLARS AVENUE - HANWOOD,2023-03-16T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
843804,POPLARS AVENUE - HANWOOD,2023-03-16T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
843804,POPLARS AVENUE - HANWOOD,2023-03-16T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
843804,POPLARS AVENUE - HANWOOD,2023-03-16T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
843804,POPLARS AVENUE - HANWOOD,2023-03-16T05:40:00.000+00:00,transformer,,Temperature,C,17.8
843804,POPLARS AVENUE - HANWOOD,2023-03-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-03-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
843804,POPLARS AVENUE - HANWOOD,2023-03-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-03-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
843804,POPLARS AVENUE - HANWOOD,2023-03-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
843804,POPLARS AVENUE - HANWOOD,2023-03-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
843804,POPLARS AVENUE - HANWOOD,2023-03-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-03-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-03-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
843804,POPLARS AVENUE - HANWOOD,2023-03-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.86
843804,POPLARS AVENUE - HANWOOD,2023-03-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.37
843804,POPLARS AVENUE - HANWOOD,2023-03-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,16.14
843804,POPLARS AVENUE - HANWOOD,2023-03-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,33.7
843804,POPLARS AVENUE - HANWOOD,2023-03-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
843804,POPLARS AVENUE - HANWOOD,2023-03-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
843804,POPLARS AVENUE - HANWOOD,2023-03-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
843804,POPLARS AVENUE - HANWOOD,2023-03-16T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-03-16T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
843804,POPLARS AVENUE - HANWOOD,2023-03-16T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-03-16T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.84
843804,POPLARS AVENUE - HANWOOD,2023-03-16T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.83
843804,POPLARS AVENUE - HANWOOD,2023-03-16T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.52
843804,POPLARS AVENUE - HANWOOD,2023-03-16T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
843804,POPLARS AVENUE - HANWOOD,2023-03-16T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
843804,POPLARS AVENUE - HANWOOD,2023-03-16T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
