Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-03-16T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.6
843804,POPLARS AVENUE - HANWOOD,2023-03-16T03:20:00.000+00:00,transformer,,Temperature,C,17.2
843804,POPLARS AVENUE - HANWOOD,2023-03-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
843804,POPLARS AVENUE - HANWOOD,2023-03-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
843804,POPLARS AVENUE - HANWOOD,2023-03-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-03-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
843804,POPLARS AVENUE - HANWOOD,2023-03-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
843804,POPLARS AVENUE - HANWOOD,2023-03-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
843804,POPLARS AVENUE - HANWOOD,2023-03-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-03-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
843804,POPLARS AVENUE - HANWOOD,2023-03-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
843804,POPLARS AVENUE - HANWOOD,2023-03-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.18
843804,POPLARS AVENUE - HANWOOD,2023-03-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,25.04
843804,POPLARS AVENUE - HANWOOD,2023-03-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,21.13
843804,POPLARS AVENUE - HANWOOD,2023-03-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,76.8
843804,POPLARS AVENUE - HANWOOD,2023-03-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
843804,POPLARS AVENUE - HANWOOD,2023-03-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
843804,POPLARS AVENUE - HANWOOD,2023-03-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
843804,POPLARS AVENUE - HANWOOD,2023-03-16T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-03-16T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
843804,POPLARS AVENUE - HANWOOD,2023-03-16T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-03-16T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.82
843804,POPLARS AVENUE - HANWOOD,2023-03-16T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.44
843804,POPLARS AVENUE - HANWOOD,2023-03-16T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.25
843804,POPLARS AVENUE - HANWOOD,2023-03-16T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,78.3
843804,POPLARS AVENUE - HANWOOD,2023-03-16T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
843804,POPLARS AVENUE - HANWOOD,2023-03-16T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.6
843804,POPLARS AVENUE - HANWOOD,2023-03-16T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
843804,POPLARS AVENUE - HANWOOD,2023-03-16T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-03-16T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-03-16T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
843804,POPLARS AVENUE - HANWOOD,2023-03-16T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.74
843804,POPLARS AVENUE - HANWOOD,2023-03-16T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.16
843804,POPLARS AVENUE - HANWOOD,2023-03-16T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.14
843804,POPLARS AVENUE - HANWOOD,2023-03-16T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.7
843804,POPLARS AVENUE - HANWOOD,2023-03-16T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
843804,POPLARS AVENUE - HANWOOD,2023-03-16T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
843804,POPLARS AVENUE - HANWOOD,2023-03-16T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.5
843804,POPLARS AVENUE - HANWOOD,2023-03-16T03:10:00.000+00:00,transformer,,Temperature,C,17.2
843804,POPLARS AVENUE - HANWOOD,2023-03-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
843804,POPLARS AVENUE - HANWOOD,2023-03-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
843804,POPLARS AVENUE - HANWOOD,2023-03-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-03-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
843804,POPLARS AVENUE - HANWOOD,2023-03-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
843804,POPLARS AVENUE - HANWOOD,2023-03-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
843804,POPLARS AVENUE - HANWOOD,2023-03-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-03-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
843804,POPLARS AVENUE - HANWOOD,2023-03-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
843804,POPLARS AVENUE - HANWOOD,2023-03-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.56
843804,POPLARS AVENUE - HANWOOD,2023-03-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,29.6
843804,POPLARS AVENUE - HANWOOD,2023-03-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,21.39
843804,POPLARS AVENUE - HANWOOD,2023-03-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,98.1
843804,POPLARS AVENUE - HANWOOD,2023-03-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
843804,POPLARS AVENUE - HANWOOD,2023-03-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
843804,POPLARS AVENUE - HANWOOD,2023-03-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
843804,POPLARS AVENUE - HANWOOD,2023-03-16T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-03-16T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
843804,POPLARS AVENUE - HANWOOD,2023-03-16T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-03-16T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.77
843804,POPLARS AVENUE - HANWOOD,2023-03-16T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.37
843804,POPLARS AVENUE - HANWOOD,2023-03-16T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.6
843804,POPLARS AVENUE - HANWOOD,2023-03-16T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,75.4
843804,POPLARS AVENUE - HANWOOD,2023-03-16T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
843804,POPLARS AVENUE - HANWOOD,2023-03-16T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.5
843804,POPLARS AVENUE - HANWOOD,2023-03-16T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
843804,POPLARS AVENUE - HANWOOD,2023-03-16T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-03-16T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-03-16T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
843804,POPLARS AVENUE - HANWOOD,2023-03-16T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.04
843804,POPLARS AVENUE - HANWOOD,2023-03-16T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.43
843804,POPLARS AVENUE - HANWOOD,2023-03-16T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.28
843804,POPLARS AVENUE - HANWOOD,2023-03-16T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
843804,POPLARS AVENUE - HANWOOD,2023-03-16T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
843804,POPLARS AVENUE - HANWOOD,2023-03-16T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
843804,POPLARS AVENUE - HANWOOD,2023-03-16T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
843804,POPLARS AVENUE - HANWOOD,2023-03-16T03:00:00.000+00:00,transformer,,Temperature,C,17.1
843804,POPLARS AVENUE - HANWOOD,2023-03-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
843804,POPLARS AVENUE - HANWOOD,2023-03-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
843804,POPLARS AVENUE - HANWOOD,2023-03-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
843804,POPLARS AVENUE - HANWOOD,2023-03-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
843804,POPLARS AVENUE - HANWOOD,2023-03-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
843804,POPLARS AVENUE - HANWOOD,2023-03-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
843804,POPLARS AVENUE - HANWOOD,2023-03-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-03-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
843804,POPLARS AVENUE - HANWOOD,2023-03-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
843804,POPLARS AVENUE - HANWOOD,2023-03-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.81
843804,POPLARS AVENUE - HANWOOD,2023-03-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,32.79
843804,POPLARS AVENUE - HANWOOD,2023-03-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,19.88
843804,POPLARS AVENUE - HANWOOD,2023-03-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,106.4
843804,POPLARS AVENUE - HANWOOD,2023-03-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
843804,POPLARS AVENUE - HANWOOD,2023-03-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
843804,POPLARS AVENUE - HANWOOD,2023-03-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
843804,POPLARS AVENUE - HANWOOD,2023-03-16T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
843804,POPLARS AVENUE - HANWOOD,2023-03-16T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
843804,POPLARS AVENUE - HANWOOD,2023-03-16T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-03-16T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.88
843804,POPLARS AVENUE - HANWOOD,2023-03-16T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.24
843804,POPLARS AVENUE - HANWOOD,2023-03-16T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.69
843804,POPLARS AVENUE - HANWOOD,2023-03-16T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,80.2
843804,POPLARS AVENUE - HANWOOD,2023-03-16T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
843804,POPLARS AVENUE - HANWOOD,2023-03-16T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.1
843804,POPLARS AVENUE - HANWOOD,2023-03-16T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
843804,POPLARS AVENUE - HANWOOD,2023-03-16T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
843804,POPLARS AVENUE - HANWOOD,2023-03-16T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-03-16T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
843804,POPLARS AVENUE - HANWOOD,2023-03-16T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.19
843804,POPLARS AVENUE - HANWOOD,2023-03-16T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.29
843804,POPLARS AVENUE - HANWOOD,2023-03-16T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.61
843804,POPLARS AVENUE - HANWOOD,2023-03-16T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
843804,POPLARS AVENUE - HANWOOD,2023-03-16T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
843804,POPLARS AVENUE - HANWOOD,2023-03-16T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
843804,POPLARS AVENUE - HANWOOD,2023-03-16T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.5
843804,POPLARS AVENUE - HANWOOD,2023-03-16T02:50:00.000+00:00,transformer,,Temperature,C,16.9
843804,POPLARS AVENUE - HANWOOD,2023-03-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
843804,POPLARS AVENUE - HANWOOD,2023-03-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
843804,POPLARS AVENUE - HANWOOD,2023-03-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
843804,POPLARS AVENUE - HANWOOD,2023-03-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
843804,POPLARS AVENUE - HANWOOD,2023-03-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
843804,POPLARS AVENUE - HANWOOD,2023-03-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
843804,POPLARS AVENUE - HANWOOD,2023-03-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-03-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
843804,POPLARS AVENUE - HANWOOD,2023-03-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
843804,POPLARS AVENUE - HANWOOD,2023-03-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.08
843804,POPLARS AVENUE - HANWOOD,2023-03-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,32.53
843804,POPLARS AVENUE - HANWOOD,2023-03-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,18.3
843804,POPLARS AVENUE - HANWOOD,2023-03-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,106.2
843804,POPLARS AVENUE - HANWOOD,2023-03-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
843804,POPLARS AVENUE - HANWOOD,2023-03-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
843804,POPLARS AVENUE - HANWOOD,2023-03-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
843804,POPLARS AVENUE - HANWOOD,2023-03-16T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-03-16T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
843804,POPLARS AVENUE - HANWOOD,2023-03-16T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-03-16T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.91
843804,POPLARS AVENUE - HANWOOD,2023-03-16T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.58
843804,POPLARS AVENUE - HANWOOD,2023-03-16T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.36
843804,POPLARS AVENUE - HANWOOD,2023-03-16T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,76.9
843804,POPLARS AVENUE - HANWOOD,2023-03-16T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
843804,POPLARS AVENUE - HANWOOD,2023-03-16T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.6
843804,POPLARS AVENUE - HANWOOD,2023-03-16T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
843804,POPLARS AVENUE - HANWOOD,2023-03-16T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
843804,POPLARS AVENUE - HANWOOD,2023-03-16T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-03-16T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
843804,POPLARS AVENUE - HANWOOD,2023-03-16T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.86
843804,POPLARS AVENUE - HANWOOD,2023-03-16T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.18
843804,POPLARS AVENUE - HANWOOD,2023-03-16T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.4
843804,POPLARS AVENUE - HANWOOD,2023-03-16T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
843804,POPLARS AVENUE - HANWOOD,2023-03-16T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
843804,POPLARS AVENUE - HANWOOD,2023-03-16T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
843804,POPLARS AVENUE - HANWOOD,2023-03-16T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.6
843804,POPLARS AVENUE - HANWOOD,2023-03-16T02:40:00.000+00:00,transformer,,Temperature,C,16.8
843804,POPLARS AVENUE - HANWOOD,2023-03-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
843804,POPLARS AVENUE - HANWOOD,2023-03-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
843804,POPLARS AVENUE - HANWOOD,2023-03-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
843804,POPLARS AVENUE - HANWOOD,2023-03-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
843804,POPLARS AVENUE - HANWOOD,2023-03-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
843804,POPLARS AVENUE - HANWOOD,2023-03-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
843804,POPLARS AVENUE - HANWOOD,2023-03-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
843804,POPLARS AVENUE - HANWOOD,2023-03-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
843804,POPLARS AVENUE - HANWOOD,2023-03-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
843804,POPLARS AVENUE - HANWOOD,2023-03-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,6.77
843804,POPLARS AVENUE - HANWOOD,2023-03-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,29.76
843804,POPLARS AVENUE - HANWOOD,2023-03-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,18.76
843804,POPLARS AVENUE - HANWOOD,2023-03-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,97.1
843804,POPLARS AVENUE - HANWOOD,2023-03-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
843804,POPLARS AVENUE - HANWOOD,2023-03-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
843804,POPLARS AVENUE - HANWOOD,2023-03-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
843804,POPLARS AVENUE - HANWOOD,2023-03-16T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
843804,POPLARS AVENUE - HANWOOD,2023-03-16T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
843804,POPLARS AVENUE - HANWOOD,2023-03-16T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-03-16T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.16
843804,POPLARS AVENUE - HANWOOD,2023-03-16T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.78
843804,POPLARS AVENUE - HANWOOD,2023-03-16T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.81
843804,POPLARS AVENUE - HANWOOD,2023-03-16T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,90.2
843804,POPLARS AVENUE - HANWOOD,2023-03-16T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
843804,POPLARS AVENUE - HANWOOD,2023-03-16T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.5
843804,POPLARS AVENUE - HANWOOD,2023-03-16T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
843804,POPLARS AVENUE - HANWOOD,2023-03-16T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
843804,POPLARS AVENUE - HANWOOD,2023-03-16T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-03-16T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
843804,POPLARS AVENUE - HANWOOD,2023-03-16T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.1
843804,POPLARS AVENUE - HANWOOD,2023-03-16T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.6
843804,POPLARS AVENUE - HANWOOD,2023-03-16T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.88
843804,POPLARS AVENUE - HANWOOD,2023-03-16T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
843804,POPLARS AVENUE - HANWOOD,2023-03-16T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
843804,POPLARS AVENUE - HANWOOD,2023-03-16T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
843804,POPLARS AVENUE - HANWOOD,2023-03-16T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.7
843804,POPLARS AVENUE - HANWOOD,2023-03-16T02:30:00.000+00:00,transformer,,Temperature,C,16.8
843804,POPLARS AVENUE - HANWOOD,2023-03-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
843804,POPLARS AVENUE - HANWOOD,2023-03-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
843804,POPLARS AVENUE - HANWOOD,2023-03-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-03-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
843804,POPLARS AVENUE - HANWOOD,2023-03-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
843804,POPLARS AVENUE - HANWOOD,2023-03-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
843804,POPLARS AVENUE - HANWOOD,2023-03-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-03-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
843804,POPLARS AVENUE - HANWOOD,2023-03-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
843804,POPLARS AVENUE - HANWOOD,2023-03-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.26
843804,POPLARS AVENUE - HANWOOD,2023-03-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,33.38
843804,POPLARS AVENUE - HANWOOD,2023-03-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,20.69
843804,POPLARS AVENUE - HANWOOD,2023-03-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,109.5
843804,POPLARS AVENUE - HANWOOD,2023-03-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
843804,POPLARS AVENUE - HANWOOD,2023-03-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
843804,POPLARS AVENUE - HANWOOD,2023-03-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
843804,POPLARS AVENUE - HANWOOD,2023-03-16T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
843804,POPLARS AVENUE - HANWOOD,2023-03-16T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
843804,POPLARS AVENUE - HANWOOD,2023-03-16T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
843804,POPLARS AVENUE - HANWOOD,2023-03-16T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.07
843804,POPLARS AVENUE - HANWOOD,2023-03-16T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.1
843804,POPLARS AVENUE - HANWOOD,2023-03-16T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.52
843804,POPLARS AVENUE - HANWOOD,2023-03-16T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,97.4
843804,POPLARS AVENUE - HANWOOD,2023-03-16T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
843804,POPLARS AVENUE - HANWOOD,2023-03-16T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.0
843804,POPLARS AVENUE - HANWOOD,2023-03-16T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
843804,POPLARS AVENUE - HANWOOD,2023-03-16T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
843804,POPLARS AVENUE - HANWOOD,2023-03-16T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-03-16T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-03-16T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.96
843804,POPLARS AVENUE - HANWOOD,2023-03-16T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.51
843804,POPLARS AVENUE - HANWOOD,2023-03-16T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.46
843804,POPLARS AVENUE - HANWOOD,2023-03-16T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
843804,POPLARS AVENUE - HANWOOD,2023-03-16T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
843804,POPLARS AVENUE - HANWOOD,2023-03-16T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
843804,POPLARS AVENUE - HANWOOD,2023-03-16T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.2
843804,POPLARS AVENUE - HANWOOD,2023-03-16T02:20:00.000+00:00,transformer,,Temperature,C,16.7
843804,POPLARS AVENUE - HANWOOD,2023-03-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
843804,POPLARS AVENUE - HANWOOD,2023-03-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
843804,POPLARS AVENUE - HANWOOD,2023-03-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-03-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
843804,POPLARS AVENUE - HANWOOD,2023-03-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
843804,POPLARS AVENUE - HANWOOD,2023-03-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
843804,POPLARS AVENUE - HANWOOD,2023-03-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
843804,POPLARS AVENUE - HANWOOD,2023-03-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
843804,POPLARS AVENUE - HANWOOD,2023-03-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
843804,POPLARS AVENUE - HANWOOD,2023-03-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.03
843804,POPLARS AVENUE - HANWOOD,2023-03-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,35.61
843804,POPLARS AVENUE - HANWOOD,2023-03-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,18.98
843804,POPLARS AVENUE - HANWOOD,2023-03-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,120.3
843804,POPLARS AVENUE - HANWOOD,2023-03-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
843804,POPLARS AVENUE - HANWOOD,2023-03-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
843804,POPLARS AVENUE - HANWOOD,2023-03-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
843804,POPLARS AVENUE - HANWOOD,2023-03-16T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-03-16T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
843804,POPLARS AVENUE - HANWOOD,2023-03-16T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-03-16T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.94
843804,POPLARS AVENUE - HANWOOD,2023-03-16T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.84
843804,POPLARS AVENUE - HANWOOD,2023-03-16T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.29
843804,POPLARS AVENUE - HANWOOD,2023-03-16T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,94.8
843804,POPLARS AVENUE - HANWOOD,2023-03-16T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
843804,POPLARS AVENUE - HANWOOD,2023-03-16T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.0
843804,POPLARS AVENUE - HANWOOD,2023-03-16T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
843804,POPLARS AVENUE - HANWOOD,2023-03-16T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
843804,POPLARS AVENUE - HANWOOD,2023-03-16T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-03-16T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
843804,POPLARS AVENUE - HANWOOD,2023-03-16T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.04
843804,POPLARS AVENUE - HANWOOD,2023-03-16T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.36
843804,POPLARS AVENUE - HANWOOD,2023-03-16T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.42
843804,POPLARS AVENUE - HANWOOD,2023-03-16T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
843804,POPLARS AVENUE - HANWOOD,2023-03-16T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
843804,POPLARS AVENUE - HANWOOD,2023-03-16T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
843804,POPLARS AVENUE - HANWOOD,2023-03-16T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.9
843804,POPLARS AVENUE - HANWOOD,2023-03-16T02:10:00.000+00:00,transformer,,Temperature,C,16.6
843804,POPLARS AVENUE - HANWOOD,2023-03-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
843804,POPLARS AVENUE - HANWOOD,2023-03-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
843804,POPLARS AVENUE - HANWOOD,2023-03-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-03-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
843804,POPLARS AVENUE - HANWOOD,2023-03-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
843804,POPLARS AVENUE - HANWOOD,2023-03-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
843804,POPLARS AVENUE - HANWOOD,2023-03-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
843804,POPLARS AVENUE - HANWOOD,2023-03-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
843804,POPLARS AVENUE - HANWOOD,2023-03-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
843804,POPLARS AVENUE - HANWOOD,2023-03-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.98
843804,POPLARS AVENUE - HANWOOD,2023-03-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,35.2
843804,POPLARS AVENUE - HANWOOD,2023-03-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,19.71
843804,POPLARS AVENUE - HANWOOD,2023-03-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,116.7
843804,POPLARS AVENUE - HANWOOD,2023-03-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
843804,POPLARS AVENUE - HANWOOD,2023-03-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
843804,POPLARS AVENUE - HANWOOD,2023-03-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
843804,POPLARS AVENUE - HANWOOD,2023-03-16T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
843804,POPLARS AVENUE - HANWOOD,2023-03-16T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.98
843804,POPLARS AVENUE - HANWOOD,2023-03-16T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-03-16T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
843804,POPLARS AVENUE - HANWOOD,2023-03-16T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.19
843804,POPLARS AVENUE - HANWOOD,2023-03-16T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.15
843804,POPLARS AVENUE - HANWOOD,2023-03-16T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,87.8
843804,POPLARS AVENUE - HANWOOD,2023-03-16T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
843804,POPLARS AVENUE - HANWOOD,2023-03-16T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.6
843804,POPLARS AVENUE - HANWOOD,2023-03-16T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
843804,POPLARS AVENUE - HANWOOD,2023-03-16T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
843804,POPLARS AVENUE - HANWOOD,2023-03-16T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-03-16T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
843804,POPLARS AVENUE - HANWOOD,2023-03-16T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.11
843804,POPLARS AVENUE - HANWOOD,2023-03-16T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.17
843804,POPLARS AVENUE - HANWOOD,2023-03-16T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.72
843804,POPLARS AVENUE - HANWOOD,2023-03-16T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
843804,POPLARS AVENUE - HANWOOD,2023-03-16T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
843804,POPLARS AVENUE - HANWOOD,2023-03-16T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
843804,POPLARS AVENUE - HANWOOD,2023-03-16T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.1
843804,POPLARS AVENUE - HANWOOD,2023-03-16T02:00:00.000+00:00,transformer,,Temperature,C,16.6
843804,POPLARS AVENUE - HANWOOD,2023-03-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
843804,POPLARS AVENUE - HANWOOD,2023-03-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
843804,POPLARS AVENUE - HANWOOD,2023-03-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-03-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
843804,POPLARS AVENUE - HANWOOD,2023-03-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
843804,POPLARS AVENUE - HANWOOD,2023-03-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
843804,POPLARS AVENUE - HANWOOD,2023-03-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-03-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
843804,POPLARS AVENUE - HANWOOD,2023-03-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
843804,POPLARS AVENUE - HANWOOD,2023-03-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.11
843804,POPLARS AVENUE - HANWOOD,2023-03-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,33.36
843804,POPLARS AVENUE - HANWOOD,2023-03-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,17.87
843804,POPLARS AVENUE - HANWOOD,2023-03-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,111.6
843804,POPLARS AVENUE - HANWOOD,2023-03-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
843804,POPLARS AVENUE - HANWOOD,2023-03-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
843804,POPLARS AVENUE - HANWOOD,2023-03-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
843804,POPLARS AVENUE - HANWOOD,2023-03-16T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-03-16T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
843804,POPLARS AVENUE - HANWOOD,2023-03-16T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
843804,POPLARS AVENUE - HANWOOD,2023-03-16T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.67
843804,POPLARS AVENUE - HANWOOD,2023-03-16T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.7
843804,POPLARS AVENUE - HANWOOD,2023-03-16T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.27
843804,POPLARS AVENUE - HANWOOD,2023-03-16T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,84.4
843804,POPLARS AVENUE - HANWOOD,2023-03-16T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
843804,POPLARS AVENUE - HANWOOD,2023-03-16T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.0
843804,POPLARS AVENUE - HANWOOD,2023-03-16T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
843804,POPLARS AVENUE - HANWOOD,2023-03-16T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-03-16T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-03-16T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
843804,POPLARS AVENUE - HANWOOD,2023-03-16T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.71
843804,POPLARS AVENUE - HANWOOD,2023-03-16T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.27
843804,POPLARS AVENUE - HANWOOD,2023-03-16T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.93
843804,POPLARS AVENUE - HANWOOD,2023-03-16T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
843804,POPLARS AVENUE - HANWOOD,2023-03-16T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
843804,POPLARS AVENUE - HANWOOD,2023-03-16T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
843804,POPLARS AVENUE - HANWOOD,2023-03-16T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.9
843804,POPLARS AVENUE - HANWOOD,2023-03-16T01:50:00.000+00:00,transformer,,Temperature,C,16.5
843804,POPLARS AVENUE - HANWOOD,2023-03-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
843804,POPLARS AVENUE - HANWOOD,2023-03-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
843804,POPLARS AVENUE - HANWOOD,2023-03-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-03-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
843804,POPLARS AVENUE - HANWOOD,2023-03-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
843804,POPLARS AVENUE - HANWOOD,2023-03-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
843804,POPLARS AVENUE - HANWOOD,2023-03-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-03-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
843804,POPLARS AVENUE - HANWOOD,2023-03-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
843804,POPLARS AVENUE - HANWOOD,2023-03-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.38
843804,POPLARS AVENUE - HANWOOD,2023-03-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,31.98
843804,POPLARS AVENUE - HANWOOD,2023-03-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,16.2
843804,POPLARS AVENUE - HANWOOD,2023-03-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,108.3
843804,POPLARS AVENUE - HANWOOD,2023-03-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
843804,POPLARS AVENUE - HANWOOD,2023-03-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
843804,POPLARS AVENUE - HANWOOD,2023-03-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
843804,POPLARS AVENUE - HANWOOD,2023-03-16T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-03-16T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
843804,POPLARS AVENUE - HANWOOD,2023-03-16T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
843804,POPLARS AVENUE - HANWOOD,2023-03-16T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.85
843804,POPLARS AVENUE - HANWOOD,2023-03-16T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.48
843804,POPLARS AVENUE - HANWOOD,2023-03-16T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.65
843804,POPLARS AVENUE - HANWOOD,2023-03-16T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,80.8
843804,POPLARS AVENUE - HANWOOD,2023-03-16T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
843804,POPLARS AVENUE - HANWOOD,2023-03-16T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.2
843804,POPLARS AVENUE - HANWOOD,2023-03-16T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
843804,POPLARS AVENUE - HANWOOD,2023-03-16T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-03-16T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-03-16T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
843804,POPLARS AVENUE - HANWOOD,2023-03-16T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.25
843804,POPLARS AVENUE - HANWOOD,2023-03-16T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.03
843804,POPLARS AVENUE - HANWOOD,2023-03-16T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.85
843804,POPLARS AVENUE - HANWOOD,2023-03-16T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
843804,POPLARS AVENUE - HANWOOD,2023-03-16T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
843804,POPLARS AVENUE - HANWOOD,2023-03-16T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
843804,POPLARS AVENUE - HANWOOD,2023-03-16T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.8
843804,POPLARS AVENUE - HANWOOD,2023-03-16T01:40:00.000+00:00,transformer,,Temperature,C,16.3
843804,POPLARS AVENUE - HANWOOD,2023-03-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
843804,POPLARS AVENUE - HANWOOD,2023-03-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
843804,POPLARS AVENUE - HANWOOD,2023-03-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-03-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
843804,POPLARS AVENUE - HANWOOD,2023-03-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
843804,POPLARS AVENUE - HANWOOD,2023-03-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
843804,POPLARS AVENUE - HANWOOD,2023-03-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-03-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-03-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
843804,POPLARS AVENUE - HANWOOD,2023-03-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.1
843804,POPLARS AVENUE - HANWOOD,2023-03-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,31.51
843804,POPLARS AVENUE - HANWOOD,2023-03-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,18.49
843804,POPLARS AVENUE - HANWOOD,2023-03-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,105.7
843804,POPLARS AVENUE - HANWOOD,2023-03-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
843804,POPLARS AVENUE - HANWOOD,2023-03-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
843804,POPLARS AVENUE - HANWOOD,2023-03-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
843804,POPLARS AVENUE - HANWOOD,2023-03-16T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
843804,POPLARS AVENUE - HANWOOD,2023-03-16T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
843804,POPLARS AVENUE - HANWOOD,2023-03-16T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
843804,POPLARS AVENUE - HANWOOD,2023-03-16T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.27
843804,POPLARS AVENUE - HANWOOD,2023-03-16T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.3
843804,POPLARS AVENUE - HANWOOD,2023-03-16T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.97
843804,POPLARS AVENUE - HANWOOD,2023-03-16T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,80.6
843804,POPLARS AVENUE - HANWOOD,2023-03-16T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
843804,POPLARS AVENUE - HANWOOD,2023-03-16T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.7
843804,POPLARS AVENUE - HANWOOD,2023-03-16T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
843804,POPLARS AVENUE - HANWOOD,2023-03-16T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
843804,POPLARS AVENUE - HANWOOD,2023-03-16T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-03-16T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
843804,POPLARS AVENUE - HANWOOD,2023-03-16T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.76
843804,POPLARS AVENUE - HANWOOD,2023-03-16T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.31
843804,POPLARS AVENUE - HANWOOD,2023-03-16T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.95
843804,POPLARS AVENUE - HANWOOD,2023-03-16T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.7
843804,POPLARS AVENUE - HANWOOD,2023-03-16T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
843804,POPLARS AVENUE - HANWOOD,2023-03-16T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
843804,POPLARS AVENUE - HANWOOD,2023-03-16T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.2
843804,POPLARS AVENUE - HANWOOD,2023-03-16T01:30:00.000+00:00,transformer,,Temperature,C,16.2
843804,POPLARS AVENUE - HANWOOD,2023-03-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
843804,POPLARS AVENUE - HANWOOD,2023-03-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
843804,POPLARS AVENUE - HANWOOD,2023-03-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-03-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
843804,POPLARS AVENUE - HANWOOD,2023-03-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
843804,POPLARS AVENUE - HANWOOD,2023-03-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
843804,POPLARS AVENUE - HANWOOD,2023-03-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
843804,POPLARS AVENUE - HANWOOD,2023-03-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-03-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
843804,POPLARS AVENUE - HANWOOD,2023-03-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.04
843804,POPLARS AVENUE - HANWOOD,2023-03-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,31.61
843804,POPLARS AVENUE - HANWOOD,2023-03-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,20.92
843804,POPLARS AVENUE - HANWOOD,2023-03-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,102.4
843804,POPLARS AVENUE - HANWOOD,2023-03-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
843804,POPLARS AVENUE - HANWOOD,2023-03-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
843804,POPLARS AVENUE - HANWOOD,2023-03-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
843804,POPLARS AVENUE - HANWOOD,2023-03-16T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-03-16T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
843804,POPLARS AVENUE - HANWOOD,2023-03-16T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
843804,POPLARS AVENUE - HANWOOD,2023-03-16T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.16
843804,POPLARS AVENUE - HANWOOD,2023-03-16T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.23
843804,POPLARS AVENUE - HANWOOD,2023-03-16T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.04
843804,POPLARS AVENUE - HANWOOD,2023-03-16T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,80.4
843804,POPLARS AVENUE - HANWOOD,2023-03-16T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
843804,POPLARS AVENUE - HANWOOD,2023-03-16T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.7
843804,POPLARS AVENUE - HANWOOD,2023-03-16T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
843804,POPLARS AVENUE - HANWOOD,2023-03-16T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
843804,POPLARS AVENUE - HANWOOD,2023-03-16T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-03-16T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
843804,POPLARS AVENUE - HANWOOD,2023-03-16T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.11
843804,POPLARS AVENUE - HANWOOD,2023-03-16T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.25
843804,POPLARS AVENUE - HANWOOD,2023-03-16T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.86
843804,POPLARS AVENUE - HANWOOD,2023-03-16T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.6
843804,POPLARS AVENUE - HANWOOD,2023-03-16T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
843804,POPLARS AVENUE - HANWOOD,2023-03-16T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
843804,POPLARS AVENUE - HANWOOD,2023-03-16T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.1
843804,POPLARS AVENUE - HANWOOD,2023-03-16T01:20:00.000+00:00,transformer,,Temperature,C,16.0
843804,POPLARS AVENUE - HANWOOD,2023-03-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
843804,POPLARS AVENUE - HANWOOD,2023-03-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
843804,POPLARS AVENUE - HANWOOD,2023-03-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-03-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
843804,POPLARS AVENUE - HANWOOD,2023-03-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
843804,POPLARS AVENUE - HANWOOD,2023-03-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
843804,POPLARS AVENUE - HANWOOD,2023-03-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-03-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-03-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
843804,POPLARS AVENUE - HANWOOD,2023-03-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.27
843804,POPLARS AVENUE - HANWOOD,2023-03-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,31.47
843804,POPLARS AVENUE - HANWOOD,2023-03-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,21.9
843804,POPLARS AVENUE - HANWOOD,2023-03-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,102.7
843804,POPLARS AVENUE - HANWOOD,2023-03-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
843804,POPLARS AVENUE - HANWOOD,2023-03-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
843804,POPLARS AVENUE - HANWOOD,2023-03-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
843804,POPLARS AVENUE - HANWOOD,2023-03-16T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
843804,POPLARS AVENUE - HANWOOD,2023-03-16T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
843804,POPLARS AVENUE - HANWOOD,2023-03-16T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-03-16T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.19
843804,POPLARS AVENUE - HANWOOD,2023-03-16T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.42
843804,POPLARS AVENUE - HANWOOD,2023-03-16T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.46
843804,POPLARS AVENUE - HANWOOD,2023-03-16T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,77.8
843804,POPLARS AVENUE - HANWOOD,2023-03-16T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
843804,POPLARS AVENUE - HANWOOD,2023-03-16T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.7
843804,POPLARS AVENUE - HANWOOD,2023-03-16T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
843804,POPLARS AVENUE - HANWOOD,2023-03-16T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-03-16T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-03-16T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
843804,POPLARS AVENUE - HANWOOD,2023-03-16T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.25
843804,POPLARS AVENUE - HANWOOD,2023-03-16T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.5
843804,POPLARS AVENUE - HANWOOD,2023-03-16T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.2
843804,POPLARS AVENUE - HANWOOD,2023-03-16T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
843804,POPLARS AVENUE - HANWOOD,2023-03-16T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
843804,POPLARS AVENUE - HANWOOD,2023-03-16T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
843804,POPLARS AVENUE - HANWOOD,2023-03-16T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.5
843804,POPLARS AVENUE - HANWOOD,2023-03-16T01:10:00.000+00:00,transformer,,Temperature,C,15.9
843804,POPLARS AVENUE - HANWOOD,2023-03-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
843804,POPLARS AVENUE - HANWOOD,2023-03-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
843804,POPLARS AVENUE - HANWOOD,2023-03-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-03-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
843804,POPLARS AVENUE - HANWOOD,2023-03-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
843804,POPLARS AVENUE - HANWOOD,2023-03-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
843804,POPLARS AVENUE - HANWOOD,2023-03-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-03-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
