Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-03-17T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-03-17T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
843804,POPLARS AVENUE - HANWOOD,2023-03-17T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.9
843804,POPLARS AVENUE - HANWOOD,2023-03-17T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.99
843804,POPLARS AVENUE - HANWOOD,2023-03-17T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.21
843804,POPLARS AVENUE - HANWOOD,2023-03-17T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
843804,POPLARS AVENUE - HANWOOD,2023-03-17T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
843804,POPLARS AVENUE - HANWOOD,2023-03-17T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
843804,POPLARS AVENUE - HANWOOD,2023-03-17T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
843804,POPLARS AVENUE - HANWOOD,2023-03-17T20:40:00.000+00:00,transformer,,Temperature,C,21.6
843804,POPLARS AVENUE - HANWOOD,2023-03-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
843804,POPLARS AVENUE - HANWOOD,2023-03-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
843804,POPLARS AVENUE - HANWOOD,2023-03-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-03-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
843804,POPLARS AVENUE - HANWOOD,2023-03-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
843804,POPLARS AVENUE - HANWOOD,2023-03-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
843804,POPLARS AVENUE - HANWOOD,2023-03-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
843804,POPLARS AVENUE - HANWOOD,2023-03-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
843804,POPLARS AVENUE - HANWOOD,2023-03-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
843804,POPLARS AVENUE - HANWOOD,2023-03-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,14.05
843804,POPLARS AVENUE - HANWOOD,2023-03-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,14.8
843804,POPLARS AVENUE - HANWOOD,2023-03-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,16.68
843804,POPLARS AVENUE - HANWOOD,2023-03-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,14.5
843804,POPLARS AVENUE - HANWOOD,2023-03-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
843804,POPLARS AVENUE - HANWOOD,2023-03-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
843804,POPLARS AVENUE - HANWOOD,2023-03-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
843804,POPLARS AVENUE - HANWOOD,2023-03-17T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-03-17T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
843804,POPLARS AVENUE - HANWOOD,2023-03-17T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-03-17T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.5
843804,POPLARS AVENUE - HANWOOD,2023-03-17T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.34
843804,POPLARS AVENUE - HANWOOD,2023-03-17T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.33
843804,POPLARS AVENUE - HANWOOD,2023-03-17T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
843804,POPLARS AVENUE - HANWOOD,2023-03-17T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
843804,POPLARS AVENUE - HANWOOD,2023-03-17T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
843804,POPLARS AVENUE - HANWOOD,2023-03-17T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
843804,POPLARS AVENUE - HANWOOD,2023-03-17T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
843804,POPLARS AVENUE - HANWOOD,2023-03-17T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-03-17T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
843804,POPLARS AVENUE - HANWOOD,2023-03-17T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.45
843804,POPLARS AVENUE - HANWOOD,2023-03-17T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.29
843804,POPLARS AVENUE - HANWOOD,2023-03-17T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.4
843804,POPLARS AVENUE - HANWOOD,2023-03-17T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
843804,POPLARS AVENUE - HANWOOD,2023-03-17T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
843804,POPLARS AVENUE - HANWOOD,2023-03-17T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
843804,POPLARS AVENUE - HANWOOD,2023-03-17T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
843804,POPLARS AVENUE - HANWOOD,2023-03-17T20:30:00.000+00:00,transformer,,Temperature,C,21.5
843804,POPLARS AVENUE - HANWOOD,2023-03-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
843804,POPLARS AVENUE - HANWOOD,2023-03-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
843804,POPLARS AVENUE - HANWOOD,2023-03-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-03-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
843804,POPLARS AVENUE - HANWOOD,2023-03-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-03-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
843804,POPLARS AVENUE - HANWOOD,2023-03-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
843804,POPLARS AVENUE - HANWOOD,2023-03-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
843804,POPLARS AVENUE - HANWOOD,2023-03-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
843804,POPLARS AVENUE - HANWOOD,2023-03-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,19.96
843804,POPLARS AVENUE - HANWOOD,2023-03-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,15.64
843804,POPLARS AVENUE - HANWOOD,2023-03-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,17.73
843804,POPLARS AVENUE - HANWOOD,2023-03-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,20.1
843804,POPLARS AVENUE - HANWOOD,2023-03-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
843804,POPLARS AVENUE - HANWOOD,2023-03-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
843804,POPLARS AVENUE - HANWOOD,2023-03-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
843804,POPLARS AVENUE - HANWOOD,2023-03-17T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
843804,POPLARS AVENUE - HANWOOD,2023-03-17T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
843804,POPLARS AVENUE - HANWOOD,2023-03-17T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-03-17T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.91
843804,POPLARS AVENUE - HANWOOD,2023-03-17T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.27
843804,POPLARS AVENUE - HANWOOD,2023-03-17T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.2
843804,POPLARS AVENUE - HANWOOD,2023-03-17T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
843804,POPLARS AVENUE - HANWOOD,2023-03-17T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
843804,POPLARS AVENUE - HANWOOD,2023-03-17T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
843804,POPLARS AVENUE - HANWOOD,2023-03-17T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
843804,POPLARS AVENUE - HANWOOD,2023-03-17T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-03-17T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-03-17T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
843804,POPLARS AVENUE - HANWOOD,2023-03-17T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.8
843804,POPLARS AVENUE - HANWOOD,2023-03-17T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.6
843804,POPLARS AVENUE - HANWOOD,2023-03-17T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.39
843804,POPLARS AVENUE - HANWOOD,2023-03-17T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
843804,POPLARS AVENUE - HANWOOD,2023-03-17T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
843804,POPLARS AVENUE - HANWOOD,2023-03-17T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
843804,POPLARS AVENUE - HANWOOD,2023-03-17T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
843804,POPLARS AVENUE - HANWOOD,2023-03-17T20:20:00.000+00:00,transformer,,Temperature,C,21.6
843804,POPLARS AVENUE - HANWOOD,2023-03-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
843804,POPLARS AVENUE - HANWOOD,2023-03-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
843804,POPLARS AVENUE - HANWOOD,2023-03-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-03-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
843804,POPLARS AVENUE - HANWOOD,2023-03-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-03-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
843804,POPLARS AVENUE - HANWOOD,2023-03-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
843804,POPLARS AVENUE - HANWOOD,2023-03-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-03-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
843804,POPLARS AVENUE - HANWOOD,2023-03-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,18.71
843804,POPLARS AVENUE - HANWOOD,2023-03-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,13.87
843804,POPLARS AVENUE - HANWOOD,2023-03-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,15.59
843804,POPLARS AVENUE - HANWOOD,2023-03-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,18.9
843804,POPLARS AVENUE - HANWOOD,2023-03-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
843804,POPLARS AVENUE - HANWOOD,2023-03-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
843804,POPLARS AVENUE - HANWOOD,2023-03-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
843804,POPLARS AVENUE - HANWOOD,2023-03-17T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
843804,POPLARS AVENUE - HANWOOD,2023-03-17T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-03-17T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-03-17T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.6
843804,POPLARS AVENUE - HANWOOD,2023-03-17T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.22
843804,POPLARS AVENUE - HANWOOD,2023-03-17T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.12
843804,POPLARS AVENUE - HANWOOD,2023-03-17T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
843804,POPLARS AVENUE - HANWOOD,2023-03-17T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
843804,POPLARS AVENUE - HANWOOD,2023-03-17T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
843804,POPLARS AVENUE - HANWOOD,2023-03-17T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
843804,POPLARS AVENUE - HANWOOD,2023-03-17T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-03-17T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-03-17T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
843804,POPLARS AVENUE - HANWOOD,2023-03-17T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.19
843804,POPLARS AVENUE - HANWOOD,2023-03-17T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.67
843804,POPLARS AVENUE - HANWOOD,2023-03-17T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.08
843804,POPLARS AVENUE - HANWOOD,2023-03-17T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
843804,POPLARS AVENUE - HANWOOD,2023-03-17T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
843804,POPLARS AVENUE - HANWOOD,2023-03-17T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
843804,POPLARS AVENUE - HANWOOD,2023-03-17T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.7
843804,POPLARS AVENUE - HANWOOD,2023-03-17T20:10:00.000+00:00,transformer,,Temperature,C,22.0
843804,POPLARS AVENUE - HANWOOD,2023-03-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
843804,POPLARS AVENUE - HANWOOD,2023-03-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
843804,POPLARS AVENUE - HANWOOD,2023-03-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-03-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
843804,POPLARS AVENUE - HANWOOD,2023-03-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
843804,POPLARS AVENUE - HANWOOD,2023-03-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
843804,POPLARS AVENUE - HANWOOD,2023-03-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
843804,POPLARS AVENUE - HANWOOD,2023-03-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-03-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
843804,POPLARS AVENUE - HANWOOD,2023-03-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,15.79
843804,POPLARS AVENUE - HANWOOD,2023-03-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,12.9
843804,POPLARS AVENUE - HANWOOD,2023-03-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,16.19
843804,POPLARS AVENUE - HANWOOD,2023-03-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,18.6
843804,POPLARS AVENUE - HANWOOD,2023-03-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
843804,POPLARS AVENUE - HANWOOD,2023-03-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
843804,POPLARS AVENUE - HANWOOD,2023-03-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
843804,POPLARS AVENUE - HANWOOD,2023-03-17T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-03-17T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
843804,POPLARS AVENUE - HANWOOD,2023-03-17T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-03-17T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.63
843804,POPLARS AVENUE - HANWOOD,2023-03-17T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.9
843804,POPLARS AVENUE - HANWOOD,2023-03-17T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.8
843804,POPLARS AVENUE - HANWOOD,2023-03-17T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
843804,POPLARS AVENUE - HANWOOD,2023-03-17T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
843804,POPLARS AVENUE - HANWOOD,2023-03-17T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
843804,POPLARS AVENUE - HANWOOD,2023-03-17T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
843804,POPLARS AVENUE - HANWOOD,2023-03-17T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-03-17T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
843804,POPLARS AVENUE - HANWOOD,2023-03-17T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
843804,POPLARS AVENUE - HANWOOD,2023-03-17T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.3
843804,POPLARS AVENUE - HANWOOD,2023-03-17T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.93
843804,POPLARS AVENUE - HANWOOD,2023-03-17T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.7
843804,POPLARS AVENUE - HANWOOD,2023-03-17T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
843804,POPLARS AVENUE - HANWOOD,2023-03-17T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
843804,POPLARS AVENUE - HANWOOD,2023-03-17T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
843804,POPLARS AVENUE - HANWOOD,2023-03-17T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
843804,POPLARS AVENUE - HANWOOD,2023-03-17T20:00:00.000+00:00,transformer,,Temperature,C,22.0
843804,POPLARS AVENUE - HANWOOD,2023-03-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
843804,POPLARS AVENUE - HANWOOD,2023-03-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
843804,POPLARS AVENUE - HANWOOD,2023-03-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-03-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
843804,POPLARS AVENUE - HANWOOD,2023-03-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-03-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
843804,POPLARS AVENUE - HANWOOD,2023-03-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
843804,POPLARS AVENUE - HANWOOD,2023-03-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
843804,POPLARS AVENUE - HANWOOD,2023-03-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
843804,POPLARS AVENUE - HANWOOD,2023-03-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,13.93
843804,POPLARS AVENUE - HANWOOD,2023-03-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,13.83
843804,POPLARS AVENUE - HANWOOD,2023-03-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,15.5
843804,POPLARS AVENUE - HANWOOD,2023-03-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,18.7
843804,POPLARS AVENUE - HANWOOD,2023-03-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
843804,POPLARS AVENUE - HANWOOD,2023-03-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
843804,POPLARS AVENUE - HANWOOD,2023-03-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
843804,POPLARS AVENUE - HANWOOD,2023-03-17T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-03-17T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
843804,POPLARS AVENUE - HANWOOD,2023-03-17T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-03-17T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.67
843804,POPLARS AVENUE - HANWOOD,2023-03-17T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.4
843804,POPLARS AVENUE - HANWOOD,2023-03-17T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.7
843804,POPLARS AVENUE - HANWOOD,2023-03-17T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
843804,POPLARS AVENUE - HANWOOD,2023-03-17T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
843804,POPLARS AVENUE - HANWOOD,2023-03-17T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
843804,POPLARS AVENUE - HANWOOD,2023-03-17T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
843804,POPLARS AVENUE - HANWOOD,2023-03-17T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-03-17T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
843804,POPLARS AVENUE - HANWOOD,2023-03-17T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-03-17T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.13
843804,POPLARS AVENUE - HANWOOD,2023-03-17T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.69
843804,POPLARS AVENUE - HANWOOD,2023-03-17T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.39
843804,POPLARS AVENUE - HANWOOD,2023-03-17T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
843804,POPLARS AVENUE - HANWOOD,2023-03-17T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
843804,POPLARS AVENUE - HANWOOD,2023-03-17T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
843804,POPLARS AVENUE - HANWOOD,2023-03-17T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.1
843804,POPLARS AVENUE - HANWOOD,2023-03-17T19:50:00.000+00:00,transformer,,Temperature,C,22.0
843804,POPLARS AVENUE - HANWOOD,2023-03-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
843804,POPLARS AVENUE - HANWOOD,2023-03-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
843804,POPLARS AVENUE - HANWOOD,2023-03-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-03-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
843804,POPLARS AVENUE - HANWOOD,2023-03-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-03-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
843804,POPLARS AVENUE - HANWOOD,2023-03-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-03-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
843804,POPLARS AVENUE - HANWOOD,2023-03-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-03-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,13.8
843804,POPLARS AVENUE - HANWOOD,2023-03-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,18.09
843804,POPLARS AVENUE - HANWOOD,2023-03-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,19.09
843804,POPLARS AVENUE - HANWOOD,2023-03-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,24.2
843804,POPLARS AVENUE - HANWOOD,2023-03-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
843804,POPLARS AVENUE - HANWOOD,2023-03-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
843804,POPLARS AVENUE - HANWOOD,2023-03-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
843804,POPLARS AVENUE - HANWOOD,2023-03-17T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-03-17T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
843804,POPLARS AVENUE - HANWOOD,2023-03-17T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-03-17T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.69
843804,POPLARS AVENUE - HANWOOD,2023-03-17T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.49
843804,POPLARS AVENUE - HANWOOD,2023-03-17T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.19
843804,POPLARS AVENUE - HANWOOD,2023-03-17T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.7
843804,POPLARS AVENUE - HANWOOD,2023-03-17T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
843804,POPLARS AVENUE - HANWOOD,2023-03-17T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
843804,POPLARS AVENUE - HANWOOD,2023-03-17T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
843804,POPLARS AVENUE - HANWOOD,2023-03-17T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
843804,POPLARS AVENUE - HANWOOD,2023-03-17T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
843804,POPLARS AVENUE - HANWOOD,2023-03-17T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-03-17T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.74
843804,POPLARS AVENUE - HANWOOD,2023-03-17T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.58
843804,POPLARS AVENUE - HANWOOD,2023-03-17T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.01
843804,POPLARS AVENUE - HANWOOD,2023-03-17T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
843804,POPLARS AVENUE - HANWOOD,2023-03-17T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
843804,POPLARS AVENUE - HANWOOD,2023-03-17T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
843804,POPLARS AVENUE - HANWOOD,2023-03-17T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.6
843804,POPLARS AVENUE - HANWOOD,2023-03-17T19:40:00.000+00:00,transformer,,Temperature,C,22.0
843804,POPLARS AVENUE - HANWOOD,2023-03-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
843804,POPLARS AVENUE - HANWOOD,2023-03-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
843804,POPLARS AVENUE - HANWOOD,2023-03-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-03-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
843804,POPLARS AVENUE - HANWOOD,2023-03-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-03-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
843804,POPLARS AVENUE - HANWOOD,2023-03-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
843804,POPLARS AVENUE - HANWOOD,2023-03-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
843804,POPLARS AVENUE - HANWOOD,2023-03-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-03-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,17.43
843804,POPLARS AVENUE - HANWOOD,2023-03-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,21.07
843804,POPLARS AVENUE - HANWOOD,2023-03-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,25.2
843804,POPLARS AVENUE - HANWOOD,2023-03-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,25.7
843804,POPLARS AVENUE - HANWOOD,2023-03-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
843804,POPLARS AVENUE - HANWOOD,2023-03-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
843804,POPLARS AVENUE - HANWOOD,2023-03-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
843804,POPLARS AVENUE - HANWOOD,2023-03-17T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-03-17T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
843804,POPLARS AVENUE - HANWOOD,2023-03-17T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-03-17T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.16
843804,POPLARS AVENUE - HANWOOD,2023-03-17T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.46
843804,POPLARS AVENUE - HANWOOD,2023-03-17T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.02
843804,POPLARS AVENUE - HANWOOD,2023-03-17T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
843804,POPLARS AVENUE - HANWOOD,2023-03-17T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.3
843804,POPLARS AVENUE - HANWOOD,2023-03-17T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.2
843804,POPLARS AVENUE - HANWOOD,2023-03-17T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
843804,POPLARS AVENUE - HANWOOD,2023-03-17T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
843804,POPLARS AVENUE - HANWOOD,2023-03-17T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
843804,POPLARS AVENUE - HANWOOD,2023-03-17T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-03-17T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.04
843804,POPLARS AVENUE - HANWOOD,2023-03-17T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.75
843804,POPLARS AVENUE - HANWOOD,2023-03-17T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.6
843804,POPLARS AVENUE - HANWOOD,2023-03-17T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
843804,POPLARS AVENUE - HANWOOD,2023-03-17T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
843804,POPLARS AVENUE - HANWOOD,2023-03-17T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
843804,POPLARS AVENUE - HANWOOD,2023-03-17T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.3
843804,POPLARS AVENUE - HANWOOD,2023-03-17T19:30:00.000+00:00,transformer,,Temperature,C,22.0
843804,POPLARS AVENUE - HANWOOD,2023-03-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
843804,POPLARS AVENUE - HANWOOD,2023-03-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
843804,POPLARS AVENUE - HANWOOD,2023-03-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-03-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
843804,POPLARS AVENUE - HANWOOD,2023-03-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-03-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
843804,POPLARS AVENUE - HANWOOD,2023-03-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-03-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
843804,POPLARS AVENUE - HANWOOD,2023-03-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
843804,POPLARS AVENUE - HANWOOD,2023-03-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,23.2
843804,POPLARS AVENUE - HANWOOD,2023-03-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,28.21
843804,POPLARS AVENUE - HANWOOD,2023-03-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,21.61
843804,POPLARS AVENUE - HANWOOD,2023-03-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
843804,POPLARS AVENUE - HANWOOD,2023-03-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
843804,POPLARS AVENUE - HANWOOD,2023-03-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
843804,POPLARS AVENUE - HANWOOD,2023-03-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
843804,POPLARS AVENUE - HANWOOD,2023-03-17T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-03-17T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
843804,POPLARS AVENUE - HANWOOD,2023-03-17T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-03-17T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.25
843804,POPLARS AVENUE - HANWOOD,2023-03-17T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.62
843804,POPLARS AVENUE - HANWOOD,2023-03-17T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.78
843804,POPLARS AVENUE - HANWOOD,2023-03-17T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.0
843804,POPLARS AVENUE - HANWOOD,2023-03-17T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.8
843804,POPLARS AVENUE - HANWOOD,2023-03-17T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.5
843804,POPLARS AVENUE - HANWOOD,2023-03-17T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
843804,POPLARS AVENUE - HANWOOD,2023-03-17T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
843804,POPLARS AVENUE - HANWOOD,2023-03-17T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
843804,POPLARS AVENUE - HANWOOD,2023-03-17T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
843804,POPLARS AVENUE - HANWOOD,2023-03-17T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.83
843804,POPLARS AVENUE - HANWOOD,2023-03-17T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.33
843804,POPLARS AVENUE - HANWOOD,2023-03-17T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.2
843804,POPLARS AVENUE - HANWOOD,2023-03-17T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
843804,POPLARS AVENUE - HANWOOD,2023-03-17T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
843804,POPLARS AVENUE - HANWOOD,2023-03-17T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
843804,POPLARS AVENUE - HANWOOD,2023-03-17T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.6
843804,POPLARS AVENUE - HANWOOD,2023-03-17T19:20:00.000+00:00,transformer,,Temperature,C,22.0
843804,POPLARS AVENUE - HANWOOD,2023-03-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
843804,POPLARS AVENUE - HANWOOD,2023-03-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
843804,POPLARS AVENUE - HANWOOD,2023-03-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-03-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
843804,POPLARS AVENUE - HANWOOD,2023-03-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
843804,POPLARS AVENUE - HANWOOD,2023-03-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
843804,POPLARS AVENUE - HANWOOD,2023-03-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
843804,POPLARS AVENUE - HANWOOD,2023-03-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
843804,POPLARS AVENUE - HANWOOD,2023-03-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
843804,POPLARS AVENUE - HANWOOD,2023-03-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,23.08
843804,POPLARS AVENUE - HANWOOD,2023-03-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,29.95
843804,POPLARS AVENUE - HANWOOD,2023-03-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,20.99
843804,POPLARS AVENUE - HANWOOD,2023-03-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
843804,POPLARS AVENUE - HANWOOD,2023-03-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
843804,POPLARS AVENUE - HANWOOD,2023-03-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
843804,POPLARS AVENUE - HANWOOD,2023-03-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
843804,POPLARS AVENUE - HANWOOD,2023-03-17T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-03-17T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
843804,POPLARS AVENUE - HANWOOD,2023-03-17T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-03-17T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.98
843804,POPLARS AVENUE - HANWOOD,2023-03-17T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.78
843804,POPLARS AVENUE - HANWOOD,2023-03-17T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.28
843804,POPLARS AVENUE - HANWOOD,2023-03-17T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
843804,POPLARS AVENUE - HANWOOD,2023-03-17T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
843804,POPLARS AVENUE - HANWOOD,2023-03-17T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
843804,POPLARS AVENUE - HANWOOD,2023-03-17T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
843804,POPLARS AVENUE - HANWOOD,2023-03-17T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-03-17T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
843804,POPLARS AVENUE - HANWOOD,2023-03-17T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-03-17T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.92
843804,POPLARS AVENUE - HANWOOD,2023-03-17T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
843804,POPLARS AVENUE - HANWOOD,2023-03-17T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.57
843804,POPLARS AVENUE - HANWOOD,2023-03-17T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
843804,POPLARS AVENUE - HANWOOD,2023-03-17T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.7
843804,POPLARS AVENUE - HANWOOD,2023-03-17T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
843804,POPLARS AVENUE - HANWOOD,2023-03-17T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.9
843804,POPLARS AVENUE - HANWOOD,2023-03-17T19:10:00.000+00:00,transformer,,Temperature,C,21.8
843804,POPLARS AVENUE - HANWOOD,2023-03-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
843804,POPLARS AVENUE - HANWOOD,2023-03-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
843804,POPLARS AVENUE - HANWOOD,2023-03-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-03-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
843804,POPLARS AVENUE - HANWOOD,2023-03-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-03-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
843804,POPLARS AVENUE - HANWOOD,2023-03-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-03-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
843804,POPLARS AVENUE - HANWOOD,2023-03-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
843804,POPLARS AVENUE - HANWOOD,2023-03-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,21.9
843804,POPLARS AVENUE - HANWOOD,2023-03-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,19.78
843804,POPLARS AVENUE - HANWOOD,2023-03-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,20.85
843804,POPLARS AVENUE - HANWOOD,2023-03-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,34.0
843804,POPLARS AVENUE - HANWOOD,2023-03-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
843804,POPLARS AVENUE - HANWOOD,2023-03-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
843804,POPLARS AVENUE - HANWOOD,2023-03-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
843804,POPLARS AVENUE - HANWOOD,2023-03-17T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-03-17T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
843804,POPLARS AVENUE - HANWOOD,2023-03-17T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-03-17T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.59
843804,POPLARS AVENUE - HANWOOD,2023-03-17T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.21
843804,POPLARS AVENUE - HANWOOD,2023-03-17T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.84
843804,POPLARS AVENUE - HANWOOD,2023-03-17T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
843804,POPLARS AVENUE - HANWOOD,2023-03-17T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
843804,POPLARS AVENUE - HANWOOD,2023-03-17T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
843804,POPLARS AVENUE - HANWOOD,2023-03-17T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
843804,POPLARS AVENUE - HANWOOD,2023-03-17T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
843804,POPLARS AVENUE - HANWOOD,2023-03-17T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
843804,POPLARS AVENUE - HANWOOD,2023-03-17T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
843804,POPLARS AVENUE - HANWOOD,2023-03-17T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.71
843804,POPLARS AVENUE - HANWOOD,2023-03-17T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.33
843804,POPLARS AVENUE - HANWOOD,2023-03-17T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.52
843804,POPLARS AVENUE - HANWOOD,2023-03-17T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
843804,POPLARS AVENUE - HANWOOD,2023-03-17T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.1
843804,POPLARS AVENUE - HANWOOD,2023-03-17T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
843804,POPLARS AVENUE - HANWOOD,2023-03-17T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.1
843804,POPLARS AVENUE - HANWOOD,2023-03-17T19:00:00.000+00:00,transformer,,Temperature,C,21.7
843804,POPLARS AVENUE - HANWOOD,2023-03-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
843804,POPLARS AVENUE - HANWOOD,2023-03-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
843804,POPLARS AVENUE - HANWOOD,2023-03-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-03-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
843804,POPLARS AVENUE - HANWOOD,2023-03-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-03-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
843804,POPLARS AVENUE - HANWOOD,2023-03-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
843804,POPLARS AVENUE - HANWOOD,2023-03-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
843804,POPLARS AVENUE - HANWOOD,2023-03-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
843804,POPLARS AVENUE - HANWOOD,2023-03-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,19.3
843804,POPLARS AVENUE - HANWOOD,2023-03-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,20.55
843804,POPLARS AVENUE - HANWOOD,2023-03-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,19.36
843804,POPLARS AVENUE - HANWOOD,2023-03-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,22.7
843804,POPLARS AVENUE - HANWOOD,2023-03-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
843804,POPLARS AVENUE - HANWOOD,2023-03-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
843804,POPLARS AVENUE - HANWOOD,2023-03-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
843804,POPLARS AVENUE - HANWOOD,2023-03-17T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-03-17T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
843804,POPLARS AVENUE - HANWOOD,2023-03-17T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-03-17T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.6
843804,POPLARS AVENUE - HANWOOD,2023-03-17T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.35
843804,POPLARS AVENUE - HANWOOD,2023-03-17T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.45
843804,POPLARS AVENUE - HANWOOD,2023-03-17T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
843804,POPLARS AVENUE - HANWOOD,2023-03-17T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
843804,POPLARS AVENUE - HANWOOD,2023-03-17T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.6
843804,POPLARS AVENUE - HANWOOD,2023-03-17T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
843804,POPLARS AVENUE - HANWOOD,2023-03-17T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-03-17T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-03-17T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
843804,POPLARS AVENUE - HANWOOD,2023-03-17T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.38
843804,POPLARS AVENUE - HANWOOD,2023-03-17T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.9
843804,POPLARS AVENUE - HANWOOD,2023-03-17T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.89
843804,POPLARS AVENUE - HANWOOD,2023-03-17T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
843804,POPLARS AVENUE - HANWOOD,2023-03-17T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
843804,POPLARS AVENUE - HANWOOD,2023-03-17T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
843804,POPLARS AVENUE - HANWOOD,2023-03-17T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
843804,POPLARS AVENUE - HANWOOD,2023-03-17T18:50:00.000+00:00,transformer,,Temperature,C,22.0
843804,POPLARS AVENUE - HANWOOD,2023-03-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
843804,POPLARS AVENUE - HANWOOD,2023-03-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
843804,POPLARS AVENUE - HANWOOD,2023-03-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-03-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
843804,POPLARS AVENUE - HANWOOD,2023-03-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-03-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
843804,POPLARS AVENUE - HANWOOD,2023-03-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-03-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
843804,POPLARS AVENUE - HANWOOD,2023-03-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
843804,POPLARS AVENUE - HANWOOD,2023-03-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,18.99
843804,POPLARS AVENUE - HANWOOD,2023-03-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,22.26
843804,POPLARS AVENUE - HANWOOD,2023-03-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,17.33
843804,POPLARS AVENUE - HANWOOD,2023-03-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,32.4
843804,POPLARS AVENUE - HANWOOD,2023-03-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
843804,POPLARS AVENUE - HANWOOD,2023-03-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
843804,POPLARS AVENUE - HANWOOD,2023-03-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
843804,POPLARS AVENUE - HANWOOD,2023-03-17T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-03-17T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
843804,POPLARS AVENUE - HANWOOD,2023-03-17T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-03-17T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.96
843804,POPLARS AVENUE - HANWOOD,2023-03-17T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.08
843804,POPLARS AVENUE - HANWOOD,2023-03-17T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.65
843804,POPLARS AVENUE - HANWOOD,2023-03-17T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
843804,POPLARS AVENUE - HANWOOD,2023-03-17T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
843804,POPLARS AVENUE - HANWOOD,2023-03-17T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.4
843804,POPLARS AVENUE - HANWOOD,2023-03-17T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
843804,POPLARS AVENUE - HANWOOD,2023-03-17T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-03-17T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-03-17T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
843804,POPLARS AVENUE - HANWOOD,2023-03-17T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.95
843804,POPLARS AVENUE - HANWOOD,2023-03-17T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.13
843804,POPLARS AVENUE - HANWOOD,2023-03-17T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.26
843804,POPLARS AVENUE - HANWOOD,2023-03-17T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
843804,POPLARS AVENUE - HANWOOD,2023-03-17T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.4
843804,POPLARS AVENUE - HANWOOD,2023-03-17T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
843804,POPLARS AVENUE - HANWOOD,2023-03-17T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
843804,POPLARS AVENUE - HANWOOD,2023-03-17T18:40:00.000+00:00,transformer,,Temperature,C,22.0
843804,POPLARS AVENUE - HANWOOD,2023-03-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
843804,POPLARS AVENUE - HANWOOD,2023-03-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
843804,POPLARS AVENUE - HANWOOD,2023-03-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-03-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
843804,POPLARS AVENUE - HANWOOD,2023-03-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
843804,POPLARS AVENUE - HANWOOD,2023-03-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
843804,POPLARS AVENUE - HANWOOD,2023-03-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-03-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
843804,POPLARS AVENUE - HANWOOD,2023-03-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
843804,POPLARS AVENUE - HANWOOD,2023-03-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,23.91
843804,POPLARS AVENUE - HANWOOD,2023-03-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,26.21
843804,POPLARS AVENUE - HANWOOD,2023-03-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,16.91
843804,POPLARS AVENUE - HANWOOD,2023-03-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,43.3
843804,POPLARS AVENUE - HANWOOD,2023-03-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
843804,POPLARS AVENUE - HANWOOD,2023-03-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
843804,POPLARS AVENUE - HANWOOD,2023-03-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
843804,POPLARS AVENUE - HANWOOD,2023-03-17T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-03-17T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
843804,POPLARS AVENUE - HANWOOD,2023-03-17T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-03-17T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.62
843804,POPLARS AVENUE - HANWOOD,2023-03-17T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.54
843804,POPLARS AVENUE - HANWOOD,2023-03-17T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.13
843804,POPLARS AVENUE - HANWOOD,2023-03-17T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
843804,POPLARS AVENUE - HANWOOD,2023-03-17T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
843804,POPLARS AVENUE - HANWOOD,2023-03-17T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
843804,POPLARS AVENUE - HANWOOD,2023-03-17T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
843804,POPLARS AVENUE - HANWOOD,2023-03-17T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
843804,POPLARS AVENUE - HANWOOD,2023-03-17T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
843804,POPLARS AVENUE - HANWOOD,2023-03-17T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
843804,POPLARS AVENUE - HANWOOD,2023-03-17T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.03
843804,POPLARS AVENUE - HANWOOD,2023-03-17T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.01
843804,POPLARS AVENUE - HANWOOD,2023-03-17T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.63
843804,POPLARS AVENUE - HANWOOD,2023-03-17T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
843804,POPLARS AVENUE - HANWOOD,2023-03-17T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.6
843804,POPLARS AVENUE - HANWOOD,2023-03-17T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
843804,POPLARS AVENUE - HANWOOD,2023-03-17T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
843804,POPLARS AVENUE - HANWOOD,2023-03-17T18:30:00.000+00:00,transformer,,Temperature,C,22.2
