Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-03-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
843804,POPLARS AVENUE - HANWOOD,2023-03-18T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-03-18T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-03-18T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-03-18T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.58
843804,POPLARS AVENUE - HANWOOD,2023-03-18T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.14
843804,POPLARS AVENUE - HANWOOD,2023-03-18T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.89
843804,POPLARS AVENUE - HANWOOD,2023-03-18T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
843804,POPLARS AVENUE - HANWOOD,2023-03-18T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
843804,POPLARS AVENUE - HANWOOD,2023-03-18T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
843804,POPLARS AVENUE - HANWOOD,2023-03-18T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
843804,POPLARS AVENUE - HANWOOD,2023-03-18T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
843804,POPLARS AVENUE - HANWOOD,2023-03-18T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-03-18T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
843804,POPLARS AVENUE - HANWOOD,2023-03-18T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.01
843804,POPLARS AVENUE - HANWOOD,2023-03-18T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.57
843804,POPLARS AVENUE - HANWOOD,2023-03-18T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.66
843804,POPLARS AVENUE - HANWOOD,2023-03-18T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
843804,POPLARS AVENUE - HANWOOD,2023-03-18T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
843804,POPLARS AVENUE - HANWOOD,2023-03-18T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
843804,POPLARS AVENUE - HANWOOD,2023-03-18T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
843804,POPLARS AVENUE - HANWOOD,2023-03-18T22:30:00.000+00:00,transformer,,Temperature,C,19.8
843804,POPLARS AVENUE - HANWOOD,2023-03-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
843804,POPLARS AVENUE - HANWOOD,2023-03-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
843804,POPLARS AVENUE - HANWOOD,2023-03-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
843804,POPLARS AVENUE - HANWOOD,2023-03-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
843804,POPLARS AVENUE - HANWOOD,2023-03-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
843804,POPLARS AVENUE - HANWOOD,2023-03-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
843804,POPLARS AVENUE - HANWOOD,2023-03-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
843804,POPLARS AVENUE - HANWOOD,2023-03-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-03-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
843804,POPLARS AVENUE - HANWOOD,2023-03-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.59
843804,POPLARS AVENUE - HANWOOD,2023-03-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.71
843804,POPLARS AVENUE - HANWOOD,2023-03-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,11.55
843804,POPLARS AVENUE - HANWOOD,2023-03-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,12.8
843804,POPLARS AVENUE - HANWOOD,2023-03-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
843804,POPLARS AVENUE - HANWOOD,2023-03-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
843804,POPLARS AVENUE - HANWOOD,2023-03-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
843804,POPLARS AVENUE - HANWOOD,2023-03-18T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-03-18T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-03-18T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-03-18T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.04
843804,POPLARS AVENUE - HANWOOD,2023-03-18T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.6
843804,POPLARS AVENUE - HANWOOD,2023-03-18T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.46
843804,POPLARS AVENUE - HANWOOD,2023-03-18T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
843804,POPLARS AVENUE - HANWOOD,2023-03-18T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
843804,POPLARS AVENUE - HANWOOD,2023-03-18T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
843804,POPLARS AVENUE - HANWOOD,2023-03-18T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
843804,POPLARS AVENUE - HANWOOD,2023-03-18T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-03-18T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-03-18T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
843804,POPLARS AVENUE - HANWOOD,2023-03-18T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.8
843804,POPLARS AVENUE - HANWOOD,2023-03-18T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.47
843804,POPLARS AVENUE - HANWOOD,2023-03-18T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.41
843804,POPLARS AVENUE - HANWOOD,2023-03-18T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
843804,POPLARS AVENUE - HANWOOD,2023-03-18T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.1
843804,POPLARS AVENUE - HANWOOD,2023-03-18T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
843804,POPLARS AVENUE - HANWOOD,2023-03-18T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
843804,POPLARS AVENUE - HANWOOD,2023-03-18T22:20:00.000+00:00,transformer,,Temperature,C,19.8
843804,POPLARS AVENUE - HANWOOD,2023-03-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
843804,POPLARS AVENUE - HANWOOD,2023-03-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
843804,POPLARS AVENUE - HANWOOD,2023-03-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
843804,POPLARS AVENUE - HANWOOD,2023-03-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
843804,POPLARS AVENUE - HANWOOD,2023-03-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
843804,POPLARS AVENUE - HANWOOD,2023-03-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
843804,POPLARS AVENUE - HANWOOD,2023-03-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
843804,POPLARS AVENUE - HANWOOD,2023-03-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-03-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
843804,POPLARS AVENUE - HANWOOD,2023-03-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,12.83
843804,POPLARS AVENUE - HANWOOD,2023-03-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,11.08
843804,POPLARS AVENUE - HANWOOD,2023-03-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,10.87
843804,POPLARS AVENUE - HANWOOD,2023-03-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,15.3
843804,POPLARS AVENUE - HANWOOD,2023-03-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
843804,POPLARS AVENUE - HANWOOD,2023-03-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
843804,POPLARS AVENUE - HANWOOD,2023-03-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
843804,POPLARS AVENUE - HANWOOD,2023-03-18T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-03-18T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-03-18T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-03-18T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
843804,POPLARS AVENUE - HANWOOD,2023-03-18T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.47
843804,POPLARS AVENUE - HANWOOD,2023-03-18T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.33
843804,POPLARS AVENUE - HANWOOD,2023-03-18T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
843804,POPLARS AVENUE - HANWOOD,2023-03-18T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
843804,POPLARS AVENUE - HANWOOD,2023-03-18T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
843804,POPLARS AVENUE - HANWOOD,2023-03-18T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
843804,POPLARS AVENUE - HANWOOD,2023-03-18T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-03-18T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-03-18T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
843804,POPLARS AVENUE - HANWOOD,2023-03-18T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.71
843804,POPLARS AVENUE - HANWOOD,2023-03-18T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.05
843804,POPLARS AVENUE - HANWOOD,2023-03-18T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.97
843804,POPLARS AVENUE - HANWOOD,2023-03-18T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
843804,POPLARS AVENUE - HANWOOD,2023-03-18T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.7
843804,POPLARS AVENUE - HANWOOD,2023-03-18T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
843804,POPLARS AVENUE - HANWOOD,2023-03-18T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
843804,POPLARS AVENUE - HANWOOD,2023-03-18T22:10:00.000+00:00,transformer,,Temperature,C,19.9
843804,POPLARS AVENUE - HANWOOD,2023-03-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
843804,POPLARS AVENUE - HANWOOD,2023-03-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
843804,POPLARS AVENUE - HANWOOD,2023-03-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
843804,POPLARS AVENUE - HANWOOD,2023-03-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
843804,POPLARS AVENUE - HANWOOD,2023-03-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
843804,POPLARS AVENUE - HANWOOD,2023-03-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
843804,POPLARS AVENUE - HANWOOD,2023-03-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
843804,POPLARS AVENUE - HANWOOD,2023-03-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-03-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
843804,POPLARS AVENUE - HANWOOD,2023-03-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,17.71
843804,POPLARS AVENUE - HANWOOD,2023-03-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,12.52
843804,POPLARS AVENUE - HANWOOD,2023-03-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,10.3
843804,POPLARS AVENUE - HANWOOD,2023-03-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,25.1
843804,POPLARS AVENUE - HANWOOD,2023-03-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
843804,POPLARS AVENUE - HANWOOD,2023-03-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
843804,POPLARS AVENUE - HANWOOD,2023-03-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
843804,POPLARS AVENUE - HANWOOD,2023-03-18T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-03-18T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-03-18T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-03-18T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.65
843804,POPLARS AVENUE - HANWOOD,2023-03-18T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.86
843804,POPLARS AVENUE - HANWOOD,2023-03-18T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.23
843804,POPLARS AVENUE - HANWOOD,2023-03-18T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
843804,POPLARS AVENUE - HANWOOD,2023-03-18T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
843804,POPLARS AVENUE - HANWOOD,2023-03-18T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
843804,POPLARS AVENUE - HANWOOD,2023-03-18T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
843804,POPLARS AVENUE - HANWOOD,2023-03-18T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-03-18T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-03-18T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
843804,POPLARS AVENUE - HANWOOD,2023-03-18T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.75
843804,POPLARS AVENUE - HANWOOD,2023-03-18T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.34
843804,POPLARS AVENUE - HANWOOD,2023-03-18T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.4
843804,POPLARS AVENUE - HANWOOD,2023-03-18T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
843804,POPLARS AVENUE - HANWOOD,2023-03-18T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
843804,POPLARS AVENUE - HANWOOD,2023-03-18T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
843804,POPLARS AVENUE - HANWOOD,2023-03-18T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
843804,POPLARS AVENUE - HANWOOD,2023-03-18T22:00:00.000+00:00,transformer,,Temperature,C,19.9
843804,POPLARS AVENUE - HANWOOD,2023-03-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
843804,POPLARS AVENUE - HANWOOD,2023-03-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
843804,POPLARS AVENUE - HANWOOD,2023-03-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
843804,POPLARS AVENUE - HANWOOD,2023-03-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
843804,POPLARS AVENUE - HANWOOD,2023-03-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
843804,POPLARS AVENUE - HANWOOD,2023-03-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
843804,POPLARS AVENUE - HANWOOD,2023-03-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
843804,POPLARS AVENUE - HANWOOD,2023-03-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-03-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
843804,POPLARS AVENUE - HANWOOD,2023-03-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,13.4
843804,POPLARS AVENUE - HANWOOD,2023-03-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,11.21
843804,POPLARS AVENUE - HANWOOD,2023-03-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,12.63
843804,POPLARS AVENUE - HANWOOD,2023-03-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,15.3
843804,POPLARS AVENUE - HANWOOD,2023-03-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
843804,POPLARS AVENUE - HANWOOD,2023-03-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
843804,POPLARS AVENUE - HANWOOD,2023-03-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
843804,POPLARS AVENUE - HANWOOD,2023-03-18T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-03-18T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-03-18T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-03-18T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.89
843804,POPLARS AVENUE - HANWOOD,2023-03-18T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.44
843804,POPLARS AVENUE - HANWOOD,2023-03-18T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.56
843804,POPLARS AVENUE - HANWOOD,2023-03-18T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
843804,POPLARS AVENUE - HANWOOD,2023-03-18T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
843804,POPLARS AVENUE - HANWOOD,2023-03-18T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
843804,POPLARS AVENUE - HANWOOD,2023-03-18T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
843804,POPLARS AVENUE - HANWOOD,2023-03-18T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
843804,POPLARS AVENUE - HANWOOD,2023-03-18T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-03-18T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
843804,POPLARS AVENUE - HANWOOD,2023-03-18T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.63
843804,POPLARS AVENUE - HANWOOD,2023-03-18T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.49
843804,POPLARS AVENUE - HANWOOD,2023-03-18T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.13
843804,POPLARS AVENUE - HANWOOD,2023-03-18T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
843804,POPLARS AVENUE - HANWOOD,2023-03-18T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
843804,POPLARS AVENUE - HANWOOD,2023-03-18T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
843804,POPLARS AVENUE - HANWOOD,2023-03-18T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
843804,POPLARS AVENUE - HANWOOD,2023-03-18T21:50:00.000+00:00,transformer,,Temperature,C,20.0
843804,POPLARS AVENUE - HANWOOD,2023-03-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
843804,POPLARS AVENUE - HANWOOD,2023-03-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
843804,POPLARS AVENUE - HANWOOD,2023-03-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
843804,POPLARS AVENUE - HANWOOD,2023-03-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
843804,POPLARS AVENUE - HANWOOD,2023-03-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
843804,POPLARS AVENUE - HANWOOD,2023-03-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
843804,POPLARS AVENUE - HANWOOD,2023-03-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
843804,POPLARS AVENUE - HANWOOD,2023-03-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-03-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
843804,POPLARS AVENUE - HANWOOD,2023-03-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,12.52
843804,POPLARS AVENUE - HANWOOD,2023-03-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,11.93
843804,POPLARS AVENUE - HANWOOD,2023-03-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,15.69
843804,POPLARS AVENUE - HANWOOD,2023-03-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,16.8
843804,POPLARS AVENUE - HANWOOD,2023-03-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
843804,POPLARS AVENUE - HANWOOD,2023-03-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
843804,POPLARS AVENUE - HANWOOD,2023-03-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
843804,POPLARS AVENUE - HANWOOD,2023-03-18T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-03-18T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-03-18T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
843804,POPLARS AVENUE - HANWOOD,2023-03-18T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.08
843804,POPLARS AVENUE - HANWOOD,2023-03-18T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.16
843804,POPLARS AVENUE - HANWOOD,2023-03-18T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.85
843804,POPLARS AVENUE - HANWOOD,2023-03-18T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
843804,POPLARS AVENUE - HANWOOD,2023-03-18T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
843804,POPLARS AVENUE - HANWOOD,2023-03-18T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
843804,POPLARS AVENUE - HANWOOD,2023-03-18T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
843804,POPLARS AVENUE - HANWOOD,2023-03-18T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
843804,POPLARS AVENUE - HANWOOD,2023-03-18T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-03-18T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
843804,POPLARS AVENUE - HANWOOD,2023-03-18T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.11
843804,POPLARS AVENUE - HANWOOD,2023-03-18T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.52
843804,POPLARS AVENUE - HANWOOD,2023-03-18T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.68
843804,POPLARS AVENUE - HANWOOD,2023-03-18T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
843804,POPLARS AVENUE - HANWOOD,2023-03-18T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.7
843804,POPLARS AVENUE - HANWOOD,2023-03-18T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
843804,POPLARS AVENUE - HANWOOD,2023-03-18T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
843804,POPLARS AVENUE - HANWOOD,2023-03-18T21:40:00.000+00:00,transformer,,Temperature,C,20.1
843804,POPLARS AVENUE - HANWOOD,2023-03-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
843804,POPLARS AVENUE - HANWOOD,2023-03-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
843804,POPLARS AVENUE - HANWOOD,2023-03-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
843804,POPLARS AVENUE - HANWOOD,2023-03-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
843804,POPLARS AVENUE - HANWOOD,2023-03-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
843804,POPLARS AVENUE - HANWOOD,2023-03-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
843804,POPLARS AVENUE - HANWOOD,2023-03-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
843804,POPLARS AVENUE - HANWOOD,2023-03-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-03-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
843804,POPLARS AVENUE - HANWOOD,2023-03-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,14.19
843804,POPLARS AVENUE - HANWOOD,2023-03-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,10.67
843804,POPLARS AVENUE - HANWOOD,2023-03-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,14.53
843804,POPLARS AVENUE - HANWOOD,2023-03-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,17.0
843804,POPLARS AVENUE - HANWOOD,2023-03-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
843804,POPLARS AVENUE - HANWOOD,2023-03-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
843804,POPLARS AVENUE - HANWOOD,2023-03-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
843804,POPLARS AVENUE - HANWOOD,2023-03-18T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-03-18T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-03-18T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-03-18T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.6
843804,POPLARS AVENUE - HANWOOD,2023-03-18T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.03
843804,POPLARS AVENUE - HANWOOD,2023-03-18T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.13
843804,POPLARS AVENUE - HANWOOD,2023-03-18T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
843804,POPLARS AVENUE - HANWOOD,2023-03-18T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
843804,POPLARS AVENUE - HANWOOD,2023-03-18T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
843804,POPLARS AVENUE - HANWOOD,2023-03-18T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
843804,POPLARS AVENUE - HANWOOD,2023-03-18T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-03-18T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-03-18T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
843804,POPLARS AVENUE - HANWOOD,2023-03-18T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.53
843804,POPLARS AVENUE - HANWOOD,2023-03-18T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.94
843804,POPLARS AVENUE - HANWOOD,2023-03-18T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.27
843804,POPLARS AVENUE - HANWOOD,2023-03-18T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
843804,POPLARS AVENUE - HANWOOD,2023-03-18T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.5
843804,POPLARS AVENUE - HANWOOD,2023-03-18T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
843804,POPLARS AVENUE - HANWOOD,2023-03-18T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
843804,POPLARS AVENUE - HANWOOD,2023-03-18T21:30:00.000+00:00,transformer,,Temperature,C,20.2
843804,POPLARS AVENUE - HANWOOD,2023-03-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
843804,POPLARS AVENUE - HANWOOD,2023-03-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
843804,POPLARS AVENUE - HANWOOD,2023-03-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
843804,POPLARS AVENUE - HANWOOD,2023-03-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
843804,POPLARS AVENUE - HANWOOD,2023-03-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
843804,POPLARS AVENUE - HANWOOD,2023-03-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
843804,POPLARS AVENUE - HANWOOD,2023-03-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
843804,POPLARS AVENUE - HANWOOD,2023-03-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-03-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
843804,POPLARS AVENUE - HANWOOD,2023-03-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,15.13
843804,POPLARS AVENUE - HANWOOD,2023-03-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,10.97
843804,POPLARS AVENUE - HANWOOD,2023-03-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,10.4
843804,POPLARS AVENUE - HANWOOD,2023-03-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,15.9
843804,POPLARS AVENUE - HANWOOD,2023-03-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
843804,POPLARS AVENUE - HANWOOD,2023-03-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
843804,POPLARS AVENUE - HANWOOD,2023-03-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
843804,POPLARS AVENUE - HANWOOD,2023-03-18T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-03-18T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
843804,POPLARS AVENUE - HANWOOD,2023-03-18T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-03-18T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.49
843804,POPLARS AVENUE - HANWOOD,2023-03-18T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.85
843804,POPLARS AVENUE - HANWOOD,2023-03-18T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.77
843804,POPLARS AVENUE - HANWOOD,2023-03-18T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
843804,POPLARS AVENUE - HANWOOD,2023-03-18T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
843804,POPLARS AVENUE - HANWOOD,2023-03-18T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
843804,POPLARS AVENUE - HANWOOD,2023-03-18T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.2
843804,POPLARS AVENUE - HANWOOD,2023-03-18T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-03-18T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-03-18T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
843804,POPLARS AVENUE - HANWOOD,2023-03-18T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.92
843804,POPLARS AVENUE - HANWOOD,2023-03-18T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.09
843804,POPLARS AVENUE - HANWOOD,2023-03-18T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.19
843804,POPLARS AVENUE - HANWOOD,2023-03-18T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
843804,POPLARS AVENUE - HANWOOD,2023-03-18T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.8
843804,POPLARS AVENUE - HANWOOD,2023-03-18T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
843804,POPLARS AVENUE - HANWOOD,2023-03-18T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
843804,POPLARS AVENUE - HANWOOD,2023-03-18T21:20:00.000+00:00,transformer,,Temperature,C,20.2
843804,POPLARS AVENUE - HANWOOD,2023-03-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
843804,POPLARS AVENUE - HANWOOD,2023-03-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
843804,POPLARS AVENUE - HANWOOD,2023-03-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
843804,POPLARS AVENUE - HANWOOD,2023-03-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
843804,POPLARS AVENUE - HANWOOD,2023-03-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
843804,POPLARS AVENUE - HANWOOD,2023-03-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
843804,POPLARS AVENUE - HANWOOD,2023-03-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
843804,POPLARS AVENUE - HANWOOD,2023-03-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
843804,POPLARS AVENUE - HANWOOD,2023-03-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
843804,POPLARS AVENUE - HANWOOD,2023-03-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,17.41
843804,POPLARS AVENUE - HANWOOD,2023-03-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,11.94
843804,POPLARS AVENUE - HANWOOD,2023-03-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,8.97
843804,POPLARS AVENUE - HANWOOD,2023-03-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,18.6
843804,POPLARS AVENUE - HANWOOD,2023-03-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
843804,POPLARS AVENUE - HANWOOD,2023-03-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
843804,POPLARS AVENUE - HANWOOD,2023-03-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
843804,POPLARS AVENUE - HANWOOD,2023-03-18T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-03-18T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
843804,POPLARS AVENUE - HANWOOD,2023-03-18T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-03-18T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.74
843804,POPLARS AVENUE - HANWOOD,2023-03-18T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.22
843804,POPLARS AVENUE - HANWOOD,2023-03-18T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.91
843804,POPLARS AVENUE - HANWOOD,2023-03-18T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
843804,POPLARS AVENUE - HANWOOD,2023-03-18T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
843804,POPLARS AVENUE - HANWOOD,2023-03-18T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
843804,POPLARS AVENUE - HANWOOD,2023-03-18T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
843804,POPLARS AVENUE - HANWOOD,2023-03-18T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-03-18T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-03-18T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
843804,POPLARS AVENUE - HANWOOD,2023-03-18T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.57
843804,POPLARS AVENUE - HANWOOD,2023-03-18T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.24
843804,POPLARS AVENUE - HANWOOD,2023-03-18T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.19
843804,POPLARS AVENUE - HANWOOD,2023-03-18T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
843804,POPLARS AVENUE - HANWOOD,2023-03-18T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.1
843804,POPLARS AVENUE - HANWOOD,2023-03-18T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
843804,POPLARS AVENUE - HANWOOD,2023-03-18T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
843804,POPLARS AVENUE - HANWOOD,2023-03-18T21:10:00.000+00:00,transformer,,Temperature,C,20.1
843804,POPLARS AVENUE - HANWOOD,2023-03-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
843804,POPLARS AVENUE - HANWOOD,2023-03-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
843804,POPLARS AVENUE - HANWOOD,2023-03-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
843804,POPLARS AVENUE - HANWOOD,2023-03-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
843804,POPLARS AVENUE - HANWOOD,2023-03-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
843804,POPLARS AVENUE - HANWOOD,2023-03-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
843804,POPLARS AVENUE - HANWOOD,2023-03-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-03-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
843804,POPLARS AVENUE - HANWOOD,2023-03-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
843804,POPLARS AVENUE - HANWOOD,2023-03-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,18.3
843804,POPLARS AVENUE - HANWOOD,2023-03-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,15.46
843804,POPLARS AVENUE - HANWOOD,2023-03-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,10.1
843804,POPLARS AVENUE - HANWOOD,2023-03-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,18.7
843804,POPLARS AVENUE - HANWOOD,2023-03-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
843804,POPLARS AVENUE - HANWOOD,2023-03-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
843804,POPLARS AVENUE - HANWOOD,2023-03-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
843804,POPLARS AVENUE - HANWOOD,2023-03-18T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-03-18T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-03-18T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-03-18T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.3
843804,POPLARS AVENUE - HANWOOD,2023-03-18T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.83
843804,POPLARS AVENUE - HANWOOD,2023-03-18T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.92
843804,POPLARS AVENUE - HANWOOD,2023-03-18T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
843804,POPLARS AVENUE - HANWOOD,2023-03-18T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
843804,POPLARS AVENUE - HANWOOD,2023-03-18T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
843804,POPLARS AVENUE - HANWOOD,2023-03-18T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
843804,POPLARS AVENUE - HANWOOD,2023-03-18T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-03-18T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-03-18T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
843804,POPLARS AVENUE - HANWOOD,2023-03-18T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.65
843804,POPLARS AVENUE - HANWOOD,2023-03-18T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.4
843804,POPLARS AVENUE - HANWOOD,2023-03-18T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.82
843804,POPLARS AVENUE - HANWOOD,2023-03-18T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
843804,POPLARS AVENUE - HANWOOD,2023-03-18T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.7
843804,POPLARS AVENUE - HANWOOD,2023-03-18T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
843804,POPLARS AVENUE - HANWOOD,2023-03-18T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
843804,POPLARS AVENUE - HANWOOD,2023-03-18T21:00:00.000+00:00,transformer,,Temperature,C,20.3
843804,POPLARS AVENUE - HANWOOD,2023-03-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
843804,POPLARS AVENUE - HANWOOD,2023-03-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
843804,POPLARS AVENUE - HANWOOD,2023-03-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
843804,POPLARS AVENUE - HANWOOD,2023-03-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.76
843804,POPLARS AVENUE - HANWOOD,2023-03-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
843804,POPLARS AVENUE - HANWOOD,2023-03-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
843804,POPLARS AVENUE - HANWOOD,2023-03-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-03-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-03-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
843804,POPLARS AVENUE - HANWOOD,2023-03-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,20.95
843804,POPLARS AVENUE - HANWOOD,2023-03-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,15.23
843804,POPLARS AVENUE - HANWOOD,2023-03-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,12.74
843804,POPLARS AVENUE - HANWOOD,2023-03-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,16.2
843804,POPLARS AVENUE - HANWOOD,2023-03-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
843804,POPLARS AVENUE - HANWOOD,2023-03-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
843804,POPLARS AVENUE - HANWOOD,2023-03-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
843804,POPLARS AVENUE - HANWOOD,2023-03-18T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-03-18T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-03-18T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-03-18T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.82
843804,POPLARS AVENUE - HANWOOD,2023-03-18T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.54
843804,POPLARS AVENUE - HANWOOD,2023-03-18T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.98
843804,POPLARS AVENUE - HANWOOD,2023-03-18T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
843804,POPLARS AVENUE - HANWOOD,2023-03-18T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
843804,POPLARS AVENUE - HANWOOD,2023-03-18T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
843804,POPLARS AVENUE - HANWOOD,2023-03-18T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
843804,POPLARS AVENUE - HANWOOD,2023-03-18T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-03-18T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-03-18T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
843804,POPLARS AVENUE - HANWOOD,2023-03-18T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.21
843804,POPLARS AVENUE - HANWOOD,2023-03-18T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.16
843804,POPLARS AVENUE - HANWOOD,2023-03-18T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.15
843804,POPLARS AVENUE - HANWOOD,2023-03-18T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
843804,POPLARS AVENUE - HANWOOD,2023-03-18T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.5
843804,POPLARS AVENUE - HANWOOD,2023-03-18T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
843804,POPLARS AVENUE - HANWOOD,2023-03-18T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
843804,POPLARS AVENUE - HANWOOD,2023-03-18T20:50:00.000+00:00,transformer,,Temperature,C,20.4
843804,POPLARS AVENUE - HANWOOD,2023-03-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
843804,POPLARS AVENUE - HANWOOD,2023-03-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
843804,POPLARS AVENUE - HANWOOD,2023-03-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
843804,POPLARS AVENUE - HANWOOD,2023-03-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.84
843804,POPLARS AVENUE - HANWOOD,2023-03-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
843804,POPLARS AVENUE - HANWOOD,2023-03-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
843804,POPLARS AVENUE - HANWOOD,2023-03-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
843804,POPLARS AVENUE - HANWOOD,2023-03-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-03-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
843804,POPLARS AVENUE - HANWOOD,2023-03-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,18.03
843804,POPLARS AVENUE - HANWOOD,2023-03-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,13.7
843804,POPLARS AVENUE - HANWOOD,2023-03-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,13.14
843804,POPLARS AVENUE - HANWOOD,2023-03-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,18.0
843804,POPLARS AVENUE - HANWOOD,2023-03-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
843804,POPLARS AVENUE - HANWOOD,2023-03-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
843804,POPLARS AVENUE - HANWOOD,2023-03-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
843804,POPLARS AVENUE - HANWOOD,2023-03-18T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-03-18T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
843804,POPLARS AVENUE - HANWOOD,2023-03-18T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-03-18T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.05
843804,POPLARS AVENUE - HANWOOD,2023-03-18T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.31
843804,POPLARS AVENUE - HANWOOD,2023-03-18T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.49
843804,POPLARS AVENUE - HANWOOD,2023-03-18T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
843804,POPLARS AVENUE - HANWOOD,2023-03-18T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
843804,POPLARS AVENUE - HANWOOD,2023-03-18T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
843804,POPLARS AVENUE - HANWOOD,2023-03-18T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
843804,POPLARS AVENUE - HANWOOD,2023-03-18T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-03-18T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-03-18T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
843804,POPLARS AVENUE - HANWOOD,2023-03-18T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.69
843804,POPLARS AVENUE - HANWOOD,2023-03-18T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.38
843804,POPLARS AVENUE - HANWOOD,2023-03-18T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.71
843804,POPLARS AVENUE - HANWOOD,2023-03-18T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
843804,POPLARS AVENUE - HANWOOD,2023-03-18T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
843804,POPLARS AVENUE - HANWOOD,2023-03-18T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
843804,POPLARS AVENUE - HANWOOD,2023-03-18T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
843804,POPLARS AVENUE - HANWOOD,2023-03-18T20:40:00.000+00:00,transformer,,Temperature,C,20.5
843804,POPLARS AVENUE - HANWOOD,2023-03-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
843804,POPLARS AVENUE - HANWOOD,2023-03-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
843804,POPLARS AVENUE - HANWOOD,2023-03-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
843804,POPLARS AVENUE - HANWOOD,2023-03-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.76
843804,POPLARS AVENUE - HANWOOD,2023-03-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
843804,POPLARS AVENUE - HANWOOD,2023-03-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
843804,POPLARS AVENUE - HANWOOD,2023-03-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
843804,POPLARS AVENUE - HANWOOD,2023-03-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
843804,POPLARS AVENUE - HANWOOD,2023-03-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
843804,POPLARS AVENUE - HANWOOD,2023-03-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,13.74
843804,POPLARS AVENUE - HANWOOD,2023-03-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,14.69
843804,POPLARS AVENUE - HANWOOD,2023-03-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,21.2
843804,POPLARS AVENUE - HANWOOD,2023-03-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,28.2
843804,POPLARS AVENUE - HANWOOD,2023-03-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
843804,POPLARS AVENUE - HANWOOD,2023-03-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
843804,POPLARS AVENUE - HANWOOD,2023-03-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
843804,POPLARS AVENUE - HANWOOD,2023-03-18T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-03-18T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
843804,POPLARS AVENUE - HANWOOD,2023-03-18T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-03-18T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.64
843804,POPLARS AVENUE - HANWOOD,2023-03-18T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.89
843804,POPLARS AVENUE - HANWOOD,2023-03-18T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.48
843804,POPLARS AVENUE - HANWOOD,2023-03-18T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.3
843804,POPLARS AVENUE - HANWOOD,2023-03-18T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
843804,POPLARS AVENUE - HANWOOD,2023-03-18T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
843804,POPLARS AVENUE - HANWOOD,2023-03-18T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
843804,POPLARS AVENUE - HANWOOD,2023-03-18T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-03-18T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
843804,POPLARS AVENUE - HANWOOD,2023-03-18T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-03-18T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.56
843804,POPLARS AVENUE - HANWOOD,2023-03-18T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.79
843804,POPLARS AVENUE - HANWOOD,2023-03-18T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.83
843804,POPLARS AVENUE - HANWOOD,2023-03-18T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
843804,POPLARS AVENUE - HANWOOD,2023-03-18T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
843804,POPLARS AVENUE - HANWOOD,2023-03-18T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
843804,POPLARS AVENUE - HANWOOD,2023-03-18T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.4
843804,POPLARS AVENUE - HANWOOD,2023-03-18T20:30:00.000+00:00,transformer,,Temperature,C,20.7
843804,POPLARS AVENUE - HANWOOD,2023-03-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
843804,POPLARS AVENUE - HANWOOD,2023-03-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
843804,POPLARS AVENUE - HANWOOD,2023-03-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
843804,POPLARS AVENUE - HANWOOD,2023-03-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.37
843804,POPLARS AVENUE - HANWOOD,2023-03-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
843804,POPLARS AVENUE - HANWOOD,2023-03-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
843804,POPLARS AVENUE - HANWOOD,2023-03-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-03-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
843804,POPLARS AVENUE - HANWOOD,2023-03-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
843804,POPLARS AVENUE - HANWOOD,2023-03-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,12.2
843804,POPLARS AVENUE - HANWOOD,2023-03-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,16.68
843804,POPLARS AVENUE - HANWOOD,2023-03-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,24.31
843804,POPLARS AVENUE - HANWOOD,2023-03-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,23.8
843804,POPLARS AVENUE - HANWOOD,2023-03-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
843804,POPLARS AVENUE - HANWOOD,2023-03-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
843804,POPLARS AVENUE - HANWOOD,2023-03-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
843804,POPLARS AVENUE - HANWOOD,2023-03-18T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-03-18T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
843804,POPLARS AVENUE - HANWOOD,2023-03-18T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-03-18T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.04
843804,POPLARS AVENUE - HANWOOD,2023-03-18T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.2
843804,POPLARS AVENUE - HANWOOD,2023-03-18T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.7
843804,POPLARS AVENUE - HANWOOD,2023-03-18T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
843804,POPLARS AVENUE - HANWOOD,2023-03-18T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
843804,POPLARS AVENUE - HANWOOD,2023-03-18T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
