Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-03-18T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
843804,POPLARS AVENUE - HANWOOD,2023-03-18T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.9
843804,POPLARS AVENUE - HANWOOD,2023-03-18T18:10:00.000+00:00,transformer,,Temperature,C,22.9
843804,POPLARS AVENUE - HANWOOD,2023-03-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
843804,POPLARS AVENUE - HANWOOD,2023-03-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
843804,POPLARS AVENUE - HANWOOD,2023-03-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
843804,POPLARS AVENUE - HANWOOD,2023-03-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
843804,POPLARS AVENUE - HANWOOD,2023-03-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
843804,POPLARS AVENUE - HANWOOD,2023-03-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
843804,POPLARS AVENUE - HANWOOD,2023-03-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
843804,POPLARS AVENUE - HANWOOD,2023-03-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
843804,POPLARS AVENUE - HANWOOD,2023-03-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
843804,POPLARS AVENUE - HANWOOD,2023-03-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,21.1
843804,POPLARS AVENUE - HANWOOD,2023-03-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,16.15
843804,POPLARS AVENUE - HANWOOD,2023-03-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,23.5
843804,POPLARS AVENUE - HANWOOD,2023-03-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,20.4
843804,POPLARS AVENUE - HANWOOD,2023-03-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
843804,POPLARS AVENUE - HANWOOD,2023-03-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
843804,POPLARS AVENUE - HANWOOD,2023-03-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
843804,POPLARS AVENUE - HANWOOD,2023-03-18T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
843804,POPLARS AVENUE - HANWOOD,2023-03-18T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-03-18T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
843804,POPLARS AVENUE - HANWOOD,2023-03-18T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.17
843804,POPLARS AVENUE - HANWOOD,2023-03-18T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.81
843804,POPLARS AVENUE - HANWOOD,2023-03-18T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.24
843804,POPLARS AVENUE - HANWOOD,2023-03-18T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
843804,POPLARS AVENUE - HANWOOD,2023-03-18T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.6
843804,POPLARS AVENUE - HANWOOD,2023-03-18T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
843804,POPLARS AVENUE - HANWOOD,2023-03-18T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
843804,POPLARS AVENUE - HANWOOD,2023-03-18T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-03-18T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.82
843804,POPLARS AVENUE - HANWOOD,2023-03-18T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
843804,POPLARS AVENUE - HANWOOD,2023-03-18T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.13
843804,POPLARS AVENUE - HANWOOD,2023-03-18T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.26
843804,POPLARS AVENUE - HANWOOD,2023-03-18T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.46
843804,POPLARS AVENUE - HANWOOD,2023-03-18T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
843804,POPLARS AVENUE - HANWOOD,2023-03-18T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.5
843804,POPLARS AVENUE - HANWOOD,2023-03-18T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.3
843804,POPLARS AVENUE - HANWOOD,2023-03-18T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.7
843804,POPLARS AVENUE - HANWOOD,2023-03-18T18:00:00.000+00:00,transformer,,Temperature,C,23.0
843804,POPLARS AVENUE - HANWOOD,2023-03-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
843804,POPLARS AVENUE - HANWOOD,2023-03-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
843804,POPLARS AVENUE - HANWOOD,2023-03-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-03-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
843804,POPLARS AVENUE - HANWOOD,2023-03-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
843804,POPLARS AVENUE - HANWOOD,2023-03-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
843804,POPLARS AVENUE - HANWOOD,2023-03-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
843804,POPLARS AVENUE - HANWOOD,2023-03-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
843804,POPLARS AVENUE - HANWOOD,2023-03-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-03-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,25.3
843804,POPLARS AVENUE - HANWOOD,2023-03-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,20.07
843804,POPLARS AVENUE - HANWOOD,2023-03-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,24.7
843804,POPLARS AVENUE - HANWOOD,2023-03-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,26.4
843804,POPLARS AVENUE - HANWOOD,2023-03-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
843804,POPLARS AVENUE - HANWOOD,2023-03-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
843804,POPLARS AVENUE - HANWOOD,2023-03-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
843804,POPLARS AVENUE - HANWOOD,2023-03-18T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-03-18T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-03-18T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-03-18T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.33
843804,POPLARS AVENUE - HANWOOD,2023-03-18T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.77
843804,POPLARS AVENUE - HANWOOD,2023-03-18T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.75
843804,POPLARS AVENUE - HANWOOD,2023-03-18T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
843804,POPLARS AVENUE - HANWOOD,2023-03-18T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
843804,POPLARS AVENUE - HANWOOD,2023-03-18T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
843804,POPLARS AVENUE - HANWOOD,2023-03-18T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
843804,POPLARS AVENUE - HANWOOD,2023-03-18T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
843804,POPLARS AVENUE - HANWOOD,2023-03-18T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.33
843804,POPLARS AVENUE - HANWOOD,2023-03-18T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
843804,POPLARS AVENUE - HANWOOD,2023-03-18T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.81
843804,POPLARS AVENUE - HANWOOD,2023-03-18T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.61
843804,POPLARS AVENUE - HANWOOD,2023-03-18T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.45
843804,POPLARS AVENUE - HANWOOD,2023-03-18T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
843804,POPLARS AVENUE - HANWOOD,2023-03-18T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.2
843804,POPLARS AVENUE - HANWOOD,2023-03-18T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.9
843804,POPLARS AVENUE - HANWOOD,2023-03-18T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.3
843804,POPLARS AVENUE - HANWOOD,2023-03-18T17:50:00.000+00:00,transformer,,Temperature,C,23.0
843804,POPLARS AVENUE - HANWOOD,2023-03-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
843804,POPLARS AVENUE - HANWOOD,2023-03-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
843804,POPLARS AVENUE - HANWOOD,2023-03-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-03-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
843804,POPLARS AVENUE - HANWOOD,2023-03-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
843804,POPLARS AVENUE - HANWOOD,2023-03-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
843804,POPLARS AVENUE - HANWOOD,2023-03-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-03-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
843804,POPLARS AVENUE - HANWOOD,2023-03-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
843804,POPLARS AVENUE - HANWOOD,2023-03-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,23.14
843804,POPLARS AVENUE - HANWOOD,2023-03-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,21.38
843804,POPLARS AVENUE - HANWOOD,2023-03-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,21.2
843804,POPLARS AVENUE - HANWOOD,2023-03-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,17.5
843804,POPLARS AVENUE - HANWOOD,2023-03-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
843804,POPLARS AVENUE - HANWOOD,2023-03-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
843804,POPLARS AVENUE - HANWOOD,2023-03-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
843804,POPLARS AVENUE - HANWOOD,2023-03-18T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-03-18T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-03-18T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-03-18T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.99
843804,POPLARS AVENUE - HANWOOD,2023-03-18T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.34
843804,POPLARS AVENUE - HANWOOD,2023-03-18T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.69
843804,POPLARS AVENUE - HANWOOD,2023-03-18T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
843804,POPLARS AVENUE - HANWOOD,2023-03-18T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
843804,POPLARS AVENUE - HANWOOD,2023-03-18T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
843804,POPLARS AVENUE - HANWOOD,2023-03-18T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
843804,POPLARS AVENUE - HANWOOD,2023-03-18T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-03-18T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.45
843804,POPLARS AVENUE - HANWOOD,2023-03-18T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
843804,POPLARS AVENUE - HANWOOD,2023-03-18T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.44
843804,POPLARS AVENUE - HANWOOD,2023-03-18T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.57
843804,POPLARS AVENUE - HANWOOD,2023-03-18T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.32
843804,POPLARS AVENUE - HANWOOD,2023-03-18T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
843804,POPLARS AVENUE - HANWOOD,2023-03-18T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.9
843804,POPLARS AVENUE - HANWOOD,2023-03-18T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.5
843804,POPLARS AVENUE - HANWOOD,2023-03-18T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.9
843804,POPLARS AVENUE - HANWOOD,2023-03-18T17:40:00.000+00:00,transformer,,Temperature,C,23.1
843804,POPLARS AVENUE - HANWOOD,2023-03-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
843804,POPLARS AVENUE - HANWOOD,2023-03-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
843804,POPLARS AVENUE - HANWOOD,2023-03-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-03-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
843804,POPLARS AVENUE - HANWOOD,2023-03-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
843804,POPLARS AVENUE - HANWOOD,2023-03-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
843804,POPLARS AVENUE - HANWOOD,2023-03-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-03-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
843804,POPLARS AVENUE - HANWOOD,2023-03-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
843804,POPLARS AVENUE - HANWOOD,2023-03-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,19.43
843804,POPLARS AVENUE - HANWOOD,2023-03-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,19.91
843804,POPLARS AVENUE - HANWOOD,2023-03-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,17.02
843804,POPLARS AVENUE - HANWOOD,2023-03-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,20.8
843804,POPLARS AVENUE - HANWOOD,2023-03-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
843804,POPLARS AVENUE - HANWOOD,2023-03-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
843804,POPLARS AVENUE - HANWOOD,2023-03-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
843804,POPLARS AVENUE - HANWOOD,2023-03-18T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-03-18T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-03-18T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-03-18T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.66
843804,POPLARS AVENUE - HANWOOD,2023-03-18T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.1
843804,POPLARS AVENUE - HANWOOD,2023-03-18T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.48
843804,POPLARS AVENUE - HANWOOD,2023-03-18T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
843804,POPLARS AVENUE - HANWOOD,2023-03-18T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
843804,POPLARS AVENUE - HANWOOD,2023-03-18T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
843804,POPLARS AVENUE - HANWOOD,2023-03-18T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
843804,POPLARS AVENUE - HANWOOD,2023-03-18T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-03-18T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.07
843804,POPLARS AVENUE - HANWOOD,2023-03-18T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-03-18T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.62
843804,POPLARS AVENUE - HANWOOD,2023-03-18T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.37
843804,POPLARS AVENUE - HANWOOD,2023-03-18T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.5
843804,POPLARS AVENUE - HANWOOD,2023-03-18T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
843804,POPLARS AVENUE - HANWOOD,2023-03-18T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.2
843804,POPLARS AVENUE - HANWOOD,2023-03-18T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
843804,POPLARS AVENUE - HANWOOD,2023-03-18T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
843804,POPLARS AVENUE - HANWOOD,2023-03-18T17:30:00.000+00:00,transformer,,Temperature,C,23.3
843804,POPLARS AVENUE - HANWOOD,2023-03-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
843804,POPLARS AVENUE - HANWOOD,2023-03-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
843804,POPLARS AVENUE - HANWOOD,2023-03-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-03-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
843804,POPLARS AVENUE - HANWOOD,2023-03-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
843804,POPLARS AVENUE - HANWOOD,2023-03-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
843804,POPLARS AVENUE - HANWOOD,2023-03-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-03-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
843804,POPLARS AVENUE - HANWOOD,2023-03-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
843804,POPLARS AVENUE - HANWOOD,2023-03-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,17.28
843804,POPLARS AVENUE - HANWOOD,2023-03-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,19.47
843804,POPLARS AVENUE - HANWOOD,2023-03-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,16.98
843804,POPLARS AVENUE - HANWOOD,2023-03-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,23.4
843804,POPLARS AVENUE - HANWOOD,2023-03-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
843804,POPLARS AVENUE - HANWOOD,2023-03-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
843804,POPLARS AVENUE - HANWOOD,2023-03-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
843804,POPLARS AVENUE - HANWOOD,2023-03-18T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-03-18T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
843804,POPLARS AVENUE - HANWOOD,2023-03-18T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-03-18T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.27
843804,POPLARS AVENUE - HANWOOD,2023-03-18T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.08
843804,POPLARS AVENUE - HANWOOD,2023-03-18T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.46
843804,POPLARS AVENUE - HANWOOD,2023-03-18T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
843804,POPLARS AVENUE - HANWOOD,2023-03-18T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
843804,POPLARS AVENUE - HANWOOD,2023-03-18T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
843804,POPLARS AVENUE - HANWOOD,2023-03-18T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
843804,POPLARS AVENUE - HANWOOD,2023-03-18T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
843804,POPLARS AVENUE - HANWOOD,2023-03-18T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
843804,POPLARS AVENUE - HANWOOD,2023-03-18T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
843804,POPLARS AVENUE - HANWOOD,2023-03-18T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.65
843804,POPLARS AVENUE - HANWOOD,2023-03-18T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.01
843804,POPLARS AVENUE - HANWOOD,2023-03-18T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.42
843804,POPLARS AVENUE - HANWOOD,2023-03-18T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
843804,POPLARS AVENUE - HANWOOD,2023-03-18T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
843804,POPLARS AVENUE - HANWOOD,2023-03-18T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
843804,POPLARS AVENUE - HANWOOD,2023-03-18T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
843804,POPLARS AVENUE - HANWOOD,2023-03-18T17:20:00.000+00:00,transformer,,Temperature,C,23.3
843804,POPLARS AVENUE - HANWOOD,2023-03-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
843804,POPLARS AVENUE - HANWOOD,2023-03-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
843804,POPLARS AVENUE - HANWOOD,2023-03-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-03-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
843804,POPLARS AVENUE - HANWOOD,2023-03-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-03-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
843804,POPLARS AVENUE - HANWOOD,2023-03-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-03-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
843804,POPLARS AVENUE - HANWOOD,2023-03-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
843804,POPLARS AVENUE - HANWOOD,2023-03-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,12.92
843804,POPLARS AVENUE - HANWOOD,2023-03-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,21.09
843804,POPLARS AVENUE - HANWOOD,2023-03-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,12.88
843804,POPLARS AVENUE - HANWOOD,2023-03-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,27.8
843804,POPLARS AVENUE - HANWOOD,2023-03-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
843804,POPLARS AVENUE - HANWOOD,2023-03-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
843804,POPLARS AVENUE - HANWOOD,2023-03-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
843804,POPLARS AVENUE - HANWOOD,2023-03-18T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
843804,POPLARS AVENUE - HANWOOD,2023-03-18T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-03-18T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-03-18T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.56
843804,POPLARS AVENUE - HANWOOD,2023-03-18T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.6
843804,POPLARS AVENUE - HANWOOD,2023-03-18T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.17
843804,POPLARS AVENUE - HANWOOD,2023-03-18T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.9
843804,POPLARS AVENUE - HANWOOD,2023-03-18T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
843804,POPLARS AVENUE - HANWOOD,2023-03-18T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
843804,POPLARS AVENUE - HANWOOD,2023-03-18T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
843804,POPLARS AVENUE - HANWOOD,2023-03-18T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
843804,POPLARS AVENUE - HANWOOD,2023-03-18T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.4
843804,POPLARS AVENUE - HANWOOD,2023-03-18T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
843804,POPLARS AVENUE - HANWOOD,2023-03-18T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.73
843804,POPLARS AVENUE - HANWOOD,2023-03-18T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.59
843804,POPLARS AVENUE - HANWOOD,2023-03-18T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.31
843804,POPLARS AVENUE - HANWOOD,2023-03-18T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
843804,POPLARS AVENUE - HANWOOD,2023-03-18T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.7
843804,POPLARS AVENUE - HANWOOD,2023-03-18T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.2
843804,POPLARS AVENUE - HANWOOD,2023-03-18T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
843804,POPLARS AVENUE - HANWOOD,2023-03-18T17:10:00.000+00:00,transformer,,Temperature,C,23.6
843804,POPLARS AVENUE - HANWOOD,2023-03-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
843804,POPLARS AVENUE - HANWOOD,2023-03-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
843804,POPLARS AVENUE - HANWOOD,2023-03-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-03-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
843804,POPLARS AVENUE - HANWOOD,2023-03-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-03-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
843804,POPLARS AVENUE - HANWOOD,2023-03-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
843804,POPLARS AVENUE - HANWOOD,2023-03-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
843804,POPLARS AVENUE - HANWOOD,2023-03-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
843804,POPLARS AVENUE - HANWOOD,2023-03-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,21.29
843804,POPLARS AVENUE - HANWOOD,2023-03-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,23.2
843804,POPLARS AVENUE - HANWOOD,2023-03-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,12.48
843804,POPLARS AVENUE - HANWOOD,2023-03-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,17.4
843804,POPLARS AVENUE - HANWOOD,2023-03-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
843804,POPLARS AVENUE - HANWOOD,2023-03-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
843804,POPLARS AVENUE - HANWOOD,2023-03-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
843804,POPLARS AVENUE - HANWOOD,2023-03-18T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-03-18T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-03-18T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-03-18T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.88
843804,POPLARS AVENUE - HANWOOD,2023-03-18T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.94
843804,POPLARS AVENUE - HANWOOD,2023-03-18T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.8
843804,POPLARS AVENUE - HANWOOD,2023-03-18T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
843804,POPLARS AVENUE - HANWOOD,2023-03-18T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
843804,POPLARS AVENUE - HANWOOD,2023-03-18T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
843804,POPLARS AVENUE - HANWOOD,2023-03-18T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
843804,POPLARS AVENUE - HANWOOD,2023-03-18T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
843804,POPLARS AVENUE - HANWOOD,2023-03-18T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
843804,POPLARS AVENUE - HANWOOD,2023-03-18T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
843804,POPLARS AVENUE - HANWOOD,2023-03-18T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.18
843804,POPLARS AVENUE - HANWOOD,2023-03-18T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.97
843804,POPLARS AVENUE - HANWOOD,2023-03-18T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.34
843804,POPLARS AVENUE - HANWOOD,2023-03-18T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
843804,POPLARS AVENUE - HANWOOD,2023-03-18T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.8
843804,POPLARS AVENUE - HANWOOD,2023-03-18T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
843804,POPLARS AVENUE - HANWOOD,2023-03-18T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
843804,POPLARS AVENUE - HANWOOD,2023-03-18T17:00:00.000+00:00,transformer,,Temperature,C,23.7
843804,POPLARS AVENUE - HANWOOD,2023-03-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
843804,POPLARS AVENUE - HANWOOD,2023-03-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
843804,POPLARS AVENUE - HANWOOD,2023-03-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-03-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
843804,POPLARS AVENUE - HANWOOD,2023-03-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-03-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
843804,POPLARS AVENUE - HANWOOD,2023-03-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-03-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
843804,POPLARS AVENUE - HANWOOD,2023-03-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
843804,POPLARS AVENUE - HANWOOD,2023-03-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,18.06
843804,POPLARS AVENUE - HANWOOD,2023-03-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,18.9
843804,POPLARS AVENUE - HANWOOD,2023-03-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,13.13
843804,POPLARS AVENUE - HANWOOD,2023-03-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,20.2
843804,POPLARS AVENUE - HANWOOD,2023-03-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
843804,POPLARS AVENUE - HANWOOD,2023-03-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
843804,POPLARS AVENUE - HANWOOD,2023-03-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
843804,POPLARS AVENUE - HANWOOD,2023-03-18T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-03-18T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-03-18T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-03-18T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.44
843804,POPLARS AVENUE - HANWOOD,2023-03-18T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.04
843804,POPLARS AVENUE - HANWOOD,2023-03-18T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.39
843804,POPLARS AVENUE - HANWOOD,2023-03-18T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
843804,POPLARS AVENUE - HANWOOD,2023-03-18T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
843804,POPLARS AVENUE - HANWOOD,2023-03-18T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
843804,POPLARS AVENUE - HANWOOD,2023-03-18T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
843804,POPLARS AVENUE - HANWOOD,2023-03-18T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-03-18T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
843804,POPLARS AVENUE - HANWOOD,2023-03-18T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
843804,POPLARS AVENUE - HANWOOD,2023-03-18T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.36
843804,POPLARS AVENUE - HANWOOD,2023-03-18T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.86
843804,POPLARS AVENUE - HANWOOD,2023-03-18T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.91
843804,POPLARS AVENUE - HANWOOD,2023-03-18T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
843804,POPLARS AVENUE - HANWOOD,2023-03-18T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.7
843804,POPLARS AVENUE - HANWOOD,2023-03-18T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.3
843804,POPLARS AVENUE - HANWOOD,2023-03-18T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
843804,POPLARS AVENUE - HANWOOD,2023-03-18T16:50:00.000+00:00,transformer,,Temperature,C,23.7
843804,POPLARS AVENUE - HANWOOD,2023-03-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
843804,POPLARS AVENUE - HANWOOD,2023-03-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
843804,POPLARS AVENUE - HANWOOD,2023-03-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-03-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
843804,POPLARS AVENUE - HANWOOD,2023-03-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-03-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
843804,POPLARS AVENUE - HANWOOD,2023-03-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-03-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
843804,POPLARS AVENUE - HANWOOD,2023-03-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
843804,POPLARS AVENUE - HANWOOD,2023-03-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,15.8
843804,POPLARS AVENUE - HANWOOD,2023-03-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,18.9
843804,POPLARS AVENUE - HANWOOD,2023-03-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,9.29
843804,POPLARS AVENUE - HANWOOD,2023-03-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,16.1
843804,POPLARS AVENUE - HANWOOD,2023-03-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
843804,POPLARS AVENUE - HANWOOD,2023-03-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
843804,POPLARS AVENUE - HANWOOD,2023-03-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
843804,POPLARS AVENUE - HANWOOD,2023-03-18T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-03-18T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-03-18T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-03-18T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.26
843804,POPLARS AVENUE - HANWOOD,2023-03-18T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.28
843804,POPLARS AVENUE - HANWOOD,2023-03-18T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.43
843804,POPLARS AVENUE - HANWOOD,2023-03-18T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
843804,POPLARS AVENUE - HANWOOD,2023-03-18T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
843804,POPLARS AVENUE - HANWOOD,2023-03-18T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
843804,POPLARS AVENUE - HANWOOD,2023-03-18T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
843804,POPLARS AVENUE - HANWOOD,2023-03-18T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-03-18T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
843804,POPLARS AVENUE - HANWOOD,2023-03-18T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
843804,POPLARS AVENUE - HANWOOD,2023-03-18T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.06
843804,POPLARS AVENUE - HANWOOD,2023-03-18T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.38
843804,POPLARS AVENUE - HANWOOD,2023-03-18T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.74
843804,POPLARS AVENUE - HANWOOD,2023-03-18T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
843804,POPLARS AVENUE - HANWOOD,2023-03-18T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.1
843804,POPLARS AVENUE - HANWOOD,2023-03-18T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.9
843804,POPLARS AVENUE - HANWOOD,2023-03-18T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
843804,POPLARS AVENUE - HANWOOD,2023-03-18T16:40:00.000+00:00,transformer,,Temperature,C,23.9
843804,POPLARS AVENUE - HANWOOD,2023-03-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
843804,POPLARS AVENUE - HANWOOD,2023-03-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
843804,POPLARS AVENUE - HANWOOD,2023-03-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-03-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
843804,POPLARS AVENUE - HANWOOD,2023-03-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-03-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
843804,POPLARS AVENUE - HANWOOD,2023-03-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-03-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
843804,POPLARS AVENUE - HANWOOD,2023-03-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
843804,POPLARS AVENUE - HANWOOD,2023-03-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,18.32
843804,POPLARS AVENUE - HANWOOD,2023-03-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,18.66
843804,POPLARS AVENUE - HANWOOD,2023-03-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,10.16
843804,POPLARS AVENUE - HANWOOD,2023-03-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,22.3
843804,POPLARS AVENUE - HANWOOD,2023-03-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
843804,POPLARS AVENUE - HANWOOD,2023-03-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
843804,POPLARS AVENUE - HANWOOD,2023-03-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
843804,POPLARS AVENUE - HANWOOD,2023-03-18T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-03-18T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-03-18T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-03-18T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.95
843804,POPLARS AVENUE - HANWOOD,2023-03-18T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.23
843804,POPLARS AVENUE - HANWOOD,2023-03-18T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.45
843804,POPLARS AVENUE - HANWOOD,2023-03-18T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
843804,POPLARS AVENUE - HANWOOD,2023-03-18T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
843804,POPLARS AVENUE - HANWOOD,2023-03-18T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
843804,POPLARS AVENUE - HANWOOD,2023-03-18T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
843804,POPLARS AVENUE - HANWOOD,2023-03-18T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
843804,POPLARS AVENUE - HANWOOD,2023-03-18T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-03-18T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
843804,POPLARS AVENUE - HANWOOD,2023-03-18T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.21
843804,POPLARS AVENUE - HANWOOD,2023-03-18T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.62
843804,POPLARS AVENUE - HANWOOD,2023-03-18T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.95
843804,POPLARS AVENUE - HANWOOD,2023-03-18T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
843804,POPLARS AVENUE - HANWOOD,2023-03-18T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.1
843804,POPLARS AVENUE - HANWOOD,2023-03-18T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
843804,POPLARS AVENUE - HANWOOD,2023-03-18T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
843804,POPLARS AVENUE - HANWOOD,2023-03-18T16:30:00.000+00:00,transformer,,Temperature,C,24.0
843804,POPLARS AVENUE - HANWOOD,2023-03-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
843804,POPLARS AVENUE - HANWOOD,2023-03-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
843804,POPLARS AVENUE - HANWOOD,2023-03-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
843804,POPLARS AVENUE - HANWOOD,2023-03-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
843804,POPLARS AVENUE - HANWOOD,2023-03-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-03-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
843804,POPLARS AVENUE - HANWOOD,2023-03-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-03-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-03-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
843804,POPLARS AVENUE - HANWOOD,2023-03-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,18.16
843804,POPLARS AVENUE - HANWOOD,2023-03-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,12.85
843804,POPLARS AVENUE - HANWOOD,2023-03-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,9.4
843804,POPLARS AVENUE - HANWOOD,2023-03-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,17.4
843804,POPLARS AVENUE - HANWOOD,2023-03-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
843804,POPLARS AVENUE - HANWOOD,2023-03-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
843804,POPLARS AVENUE - HANWOOD,2023-03-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
843804,POPLARS AVENUE - HANWOOD,2023-03-18T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-03-18T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-03-18T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-03-18T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.71
843804,POPLARS AVENUE - HANWOOD,2023-03-18T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.38
843804,POPLARS AVENUE - HANWOOD,2023-03-18T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.93
843804,POPLARS AVENUE - HANWOOD,2023-03-18T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
843804,POPLARS AVENUE - HANWOOD,2023-03-18T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
843804,POPLARS AVENUE - HANWOOD,2023-03-18T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
843804,POPLARS AVENUE - HANWOOD,2023-03-18T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.9
843804,POPLARS AVENUE - HANWOOD,2023-03-18T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
843804,POPLARS AVENUE - HANWOOD,2023-03-18T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-03-18T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
843804,POPLARS AVENUE - HANWOOD,2023-03-18T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.79
843804,POPLARS AVENUE - HANWOOD,2023-03-18T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.36
843804,POPLARS AVENUE - HANWOOD,2023-03-18T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.14
843804,POPLARS AVENUE - HANWOOD,2023-03-18T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
843804,POPLARS AVENUE - HANWOOD,2023-03-18T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
843804,POPLARS AVENUE - HANWOOD,2023-03-18T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
843804,POPLARS AVENUE - HANWOOD,2023-03-18T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
843804,POPLARS AVENUE - HANWOOD,2023-03-18T16:20:00.000+00:00,transformer,,Temperature,C,24.2
843804,POPLARS AVENUE - HANWOOD,2023-03-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
843804,POPLARS AVENUE - HANWOOD,2023-03-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
843804,POPLARS AVENUE - HANWOOD,2023-03-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-03-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
843804,POPLARS AVENUE - HANWOOD,2023-03-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
843804,POPLARS AVENUE - HANWOOD,2023-03-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
843804,POPLARS AVENUE - HANWOOD,2023-03-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
843804,POPLARS AVENUE - HANWOOD,2023-03-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
843804,POPLARS AVENUE - HANWOOD,2023-03-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
843804,POPLARS AVENUE - HANWOOD,2023-03-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,17.5
843804,POPLARS AVENUE - HANWOOD,2023-03-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,10.74
843804,POPLARS AVENUE - HANWOOD,2023-03-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,8.07
843804,POPLARS AVENUE - HANWOOD,2023-03-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,17.2
843804,POPLARS AVENUE - HANWOOD,2023-03-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
843804,POPLARS AVENUE - HANWOOD,2023-03-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
843804,POPLARS AVENUE - HANWOOD,2023-03-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
843804,POPLARS AVENUE - HANWOOD,2023-03-18T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-03-18T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
843804,POPLARS AVENUE - HANWOOD,2023-03-18T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
843804,POPLARS AVENUE - HANWOOD,2023-03-18T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.65
843804,POPLARS AVENUE - HANWOOD,2023-03-18T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.98
843804,POPLARS AVENUE - HANWOOD,2023-03-18T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.28
843804,POPLARS AVENUE - HANWOOD,2023-03-18T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
843804,POPLARS AVENUE - HANWOOD,2023-03-18T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
843804,POPLARS AVENUE - HANWOOD,2023-03-18T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
843804,POPLARS AVENUE - HANWOOD,2023-03-18T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
843804,POPLARS AVENUE - HANWOOD,2023-03-18T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
843804,POPLARS AVENUE - HANWOOD,2023-03-18T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-03-18T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
843804,POPLARS AVENUE - HANWOOD,2023-03-18T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.18
843804,POPLARS AVENUE - HANWOOD,2023-03-18T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.77
843804,POPLARS AVENUE - HANWOOD,2023-03-18T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.45
843804,POPLARS AVENUE - HANWOOD,2023-03-18T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
843804,POPLARS AVENUE - HANWOOD,2023-03-18T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
843804,POPLARS AVENUE - HANWOOD,2023-03-18T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
843804,POPLARS AVENUE - HANWOOD,2023-03-18T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
843804,POPLARS AVENUE - HANWOOD,2023-03-18T16:10:00.000+00:00,transformer,,Temperature,C,24.3
843804,POPLARS AVENUE - HANWOOD,2023-03-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
843804,POPLARS AVENUE - HANWOOD,2023-03-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
843804,POPLARS AVENUE - HANWOOD,2023-03-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
843804,POPLARS AVENUE - HANWOOD,2023-03-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
843804,POPLARS AVENUE - HANWOOD,2023-03-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
843804,POPLARS AVENUE - HANWOOD,2023-03-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
843804,POPLARS AVENUE - HANWOOD,2023-03-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-03-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-03-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-03-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,11.84
843804,POPLARS AVENUE - HANWOOD,2023-03-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,13.75
843804,POPLARS AVENUE - HANWOOD,2023-03-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,8.73
843804,POPLARS AVENUE - HANWOOD,2023-03-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,24.4
843804,POPLARS AVENUE - HANWOOD,2023-03-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
843804,POPLARS AVENUE - HANWOOD,2023-03-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
843804,POPLARS AVENUE - HANWOOD,2023-03-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
843804,POPLARS AVENUE - HANWOOD,2023-03-18T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-03-18T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-03-18T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-03-18T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.19
843804,POPLARS AVENUE - HANWOOD,2023-03-18T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.26
843804,POPLARS AVENUE - HANWOOD,2023-03-18T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.34
843804,POPLARS AVENUE - HANWOOD,2023-03-18T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
843804,POPLARS AVENUE - HANWOOD,2023-03-18T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
843804,POPLARS AVENUE - HANWOOD,2023-03-18T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
843804,POPLARS AVENUE - HANWOOD,2023-03-18T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
843804,POPLARS AVENUE - HANWOOD,2023-03-18T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-03-18T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-03-18T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
843804,POPLARS AVENUE - HANWOOD,2023-03-18T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.47
843804,POPLARS AVENUE - HANWOOD,2023-03-18T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.63
843804,POPLARS AVENUE - HANWOOD,2023-03-18T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.37
843804,POPLARS AVENUE - HANWOOD,2023-03-18T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
843804,POPLARS AVENUE - HANWOOD,2023-03-18T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
843804,POPLARS AVENUE - HANWOOD,2023-03-18T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
843804,POPLARS AVENUE - HANWOOD,2023-03-18T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
843804,POPLARS AVENUE - HANWOOD,2023-03-18T16:00:00.000+00:00,transformer,,Temperature,C,24.5
843804,POPLARS AVENUE - HANWOOD,2023-03-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-03-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
843804,POPLARS AVENUE - HANWOOD,2023-03-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
843804,POPLARS AVENUE - HANWOOD,2023-03-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
843804,POPLARS AVENUE - HANWOOD,2023-03-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
843804,POPLARS AVENUE - HANWOOD,2023-03-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
843804,POPLARS AVENUE - HANWOOD,2023-03-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
