Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-03-18T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-03-18T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-03-18T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.28
843804,POPLARS AVENUE - HANWOOD,2023-03-18T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.35
843804,POPLARS AVENUE - HANWOOD,2023-03-18T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.31
843804,POPLARS AVENUE - HANWOOD,2023-03-18T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.4
843804,POPLARS AVENUE - HANWOOD,2023-03-18T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
843804,POPLARS AVENUE - HANWOOD,2023-03-18T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
843804,POPLARS AVENUE - HANWOOD,2023-03-18T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
843804,POPLARS AVENUE - HANWOOD,2023-03-18T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
843804,POPLARS AVENUE - HANWOOD,2023-03-18T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
843804,POPLARS AVENUE - HANWOOD,2023-03-18T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-03-18T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.23
843804,POPLARS AVENUE - HANWOOD,2023-03-18T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.91
843804,POPLARS AVENUE - HANWOOD,2023-03-18T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.69
843804,POPLARS AVENUE - HANWOOD,2023-03-18T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
843804,POPLARS AVENUE - HANWOOD,2023-03-18T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
843804,POPLARS AVENUE - HANWOOD,2023-03-18T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
843804,POPLARS AVENUE - HANWOOD,2023-03-18T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.9
843804,POPLARS AVENUE - HANWOOD,2023-03-18T13:40:00.000+00:00,transformer,,Temperature,C,26.6
843804,POPLARS AVENUE - HANWOOD,2023-03-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
843804,POPLARS AVENUE - HANWOOD,2023-03-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
843804,POPLARS AVENUE - HANWOOD,2023-03-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
843804,POPLARS AVENUE - HANWOOD,2023-03-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
843804,POPLARS AVENUE - HANWOOD,2023-03-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
843804,POPLARS AVENUE - HANWOOD,2023-03-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
843804,POPLARS AVENUE - HANWOOD,2023-03-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-03-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
843804,POPLARS AVENUE - HANWOOD,2023-03-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
843804,POPLARS AVENUE - HANWOOD,2023-03-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,7.5
843804,POPLARS AVENUE - HANWOOD,2023-03-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,20.25
843804,POPLARS AVENUE - HANWOOD,2023-03-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
843804,POPLARS AVENUE - HANWOOD,2023-03-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,39.1
843804,POPLARS AVENUE - HANWOOD,2023-03-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
843804,POPLARS AVENUE - HANWOOD,2023-03-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
843804,POPLARS AVENUE - HANWOOD,2023-03-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
843804,POPLARS AVENUE - HANWOOD,2023-03-18T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-03-18T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-03-18T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
843804,POPLARS AVENUE - HANWOOD,2023-03-18T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.95
843804,POPLARS AVENUE - HANWOOD,2023-03-18T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.18
843804,POPLARS AVENUE - HANWOOD,2023-03-18T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.95
843804,POPLARS AVENUE - HANWOOD,2023-03-18T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
843804,POPLARS AVENUE - HANWOOD,2023-03-18T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
843804,POPLARS AVENUE - HANWOOD,2023-03-18T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
843804,POPLARS AVENUE - HANWOOD,2023-03-18T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
843804,POPLARS AVENUE - HANWOOD,2023-03-18T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-03-18T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
843804,POPLARS AVENUE - HANWOOD,2023-03-18T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
843804,POPLARS AVENUE - HANWOOD,2023-03-18T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.95
843804,POPLARS AVENUE - HANWOOD,2023-03-18T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.11
843804,POPLARS AVENUE - HANWOOD,2023-03-18T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.91
843804,POPLARS AVENUE - HANWOOD,2023-03-18T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
843804,POPLARS AVENUE - HANWOOD,2023-03-18T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
843804,POPLARS AVENUE - HANWOOD,2023-03-18T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
843804,POPLARS AVENUE - HANWOOD,2023-03-18T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
843804,POPLARS AVENUE - HANWOOD,2023-03-18T13:30:00.000+00:00,transformer,,Temperature,C,28.0
843804,POPLARS AVENUE - HANWOOD,2023-03-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-03-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
843804,POPLARS AVENUE - HANWOOD,2023-03-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
843804,POPLARS AVENUE - HANWOOD,2023-03-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
843804,POPLARS AVENUE - HANWOOD,2023-03-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
843804,POPLARS AVENUE - HANWOOD,2023-03-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
843804,POPLARS AVENUE - HANWOOD,2023-03-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-03-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
843804,POPLARS AVENUE - HANWOOD,2023-03-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-03-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,14.9
843804,POPLARS AVENUE - HANWOOD,2023-03-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,14.28
843804,POPLARS AVENUE - HANWOOD,2023-03-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,14.86
843804,POPLARS AVENUE - HANWOOD,2023-03-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,14.5
843804,POPLARS AVENUE - HANWOOD,2023-03-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
843804,POPLARS AVENUE - HANWOOD,2023-03-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
843804,POPLARS AVENUE - HANWOOD,2023-03-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
843804,POPLARS AVENUE - HANWOOD,2023-03-18T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-03-18T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-03-18T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-03-18T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.06
843804,POPLARS AVENUE - HANWOOD,2023-03-18T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.53
843804,POPLARS AVENUE - HANWOOD,2023-03-18T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.94
843804,POPLARS AVENUE - HANWOOD,2023-03-18T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
843804,POPLARS AVENUE - HANWOOD,2023-03-18T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
843804,POPLARS AVENUE - HANWOOD,2023-03-18T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
843804,POPLARS AVENUE - HANWOOD,2023-03-18T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
843804,POPLARS AVENUE - HANWOOD,2023-03-18T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-03-18T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
843804,POPLARS AVENUE - HANWOOD,2023-03-18T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
843804,POPLARS AVENUE - HANWOOD,2023-03-18T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.31
843804,POPLARS AVENUE - HANWOOD,2023-03-18T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.94
843804,POPLARS AVENUE - HANWOOD,2023-03-18T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.67
843804,POPLARS AVENUE - HANWOOD,2023-03-18T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
843804,POPLARS AVENUE - HANWOOD,2023-03-18T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
843804,POPLARS AVENUE - HANWOOD,2023-03-18T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
843804,POPLARS AVENUE - HANWOOD,2023-03-18T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
843804,POPLARS AVENUE - HANWOOD,2023-03-18T13:20:00.000+00:00,transformer,,Temperature,C,28.4
843804,POPLARS AVENUE - HANWOOD,2023-03-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-03-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
843804,POPLARS AVENUE - HANWOOD,2023-03-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
843804,POPLARS AVENUE - HANWOOD,2023-03-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
843804,POPLARS AVENUE - HANWOOD,2023-03-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-03-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
843804,POPLARS AVENUE - HANWOOD,2023-03-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-03-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
843804,POPLARS AVENUE - HANWOOD,2023-03-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
843804,POPLARS AVENUE - HANWOOD,2023-03-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,12.37
843804,POPLARS AVENUE - HANWOOD,2023-03-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,10.47
843804,POPLARS AVENUE - HANWOOD,2023-03-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,12.61
843804,POPLARS AVENUE - HANWOOD,2023-03-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,17.7
843804,POPLARS AVENUE - HANWOOD,2023-03-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
843804,POPLARS AVENUE - HANWOOD,2023-03-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
843804,POPLARS AVENUE - HANWOOD,2023-03-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
843804,POPLARS AVENUE - HANWOOD,2023-03-18T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-03-18T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-03-18T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
843804,POPLARS AVENUE - HANWOOD,2023-03-18T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.32
843804,POPLARS AVENUE - HANWOOD,2023-03-18T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.4
843804,POPLARS AVENUE - HANWOOD,2023-03-18T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.06
843804,POPLARS AVENUE - HANWOOD,2023-03-18T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
843804,POPLARS AVENUE - HANWOOD,2023-03-18T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
843804,POPLARS AVENUE - HANWOOD,2023-03-18T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
843804,POPLARS AVENUE - HANWOOD,2023-03-18T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
843804,POPLARS AVENUE - HANWOOD,2023-03-18T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-03-18T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
843804,POPLARS AVENUE - HANWOOD,2023-03-18T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-03-18T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.3
843804,POPLARS AVENUE - HANWOOD,2023-03-18T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.14
843804,POPLARS AVENUE - HANWOOD,2023-03-18T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.59
843804,POPLARS AVENUE - HANWOOD,2023-03-18T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
843804,POPLARS AVENUE - HANWOOD,2023-03-18T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
843804,POPLARS AVENUE - HANWOOD,2023-03-18T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
843804,POPLARS AVENUE - HANWOOD,2023-03-18T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
843804,POPLARS AVENUE - HANWOOD,2023-03-18T13:10:00.000+00:00,transformer,,Temperature,C,28.3
843804,POPLARS AVENUE - HANWOOD,2023-03-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-03-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
843804,POPLARS AVENUE - HANWOOD,2023-03-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
843804,POPLARS AVENUE - HANWOOD,2023-03-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
843804,POPLARS AVENUE - HANWOOD,2023-03-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-03-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
843804,POPLARS AVENUE - HANWOOD,2023-03-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-03-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
843804,POPLARS AVENUE - HANWOOD,2023-03-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-03-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,9.62
843804,POPLARS AVENUE - HANWOOD,2023-03-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,14.54
843804,POPLARS AVENUE - HANWOOD,2023-03-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,12.65
843804,POPLARS AVENUE - HANWOOD,2023-03-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,25.2
843804,POPLARS AVENUE - HANWOOD,2023-03-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
843804,POPLARS AVENUE - HANWOOD,2023-03-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
843804,POPLARS AVENUE - HANWOOD,2023-03-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
843804,POPLARS AVENUE - HANWOOD,2023-03-18T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-03-18T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
843804,POPLARS AVENUE - HANWOOD,2023-03-18T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-03-18T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.6
843804,POPLARS AVENUE - HANWOOD,2023-03-18T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.39
843804,POPLARS AVENUE - HANWOOD,2023-03-18T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.32
843804,POPLARS AVENUE - HANWOOD,2023-03-18T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
843804,POPLARS AVENUE - HANWOOD,2023-03-18T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.6
843804,POPLARS AVENUE - HANWOOD,2023-03-18T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
843804,POPLARS AVENUE - HANWOOD,2023-03-18T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
843804,POPLARS AVENUE - HANWOOD,2023-03-18T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-03-18T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
843804,POPLARS AVENUE - HANWOOD,2023-03-18T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-03-18T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.98
843804,POPLARS AVENUE - HANWOOD,2023-03-18T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.21
843804,POPLARS AVENUE - HANWOOD,2023-03-18T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.93
843804,POPLARS AVENUE - HANWOOD,2023-03-18T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
843804,POPLARS AVENUE - HANWOOD,2023-03-18T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
843804,POPLARS AVENUE - HANWOOD,2023-03-18T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
843804,POPLARS AVENUE - HANWOOD,2023-03-18T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.5
843804,POPLARS AVENUE - HANWOOD,2023-03-18T13:00:00.000+00:00,transformer,,Temperature,C,29.9
843804,POPLARS AVENUE - HANWOOD,2023-03-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-03-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
843804,POPLARS AVENUE - HANWOOD,2023-03-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
843804,POPLARS AVENUE - HANWOOD,2023-03-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
843804,POPLARS AVENUE - HANWOOD,2023-03-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-03-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
843804,POPLARS AVENUE - HANWOOD,2023-03-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-03-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
843804,POPLARS AVENUE - HANWOOD,2023-03-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
843804,POPLARS AVENUE - HANWOOD,2023-03-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,18.58
843804,POPLARS AVENUE - HANWOOD,2023-03-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,15.6
843804,POPLARS AVENUE - HANWOOD,2023-03-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,13.25
843804,POPLARS AVENUE - HANWOOD,2023-03-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,48.1
843804,POPLARS AVENUE - HANWOOD,2023-03-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
843804,POPLARS AVENUE - HANWOOD,2023-03-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
843804,POPLARS AVENUE - HANWOOD,2023-03-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
843804,POPLARS AVENUE - HANWOOD,2023-03-18T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-03-18T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-03-18T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-03-18T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.08
843804,POPLARS AVENUE - HANWOOD,2023-03-18T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.35
843804,POPLARS AVENUE - HANWOOD,2023-03-18T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.58
843804,POPLARS AVENUE - HANWOOD,2023-03-18T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
843804,POPLARS AVENUE - HANWOOD,2023-03-18T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
843804,POPLARS AVENUE - HANWOOD,2023-03-18T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
843804,POPLARS AVENUE - HANWOOD,2023-03-18T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.3
843804,POPLARS AVENUE - HANWOOD,2023-03-18T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
843804,POPLARS AVENUE - HANWOOD,2023-03-18T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.81
843804,POPLARS AVENUE - HANWOOD,2023-03-18T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
843804,POPLARS AVENUE - HANWOOD,2023-03-18T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.49
843804,POPLARS AVENUE - HANWOOD,2023-03-18T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.31
843804,POPLARS AVENUE - HANWOOD,2023-03-18T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.34
843804,POPLARS AVENUE - HANWOOD,2023-03-18T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
843804,POPLARS AVENUE - HANWOOD,2023-03-18T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
843804,POPLARS AVENUE - HANWOOD,2023-03-18T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.9
843804,POPLARS AVENUE - HANWOOD,2023-03-18T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
843804,POPLARS AVENUE - HANWOOD,2023-03-18T12:50:00.000+00:00,transformer,,Temperature,C,29.9
843804,POPLARS AVENUE - HANWOOD,2023-03-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-03-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
843804,POPLARS AVENUE - HANWOOD,2023-03-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
843804,POPLARS AVENUE - HANWOOD,2023-03-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
843804,POPLARS AVENUE - HANWOOD,2023-03-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
843804,POPLARS AVENUE - HANWOOD,2023-03-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
843804,POPLARS AVENUE - HANWOOD,2023-03-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
843804,POPLARS AVENUE - HANWOOD,2023-03-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
843804,POPLARS AVENUE - HANWOOD,2023-03-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
843804,POPLARS AVENUE - HANWOOD,2023-03-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,8.58
843804,POPLARS AVENUE - HANWOOD,2023-03-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,16.67
843804,POPLARS AVENUE - HANWOOD,2023-03-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,10.92
843804,POPLARS AVENUE - HANWOOD,2023-03-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,21.3
843804,POPLARS AVENUE - HANWOOD,2023-03-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
843804,POPLARS AVENUE - HANWOOD,2023-03-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
843804,POPLARS AVENUE - HANWOOD,2023-03-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
843804,POPLARS AVENUE - HANWOOD,2023-03-18T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
843804,POPLARS AVENUE - HANWOOD,2023-03-18T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-03-18T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-03-18T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.51
843804,POPLARS AVENUE - HANWOOD,2023-03-18T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.41
843804,POPLARS AVENUE - HANWOOD,2023-03-18T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.12
843804,POPLARS AVENUE - HANWOOD,2023-03-18T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
843804,POPLARS AVENUE - HANWOOD,2023-03-18T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
843804,POPLARS AVENUE - HANWOOD,2023-03-18T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
843804,POPLARS AVENUE - HANWOOD,2023-03-18T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.7
843804,POPLARS AVENUE - HANWOOD,2023-03-18T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-03-18T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.76
843804,POPLARS AVENUE - HANWOOD,2023-03-18T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
843804,POPLARS AVENUE - HANWOOD,2023-03-18T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.13
843804,POPLARS AVENUE - HANWOOD,2023-03-18T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.06
843804,POPLARS AVENUE - HANWOOD,2023-03-18T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.02
843804,POPLARS AVENUE - HANWOOD,2023-03-18T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
843804,POPLARS AVENUE - HANWOOD,2023-03-18T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
843804,POPLARS AVENUE - HANWOOD,2023-03-18T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.1
843804,POPLARS AVENUE - HANWOOD,2023-03-18T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
843804,POPLARS AVENUE - HANWOOD,2023-03-18T12:40:00.000+00:00,transformer,,Temperature,C,29.7
843804,POPLARS AVENUE - HANWOOD,2023-03-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
843804,POPLARS AVENUE - HANWOOD,2023-03-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
843804,POPLARS AVENUE - HANWOOD,2023-03-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
843804,POPLARS AVENUE - HANWOOD,2023-03-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
843804,POPLARS AVENUE - HANWOOD,2023-03-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-03-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
843804,POPLARS AVENUE - HANWOOD,2023-03-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
843804,POPLARS AVENUE - HANWOOD,2023-03-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
843804,POPLARS AVENUE - HANWOOD,2023-03-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
843804,POPLARS AVENUE - HANWOOD,2023-03-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,13.64
843804,POPLARS AVENUE - HANWOOD,2023-03-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,17.47
843804,POPLARS AVENUE - HANWOOD,2023-03-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,10.15
843804,POPLARS AVENUE - HANWOOD,2023-03-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,19.7
843804,POPLARS AVENUE - HANWOOD,2023-03-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
843804,POPLARS AVENUE - HANWOOD,2023-03-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
843804,POPLARS AVENUE - HANWOOD,2023-03-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
843804,POPLARS AVENUE - HANWOOD,2023-03-18T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
843804,POPLARS AVENUE - HANWOOD,2023-03-18T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-03-18T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-03-18T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.66
843804,POPLARS AVENUE - HANWOOD,2023-03-18T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.75
843804,POPLARS AVENUE - HANWOOD,2023-03-18T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-03-18T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
843804,POPLARS AVENUE - HANWOOD,2023-03-18T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
843804,POPLARS AVENUE - HANWOOD,2023-03-18T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
843804,POPLARS AVENUE - HANWOOD,2023-03-18T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.1
843804,POPLARS AVENUE - HANWOOD,2023-03-18T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
843804,POPLARS AVENUE - HANWOOD,2023-03-18T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
843804,POPLARS AVENUE - HANWOOD,2023-03-18T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
843804,POPLARS AVENUE - HANWOOD,2023-03-18T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.96
843804,POPLARS AVENUE - HANWOOD,2023-03-18T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.83
843804,POPLARS AVENUE - HANWOOD,2023-03-18T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.89
843804,POPLARS AVENUE - HANWOOD,2023-03-18T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
843804,POPLARS AVENUE - HANWOOD,2023-03-18T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
843804,POPLARS AVENUE - HANWOOD,2023-03-18T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.4
843804,POPLARS AVENUE - HANWOOD,2023-03-18T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
843804,POPLARS AVENUE - HANWOOD,2023-03-18T12:30:00.000+00:00,transformer,,Temperature,C,28.7
843804,POPLARS AVENUE - HANWOOD,2023-03-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-03-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
843804,POPLARS AVENUE - HANWOOD,2023-03-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
843804,POPLARS AVENUE - HANWOOD,2023-03-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
843804,POPLARS AVENUE - HANWOOD,2023-03-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-03-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
843804,POPLARS AVENUE - HANWOOD,2023-03-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
843804,POPLARS AVENUE - HANWOOD,2023-03-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-03-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
843804,POPLARS AVENUE - HANWOOD,2023-03-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,9.63
843804,POPLARS AVENUE - HANWOOD,2023-03-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,15.58
843804,POPLARS AVENUE - HANWOOD,2023-03-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,6.72
843804,POPLARS AVENUE - HANWOOD,2023-03-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,16.4
843804,POPLARS AVENUE - HANWOOD,2023-03-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
843804,POPLARS AVENUE - HANWOOD,2023-03-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
843804,POPLARS AVENUE - HANWOOD,2023-03-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
843804,POPLARS AVENUE - HANWOOD,2023-03-18T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-03-18T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-03-18T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-03-18T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.89
843804,POPLARS AVENUE - HANWOOD,2023-03-18T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
843804,POPLARS AVENUE - HANWOOD,2023-03-18T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.05
843804,POPLARS AVENUE - HANWOOD,2023-03-18T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
843804,POPLARS AVENUE - HANWOOD,2023-03-18T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
843804,POPLARS AVENUE - HANWOOD,2023-03-18T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
843804,POPLARS AVENUE - HANWOOD,2023-03-18T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
843804,POPLARS AVENUE - HANWOOD,2023-03-18T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-03-18T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
843804,POPLARS AVENUE - HANWOOD,2023-03-18T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
843804,POPLARS AVENUE - HANWOOD,2023-03-18T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.39
843804,POPLARS AVENUE - HANWOOD,2023-03-18T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.43
843804,POPLARS AVENUE - HANWOOD,2023-03-18T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.95
843804,POPLARS AVENUE - HANWOOD,2023-03-18T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
843804,POPLARS AVENUE - HANWOOD,2023-03-18T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
843804,POPLARS AVENUE - HANWOOD,2023-03-18T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
843804,POPLARS AVENUE - HANWOOD,2023-03-18T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
843804,POPLARS AVENUE - HANWOOD,2023-03-18T12:20:00.000+00:00,transformer,,Temperature,C,26.9
843804,POPLARS AVENUE - HANWOOD,2023-03-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
843804,POPLARS AVENUE - HANWOOD,2023-03-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
843804,POPLARS AVENUE - HANWOOD,2023-03-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
843804,POPLARS AVENUE - HANWOOD,2023-03-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
843804,POPLARS AVENUE - HANWOOD,2023-03-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-03-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
843804,POPLARS AVENUE - HANWOOD,2023-03-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-03-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-03-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
843804,POPLARS AVENUE - HANWOOD,2023-03-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,14.28
843804,POPLARS AVENUE - HANWOOD,2023-03-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,11.43
843804,POPLARS AVENUE - HANWOOD,2023-03-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
843804,POPLARS AVENUE - HANWOOD,2023-03-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,18.9
843804,POPLARS AVENUE - HANWOOD,2023-03-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
843804,POPLARS AVENUE - HANWOOD,2023-03-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
843804,POPLARS AVENUE - HANWOOD,2023-03-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
843804,POPLARS AVENUE - HANWOOD,2023-03-18T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
843804,POPLARS AVENUE - HANWOOD,2023-03-18T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-03-18T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-03-18T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.5
843804,POPLARS AVENUE - HANWOOD,2023-03-18T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.51
843804,POPLARS AVENUE - HANWOOD,2023-03-18T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.61
843804,POPLARS AVENUE - HANWOOD,2023-03-18T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
843804,POPLARS AVENUE - HANWOOD,2023-03-18T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
843804,POPLARS AVENUE - HANWOOD,2023-03-18T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
843804,POPLARS AVENUE - HANWOOD,2023-03-18T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.4
843804,POPLARS AVENUE - HANWOOD,2023-03-18T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
843804,POPLARS AVENUE - HANWOOD,2023-03-18T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-03-18T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-03-18T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.01
843804,POPLARS AVENUE - HANWOOD,2023-03-18T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.41
843804,POPLARS AVENUE - HANWOOD,2023-03-18T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.53
843804,POPLARS AVENUE - HANWOOD,2023-03-18T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
843804,POPLARS AVENUE - HANWOOD,2023-03-18T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
843804,POPLARS AVENUE - HANWOOD,2023-03-18T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
843804,POPLARS AVENUE - HANWOOD,2023-03-18T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
843804,POPLARS AVENUE - HANWOOD,2023-03-18T12:10:00.000+00:00,transformer,,Temperature,C,26.2
843804,POPLARS AVENUE - HANWOOD,2023-03-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-03-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
843804,POPLARS AVENUE - HANWOOD,2023-03-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
843804,POPLARS AVENUE - HANWOOD,2023-03-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
843804,POPLARS AVENUE - HANWOOD,2023-03-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
843804,POPLARS AVENUE - HANWOOD,2023-03-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
843804,POPLARS AVENUE - HANWOOD,2023-03-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
843804,POPLARS AVENUE - HANWOOD,2023-03-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-03-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
843804,POPLARS AVENUE - HANWOOD,2023-03-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,11.51
843804,POPLARS AVENUE - HANWOOD,2023-03-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,9.92
843804,POPLARS AVENUE - HANWOOD,2023-03-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,9.14
843804,POPLARS AVENUE - HANWOOD,2023-03-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,19.7
843804,POPLARS AVENUE - HANWOOD,2023-03-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
843804,POPLARS AVENUE - HANWOOD,2023-03-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
843804,POPLARS AVENUE - HANWOOD,2023-03-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
843804,POPLARS AVENUE - HANWOOD,2023-03-18T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
843804,POPLARS AVENUE - HANWOOD,2023-03-18T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-03-18T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-03-18T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
843804,POPLARS AVENUE - HANWOOD,2023-03-18T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.51
843804,POPLARS AVENUE - HANWOOD,2023-03-18T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.64
843804,POPLARS AVENUE - HANWOOD,2023-03-18T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
843804,POPLARS AVENUE - HANWOOD,2023-03-18T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
843804,POPLARS AVENUE - HANWOOD,2023-03-18T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
843804,POPLARS AVENUE - HANWOOD,2023-03-18T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.4
843804,POPLARS AVENUE - HANWOOD,2023-03-18T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-03-18T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-03-18T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
843804,POPLARS AVENUE - HANWOOD,2023-03-18T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.67
843804,POPLARS AVENUE - HANWOOD,2023-03-18T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.44
843804,POPLARS AVENUE - HANWOOD,2023-03-18T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.18
843804,POPLARS AVENUE - HANWOOD,2023-03-18T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
843804,POPLARS AVENUE - HANWOOD,2023-03-18T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
843804,POPLARS AVENUE - HANWOOD,2023-03-18T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
843804,POPLARS AVENUE - HANWOOD,2023-03-18T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
843804,POPLARS AVENUE - HANWOOD,2023-03-18T12:00:00.000+00:00,transformer,,Temperature,C,26.1
843804,POPLARS AVENUE - HANWOOD,2023-03-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-03-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
843804,POPLARS AVENUE - HANWOOD,2023-03-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
843804,POPLARS AVENUE - HANWOOD,2023-03-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
843804,POPLARS AVENUE - HANWOOD,2023-03-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
843804,POPLARS AVENUE - HANWOOD,2023-03-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
843804,POPLARS AVENUE - HANWOOD,2023-03-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
843804,POPLARS AVENUE - HANWOOD,2023-03-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-03-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
843804,POPLARS AVENUE - HANWOOD,2023-03-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,7.68
843804,POPLARS AVENUE - HANWOOD,2023-03-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,15.95
843804,POPLARS AVENUE - HANWOOD,2023-03-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,10.82
843804,POPLARS AVENUE - HANWOOD,2023-03-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,34.9
843804,POPLARS AVENUE - HANWOOD,2023-03-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
843804,POPLARS AVENUE - HANWOOD,2023-03-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
843804,POPLARS AVENUE - HANWOOD,2023-03-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
843804,POPLARS AVENUE - HANWOOD,2023-03-18T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
843804,POPLARS AVENUE - HANWOOD,2023-03-18T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
843804,POPLARS AVENUE - HANWOOD,2023-03-18T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-03-18T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.97
843804,POPLARS AVENUE - HANWOOD,2023-03-18T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.19
843804,POPLARS AVENUE - HANWOOD,2023-03-18T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.99
843804,POPLARS AVENUE - HANWOOD,2023-03-18T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,68.5
843804,POPLARS AVENUE - HANWOOD,2023-03-18T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
843804,POPLARS AVENUE - HANWOOD,2023-03-18T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
843804,POPLARS AVENUE - HANWOOD,2023-03-18T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
843804,POPLARS AVENUE - HANWOOD,2023-03-18T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-03-18T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-03-18T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-03-18T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.88
843804,POPLARS AVENUE - HANWOOD,2023-03-18T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.07
843804,POPLARS AVENUE - HANWOOD,2023-03-18T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.46
843804,POPLARS AVENUE - HANWOOD,2023-03-18T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.5
843804,POPLARS AVENUE - HANWOOD,2023-03-18T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
843804,POPLARS AVENUE - HANWOOD,2023-03-18T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
843804,POPLARS AVENUE - HANWOOD,2023-03-18T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.1
843804,POPLARS AVENUE - HANWOOD,2023-03-18T11:50:00.000+00:00,transformer,,Temperature,C,26.3
843804,POPLARS AVENUE - HANWOOD,2023-03-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
843804,POPLARS AVENUE - HANWOOD,2023-03-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
843804,POPLARS AVENUE - HANWOOD,2023-03-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
843804,POPLARS AVENUE - HANWOOD,2023-03-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
843804,POPLARS AVENUE - HANWOOD,2023-03-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
843804,POPLARS AVENUE - HANWOOD,2023-03-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
843804,POPLARS AVENUE - HANWOOD,2023-03-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
843804,POPLARS AVENUE - HANWOOD,2023-03-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
843804,POPLARS AVENUE - HANWOOD,2023-03-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-03-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,8.84
843804,POPLARS AVENUE - HANWOOD,2023-03-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,10.26
843804,POPLARS AVENUE - HANWOOD,2023-03-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,25.46
843804,POPLARS AVENUE - HANWOOD,2023-03-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,19.8
843804,POPLARS AVENUE - HANWOOD,2023-03-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
843804,POPLARS AVENUE - HANWOOD,2023-03-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
843804,POPLARS AVENUE - HANWOOD,2023-03-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
843804,POPLARS AVENUE - HANWOOD,2023-03-18T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-03-18T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
843804,POPLARS AVENUE - HANWOOD,2023-03-18T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-03-18T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.92
843804,POPLARS AVENUE - HANWOOD,2023-03-18T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.31
843804,POPLARS AVENUE - HANWOOD,2023-03-18T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.16
843804,POPLARS AVENUE - HANWOOD,2023-03-18T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
843804,POPLARS AVENUE - HANWOOD,2023-03-18T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
843804,POPLARS AVENUE - HANWOOD,2023-03-18T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
843804,POPLARS AVENUE - HANWOOD,2023-03-18T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
843804,POPLARS AVENUE - HANWOOD,2023-03-18T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-03-18T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-03-18T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
843804,POPLARS AVENUE - HANWOOD,2023-03-18T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
843804,POPLARS AVENUE - HANWOOD,2023-03-18T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.32
843804,POPLARS AVENUE - HANWOOD,2023-03-18T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.83
843804,POPLARS AVENUE - HANWOOD,2023-03-18T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
843804,POPLARS AVENUE - HANWOOD,2023-03-18T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
843804,POPLARS AVENUE - HANWOOD,2023-03-18T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
843804,POPLARS AVENUE - HANWOOD,2023-03-18T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.3
843804,POPLARS AVENUE - HANWOOD,2023-03-18T11:40:00.000+00:00,transformer,,Temperature,C,26.1
843804,POPLARS AVENUE - HANWOOD,2023-03-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-03-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
843804,POPLARS AVENUE - HANWOOD,2023-03-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
843804,POPLARS AVENUE - HANWOOD,2023-03-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
843804,POPLARS AVENUE - HANWOOD,2023-03-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
843804,POPLARS AVENUE - HANWOOD,2023-03-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
843804,POPLARS AVENUE - HANWOOD,2023-03-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-03-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
843804,POPLARS AVENUE - HANWOOD,2023-03-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
843804,POPLARS AVENUE - HANWOOD,2023-03-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,5.92
843804,POPLARS AVENUE - HANWOOD,2023-03-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,12.63
843804,POPLARS AVENUE - HANWOOD,2023-03-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,16.99
843804,POPLARS AVENUE - HANWOOD,2023-03-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,24.5
843804,POPLARS AVENUE - HANWOOD,2023-03-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
843804,POPLARS AVENUE - HANWOOD,2023-03-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
843804,POPLARS AVENUE - HANWOOD,2023-03-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
843804,POPLARS AVENUE - HANWOOD,2023-03-18T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-03-18T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
843804,POPLARS AVENUE - HANWOOD,2023-03-18T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
843804,POPLARS AVENUE - HANWOOD,2023-03-18T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.56
843804,POPLARS AVENUE - HANWOOD,2023-03-18T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.75
843804,POPLARS AVENUE - HANWOOD,2023-03-18T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.42
843804,POPLARS AVENUE - HANWOOD,2023-03-18T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
843804,POPLARS AVENUE - HANWOOD,2023-03-18T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
843804,POPLARS AVENUE - HANWOOD,2023-03-18T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
843804,POPLARS AVENUE - HANWOOD,2023-03-18T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
843804,POPLARS AVENUE - HANWOOD,2023-03-18T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
