Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-03-18T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-03-18T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-03-18T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.73
843804,POPLARS AVENUE - HANWOOD,2023-03-18T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.56
843804,POPLARS AVENUE - HANWOOD,2023-03-18T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.71
843804,POPLARS AVENUE - HANWOOD,2023-03-18T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
843804,POPLARS AVENUE - HANWOOD,2023-03-18T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
843804,POPLARS AVENUE - HANWOOD,2023-03-18T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
843804,POPLARS AVENUE - HANWOOD,2023-03-18T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
843804,POPLARS AVENUE - HANWOOD,2023-03-18T11:30:00.000+00:00,transformer,,Temperature,C,26.0
843804,POPLARS AVENUE - HANWOOD,2023-03-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-03-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
843804,POPLARS AVENUE - HANWOOD,2023-03-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
843804,POPLARS AVENUE - HANWOOD,2023-03-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
843804,POPLARS AVENUE - HANWOOD,2023-03-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
843804,POPLARS AVENUE - HANWOOD,2023-03-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
843804,POPLARS AVENUE - HANWOOD,2023-03-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
843804,POPLARS AVENUE - HANWOOD,2023-03-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
843804,POPLARS AVENUE - HANWOOD,2023-03-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-03-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,6.29
843804,POPLARS AVENUE - HANWOOD,2023-03-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,13.31
843804,POPLARS AVENUE - HANWOOD,2023-03-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,16.13
843804,POPLARS AVENUE - HANWOOD,2023-03-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,30.4
843804,POPLARS AVENUE - HANWOOD,2023-03-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
843804,POPLARS AVENUE - HANWOOD,2023-03-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
843804,POPLARS AVENUE - HANWOOD,2023-03-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
843804,POPLARS AVENUE - HANWOOD,2023-03-18T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-03-18T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
843804,POPLARS AVENUE - HANWOOD,2023-03-18T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
843804,POPLARS AVENUE - HANWOOD,2023-03-18T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.54
843804,POPLARS AVENUE - HANWOOD,2023-03-18T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.67
843804,POPLARS AVENUE - HANWOOD,2023-03-18T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.53
843804,POPLARS AVENUE - HANWOOD,2023-03-18T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
843804,POPLARS AVENUE - HANWOOD,2023-03-18T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
843804,POPLARS AVENUE - HANWOOD,2023-03-18T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
843804,POPLARS AVENUE - HANWOOD,2023-03-18T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
843804,POPLARS AVENUE - HANWOOD,2023-03-18T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-03-18T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
843804,POPLARS AVENUE - HANWOOD,2023-03-18T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-03-18T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.49
843804,POPLARS AVENUE - HANWOOD,2023-03-18T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.6
843804,POPLARS AVENUE - HANWOOD,2023-03-18T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.22
843804,POPLARS AVENUE - HANWOOD,2023-03-18T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
843804,POPLARS AVENUE - HANWOOD,2023-03-18T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
843804,POPLARS AVENUE - HANWOOD,2023-03-18T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
843804,POPLARS AVENUE - HANWOOD,2023-03-18T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
843804,POPLARS AVENUE - HANWOOD,2023-03-18T11:20:00.000+00:00,transformer,,Temperature,C,26.3
843804,POPLARS AVENUE - HANWOOD,2023-03-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-03-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
843804,POPLARS AVENUE - HANWOOD,2023-03-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
843804,POPLARS AVENUE - HANWOOD,2023-03-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
843804,POPLARS AVENUE - HANWOOD,2023-03-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
843804,POPLARS AVENUE - HANWOOD,2023-03-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
843804,POPLARS AVENUE - HANWOOD,2023-03-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-03-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
843804,POPLARS AVENUE - HANWOOD,2023-03-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-03-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,9.03
843804,POPLARS AVENUE - HANWOOD,2023-03-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,19.27
843804,POPLARS AVENUE - HANWOOD,2023-03-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,11.75
843804,POPLARS AVENUE - HANWOOD,2023-03-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
843804,POPLARS AVENUE - HANWOOD,2023-03-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
843804,POPLARS AVENUE - HANWOOD,2023-03-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
843804,POPLARS AVENUE - HANWOOD,2023-03-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
843804,POPLARS AVENUE - HANWOOD,2023-03-18T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
843804,POPLARS AVENUE - HANWOOD,2023-03-18T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
843804,POPLARS AVENUE - HANWOOD,2023-03-18T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-03-18T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.17
843804,POPLARS AVENUE - HANWOOD,2023-03-18T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.96
843804,POPLARS AVENUE - HANWOOD,2023-03-18T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.48
843804,POPLARS AVENUE - HANWOOD,2023-03-18T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
843804,POPLARS AVENUE - HANWOOD,2023-03-18T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
843804,POPLARS AVENUE - HANWOOD,2023-03-18T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
843804,POPLARS AVENUE - HANWOOD,2023-03-18T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
843804,POPLARS AVENUE - HANWOOD,2023-03-18T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-03-18T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
843804,POPLARS AVENUE - HANWOOD,2023-03-18T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
843804,POPLARS AVENUE - HANWOOD,2023-03-18T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.85
843804,POPLARS AVENUE - HANWOOD,2023-03-18T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.19
843804,POPLARS AVENUE - HANWOOD,2023-03-18T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.55
843804,POPLARS AVENUE - HANWOOD,2023-03-18T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
843804,POPLARS AVENUE - HANWOOD,2023-03-18T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
843804,POPLARS AVENUE - HANWOOD,2023-03-18T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
843804,POPLARS AVENUE - HANWOOD,2023-03-18T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
843804,POPLARS AVENUE - HANWOOD,2023-03-18T11:10:00.000+00:00,transformer,,Temperature,C,26.6
843804,POPLARS AVENUE - HANWOOD,2023-03-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
843804,POPLARS AVENUE - HANWOOD,2023-03-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
843804,POPLARS AVENUE - HANWOOD,2023-03-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
843804,POPLARS AVENUE - HANWOOD,2023-03-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
843804,POPLARS AVENUE - HANWOOD,2023-03-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
843804,POPLARS AVENUE - HANWOOD,2023-03-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
843804,POPLARS AVENUE - HANWOOD,2023-03-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-03-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
843804,POPLARS AVENUE - HANWOOD,2023-03-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
843804,POPLARS AVENUE - HANWOOD,2023-03-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,11.02
843804,POPLARS AVENUE - HANWOOD,2023-03-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,16.15
843804,POPLARS AVENUE - HANWOOD,2023-03-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,12.03
843804,POPLARS AVENUE - HANWOOD,2023-03-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,29.4
843804,POPLARS AVENUE - HANWOOD,2023-03-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
843804,POPLARS AVENUE - HANWOOD,2023-03-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
843804,POPLARS AVENUE - HANWOOD,2023-03-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
843804,POPLARS AVENUE - HANWOOD,2023-03-18T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-03-18T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
843804,POPLARS AVENUE - HANWOOD,2023-03-18T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-03-18T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.41
843804,POPLARS AVENUE - HANWOOD,2023-03-18T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.06
843804,POPLARS AVENUE - HANWOOD,2023-03-18T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.49
843804,POPLARS AVENUE - HANWOOD,2023-03-18T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.1
843804,POPLARS AVENUE - HANWOOD,2023-03-18T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
843804,POPLARS AVENUE - HANWOOD,2023-03-18T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.6
843804,POPLARS AVENUE - HANWOOD,2023-03-18T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.6
843804,POPLARS AVENUE - HANWOOD,2023-03-18T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-03-18T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-03-18T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-03-18T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.12
843804,POPLARS AVENUE - HANWOOD,2023-03-18T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.07
843804,POPLARS AVENUE - HANWOOD,2023-03-18T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.06
843804,POPLARS AVENUE - HANWOOD,2023-03-18T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
843804,POPLARS AVENUE - HANWOOD,2023-03-18T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
843804,POPLARS AVENUE - HANWOOD,2023-03-18T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
843804,POPLARS AVENUE - HANWOOD,2023-03-18T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
843804,POPLARS AVENUE - HANWOOD,2023-03-18T11:00:00.000+00:00,transformer,,Temperature,C,27.2
843804,POPLARS AVENUE - HANWOOD,2023-03-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-03-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
843804,POPLARS AVENUE - HANWOOD,2023-03-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
843804,POPLARS AVENUE - HANWOOD,2023-03-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
843804,POPLARS AVENUE - HANWOOD,2023-03-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
843804,POPLARS AVENUE - HANWOOD,2023-03-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
843804,POPLARS AVENUE - HANWOOD,2023-03-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-03-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
843804,POPLARS AVENUE - HANWOOD,2023-03-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-03-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,10.52
843804,POPLARS AVENUE - HANWOOD,2023-03-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,23.13
843804,POPLARS AVENUE - HANWOOD,2023-03-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,21.55
843804,POPLARS AVENUE - HANWOOD,2023-03-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,48.1
843804,POPLARS AVENUE - HANWOOD,2023-03-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
843804,POPLARS AVENUE - HANWOOD,2023-03-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
843804,POPLARS AVENUE - HANWOOD,2023-03-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
843804,POPLARS AVENUE - HANWOOD,2023-03-18T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-03-18T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.02
843804,POPLARS AVENUE - HANWOOD,2023-03-18T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
843804,POPLARS AVENUE - HANWOOD,2023-03-18T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.83
843804,POPLARS AVENUE - HANWOOD,2023-03-18T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.61
843804,POPLARS AVENUE - HANWOOD,2023-03-18T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.47
843804,POPLARS AVENUE - HANWOOD,2023-03-18T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
843804,POPLARS AVENUE - HANWOOD,2023-03-18T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
843804,POPLARS AVENUE - HANWOOD,2023-03-18T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.4
843804,POPLARS AVENUE - HANWOOD,2023-03-18T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
843804,POPLARS AVENUE - HANWOOD,2023-03-18T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
843804,POPLARS AVENUE - HANWOOD,2023-03-18T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-03-18T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-03-18T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.06
843804,POPLARS AVENUE - HANWOOD,2023-03-18T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.29
843804,POPLARS AVENUE - HANWOOD,2023-03-18T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.5
843804,POPLARS AVENUE - HANWOOD,2023-03-18T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
843804,POPLARS AVENUE - HANWOOD,2023-03-18T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.9
843804,POPLARS AVENUE - HANWOOD,2023-03-18T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
843804,POPLARS AVENUE - HANWOOD,2023-03-18T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
843804,POPLARS AVENUE - HANWOOD,2023-03-18T10:50:00.000+00:00,transformer,,Temperature,C,27.6
843804,POPLARS AVENUE - HANWOOD,2023-03-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
843804,POPLARS AVENUE - HANWOOD,2023-03-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
843804,POPLARS AVENUE - HANWOOD,2023-03-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
843804,POPLARS AVENUE - HANWOOD,2023-03-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
843804,POPLARS AVENUE - HANWOOD,2023-03-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
843804,POPLARS AVENUE - HANWOOD,2023-03-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
843804,POPLARS AVENUE - HANWOOD,2023-03-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
843804,POPLARS AVENUE - HANWOOD,2023-03-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
843804,POPLARS AVENUE - HANWOOD,2023-03-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-03-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,14.89
843804,POPLARS AVENUE - HANWOOD,2023-03-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,23.9
843804,POPLARS AVENUE - HANWOOD,2023-03-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,19.97
843804,POPLARS AVENUE - HANWOOD,2023-03-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
843804,POPLARS AVENUE - HANWOOD,2023-03-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
843804,POPLARS AVENUE - HANWOOD,2023-03-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
843804,POPLARS AVENUE - HANWOOD,2023-03-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
843804,POPLARS AVENUE - HANWOOD,2023-03-18T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-03-18T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.63
843804,POPLARS AVENUE - HANWOOD,2023-03-18T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.74
843804,POPLARS AVENUE - HANWOOD,2023-03-18T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.6
843804,POPLARS AVENUE - HANWOOD,2023-03-18T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.3
843804,POPLARS AVENUE - HANWOOD,2023-03-18T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.74
843804,POPLARS AVENUE - HANWOOD,2023-03-18T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
843804,POPLARS AVENUE - HANWOOD,2023-03-18T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
843804,POPLARS AVENUE - HANWOOD,2023-03-18T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
843804,POPLARS AVENUE - HANWOOD,2023-03-18T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
843804,POPLARS AVENUE - HANWOOD,2023-03-18T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
843804,POPLARS AVENUE - HANWOOD,2023-03-18T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-03-18T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-03-18T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.73
843804,POPLARS AVENUE - HANWOOD,2023-03-18T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.86
843804,POPLARS AVENUE - HANWOOD,2023-03-18T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.68
843804,POPLARS AVENUE - HANWOOD,2023-03-18T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
843804,POPLARS AVENUE - HANWOOD,2023-03-18T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
843804,POPLARS AVENUE - HANWOOD,2023-03-18T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
843804,POPLARS AVENUE - HANWOOD,2023-03-18T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
843804,POPLARS AVENUE - HANWOOD,2023-03-18T10:40:00.000+00:00,transformer,,Temperature,C,27.5
843804,POPLARS AVENUE - HANWOOD,2023-03-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-03-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
843804,POPLARS AVENUE - HANWOOD,2023-03-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
843804,POPLARS AVENUE - HANWOOD,2023-03-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
843804,POPLARS AVENUE - HANWOOD,2023-03-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
843804,POPLARS AVENUE - HANWOOD,2023-03-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
843804,POPLARS AVENUE - HANWOOD,2023-03-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-03-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
843804,POPLARS AVENUE - HANWOOD,2023-03-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-03-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,9.12
843804,POPLARS AVENUE - HANWOOD,2023-03-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,16.16
843804,POPLARS AVENUE - HANWOOD,2023-03-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,20.42
843804,POPLARS AVENUE - HANWOOD,2023-03-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
843804,POPLARS AVENUE - HANWOOD,2023-03-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
843804,POPLARS AVENUE - HANWOOD,2023-03-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
843804,POPLARS AVENUE - HANWOOD,2023-03-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
843804,POPLARS AVENUE - HANWOOD,2023-03-18T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-03-18T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.88
843804,POPLARS AVENUE - HANWOOD,2023-03-18T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
843804,POPLARS AVENUE - HANWOOD,2023-03-18T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.47
843804,POPLARS AVENUE - HANWOOD,2023-03-18T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.68
843804,POPLARS AVENUE - HANWOOD,2023-03-18T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.28
843804,POPLARS AVENUE - HANWOOD,2023-03-18T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.3
843804,POPLARS AVENUE - HANWOOD,2023-03-18T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
843804,POPLARS AVENUE - HANWOOD,2023-03-18T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
843804,POPLARS AVENUE - HANWOOD,2023-03-18T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
843804,POPLARS AVENUE - HANWOOD,2023-03-18T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
843804,POPLARS AVENUE - HANWOOD,2023-03-18T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-03-18T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-03-18T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.86
843804,POPLARS AVENUE - HANWOOD,2023-03-18T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.6
843804,POPLARS AVENUE - HANWOOD,2023-03-18T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.15
843804,POPLARS AVENUE - HANWOOD,2023-03-18T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
843804,POPLARS AVENUE - HANWOOD,2023-03-18T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
843804,POPLARS AVENUE - HANWOOD,2023-03-18T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
843804,POPLARS AVENUE - HANWOOD,2023-03-18T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
843804,POPLARS AVENUE - HANWOOD,2023-03-18T10:30:00.000+00:00,transformer,,Temperature,C,26.2
843804,POPLARS AVENUE - HANWOOD,2023-03-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
843804,POPLARS AVENUE - HANWOOD,2023-03-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
843804,POPLARS AVENUE - HANWOOD,2023-03-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
843804,POPLARS AVENUE - HANWOOD,2023-03-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
843804,POPLARS AVENUE - HANWOOD,2023-03-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
843804,POPLARS AVENUE - HANWOOD,2023-03-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
843804,POPLARS AVENUE - HANWOOD,2023-03-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
843804,POPLARS AVENUE - HANWOOD,2023-03-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
843804,POPLARS AVENUE - HANWOOD,2023-03-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-03-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,4.38
843804,POPLARS AVENUE - HANWOOD,2023-03-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,14.28
843804,POPLARS AVENUE - HANWOOD,2023-03-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,19.43
843804,POPLARS AVENUE - HANWOOD,2023-03-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
843804,POPLARS AVENUE - HANWOOD,2023-03-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
843804,POPLARS AVENUE - HANWOOD,2023-03-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
843804,POPLARS AVENUE - HANWOOD,2023-03-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
843804,POPLARS AVENUE - HANWOOD,2023-03-18T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-03-18T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
843804,POPLARS AVENUE - HANWOOD,2023-03-18T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-03-18T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.95
843804,POPLARS AVENUE - HANWOOD,2023-03-18T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.73
843804,POPLARS AVENUE - HANWOOD,2023-03-18T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.67
843804,POPLARS AVENUE - HANWOOD,2023-03-18T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
843804,POPLARS AVENUE - HANWOOD,2023-03-18T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
843804,POPLARS AVENUE - HANWOOD,2023-03-18T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
843804,POPLARS AVENUE - HANWOOD,2023-03-18T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.3
843804,POPLARS AVENUE - HANWOOD,2023-03-18T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.06
843804,POPLARS AVENUE - HANWOOD,2023-03-18T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-03-18T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
843804,POPLARS AVENUE - HANWOOD,2023-03-18T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.85
843804,POPLARS AVENUE - HANWOOD,2023-03-18T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.93
843804,POPLARS AVENUE - HANWOOD,2023-03-18T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.03
843804,POPLARS AVENUE - HANWOOD,2023-03-18T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
843804,POPLARS AVENUE - HANWOOD,2023-03-18T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
843804,POPLARS AVENUE - HANWOOD,2023-03-18T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
843804,POPLARS AVENUE - HANWOOD,2023-03-18T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
843804,POPLARS AVENUE - HANWOOD,2023-03-18T10:20:00.000+00:00,transformer,,Temperature,C,25.7
843804,POPLARS AVENUE - HANWOOD,2023-03-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
843804,POPLARS AVENUE - HANWOOD,2023-03-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
843804,POPLARS AVENUE - HANWOOD,2023-03-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
843804,POPLARS AVENUE - HANWOOD,2023-03-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
843804,POPLARS AVENUE - HANWOOD,2023-03-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
843804,POPLARS AVENUE - HANWOOD,2023-03-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
843804,POPLARS AVENUE - HANWOOD,2023-03-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
843804,POPLARS AVENUE - HANWOOD,2023-03-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
843804,POPLARS AVENUE - HANWOOD,2023-03-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
843804,POPLARS AVENUE - HANWOOD,2023-03-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,6.9
843804,POPLARS AVENUE - HANWOOD,2023-03-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,12.67
843804,POPLARS AVENUE - HANWOOD,2023-03-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,8.7
843804,POPLARS AVENUE - HANWOOD,2023-03-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,26.2
843804,POPLARS AVENUE - HANWOOD,2023-03-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
843804,POPLARS AVENUE - HANWOOD,2023-03-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
843804,POPLARS AVENUE - HANWOOD,2023-03-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
843804,POPLARS AVENUE - HANWOOD,2023-03-18T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-03-18T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
843804,POPLARS AVENUE - HANWOOD,2023-03-18T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-03-18T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.28
843804,POPLARS AVENUE - HANWOOD,2023-03-18T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.93
843804,POPLARS AVENUE - HANWOOD,2023-03-18T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.28
843804,POPLARS AVENUE - HANWOOD,2023-03-18T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
843804,POPLARS AVENUE - HANWOOD,2023-03-18T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
843804,POPLARS AVENUE - HANWOOD,2023-03-18T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
843804,POPLARS AVENUE - HANWOOD,2023-03-18T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.3
843804,POPLARS AVENUE - HANWOOD,2023-03-18T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
843804,POPLARS AVENUE - HANWOOD,2023-03-18T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
843804,POPLARS AVENUE - HANWOOD,2023-03-18T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
843804,POPLARS AVENUE - HANWOOD,2023-03-18T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.55
843804,POPLARS AVENUE - HANWOOD,2023-03-18T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.94
843804,POPLARS AVENUE - HANWOOD,2023-03-18T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.09
843804,POPLARS AVENUE - HANWOOD,2023-03-18T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
843804,POPLARS AVENUE - HANWOOD,2023-03-18T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
843804,POPLARS AVENUE - HANWOOD,2023-03-18T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
843804,POPLARS AVENUE - HANWOOD,2023-03-18T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
843804,POPLARS AVENUE - HANWOOD,2023-03-18T10:10:00.000+00:00,transformer,,Temperature,C,25.8
843804,POPLARS AVENUE - HANWOOD,2023-03-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
843804,POPLARS AVENUE - HANWOOD,2023-03-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
843804,POPLARS AVENUE - HANWOOD,2023-03-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
843804,POPLARS AVENUE - HANWOOD,2023-03-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
843804,POPLARS AVENUE - HANWOOD,2023-03-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
843804,POPLARS AVENUE - HANWOOD,2023-03-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
843804,POPLARS AVENUE - HANWOOD,2023-03-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
843804,POPLARS AVENUE - HANWOOD,2023-03-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
843804,POPLARS AVENUE - HANWOOD,2023-03-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
843804,POPLARS AVENUE - HANWOOD,2023-03-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,1.27
843804,POPLARS AVENUE - HANWOOD,2023-03-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,13.88
843804,POPLARS AVENUE - HANWOOD,2023-03-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,9.38
843804,POPLARS AVENUE - HANWOOD,2023-03-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,40.3
843804,POPLARS AVENUE - HANWOOD,2023-03-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
843804,POPLARS AVENUE - HANWOOD,2023-03-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
843804,POPLARS AVENUE - HANWOOD,2023-03-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
843804,POPLARS AVENUE - HANWOOD,2023-03-18T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-03-18T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
843804,POPLARS AVENUE - HANWOOD,2023-03-18T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
843804,POPLARS AVENUE - HANWOOD,2023-03-18T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.23
843804,POPLARS AVENUE - HANWOOD,2023-03-18T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.18
843804,POPLARS AVENUE - HANWOOD,2023-03-18T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.75
843804,POPLARS AVENUE - HANWOOD,2023-03-18T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,102.0
843804,POPLARS AVENUE - HANWOOD,2023-03-18T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
843804,POPLARS AVENUE - HANWOOD,2023-03-18T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
843804,POPLARS AVENUE - HANWOOD,2023-03-18T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.9
843804,POPLARS AVENUE - HANWOOD,2023-03-18T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.22
843804,POPLARS AVENUE - HANWOOD,2023-03-18T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-03-18T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
843804,POPLARS AVENUE - HANWOOD,2023-03-18T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.84
843804,POPLARS AVENUE - HANWOOD,2023-03-18T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.15
843804,POPLARS AVENUE - HANWOOD,2023-03-18T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.91
843804,POPLARS AVENUE - HANWOOD,2023-03-18T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
843804,POPLARS AVENUE - HANWOOD,2023-03-18T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
843804,POPLARS AVENUE - HANWOOD,2023-03-18T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
843804,POPLARS AVENUE - HANWOOD,2023-03-18T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.1
843804,POPLARS AVENUE - HANWOOD,2023-03-18T10:00:00.000+00:00,transformer,,Temperature,C,25.5
843804,POPLARS AVENUE - HANWOOD,2023-03-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
843804,POPLARS AVENUE - HANWOOD,2023-03-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
843804,POPLARS AVENUE - HANWOOD,2023-03-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
843804,POPLARS AVENUE - HANWOOD,2023-03-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
843804,POPLARS AVENUE - HANWOOD,2023-03-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
843804,POPLARS AVENUE - HANWOOD,2023-03-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
843804,POPLARS AVENUE - HANWOOD,2023-03-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
843804,POPLARS AVENUE - HANWOOD,2023-03-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
843804,POPLARS AVENUE - HANWOOD,2023-03-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
843804,POPLARS AVENUE - HANWOOD,2023-03-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,2.61
843804,POPLARS AVENUE - HANWOOD,2023-03-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,18.33
843804,POPLARS AVENUE - HANWOOD,2023-03-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,28.65
843804,POPLARS AVENUE - HANWOOD,2023-03-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,79.9
843804,POPLARS AVENUE - HANWOOD,2023-03-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
843804,POPLARS AVENUE - HANWOOD,2023-03-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
843804,POPLARS AVENUE - HANWOOD,2023-03-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
843804,POPLARS AVENUE - HANWOOD,2023-03-18T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-03-18T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
843804,POPLARS AVENUE - HANWOOD,2023-03-18T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
843804,POPLARS AVENUE - HANWOOD,2023-03-18T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.18
843804,POPLARS AVENUE - HANWOOD,2023-03-18T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.09
843804,POPLARS AVENUE - HANWOOD,2023-03-18T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.78
843804,POPLARS AVENUE - HANWOOD,2023-03-18T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.7
843804,POPLARS AVENUE - HANWOOD,2023-03-18T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
843804,POPLARS AVENUE - HANWOOD,2023-03-18T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
843804,POPLARS AVENUE - HANWOOD,2023-03-18T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
843804,POPLARS AVENUE - HANWOOD,2023-03-18T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.04
843804,POPLARS AVENUE - HANWOOD,2023-03-18T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
843804,POPLARS AVENUE - HANWOOD,2023-03-18T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
843804,POPLARS AVENUE - HANWOOD,2023-03-18T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.17
843804,POPLARS AVENUE - HANWOOD,2023-03-18T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.15
843804,POPLARS AVENUE - HANWOOD,2023-03-18T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.81
843804,POPLARS AVENUE - HANWOOD,2023-03-18T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
843804,POPLARS AVENUE - HANWOOD,2023-03-18T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.9
843804,POPLARS AVENUE - HANWOOD,2023-03-18T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
843804,POPLARS AVENUE - HANWOOD,2023-03-18T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.4
843804,POPLARS AVENUE - HANWOOD,2023-03-18T09:50:00.000+00:00,transformer,,Temperature,C,25.1
843804,POPLARS AVENUE - HANWOOD,2023-03-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
843804,POPLARS AVENUE - HANWOOD,2023-03-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
843804,POPLARS AVENUE - HANWOOD,2023-03-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
843804,POPLARS AVENUE - HANWOOD,2023-03-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
843804,POPLARS AVENUE - HANWOOD,2023-03-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
843804,POPLARS AVENUE - HANWOOD,2023-03-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
843804,POPLARS AVENUE - HANWOOD,2023-03-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
843804,POPLARS AVENUE - HANWOOD,2023-03-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
843804,POPLARS AVENUE - HANWOOD,2023-03-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-03-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,13.99
843804,POPLARS AVENUE - HANWOOD,2023-03-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,10.24
843804,POPLARS AVENUE - HANWOOD,2023-03-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,20.6
843804,POPLARS AVENUE - HANWOOD,2023-03-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
843804,POPLARS AVENUE - HANWOOD,2023-03-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
843804,POPLARS AVENUE - HANWOOD,2023-03-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
843804,POPLARS AVENUE - HANWOOD,2023-03-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
843804,POPLARS AVENUE - HANWOOD,2023-03-18T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-03-18T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
843804,POPLARS AVENUE - HANWOOD,2023-03-18T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-03-18T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.53
843804,POPLARS AVENUE - HANWOOD,2023-03-18T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.7
843804,POPLARS AVENUE - HANWOOD,2023-03-18T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.73
843804,POPLARS AVENUE - HANWOOD,2023-03-18T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
843804,POPLARS AVENUE - HANWOOD,2023-03-18T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
843804,POPLARS AVENUE - HANWOOD,2023-03-18T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
843804,POPLARS AVENUE - HANWOOD,2023-03-18T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.9
843804,POPLARS AVENUE - HANWOOD,2023-03-18T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.87
843804,POPLARS AVENUE - HANWOOD,2023-03-18T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-03-18T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
843804,POPLARS AVENUE - HANWOOD,2023-03-18T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.88
843804,POPLARS AVENUE - HANWOOD,2023-03-18T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.07
843804,POPLARS AVENUE - HANWOOD,2023-03-18T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.79
843804,POPLARS AVENUE - HANWOOD,2023-03-18T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
843804,POPLARS AVENUE - HANWOOD,2023-03-18T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
843804,POPLARS AVENUE - HANWOOD,2023-03-18T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
843804,POPLARS AVENUE - HANWOOD,2023-03-18T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
843804,POPLARS AVENUE - HANWOOD,2023-03-18T09:40:00.000+00:00,transformer,,Temperature,C,24.1
843804,POPLARS AVENUE - HANWOOD,2023-03-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-03-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
843804,POPLARS AVENUE - HANWOOD,2023-03-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
843804,POPLARS AVENUE - HANWOOD,2023-03-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
843804,POPLARS AVENUE - HANWOOD,2023-03-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
843804,POPLARS AVENUE - HANWOOD,2023-03-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
843804,POPLARS AVENUE - HANWOOD,2023-03-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
843804,POPLARS AVENUE - HANWOOD,2023-03-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-03-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
843804,POPLARS AVENUE - HANWOOD,2023-03-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,9.41
843804,POPLARS AVENUE - HANWOOD,2023-03-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,8.77
843804,POPLARS AVENUE - HANWOOD,2023-03-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,10.53
843804,POPLARS AVENUE - HANWOOD,2023-03-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,14.3
843804,POPLARS AVENUE - HANWOOD,2023-03-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
843804,POPLARS AVENUE - HANWOOD,2023-03-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
843804,POPLARS AVENUE - HANWOOD,2023-03-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
843804,POPLARS AVENUE - HANWOOD,2023-03-18T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
843804,POPLARS AVENUE - HANWOOD,2023-03-18T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
843804,POPLARS AVENUE - HANWOOD,2023-03-18T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-03-18T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.39
843804,POPLARS AVENUE - HANWOOD,2023-03-18T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.07
843804,POPLARS AVENUE - HANWOOD,2023-03-18T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.58
843804,POPLARS AVENUE - HANWOOD,2023-03-18T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.8
843804,POPLARS AVENUE - HANWOOD,2023-03-18T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
843804,POPLARS AVENUE - HANWOOD,2023-03-18T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
843804,POPLARS AVENUE - HANWOOD,2023-03-18T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
843804,POPLARS AVENUE - HANWOOD,2023-03-18T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-03-18T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-03-18T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-03-18T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.65
843804,POPLARS AVENUE - HANWOOD,2023-03-18T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.19
843804,POPLARS AVENUE - HANWOOD,2023-03-18T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.27
843804,POPLARS AVENUE - HANWOOD,2023-03-18T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
843804,POPLARS AVENUE - HANWOOD,2023-03-18T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
843804,POPLARS AVENUE - HANWOOD,2023-03-18T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
843804,POPLARS AVENUE - HANWOOD,2023-03-18T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.6
843804,POPLARS AVENUE - HANWOOD,2023-03-18T09:30:00.000+00:00,transformer,,Temperature,C,23.0
843804,POPLARS AVENUE - HANWOOD,2023-03-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-03-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
843804,POPLARS AVENUE - HANWOOD,2023-03-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
843804,POPLARS AVENUE - HANWOOD,2023-03-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
843804,POPLARS AVENUE - HANWOOD,2023-03-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
843804,POPLARS AVENUE - HANWOOD,2023-03-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
843804,POPLARS AVENUE - HANWOOD,2023-03-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
843804,POPLARS AVENUE - HANWOOD,2023-03-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
843804,POPLARS AVENUE - HANWOOD,2023-03-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
843804,POPLARS AVENUE - HANWOOD,2023-03-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,4.04
843804,POPLARS AVENUE - HANWOOD,2023-03-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,19.27
843804,POPLARS AVENUE - HANWOOD,2023-03-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,16.85
843804,POPLARS AVENUE - HANWOOD,2023-03-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,35.5
843804,POPLARS AVENUE - HANWOOD,2023-03-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
843804,POPLARS AVENUE - HANWOOD,2023-03-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
843804,POPLARS AVENUE - HANWOOD,2023-03-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
843804,POPLARS AVENUE - HANWOOD,2023-03-18T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-03-18T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
843804,POPLARS AVENUE - HANWOOD,2023-03-18T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-03-18T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.12
843804,POPLARS AVENUE - HANWOOD,2023-03-18T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.96
843804,POPLARS AVENUE - HANWOOD,2023-03-18T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.59
843804,POPLARS AVENUE - HANWOOD,2023-03-18T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.0
843804,POPLARS AVENUE - HANWOOD,2023-03-18T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
843804,POPLARS AVENUE - HANWOOD,2023-03-18T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
843804,POPLARS AVENUE - HANWOOD,2023-03-18T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.3
843804,POPLARS AVENUE - HANWOOD,2023-03-18T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-03-18T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
843804,POPLARS AVENUE - HANWOOD,2023-03-18T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
843804,POPLARS AVENUE - HANWOOD,2023-03-18T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.43
843804,POPLARS AVENUE - HANWOOD,2023-03-18T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.11
843804,POPLARS AVENUE - HANWOOD,2023-03-18T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.58
843804,POPLARS AVENUE - HANWOOD,2023-03-18T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
843804,POPLARS AVENUE - HANWOOD,2023-03-18T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
843804,POPLARS AVENUE - HANWOOD,2023-03-18T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.1
843804,POPLARS AVENUE - HANWOOD,2023-03-18T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.5
843804,POPLARS AVENUE - HANWOOD,2023-03-18T09:20:00.000+00:00,transformer,,Temperature,C,22.2
