Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-03-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-03-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
843804,POPLARS AVENUE - HANWOOD,2023-03-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
843804,POPLARS AVENUE - HANWOOD,2023-03-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
843804,POPLARS AVENUE - HANWOOD,2023-03-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
843804,POPLARS AVENUE - HANWOOD,2023-03-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
843804,POPLARS AVENUE - HANWOOD,2023-03-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-03-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
843804,POPLARS AVENUE - HANWOOD,2023-03-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
843804,POPLARS AVENUE - HANWOOD,2023-03-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,7.55
843804,POPLARS AVENUE - HANWOOD,2023-03-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,16.07
843804,POPLARS AVENUE - HANWOOD,2023-03-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,19.17
843804,POPLARS AVENUE - HANWOOD,2023-03-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,28.6
843804,POPLARS AVENUE - HANWOOD,2023-03-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
843804,POPLARS AVENUE - HANWOOD,2023-03-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
843804,POPLARS AVENUE - HANWOOD,2023-03-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
843804,POPLARS AVENUE - HANWOOD,2023-03-18T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-03-18T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-03-18T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-03-18T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.53
843804,POPLARS AVENUE - HANWOOD,2023-03-18T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.39
843804,POPLARS AVENUE - HANWOOD,2023-03-18T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.42
843804,POPLARS AVENUE - HANWOOD,2023-03-18T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.7
843804,POPLARS AVENUE - HANWOOD,2023-03-18T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.2
843804,POPLARS AVENUE - HANWOOD,2023-03-18T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
843804,POPLARS AVENUE - HANWOOD,2023-03-18T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
843804,POPLARS AVENUE - HANWOOD,2023-03-18T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-03-18T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
843804,POPLARS AVENUE - HANWOOD,2023-03-18T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-03-18T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.2
843804,POPLARS AVENUE - HANWOOD,2023-03-18T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.85
843804,POPLARS AVENUE - HANWOOD,2023-03-18T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.44
843804,POPLARS AVENUE - HANWOOD,2023-03-18T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.5
843804,POPLARS AVENUE - HANWOOD,2023-03-18T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
843804,POPLARS AVENUE - HANWOOD,2023-03-18T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
843804,POPLARS AVENUE - HANWOOD,2023-03-18T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.4
843804,POPLARS AVENUE - HANWOOD,2023-03-18T09:10:00.000+00:00,transformer,,Temperature,C,21.8
843804,POPLARS AVENUE - HANWOOD,2023-03-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
843804,POPLARS AVENUE - HANWOOD,2023-03-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
843804,POPLARS AVENUE - HANWOOD,2023-03-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
843804,POPLARS AVENUE - HANWOOD,2023-03-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
843804,POPLARS AVENUE - HANWOOD,2023-03-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
843804,POPLARS AVENUE - HANWOOD,2023-03-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
843804,POPLARS AVENUE - HANWOOD,2023-03-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-03-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-03-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
843804,POPLARS AVENUE - HANWOOD,2023-03-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,17.73
843804,POPLARS AVENUE - HANWOOD,2023-03-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,10.24
843804,POPLARS AVENUE - HANWOOD,2023-03-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,21.87
843804,POPLARS AVENUE - HANWOOD,2023-03-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
843804,POPLARS AVENUE - HANWOOD,2023-03-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
843804,POPLARS AVENUE - HANWOOD,2023-03-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
843804,POPLARS AVENUE - HANWOOD,2023-03-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
843804,POPLARS AVENUE - HANWOOD,2023-03-18T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
843804,POPLARS AVENUE - HANWOOD,2023-03-18T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-03-18T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-03-18T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.07
843804,POPLARS AVENUE - HANWOOD,2023-03-18T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.59
843804,POPLARS AVENUE - HANWOOD,2023-03-18T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.03
843804,POPLARS AVENUE - HANWOOD,2023-03-18T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,64.0
843804,POPLARS AVENUE - HANWOOD,2023-03-18T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
843804,POPLARS AVENUE - HANWOOD,2023-03-18T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
843804,POPLARS AVENUE - HANWOOD,2023-03-18T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
843804,POPLARS AVENUE - HANWOOD,2023-03-18T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-03-18T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-03-18T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-03-18T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.22
843804,POPLARS AVENUE - HANWOOD,2023-03-18T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.14
843804,POPLARS AVENUE - HANWOOD,2023-03-18T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.65
843804,POPLARS AVENUE - HANWOOD,2023-03-18T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.8
843804,POPLARS AVENUE - HANWOOD,2023-03-18T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.5
843804,POPLARS AVENUE - HANWOOD,2023-03-18T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
843804,POPLARS AVENUE - HANWOOD,2023-03-18T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.4
843804,POPLARS AVENUE - HANWOOD,2023-03-18T09:00:00.000+00:00,transformer,,Temperature,C,21.6
843804,POPLARS AVENUE - HANWOOD,2023-03-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-03-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
843804,POPLARS AVENUE - HANWOOD,2023-03-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
843804,POPLARS AVENUE - HANWOOD,2023-03-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
843804,POPLARS AVENUE - HANWOOD,2023-03-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
843804,POPLARS AVENUE - HANWOOD,2023-03-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
843804,POPLARS AVENUE - HANWOOD,2023-03-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
843804,POPLARS AVENUE - HANWOOD,2023-03-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-03-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
843804,POPLARS AVENUE - HANWOOD,2023-03-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,21.29
843804,POPLARS AVENUE - HANWOOD,2023-03-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,8.74
843804,POPLARS AVENUE - HANWOOD,2023-03-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,22.68
843804,POPLARS AVENUE - HANWOOD,2023-03-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
843804,POPLARS AVENUE - HANWOOD,2023-03-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
843804,POPLARS AVENUE - HANWOOD,2023-03-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
843804,POPLARS AVENUE - HANWOOD,2023-03-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
843804,POPLARS AVENUE - HANWOOD,2023-03-18T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-03-18T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-03-18T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-03-18T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.22
843804,POPLARS AVENUE - HANWOOD,2023-03-18T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.52
843804,POPLARS AVENUE - HANWOOD,2023-03-18T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.07
843804,POPLARS AVENUE - HANWOOD,2023-03-18T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,83.8
843804,POPLARS AVENUE - HANWOOD,2023-03-18T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.3
843804,POPLARS AVENUE - HANWOOD,2023-03-18T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
843804,POPLARS AVENUE - HANWOOD,2023-03-18T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
843804,POPLARS AVENUE - HANWOOD,2023-03-18T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-03-18T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-03-18T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
843804,POPLARS AVENUE - HANWOOD,2023-03-18T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.34
843804,POPLARS AVENUE - HANWOOD,2023-03-18T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.6
843804,POPLARS AVENUE - HANWOOD,2023-03-18T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.7
843804,POPLARS AVENUE - HANWOOD,2023-03-18T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.5
843804,POPLARS AVENUE - HANWOOD,2023-03-18T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.8
843804,POPLARS AVENUE - HANWOOD,2023-03-18T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
843804,POPLARS AVENUE - HANWOOD,2023-03-18T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.8
843804,POPLARS AVENUE - HANWOOD,2023-03-18T08:50:00.000+00:00,transformer,,Temperature,C,21.2
843804,POPLARS AVENUE - HANWOOD,2023-03-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-03-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
843804,POPLARS AVENUE - HANWOOD,2023-03-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
843804,POPLARS AVENUE - HANWOOD,2023-03-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
843804,POPLARS AVENUE - HANWOOD,2023-03-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
843804,POPLARS AVENUE - HANWOOD,2023-03-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
843804,POPLARS AVENUE - HANWOOD,2023-03-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-03-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-03-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
843804,POPLARS AVENUE - HANWOOD,2023-03-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,31.56
843804,POPLARS AVENUE - HANWOOD,2023-03-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,10.12
843804,POPLARS AVENUE - HANWOOD,2023-03-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,18.77
843804,POPLARS AVENUE - HANWOOD,2023-03-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
843804,POPLARS AVENUE - HANWOOD,2023-03-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
843804,POPLARS AVENUE - HANWOOD,2023-03-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
843804,POPLARS AVENUE - HANWOOD,2023-03-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
843804,POPLARS AVENUE - HANWOOD,2023-03-18T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-03-18T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-03-18T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-03-18T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.99
843804,POPLARS AVENUE - HANWOOD,2023-03-18T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.6
843804,POPLARS AVENUE - HANWOOD,2023-03-18T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.71
843804,POPLARS AVENUE - HANWOOD,2023-03-18T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
843804,POPLARS AVENUE - HANWOOD,2023-03-18T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
843804,POPLARS AVENUE - HANWOOD,2023-03-18T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
843804,POPLARS AVENUE - HANWOOD,2023-03-18T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
843804,POPLARS AVENUE - HANWOOD,2023-03-18T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-03-18T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
843804,POPLARS AVENUE - HANWOOD,2023-03-18T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
843804,POPLARS AVENUE - HANWOOD,2023-03-18T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.54
843804,POPLARS AVENUE - HANWOOD,2023-03-18T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.43
843804,POPLARS AVENUE - HANWOOD,2023-03-18T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.26
843804,POPLARS AVENUE - HANWOOD,2023-03-18T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
843804,POPLARS AVENUE - HANWOOD,2023-03-18T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.0
843804,POPLARS AVENUE - HANWOOD,2023-03-18T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
843804,POPLARS AVENUE - HANWOOD,2023-03-18T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
843804,POPLARS AVENUE - HANWOOD,2023-03-18T08:40:00.000+00:00,transformer,,Temperature,C,21.1
843804,POPLARS AVENUE - HANWOOD,2023-03-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
843804,POPLARS AVENUE - HANWOOD,2023-03-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
843804,POPLARS AVENUE - HANWOOD,2023-03-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
843804,POPLARS AVENUE - HANWOOD,2023-03-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
843804,POPLARS AVENUE - HANWOOD,2023-03-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
843804,POPLARS AVENUE - HANWOOD,2023-03-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
843804,POPLARS AVENUE - HANWOOD,2023-03-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-03-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
843804,POPLARS AVENUE - HANWOOD,2023-03-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
843804,POPLARS AVENUE - HANWOOD,2023-03-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.53
843804,POPLARS AVENUE - HANWOOD,2023-03-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.03
843804,POPLARS AVENUE - HANWOOD,2023-03-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,17.97
843804,POPLARS AVENUE - HANWOOD,2023-03-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,25.2
843804,POPLARS AVENUE - HANWOOD,2023-03-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
843804,POPLARS AVENUE - HANWOOD,2023-03-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
843804,POPLARS AVENUE - HANWOOD,2023-03-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
843804,POPLARS AVENUE - HANWOOD,2023-03-18T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-03-18T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
843804,POPLARS AVENUE - HANWOOD,2023-03-18T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-03-18T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.3
843804,POPLARS AVENUE - HANWOOD,2023-03-18T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.14
843804,POPLARS AVENUE - HANWOOD,2023-03-18T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.14
843804,POPLARS AVENUE - HANWOOD,2023-03-18T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.1
843804,POPLARS AVENUE - HANWOOD,2023-03-18T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
843804,POPLARS AVENUE - HANWOOD,2023-03-18T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
843804,POPLARS AVENUE - HANWOOD,2023-03-18T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
843804,POPLARS AVENUE - HANWOOD,2023-03-18T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-03-18T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
843804,POPLARS AVENUE - HANWOOD,2023-03-18T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-03-18T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.95
843804,POPLARS AVENUE - HANWOOD,2023-03-18T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.34
843804,POPLARS AVENUE - HANWOOD,2023-03-18T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.96
843804,POPLARS AVENUE - HANWOOD,2023-03-18T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
843804,POPLARS AVENUE - HANWOOD,2023-03-18T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
843804,POPLARS AVENUE - HANWOOD,2023-03-18T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
843804,POPLARS AVENUE - HANWOOD,2023-03-18T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
843804,POPLARS AVENUE - HANWOOD,2023-03-18T08:30:00.000+00:00,transformer,,Temperature,C,20.9
843804,POPLARS AVENUE - HANWOOD,2023-03-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
843804,POPLARS AVENUE - HANWOOD,2023-03-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
843804,POPLARS AVENUE - HANWOOD,2023-03-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
843804,POPLARS AVENUE - HANWOOD,2023-03-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
843804,POPLARS AVENUE - HANWOOD,2023-03-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
843804,POPLARS AVENUE - HANWOOD,2023-03-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
843804,POPLARS AVENUE - HANWOOD,2023-03-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-03-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
843804,POPLARS AVENUE - HANWOOD,2023-03-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
843804,POPLARS AVENUE - HANWOOD,2023-03-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,6.25
843804,POPLARS AVENUE - HANWOOD,2023-03-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,18.48
843804,POPLARS AVENUE - HANWOOD,2023-03-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,18.1
843804,POPLARS AVENUE - HANWOOD,2023-03-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,34.7
843804,POPLARS AVENUE - HANWOOD,2023-03-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
843804,POPLARS AVENUE - HANWOOD,2023-03-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
843804,POPLARS AVENUE - HANWOOD,2023-03-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
843804,POPLARS AVENUE - HANWOOD,2023-03-18T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-03-18T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-03-18T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-03-18T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.98
843804,POPLARS AVENUE - HANWOOD,2023-03-18T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.43
843804,POPLARS AVENUE - HANWOOD,2023-03-18T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.29
843804,POPLARS AVENUE - HANWOOD,2023-03-18T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.2
843804,POPLARS AVENUE - HANWOOD,2023-03-18T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
843804,POPLARS AVENUE - HANWOOD,2023-03-18T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
843804,POPLARS AVENUE - HANWOOD,2023-03-18T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
843804,POPLARS AVENUE - HANWOOD,2023-03-18T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
843804,POPLARS AVENUE - HANWOOD,2023-03-18T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
843804,POPLARS AVENUE - HANWOOD,2023-03-18T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-03-18T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.6
843804,POPLARS AVENUE - HANWOOD,2023-03-18T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.75
843804,POPLARS AVENUE - HANWOOD,2023-03-18T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.61
843804,POPLARS AVENUE - HANWOOD,2023-03-18T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
843804,POPLARS AVENUE - HANWOOD,2023-03-18T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
843804,POPLARS AVENUE - HANWOOD,2023-03-18T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
843804,POPLARS AVENUE - HANWOOD,2023-03-18T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
843804,POPLARS AVENUE - HANWOOD,2023-03-18T08:20:00.000+00:00,transformer,,Temperature,C,20.9
843804,POPLARS AVENUE - HANWOOD,2023-03-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-03-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
843804,POPLARS AVENUE - HANWOOD,2023-03-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
843804,POPLARS AVENUE - HANWOOD,2023-03-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
843804,POPLARS AVENUE - HANWOOD,2023-03-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
843804,POPLARS AVENUE - HANWOOD,2023-03-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
843804,POPLARS AVENUE - HANWOOD,2023-03-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
843804,POPLARS AVENUE - HANWOOD,2023-03-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
843804,POPLARS AVENUE - HANWOOD,2023-03-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-03-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,7.59
843804,POPLARS AVENUE - HANWOOD,2023-03-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,21.18
843804,POPLARS AVENUE - HANWOOD,2023-03-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,19.9
843804,POPLARS AVENUE - HANWOOD,2023-03-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
843804,POPLARS AVENUE - HANWOOD,2023-03-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
843804,POPLARS AVENUE - HANWOOD,2023-03-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
843804,POPLARS AVENUE - HANWOOD,2023-03-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
843804,POPLARS AVENUE - HANWOOD,2023-03-18T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-03-18T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-03-18T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-03-18T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.83
843804,POPLARS AVENUE - HANWOOD,2023-03-18T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.41
843804,POPLARS AVENUE - HANWOOD,2023-03-18T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.49
843804,POPLARS AVENUE - HANWOOD,2023-03-18T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
843804,POPLARS AVENUE - HANWOOD,2023-03-18T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
843804,POPLARS AVENUE - HANWOOD,2023-03-18T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
843804,POPLARS AVENUE - HANWOOD,2023-03-18T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
843804,POPLARS AVENUE - HANWOOD,2023-03-18T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-03-18T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.72
843804,POPLARS AVENUE - HANWOOD,2023-03-18T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-03-18T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.31
843804,POPLARS AVENUE - HANWOOD,2023-03-18T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.52
843804,POPLARS AVENUE - HANWOOD,2023-03-18T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.8
843804,POPLARS AVENUE - HANWOOD,2023-03-18T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
843804,POPLARS AVENUE - HANWOOD,2023-03-18T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
843804,POPLARS AVENUE - HANWOOD,2023-03-18T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
843804,POPLARS AVENUE - HANWOOD,2023-03-18T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
843804,POPLARS AVENUE - HANWOOD,2023-03-18T08:10:00.000+00:00,transformer,,Temperature,C,20.8
843804,POPLARS AVENUE - HANWOOD,2023-03-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-03-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
843804,POPLARS AVENUE - HANWOOD,2023-03-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
843804,POPLARS AVENUE - HANWOOD,2023-03-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
843804,POPLARS AVENUE - HANWOOD,2023-03-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-03-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
843804,POPLARS AVENUE - HANWOOD,2023-03-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-03-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
843804,POPLARS AVENUE - HANWOOD,2023-03-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
843804,POPLARS AVENUE - HANWOOD,2023-03-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.13
843804,POPLARS AVENUE - HANWOOD,2023-03-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,14.93
843804,POPLARS AVENUE - HANWOOD,2023-03-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,19.29
843804,POPLARS AVENUE - HANWOOD,2023-03-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,20.2
843804,POPLARS AVENUE - HANWOOD,2023-03-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
843804,POPLARS AVENUE - HANWOOD,2023-03-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
843804,POPLARS AVENUE - HANWOOD,2023-03-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
843804,POPLARS AVENUE - HANWOOD,2023-03-18T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-03-18T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
843804,POPLARS AVENUE - HANWOOD,2023-03-18T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-03-18T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.35
843804,POPLARS AVENUE - HANWOOD,2023-03-18T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.53
843804,POPLARS AVENUE - HANWOOD,2023-03-18T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.18
843804,POPLARS AVENUE - HANWOOD,2023-03-18T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
843804,POPLARS AVENUE - HANWOOD,2023-03-18T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
843804,POPLARS AVENUE - HANWOOD,2023-03-18T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
843804,POPLARS AVENUE - HANWOOD,2023-03-18T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
843804,POPLARS AVENUE - HANWOOD,2023-03-18T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
843804,POPLARS AVENUE - HANWOOD,2023-03-18T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
843804,POPLARS AVENUE - HANWOOD,2023-03-18T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
843804,POPLARS AVENUE - HANWOOD,2023-03-18T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.69
843804,POPLARS AVENUE - HANWOOD,2023-03-18T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.65
843804,POPLARS AVENUE - HANWOOD,2023-03-18T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.77
843804,POPLARS AVENUE - HANWOOD,2023-03-18T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
843804,POPLARS AVENUE - HANWOOD,2023-03-18T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
843804,POPLARS AVENUE - HANWOOD,2023-03-18T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
843804,POPLARS AVENUE - HANWOOD,2023-03-18T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
843804,POPLARS AVENUE - HANWOOD,2023-03-18T08:00:00.000+00:00,transformer,,Temperature,C,20.6
843804,POPLARS AVENUE - HANWOOD,2023-03-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
843804,POPLARS AVENUE - HANWOOD,2023-03-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
843804,POPLARS AVENUE - HANWOOD,2023-03-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
843804,POPLARS AVENUE - HANWOOD,2023-03-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
843804,POPLARS AVENUE - HANWOOD,2023-03-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-03-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
843804,POPLARS AVENUE - HANWOOD,2023-03-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
843804,POPLARS AVENUE - HANWOOD,2023-03-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
843804,POPLARS AVENUE - HANWOOD,2023-03-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
843804,POPLARS AVENUE - HANWOOD,2023-03-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,11.04
843804,POPLARS AVENUE - HANWOOD,2023-03-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.18
843804,POPLARS AVENUE - HANWOOD,2023-03-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,16.95
843804,POPLARS AVENUE - HANWOOD,2023-03-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
843804,POPLARS AVENUE - HANWOOD,2023-03-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
843804,POPLARS AVENUE - HANWOOD,2023-03-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
843804,POPLARS AVENUE - HANWOOD,2023-03-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
843804,POPLARS AVENUE - HANWOOD,2023-03-18T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-03-18T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-03-18T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-03-18T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.78
843804,POPLARS AVENUE - HANWOOD,2023-03-18T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.83
843804,POPLARS AVENUE - HANWOOD,2023-03-18T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.26
843804,POPLARS AVENUE - HANWOOD,2023-03-18T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
843804,POPLARS AVENUE - HANWOOD,2023-03-18T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
843804,POPLARS AVENUE - HANWOOD,2023-03-18T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
843804,POPLARS AVENUE - HANWOOD,2023-03-18T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
843804,POPLARS AVENUE - HANWOOD,2023-03-18T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
843804,POPLARS AVENUE - HANWOOD,2023-03-18T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
843804,POPLARS AVENUE - HANWOOD,2023-03-18T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
843804,POPLARS AVENUE - HANWOOD,2023-03-18T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.33
843804,POPLARS AVENUE - HANWOOD,2023-03-18T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.1
843804,POPLARS AVENUE - HANWOOD,2023-03-18T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.38
843804,POPLARS AVENUE - HANWOOD,2023-03-18T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
843804,POPLARS AVENUE - HANWOOD,2023-03-18T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.7
843804,POPLARS AVENUE - HANWOOD,2023-03-18T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
843804,POPLARS AVENUE - HANWOOD,2023-03-18T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
843804,POPLARS AVENUE - HANWOOD,2023-03-18T07:50:00.000+00:00,transformer,,Temperature,C,20.5
843804,POPLARS AVENUE - HANWOOD,2023-03-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
843804,POPLARS AVENUE - HANWOOD,2023-03-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
843804,POPLARS AVENUE - HANWOOD,2023-03-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
843804,POPLARS AVENUE - HANWOOD,2023-03-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
843804,POPLARS AVENUE - HANWOOD,2023-03-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-03-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
843804,POPLARS AVENUE - HANWOOD,2023-03-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-03-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
843804,POPLARS AVENUE - HANWOOD,2023-03-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
843804,POPLARS AVENUE - HANWOOD,2023-03-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.12
843804,POPLARS AVENUE - HANWOOD,2023-03-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.93
843804,POPLARS AVENUE - HANWOOD,2023-03-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,11.65
843804,POPLARS AVENUE - HANWOOD,2023-03-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
843804,POPLARS AVENUE - HANWOOD,2023-03-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
843804,POPLARS AVENUE - HANWOOD,2023-03-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
843804,POPLARS AVENUE - HANWOOD,2023-03-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
843804,POPLARS AVENUE - HANWOOD,2023-03-18T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-03-18T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-03-18T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-03-18T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.46
843804,POPLARS AVENUE - HANWOOD,2023-03-18T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.96
843804,POPLARS AVENUE - HANWOOD,2023-03-18T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.72
843804,POPLARS AVENUE - HANWOOD,2023-03-18T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
843804,POPLARS AVENUE - HANWOOD,2023-03-18T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.9
843804,POPLARS AVENUE - HANWOOD,2023-03-18T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
843804,POPLARS AVENUE - HANWOOD,2023-03-18T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
843804,POPLARS AVENUE - HANWOOD,2023-03-18T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-03-18T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.73
843804,POPLARS AVENUE - HANWOOD,2023-03-18T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
843804,POPLARS AVENUE - HANWOOD,2023-03-18T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.77
843804,POPLARS AVENUE - HANWOOD,2023-03-18T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.6
843804,POPLARS AVENUE - HANWOOD,2023-03-18T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.69
843804,POPLARS AVENUE - HANWOOD,2023-03-18T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
843804,POPLARS AVENUE - HANWOOD,2023-03-18T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
843804,POPLARS AVENUE - HANWOOD,2023-03-18T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
843804,POPLARS AVENUE - HANWOOD,2023-03-18T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
843804,POPLARS AVENUE - HANWOOD,2023-03-18T07:40:00.000+00:00,transformer,,Temperature,C,20.4
843804,POPLARS AVENUE - HANWOOD,2023-03-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
843804,POPLARS AVENUE - HANWOOD,2023-03-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
843804,POPLARS AVENUE - HANWOOD,2023-03-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
843804,POPLARS AVENUE - HANWOOD,2023-03-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
843804,POPLARS AVENUE - HANWOOD,2023-03-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-03-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
843804,POPLARS AVENUE - HANWOOD,2023-03-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-03-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
843804,POPLARS AVENUE - HANWOOD,2023-03-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
843804,POPLARS AVENUE - HANWOOD,2023-03-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.23
843804,POPLARS AVENUE - HANWOOD,2023-03-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,10.56
843804,POPLARS AVENUE - HANWOOD,2023-03-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,12.41
843804,POPLARS AVENUE - HANWOOD,2023-03-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,15.4
843804,POPLARS AVENUE - HANWOOD,2023-03-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
843804,POPLARS AVENUE - HANWOOD,2023-03-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
843804,POPLARS AVENUE - HANWOOD,2023-03-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
843804,POPLARS AVENUE - HANWOOD,2023-03-18T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-03-18T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-03-18T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-03-18T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.32
843804,POPLARS AVENUE - HANWOOD,2023-03-18T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.89
843804,POPLARS AVENUE - HANWOOD,2023-03-18T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.51
843804,POPLARS AVENUE - HANWOOD,2023-03-18T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
843804,POPLARS AVENUE - HANWOOD,2023-03-18T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
843804,POPLARS AVENUE - HANWOOD,2023-03-18T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
843804,POPLARS AVENUE - HANWOOD,2023-03-18T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.5
843804,POPLARS AVENUE - HANWOOD,2023-03-18T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-03-18T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
843804,POPLARS AVENUE - HANWOOD,2023-03-18T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
843804,POPLARS AVENUE - HANWOOD,2023-03-18T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.3
843804,POPLARS AVENUE - HANWOOD,2023-03-18T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.5
843804,POPLARS AVENUE - HANWOOD,2023-03-18T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.67
843804,POPLARS AVENUE - HANWOOD,2023-03-18T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
843804,POPLARS AVENUE - HANWOOD,2023-03-18T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
843804,POPLARS AVENUE - HANWOOD,2023-03-18T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
843804,POPLARS AVENUE - HANWOOD,2023-03-18T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
843804,POPLARS AVENUE - HANWOOD,2023-03-18T07:30:00.000+00:00,transformer,,Temperature,C,20.3
843804,POPLARS AVENUE - HANWOOD,2023-03-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-03-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
843804,POPLARS AVENUE - HANWOOD,2023-03-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
843804,POPLARS AVENUE - HANWOOD,2023-03-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
843804,POPLARS AVENUE - HANWOOD,2023-03-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-03-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
843804,POPLARS AVENUE - HANWOOD,2023-03-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-03-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-03-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
843804,POPLARS AVENUE - HANWOOD,2023-03-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,10.63
843804,POPLARS AVENUE - HANWOOD,2023-03-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.39
843804,POPLARS AVENUE - HANWOOD,2023-03-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,11.17
843804,POPLARS AVENUE - HANWOOD,2023-03-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,28.9
843804,POPLARS AVENUE - HANWOOD,2023-03-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
843804,POPLARS AVENUE - HANWOOD,2023-03-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
843804,POPLARS AVENUE - HANWOOD,2023-03-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
843804,POPLARS AVENUE - HANWOOD,2023-03-18T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-03-18T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-03-18T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-03-18T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.74
843804,POPLARS AVENUE - HANWOOD,2023-03-18T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.66
843804,POPLARS AVENUE - HANWOOD,2023-03-18T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.9
843804,POPLARS AVENUE - HANWOOD,2023-03-18T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
843804,POPLARS AVENUE - HANWOOD,2023-03-18T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
843804,POPLARS AVENUE - HANWOOD,2023-03-18T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.3
843804,POPLARS AVENUE - HANWOOD,2023-03-18T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.1
843804,POPLARS AVENUE - HANWOOD,2023-03-18T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-03-18T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-03-18T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-03-18T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.75
843804,POPLARS AVENUE - HANWOOD,2023-03-18T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.56
843804,POPLARS AVENUE - HANWOOD,2023-03-18T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.29
843804,POPLARS AVENUE - HANWOOD,2023-03-18T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
843804,POPLARS AVENUE - HANWOOD,2023-03-18T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
843804,POPLARS AVENUE - HANWOOD,2023-03-18T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
843804,POPLARS AVENUE - HANWOOD,2023-03-18T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
843804,POPLARS AVENUE - HANWOOD,2023-03-18T07:20:00.000+00:00,transformer,,Temperature,C,20.3
843804,POPLARS AVENUE - HANWOOD,2023-03-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-03-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
843804,POPLARS AVENUE - HANWOOD,2023-03-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
843804,POPLARS AVENUE - HANWOOD,2023-03-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
843804,POPLARS AVENUE - HANWOOD,2023-03-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-03-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
843804,POPLARS AVENUE - HANWOOD,2023-03-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-03-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-03-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
843804,POPLARS AVENUE - HANWOOD,2023-03-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,10.49
843804,POPLARS AVENUE - HANWOOD,2023-03-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,22.22
843804,POPLARS AVENUE - HANWOOD,2023-03-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,14.19
843804,POPLARS AVENUE - HANWOOD,2023-03-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
843804,POPLARS AVENUE - HANWOOD,2023-03-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
843804,POPLARS AVENUE - HANWOOD,2023-03-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
843804,POPLARS AVENUE - HANWOOD,2023-03-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
843804,POPLARS AVENUE - HANWOOD,2023-03-18T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
843804,POPLARS AVENUE - HANWOOD,2023-03-18T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
843804,POPLARS AVENUE - HANWOOD,2023-03-18T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-03-18T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.41
843804,POPLARS AVENUE - HANWOOD,2023-03-18T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.9
843804,POPLARS AVENUE - HANWOOD,2023-03-18T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.75
843804,POPLARS AVENUE - HANWOOD,2023-03-18T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
843804,POPLARS AVENUE - HANWOOD,2023-03-18T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
843804,POPLARS AVENUE - HANWOOD,2023-03-18T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
843804,POPLARS AVENUE - HANWOOD,2023-03-18T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
843804,POPLARS AVENUE - HANWOOD,2023-03-18T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
843804,POPLARS AVENUE - HANWOOD,2023-03-18T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-03-18T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-03-18T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.43
843804,POPLARS AVENUE - HANWOOD,2023-03-18T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.99
843804,POPLARS AVENUE - HANWOOD,2023-03-18T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.34
843804,POPLARS AVENUE - HANWOOD,2023-03-18T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
843804,POPLARS AVENUE - HANWOOD,2023-03-18T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
843804,POPLARS AVENUE - HANWOOD,2023-03-18T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
843804,POPLARS AVENUE - HANWOOD,2023-03-18T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
843804,POPLARS AVENUE - HANWOOD,2023-03-18T07:10:00.000+00:00,transformer,,Temperature,C,20.3
843804,POPLARS AVENUE - HANWOOD,2023-03-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-03-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
843804,POPLARS AVENUE - HANWOOD,2023-03-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
843804,POPLARS AVENUE - HANWOOD,2023-03-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
843804,POPLARS AVENUE - HANWOOD,2023-03-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-03-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
843804,POPLARS AVENUE - HANWOOD,2023-03-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-03-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-03-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
843804,POPLARS AVENUE - HANWOOD,2023-03-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,9.85
