Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-03-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
843804,POPLARS AVENUE - HANWOOD,2023-03-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
843804,POPLARS AVENUE - HANWOOD,2023-03-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
843804,POPLARS AVENUE - HANWOOD,2023-03-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-03-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-03-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
843804,POPLARS AVENUE - HANWOOD,2023-03-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.23
843804,POPLARS AVENUE - HANWOOD,2023-03-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,19.66
843804,POPLARS AVENUE - HANWOOD,2023-03-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,19.01
843804,POPLARS AVENUE - HANWOOD,2023-03-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,61.5
843804,POPLARS AVENUE - HANWOOD,2023-03-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
843804,POPLARS AVENUE - HANWOOD,2023-03-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
843804,POPLARS AVENUE - HANWOOD,2023-03-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
843804,POPLARS AVENUE - HANWOOD,2023-03-18T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-03-18T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-03-18T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-03-18T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.26
843804,POPLARS AVENUE - HANWOOD,2023-03-18T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.01
843804,POPLARS AVENUE - HANWOOD,2023-03-18T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.84
843804,POPLARS AVENUE - HANWOOD,2023-03-18T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
843804,POPLARS AVENUE - HANWOOD,2023-03-18T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
843804,POPLARS AVENUE - HANWOOD,2023-03-18T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
843804,POPLARS AVENUE - HANWOOD,2023-03-18T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.9
843804,POPLARS AVENUE - HANWOOD,2023-03-18T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
843804,POPLARS AVENUE - HANWOOD,2023-03-18T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-03-18T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
843804,POPLARS AVENUE - HANWOOD,2023-03-18T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.46
843804,POPLARS AVENUE - HANWOOD,2023-03-18T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.23
843804,POPLARS AVENUE - HANWOOD,2023-03-18T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.35
843804,POPLARS AVENUE - HANWOOD,2023-03-18T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
843804,POPLARS AVENUE - HANWOOD,2023-03-18T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
843804,POPLARS AVENUE - HANWOOD,2023-03-18T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
843804,POPLARS AVENUE - HANWOOD,2023-03-18T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.0
843804,POPLARS AVENUE - HANWOOD,2023-03-18T00:20:00.000+00:00,transformer,,Temperature,C,19.3
843804,POPLARS AVENUE - HANWOOD,2023-03-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
843804,POPLARS AVENUE - HANWOOD,2023-03-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
843804,POPLARS AVENUE - HANWOOD,2023-03-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-03-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
843804,POPLARS AVENUE - HANWOOD,2023-03-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
843804,POPLARS AVENUE - HANWOOD,2023-03-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
843804,POPLARS AVENUE - HANWOOD,2023-03-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
843804,POPLARS AVENUE - HANWOOD,2023-03-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-03-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
843804,POPLARS AVENUE - HANWOOD,2023-03-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.73
843804,POPLARS AVENUE - HANWOOD,2023-03-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.24
843804,POPLARS AVENUE - HANWOOD,2023-03-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,18.19
843804,POPLARS AVENUE - HANWOOD,2023-03-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,10.8
843804,POPLARS AVENUE - HANWOOD,2023-03-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
843804,POPLARS AVENUE - HANWOOD,2023-03-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
843804,POPLARS AVENUE - HANWOOD,2023-03-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
843804,POPLARS AVENUE - HANWOOD,2023-03-18T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-03-18T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-03-18T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-03-18T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.76
843804,POPLARS AVENUE - HANWOOD,2023-03-18T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.82
843804,POPLARS AVENUE - HANWOOD,2023-03-18T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.74
843804,POPLARS AVENUE - HANWOOD,2023-03-18T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
843804,POPLARS AVENUE - HANWOOD,2023-03-18T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
843804,POPLARS AVENUE - HANWOOD,2023-03-18T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
843804,POPLARS AVENUE - HANWOOD,2023-03-18T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.5
843804,POPLARS AVENUE - HANWOOD,2023-03-18T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-03-18T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-03-18T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
843804,POPLARS AVENUE - HANWOOD,2023-03-18T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.71
843804,POPLARS AVENUE - HANWOOD,2023-03-18T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.98
843804,POPLARS AVENUE - HANWOOD,2023-03-18T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.21
843804,POPLARS AVENUE - HANWOOD,2023-03-18T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
843804,POPLARS AVENUE - HANWOOD,2023-03-18T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
843804,POPLARS AVENUE - HANWOOD,2023-03-18T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
843804,POPLARS AVENUE - HANWOOD,2023-03-18T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.3
843804,POPLARS AVENUE - HANWOOD,2023-03-18T00:10:00.000+00:00,transformer,,Temperature,C,19.1
843804,POPLARS AVENUE - HANWOOD,2023-03-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
843804,POPLARS AVENUE - HANWOOD,2023-03-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
843804,POPLARS AVENUE - HANWOOD,2023-03-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-03-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
843804,POPLARS AVENUE - HANWOOD,2023-03-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
843804,POPLARS AVENUE - HANWOOD,2023-03-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
843804,POPLARS AVENUE - HANWOOD,2023-03-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
843804,POPLARS AVENUE - HANWOOD,2023-03-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
843804,POPLARS AVENUE - HANWOOD,2023-03-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
843804,POPLARS AVENUE - HANWOOD,2023-03-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.47
843804,POPLARS AVENUE - HANWOOD,2023-03-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,5.8
843804,POPLARS AVENUE - HANWOOD,2023-03-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,16.95
843804,POPLARS AVENUE - HANWOOD,2023-03-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,11.6
843804,POPLARS AVENUE - HANWOOD,2023-03-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
843804,POPLARS AVENUE - HANWOOD,2023-03-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
843804,POPLARS AVENUE - HANWOOD,2023-03-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
843804,POPLARS AVENUE - HANWOOD,2023-03-18T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-03-18T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-03-18T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-03-18T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.62
843804,POPLARS AVENUE - HANWOOD,2023-03-18T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
843804,POPLARS AVENUE - HANWOOD,2023-03-18T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.03
843804,POPLARS AVENUE - HANWOOD,2023-03-18T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
843804,POPLARS AVENUE - HANWOOD,2023-03-18T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.7
843804,POPLARS AVENUE - HANWOOD,2023-03-18T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
843804,POPLARS AVENUE - HANWOOD,2023-03-18T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
843804,POPLARS AVENUE - HANWOOD,2023-03-18T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-03-18T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-03-18T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
843804,POPLARS AVENUE - HANWOOD,2023-03-18T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.97
843804,POPLARS AVENUE - HANWOOD,2023-03-18T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.62
843804,POPLARS AVENUE - HANWOOD,2023-03-18T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.67
843804,POPLARS AVENUE - HANWOOD,2023-03-18T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
843804,POPLARS AVENUE - HANWOOD,2023-03-18T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
843804,POPLARS AVENUE - HANWOOD,2023-03-18T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
843804,POPLARS AVENUE - HANWOOD,2023-03-18T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
843804,POPLARS AVENUE - HANWOOD,2023-03-18T00:00:00.000+00:00,transformer,,Temperature,C,18.9
843804,POPLARS AVENUE - HANWOOD,2023-03-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
843804,POPLARS AVENUE - HANWOOD,2023-03-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
843804,POPLARS AVENUE - HANWOOD,2023-03-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-03-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
843804,POPLARS AVENUE - HANWOOD,2023-03-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
843804,POPLARS AVENUE - HANWOOD,2023-03-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
843804,POPLARS AVENUE - HANWOOD,2023-03-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
843804,POPLARS AVENUE - HANWOOD,2023-03-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-03-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
843804,POPLARS AVENUE - HANWOOD,2023-03-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.59
843804,POPLARS AVENUE - HANWOOD,2023-03-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.62
843804,POPLARS AVENUE - HANWOOD,2023-03-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,16.7
843804,POPLARS AVENUE - HANWOOD,2023-03-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,11.4
843804,POPLARS AVENUE - HANWOOD,2023-03-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
843804,POPLARS AVENUE - HANWOOD,2023-03-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
843804,POPLARS AVENUE - HANWOOD,2023-03-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
843804,POPLARS AVENUE - HANWOOD,2023-03-19T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-03-19T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-03-19T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-03-19T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.15
843804,POPLARS AVENUE - HANWOOD,2023-03-19T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.06
843804,POPLARS AVENUE - HANWOOD,2023-03-19T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.35
843804,POPLARS AVENUE - HANWOOD,2023-03-19T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
843804,POPLARS AVENUE - HANWOOD,2023-03-19T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
843804,POPLARS AVENUE - HANWOOD,2023-03-19T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
843804,POPLARS AVENUE - HANWOOD,2023-03-19T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.2
843804,POPLARS AVENUE - HANWOOD,2023-03-19T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
843804,POPLARS AVENUE - HANWOOD,2023-03-19T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-03-19T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
843804,POPLARS AVENUE - HANWOOD,2023-03-19T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.87
843804,POPLARS AVENUE - HANWOOD,2023-03-19T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.55
843804,POPLARS AVENUE - HANWOOD,2023-03-19T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.73
843804,POPLARS AVENUE - HANWOOD,2023-03-19T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
843804,POPLARS AVENUE - HANWOOD,2023-03-19T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
843804,POPLARS AVENUE - HANWOOD,2023-03-19T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
843804,POPLARS AVENUE - HANWOOD,2023-03-19T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
843804,POPLARS AVENUE - HANWOOD,2023-03-19T23:50:00.000+00:00,transformer,,Temperature,C,18.6
843804,POPLARS AVENUE - HANWOOD,2023-03-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
843804,POPLARS AVENUE - HANWOOD,2023-03-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
843804,POPLARS AVENUE - HANWOOD,2023-03-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
843804,POPLARS AVENUE - HANWOOD,2023-03-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
843804,POPLARS AVENUE - HANWOOD,2023-03-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
843804,POPLARS AVENUE - HANWOOD,2023-03-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
843804,POPLARS AVENUE - HANWOOD,2023-03-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
843804,POPLARS AVENUE - HANWOOD,2023-03-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-03-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
843804,POPLARS AVENUE - HANWOOD,2023-03-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.03
843804,POPLARS AVENUE - HANWOOD,2023-03-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,5.62
843804,POPLARS AVENUE - HANWOOD,2023-03-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,12.08
843804,POPLARS AVENUE - HANWOOD,2023-03-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,10.0
843804,POPLARS AVENUE - HANWOOD,2023-03-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
843804,POPLARS AVENUE - HANWOOD,2023-03-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
843804,POPLARS AVENUE - HANWOOD,2023-03-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
843804,POPLARS AVENUE - HANWOOD,2023-03-19T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-03-19T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-03-19T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-03-19T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.2
843804,POPLARS AVENUE - HANWOOD,2023-03-19T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.76
843804,POPLARS AVENUE - HANWOOD,2023-03-19T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.63
843804,POPLARS AVENUE - HANWOOD,2023-03-19T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
843804,POPLARS AVENUE - HANWOOD,2023-03-19T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
843804,POPLARS AVENUE - HANWOOD,2023-03-19T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
843804,POPLARS AVENUE - HANWOOD,2023-03-19T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.1
843804,POPLARS AVENUE - HANWOOD,2023-03-19T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-03-19T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-03-19T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
843804,POPLARS AVENUE - HANWOOD,2023-03-19T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.67
843804,POPLARS AVENUE - HANWOOD,2023-03-19T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.24
843804,POPLARS AVENUE - HANWOOD,2023-03-19T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.75
843804,POPLARS AVENUE - HANWOOD,2023-03-19T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
843804,POPLARS AVENUE - HANWOOD,2023-03-19T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
843804,POPLARS AVENUE - HANWOOD,2023-03-19T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
843804,POPLARS AVENUE - HANWOOD,2023-03-19T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
843804,POPLARS AVENUE - HANWOOD,2023-03-19T23:40:00.000+00:00,transformer,,Temperature,C,18.7
843804,POPLARS AVENUE - HANWOOD,2023-03-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
843804,POPLARS AVENUE - HANWOOD,2023-03-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
843804,POPLARS AVENUE - HANWOOD,2023-03-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
843804,POPLARS AVENUE - HANWOOD,2023-03-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
843804,POPLARS AVENUE - HANWOOD,2023-03-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
843804,POPLARS AVENUE - HANWOOD,2023-03-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
843804,POPLARS AVENUE - HANWOOD,2023-03-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
843804,POPLARS AVENUE - HANWOOD,2023-03-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-03-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
843804,POPLARS AVENUE - HANWOOD,2023-03-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,8.87
843804,POPLARS AVENUE - HANWOOD,2023-03-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,6.01
843804,POPLARS AVENUE - HANWOOD,2023-03-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,11.38
843804,POPLARS AVENUE - HANWOOD,2023-03-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,8.4
843804,POPLARS AVENUE - HANWOOD,2023-03-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
843804,POPLARS AVENUE - HANWOOD,2023-03-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
843804,POPLARS AVENUE - HANWOOD,2023-03-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
843804,POPLARS AVENUE - HANWOOD,2023-03-19T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-03-19T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-03-19T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-03-19T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.06
843804,POPLARS AVENUE - HANWOOD,2023-03-19T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.8
843804,POPLARS AVENUE - HANWOOD,2023-03-19T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.65
843804,POPLARS AVENUE - HANWOOD,2023-03-19T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
843804,POPLARS AVENUE - HANWOOD,2023-03-19T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
843804,POPLARS AVENUE - HANWOOD,2023-03-19T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
843804,POPLARS AVENUE - HANWOOD,2023-03-19T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.2
843804,POPLARS AVENUE - HANWOOD,2023-03-19T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-03-19T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-03-19T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
843804,POPLARS AVENUE - HANWOOD,2023-03-19T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.46
843804,POPLARS AVENUE - HANWOOD,2023-03-19T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.12
843804,POPLARS AVENUE - HANWOOD,2023-03-19T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.5
843804,POPLARS AVENUE - HANWOOD,2023-03-19T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
843804,POPLARS AVENUE - HANWOOD,2023-03-19T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
843804,POPLARS AVENUE - HANWOOD,2023-03-19T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
843804,POPLARS AVENUE - HANWOOD,2023-03-19T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
843804,POPLARS AVENUE - HANWOOD,2023-03-19T23:30:00.000+00:00,transformer,,Temperature,C,18.8
843804,POPLARS AVENUE - HANWOOD,2023-03-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
843804,POPLARS AVENUE - HANWOOD,2023-03-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
843804,POPLARS AVENUE - HANWOOD,2023-03-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-03-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
843804,POPLARS AVENUE - HANWOOD,2023-03-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
843804,POPLARS AVENUE - HANWOOD,2023-03-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
843804,POPLARS AVENUE - HANWOOD,2023-03-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
843804,POPLARS AVENUE - HANWOOD,2023-03-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-03-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
843804,POPLARS AVENUE - HANWOOD,2023-03-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,10.52
843804,POPLARS AVENUE - HANWOOD,2023-03-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,5.92
843804,POPLARS AVENUE - HANWOOD,2023-03-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,10.15
843804,POPLARS AVENUE - HANWOOD,2023-03-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,8.6
843804,POPLARS AVENUE - HANWOOD,2023-03-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
843804,POPLARS AVENUE - HANWOOD,2023-03-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
843804,POPLARS AVENUE - HANWOOD,2023-03-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
843804,POPLARS AVENUE - HANWOOD,2023-03-19T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-03-19T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-03-19T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-03-19T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.25
843804,POPLARS AVENUE - HANWOOD,2023-03-19T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.23
843804,POPLARS AVENUE - HANWOOD,2023-03-19T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.62
843804,POPLARS AVENUE - HANWOOD,2023-03-19T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
843804,POPLARS AVENUE - HANWOOD,2023-03-19T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
843804,POPLARS AVENUE - HANWOOD,2023-03-19T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
843804,POPLARS AVENUE - HANWOOD,2023-03-19T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.2
843804,POPLARS AVENUE - HANWOOD,2023-03-19T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-03-19T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-03-19T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
843804,POPLARS AVENUE - HANWOOD,2023-03-19T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
843804,POPLARS AVENUE - HANWOOD,2023-03-19T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.83
843804,POPLARS AVENUE - HANWOOD,2023-03-19T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.01
843804,POPLARS AVENUE - HANWOOD,2023-03-19T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
843804,POPLARS AVENUE - HANWOOD,2023-03-19T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
843804,POPLARS AVENUE - HANWOOD,2023-03-19T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
843804,POPLARS AVENUE - HANWOOD,2023-03-19T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
843804,POPLARS AVENUE - HANWOOD,2023-03-19T23:20:00.000+00:00,transformer,,Temperature,C,18.8
843804,POPLARS AVENUE - HANWOOD,2023-03-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
843804,POPLARS AVENUE - HANWOOD,2023-03-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
843804,POPLARS AVENUE - HANWOOD,2023-03-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-03-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
843804,POPLARS AVENUE - HANWOOD,2023-03-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
843804,POPLARS AVENUE - HANWOOD,2023-03-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
843804,POPLARS AVENUE - HANWOOD,2023-03-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-03-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
843804,POPLARS AVENUE - HANWOOD,2023-03-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
843804,POPLARS AVENUE - HANWOOD,2023-03-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.25
843804,POPLARS AVENUE - HANWOOD,2023-03-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.06
843804,POPLARS AVENUE - HANWOOD,2023-03-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,10.64
843804,POPLARS AVENUE - HANWOOD,2023-03-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,20.1
843804,POPLARS AVENUE - HANWOOD,2023-03-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
843804,POPLARS AVENUE - HANWOOD,2023-03-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
843804,POPLARS AVENUE - HANWOOD,2023-03-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
843804,POPLARS AVENUE - HANWOOD,2023-03-19T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-03-19T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-03-19T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-03-19T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.74
843804,POPLARS AVENUE - HANWOOD,2023-03-19T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.97
843804,POPLARS AVENUE - HANWOOD,2023-03-19T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.74
843804,POPLARS AVENUE - HANWOOD,2023-03-19T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
843804,POPLARS AVENUE - HANWOOD,2023-03-19T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
843804,POPLARS AVENUE - HANWOOD,2023-03-19T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
843804,POPLARS AVENUE - HANWOOD,2023-03-19T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
843804,POPLARS AVENUE - HANWOOD,2023-03-19T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-03-19T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-03-19T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
843804,POPLARS AVENUE - HANWOOD,2023-03-19T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.04
843804,POPLARS AVENUE - HANWOOD,2023-03-19T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.71
843804,POPLARS AVENUE - HANWOOD,2023-03-19T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.28
843804,POPLARS AVENUE - HANWOOD,2023-03-19T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
843804,POPLARS AVENUE - HANWOOD,2023-03-19T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
843804,POPLARS AVENUE - HANWOOD,2023-03-19T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
843804,POPLARS AVENUE - HANWOOD,2023-03-19T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
843804,POPLARS AVENUE - HANWOOD,2023-03-19T23:10:00.000+00:00,transformer,,Temperature,C,18.8
843804,POPLARS AVENUE - HANWOOD,2023-03-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
843804,POPLARS AVENUE - HANWOOD,2023-03-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
843804,POPLARS AVENUE - HANWOOD,2023-03-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-03-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
843804,POPLARS AVENUE - HANWOOD,2023-03-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
843804,POPLARS AVENUE - HANWOOD,2023-03-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
843804,POPLARS AVENUE - HANWOOD,2023-03-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-03-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
843804,POPLARS AVENUE - HANWOOD,2023-03-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
843804,POPLARS AVENUE - HANWOOD,2023-03-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,10.78
843804,POPLARS AVENUE - HANWOOD,2023-03-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.69
843804,POPLARS AVENUE - HANWOOD,2023-03-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,11.02
843804,POPLARS AVENUE - HANWOOD,2023-03-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,18.6
843804,POPLARS AVENUE - HANWOOD,2023-03-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
843804,POPLARS AVENUE - HANWOOD,2023-03-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
843804,POPLARS AVENUE - HANWOOD,2023-03-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
843804,POPLARS AVENUE - HANWOOD,2023-03-19T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-03-19T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-03-19T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-03-19T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.94
843804,POPLARS AVENUE - HANWOOD,2023-03-19T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.56
843804,POPLARS AVENUE - HANWOOD,2023-03-19T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.31
843804,POPLARS AVENUE - HANWOOD,2023-03-19T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
843804,POPLARS AVENUE - HANWOOD,2023-03-19T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
843804,POPLARS AVENUE - HANWOOD,2023-03-19T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
843804,POPLARS AVENUE - HANWOOD,2023-03-19T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.4
843804,POPLARS AVENUE - HANWOOD,2023-03-19T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-03-19T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-03-19T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
843804,POPLARS AVENUE - HANWOOD,2023-03-19T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.88
843804,POPLARS AVENUE - HANWOOD,2023-03-19T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.59
843804,POPLARS AVENUE - HANWOOD,2023-03-19T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.49
843804,POPLARS AVENUE - HANWOOD,2023-03-19T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
843804,POPLARS AVENUE - HANWOOD,2023-03-19T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
843804,POPLARS AVENUE - HANWOOD,2023-03-19T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
843804,POPLARS AVENUE - HANWOOD,2023-03-19T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
843804,POPLARS AVENUE - HANWOOD,2023-03-19T23:00:00.000+00:00,transformer,,Temperature,C,18.7
843804,POPLARS AVENUE - HANWOOD,2023-03-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
843804,POPLARS AVENUE - HANWOOD,2023-03-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
843804,POPLARS AVENUE - HANWOOD,2023-03-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
843804,POPLARS AVENUE - HANWOOD,2023-03-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
843804,POPLARS AVENUE - HANWOOD,2023-03-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
843804,POPLARS AVENUE - HANWOOD,2023-03-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
843804,POPLARS AVENUE - HANWOOD,2023-03-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
843804,POPLARS AVENUE - HANWOOD,2023-03-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-03-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
843804,POPLARS AVENUE - HANWOOD,2023-03-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,9.83
843804,POPLARS AVENUE - HANWOOD,2023-03-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.14
843804,POPLARS AVENUE - HANWOOD,2023-03-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,10.8
843804,POPLARS AVENUE - HANWOOD,2023-03-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,17.9
843804,POPLARS AVENUE - HANWOOD,2023-03-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
843804,POPLARS AVENUE - HANWOOD,2023-03-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
843804,POPLARS AVENUE - HANWOOD,2023-03-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
843804,POPLARS AVENUE - HANWOOD,2023-03-19T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-03-19T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-03-19T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-03-19T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.22
843804,POPLARS AVENUE - HANWOOD,2023-03-19T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.88
843804,POPLARS AVENUE - HANWOOD,2023-03-19T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.86
843804,POPLARS AVENUE - HANWOOD,2023-03-19T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
843804,POPLARS AVENUE - HANWOOD,2023-03-19T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
843804,POPLARS AVENUE - HANWOOD,2023-03-19T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
843804,POPLARS AVENUE - HANWOOD,2023-03-19T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.7
843804,POPLARS AVENUE - HANWOOD,2023-03-19T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-03-19T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-03-19T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
843804,POPLARS AVENUE - HANWOOD,2023-03-19T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.9
843804,POPLARS AVENUE - HANWOOD,2023-03-19T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.7
843804,POPLARS AVENUE - HANWOOD,2023-03-19T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.75
843804,POPLARS AVENUE - HANWOOD,2023-03-19T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
843804,POPLARS AVENUE - HANWOOD,2023-03-19T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
843804,POPLARS AVENUE - HANWOOD,2023-03-19T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
843804,POPLARS AVENUE - HANWOOD,2023-03-19T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
843804,POPLARS AVENUE - HANWOOD,2023-03-19T22:50:00.000+00:00,transformer,,Temperature,C,18.8
843804,POPLARS AVENUE - HANWOOD,2023-03-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
843804,POPLARS AVENUE - HANWOOD,2023-03-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
843804,POPLARS AVENUE - HANWOOD,2023-03-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
843804,POPLARS AVENUE - HANWOOD,2023-03-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.11
843804,POPLARS AVENUE - HANWOOD,2023-03-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
843804,POPLARS AVENUE - HANWOOD,2023-03-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
843804,POPLARS AVENUE - HANWOOD,2023-03-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
843804,POPLARS AVENUE - HANWOOD,2023-03-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-03-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
843804,POPLARS AVENUE - HANWOOD,2023-03-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,10.12
843804,POPLARS AVENUE - HANWOOD,2023-03-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,7.58
843804,POPLARS AVENUE - HANWOOD,2023-03-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,9.61
843804,POPLARS AVENUE - HANWOOD,2023-03-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,11.3
843804,POPLARS AVENUE - HANWOOD,2023-03-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
843804,POPLARS AVENUE - HANWOOD,2023-03-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
843804,POPLARS AVENUE - HANWOOD,2023-03-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
843804,POPLARS AVENUE - HANWOOD,2023-03-19T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-03-19T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-03-19T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-03-19T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.44
843804,POPLARS AVENUE - HANWOOD,2023-03-19T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.11
843804,POPLARS AVENUE - HANWOOD,2023-03-19T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.07
843804,POPLARS AVENUE - HANWOOD,2023-03-19T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
843804,POPLARS AVENUE - HANWOOD,2023-03-19T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
843804,POPLARS AVENUE - HANWOOD,2023-03-19T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
843804,POPLARS AVENUE - HANWOOD,2023-03-19T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
843804,POPLARS AVENUE - HANWOOD,2023-03-19T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-03-19T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-03-19T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
843804,POPLARS AVENUE - HANWOOD,2023-03-19T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.29
843804,POPLARS AVENUE - HANWOOD,2023-03-19T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.76
843804,POPLARS AVENUE - HANWOOD,2023-03-19T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.22
843804,POPLARS AVENUE - HANWOOD,2023-03-19T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
843804,POPLARS AVENUE - HANWOOD,2023-03-19T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
843804,POPLARS AVENUE - HANWOOD,2023-03-19T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
843804,POPLARS AVENUE - HANWOOD,2023-03-19T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
843804,POPLARS AVENUE - HANWOOD,2023-03-19T22:40:00.000+00:00,transformer,,Temperature,C,18.8
843804,POPLARS AVENUE - HANWOOD,2023-03-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
843804,POPLARS AVENUE - HANWOOD,2023-03-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
843804,POPLARS AVENUE - HANWOOD,2023-03-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
843804,POPLARS AVENUE - HANWOOD,2023-03-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
843804,POPLARS AVENUE - HANWOOD,2023-03-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
843804,POPLARS AVENUE - HANWOOD,2023-03-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
843804,POPLARS AVENUE - HANWOOD,2023-03-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
843804,POPLARS AVENUE - HANWOOD,2023-03-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-03-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
843804,POPLARS AVENUE - HANWOOD,2023-03-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.73
843804,POPLARS AVENUE - HANWOOD,2023-03-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,8.87
843804,POPLARS AVENUE - HANWOOD,2023-03-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,9.29
843804,POPLARS AVENUE - HANWOOD,2023-03-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,12.1
843804,POPLARS AVENUE - HANWOOD,2023-03-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
843804,POPLARS AVENUE - HANWOOD,2023-03-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
843804,POPLARS AVENUE - HANWOOD,2023-03-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
843804,POPLARS AVENUE - HANWOOD,2023-03-19T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-03-19T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-03-19T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-03-19T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.54
843804,POPLARS AVENUE - HANWOOD,2023-03-19T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.01
843804,POPLARS AVENUE - HANWOOD,2023-03-19T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.99
843804,POPLARS AVENUE - HANWOOD,2023-03-19T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.9
843804,POPLARS AVENUE - HANWOOD,2023-03-19T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
843804,POPLARS AVENUE - HANWOOD,2023-03-19T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
843804,POPLARS AVENUE - HANWOOD,2023-03-19T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
843804,POPLARS AVENUE - HANWOOD,2023-03-19T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-03-19T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-03-19T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
843804,POPLARS AVENUE - HANWOOD,2023-03-19T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.93
843804,POPLARS AVENUE - HANWOOD,2023-03-19T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.02
843804,POPLARS AVENUE - HANWOOD,2023-03-19T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.55
843804,POPLARS AVENUE - HANWOOD,2023-03-19T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
843804,POPLARS AVENUE - HANWOOD,2023-03-19T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
843804,POPLARS AVENUE - HANWOOD,2023-03-19T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
843804,POPLARS AVENUE - HANWOOD,2023-03-19T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
843804,POPLARS AVENUE - HANWOOD,2023-03-19T22:30:00.000+00:00,transformer,,Temperature,C,19.0
843804,POPLARS AVENUE - HANWOOD,2023-03-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
843804,POPLARS AVENUE - HANWOOD,2023-03-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
843804,POPLARS AVENUE - HANWOOD,2023-03-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
843804,POPLARS AVENUE - HANWOOD,2023-03-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
843804,POPLARS AVENUE - HANWOOD,2023-03-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
843804,POPLARS AVENUE - HANWOOD,2023-03-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
843804,POPLARS AVENUE - HANWOOD,2023-03-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-03-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-03-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
843804,POPLARS AVENUE - HANWOOD,2023-03-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,17.47
843804,POPLARS AVENUE - HANWOOD,2023-03-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,10.03
843804,POPLARS AVENUE - HANWOOD,2023-03-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,7.54
843804,POPLARS AVENUE - HANWOOD,2023-03-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,31.1
843804,POPLARS AVENUE - HANWOOD,2023-03-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
843804,POPLARS AVENUE - HANWOOD,2023-03-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
843804,POPLARS AVENUE - HANWOOD,2023-03-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
843804,POPLARS AVENUE - HANWOOD,2023-03-19T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-03-19T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-03-19T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-03-19T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.19
843804,POPLARS AVENUE - HANWOOD,2023-03-19T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.61
843804,POPLARS AVENUE - HANWOOD,2023-03-19T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.8
843804,POPLARS AVENUE - HANWOOD,2023-03-19T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
843804,POPLARS AVENUE - HANWOOD,2023-03-19T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
843804,POPLARS AVENUE - HANWOOD,2023-03-19T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
843804,POPLARS AVENUE - HANWOOD,2023-03-19T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
843804,POPLARS AVENUE - HANWOOD,2023-03-19T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
843804,POPLARS AVENUE - HANWOOD,2023-03-19T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-03-19T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
843804,POPLARS AVENUE - HANWOOD,2023-03-19T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.46
843804,POPLARS AVENUE - HANWOOD,2023-03-19T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.86
843804,POPLARS AVENUE - HANWOOD,2023-03-19T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.82
843804,POPLARS AVENUE - HANWOOD,2023-03-19T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
843804,POPLARS AVENUE - HANWOOD,2023-03-19T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
843804,POPLARS AVENUE - HANWOOD,2023-03-19T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
843804,POPLARS AVENUE - HANWOOD,2023-03-19T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
843804,POPLARS AVENUE - HANWOOD,2023-03-19T22:20:00.000+00:00,transformer,,Temperature,C,19.0
843804,POPLARS AVENUE - HANWOOD,2023-03-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
843804,POPLARS AVENUE - HANWOOD,2023-03-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
843804,POPLARS AVENUE - HANWOOD,2023-03-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
843804,POPLARS AVENUE - HANWOOD,2023-03-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
843804,POPLARS AVENUE - HANWOOD,2023-03-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
843804,POPLARS AVENUE - HANWOOD,2023-03-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
843804,POPLARS AVENUE - HANWOOD,2023-03-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
843804,POPLARS AVENUE - HANWOOD,2023-03-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
843804,POPLARS AVENUE - HANWOOD,2023-03-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
843804,POPLARS AVENUE - HANWOOD,2023-03-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,19.65
843804,POPLARS AVENUE - HANWOOD,2023-03-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,10.47
843804,POPLARS AVENUE - HANWOOD,2023-03-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,11.62
843804,POPLARS AVENUE - HANWOOD,2023-03-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,30.8
