Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-03-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
843804,POPLARS AVENUE - HANWOOD,2023-03-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
843804,POPLARS AVENUE - HANWOOD,2023-03-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
843804,POPLARS AVENUE - HANWOOD,2023-03-19T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-03-19T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-03-19T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-03-19T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.09
843804,POPLARS AVENUE - HANWOOD,2023-03-19T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.07
843804,POPLARS AVENUE - HANWOOD,2023-03-19T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.78
843804,POPLARS AVENUE - HANWOOD,2023-03-19T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.4
843804,POPLARS AVENUE - HANWOOD,2023-03-19T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
843804,POPLARS AVENUE - HANWOOD,2023-03-19T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
843804,POPLARS AVENUE - HANWOOD,2023-03-19T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.9
843804,POPLARS AVENUE - HANWOOD,2023-03-19T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-03-19T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-03-19T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
843804,POPLARS AVENUE - HANWOOD,2023-03-19T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.79
843804,POPLARS AVENUE - HANWOOD,2023-03-19T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.03
843804,POPLARS AVENUE - HANWOOD,2023-03-19T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.3
843804,POPLARS AVENUE - HANWOOD,2023-03-19T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
843804,POPLARS AVENUE - HANWOOD,2023-03-19T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
843804,POPLARS AVENUE - HANWOOD,2023-03-19T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
843804,POPLARS AVENUE - HANWOOD,2023-03-19T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
843804,POPLARS AVENUE - HANWOOD,2023-03-19T22:10:00.000+00:00,transformer,,Temperature,C,19.1
843804,POPLARS AVENUE - HANWOOD,2023-03-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
843804,POPLARS AVENUE - HANWOOD,2023-03-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
843804,POPLARS AVENUE - HANWOOD,2023-03-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
843804,POPLARS AVENUE - HANWOOD,2023-03-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
843804,POPLARS AVENUE - HANWOOD,2023-03-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
843804,POPLARS AVENUE - HANWOOD,2023-03-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
843804,POPLARS AVENUE - HANWOOD,2023-03-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-03-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-03-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
843804,POPLARS AVENUE - HANWOOD,2023-03-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,21.89
843804,POPLARS AVENUE - HANWOOD,2023-03-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,12.11
843804,POPLARS AVENUE - HANWOOD,2023-03-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,9.09
843804,POPLARS AVENUE - HANWOOD,2023-03-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,31.8
843804,POPLARS AVENUE - HANWOOD,2023-03-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
843804,POPLARS AVENUE - HANWOOD,2023-03-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
843804,POPLARS AVENUE - HANWOOD,2023-03-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
843804,POPLARS AVENUE - HANWOOD,2023-03-19T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-03-19T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
843804,POPLARS AVENUE - HANWOOD,2023-03-19T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-03-19T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.01
843804,POPLARS AVENUE - HANWOOD,2023-03-19T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.73
843804,POPLARS AVENUE - HANWOOD,2023-03-19T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.23
843804,POPLARS AVENUE - HANWOOD,2023-03-19T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.5
843804,POPLARS AVENUE - HANWOOD,2023-03-19T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
843804,POPLARS AVENUE - HANWOOD,2023-03-19T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
843804,POPLARS AVENUE - HANWOOD,2023-03-19T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
843804,POPLARS AVENUE - HANWOOD,2023-03-19T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
843804,POPLARS AVENUE - HANWOOD,2023-03-19T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-03-19T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
843804,POPLARS AVENUE - HANWOOD,2023-03-19T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.08
843804,POPLARS AVENUE - HANWOOD,2023-03-19T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.89
843804,POPLARS AVENUE - HANWOOD,2023-03-19T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.66
843804,POPLARS AVENUE - HANWOOD,2023-03-19T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
843804,POPLARS AVENUE - HANWOOD,2023-03-19T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.7
843804,POPLARS AVENUE - HANWOOD,2023-03-19T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
843804,POPLARS AVENUE - HANWOOD,2023-03-19T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
843804,POPLARS AVENUE - HANWOOD,2023-03-19T22:00:00.000+00:00,transformer,,Temperature,C,19.1
843804,POPLARS AVENUE - HANWOOD,2023-03-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
843804,POPLARS AVENUE - HANWOOD,2023-03-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
843804,POPLARS AVENUE - HANWOOD,2023-03-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
843804,POPLARS AVENUE - HANWOOD,2023-03-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
843804,POPLARS AVENUE - HANWOOD,2023-03-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
843804,POPLARS AVENUE - HANWOOD,2023-03-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
843804,POPLARS AVENUE - HANWOOD,2023-03-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
843804,POPLARS AVENUE - HANWOOD,2023-03-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
843804,POPLARS AVENUE - HANWOOD,2023-03-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
843804,POPLARS AVENUE - HANWOOD,2023-03-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,21.09
843804,POPLARS AVENUE - HANWOOD,2023-03-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.62
843804,POPLARS AVENUE - HANWOOD,2023-03-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,11.89
843804,POPLARS AVENUE - HANWOOD,2023-03-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
843804,POPLARS AVENUE - HANWOOD,2023-03-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
843804,POPLARS AVENUE - HANWOOD,2023-03-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
843804,POPLARS AVENUE - HANWOOD,2023-03-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
843804,POPLARS AVENUE - HANWOOD,2023-03-19T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-03-19T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
843804,POPLARS AVENUE - HANWOOD,2023-03-19T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
843804,POPLARS AVENUE - HANWOOD,2023-03-19T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.42
843804,POPLARS AVENUE - HANWOOD,2023-03-19T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.63
843804,POPLARS AVENUE - HANWOOD,2023-03-19T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.18
843804,POPLARS AVENUE - HANWOOD,2023-03-19T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
843804,POPLARS AVENUE - HANWOOD,2023-03-19T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
843804,POPLARS AVENUE - HANWOOD,2023-03-19T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
843804,POPLARS AVENUE - HANWOOD,2023-03-19T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
843804,POPLARS AVENUE - HANWOOD,2023-03-19T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
843804,POPLARS AVENUE - HANWOOD,2023-03-19T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-03-19T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
843804,POPLARS AVENUE - HANWOOD,2023-03-19T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.11
843804,POPLARS AVENUE - HANWOOD,2023-03-19T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.57
843804,POPLARS AVENUE - HANWOOD,2023-03-19T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.44
843804,POPLARS AVENUE - HANWOOD,2023-03-19T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
843804,POPLARS AVENUE - HANWOOD,2023-03-19T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
843804,POPLARS AVENUE - HANWOOD,2023-03-19T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
843804,POPLARS AVENUE - HANWOOD,2023-03-19T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
843804,POPLARS AVENUE - HANWOOD,2023-03-19T21:50:00.000+00:00,transformer,,Temperature,C,19.2
843804,POPLARS AVENUE - HANWOOD,2023-03-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
843804,POPLARS AVENUE - HANWOOD,2023-03-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
843804,POPLARS AVENUE - HANWOOD,2023-03-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-03-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
843804,POPLARS AVENUE - HANWOOD,2023-03-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
843804,POPLARS AVENUE - HANWOOD,2023-03-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
843804,POPLARS AVENUE - HANWOOD,2023-03-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
843804,POPLARS AVENUE - HANWOOD,2023-03-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-03-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
843804,POPLARS AVENUE - HANWOOD,2023-03-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,19.53
843804,POPLARS AVENUE - HANWOOD,2023-03-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,15.2
843804,POPLARS AVENUE - HANWOOD,2023-03-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,10.61
843804,POPLARS AVENUE - HANWOOD,2023-03-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,31.8
843804,POPLARS AVENUE - HANWOOD,2023-03-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
843804,POPLARS AVENUE - HANWOOD,2023-03-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
843804,POPLARS AVENUE - HANWOOD,2023-03-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
843804,POPLARS AVENUE - HANWOOD,2023-03-19T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-03-19T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
843804,POPLARS AVENUE - HANWOOD,2023-03-19T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
843804,POPLARS AVENUE - HANWOOD,2023-03-19T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.07
843804,POPLARS AVENUE - HANWOOD,2023-03-19T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.16
843804,POPLARS AVENUE - HANWOOD,2023-03-19T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.65
843804,POPLARS AVENUE - HANWOOD,2023-03-19T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.2
843804,POPLARS AVENUE - HANWOOD,2023-03-19T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.5
843804,POPLARS AVENUE - HANWOOD,2023-03-19T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
843804,POPLARS AVENUE - HANWOOD,2023-03-19T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
843804,POPLARS AVENUE - HANWOOD,2023-03-19T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
843804,POPLARS AVENUE - HANWOOD,2023-03-19T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-03-19T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
843804,POPLARS AVENUE - HANWOOD,2023-03-19T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.95
843804,POPLARS AVENUE - HANWOOD,2023-03-19T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.18
843804,POPLARS AVENUE - HANWOOD,2023-03-19T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.06
843804,POPLARS AVENUE - HANWOOD,2023-03-19T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
843804,POPLARS AVENUE - HANWOOD,2023-03-19T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
843804,POPLARS AVENUE - HANWOOD,2023-03-19T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
843804,POPLARS AVENUE - HANWOOD,2023-03-19T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
843804,POPLARS AVENUE - HANWOOD,2023-03-19T21:40:00.000+00:00,transformer,,Temperature,C,19.3
843804,POPLARS AVENUE - HANWOOD,2023-03-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
843804,POPLARS AVENUE - HANWOOD,2023-03-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
843804,POPLARS AVENUE - HANWOOD,2023-03-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-03-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
843804,POPLARS AVENUE - HANWOOD,2023-03-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
843804,POPLARS AVENUE - HANWOOD,2023-03-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
843804,POPLARS AVENUE - HANWOOD,2023-03-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
843804,POPLARS AVENUE - HANWOOD,2023-03-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-03-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
843804,POPLARS AVENUE - HANWOOD,2023-03-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,22.02
843804,POPLARS AVENUE - HANWOOD,2023-03-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.35
843804,POPLARS AVENUE - HANWOOD,2023-03-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,10.71
843804,POPLARS AVENUE - HANWOOD,2023-03-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,33.2
843804,POPLARS AVENUE - HANWOOD,2023-03-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
843804,POPLARS AVENUE - HANWOOD,2023-03-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
843804,POPLARS AVENUE - HANWOOD,2023-03-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
843804,POPLARS AVENUE - HANWOOD,2023-03-19T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
843804,POPLARS AVENUE - HANWOOD,2023-03-19T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-03-19T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-03-19T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.5
843804,POPLARS AVENUE - HANWOOD,2023-03-19T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.66
843804,POPLARS AVENUE - HANWOOD,2023-03-19T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.7
843804,POPLARS AVENUE - HANWOOD,2023-03-19T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,69.4
843804,POPLARS AVENUE - HANWOOD,2023-03-19T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.5
843804,POPLARS AVENUE - HANWOOD,2023-03-19T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
843804,POPLARS AVENUE - HANWOOD,2023-03-19T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
843804,POPLARS AVENUE - HANWOOD,2023-03-19T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-03-19T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-03-19T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
843804,POPLARS AVENUE - HANWOOD,2023-03-19T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.71
843804,POPLARS AVENUE - HANWOOD,2023-03-19T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.3
843804,POPLARS AVENUE - HANWOOD,2023-03-19T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.47
843804,POPLARS AVENUE - HANWOOD,2023-03-19T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
843804,POPLARS AVENUE - HANWOOD,2023-03-19T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
843804,POPLARS AVENUE - HANWOOD,2023-03-19T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
843804,POPLARS AVENUE - HANWOOD,2023-03-19T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
843804,POPLARS AVENUE - HANWOOD,2023-03-19T21:30:00.000+00:00,transformer,,Temperature,C,19.4
843804,POPLARS AVENUE - HANWOOD,2023-03-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
843804,POPLARS AVENUE - HANWOOD,2023-03-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
843804,POPLARS AVENUE - HANWOOD,2023-03-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
843804,POPLARS AVENUE - HANWOOD,2023-03-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
843804,POPLARS AVENUE - HANWOOD,2023-03-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
843804,POPLARS AVENUE - HANWOOD,2023-03-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
843804,POPLARS AVENUE - HANWOOD,2023-03-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-03-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-03-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
843804,POPLARS AVENUE - HANWOOD,2023-03-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,26.21
843804,POPLARS AVENUE - HANWOOD,2023-03-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,13.96
843804,POPLARS AVENUE - HANWOOD,2023-03-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,10.17
843804,POPLARS AVENUE - HANWOOD,2023-03-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,41.9
843804,POPLARS AVENUE - HANWOOD,2023-03-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
843804,POPLARS AVENUE - HANWOOD,2023-03-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
843804,POPLARS AVENUE - HANWOOD,2023-03-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
843804,POPLARS AVENUE - HANWOOD,2023-03-19T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-03-19T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-03-19T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-03-19T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.2
843804,POPLARS AVENUE - HANWOOD,2023-03-19T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.72
843804,POPLARS AVENUE - HANWOOD,2023-03-19T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.14
843804,POPLARS AVENUE - HANWOOD,2023-03-19T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,65.0
843804,POPLARS AVENUE - HANWOOD,2023-03-19T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.7
843804,POPLARS AVENUE - HANWOOD,2023-03-19T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
843804,POPLARS AVENUE - HANWOOD,2023-03-19T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
843804,POPLARS AVENUE - HANWOOD,2023-03-19T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-03-19T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-03-19T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
843804,POPLARS AVENUE - HANWOOD,2023-03-19T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.72
843804,POPLARS AVENUE - HANWOOD,2023-03-19T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.53
843804,POPLARS AVENUE - HANWOOD,2023-03-19T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.65
843804,POPLARS AVENUE - HANWOOD,2023-03-19T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
843804,POPLARS AVENUE - HANWOOD,2023-03-19T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
843804,POPLARS AVENUE - HANWOOD,2023-03-19T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
843804,POPLARS AVENUE - HANWOOD,2023-03-19T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
843804,POPLARS AVENUE - HANWOOD,2023-03-19T21:20:00.000+00:00,transformer,,Temperature,C,19.4
843804,POPLARS AVENUE - HANWOOD,2023-03-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
843804,POPLARS AVENUE - HANWOOD,2023-03-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
843804,POPLARS AVENUE - HANWOOD,2023-03-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-03-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
843804,POPLARS AVENUE - HANWOOD,2023-03-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
843804,POPLARS AVENUE - HANWOOD,2023-03-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
843804,POPLARS AVENUE - HANWOOD,2023-03-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-03-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-03-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
843804,POPLARS AVENUE - HANWOOD,2023-03-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,24.93
843804,POPLARS AVENUE - HANWOOD,2023-03-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,14.25
843804,POPLARS AVENUE - HANWOOD,2023-03-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,9.79
843804,POPLARS AVENUE - HANWOOD,2023-03-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
843804,POPLARS AVENUE - HANWOOD,2023-03-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
843804,POPLARS AVENUE - HANWOOD,2023-03-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
843804,POPLARS AVENUE - HANWOOD,2023-03-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
843804,POPLARS AVENUE - HANWOOD,2023-03-19T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-03-19T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
843804,POPLARS AVENUE - HANWOOD,2023-03-19T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-03-19T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.38
843804,POPLARS AVENUE - HANWOOD,2023-03-19T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.9
843804,POPLARS AVENUE - HANWOOD,2023-03-19T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.79
843804,POPLARS AVENUE - HANWOOD,2023-03-19T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.1
843804,POPLARS AVENUE - HANWOOD,2023-03-19T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
843804,POPLARS AVENUE - HANWOOD,2023-03-19T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
843804,POPLARS AVENUE - HANWOOD,2023-03-19T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
843804,POPLARS AVENUE - HANWOOD,2023-03-19T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-03-19T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-03-19T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
843804,POPLARS AVENUE - HANWOOD,2023-03-19T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.91
843804,POPLARS AVENUE - HANWOOD,2023-03-19T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.7
843804,POPLARS AVENUE - HANWOOD,2023-03-19T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.78
843804,POPLARS AVENUE - HANWOOD,2023-03-19T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
843804,POPLARS AVENUE - HANWOOD,2023-03-19T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.6
843804,POPLARS AVENUE - HANWOOD,2023-03-19T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
843804,POPLARS AVENUE - HANWOOD,2023-03-19T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
843804,POPLARS AVENUE - HANWOOD,2023-03-19T21:10:00.000+00:00,transformer,,Temperature,C,19.4
843804,POPLARS AVENUE - HANWOOD,2023-03-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
843804,POPLARS AVENUE - HANWOOD,2023-03-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
843804,POPLARS AVENUE - HANWOOD,2023-03-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
843804,POPLARS AVENUE - HANWOOD,2023-03-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
843804,POPLARS AVENUE - HANWOOD,2023-03-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
843804,POPLARS AVENUE - HANWOOD,2023-03-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
843804,POPLARS AVENUE - HANWOOD,2023-03-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-03-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-03-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
843804,POPLARS AVENUE - HANWOOD,2023-03-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,24.3
843804,POPLARS AVENUE - HANWOOD,2023-03-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,15.6
843804,POPLARS AVENUE - HANWOOD,2023-03-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,10.57
843804,POPLARS AVENUE - HANWOOD,2023-03-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,31.7
843804,POPLARS AVENUE - HANWOOD,2023-03-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
843804,POPLARS AVENUE - HANWOOD,2023-03-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
843804,POPLARS AVENUE - HANWOOD,2023-03-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
843804,POPLARS AVENUE - HANWOOD,2023-03-19T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
843804,POPLARS AVENUE - HANWOOD,2023-03-19T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-03-19T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-03-19T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.57
843804,POPLARS AVENUE - HANWOOD,2023-03-19T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.93
843804,POPLARS AVENUE - HANWOOD,2023-03-19T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.75
843804,POPLARS AVENUE - HANWOOD,2023-03-19T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.7
843804,POPLARS AVENUE - HANWOOD,2023-03-19T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.1
843804,POPLARS AVENUE - HANWOOD,2023-03-19T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
843804,POPLARS AVENUE - HANWOOD,2023-03-19T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
843804,POPLARS AVENUE - HANWOOD,2023-03-19T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-03-19T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-03-19T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
843804,POPLARS AVENUE - HANWOOD,2023-03-19T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.06
843804,POPLARS AVENUE - HANWOOD,2023-03-19T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.19
843804,POPLARS AVENUE - HANWOOD,2023-03-19T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.48
843804,POPLARS AVENUE - HANWOOD,2023-03-19T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
843804,POPLARS AVENUE - HANWOOD,2023-03-19T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.3
843804,POPLARS AVENUE - HANWOOD,2023-03-19T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
843804,POPLARS AVENUE - HANWOOD,2023-03-19T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
843804,POPLARS AVENUE - HANWOOD,2023-03-19T21:00:00.000+00:00,transformer,,Temperature,C,19.4
843804,POPLARS AVENUE - HANWOOD,2023-03-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
843804,POPLARS AVENUE - HANWOOD,2023-03-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
843804,POPLARS AVENUE - HANWOOD,2023-03-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-03-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
843804,POPLARS AVENUE - HANWOOD,2023-03-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
843804,POPLARS AVENUE - HANWOOD,2023-03-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
843804,POPLARS AVENUE - HANWOOD,2023-03-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-03-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-03-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
843804,POPLARS AVENUE - HANWOOD,2023-03-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,24.63
843804,POPLARS AVENUE - HANWOOD,2023-03-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,16.12
843804,POPLARS AVENUE - HANWOOD,2023-03-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,13.23
843804,POPLARS AVENUE - HANWOOD,2023-03-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,31.0
843804,POPLARS AVENUE - HANWOOD,2023-03-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
843804,POPLARS AVENUE - HANWOOD,2023-03-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
843804,POPLARS AVENUE - HANWOOD,2023-03-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
843804,POPLARS AVENUE - HANWOOD,2023-03-19T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-03-19T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-03-19T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-03-19T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.81
843804,POPLARS AVENUE - HANWOOD,2023-03-19T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.57
843804,POPLARS AVENUE - HANWOOD,2023-03-19T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.31
843804,POPLARS AVENUE - HANWOOD,2023-03-19T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
843804,POPLARS AVENUE - HANWOOD,2023-03-19T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.0
843804,POPLARS AVENUE - HANWOOD,2023-03-19T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
843804,POPLARS AVENUE - HANWOOD,2023-03-19T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
843804,POPLARS AVENUE - HANWOOD,2023-03-19T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
843804,POPLARS AVENUE - HANWOOD,2023-03-19T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-03-19T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
843804,POPLARS AVENUE - HANWOOD,2023-03-19T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.69
843804,POPLARS AVENUE - HANWOOD,2023-03-19T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.8
843804,POPLARS AVENUE - HANWOOD,2023-03-19T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.99
843804,POPLARS AVENUE - HANWOOD,2023-03-19T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
843804,POPLARS AVENUE - HANWOOD,2023-03-19T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
843804,POPLARS AVENUE - HANWOOD,2023-03-19T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
843804,POPLARS AVENUE - HANWOOD,2023-03-19T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
843804,POPLARS AVENUE - HANWOOD,2023-03-19T20:50:00.000+00:00,transformer,,Temperature,C,19.4
843804,POPLARS AVENUE - HANWOOD,2023-03-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
843804,POPLARS AVENUE - HANWOOD,2023-03-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
843804,POPLARS AVENUE - HANWOOD,2023-03-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
843804,POPLARS AVENUE - HANWOOD,2023-03-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
843804,POPLARS AVENUE - HANWOOD,2023-03-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
843804,POPLARS AVENUE - HANWOOD,2023-03-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
843804,POPLARS AVENUE - HANWOOD,2023-03-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
843804,POPLARS AVENUE - HANWOOD,2023-03-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-03-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
843804,POPLARS AVENUE - HANWOOD,2023-03-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,22.5
843804,POPLARS AVENUE - HANWOOD,2023-03-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,18.37
843804,POPLARS AVENUE - HANWOOD,2023-03-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,14.3
843804,POPLARS AVENUE - HANWOOD,2023-03-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,31.7
843804,POPLARS AVENUE - HANWOOD,2023-03-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
843804,POPLARS AVENUE - HANWOOD,2023-03-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
843804,POPLARS AVENUE - HANWOOD,2023-03-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
843804,POPLARS AVENUE - HANWOOD,2023-03-19T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-03-19T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-03-19T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-03-19T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.04
843804,POPLARS AVENUE - HANWOOD,2023-03-19T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.88
843804,POPLARS AVENUE - HANWOOD,2023-03-19T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.16
843804,POPLARS AVENUE - HANWOOD,2023-03-19T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
843804,POPLARS AVENUE - HANWOOD,2023-03-19T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.2
843804,POPLARS AVENUE - HANWOOD,2023-03-19T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
843804,POPLARS AVENUE - HANWOOD,2023-03-19T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
843804,POPLARS AVENUE - HANWOOD,2023-03-19T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-03-19T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
843804,POPLARS AVENUE - HANWOOD,2023-03-19T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
843804,POPLARS AVENUE - HANWOOD,2023-03-19T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.36
843804,POPLARS AVENUE - HANWOOD,2023-03-19T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.64
843804,POPLARS AVENUE - HANWOOD,2023-03-19T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.09
843804,POPLARS AVENUE - HANWOOD,2023-03-19T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
843804,POPLARS AVENUE - HANWOOD,2023-03-19T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
843804,POPLARS AVENUE - HANWOOD,2023-03-19T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
843804,POPLARS AVENUE - HANWOOD,2023-03-19T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
843804,POPLARS AVENUE - HANWOOD,2023-03-19T20:40:00.000+00:00,transformer,,Temperature,C,19.4
843804,POPLARS AVENUE - HANWOOD,2023-03-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
843804,POPLARS AVENUE - HANWOOD,2023-03-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
843804,POPLARS AVENUE - HANWOOD,2023-03-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-03-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
843804,POPLARS AVENUE - HANWOOD,2023-03-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
843804,POPLARS AVENUE - HANWOOD,2023-03-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
843804,POPLARS AVENUE - HANWOOD,2023-03-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
843804,POPLARS AVENUE - HANWOOD,2023-03-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-03-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
843804,POPLARS AVENUE - HANWOOD,2023-03-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,21.41
843804,POPLARS AVENUE - HANWOOD,2023-03-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,16.52
843804,POPLARS AVENUE - HANWOOD,2023-03-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,13.26
843804,POPLARS AVENUE - HANWOOD,2023-03-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,33.4
843804,POPLARS AVENUE - HANWOOD,2023-03-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
843804,POPLARS AVENUE - HANWOOD,2023-03-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
843804,POPLARS AVENUE - HANWOOD,2023-03-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
843804,POPLARS AVENUE - HANWOOD,2023-03-19T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-03-19T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-03-19T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-03-19T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.38
843804,POPLARS AVENUE - HANWOOD,2023-03-19T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.16
843804,POPLARS AVENUE - HANWOOD,2023-03-19T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.11
843804,POPLARS AVENUE - HANWOOD,2023-03-19T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,65.5
843804,POPLARS AVENUE - HANWOOD,2023-03-19T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
843804,POPLARS AVENUE - HANWOOD,2023-03-19T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
843804,POPLARS AVENUE - HANWOOD,2023-03-19T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
843804,POPLARS AVENUE - HANWOOD,2023-03-19T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-03-19T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
843804,POPLARS AVENUE - HANWOOD,2023-03-19T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
843804,POPLARS AVENUE - HANWOOD,2023-03-19T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.43
843804,POPLARS AVENUE - HANWOOD,2023-03-19T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.22
843804,POPLARS AVENUE - HANWOOD,2023-03-19T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.76
843804,POPLARS AVENUE - HANWOOD,2023-03-19T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
843804,POPLARS AVENUE - HANWOOD,2023-03-19T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.0
843804,POPLARS AVENUE - HANWOOD,2023-03-19T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
843804,POPLARS AVENUE - HANWOOD,2023-03-19T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
843804,POPLARS AVENUE - HANWOOD,2023-03-19T20:30:00.000+00:00,transformer,,Temperature,C,19.7
843804,POPLARS AVENUE - HANWOOD,2023-03-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
843804,POPLARS AVENUE - HANWOOD,2023-03-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
843804,POPLARS AVENUE - HANWOOD,2023-03-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
843804,POPLARS AVENUE - HANWOOD,2023-03-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
843804,POPLARS AVENUE - HANWOOD,2023-03-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
843804,POPLARS AVENUE - HANWOOD,2023-03-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
843804,POPLARS AVENUE - HANWOOD,2023-03-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-03-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
843804,POPLARS AVENUE - HANWOOD,2023-03-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
843804,POPLARS AVENUE - HANWOOD,2023-03-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,24.82
843804,POPLARS AVENUE - HANWOOD,2023-03-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,18.38
843804,POPLARS AVENUE - HANWOOD,2023-03-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,10.87
843804,POPLARS AVENUE - HANWOOD,2023-03-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,35.6
843804,POPLARS AVENUE - HANWOOD,2023-03-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
843804,POPLARS AVENUE - HANWOOD,2023-03-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
843804,POPLARS AVENUE - HANWOOD,2023-03-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
843804,POPLARS AVENUE - HANWOOD,2023-03-19T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-03-19T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-03-19T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-03-19T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.33
843804,POPLARS AVENUE - HANWOOD,2023-03-19T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.14
843804,POPLARS AVENUE - HANWOOD,2023-03-19T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.31
843804,POPLARS AVENUE - HANWOOD,2023-03-19T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,78.8
843804,POPLARS AVENUE - HANWOOD,2023-03-19T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.3
843804,POPLARS AVENUE - HANWOOD,2023-03-19T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
843804,POPLARS AVENUE - HANWOOD,2023-03-19T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
843804,POPLARS AVENUE - HANWOOD,2023-03-19T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-03-19T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
843804,POPLARS AVENUE - HANWOOD,2023-03-19T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
843804,POPLARS AVENUE - HANWOOD,2023-03-19T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.82
843804,POPLARS AVENUE - HANWOOD,2023-03-19T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.71
843804,POPLARS AVENUE - HANWOOD,2023-03-19T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.97
843804,POPLARS AVENUE - HANWOOD,2023-03-19T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
843804,POPLARS AVENUE - HANWOOD,2023-03-19T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.9
843804,POPLARS AVENUE - HANWOOD,2023-03-19T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
843804,POPLARS AVENUE - HANWOOD,2023-03-19T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
843804,POPLARS AVENUE - HANWOOD,2023-03-19T20:20:00.000+00:00,transformer,,Temperature,C,19.8
843804,POPLARS AVENUE - HANWOOD,2023-03-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
843804,POPLARS AVENUE - HANWOOD,2023-03-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
843804,POPLARS AVENUE - HANWOOD,2023-03-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
843804,POPLARS AVENUE - HANWOOD,2023-03-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
843804,POPLARS AVENUE - HANWOOD,2023-03-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
843804,POPLARS AVENUE - HANWOOD,2023-03-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
843804,POPLARS AVENUE - HANWOOD,2023-03-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-03-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
843804,POPLARS AVENUE - HANWOOD,2023-03-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
843804,POPLARS AVENUE - HANWOOD,2023-03-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,29.15
843804,POPLARS AVENUE - HANWOOD,2023-03-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,15.85
843804,POPLARS AVENUE - HANWOOD,2023-03-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,11.29
843804,POPLARS AVENUE - HANWOOD,2023-03-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,35.7
843804,POPLARS AVENUE - HANWOOD,2023-03-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
843804,POPLARS AVENUE - HANWOOD,2023-03-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
843804,POPLARS AVENUE - HANWOOD,2023-03-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
843804,POPLARS AVENUE - HANWOOD,2023-03-19T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
843804,POPLARS AVENUE - HANWOOD,2023-03-19T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
843804,POPLARS AVENUE - HANWOOD,2023-03-19T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-03-19T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.89
843804,POPLARS AVENUE - HANWOOD,2023-03-19T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.65
843804,POPLARS AVENUE - HANWOOD,2023-03-19T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.15
843804,POPLARS AVENUE - HANWOOD,2023-03-19T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,92.8
843804,POPLARS AVENUE - HANWOOD,2023-03-19T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.4
843804,POPLARS AVENUE - HANWOOD,2023-03-19T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
843804,POPLARS AVENUE - HANWOOD,2023-03-19T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
843804,POPLARS AVENUE - HANWOOD,2023-03-19T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
843804,POPLARS AVENUE - HANWOOD,2023-03-19T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-03-19T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
843804,POPLARS AVENUE - HANWOOD,2023-03-19T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.49
843804,POPLARS AVENUE - HANWOOD,2023-03-19T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.83
843804,POPLARS AVENUE - HANWOOD,2023-03-19T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.94
843804,POPLARS AVENUE - HANWOOD,2023-03-19T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.9
843804,POPLARS AVENUE - HANWOOD,2023-03-19T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.3
843804,POPLARS AVENUE - HANWOOD,2023-03-19T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
843804,POPLARS AVENUE - HANWOOD,2023-03-19T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
843804,POPLARS AVENUE - HANWOOD,2023-03-19T20:10:00.000+00:00,transformer,,Temperature,C,19.9
843804,POPLARS AVENUE - HANWOOD,2023-03-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
843804,POPLARS AVENUE - HANWOOD,2023-03-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
843804,POPLARS AVENUE - HANWOOD,2023-03-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-03-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
843804,POPLARS AVENUE - HANWOOD,2023-03-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
843804,POPLARS AVENUE - HANWOOD,2023-03-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
843804,POPLARS AVENUE - HANWOOD,2023-03-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
843804,POPLARS AVENUE - HANWOOD,2023-03-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-03-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
843804,POPLARS AVENUE - HANWOOD,2023-03-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,35.38
843804,POPLARS AVENUE - HANWOOD,2023-03-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,18.48
843804,POPLARS AVENUE - HANWOOD,2023-03-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,13.09
843804,POPLARS AVENUE - HANWOOD,2023-03-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,37.5
843804,POPLARS AVENUE - HANWOOD,2023-03-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
843804,POPLARS AVENUE - HANWOOD,2023-03-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
843804,POPLARS AVENUE - HANWOOD,2023-03-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
843804,POPLARS AVENUE - HANWOOD,2023-03-19T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
843804,POPLARS AVENUE - HANWOOD,2023-03-19T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-03-19T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-03-19T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.19
843804,POPLARS AVENUE - HANWOOD,2023-03-19T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
843804,POPLARS AVENUE - HANWOOD,2023-03-19T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.81
