Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-03-19T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,68.0
843804,POPLARS AVENUE - HANWOOD,2023-03-19T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
843804,POPLARS AVENUE - HANWOOD,2023-03-19T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
843804,POPLARS AVENUE - HANWOOD,2023-03-19T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
843804,POPLARS AVENUE - HANWOOD,2023-03-19T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
843804,POPLARS AVENUE - HANWOOD,2023-03-19T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-03-19T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
843804,POPLARS AVENUE - HANWOOD,2023-03-19T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.96
843804,POPLARS AVENUE - HANWOOD,2023-03-19T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.94
843804,POPLARS AVENUE - HANWOOD,2023-03-19T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.06
843804,POPLARS AVENUE - HANWOOD,2023-03-19T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
843804,POPLARS AVENUE - HANWOOD,2023-03-19T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.0
843804,POPLARS AVENUE - HANWOOD,2023-03-19T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
843804,POPLARS AVENUE - HANWOOD,2023-03-19T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
843804,POPLARS AVENUE - HANWOOD,2023-03-19T20:00:00.000+00:00,transformer,,Temperature,C,20.2
843804,POPLARS AVENUE - HANWOOD,2023-03-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
843804,POPLARS AVENUE - HANWOOD,2023-03-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
843804,POPLARS AVENUE - HANWOOD,2023-03-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
843804,POPLARS AVENUE - HANWOOD,2023-03-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
843804,POPLARS AVENUE - HANWOOD,2023-03-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
843804,POPLARS AVENUE - HANWOOD,2023-03-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
843804,POPLARS AVENUE - HANWOOD,2023-03-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
843804,POPLARS AVENUE - HANWOOD,2023-03-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-03-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
843804,POPLARS AVENUE - HANWOOD,2023-03-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,29.15
843804,POPLARS AVENUE - HANWOOD,2023-03-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,16.94
843804,POPLARS AVENUE - HANWOOD,2023-03-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,15.88
843804,POPLARS AVENUE - HANWOOD,2023-03-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,35.2
843804,POPLARS AVENUE - HANWOOD,2023-03-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
843804,POPLARS AVENUE - HANWOOD,2023-03-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
843804,POPLARS AVENUE - HANWOOD,2023-03-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
843804,POPLARS AVENUE - HANWOOD,2023-03-19T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
843804,POPLARS AVENUE - HANWOOD,2023-03-19T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-03-19T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-03-19T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.79
843804,POPLARS AVENUE - HANWOOD,2023-03-19T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.5
843804,POPLARS AVENUE - HANWOOD,2023-03-19T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.97
843804,POPLARS AVENUE - HANWOOD,2023-03-19T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
843804,POPLARS AVENUE - HANWOOD,2023-03-19T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.1
843804,POPLARS AVENUE - HANWOOD,2023-03-19T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
843804,POPLARS AVENUE - HANWOOD,2023-03-19T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
843804,POPLARS AVENUE - HANWOOD,2023-03-19T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-03-19T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-03-19T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
843804,POPLARS AVENUE - HANWOOD,2023-03-19T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.5
843804,POPLARS AVENUE - HANWOOD,2023-03-19T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.14
843804,POPLARS AVENUE - HANWOOD,2023-03-19T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.06
843804,POPLARS AVENUE - HANWOOD,2023-03-19T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
843804,POPLARS AVENUE - HANWOOD,2023-03-19T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
843804,POPLARS AVENUE - HANWOOD,2023-03-19T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
843804,POPLARS AVENUE - HANWOOD,2023-03-19T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
843804,POPLARS AVENUE - HANWOOD,2023-03-19T19:50:00.000+00:00,transformer,,Temperature,C,20.3
843804,POPLARS AVENUE - HANWOOD,2023-03-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
843804,POPLARS AVENUE - HANWOOD,2023-03-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
843804,POPLARS AVENUE - HANWOOD,2023-03-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-03-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
843804,POPLARS AVENUE - HANWOOD,2023-03-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
843804,POPLARS AVENUE - HANWOOD,2023-03-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
843804,POPLARS AVENUE - HANWOOD,2023-03-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
843804,POPLARS AVENUE - HANWOOD,2023-03-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-03-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
843804,POPLARS AVENUE - HANWOOD,2023-03-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,22.29
843804,POPLARS AVENUE - HANWOOD,2023-03-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,21.64
843804,POPLARS AVENUE - HANWOOD,2023-03-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,14.03
843804,POPLARS AVENUE - HANWOOD,2023-03-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,26.8
843804,POPLARS AVENUE - HANWOOD,2023-03-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
843804,POPLARS AVENUE - HANWOOD,2023-03-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
843804,POPLARS AVENUE - HANWOOD,2023-03-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
843804,POPLARS AVENUE - HANWOOD,2023-03-19T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-03-19T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-03-19T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-03-19T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.25
843804,POPLARS AVENUE - HANWOOD,2023-03-19T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.31
843804,POPLARS AVENUE - HANWOOD,2023-03-19T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.56
843804,POPLARS AVENUE - HANWOOD,2023-03-19T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.8
843804,POPLARS AVENUE - HANWOOD,2023-03-19T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.2
843804,POPLARS AVENUE - HANWOOD,2023-03-19T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
843804,POPLARS AVENUE - HANWOOD,2023-03-19T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
843804,POPLARS AVENUE - HANWOOD,2023-03-19T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
843804,POPLARS AVENUE - HANWOOD,2023-03-19T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-03-19T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
843804,POPLARS AVENUE - HANWOOD,2023-03-19T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.13
843804,POPLARS AVENUE - HANWOOD,2023-03-19T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.43
843804,POPLARS AVENUE - HANWOOD,2023-03-19T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.95
843804,POPLARS AVENUE - HANWOOD,2023-03-19T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
843804,POPLARS AVENUE - HANWOOD,2023-03-19T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.4
843804,POPLARS AVENUE - HANWOOD,2023-03-19T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
843804,POPLARS AVENUE - HANWOOD,2023-03-19T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
843804,POPLARS AVENUE - HANWOOD,2023-03-19T19:40:00.000+00:00,transformer,,Temperature,C,20.3
843804,POPLARS AVENUE - HANWOOD,2023-03-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
843804,POPLARS AVENUE - HANWOOD,2023-03-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
843804,POPLARS AVENUE - HANWOOD,2023-03-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-03-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.49
843804,POPLARS AVENUE - HANWOOD,2023-03-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
843804,POPLARS AVENUE - HANWOOD,2023-03-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
843804,POPLARS AVENUE - HANWOOD,2023-03-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
843804,POPLARS AVENUE - HANWOOD,2023-03-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-03-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
843804,POPLARS AVENUE - HANWOOD,2023-03-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,27.38
843804,POPLARS AVENUE - HANWOOD,2023-03-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,21.74
843804,POPLARS AVENUE - HANWOOD,2023-03-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,15.51
843804,POPLARS AVENUE - HANWOOD,2023-03-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,36.1
843804,POPLARS AVENUE - HANWOOD,2023-03-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
843804,POPLARS AVENUE - HANWOOD,2023-03-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
843804,POPLARS AVENUE - HANWOOD,2023-03-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
843804,POPLARS AVENUE - HANWOOD,2023-03-19T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
843804,POPLARS AVENUE - HANWOOD,2023-03-19T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
843804,POPLARS AVENUE - HANWOOD,2023-03-19T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
843804,POPLARS AVENUE - HANWOOD,2023-03-19T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.86
843804,POPLARS AVENUE - HANWOOD,2023-03-19T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.62
843804,POPLARS AVENUE - HANWOOD,2023-03-19T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.13
843804,POPLARS AVENUE - HANWOOD,2023-03-19T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,91.9
843804,POPLARS AVENUE - HANWOOD,2023-03-19T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.0
843804,POPLARS AVENUE - HANWOOD,2023-03-19T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.9
843804,POPLARS AVENUE - HANWOOD,2023-03-19T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
843804,POPLARS AVENUE - HANWOOD,2023-03-19T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
843804,POPLARS AVENUE - HANWOOD,2023-03-19T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-03-19T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
843804,POPLARS AVENUE - HANWOOD,2023-03-19T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.23
843804,POPLARS AVENUE - HANWOOD,2023-03-19T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.79
843804,POPLARS AVENUE - HANWOOD,2023-03-19T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.79
843804,POPLARS AVENUE - HANWOOD,2023-03-19T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
843804,POPLARS AVENUE - HANWOOD,2023-03-19T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.4
843804,POPLARS AVENUE - HANWOOD,2023-03-19T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
843804,POPLARS AVENUE - HANWOOD,2023-03-19T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
843804,POPLARS AVENUE - HANWOOD,2023-03-19T19:30:00.000+00:00,transformer,,Temperature,C,20.4
843804,POPLARS AVENUE - HANWOOD,2023-03-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
843804,POPLARS AVENUE - HANWOOD,2023-03-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
843804,POPLARS AVENUE - HANWOOD,2023-03-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-03-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
843804,POPLARS AVENUE - HANWOOD,2023-03-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
843804,POPLARS AVENUE - HANWOOD,2023-03-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
843804,POPLARS AVENUE - HANWOOD,2023-03-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
843804,POPLARS AVENUE - HANWOOD,2023-03-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
843804,POPLARS AVENUE - HANWOOD,2023-03-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
843804,POPLARS AVENUE - HANWOOD,2023-03-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,29.09
843804,POPLARS AVENUE - HANWOOD,2023-03-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,41.41
843804,POPLARS AVENUE - HANWOOD,2023-03-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,16.92
843804,POPLARS AVENUE - HANWOOD,2023-03-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,87.2
843804,POPLARS AVENUE - HANWOOD,2023-03-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
843804,POPLARS AVENUE - HANWOOD,2023-03-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
843804,POPLARS AVENUE - HANWOOD,2023-03-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
843804,POPLARS AVENUE - HANWOOD,2023-03-19T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-03-19T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-03-19T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-03-19T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.69
843804,POPLARS AVENUE - HANWOOD,2023-03-19T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.96
843804,POPLARS AVENUE - HANWOOD,2023-03-19T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.33
843804,POPLARS AVENUE - HANWOOD,2023-03-19T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,69.7
843804,POPLARS AVENUE - HANWOOD,2023-03-19T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
843804,POPLARS AVENUE - HANWOOD,2023-03-19T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.7
843804,POPLARS AVENUE - HANWOOD,2023-03-19T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
843804,POPLARS AVENUE - HANWOOD,2023-03-19T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.28
843804,POPLARS AVENUE - HANWOOD,2023-03-19T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-03-19T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
843804,POPLARS AVENUE - HANWOOD,2023-03-19T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.85
843804,POPLARS AVENUE - HANWOOD,2023-03-19T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.14
843804,POPLARS AVENUE - HANWOOD,2023-03-19T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
843804,POPLARS AVENUE - HANWOOD,2023-03-19T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
843804,POPLARS AVENUE - HANWOOD,2023-03-19T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.6
843804,POPLARS AVENUE - HANWOOD,2023-03-19T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.9
843804,POPLARS AVENUE - HANWOOD,2023-03-19T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
843804,POPLARS AVENUE - HANWOOD,2023-03-19T19:20:00.000+00:00,transformer,,Temperature,C,20.4
843804,POPLARS AVENUE - HANWOOD,2023-03-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
843804,POPLARS AVENUE - HANWOOD,2023-03-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
843804,POPLARS AVENUE - HANWOOD,2023-03-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-03-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
843804,POPLARS AVENUE - HANWOOD,2023-03-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
843804,POPLARS AVENUE - HANWOOD,2023-03-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
843804,POPLARS AVENUE - HANWOOD,2023-03-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
843804,POPLARS AVENUE - HANWOOD,2023-03-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-03-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
843804,POPLARS AVENUE - HANWOOD,2023-03-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,28.55
843804,POPLARS AVENUE - HANWOOD,2023-03-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,26.1
843804,POPLARS AVENUE - HANWOOD,2023-03-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,11.34
843804,POPLARS AVENUE - HANWOOD,2023-03-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,43.9
843804,POPLARS AVENUE - HANWOOD,2023-03-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
843804,POPLARS AVENUE - HANWOOD,2023-03-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
843804,POPLARS AVENUE - HANWOOD,2023-03-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
843804,POPLARS AVENUE - HANWOOD,2023-03-19T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
843804,POPLARS AVENUE - HANWOOD,2023-03-19T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-03-19T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-03-19T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.89
843804,POPLARS AVENUE - HANWOOD,2023-03-19T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.65
843804,POPLARS AVENUE - HANWOOD,2023-03-19T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.6
843804,POPLARS AVENUE - HANWOOD,2023-03-19T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,131.3
843804,POPLARS AVENUE - HANWOOD,2023-03-19T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
843804,POPLARS AVENUE - HANWOOD,2023-03-19T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
843804,POPLARS AVENUE - HANWOOD,2023-03-19T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
843804,POPLARS AVENUE - HANWOOD,2023-03-19T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.35
843804,POPLARS AVENUE - HANWOOD,2023-03-19T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-03-19T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
843804,POPLARS AVENUE - HANWOOD,2023-03-19T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.01
843804,POPLARS AVENUE - HANWOOD,2023-03-19T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.26
843804,POPLARS AVENUE - HANWOOD,2023-03-19T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.61
843804,POPLARS AVENUE - HANWOOD,2023-03-19T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,95.0
843804,POPLARS AVENUE - HANWOOD,2023-03-19T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,134.5
843804,POPLARS AVENUE - HANWOOD,2023-03-19T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
843804,POPLARS AVENUE - HANWOOD,2023-03-19T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
843804,POPLARS AVENUE - HANWOOD,2023-03-19T19:10:00.000+00:00,transformer,,Temperature,C,20.4
843804,POPLARS AVENUE - HANWOOD,2023-03-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
843804,POPLARS AVENUE - HANWOOD,2023-03-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
843804,POPLARS AVENUE - HANWOOD,2023-03-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-03-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
843804,POPLARS AVENUE - HANWOOD,2023-03-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
843804,POPLARS AVENUE - HANWOOD,2023-03-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
843804,POPLARS AVENUE - HANWOOD,2023-03-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
843804,POPLARS AVENUE - HANWOOD,2023-03-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
843804,POPLARS AVENUE - HANWOOD,2023-03-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
843804,POPLARS AVENUE - HANWOOD,2023-03-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,44.9
843804,POPLARS AVENUE - HANWOOD,2023-03-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,18.92
843804,POPLARS AVENUE - HANWOOD,2023-03-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,10.21
843804,POPLARS AVENUE - HANWOOD,2023-03-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,40.6
843804,POPLARS AVENUE - HANWOOD,2023-03-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.9
843804,POPLARS AVENUE - HANWOOD,2023-03-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
843804,POPLARS AVENUE - HANWOOD,2023-03-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
843804,POPLARS AVENUE - HANWOOD,2023-03-19T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
843804,POPLARS AVENUE - HANWOOD,2023-03-19T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-03-19T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-03-19T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.2
843804,POPLARS AVENUE - HANWOOD,2023-03-19T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.98
843804,POPLARS AVENUE - HANWOOD,2023-03-19T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.91
843804,POPLARS AVENUE - HANWOOD,2023-03-19T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,110.8
843804,POPLARS AVENUE - HANWOOD,2023-03-19T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.2
843804,POPLARS AVENUE - HANWOOD,2023-03-19T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
843804,POPLARS AVENUE - HANWOOD,2023-03-19T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
843804,POPLARS AVENUE - HANWOOD,2023-03-19T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.31
843804,POPLARS AVENUE - HANWOOD,2023-03-19T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-03-19T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
843804,POPLARS AVENUE - HANWOOD,2023-03-19T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.93
843804,POPLARS AVENUE - HANWOOD,2023-03-19T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.16
843804,POPLARS AVENUE - HANWOOD,2023-03-19T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.4
843804,POPLARS AVENUE - HANWOOD,2023-03-19T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,70.6
843804,POPLARS AVENUE - HANWOOD,2023-03-19T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.7
843804,POPLARS AVENUE - HANWOOD,2023-03-19T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
843804,POPLARS AVENUE - HANWOOD,2023-03-19T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
843804,POPLARS AVENUE - HANWOOD,2023-03-19T19:00:00.000+00:00,transformer,,Temperature,C,20.3
843804,POPLARS AVENUE - HANWOOD,2023-03-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
843804,POPLARS AVENUE - HANWOOD,2023-03-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
843804,POPLARS AVENUE - HANWOOD,2023-03-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-03-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
843804,POPLARS AVENUE - HANWOOD,2023-03-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
843804,POPLARS AVENUE - HANWOOD,2023-03-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
843804,POPLARS AVENUE - HANWOOD,2023-03-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
843804,POPLARS AVENUE - HANWOOD,2023-03-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-03-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
843804,POPLARS AVENUE - HANWOOD,2023-03-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,45.13
843804,POPLARS AVENUE - HANWOOD,2023-03-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,24.14
843804,POPLARS AVENUE - HANWOOD,2023-03-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,17.31
843804,POPLARS AVENUE - HANWOOD,2023-03-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
843804,POPLARS AVENUE - HANWOOD,2023-03-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.6
843804,POPLARS AVENUE - HANWOOD,2023-03-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
843804,POPLARS AVENUE - HANWOOD,2023-03-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
843804,POPLARS AVENUE - HANWOOD,2023-03-19T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
843804,POPLARS AVENUE - HANWOOD,2023-03-19T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-03-19T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-03-19T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.52
843804,POPLARS AVENUE - HANWOOD,2023-03-19T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.73
843804,POPLARS AVENUE - HANWOOD,2023-03-19T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.71
843804,POPLARS AVENUE - HANWOOD,2023-03-19T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,141.5
843804,POPLARS AVENUE - HANWOOD,2023-03-19T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.2
843804,POPLARS AVENUE - HANWOOD,2023-03-19T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
843804,POPLARS AVENUE - HANWOOD,2023-03-19T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
843804,POPLARS AVENUE - HANWOOD,2023-03-19T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.26
843804,POPLARS AVENUE - HANWOOD,2023-03-19T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-03-19T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
843804,POPLARS AVENUE - HANWOOD,2023-03-19T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.5
843804,POPLARS AVENUE - HANWOOD,2023-03-19T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.53
843804,POPLARS AVENUE - HANWOOD,2023-03-19T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.71
843804,POPLARS AVENUE - HANWOOD,2023-03-19T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,90.9
843804,POPLARS AVENUE - HANWOOD,2023-03-19T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,135.5
843804,POPLARS AVENUE - HANWOOD,2023-03-19T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
843804,POPLARS AVENUE - HANWOOD,2023-03-19T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
843804,POPLARS AVENUE - HANWOOD,2023-03-19T18:50:00.000+00:00,transformer,,Temperature,C,20.3
843804,POPLARS AVENUE - HANWOOD,2023-03-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
843804,POPLARS AVENUE - HANWOOD,2023-03-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
843804,POPLARS AVENUE - HANWOOD,2023-03-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-03-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
843804,POPLARS AVENUE - HANWOOD,2023-03-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
843804,POPLARS AVENUE - HANWOOD,2023-03-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
843804,POPLARS AVENUE - HANWOOD,2023-03-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
843804,POPLARS AVENUE - HANWOOD,2023-03-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-03-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
843804,POPLARS AVENUE - HANWOOD,2023-03-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,50.02
843804,POPLARS AVENUE - HANWOOD,2023-03-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,21.26
843804,POPLARS AVENUE - HANWOOD,2023-03-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,13.42
843804,POPLARS AVENUE - HANWOOD,2023-03-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
843804,POPLARS AVENUE - HANWOOD,2023-03-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.9
843804,POPLARS AVENUE - HANWOOD,2023-03-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
843804,POPLARS AVENUE - HANWOOD,2023-03-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
843804,POPLARS AVENUE - HANWOOD,2023-03-19T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
843804,POPLARS AVENUE - HANWOOD,2023-03-19T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
843804,POPLARS AVENUE - HANWOOD,2023-03-19T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-03-19T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.69
843804,POPLARS AVENUE - HANWOOD,2023-03-19T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.22
843804,POPLARS AVENUE - HANWOOD,2023-03-19T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.88
843804,POPLARS AVENUE - HANWOOD,2023-03-19T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,111.8
843804,POPLARS AVENUE - HANWOOD,2023-03-19T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.7
843804,POPLARS AVENUE - HANWOOD,2023-03-19T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
843804,POPLARS AVENUE - HANWOOD,2023-03-19T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
843804,POPLARS AVENUE - HANWOOD,2023-03-19T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.25
843804,POPLARS AVENUE - HANWOOD,2023-03-19T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-03-19T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
843804,POPLARS AVENUE - HANWOOD,2023-03-19T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.93
843804,POPLARS AVENUE - HANWOOD,2023-03-19T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.56
843804,POPLARS AVENUE - HANWOOD,2023-03-19T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.17
843804,POPLARS AVENUE - HANWOOD,2023-03-19T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,72.5
843804,POPLARS AVENUE - HANWOOD,2023-03-19T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.7
843804,POPLARS AVENUE - HANWOOD,2023-03-19T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.7
843804,POPLARS AVENUE - HANWOOD,2023-03-19T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.7
843804,POPLARS AVENUE - HANWOOD,2023-03-19T18:40:00.000+00:00,transformer,,Temperature,C,20.5
843804,POPLARS AVENUE - HANWOOD,2023-03-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
843804,POPLARS AVENUE - HANWOOD,2023-03-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
843804,POPLARS AVENUE - HANWOOD,2023-03-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-03-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
843804,POPLARS AVENUE - HANWOOD,2023-03-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-03-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
843804,POPLARS AVENUE - HANWOOD,2023-03-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
843804,POPLARS AVENUE - HANWOOD,2023-03-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-03-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
843804,POPLARS AVENUE - HANWOOD,2023-03-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,46.63
843804,POPLARS AVENUE - HANWOOD,2023-03-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,23.77
843804,POPLARS AVENUE - HANWOOD,2023-03-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,21.04
843804,POPLARS AVENUE - HANWOOD,2023-03-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
843804,POPLARS AVENUE - HANWOOD,2023-03-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.3
843804,POPLARS AVENUE - HANWOOD,2023-03-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
843804,POPLARS AVENUE - HANWOOD,2023-03-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
843804,POPLARS AVENUE - HANWOOD,2023-03-19T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
843804,POPLARS AVENUE - HANWOOD,2023-03-19T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-03-19T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-03-19T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.45
843804,POPLARS AVENUE - HANWOOD,2023-03-19T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.29
843804,POPLARS AVENUE - HANWOOD,2023-03-19T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.29
843804,POPLARS AVENUE - HANWOOD,2023-03-19T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,97.0
843804,POPLARS AVENUE - HANWOOD,2023-03-19T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.4
843804,POPLARS AVENUE - HANWOOD,2023-03-19T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
843804,POPLARS AVENUE - HANWOOD,2023-03-19T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
843804,POPLARS AVENUE - HANWOOD,2023-03-19T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
843804,POPLARS AVENUE - HANWOOD,2023-03-19T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-03-19T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
843804,POPLARS AVENUE - HANWOOD,2023-03-19T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.11
843804,POPLARS AVENUE - HANWOOD,2023-03-19T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.82
843804,POPLARS AVENUE - HANWOOD,2023-03-19T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.43
843804,POPLARS AVENUE - HANWOOD,2023-03-19T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.5
843804,POPLARS AVENUE - HANWOOD,2023-03-19T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.9
843804,POPLARS AVENUE - HANWOOD,2023-03-19T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
843804,POPLARS AVENUE - HANWOOD,2023-03-19T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
843804,POPLARS AVENUE - HANWOOD,2023-03-19T18:30:00.000+00:00,transformer,,Temperature,C,20.6
843804,POPLARS AVENUE - HANWOOD,2023-03-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
843804,POPLARS AVENUE - HANWOOD,2023-03-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
843804,POPLARS AVENUE - HANWOOD,2023-03-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-03-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
843804,POPLARS AVENUE - HANWOOD,2023-03-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
843804,POPLARS AVENUE - HANWOOD,2023-03-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
843804,POPLARS AVENUE - HANWOOD,2023-03-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
843804,POPLARS AVENUE - HANWOOD,2023-03-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-03-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
843804,POPLARS AVENUE - HANWOOD,2023-03-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,40.55
843804,POPLARS AVENUE - HANWOOD,2023-03-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,23.11
843804,POPLARS AVENUE - HANWOOD,2023-03-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,17.72
843804,POPLARS AVENUE - HANWOOD,2023-03-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,43.7
843804,POPLARS AVENUE - HANWOOD,2023-03-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
843804,POPLARS AVENUE - HANWOOD,2023-03-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
843804,POPLARS AVENUE - HANWOOD,2023-03-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
843804,POPLARS AVENUE - HANWOOD,2023-03-19T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-03-19T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
843804,POPLARS AVENUE - HANWOOD,2023-03-19T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
843804,POPLARS AVENUE - HANWOOD,2023-03-19T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.36
843804,POPLARS AVENUE - HANWOOD,2023-03-19T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.51
843804,POPLARS AVENUE - HANWOOD,2023-03-19T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.9
843804,POPLARS AVENUE - HANWOOD,2023-03-19T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,72.0
843804,POPLARS AVENUE - HANWOOD,2023-03-19T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.6
843804,POPLARS AVENUE - HANWOOD,2023-03-19T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
843804,POPLARS AVENUE - HANWOOD,2023-03-19T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
843804,POPLARS AVENUE - HANWOOD,2023-03-19T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-03-19T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-03-19T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
843804,POPLARS AVENUE - HANWOOD,2023-03-19T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.12
843804,POPLARS AVENUE - HANWOOD,2023-03-19T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.87
843804,POPLARS AVENUE - HANWOOD,2023-03-19T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.97
843804,POPLARS AVENUE - HANWOOD,2023-03-19T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
843804,POPLARS AVENUE - HANWOOD,2023-03-19T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.2
843804,POPLARS AVENUE - HANWOOD,2023-03-19T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
843804,POPLARS AVENUE - HANWOOD,2023-03-19T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.3
843804,POPLARS AVENUE - HANWOOD,2023-03-19T18:20:00.000+00:00,transformer,,Temperature,C,20.7
843804,POPLARS AVENUE - HANWOOD,2023-03-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
843804,POPLARS AVENUE - HANWOOD,2023-03-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
843804,POPLARS AVENUE - HANWOOD,2023-03-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
843804,POPLARS AVENUE - HANWOOD,2023-03-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
843804,POPLARS AVENUE - HANWOOD,2023-03-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
843804,POPLARS AVENUE - HANWOOD,2023-03-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
843804,POPLARS AVENUE - HANWOOD,2023-03-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
843804,POPLARS AVENUE - HANWOOD,2023-03-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-03-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
843804,POPLARS AVENUE - HANWOOD,2023-03-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,32.48
843804,POPLARS AVENUE - HANWOOD,2023-03-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,16.38
843804,POPLARS AVENUE - HANWOOD,2023-03-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,19.87
843804,POPLARS AVENUE - HANWOOD,2023-03-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,32.9
843804,POPLARS AVENUE - HANWOOD,2023-03-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
843804,POPLARS AVENUE - HANWOOD,2023-03-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
843804,POPLARS AVENUE - HANWOOD,2023-03-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
843804,POPLARS AVENUE - HANWOOD,2023-03-19T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
843804,POPLARS AVENUE - HANWOOD,2023-03-19T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
843804,POPLARS AVENUE - HANWOOD,2023-03-19T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
843804,POPLARS AVENUE - HANWOOD,2023-03-19T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.14
843804,POPLARS AVENUE - HANWOOD,2023-03-19T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.62
843804,POPLARS AVENUE - HANWOOD,2023-03-19T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.67
843804,POPLARS AVENUE - HANWOOD,2023-03-19T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,83.1
843804,POPLARS AVENUE - HANWOOD,2023-03-19T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.9
843804,POPLARS AVENUE - HANWOOD,2023-03-19T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
843804,POPLARS AVENUE - HANWOOD,2023-03-19T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
843804,POPLARS AVENUE - HANWOOD,2023-03-19T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-03-19T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-03-19T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
843804,POPLARS AVENUE - HANWOOD,2023-03-19T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.06
843804,POPLARS AVENUE - HANWOOD,2023-03-19T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.26
843804,POPLARS AVENUE - HANWOOD,2023-03-19T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.43
843804,POPLARS AVENUE - HANWOOD,2023-03-19T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
843804,POPLARS AVENUE - HANWOOD,2023-03-19T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.1
843804,POPLARS AVENUE - HANWOOD,2023-03-19T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
843804,POPLARS AVENUE - HANWOOD,2023-03-19T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
843804,POPLARS AVENUE - HANWOOD,2023-03-19T18:10:00.000+00:00,transformer,,Temperature,C,20.9
843804,POPLARS AVENUE - HANWOOD,2023-03-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
843804,POPLARS AVENUE - HANWOOD,2023-03-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
843804,POPLARS AVENUE - HANWOOD,2023-03-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-03-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
843804,POPLARS AVENUE - HANWOOD,2023-03-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
843804,POPLARS AVENUE - HANWOOD,2023-03-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
843804,POPLARS AVENUE - HANWOOD,2023-03-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-03-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-03-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-03-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,35.2
843804,POPLARS AVENUE - HANWOOD,2023-03-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,14.88
843804,POPLARS AVENUE - HANWOOD,2023-03-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,20.1
843804,POPLARS AVENUE - HANWOOD,2023-03-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
843804,POPLARS AVENUE - HANWOOD,2023-03-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
843804,POPLARS AVENUE - HANWOOD,2023-03-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
843804,POPLARS AVENUE - HANWOOD,2023-03-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
843804,POPLARS AVENUE - HANWOOD,2023-03-19T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
843804,POPLARS AVENUE - HANWOOD,2023-03-19T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
843804,POPLARS AVENUE - HANWOOD,2023-03-19T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
843804,POPLARS AVENUE - HANWOOD,2023-03-19T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.8
843804,POPLARS AVENUE - HANWOOD,2023-03-19T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.16
843804,POPLARS AVENUE - HANWOOD,2023-03-19T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.94
843804,POPLARS AVENUE - HANWOOD,2023-03-19T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,95.7
843804,POPLARS AVENUE - HANWOOD,2023-03-19T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.2
843804,POPLARS AVENUE - HANWOOD,2023-03-19T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
843804,POPLARS AVENUE - HANWOOD,2023-03-19T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
843804,POPLARS AVENUE - HANWOOD,2023-03-19T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-03-19T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
843804,POPLARS AVENUE - HANWOOD,2023-03-19T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
843804,POPLARS AVENUE - HANWOOD,2023-03-19T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.5
843804,POPLARS AVENUE - HANWOOD,2023-03-19T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.33
843804,POPLARS AVENUE - HANWOOD,2023-03-19T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.14
843804,POPLARS AVENUE - HANWOOD,2023-03-19T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.7
843804,POPLARS AVENUE - HANWOOD,2023-03-19T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.1
843804,POPLARS AVENUE - HANWOOD,2023-03-19T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
843804,POPLARS AVENUE - HANWOOD,2023-03-19T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
843804,POPLARS AVENUE - HANWOOD,2023-03-19T18:00:00.000+00:00,transformer,,Temperature,C,21.0
843804,POPLARS AVENUE - HANWOOD,2023-03-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
843804,POPLARS AVENUE - HANWOOD,2023-03-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
843804,POPLARS AVENUE - HANWOOD,2023-03-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-03-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
843804,POPLARS AVENUE - HANWOOD,2023-03-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
843804,POPLARS AVENUE - HANWOOD,2023-03-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
843804,POPLARS AVENUE - HANWOOD,2023-03-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
843804,POPLARS AVENUE - HANWOOD,2023-03-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
843804,POPLARS AVENUE - HANWOOD,2023-03-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
843804,POPLARS AVENUE - HANWOOD,2023-03-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,37.3
843804,POPLARS AVENUE - HANWOOD,2023-03-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,15.48
843804,POPLARS AVENUE - HANWOOD,2023-03-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,18.09
843804,POPLARS AVENUE - HANWOOD,2023-03-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
843804,POPLARS AVENUE - HANWOOD,2023-03-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
843804,POPLARS AVENUE - HANWOOD,2023-03-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
843804,POPLARS AVENUE - HANWOOD,2023-03-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
843804,POPLARS AVENUE - HANWOOD,2023-03-19T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
843804,POPLARS AVENUE - HANWOOD,2023-03-19T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
843804,POPLARS AVENUE - HANWOOD,2023-03-19T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
843804,POPLARS AVENUE - HANWOOD,2023-03-19T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.69
843804,POPLARS AVENUE - HANWOOD,2023-03-19T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.06
843804,POPLARS AVENUE - HANWOOD,2023-03-19T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.01
843804,POPLARS AVENUE - HANWOOD,2023-03-19T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,82.7
843804,POPLARS AVENUE - HANWOOD,2023-03-19T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.6
843804,POPLARS AVENUE - HANWOOD,2023-03-19T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
843804,POPLARS AVENUE - HANWOOD,2023-03-19T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
843804,POPLARS AVENUE - HANWOOD,2023-03-19T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-03-19T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
843804,POPLARS AVENUE - HANWOOD,2023-03-19T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
843804,POPLARS AVENUE - HANWOOD,2023-03-19T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.45
843804,POPLARS AVENUE - HANWOOD,2023-03-19T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.94
