Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-03-19T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.71
843804,POPLARS AVENUE - HANWOOD,2023-03-19T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
843804,POPLARS AVENUE - HANWOOD,2023-03-19T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.9
843804,POPLARS AVENUE - HANWOOD,2023-03-19T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.3
843804,POPLARS AVENUE - HANWOOD,2023-03-19T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.1
843804,POPLARS AVENUE - HANWOOD,2023-03-19T17:50:00.000+00:00,transformer,,Temperature,C,21.1
843804,POPLARS AVENUE - HANWOOD,2023-03-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-03-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
843804,POPLARS AVENUE - HANWOOD,2023-03-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-03-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
843804,POPLARS AVENUE - HANWOOD,2023-03-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
843804,POPLARS AVENUE - HANWOOD,2023-03-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
843804,POPLARS AVENUE - HANWOOD,2023-03-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
843804,POPLARS AVENUE - HANWOOD,2023-03-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
843804,POPLARS AVENUE - HANWOOD,2023-03-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
843804,POPLARS AVENUE - HANWOOD,2023-03-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,36.14
843804,POPLARS AVENUE - HANWOOD,2023-03-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
843804,POPLARS AVENUE - HANWOOD,2023-03-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,20.73
843804,POPLARS AVENUE - HANWOOD,2023-03-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,44.7
843804,POPLARS AVENUE - HANWOOD,2023-03-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
843804,POPLARS AVENUE - HANWOOD,2023-03-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
843804,POPLARS AVENUE - HANWOOD,2023-03-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
843804,POPLARS AVENUE - HANWOOD,2023-03-19T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
843804,POPLARS AVENUE - HANWOOD,2023-03-19T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
843804,POPLARS AVENUE - HANWOOD,2023-03-19T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
843804,POPLARS AVENUE - HANWOOD,2023-03-19T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.86
843804,POPLARS AVENUE - HANWOOD,2023-03-19T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.59
843804,POPLARS AVENUE - HANWOOD,2023-03-19T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.44
843804,POPLARS AVENUE - HANWOOD,2023-03-19T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,93.8
843804,POPLARS AVENUE - HANWOOD,2023-03-19T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.1
843804,POPLARS AVENUE - HANWOOD,2023-03-19T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
843804,POPLARS AVENUE - HANWOOD,2023-03-19T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
843804,POPLARS AVENUE - HANWOOD,2023-03-19T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-03-19T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
843804,POPLARS AVENUE - HANWOOD,2023-03-19T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
843804,POPLARS AVENUE - HANWOOD,2023-03-19T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.72
843804,POPLARS AVENUE - HANWOOD,2023-03-19T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.34
843804,POPLARS AVENUE - HANWOOD,2023-03-19T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.22
843804,POPLARS AVENUE - HANWOOD,2023-03-19T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.6
843804,POPLARS AVENUE - HANWOOD,2023-03-19T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.4
843804,POPLARS AVENUE - HANWOOD,2023-03-19T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.6
843804,POPLARS AVENUE - HANWOOD,2023-03-19T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
843804,POPLARS AVENUE - HANWOOD,2023-03-19T17:40:00.000+00:00,transformer,,Temperature,C,21.1
843804,POPLARS AVENUE - HANWOOD,2023-03-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
843804,POPLARS AVENUE - HANWOOD,2023-03-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
843804,POPLARS AVENUE - HANWOOD,2023-03-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-03-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
843804,POPLARS AVENUE - HANWOOD,2023-03-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-03-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
843804,POPLARS AVENUE - HANWOOD,2023-03-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-03-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
843804,POPLARS AVENUE - HANWOOD,2023-03-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
843804,POPLARS AVENUE - HANWOOD,2023-03-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,40.57
843804,POPLARS AVENUE - HANWOOD,2023-03-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,22.93
843804,POPLARS AVENUE - HANWOOD,2023-03-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,19.66
843804,POPLARS AVENUE - HANWOOD,2023-03-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,39.1
843804,POPLARS AVENUE - HANWOOD,2023-03-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
843804,POPLARS AVENUE - HANWOOD,2023-03-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
843804,POPLARS AVENUE - HANWOOD,2023-03-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
843804,POPLARS AVENUE - HANWOOD,2023-03-19T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
843804,POPLARS AVENUE - HANWOOD,2023-03-19T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
843804,POPLARS AVENUE - HANWOOD,2023-03-19T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
843804,POPLARS AVENUE - HANWOOD,2023-03-19T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.55
843804,POPLARS AVENUE - HANWOOD,2023-03-19T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
843804,POPLARS AVENUE - HANWOOD,2023-03-19T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.9
843804,POPLARS AVENUE - HANWOOD,2023-03-19T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.1
843804,POPLARS AVENUE - HANWOOD,2023-03-19T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
843804,POPLARS AVENUE - HANWOOD,2023-03-19T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
843804,POPLARS AVENUE - HANWOOD,2023-03-19T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
843804,POPLARS AVENUE - HANWOOD,2023-03-19T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-03-19T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-03-19T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
843804,POPLARS AVENUE - HANWOOD,2023-03-19T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.55
843804,POPLARS AVENUE - HANWOOD,2023-03-19T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.35
843804,POPLARS AVENUE - HANWOOD,2023-03-19T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.49
843804,POPLARS AVENUE - HANWOOD,2023-03-19T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.9
843804,POPLARS AVENUE - HANWOOD,2023-03-19T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.2
843804,POPLARS AVENUE - HANWOOD,2023-03-19T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
843804,POPLARS AVENUE - HANWOOD,2023-03-19T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
843804,POPLARS AVENUE - HANWOOD,2023-03-19T17:30:00.000+00:00,transformer,,Temperature,C,21.2
843804,POPLARS AVENUE - HANWOOD,2023-03-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-03-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
843804,POPLARS AVENUE - HANWOOD,2023-03-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-03-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
843804,POPLARS AVENUE - HANWOOD,2023-03-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
843804,POPLARS AVENUE - HANWOOD,2023-03-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
843804,POPLARS AVENUE - HANWOOD,2023-03-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-03-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
843804,POPLARS AVENUE - HANWOOD,2023-03-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
843804,POPLARS AVENUE - HANWOOD,2023-03-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,31.1
843804,POPLARS AVENUE - HANWOOD,2023-03-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,20.35
843804,POPLARS AVENUE - HANWOOD,2023-03-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,19.38
843804,POPLARS AVENUE - HANWOOD,2023-03-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,20.5
843804,POPLARS AVENUE - HANWOOD,2023-03-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
843804,POPLARS AVENUE - HANWOOD,2023-03-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
843804,POPLARS AVENUE - HANWOOD,2023-03-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
843804,POPLARS AVENUE - HANWOOD,2023-03-19T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-03-19T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
843804,POPLARS AVENUE - HANWOOD,2023-03-19T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
843804,POPLARS AVENUE - HANWOOD,2023-03-19T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.81
843804,POPLARS AVENUE - HANWOOD,2023-03-19T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.05
843804,POPLARS AVENUE - HANWOOD,2023-03-19T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.45
843804,POPLARS AVENUE - HANWOOD,2023-03-19T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,65.7
843804,POPLARS AVENUE - HANWOOD,2023-03-19T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
843804,POPLARS AVENUE - HANWOOD,2023-03-19T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
843804,POPLARS AVENUE - HANWOOD,2023-03-19T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.4
843804,POPLARS AVENUE - HANWOOD,2023-03-19T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-03-19T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
843804,POPLARS AVENUE - HANWOOD,2023-03-19T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
843804,POPLARS AVENUE - HANWOOD,2023-03-19T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.14
843804,POPLARS AVENUE - HANWOOD,2023-03-19T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.16
843804,POPLARS AVENUE - HANWOOD,2023-03-19T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.84
843804,POPLARS AVENUE - HANWOOD,2023-03-19T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
843804,POPLARS AVENUE - HANWOOD,2023-03-19T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.6
843804,POPLARS AVENUE - HANWOOD,2023-03-19T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
843804,POPLARS AVENUE - HANWOOD,2023-03-19T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.8
843804,POPLARS AVENUE - HANWOOD,2023-03-19T17:20:00.000+00:00,transformer,,Temperature,C,21.3
843804,POPLARS AVENUE - HANWOOD,2023-03-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-03-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
843804,POPLARS AVENUE - HANWOOD,2023-03-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-03-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
843804,POPLARS AVENUE - HANWOOD,2023-03-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-03-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
843804,POPLARS AVENUE - HANWOOD,2023-03-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-03-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
843804,POPLARS AVENUE - HANWOOD,2023-03-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-03-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,31.94
843804,POPLARS AVENUE - HANWOOD,2023-03-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,17.21
843804,POPLARS AVENUE - HANWOOD,2023-03-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,26.29
843804,POPLARS AVENUE - HANWOOD,2023-03-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,30.0
843804,POPLARS AVENUE - HANWOOD,2023-03-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
843804,POPLARS AVENUE - HANWOOD,2023-03-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
843804,POPLARS AVENUE - HANWOOD,2023-03-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
843804,POPLARS AVENUE - HANWOOD,2023-03-19T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-03-19T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
843804,POPLARS AVENUE - HANWOOD,2023-03-19T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
843804,POPLARS AVENUE - HANWOOD,2023-03-19T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.57
843804,POPLARS AVENUE - HANWOOD,2023-03-19T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.03
843804,POPLARS AVENUE - HANWOOD,2023-03-19T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.55
843804,POPLARS AVENUE - HANWOOD,2023-03-19T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,94.3
843804,POPLARS AVENUE - HANWOOD,2023-03-19T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
843804,POPLARS AVENUE - HANWOOD,2023-03-19T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
843804,POPLARS AVENUE - HANWOOD,2023-03-19T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
843804,POPLARS AVENUE - HANWOOD,2023-03-19T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
843804,POPLARS AVENUE - HANWOOD,2023-03-19T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-03-19T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
843804,POPLARS AVENUE - HANWOOD,2023-03-19T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.5
843804,POPLARS AVENUE - HANWOOD,2023-03-19T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.01
843804,POPLARS AVENUE - HANWOOD,2023-03-19T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.8
843804,POPLARS AVENUE - HANWOOD,2023-03-19T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,80.5
843804,POPLARS AVENUE - HANWOOD,2023-03-19T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.2
843804,POPLARS AVENUE - HANWOOD,2023-03-19T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
843804,POPLARS AVENUE - HANWOOD,2023-03-19T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
843804,POPLARS AVENUE - HANWOOD,2023-03-19T17:10:00.000+00:00,transformer,,Temperature,C,21.4
843804,POPLARS AVENUE - HANWOOD,2023-03-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
843804,POPLARS AVENUE - HANWOOD,2023-03-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
843804,POPLARS AVENUE - HANWOOD,2023-03-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-03-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
843804,POPLARS AVENUE - HANWOOD,2023-03-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
843804,POPLARS AVENUE - HANWOOD,2023-03-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
843804,POPLARS AVENUE - HANWOOD,2023-03-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-03-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
843804,POPLARS AVENUE - HANWOOD,2023-03-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
843804,POPLARS AVENUE - HANWOOD,2023-03-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,38.07
843804,POPLARS AVENUE - HANWOOD,2023-03-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,15.04
843804,POPLARS AVENUE - HANWOOD,2023-03-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,21.35
843804,POPLARS AVENUE - HANWOOD,2023-03-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,25.9
843804,POPLARS AVENUE - HANWOOD,2023-03-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
843804,POPLARS AVENUE - HANWOOD,2023-03-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
843804,POPLARS AVENUE - HANWOOD,2023-03-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
843804,POPLARS AVENUE - HANWOOD,2023-03-19T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-03-19T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
843804,POPLARS AVENUE - HANWOOD,2023-03-19T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-03-19T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.82
843804,POPLARS AVENUE - HANWOOD,2023-03-19T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.91
843804,POPLARS AVENUE - HANWOOD,2023-03-19T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.99
843804,POPLARS AVENUE - HANWOOD,2023-03-19T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,94.2
843804,POPLARS AVENUE - HANWOOD,2023-03-19T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
843804,POPLARS AVENUE - HANWOOD,2023-03-19T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
843804,POPLARS AVENUE - HANWOOD,2023-03-19T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
843804,POPLARS AVENUE - HANWOOD,2023-03-19T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-03-19T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-03-19T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
843804,POPLARS AVENUE - HANWOOD,2023-03-19T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.08
843804,POPLARS AVENUE - HANWOOD,2023-03-19T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.76
843804,POPLARS AVENUE - HANWOOD,2023-03-19T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
843804,POPLARS AVENUE - HANWOOD,2023-03-19T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,78.6
843804,POPLARS AVENUE - HANWOOD,2023-03-19T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.3
843804,POPLARS AVENUE - HANWOOD,2023-03-19T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
843804,POPLARS AVENUE - HANWOOD,2023-03-19T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
843804,POPLARS AVENUE - HANWOOD,2023-03-19T17:00:00.000+00:00,transformer,,Temperature,C,21.4
843804,POPLARS AVENUE - HANWOOD,2023-03-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-03-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
843804,POPLARS AVENUE - HANWOOD,2023-03-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-03-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
843804,POPLARS AVENUE - HANWOOD,2023-03-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-03-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
843804,POPLARS AVENUE - HANWOOD,2023-03-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-03-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
843804,POPLARS AVENUE - HANWOOD,2023-03-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
843804,POPLARS AVENUE - HANWOOD,2023-03-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,35.9
843804,POPLARS AVENUE - HANWOOD,2023-03-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,11.66
843804,POPLARS AVENUE - HANWOOD,2023-03-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,19.99
843804,POPLARS AVENUE - HANWOOD,2023-03-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,20.9
843804,POPLARS AVENUE - HANWOOD,2023-03-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
843804,POPLARS AVENUE - HANWOOD,2023-03-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
843804,POPLARS AVENUE - HANWOOD,2023-03-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
843804,POPLARS AVENUE - HANWOOD,2023-03-19T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-03-19T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-03-19T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
843804,POPLARS AVENUE - HANWOOD,2023-03-19T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.45
843804,POPLARS AVENUE - HANWOOD,2023-03-19T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.97
843804,POPLARS AVENUE - HANWOOD,2023-03-19T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.11
843804,POPLARS AVENUE - HANWOOD,2023-03-19T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,86.3
843804,POPLARS AVENUE - HANWOOD,2023-03-19T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
843804,POPLARS AVENUE - HANWOOD,2023-03-19T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
843804,POPLARS AVENUE - HANWOOD,2023-03-19T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
843804,POPLARS AVENUE - HANWOOD,2023-03-19T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
843804,POPLARS AVENUE - HANWOOD,2023-03-19T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-03-19T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
843804,POPLARS AVENUE - HANWOOD,2023-03-19T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.04
843804,POPLARS AVENUE - HANWOOD,2023-03-19T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.77
843804,POPLARS AVENUE - HANWOOD,2023-03-19T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.41
843804,POPLARS AVENUE - HANWOOD,2023-03-19T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,82.9
843804,POPLARS AVENUE - HANWOOD,2023-03-19T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.4
843804,POPLARS AVENUE - HANWOOD,2023-03-19T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
843804,POPLARS AVENUE - HANWOOD,2023-03-19T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.7
843804,POPLARS AVENUE - HANWOOD,2023-03-19T16:50:00.000+00:00,transformer,,Temperature,C,21.5
843804,POPLARS AVENUE - HANWOOD,2023-03-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-03-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
843804,POPLARS AVENUE - HANWOOD,2023-03-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-03-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
843804,POPLARS AVENUE - HANWOOD,2023-03-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
843804,POPLARS AVENUE - HANWOOD,2023-03-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
843804,POPLARS AVENUE - HANWOOD,2023-03-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-03-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-03-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
843804,POPLARS AVENUE - HANWOOD,2023-03-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,33.49
843804,POPLARS AVENUE - HANWOOD,2023-03-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,11.74
843804,POPLARS AVENUE - HANWOOD,2023-03-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,18.52
843804,POPLARS AVENUE - HANWOOD,2023-03-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,16.9
843804,POPLARS AVENUE - HANWOOD,2023-03-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
843804,POPLARS AVENUE - HANWOOD,2023-03-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
843804,POPLARS AVENUE - HANWOOD,2023-03-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
843804,POPLARS AVENUE - HANWOOD,2023-03-19T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-03-19T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-03-19T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-03-19T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.07
843804,POPLARS AVENUE - HANWOOD,2023-03-19T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
843804,POPLARS AVENUE - HANWOOD,2023-03-19T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.45
843804,POPLARS AVENUE - HANWOOD,2023-03-19T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,69.7
843804,POPLARS AVENUE - HANWOOD,2023-03-19T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
843804,POPLARS AVENUE - HANWOOD,2023-03-19T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
843804,POPLARS AVENUE - HANWOOD,2023-03-19T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
843804,POPLARS AVENUE - HANWOOD,2023-03-19T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
843804,POPLARS AVENUE - HANWOOD,2023-03-19T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-03-19T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-03-19T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.46
843804,POPLARS AVENUE - HANWOOD,2023-03-19T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.09
843804,POPLARS AVENUE - HANWOOD,2023-03-19T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.33
843804,POPLARS AVENUE - HANWOOD,2023-03-19T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.7
843804,POPLARS AVENUE - HANWOOD,2023-03-19T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.1
843804,POPLARS AVENUE - HANWOOD,2023-03-19T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
843804,POPLARS AVENUE - HANWOOD,2023-03-19T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.7
843804,POPLARS AVENUE - HANWOOD,2023-03-19T16:40:00.000+00:00,transformer,,Temperature,C,21.5
843804,POPLARS AVENUE - HANWOOD,2023-03-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-03-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
843804,POPLARS AVENUE - HANWOOD,2023-03-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-03-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
843804,POPLARS AVENUE - HANWOOD,2023-03-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
843804,POPLARS AVENUE - HANWOOD,2023-03-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
843804,POPLARS AVENUE - HANWOOD,2023-03-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
843804,POPLARS AVENUE - HANWOOD,2023-03-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-03-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-03-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,30.53
843804,POPLARS AVENUE - HANWOOD,2023-03-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,15.09
843804,POPLARS AVENUE - HANWOOD,2023-03-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,17.77
843804,POPLARS AVENUE - HANWOOD,2023-03-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,18.9
843804,POPLARS AVENUE - HANWOOD,2023-03-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
843804,POPLARS AVENUE - HANWOOD,2023-03-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
843804,POPLARS AVENUE - HANWOOD,2023-03-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
843804,POPLARS AVENUE - HANWOOD,2023-03-19T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-03-19T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-03-19T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-03-19T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.54
843804,POPLARS AVENUE - HANWOOD,2023-03-19T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.53
843804,POPLARS AVENUE - HANWOOD,2023-03-19T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.87
843804,POPLARS AVENUE - HANWOOD,2023-03-19T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.4
843804,POPLARS AVENUE - HANWOOD,2023-03-19T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
843804,POPLARS AVENUE - HANWOOD,2023-03-19T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
843804,POPLARS AVENUE - HANWOOD,2023-03-19T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
843804,POPLARS AVENUE - HANWOOD,2023-03-19T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-03-19T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
843804,POPLARS AVENUE - HANWOOD,2023-03-19T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-03-19T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.98
843804,POPLARS AVENUE - HANWOOD,2023-03-19T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.57
843804,POPLARS AVENUE - HANWOOD,2023-03-19T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.02
843804,POPLARS AVENUE - HANWOOD,2023-03-19T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
843804,POPLARS AVENUE - HANWOOD,2023-03-19T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.2
843804,POPLARS AVENUE - HANWOOD,2023-03-19T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
843804,POPLARS AVENUE - HANWOOD,2023-03-19T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.8
843804,POPLARS AVENUE - HANWOOD,2023-03-19T16:30:00.000+00:00,transformer,,Temperature,C,21.6
843804,POPLARS AVENUE - HANWOOD,2023-03-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-03-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
843804,POPLARS AVENUE - HANWOOD,2023-03-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-03-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
843804,POPLARS AVENUE - HANWOOD,2023-03-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-03-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
843804,POPLARS AVENUE - HANWOOD,2023-03-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-03-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-03-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-03-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,26.52
843804,POPLARS AVENUE - HANWOOD,2023-03-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,14.11
843804,POPLARS AVENUE - HANWOOD,2023-03-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,21.88
843804,POPLARS AVENUE - HANWOOD,2023-03-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,20.9
843804,POPLARS AVENUE - HANWOOD,2023-03-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
843804,POPLARS AVENUE - HANWOOD,2023-03-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
843804,POPLARS AVENUE - HANWOOD,2023-03-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
843804,POPLARS AVENUE - HANWOOD,2023-03-19T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-03-19T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-03-19T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-03-19T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.22
843804,POPLARS AVENUE - HANWOOD,2023-03-19T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.06
843804,POPLARS AVENUE - HANWOOD,2023-03-19T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.61
843804,POPLARS AVENUE - HANWOOD,2023-03-19T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,63.7
843804,POPLARS AVENUE - HANWOOD,2023-03-19T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
843804,POPLARS AVENUE - HANWOOD,2023-03-19T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
843804,POPLARS AVENUE - HANWOOD,2023-03-19T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
843804,POPLARS AVENUE - HANWOOD,2023-03-19T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
843804,POPLARS AVENUE - HANWOOD,2023-03-19T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-03-19T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-03-19T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.91
843804,POPLARS AVENUE - HANWOOD,2023-03-19T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.81
843804,POPLARS AVENUE - HANWOOD,2023-03-19T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.2
843804,POPLARS AVENUE - HANWOOD,2023-03-19T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.7
843804,POPLARS AVENUE - HANWOOD,2023-03-19T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.4
843804,POPLARS AVENUE - HANWOOD,2023-03-19T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
843804,POPLARS AVENUE - HANWOOD,2023-03-19T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.7
843804,POPLARS AVENUE - HANWOOD,2023-03-19T16:20:00.000+00:00,transformer,,Temperature,C,21.6
843804,POPLARS AVENUE - HANWOOD,2023-03-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-03-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
843804,POPLARS AVENUE - HANWOOD,2023-03-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
843804,POPLARS AVENUE - HANWOOD,2023-03-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
843804,POPLARS AVENUE - HANWOOD,2023-03-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-03-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
843804,POPLARS AVENUE - HANWOOD,2023-03-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
843804,POPLARS AVENUE - HANWOOD,2023-03-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-03-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-03-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,27.13
843804,POPLARS AVENUE - HANWOOD,2023-03-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,12.88
843804,POPLARS AVENUE - HANWOOD,2023-03-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,18.81
843804,POPLARS AVENUE - HANWOOD,2023-03-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,20.2
843804,POPLARS AVENUE - HANWOOD,2023-03-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
843804,POPLARS AVENUE - HANWOOD,2023-03-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
843804,POPLARS AVENUE - HANWOOD,2023-03-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
843804,POPLARS AVENUE - HANWOOD,2023-03-19T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-03-19T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
843804,POPLARS AVENUE - HANWOOD,2023-03-19T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-03-19T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.79
843804,POPLARS AVENUE - HANWOOD,2023-03-19T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.97
843804,POPLARS AVENUE - HANWOOD,2023-03-19T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.97
843804,POPLARS AVENUE - HANWOOD,2023-03-19T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.4
843804,POPLARS AVENUE - HANWOOD,2023-03-19T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
843804,POPLARS AVENUE - HANWOOD,2023-03-19T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
843804,POPLARS AVENUE - HANWOOD,2023-03-19T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
843804,POPLARS AVENUE - HANWOOD,2023-03-19T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
843804,POPLARS AVENUE - HANWOOD,2023-03-19T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-03-19T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-03-19T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.03
843804,POPLARS AVENUE - HANWOOD,2023-03-19T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.88
843804,POPLARS AVENUE - HANWOOD,2023-03-19T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.18
843804,POPLARS AVENUE - HANWOOD,2023-03-19T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.2
843804,POPLARS AVENUE - HANWOOD,2023-03-19T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.6
843804,POPLARS AVENUE - HANWOOD,2023-03-19T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
843804,POPLARS AVENUE - HANWOOD,2023-03-19T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.9
843804,POPLARS AVENUE - HANWOOD,2023-03-19T16:10:00.000+00:00,transformer,,Temperature,C,21.6
843804,POPLARS AVENUE - HANWOOD,2023-03-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-03-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
843804,POPLARS AVENUE - HANWOOD,2023-03-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
843804,POPLARS AVENUE - HANWOOD,2023-03-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
843804,POPLARS AVENUE - HANWOOD,2023-03-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-03-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
843804,POPLARS AVENUE - HANWOOD,2023-03-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-03-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-03-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
843804,POPLARS AVENUE - HANWOOD,2023-03-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,24.82
843804,POPLARS AVENUE - HANWOOD,2023-03-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,12.85
843804,POPLARS AVENUE - HANWOOD,2023-03-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,19.14
843804,POPLARS AVENUE - HANWOOD,2023-03-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,18.8
843804,POPLARS AVENUE - HANWOOD,2023-03-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
843804,POPLARS AVENUE - HANWOOD,2023-03-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
843804,POPLARS AVENUE - HANWOOD,2023-03-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
843804,POPLARS AVENUE - HANWOOD,2023-03-19T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-03-19T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-03-19T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-03-19T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.06
843804,POPLARS AVENUE - HANWOOD,2023-03-19T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.48
843804,POPLARS AVENUE - HANWOOD,2023-03-19T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.85
843804,POPLARS AVENUE - HANWOOD,2023-03-19T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.5
843804,POPLARS AVENUE - HANWOOD,2023-03-19T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
843804,POPLARS AVENUE - HANWOOD,2023-03-19T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
843804,POPLARS AVENUE - HANWOOD,2023-03-19T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
843804,POPLARS AVENUE - HANWOOD,2023-03-19T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-03-19T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-03-19T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
843804,POPLARS AVENUE - HANWOOD,2023-03-19T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.6
843804,POPLARS AVENUE - HANWOOD,2023-03-19T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.1
843804,POPLARS AVENUE - HANWOOD,2023-03-19T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
843804,POPLARS AVENUE - HANWOOD,2023-03-19T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
843804,POPLARS AVENUE - HANWOOD,2023-03-19T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.3
843804,POPLARS AVENUE - HANWOOD,2023-03-19T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
843804,POPLARS AVENUE - HANWOOD,2023-03-19T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
843804,POPLARS AVENUE - HANWOOD,2023-03-19T16:00:00.000+00:00,transformer,,Temperature,C,21.7
843804,POPLARS AVENUE - HANWOOD,2023-03-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-03-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
843804,POPLARS AVENUE - HANWOOD,2023-03-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
843804,POPLARS AVENUE - HANWOOD,2023-03-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
843804,POPLARS AVENUE - HANWOOD,2023-03-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-03-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
843804,POPLARS AVENUE - HANWOOD,2023-03-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-03-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-03-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
843804,POPLARS AVENUE - HANWOOD,2023-03-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,24.66
843804,POPLARS AVENUE - HANWOOD,2023-03-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,11.58
843804,POPLARS AVENUE - HANWOOD,2023-03-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,19.85
843804,POPLARS AVENUE - HANWOOD,2023-03-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,20.4
843804,POPLARS AVENUE - HANWOOD,2023-03-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
843804,POPLARS AVENUE - HANWOOD,2023-03-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
843804,POPLARS AVENUE - HANWOOD,2023-03-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
843804,POPLARS AVENUE - HANWOOD,2023-03-19T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-03-19T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-03-19T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-03-19T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.37
843804,POPLARS AVENUE - HANWOOD,2023-03-19T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.05
843804,POPLARS AVENUE - HANWOOD,2023-03-19T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.98
843804,POPLARS AVENUE - HANWOOD,2023-03-19T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.3
843804,POPLARS AVENUE - HANWOOD,2023-03-19T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
843804,POPLARS AVENUE - HANWOOD,2023-03-19T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
843804,POPLARS AVENUE - HANWOOD,2023-03-19T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
843804,POPLARS AVENUE - HANWOOD,2023-03-19T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-03-19T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-03-19T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
843804,POPLARS AVENUE - HANWOOD,2023-03-19T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.98
843804,POPLARS AVENUE - HANWOOD,2023-03-19T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.4
843804,POPLARS AVENUE - HANWOOD,2023-03-19T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.98
843804,POPLARS AVENUE - HANWOOD,2023-03-19T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
843804,POPLARS AVENUE - HANWOOD,2023-03-19T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.7
843804,POPLARS AVENUE - HANWOOD,2023-03-19T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
843804,POPLARS AVENUE - HANWOOD,2023-03-19T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
843804,POPLARS AVENUE - HANWOOD,2023-03-19T15:50:00.000+00:00,transformer,,Temperature,C,21.9
843804,POPLARS AVENUE - HANWOOD,2023-03-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-03-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
843804,POPLARS AVENUE - HANWOOD,2023-03-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
843804,POPLARS AVENUE - HANWOOD,2023-03-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
843804,POPLARS AVENUE - HANWOOD,2023-03-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-03-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
843804,POPLARS AVENUE - HANWOOD,2023-03-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-03-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-03-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
843804,POPLARS AVENUE - HANWOOD,2023-03-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,22.35
843804,POPLARS AVENUE - HANWOOD,2023-03-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,8.45
843804,POPLARS AVENUE - HANWOOD,2023-03-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,18.96
843804,POPLARS AVENUE - HANWOOD,2023-03-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,28.7
843804,POPLARS AVENUE - HANWOOD,2023-03-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
843804,POPLARS AVENUE - HANWOOD,2023-03-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
843804,POPLARS AVENUE - HANWOOD,2023-03-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
843804,POPLARS AVENUE - HANWOOD,2023-03-19T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-03-19T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-03-19T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-03-19T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.75
843804,POPLARS AVENUE - HANWOOD,2023-03-19T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.67
843804,POPLARS AVENUE - HANWOOD,2023-03-19T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.38
843804,POPLARS AVENUE - HANWOOD,2023-03-19T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
843804,POPLARS AVENUE - HANWOOD,2023-03-19T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
843804,POPLARS AVENUE - HANWOOD,2023-03-19T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
843804,POPLARS AVENUE - HANWOOD,2023-03-19T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
843804,POPLARS AVENUE - HANWOOD,2023-03-19T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
843804,POPLARS AVENUE - HANWOOD,2023-03-19T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-03-19T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
843804,POPLARS AVENUE - HANWOOD,2023-03-19T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.8
843804,POPLARS AVENUE - HANWOOD,2023-03-19T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.79
843804,POPLARS AVENUE - HANWOOD,2023-03-19T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.21
843804,POPLARS AVENUE - HANWOOD,2023-03-19T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
843804,POPLARS AVENUE - HANWOOD,2023-03-19T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.1
843804,POPLARS AVENUE - HANWOOD,2023-03-19T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
843804,POPLARS AVENUE - HANWOOD,2023-03-19T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
843804,POPLARS AVENUE - HANWOOD,2023-03-19T15:40:00.000+00:00,transformer,,Temperature,C,22.1
843804,POPLARS AVENUE - HANWOOD,2023-03-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-03-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
843804,POPLARS AVENUE - HANWOOD,2023-03-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
843804,POPLARS AVENUE - HANWOOD,2023-03-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
