Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-03-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-03-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
843804,POPLARS AVENUE - HANWOOD,2023-03-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
843804,POPLARS AVENUE - HANWOOD,2023-03-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-03-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
843804,POPLARS AVENUE - HANWOOD,2023-03-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,20.56
843804,POPLARS AVENUE - HANWOOD,2023-03-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,11.47
843804,POPLARS AVENUE - HANWOOD,2023-03-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,13.58
843804,POPLARS AVENUE - HANWOOD,2023-03-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,25.2
843804,POPLARS AVENUE - HANWOOD,2023-03-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
843804,POPLARS AVENUE - HANWOOD,2023-03-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
843804,POPLARS AVENUE - HANWOOD,2023-03-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
843804,POPLARS AVENUE - HANWOOD,2023-03-19T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
843804,POPLARS AVENUE - HANWOOD,2023-03-19T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
843804,POPLARS AVENUE - HANWOOD,2023-03-19T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-03-19T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.98
843804,POPLARS AVENUE - HANWOOD,2023-03-19T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.93
843804,POPLARS AVENUE - HANWOOD,2023-03-19T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.65
843804,POPLARS AVENUE - HANWOOD,2023-03-19T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
843804,POPLARS AVENUE - HANWOOD,2023-03-19T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
843804,POPLARS AVENUE - HANWOOD,2023-03-19T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
843804,POPLARS AVENUE - HANWOOD,2023-03-19T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
843804,POPLARS AVENUE - HANWOOD,2023-03-19T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-03-19T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-03-19T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
843804,POPLARS AVENUE - HANWOOD,2023-03-19T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.17
843804,POPLARS AVENUE - HANWOOD,2023-03-19T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.59
843804,POPLARS AVENUE - HANWOOD,2023-03-19T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.82
843804,POPLARS AVENUE - HANWOOD,2023-03-19T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
843804,POPLARS AVENUE - HANWOOD,2023-03-19T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.6
843804,POPLARS AVENUE - HANWOOD,2023-03-19T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
843804,POPLARS AVENUE - HANWOOD,2023-03-19T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
843804,POPLARS AVENUE - HANWOOD,2023-03-19T15:30:00.000+00:00,transformer,,Temperature,C,22.4
843804,POPLARS AVENUE - HANWOOD,2023-03-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-03-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
843804,POPLARS AVENUE - HANWOOD,2023-03-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
843804,POPLARS AVENUE - HANWOOD,2023-03-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
843804,POPLARS AVENUE - HANWOOD,2023-03-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-03-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
843804,POPLARS AVENUE - HANWOOD,2023-03-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-03-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
843804,POPLARS AVENUE - HANWOOD,2023-03-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
843804,POPLARS AVENUE - HANWOOD,2023-03-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,21.14
843804,POPLARS AVENUE - HANWOOD,2023-03-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,13.53
843804,POPLARS AVENUE - HANWOOD,2023-03-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,11.47
843804,POPLARS AVENUE - HANWOOD,2023-03-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,18.5
843804,POPLARS AVENUE - HANWOOD,2023-03-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
843804,POPLARS AVENUE - HANWOOD,2023-03-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
843804,POPLARS AVENUE - HANWOOD,2023-03-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
843804,POPLARS AVENUE - HANWOOD,2023-03-19T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
843804,POPLARS AVENUE - HANWOOD,2023-03-19T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
843804,POPLARS AVENUE - HANWOOD,2023-03-19T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-03-19T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.25
843804,POPLARS AVENUE - HANWOOD,2023-03-19T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.56
843804,POPLARS AVENUE - HANWOOD,2023-03-19T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.62
843804,POPLARS AVENUE - HANWOOD,2023-03-19T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,70.2
843804,POPLARS AVENUE - HANWOOD,2023-03-19T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
843804,POPLARS AVENUE - HANWOOD,2023-03-19T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
843804,POPLARS AVENUE - HANWOOD,2023-03-19T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
843804,POPLARS AVENUE - HANWOOD,2023-03-19T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-03-19T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-03-19T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
843804,POPLARS AVENUE - HANWOOD,2023-03-19T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.28
843804,POPLARS AVENUE - HANWOOD,2023-03-19T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.39
843804,POPLARS AVENUE - HANWOOD,2023-03-19T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.14
843804,POPLARS AVENUE - HANWOOD,2023-03-19T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
843804,POPLARS AVENUE - HANWOOD,2023-03-19T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.5
843804,POPLARS AVENUE - HANWOOD,2023-03-19T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
843804,POPLARS AVENUE - HANWOOD,2023-03-19T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
843804,POPLARS AVENUE - HANWOOD,2023-03-19T15:20:00.000+00:00,transformer,,Temperature,C,22.7
843804,POPLARS AVENUE - HANWOOD,2023-03-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
843804,POPLARS AVENUE - HANWOOD,2023-03-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
843804,POPLARS AVENUE - HANWOOD,2023-03-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
843804,POPLARS AVENUE - HANWOOD,2023-03-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
843804,POPLARS AVENUE - HANWOOD,2023-03-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-03-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
843804,POPLARS AVENUE - HANWOOD,2023-03-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-03-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-03-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
843804,POPLARS AVENUE - HANWOOD,2023-03-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,24.53
843804,POPLARS AVENUE - HANWOOD,2023-03-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,10.95
843804,POPLARS AVENUE - HANWOOD,2023-03-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,8.76
843804,POPLARS AVENUE - HANWOOD,2023-03-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,25.4
843804,POPLARS AVENUE - HANWOOD,2023-03-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
843804,POPLARS AVENUE - HANWOOD,2023-03-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
843804,POPLARS AVENUE - HANWOOD,2023-03-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
843804,POPLARS AVENUE - HANWOOD,2023-03-19T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-03-19T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-03-19T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-03-19T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.88
843804,POPLARS AVENUE - HANWOOD,2023-03-19T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.22
843804,POPLARS AVENUE - HANWOOD,2023-03-19T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.04
843804,POPLARS AVENUE - HANWOOD,2023-03-19T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.7
843804,POPLARS AVENUE - HANWOOD,2023-03-19T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
843804,POPLARS AVENUE - HANWOOD,2023-03-19T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
843804,POPLARS AVENUE - HANWOOD,2023-03-19T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.0
843804,POPLARS AVENUE - HANWOOD,2023-03-19T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-03-19T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-03-19T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
843804,POPLARS AVENUE - HANWOOD,2023-03-19T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.77
843804,POPLARS AVENUE - HANWOOD,2023-03-19T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
843804,POPLARS AVENUE - HANWOOD,2023-03-19T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
843804,POPLARS AVENUE - HANWOOD,2023-03-19T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
843804,POPLARS AVENUE - HANWOOD,2023-03-19T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.6
843804,POPLARS AVENUE - HANWOOD,2023-03-19T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
843804,POPLARS AVENUE - HANWOOD,2023-03-19T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
843804,POPLARS AVENUE - HANWOOD,2023-03-19T15:10:00.000+00:00,transformer,,Temperature,C,23.2
843804,POPLARS AVENUE - HANWOOD,2023-03-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-03-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
843804,POPLARS AVENUE - HANWOOD,2023-03-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
843804,POPLARS AVENUE - HANWOOD,2023-03-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
843804,POPLARS AVENUE - HANWOOD,2023-03-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-03-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
843804,POPLARS AVENUE - HANWOOD,2023-03-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-03-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-03-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
843804,POPLARS AVENUE - HANWOOD,2023-03-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,21.65
843804,POPLARS AVENUE - HANWOOD,2023-03-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,10.22
843804,POPLARS AVENUE - HANWOOD,2023-03-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,9.04
843804,POPLARS AVENUE - HANWOOD,2023-03-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,15.8
843804,POPLARS AVENUE - HANWOOD,2023-03-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
843804,POPLARS AVENUE - HANWOOD,2023-03-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
843804,POPLARS AVENUE - HANWOOD,2023-03-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
843804,POPLARS AVENUE - HANWOOD,2023-03-19T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
843804,POPLARS AVENUE - HANWOOD,2023-03-19T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-03-19T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-03-19T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.93
843804,POPLARS AVENUE - HANWOOD,2023-03-19T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.34
843804,POPLARS AVENUE - HANWOOD,2023-03-19T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.97
843804,POPLARS AVENUE - HANWOOD,2023-03-19T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
843804,POPLARS AVENUE - HANWOOD,2023-03-19T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
843804,POPLARS AVENUE - HANWOOD,2023-03-19T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
843804,POPLARS AVENUE - HANWOOD,2023-03-19T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
843804,POPLARS AVENUE - HANWOOD,2023-03-19T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-03-19T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-03-19T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
843804,POPLARS AVENUE - HANWOOD,2023-03-19T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.25
843804,POPLARS AVENUE - HANWOOD,2023-03-19T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.43
843804,POPLARS AVENUE - HANWOOD,2023-03-19T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.33
843804,POPLARS AVENUE - HANWOOD,2023-03-19T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
843804,POPLARS AVENUE - HANWOOD,2023-03-19T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.3
843804,POPLARS AVENUE - HANWOOD,2023-03-19T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
843804,POPLARS AVENUE - HANWOOD,2023-03-19T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
843804,POPLARS AVENUE - HANWOOD,2023-03-19T15:00:00.000+00:00,transformer,,Temperature,C,23.9
843804,POPLARS AVENUE - HANWOOD,2023-03-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-03-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
843804,POPLARS AVENUE - HANWOOD,2023-03-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
843804,POPLARS AVENUE - HANWOOD,2023-03-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
843804,POPLARS AVENUE - HANWOOD,2023-03-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-03-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
843804,POPLARS AVENUE - HANWOOD,2023-03-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-03-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-03-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
843804,POPLARS AVENUE - HANWOOD,2023-03-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,19.17
843804,POPLARS AVENUE - HANWOOD,2023-03-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,10.77
843804,POPLARS AVENUE - HANWOOD,2023-03-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,10.3
843804,POPLARS AVENUE - HANWOOD,2023-03-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,13.4
843804,POPLARS AVENUE - HANWOOD,2023-03-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
843804,POPLARS AVENUE - HANWOOD,2023-03-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
843804,POPLARS AVENUE - HANWOOD,2023-03-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
843804,POPLARS AVENUE - HANWOOD,2023-03-19T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
843804,POPLARS AVENUE - HANWOOD,2023-03-19T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-03-19T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
843804,POPLARS AVENUE - HANWOOD,2023-03-19T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.9
843804,POPLARS AVENUE - HANWOOD,2023-03-19T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.58
843804,POPLARS AVENUE - HANWOOD,2023-03-19T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.73
843804,POPLARS AVENUE - HANWOOD,2023-03-19T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
843804,POPLARS AVENUE - HANWOOD,2023-03-19T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
843804,POPLARS AVENUE - HANWOOD,2023-03-19T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
843804,POPLARS AVENUE - HANWOOD,2023-03-19T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.7
843804,POPLARS AVENUE - HANWOOD,2023-03-19T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-03-19T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-03-19T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
843804,POPLARS AVENUE - HANWOOD,2023-03-19T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.93
843804,POPLARS AVENUE - HANWOOD,2023-03-19T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.53
843804,POPLARS AVENUE - HANWOOD,2023-03-19T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.99
843804,POPLARS AVENUE - HANWOOD,2023-03-19T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.1
843804,POPLARS AVENUE - HANWOOD,2023-03-19T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.9
843804,POPLARS AVENUE - HANWOOD,2023-03-19T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
843804,POPLARS AVENUE - HANWOOD,2023-03-19T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
843804,POPLARS AVENUE - HANWOOD,2023-03-19T14:50:00.000+00:00,transformer,,Temperature,C,24.5
843804,POPLARS AVENUE - HANWOOD,2023-03-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-03-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
843804,POPLARS AVENUE - HANWOOD,2023-03-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
843804,POPLARS AVENUE - HANWOOD,2023-03-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
843804,POPLARS AVENUE - HANWOOD,2023-03-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
843804,POPLARS AVENUE - HANWOOD,2023-03-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
843804,POPLARS AVENUE - HANWOOD,2023-03-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
843804,POPLARS AVENUE - HANWOOD,2023-03-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
843804,POPLARS AVENUE - HANWOOD,2023-03-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
843804,POPLARS AVENUE - HANWOOD,2023-03-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,18.83
843804,POPLARS AVENUE - HANWOOD,2023-03-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,9.11
843804,POPLARS AVENUE - HANWOOD,2023-03-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,8.73
843804,POPLARS AVENUE - HANWOOD,2023-03-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,11.9
843804,POPLARS AVENUE - HANWOOD,2023-03-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
843804,POPLARS AVENUE - HANWOOD,2023-03-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
843804,POPLARS AVENUE - HANWOOD,2023-03-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
843804,POPLARS AVENUE - HANWOOD,2023-03-19T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-03-19T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-03-19T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
843804,POPLARS AVENUE - HANWOOD,2023-03-19T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
843804,POPLARS AVENUE - HANWOOD,2023-03-19T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.01
843804,POPLARS AVENUE - HANWOOD,2023-03-19T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.11
843804,POPLARS AVENUE - HANWOOD,2023-03-19T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
843804,POPLARS AVENUE - HANWOOD,2023-03-19T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.8
843804,POPLARS AVENUE - HANWOOD,2023-03-19T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
843804,POPLARS AVENUE - HANWOOD,2023-03-19T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
843804,POPLARS AVENUE - HANWOOD,2023-03-19T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-03-19T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
843804,POPLARS AVENUE - HANWOOD,2023-03-19T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
843804,POPLARS AVENUE - HANWOOD,2023-03-19T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.94
843804,POPLARS AVENUE - HANWOOD,2023-03-19T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.94
843804,POPLARS AVENUE - HANWOOD,2023-03-19T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.11
843804,POPLARS AVENUE - HANWOOD,2023-03-19T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
843804,POPLARS AVENUE - HANWOOD,2023-03-19T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.6
843804,POPLARS AVENUE - HANWOOD,2023-03-19T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
843804,POPLARS AVENUE - HANWOOD,2023-03-19T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
843804,POPLARS AVENUE - HANWOOD,2023-03-19T14:40:00.000+00:00,transformer,,Temperature,C,25.3
843804,POPLARS AVENUE - HANWOOD,2023-03-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
843804,POPLARS AVENUE - HANWOOD,2023-03-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
843804,POPLARS AVENUE - HANWOOD,2023-03-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
843804,POPLARS AVENUE - HANWOOD,2023-03-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
843804,POPLARS AVENUE - HANWOOD,2023-03-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-03-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
843804,POPLARS AVENUE - HANWOOD,2023-03-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-03-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
843804,POPLARS AVENUE - HANWOOD,2023-03-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
843804,POPLARS AVENUE - HANWOOD,2023-03-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,15.04
843804,POPLARS AVENUE - HANWOOD,2023-03-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,6.95
843804,POPLARS AVENUE - HANWOOD,2023-03-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,10.22
843804,POPLARS AVENUE - HANWOOD,2023-03-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,15.9
843804,POPLARS AVENUE - HANWOOD,2023-03-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
843804,POPLARS AVENUE - HANWOOD,2023-03-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
843804,POPLARS AVENUE - HANWOOD,2023-03-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
843804,POPLARS AVENUE - HANWOOD,2023-03-19T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
843804,POPLARS AVENUE - HANWOOD,2023-03-19T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-03-19T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-03-19T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-03-19T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.66
843804,POPLARS AVENUE - HANWOOD,2023-03-19T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.86
843804,POPLARS AVENUE - HANWOOD,2023-03-19T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
843804,POPLARS AVENUE - HANWOOD,2023-03-19T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
843804,POPLARS AVENUE - HANWOOD,2023-03-19T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
843804,POPLARS AVENUE - HANWOOD,2023-03-19T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
843804,POPLARS AVENUE - HANWOOD,2023-03-19T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-03-19T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-03-19T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
843804,POPLARS AVENUE - HANWOOD,2023-03-19T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.11
843804,POPLARS AVENUE - HANWOOD,2023-03-19T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.76
843804,POPLARS AVENUE - HANWOOD,2023-03-19T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.63
843804,POPLARS AVENUE - HANWOOD,2023-03-19T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
843804,POPLARS AVENUE - HANWOOD,2023-03-19T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.2
843804,POPLARS AVENUE - HANWOOD,2023-03-19T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
843804,POPLARS AVENUE - HANWOOD,2023-03-19T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
843804,POPLARS AVENUE - HANWOOD,2023-03-19T14:30:00.000+00:00,transformer,,Temperature,C,25.1
843804,POPLARS AVENUE - HANWOOD,2023-03-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-03-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
843804,POPLARS AVENUE - HANWOOD,2023-03-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
843804,POPLARS AVENUE - HANWOOD,2023-03-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
843804,POPLARS AVENUE - HANWOOD,2023-03-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
843804,POPLARS AVENUE - HANWOOD,2023-03-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
843804,POPLARS AVENUE - HANWOOD,2023-03-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-03-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
843804,POPLARS AVENUE - HANWOOD,2023-03-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
843804,POPLARS AVENUE - HANWOOD,2023-03-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.03
843804,POPLARS AVENUE - HANWOOD,2023-03-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,6.42
843804,POPLARS AVENUE - HANWOOD,2023-03-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,8.5
843804,POPLARS AVENUE - HANWOOD,2023-03-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,19.1
843804,POPLARS AVENUE - HANWOOD,2023-03-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
843804,POPLARS AVENUE - HANWOOD,2023-03-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
843804,POPLARS AVENUE - HANWOOD,2023-03-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
843804,POPLARS AVENUE - HANWOOD,2023-03-19T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
843804,POPLARS AVENUE - HANWOOD,2023-03-19T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-03-19T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-03-19T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.22
843804,POPLARS AVENUE - HANWOOD,2023-03-19T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.36
843804,POPLARS AVENUE - HANWOOD,2023-03-19T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.18
843804,POPLARS AVENUE - HANWOOD,2023-03-19T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
843804,POPLARS AVENUE - HANWOOD,2023-03-19T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
843804,POPLARS AVENUE - HANWOOD,2023-03-19T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
843804,POPLARS AVENUE - HANWOOD,2023-03-19T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
843804,POPLARS AVENUE - HANWOOD,2023-03-19T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
843804,POPLARS AVENUE - HANWOOD,2023-03-19T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-03-19T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
843804,POPLARS AVENUE - HANWOOD,2023-03-19T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.59
843804,POPLARS AVENUE - HANWOOD,2023-03-19T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.5
843804,POPLARS AVENUE - HANWOOD,2023-03-19T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.51
843804,POPLARS AVENUE - HANWOOD,2023-03-19T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
843804,POPLARS AVENUE - HANWOOD,2023-03-19T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.4
843804,POPLARS AVENUE - HANWOOD,2023-03-19T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
843804,POPLARS AVENUE - HANWOOD,2023-03-19T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
843804,POPLARS AVENUE - HANWOOD,2023-03-19T14:20:00.000+00:00,transformer,,Temperature,C,24.5
843804,POPLARS AVENUE - HANWOOD,2023-03-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-03-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
843804,POPLARS AVENUE - HANWOOD,2023-03-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
843804,POPLARS AVENUE - HANWOOD,2023-03-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
843804,POPLARS AVENUE - HANWOOD,2023-03-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
843804,POPLARS AVENUE - HANWOOD,2023-03-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
843804,POPLARS AVENUE - HANWOOD,2023-03-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
843804,POPLARS AVENUE - HANWOOD,2023-03-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
843804,POPLARS AVENUE - HANWOOD,2023-03-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
843804,POPLARS AVENUE - HANWOOD,2023-03-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,13.81
843804,POPLARS AVENUE - HANWOOD,2023-03-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,8.86
843804,POPLARS AVENUE - HANWOOD,2023-03-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,9.69
843804,POPLARS AVENUE - HANWOOD,2023-03-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,21.8
843804,POPLARS AVENUE - HANWOOD,2023-03-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
843804,POPLARS AVENUE - HANWOOD,2023-03-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
843804,POPLARS AVENUE - HANWOOD,2023-03-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
843804,POPLARS AVENUE - HANWOOD,2023-03-19T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
843804,POPLARS AVENUE - HANWOOD,2023-03-19T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-03-19T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-03-19T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.28
843804,POPLARS AVENUE - HANWOOD,2023-03-19T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.86
843804,POPLARS AVENUE - HANWOOD,2023-03-19T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-03-19T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
843804,POPLARS AVENUE - HANWOOD,2023-03-19T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
843804,POPLARS AVENUE - HANWOOD,2023-03-19T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
843804,POPLARS AVENUE - HANWOOD,2023-03-19T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
843804,POPLARS AVENUE - HANWOOD,2023-03-19T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-03-19T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-03-19T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
843804,POPLARS AVENUE - HANWOOD,2023-03-19T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.72
843804,POPLARS AVENUE - HANWOOD,2023-03-19T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.31
843804,POPLARS AVENUE - HANWOOD,2023-03-19T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.51
843804,POPLARS AVENUE - HANWOOD,2023-03-19T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
843804,POPLARS AVENUE - HANWOOD,2023-03-19T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
843804,POPLARS AVENUE - HANWOOD,2023-03-19T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
843804,POPLARS AVENUE - HANWOOD,2023-03-19T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
843804,POPLARS AVENUE - HANWOOD,2023-03-19T14:10:00.000+00:00,transformer,,Temperature,C,23.9
843804,POPLARS AVENUE - HANWOOD,2023-03-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-03-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
843804,POPLARS AVENUE - HANWOOD,2023-03-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
843804,POPLARS AVENUE - HANWOOD,2023-03-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
843804,POPLARS AVENUE - HANWOOD,2023-03-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-03-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
843804,POPLARS AVENUE - HANWOOD,2023-03-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-03-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-03-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
843804,POPLARS AVENUE - HANWOOD,2023-03-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
843804,POPLARS AVENUE - HANWOOD,2023-03-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,11.17
843804,POPLARS AVENUE - HANWOOD,2023-03-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,8.21
843804,POPLARS AVENUE - HANWOOD,2023-03-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,23.5
843804,POPLARS AVENUE - HANWOOD,2023-03-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
843804,POPLARS AVENUE - HANWOOD,2023-03-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
843804,POPLARS AVENUE - HANWOOD,2023-03-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
843804,POPLARS AVENUE - HANWOOD,2023-03-19T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.83
843804,POPLARS AVENUE - HANWOOD,2023-03-19T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-03-19T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-03-19T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.72
843804,POPLARS AVENUE - HANWOOD,2023-03-19T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.58
843804,POPLARS AVENUE - HANWOOD,2023-03-19T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-03-19T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
843804,POPLARS AVENUE - HANWOOD,2023-03-19T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
843804,POPLARS AVENUE - HANWOOD,2023-03-19T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
843804,POPLARS AVENUE - HANWOOD,2023-03-19T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
843804,POPLARS AVENUE - HANWOOD,2023-03-19T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-03-19T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-03-19T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
843804,POPLARS AVENUE - HANWOOD,2023-03-19T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.65
843804,POPLARS AVENUE - HANWOOD,2023-03-19T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.11
843804,POPLARS AVENUE - HANWOOD,2023-03-19T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.71
843804,POPLARS AVENUE - HANWOOD,2023-03-19T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
843804,POPLARS AVENUE - HANWOOD,2023-03-19T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
843804,POPLARS AVENUE - HANWOOD,2023-03-19T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
843804,POPLARS AVENUE - HANWOOD,2023-03-19T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
843804,POPLARS AVENUE - HANWOOD,2023-03-19T14:00:00.000+00:00,transformer,,Temperature,C,23.7
843804,POPLARS AVENUE - HANWOOD,2023-03-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-03-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
843804,POPLARS AVENUE - HANWOOD,2023-03-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
843804,POPLARS AVENUE - HANWOOD,2023-03-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
843804,POPLARS AVENUE - HANWOOD,2023-03-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
843804,POPLARS AVENUE - HANWOOD,2023-03-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
843804,POPLARS AVENUE - HANWOOD,2023-03-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
843804,POPLARS AVENUE - HANWOOD,2023-03-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-03-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
843804,POPLARS AVENUE - HANWOOD,2023-03-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,6.37
843804,POPLARS AVENUE - HANWOOD,2023-03-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,9.69
843804,POPLARS AVENUE - HANWOOD,2023-03-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,11.36
843804,POPLARS AVENUE - HANWOOD,2023-03-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,14.4
843804,POPLARS AVENUE - HANWOOD,2023-03-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
843804,POPLARS AVENUE - HANWOOD,2023-03-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
843804,POPLARS AVENUE - HANWOOD,2023-03-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
843804,POPLARS AVENUE - HANWOOD,2023-03-19T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
843804,POPLARS AVENUE - HANWOOD,2023-03-19T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-03-19T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-03-19T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.37
843804,POPLARS AVENUE - HANWOOD,2023-03-19T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.66
843804,POPLARS AVENUE - HANWOOD,2023-03-19T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.49
843804,POPLARS AVENUE - HANWOOD,2023-03-19T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
843804,POPLARS AVENUE - HANWOOD,2023-03-19T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
843804,POPLARS AVENUE - HANWOOD,2023-03-19T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
843804,POPLARS AVENUE - HANWOOD,2023-03-19T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
843804,POPLARS AVENUE - HANWOOD,2023-03-19T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
843804,POPLARS AVENUE - HANWOOD,2023-03-19T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-03-19T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
843804,POPLARS AVENUE - HANWOOD,2023-03-19T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.6
843804,POPLARS AVENUE - HANWOOD,2023-03-19T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.24
843804,POPLARS AVENUE - HANWOOD,2023-03-19T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.11
843804,POPLARS AVENUE - HANWOOD,2023-03-19T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.3
843804,POPLARS AVENUE - HANWOOD,2023-03-19T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
843804,POPLARS AVENUE - HANWOOD,2023-03-19T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
843804,POPLARS AVENUE - HANWOOD,2023-03-19T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.3
843804,POPLARS AVENUE - HANWOOD,2023-03-19T13:50:00.000+00:00,transformer,,Temperature,C,23.5
843804,POPLARS AVENUE - HANWOOD,2023-03-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-03-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
843804,POPLARS AVENUE - HANWOOD,2023-03-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
843804,POPLARS AVENUE - HANWOOD,2023-03-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
843804,POPLARS AVENUE - HANWOOD,2023-03-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
843804,POPLARS AVENUE - HANWOOD,2023-03-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
843804,POPLARS AVENUE - HANWOOD,2023-03-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-03-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-03-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
843804,POPLARS AVENUE - HANWOOD,2023-03-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,4.97
843804,POPLARS AVENUE - HANWOOD,2023-03-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,11.9
843804,POPLARS AVENUE - HANWOOD,2023-03-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,17.61
843804,POPLARS AVENUE - HANWOOD,2023-03-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,20.2
843804,POPLARS AVENUE - HANWOOD,2023-03-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
843804,POPLARS AVENUE - HANWOOD,2023-03-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
843804,POPLARS AVENUE - HANWOOD,2023-03-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
843804,POPLARS AVENUE - HANWOOD,2023-03-19T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-03-19T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-03-19T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-03-19T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.51
843804,POPLARS AVENUE - HANWOOD,2023-03-19T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.62
843804,POPLARS AVENUE - HANWOOD,2023-03-19T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.44
843804,POPLARS AVENUE - HANWOOD,2023-03-19T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.7
843804,POPLARS AVENUE - HANWOOD,2023-03-19T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
843804,POPLARS AVENUE - HANWOOD,2023-03-19T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
843804,POPLARS AVENUE - HANWOOD,2023-03-19T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
843804,POPLARS AVENUE - HANWOOD,2023-03-19T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
843804,POPLARS AVENUE - HANWOOD,2023-03-19T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-03-19T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-03-19T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.82
843804,POPLARS AVENUE - HANWOOD,2023-03-19T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.44
843804,POPLARS AVENUE - HANWOOD,2023-03-19T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.4
843804,POPLARS AVENUE - HANWOOD,2023-03-19T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
843804,POPLARS AVENUE - HANWOOD,2023-03-19T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
843804,POPLARS AVENUE - HANWOOD,2023-03-19T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
843804,POPLARS AVENUE - HANWOOD,2023-03-19T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.9
843804,POPLARS AVENUE - HANWOOD,2023-03-19T13:40:00.000+00:00,transformer,,Temperature,C,23.7
843804,POPLARS AVENUE - HANWOOD,2023-03-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-03-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
843804,POPLARS AVENUE - HANWOOD,2023-03-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
843804,POPLARS AVENUE - HANWOOD,2023-03-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
843804,POPLARS AVENUE - HANWOOD,2023-03-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
843804,POPLARS AVENUE - HANWOOD,2023-03-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
843804,POPLARS AVENUE - HANWOOD,2023-03-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
843804,POPLARS AVENUE - HANWOOD,2023-03-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-03-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-03-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,5.34
843804,POPLARS AVENUE - HANWOOD,2023-03-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,12.06
843804,POPLARS AVENUE - HANWOOD,2023-03-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,20.84
843804,POPLARS AVENUE - HANWOOD,2023-03-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,19.1
843804,POPLARS AVENUE - HANWOOD,2023-03-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
843804,POPLARS AVENUE - HANWOOD,2023-03-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
843804,POPLARS AVENUE - HANWOOD,2023-03-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
843804,POPLARS AVENUE - HANWOOD,2023-03-19T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.7
843804,POPLARS AVENUE - HANWOOD,2023-03-19T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-03-19T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-03-19T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.74
843804,POPLARS AVENUE - HANWOOD,2023-03-19T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.85
843804,POPLARS AVENUE - HANWOOD,2023-03-19T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.07
843804,POPLARS AVENUE - HANWOOD,2023-03-19T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
843804,POPLARS AVENUE - HANWOOD,2023-03-19T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.1
843804,POPLARS AVENUE - HANWOOD,2023-03-19T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
843804,POPLARS AVENUE - HANWOOD,2023-03-19T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.0
843804,POPLARS AVENUE - HANWOOD,2023-03-19T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-03-19T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-03-19T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-03-19T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.01
843804,POPLARS AVENUE - HANWOOD,2023-03-19T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.14
843804,POPLARS AVENUE - HANWOOD,2023-03-19T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.59
843804,POPLARS AVENUE - HANWOOD,2023-03-19T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
843804,POPLARS AVENUE - HANWOOD,2023-03-19T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
843804,POPLARS AVENUE - HANWOOD,2023-03-19T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
843804,POPLARS AVENUE - HANWOOD,2023-03-19T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.4
843804,POPLARS AVENUE - HANWOOD,2023-03-19T13:30:00.000+00:00,transformer,,Temperature,C,24.0
843804,POPLARS AVENUE - HANWOOD,2023-03-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-03-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
843804,POPLARS AVENUE - HANWOOD,2023-03-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
843804,POPLARS AVENUE - HANWOOD,2023-03-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
843804,POPLARS AVENUE - HANWOOD,2023-03-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
843804,POPLARS AVENUE - HANWOOD,2023-03-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
843804,POPLARS AVENUE - HANWOOD,2023-03-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
843804,POPLARS AVENUE - HANWOOD,2023-03-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-03-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
843804,POPLARS AVENUE - HANWOOD,2023-03-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,2.75
843804,POPLARS AVENUE - HANWOOD,2023-03-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,7.99
843804,POPLARS AVENUE - HANWOOD,2023-03-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,15.65
843804,POPLARS AVENUE - HANWOOD,2023-03-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,14.2
843804,POPLARS AVENUE - HANWOOD,2023-03-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
