Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-03-20T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.95
843804,POPLARS AVENUE - HANWOOD,2023-03-20T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.27
843804,POPLARS AVENUE - HANWOOD,2023-03-20T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
843804,POPLARS AVENUE - HANWOOD,2023-03-20T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
843804,POPLARS AVENUE - HANWOOD,2023-03-20T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
843804,POPLARS AVENUE - HANWOOD,2023-03-20T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
843804,POPLARS AVENUE - HANWOOD,2023-03-20T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
843804,POPLARS AVENUE - HANWOOD,2023-03-20T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-03-20T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
843804,POPLARS AVENUE - HANWOOD,2023-03-20T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.63
843804,POPLARS AVENUE - HANWOOD,2023-03-20T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.85
843804,POPLARS AVENUE - HANWOOD,2023-03-20T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.46
843804,POPLARS AVENUE - HANWOOD,2023-03-20T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
843804,POPLARS AVENUE - HANWOOD,2023-03-20T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
843804,POPLARS AVENUE - HANWOOD,2023-03-20T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
843804,POPLARS AVENUE - HANWOOD,2023-03-20T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
843804,POPLARS AVENUE - HANWOOD,2023-03-20T19:40:00.000+00:00,transformer,,Temperature,C,21.9
843804,POPLARS AVENUE - HANWOOD,2023-03-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
843804,POPLARS AVENUE - HANWOOD,2023-03-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
843804,POPLARS AVENUE - HANWOOD,2023-03-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-03-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
843804,POPLARS AVENUE - HANWOOD,2023-03-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
843804,POPLARS AVENUE - HANWOOD,2023-03-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
843804,POPLARS AVENUE - HANWOOD,2023-03-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-03-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
843804,POPLARS AVENUE - HANWOOD,2023-03-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
843804,POPLARS AVENUE - HANWOOD,2023-03-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,21.55
843804,POPLARS AVENUE - HANWOOD,2023-03-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,17.81
843804,POPLARS AVENUE - HANWOOD,2023-03-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,19.73
843804,POPLARS AVENUE - HANWOOD,2023-03-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,26.4
843804,POPLARS AVENUE - HANWOOD,2023-03-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
843804,POPLARS AVENUE - HANWOOD,2023-03-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
843804,POPLARS AVENUE - HANWOOD,2023-03-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
843804,POPLARS AVENUE - HANWOOD,2023-03-20T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-03-20T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-03-20T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-03-20T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.85
843804,POPLARS AVENUE - HANWOOD,2023-03-20T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.16
843804,POPLARS AVENUE - HANWOOD,2023-03-20T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.96
843804,POPLARS AVENUE - HANWOOD,2023-03-20T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
843804,POPLARS AVENUE - HANWOOD,2023-03-20T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
843804,POPLARS AVENUE - HANWOOD,2023-03-20T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
843804,POPLARS AVENUE - HANWOOD,2023-03-20T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
843804,POPLARS AVENUE - HANWOOD,2023-03-20T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
843804,POPLARS AVENUE - HANWOOD,2023-03-20T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-03-20T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
843804,POPLARS AVENUE - HANWOOD,2023-03-20T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.83
843804,POPLARS AVENUE - HANWOOD,2023-03-20T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.56
843804,POPLARS AVENUE - HANWOOD,2023-03-20T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
843804,POPLARS AVENUE - HANWOOD,2023-03-20T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
843804,POPLARS AVENUE - HANWOOD,2023-03-20T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
843804,POPLARS AVENUE - HANWOOD,2023-03-20T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
843804,POPLARS AVENUE - HANWOOD,2023-03-20T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
843804,POPLARS AVENUE - HANWOOD,2023-03-20T19:30:00.000+00:00,transformer,,Temperature,C,21.9
843804,POPLARS AVENUE - HANWOOD,2023-03-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
843804,POPLARS AVENUE - HANWOOD,2023-03-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
843804,POPLARS AVENUE - HANWOOD,2023-03-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-03-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
843804,POPLARS AVENUE - HANWOOD,2023-03-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
843804,POPLARS AVENUE - HANWOOD,2023-03-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
843804,POPLARS AVENUE - HANWOOD,2023-03-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-03-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-03-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
843804,POPLARS AVENUE - HANWOOD,2023-03-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,16.68
843804,POPLARS AVENUE - HANWOOD,2023-03-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,17.71
843804,POPLARS AVENUE - HANWOOD,2023-03-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,17.95
843804,POPLARS AVENUE - HANWOOD,2023-03-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,28.2
843804,POPLARS AVENUE - HANWOOD,2023-03-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
843804,POPLARS AVENUE - HANWOOD,2023-03-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
843804,POPLARS AVENUE - HANWOOD,2023-03-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
843804,POPLARS AVENUE - HANWOOD,2023-03-20T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-03-20T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-03-20T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-03-20T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.17
843804,POPLARS AVENUE - HANWOOD,2023-03-20T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.31
843804,POPLARS AVENUE - HANWOOD,2023-03-20T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.32
843804,POPLARS AVENUE - HANWOOD,2023-03-20T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
843804,POPLARS AVENUE - HANWOOD,2023-03-20T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
843804,POPLARS AVENUE - HANWOOD,2023-03-20T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
843804,POPLARS AVENUE - HANWOOD,2023-03-20T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
843804,POPLARS AVENUE - HANWOOD,2023-03-20T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-03-20T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-03-20T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
843804,POPLARS AVENUE - HANWOOD,2023-03-20T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.43
843804,POPLARS AVENUE - HANWOOD,2023-03-20T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.23
843804,POPLARS AVENUE - HANWOOD,2023-03-20T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.65
843804,POPLARS AVENUE - HANWOOD,2023-03-20T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
843804,POPLARS AVENUE - HANWOOD,2023-03-20T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
843804,POPLARS AVENUE - HANWOOD,2023-03-20T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
843804,POPLARS AVENUE - HANWOOD,2023-03-20T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
843804,POPLARS AVENUE - HANWOOD,2023-03-20T19:20:00.000+00:00,transformer,,Temperature,C,21.9
843804,POPLARS AVENUE - HANWOOD,2023-03-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
843804,POPLARS AVENUE - HANWOOD,2023-03-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
843804,POPLARS AVENUE - HANWOOD,2023-03-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-03-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
843804,POPLARS AVENUE - HANWOOD,2023-03-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
843804,POPLARS AVENUE - HANWOOD,2023-03-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
843804,POPLARS AVENUE - HANWOOD,2023-03-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-03-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-03-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
843804,POPLARS AVENUE - HANWOOD,2023-03-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,18.6
843804,POPLARS AVENUE - HANWOOD,2023-03-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,16.54
843804,POPLARS AVENUE - HANWOOD,2023-03-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,17.97
843804,POPLARS AVENUE - HANWOOD,2023-03-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,22.4
843804,POPLARS AVENUE - HANWOOD,2023-03-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
843804,POPLARS AVENUE - HANWOOD,2023-03-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
843804,POPLARS AVENUE - HANWOOD,2023-03-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
843804,POPLARS AVENUE - HANWOOD,2023-03-20T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-03-20T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
843804,POPLARS AVENUE - HANWOOD,2023-03-20T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-03-20T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.68
843804,POPLARS AVENUE - HANWOOD,2023-03-20T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.74
843804,POPLARS AVENUE - HANWOOD,2023-03-20T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.14
843804,POPLARS AVENUE - HANWOOD,2023-03-20T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
843804,POPLARS AVENUE - HANWOOD,2023-03-20T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.5
843804,POPLARS AVENUE - HANWOOD,2023-03-20T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
843804,POPLARS AVENUE - HANWOOD,2023-03-20T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
843804,POPLARS AVENUE - HANWOOD,2023-03-20T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
843804,POPLARS AVENUE - HANWOOD,2023-03-20T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-03-20T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
843804,POPLARS AVENUE - HANWOOD,2023-03-20T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.88
843804,POPLARS AVENUE - HANWOOD,2023-03-20T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.66
843804,POPLARS AVENUE - HANWOOD,2023-03-20T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.73
843804,POPLARS AVENUE - HANWOOD,2023-03-20T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
843804,POPLARS AVENUE - HANWOOD,2023-03-20T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.5
843804,POPLARS AVENUE - HANWOOD,2023-03-20T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
843804,POPLARS AVENUE - HANWOOD,2023-03-20T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
843804,POPLARS AVENUE - HANWOOD,2023-03-20T19:10:00.000+00:00,transformer,,Temperature,C,21.9
843804,POPLARS AVENUE - HANWOOD,2023-03-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
843804,POPLARS AVENUE - HANWOOD,2023-03-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
843804,POPLARS AVENUE - HANWOOD,2023-03-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
843804,POPLARS AVENUE - HANWOOD,2023-03-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
843804,POPLARS AVENUE - HANWOOD,2023-03-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
843804,POPLARS AVENUE - HANWOOD,2023-03-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
843804,POPLARS AVENUE - HANWOOD,2023-03-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
843804,POPLARS AVENUE - HANWOOD,2023-03-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
843804,POPLARS AVENUE - HANWOOD,2023-03-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
843804,POPLARS AVENUE - HANWOOD,2023-03-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,20.55
843804,POPLARS AVENUE - HANWOOD,2023-03-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,20.4
843804,POPLARS AVENUE - HANWOOD,2023-03-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,18.86
843804,POPLARS AVENUE - HANWOOD,2023-03-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,23.4
843804,POPLARS AVENUE - HANWOOD,2023-03-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
843804,POPLARS AVENUE - HANWOOD,2023-03-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
843804,POPLARS AVENUE - HANWOOD,2023-03-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
843804,POPLARS AVENUE - HANWOOD,2023-03-20T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-03-20T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
843804,POPLARS AVENUE - HANWOOD,2023-03-20T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-03-20T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.32
843804,POPLARS AVENUE - HANWOOD,2023-03-20T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.33
843804,POPLARS AVENUE - HANWOOD,2023-03-20T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.04
843804,POPLARS AVENUE - HANWOOD,2023-03-20T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
843804,POPLARS AVENUE - HANWOOD,2023-03-20T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
843804,POPLARS AVENUE - HANWOOD,2023-03-20T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
843804,POPLARS AVENUE - HANWOOD,2023-03-20T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
843804,POPLARS AVENUE - HANWOOD,2023-03-20T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-03-20T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-03-20T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
843804,POPLARS AVENUE - HANWOOD,2023-03-20T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.98
843804,POPLARS AVENUE - HANWOOD,2023-03-20T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.71
843804,POPLARS AVENUE - HANWOOD,2023-03-20T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.71
843804,POPLARS AVENUE - HANWOOD,2023-03-20T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
843804,POPLARS AVENUE - HANWOOD,2023-03-20T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.6
843804,POPLARS AVENUE - HANWOOD,2023-03-20T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
843804,POPLARS AVENUE - HANWOOD,2023-03-20T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
843804,POPLARS AVENUE - HANWOOD,2023-03-20T19:00:00.000+00:00,transformer,,Temperature,C,22.0
843804,POPLARS AVENUE - HANWOOD,2023-03-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
843804,POPLARS AVENUE - HANWOOD,2023-03-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
843804,POPLARS AVENUE - HANWOOD,2023-03-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-03-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
843804,POPLARS AVENUE - HANWOOD,2023-03-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
843804,POPLARS AVENUE - HANWOOD,2023-03-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
843804,POPLARS AVENUE - HANWOOD,2023-03-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-03-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-03-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
843804,POPLARS AVENUE - HANWOOD,2023-03-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,22.3
843804,POPLARS AVENUE - HANWOOD,2023-03-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,21.03
843804,POPLARS AVENUE - HANWOOD,2023-03-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,18.75
843804,POPLARS AVENUE - HANWOOD,2023-03-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,26.6
843804,POPLARS AVENUE - HANWOOD,2023-03-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
843804,POPLARS AVENUE - HANWOOD,2023-03-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
843804,POPLARS AVENUE - HANWOOD,2023-03-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
843804,POPLARS AVENUE - HANWOOD,2023-03-20T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-03-20T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-03-20T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-03-20T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.93
843804,POPLARS AVENUE - HANWOOD,2023-03-20T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.91
843804,POPLARS AVENUE - HANWOOD,2023-03-20T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.8
843804,POPLARS AVENUE - HANWOOD,2023-03-20T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
843804,POPLARS AVENUE - HANWOOD,2023-03-20T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
843804,POPLARS AVENUE - HANWOOD,2023-03-20T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
843804,POPLARS AVENUE - HANWOOD,2023-03-20T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
843804,POPLARS AVENUE - HANWOOD,2023-03-20T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
843804,POPLARS AVENUE - HANWOOD,2023-03-20T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
843804,POPLARS AVENUE - HANWOOD,2023-03-20T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
843804,POPLARS AVENUE - HANWOOD,2023-03-20T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.36
843804,POPLARS AVENUE - HANWOOD,2023-03-20T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.15
843804,POPLARS AVENUE - HANWOOD,2023-03-20T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.69
843804,POPLARS AVENUE - HANWOOD,2023-03-20T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
843804,POPLARS AVENUE - HANWOOD,2023-03-20T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.0
843804,POPLARS AVENUE - HANWOOD,2023-03-20T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.0
843804,POPLARS AVENUE - HANWOOD,2023-03-20T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
843804,POPLARS AVENUE - HANWOOD,2023-03-20T18:50:00.000+00:00,transformer,,Temperature,C,22.1
843804,POPLARS AVENUE - HANWOOD,2023-03-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
843804,POPLARS AVENUE - HANWOOD,2023-03-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
843804,POPLARS AVENUE - HANWOOD,2023-03-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-03-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
843804,POPLARS AVENUE - HANWOOD,2023-03-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
843804,POPLARS AVENUE - HANWOOD,2023-03-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
843804,POPLARS AVENUE - HANWOOD,2023-03-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-03-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-03-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
843804,POPLARS AVENUE - HANWOOD,2023-03-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,18.29
843804,POPLARS AVENUE - HANWOOD,2023-03-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,22.06
843804,POPLARS AVENUE - HANWOOD,2023-03-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,17.49
843804,POPLARS AVENUE - HANWOOD,2023-03-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,18.7
843804,POPLARS AVENUE - HANWOOD,2023-03-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
843804,POPLARS AVENUE - HANWOOD,2023-03-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
843804,POPLARS AVENUE - HANWOOD,2023-03-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
843804,POPLARS AVENUE - HANWOOD,2023-03-20T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-03-20T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-03-20T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-03-20T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.92
843804,POPLARS AVENUE - HANWOOD,2023-03-20T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.85
843804,POPLARS AVENUE - HANWOOD,2023-03-20T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.43
843804,POPLARS AVENUE - HANWOOD,2023-03-20T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,73.6
843804,POPLARS AVENUE - HANWOOD,2023-03-20T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
843804,POPLARS AVENUE - HANWOOD,2023-03-20T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
843804,POPLARS AVENUE - HANWOOD,2023-03-20T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
843804,POPLARS AVENUE - HANWOOD,2023-03-20T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.02
843804,POPLARS AVENUE - HANWOOD,2023-03-20T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
843804,POPLARS AVENUE - HANWOOD,2023-03-20T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
843804,POPLARS AVENUE - HANWOOD,2023-03-20T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.49
843804,POPLARS AVENUE - HANWOOD,2023-03-20T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.8
843804,POPLARS AVENUE - HANWOOD,2023-03-20T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.01
843804,POPLARS AVENUE - HANWOOD,2023-03-20T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.1
843804,POPLARS AVENUE - HANWOOD,2023-03-20T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.5
843804,POPLARS AVENUE - HANWOOD,2023-03-20T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
843804,POPLARS AVENUE - HANWOOD,2023-03-20T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
843804,POPLARS AVENUE - HANWOOD,2023-03-20T18:40:00.000+00:00,transformer,,Temperature,C,22.2
843804,POPLARS AVENUE - HANWOOD,2023-03-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
843804,POPLARS AVENUE - HANWOOD,2023-03-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
843804,POPLARS AVENUE - HANWOOD,2023-03-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
843804,POPLARS AVENUE - HANWOOD,2023-03-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
843804,POPLARS AVENUE - HANWOOD,2023-03-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
843804,POPLARS AVENUE - HANWOOD,2023-03-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
843804,POPLARS AVENUE - HANWOOD,2023-03-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
843804,POPLARS AVENUE - HANWOOD,2023-03-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-03-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
843804,POPLARS AVENUE - HANWOOD,2023-03-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,28.42
843804,POPLARS AVENUE - HANWOOD,2023-03-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,21.65
843804,POPLARS AVENUE - HANWOOD,2023-03-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,11.43
843804,POPLARS AVENUE - HANWOOD,2023-03-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,23.4
843804,POPLARS AVENUE - HANWOOD,2023-03-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
843804,POPLARS AVENUE - HANWOOD,2023-03-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
843804,POPLARS AVENUE - HANWOOD,2023-03-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
843804,POPLARS AVENUE - HANWOOD,2023-03-20T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-03-20T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-03-20T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-03-20T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.2
843804,POPLARS AVENUE - HANWOOD,2023-03-20T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.32
843804,POPLARS AVENUE - HANWOOD,2023-03-20T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.95
843804,POPLARS AVENUE - HANWOOD,2023-03-20T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,68.1
843804,POPLARS AVENUE - HANWOOD,2023-03-20T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
843804,POPLARS AVENUE - HANWOOD,2023-03-20T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
843804,POPLARS AVENUE - HANWOOD,2023-03-20T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
843804,POPLARS AVENUE - HANWOOD,2023-03-20T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.21
843804,POPLARS AVENUE - HANWOOD,2023-03-20T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-03-20T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
843804,POPLARS AVENUE - HANWOOD,2023-03-20T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.22
843804,POPLARS AVENUE - HANWOOD,2023-03-20T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.24
843804,POPLARS AVENUE - HANWOOD,2023-03-20T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.04
843804,POPLARS AVENUE - HANWOOD,2023-03-20T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,64.0
843804,POPLARS AVENUE - HANWOOD,2023-03-20T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.3
843804,POPLARS AVENUE - HANWOOD,2023-03-20T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
843804,POPLARS AVENUE - HANWOOD,2023-03-20T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
843804,POPLARS AVENUE - HANWOOD,2023-03-20T18:30:00.000+00:00,transformer,,Temperature,C,22.2
843804,POPLARS AVENUE - HANWOOD,2023-03-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-03-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
843804,POPLARS AVENUE - HANWOOD,2023-03-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
843804,POPLARS AVENUE - HANWOOD,2023-03-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
843804,POPLARS AVENUE - HANWOOD,2023-03-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-03-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
843804,POPLARS AVENUE - HANWOOD,2023-03-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
843804,POPLARS AVENUE - HANWOOD,2023-03-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-03-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
843804,POPLARS AVENUE - HANWOOD,2023-03-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,29.41
843804,POPLARS AVENUE - HANWOOD,2023-03-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,17.56
843804,POPLARS AVENUE - HANWOOD,2023-03-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,14.99
843804,POPLARS AVENUE - HANWOOD,2023-03-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,18.3
843804,POPLARS AVENUE - HANWOOD,2023-03-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
843804,POPLARS AVENUE - HANWOOD,2023-03-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
843804,POPLARS AVENUE - HANWOOD,2023-03-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
843804,POPLARS AVENUE - HANWOOD,2023-03-20T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-03-20T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-03-20T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-03-20T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.62
843804,POPLARS AVENUE - HANWOOD,2023-03-20T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.27
843804,POPLARS AVENUE - HANWOOD,2023-03-20T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.63
843804,POPLARS AVENUE - HANWOOD,2023-03-20T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.6
843804,POPLARS AVENUE - HANWOOD,2023-03-20T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
843804,POPLARS AVENUE - HANWOOD,2023-03-20T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
843804,POPLARS AVENUE - HANWOOD,2023-03-20T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
843804,POPLARS AVENUE - HANWOOD,2023-03-20T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.92
843804,POPLARS AVENUE - HANWOOD,2023-03-20T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-03-20T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
843804,POPLARS AVENUE - HANWOOD,2023-03-20T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.69
843804,POPLARS AVENUE - HANWOOD,2023-03-20T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.86
843804,POPLARS AVENUE - HANWOOD,2023-03-20T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.88
843804,POPLARS AVENUE - HANWOOD,2023-03-20T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.2
843804,POPLARS AVENUE - HANWOOD,2023-03-20T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.5
843804,POPLARS AVENUE - HANWOOD,2023-03-20T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
843804,POPLARS AVENUE - HANWOOD,2023-03-20T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
843804,POPLARS AVENUE - HANWOOD,2023-03-20T18:20:00.000+00:00,transformer,,Temperature,C,22.1
843804,POPLARS AVENUE - HANWOOD,2023-03-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
843804,POPLARS AVENUE - HANWOOD,2023-03-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
843804,POPLARS AVENUE - HANWOOD,2023-03-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
843804,POPLARS AVENUE - HANWOOD,2023-03-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
843804,POPLARS AVENUE - HANWOOD,2023-03-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
843804,POPLARS AVENUE - HANWOOD,2023-03-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
843804,POPLARS AVENUE - HANWOOD,2023-03-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
843804,POPLARS AVENUE - HANWOOD,2023-03-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-03-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
843804,POPLARS AVENUE - HANWOOD,2023-03-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,28.32
843804,POPLARS AVENUE - HANWOOD,2023-03-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,17.13
843804,POPLARS AVENUE - HANWOOD,2023-03-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,19.51
843804,POPLARS AVENUE - HANWOOD,2023-03-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,20.4
843804,POPLARS AVENUE - HANWOOD,2023-03-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
843804,POPLARS AVENUE - HANWOOD,2023-03-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
843804,POPLARS AVENUE - HANWOOD,2023-03-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
843804,POPLARS AVENUE - HANWOOD,2023-03-20T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-03-20T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-03-20T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
843804,POPLARS AVENUE - HANWOOD,2023-03-20T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.5
843804,POPLARS AVENUE - HANWOOD,2023-03-20T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.12
843804,POPLARS AVENUE - HANWOOD,2023-03-20T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.84
843804,POPLARS AVENUE - HANWOOD,2023-03-20T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.8
843804,POPLARS AVENUE - HANWOOD,2023-03-20T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
843804,POPLARS AVENUE - HANWOOD,2023-03-20T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
843804,POPLARS AVENUE - HANWOOD,2023-03-20T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
843804,POPLARS AVENUE - HANWOOD,2023-03-20T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
843804,POPLARS AVENUE - HANWOOD,2023-03-20T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-03-20T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-03-20T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.83
843804,POPLARS AVENUE - HANWOOD,2023-03-20T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.43
843804,POPLARS AVENUE - HANWOOD,2023-03-20T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.51
843804,POPLARS AVENUE - HANWOOD,2023-03-20T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
843804,POPLARS AVENUE - HANWOOD,2023-03-20T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.2
843804,POPLARS AVENUE - HANWOOD,2023-03-20T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
843804,POPLARS AVENUE - HANWOOD,2023-03-20T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.5
843804,POPLARS AVENUE - HANWOOD,2023-03-20T18:10:00.000+00:00,transformer,,Temperature,C,21.9
843804,POPLARS AVENUE - HANWOOD,2023-03-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-03-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
843804,POPLARS AVENUE - HANWOOD,2023-03-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-03-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
843804,POPLARS AVENUE - HANWOOD,2023-03-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
843804,POPLARS AVENUE - HANWOOD,2023-03-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
843804,POPLARS AVENUE - HANWOOD,2023-03-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-03-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-03-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-03-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,24.33
843804,POPLARS AVENUE - HANWOOD,2023-03-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,17.54
843804,POPLARS AVENUE - HANWOOD,2023-03-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,24.36
843804,POPLARS AVENUE - HANWOOD,2023-03-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,30.6
843804,POPLARS AVENUE - HANWOOD,2023-03-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
843804,POPLARS AVENUE - HANWOOD,2023-03-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
843804,POPLARS AVENUE - HANWOOD,2023-03-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
843804,POPLARS AVENUE - HANWOOD,2023-03-20T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-03-20T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
843804,POPLARS AVENUE - HANWOOD,2023-03-20T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
843804,POPLARS AVENUE - HANWOOD,2023-03-20T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.03
843804,POPLARS AVENUE - HANWOOD,2023-03-20T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.31
843804,POPLARS AVENUE - HANWOOD,2023-03-20T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.76
843804,POPLARS AVENUE - HANWOOD,2023-03-20T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,79.1
843804,POPLARS AVENUE - HANWOOD,2023-03-20T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
843804,POPLARS AVENUE - HANWOOD,2023-03-20T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
843804,POPLARS AVENUE - HANWOOD,2023-03-20T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
843804,POPLARS AVENUE - HANWOOD,2023-03-20T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.15
843804,POPLARS AVENUE - HANWOOD,2023-03-20T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-03-20T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
843804,POPLARS AVENUE - HANWOOD,2023-03-20T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.12
843804,POPLARS AVENUE - HANWOOD,2023-03-20T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.89
843804,POPLARS AVENUE - HANWOOD,2023-03-20T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.87
843804,POPLARS AVENUE - HANWOOD,2023-03-20T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,68.4
843804,POPLARS AVENUE - HANWOOD,2023-03-20T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.7
843804,POPLARS AVENUE - HANWOOD,2023-03-20T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
843804,POPLARS AVENUE - HANWOOD,2023-03-20T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.7
843804,POPLARS AVENUE - HANWOOD,2023-03-20T18:00:00.000+00:00,transformer,,Temperature,C,21.9
843804,POPLARS AVENUE - HANWOOD,2023-03-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-03-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
843804,POPLARS AVENUE - HANWOOD,2023-03-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-03-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
843804,POPLARS AVENUE - HANWOOD,2023-03-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
843804,POPLARS AVENUE - HANWOOD,2023-03-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
843804,POPLARS AVENUE - HANWOOD,2023-03-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
843804,POPLARS AVENUE - HANWOOD,2023-03-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
843804,POPLARS AVENUE - HANWOOD,2023-03-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-03-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,37.15
843804,POPLARS AVENUE - HANWOOD,2023-03-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,19.2
843804,POPLARS AVENUE - HANWOOD,2023-03-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,26.63
843804,POPLARS AVENUE - HANWOOD,2023-03-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,31.6
843804,POPLARS AVENUE - HANWOOD,2023-03-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
843804,POPLARS AVENUE - HANWOOD,2023-03-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
843804,POPLARS AVENUE - HANWOOD,2023-03-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
843804,POPLARS AVENUE - HANWOOD,2023-03-20T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-03-20T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
843804,POPLARS AVENUE - HANWOOD,2023-03-20T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-03-20T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.8
843804,POPLARS AVENUE - HANWOOD,2023-03-20T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.05
843804,POPLARS AVENUE - HANWOOD,2023-03-20T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.82
843804,POPLARS AVENUE - HANWOOD,2023-03-20T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.3
843804,POPLARS AVENUE - HANWOOD,2023-03-20T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
843804,POPLARS AVENUE - HANWOOD,2023-03-20T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.4
843804,POPLARS AVENUE - HANWOOD,2023-03-20T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.7
843804,POPLARS AVENUE - HANWOOD,2023-03-20T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
843804,POPLARS AVENUE - HANWOOD,2023-03-20T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-03-20T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
843804,POPLARS AVENUE - HANWOOD,2023-03-20T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.68
843804,POPLARS AVENUE - HANWOOD,2023-03-20T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.74
843804,POPLARS AVENUE - HANWOOD,2023-03-20T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.29
843804,POPLARS AVENUE - HANWOOD,2023-03-20T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
843804,POPLARS AVENUE - HANWOOD,2023-03-20T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.7
843804,POPLARS AVENUE - HANWOOD,2023-03-20T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
843804,POPLARS AVENUE - HANWOOD,2023-03-20T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.5
843804,POPLARS AVENUE - HANWOOD,2023-03-20T17:50:00.000+00:00,transformer,,Temperature,C,22.1
843804,POPLARS AVENUE - HANWOOD,2023-03-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-03-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
843804,POPLARS AVENUE - HANWOOD,2023-03-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-03-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
843804,POPLARS AVENUE - HANWOOD,2023-03-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-03-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
843804,POPLARS AVENUE - HANWOOD,2023-03-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
843804,POPLARS AVENUE - HANWOOD,2023-03-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
843804,POPLARS AVENUE - HANWOOD,2023-03-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
843804,POPLARS AVENUE - HANWOOD,2023-03-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,28.49
843804,POPLARS AVENUE - HANWOOD,2023-03-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,25.8
843804,POPLARS AVENUE - HANWOOD,2023-03-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,28.11
843804,POPLARS AVENUE - HANWOOD,2023-03-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
843804,POPLARS AVENUE - HANWOOD,2023-03-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
843804,POPLARS AVENUE - HANWOOD,2023-03-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
843804,POPLARS AVENUE - HANWOOD,2023-03-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
843804,POPLARS AVENUE - HANWOOD,2023-03-20T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
843804,POPLARS AVENUE - HANWOOD,2023-03-20T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
843804,POPLARS AVENUE - HANWOOD,2023-03-20T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-03-20T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.05
843804,POPLARS AVENUE - HANWOOD,2023-03-20T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.87
843804,POPLARS AVENUE - HANWOOD,2023-03-20T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.2
843804,POPLARS AVENUE - HANWOOD,2023-03-20T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
843804,POPLARS AVENUE - HANWOOD,2023-03-20T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
843804,POPLARS AVENUE - HANWOOD,2023-03-20T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.2
843804,POPLARS AVENUE - HANWOOD,2023-03-20T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
843804,POPLARS AVENUE - HANWOOD,2023-03-20T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
843804,POPLARS AVENUE - HANWOOD,2023-03-20T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-03-20T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
843804,POPLARS AVENUE - HANWOOD,2023-03-20T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.41
843804,POPLARS AVENUE - HANWOOD,2023-03-20T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.25
843804,POPLARS AVENUE - HANWOOD,2023-03-20T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.65
843804,POPLARS AVENUE - HANWOOD,2023-03-20T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
843804,POPLARS AVENUE - HANWOOD,2023-03-20T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.0
843804,POPLARS AVENUE - HANWOOD,2023-03-20T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
843804,POPLARS AVENUE - HANWOOD,2023-03-20T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.6
843804,POPLARS AVENUE - HANWOOD,2023-03-20T17:40:00.000+00:00,transformer,,Temperature,C,22.7
843804,POPLARS AVENUE - HANWOOD,2023-03-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-03-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
843804,POPLARS AVENUE - HANWOOD,2023-03-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
843804,POPLARS AVENUE - HANWOOD,2023-03-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
843804,POPLARS AVENUE - HANWOOD,2023-03-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-03-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
843804,POPLARS AVENUE - HANWOOD,2023-03-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
843804,POPLARS AVENUE - HANWOOD,2023-03-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
843804,POPLARS AVENUE - HANWOOD,2023-03-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
843804,POPLARS AVENUE - HANWOOD,2023-03-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,26.46
843804,POPLARS AVENUE - HANWOOD,2023-03-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,32.12
843804,POPLARS AVENUE - HANWOOD,2023-03-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,24.85
843804,POPLARS AVENUE - HANWOOD,2023-03-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,65.1
843804,POPLARS AVENUE - HANWOOD,2023-03-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
843804,POPLARS AVENUE - HANWOOD,2023-03-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
843804,POPLARS AVENUE - HANWOOD,2023-03-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
843804,POPLARS AVENUE - HANWOOD,2023-03-20T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-03-20T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
843804,POPLARS AVENUE - HANWOOD,2023-03-20T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-03-20T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.55
843804,POPLARS AVENUE - HANWOOD,2023-03-20T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.79
843804,POPLARS AVENUE - HANWOOD,2023-03-20T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.74
843804,POPLARS AVENUE - HANWOOD,2023-03-20T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
843804,POPLARS AVENUE - HANWOOD,2023-03-20T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
843804,POPLARS AVENUE - HANWOOD,2023-03-20T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.8
843804,POPLARS AVENUE - HANWOOD,2023-03-20T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
843804,POPLARS AVENUE - HANWOOD,2023-03-20T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-03-20T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-03-20T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
