Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-03-20T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.1
843804,POPLARS AVENUE - HANWOOD,2023-03-20T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
843804,POPLARS AVENUE - HANWOOD,2023-03-20T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-03-20T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
843804,POPLARS AVENUE - HANWOOD,2023-03-20T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.83
843804,POPLARS AVENUE - HANWOOD,2023-03-20T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.09
843804,POPLARS AVENUE - HANWOOD,2023-03-20T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.73
843804,POPLARS AVENUE - HANWOOD,2023-03-20T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
843804,POPLARS AVENUE - HANWOOD,2023-03-20T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
843804,POPLARS AVENUE - HANWOOD,2023-03-20T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
843804,POPLARS AVENUE - HANWOOD,2023-03-20T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
843804,POPLARS AVENUE - HANWOOD,2023-03-20T02:00:00.000+00:00,transformer,,Temperature,C,17.6
843804,POPLARS AVENUE - HANWOOD,2023-03-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
843804,POPLARS AVENUE - HANWOOD,2023-03-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
843804,POPLARS AVENUE - HANWOOD,2023-03-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
843804,POPLARS AVENUE - HANWOOD,2023-03-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
843804,POPLARS AVENUE - HANWOOD,2023-03-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
843804,POPLARS AVENUE - HANWOOD,2023-03-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
843804,POPLARS AVENUE - HANWOOD,2023-03-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
843804,POPLARS AVENUE - HANWOOD,2023-03-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-03-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
843804,POPLARS AVENUE - HANWOOD,2023-03-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.85
843804,POPLARS AVENUE - HANWOOD,2023-03-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,22.19
843804,POPLARS AVENUE - HANWOOD,2023-03-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,5.91
843804,POPLARS AVENUE - HANWOOD,2023-03-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,71.1
843804,POPLARS AVENUE - HANWOOD,2023-03-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
843804,POPLARS AVENUE - HANWOOD,2023-03-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
843804,POPLARS AVENUE - HANWOOD,2023-03-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
843804,POPLARS AVENUE - HANWOOD,2023-03-20T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-03-20T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
843804,POPLARS AVENUE - HANWOOD,2023-03-20T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-03-20T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.74
843804,POPLARS AVENUE - HANWOOD,2023-03-20T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.28
843804,POPLARS AVENUE - HANWOOD,2023-03-20T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.4
843804,POPLARS AVENUE - HANWOOD,2023-03-20T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.3
843804,POPLARS AVENUE - HANWOOD,2023-03-20T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
843804,POPLARS AVENUE - HANWOOD,2023-03-20T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.8
843804,POPLARS AVENUE - HANWOOD,2023-03-20T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.4
843804,POPLARS AVENUE - HANWOOD,2023-03-20T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
843804,POPLARS AVENUE - HANWOOD,2023-03-20T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-03-20T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
843804,POPLARS AVENUE - HANWOOD,2023-03-20T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.09
843804,POPLARS AVENUE - HANWOOD,2023-03-20T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.28
843804,POPLARS AVENUE - HANWOOD,2023-03-20T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.84
843804,POPLARS AVENUE - HANWOOD,2023-03-20T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
843804,POPLARS AVENUE - HANWOOD,2023-03-20T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
843804,POPLARS AVENUE - HANWOOD,2023-03-20T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
843804,POPLARS AVENUE - HANWOOD,2023-03-20T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
843804,POPLARS AVENUE - HANWOOD,2023-03-20T01:50:00.000+00:00,transformer,,Temperature,C,17.7
843804,POPLARS AVENUE - HANWOOD,2023-03-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-03-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
843804,POPLARS AVENUE - HANWOOD,2023-03-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
843804,POPLARS AVENUE - HANWOOD,2023-03-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
843804,POPLARS AVENUE - HANWOOD,2023-03-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-03-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
843804,POPLARS AVENUE - HANWOOD,2023-03-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
843804,POPLARS AVENUE - HANWOOD,2023-03-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-03-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
843804,POPLARS AVENUE - HANWOOD,2023-03-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,5.82
843804,POPLARS AVENUE - HANWOOD,2023-03-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,20.55
843804,POPLARS AVENUE - HANWOOD,2023-03-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.23
843804,POPLARS AVENUE - HANWOOD,2023-03-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,65.3
843804,POPLARS AVENUE - HANWOOD,2023-03-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
843804,POPLARS AVENUE - HANWOOD,2023-03-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
843804,POPLARS AVENUE - HANWOOD,2023-03-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
843804,POPLARS AVENUE - HANWOOD,2023-03-20T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-03-20T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
843804,POPLARS AVENUE - HANWOOD,2023-03-20T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-03-20T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.91
843804,POPLARS AVENUE - HANWOOD,2023-03-20T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.36
843804,POPLARS AVENUE - HANWOOD,2023-03-20T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.45
843804,POPLARS AVENUE - HANWOOD,2023-03-20T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.8
843804,POPLARS AVENUE - HANWOOD,2023-03-20T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
843804,POPLARS AVENUE - HANWOOD,2023-03-20T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.1
843804,POPLARS AVENUE - HANWOOD,2023-03-20T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.5
843804,POPLARS AVENUE - HANWOOD,2023-03-20T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-03-20T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-03-20T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
843804,POPLARS AVENUE - HANWOOD,2023-03-20T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.33
843804,POPLARS AVENUE - HANWOOD,2023-03-20T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.27
843804,POPLARS AVENUE - HANWOOD,2023-03-20T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.53
843804,POPLARS AVENUE - HANWOOD,2023-03-20T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
843804,POPLARS AVENUE - HANWOOD,2023-03-20T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
843804,POPLARS AVENUE - HANWOOD,2023-03-20T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
843804,POPLARS AVENUE - HANWOOD,2023-03-20T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
843804,POPLARS AVENUE - HANWOOD,2023-03-20T01:40:00.000+00:00,transformer,,Temperature,C,17.7
843804,POPLARS AVENUE - HANWOOD,2023-03-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-03-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
843804,POPLARS AVENUE - HANWOOD,2023-03-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-03-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
843804,POPLARS AVENUE - HANWOOD,2023-03-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-03-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
843804,POPLARS AVENUE - HANWOOD,2023-03-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-03-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-03-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
843804,POPLARS AVENUE - HANWOOD,2023-03-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.24
843804,POPLARS AVENUE - HANWOOD,2023-03-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,20.63
843804,POPLARS AVENUE - HANWOOD,2023-03-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,5.98
843804,POPLARS AVENUE - HANWOOD,2023-03-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,64.7
843804,POPLARS AVENUE - HANWOOD,2023-03-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
843804,POPLARS AVENUE - HANWOOD,2023-03-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
843804,POPLARS AVENUE - HANWOOD,2023-03-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
843804,POPLARS AVENUE - HANWOOD,2023-03-20T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-03-20T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-03-20T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-03-20T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.99
843804,POPLARS AVENUE - HANWOOD,2023-03-20T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.25
843804,POPLARS AVENUE - HANWOOD,2023-03-20T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.38
843804,POPLARS AVENUE - HANWOOD,2023-03-20T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.1
843804,POPLARS AVENUE - HANWOOD,2023-03-20T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
843804,POPLARS AVENUE - HANWOOD,2023-03-20T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.6
843804,POPLARS AVENUE - HANWOOD,2023-03-20T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.1
843804,POPLARS AVENUE - HANWOOD,2023-03-20T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-03-20T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-03-20T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
843804,POPLARS AVENUE - HANWOOD,2023-03-20T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.47
843804,POPLARS AVENUE - HANWOOD,2023-03-20T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.21
843804,POPLARS AVENUE - HANWOOD,2023-03-20T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.82
843804,POPLARS AVENUE - HANWOOD,2023-03-20T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
843804,POPLARS AVENUE - HANWOOD,2023-03-20T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
843804,POPLARS AVENUE - HANWOOD,2023-03-20T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
843804,POPLARS AVENUE - HANWOOD,2023-03-20T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
843804,POPLARS AVENUE - HANWOOD,2023-03-20T01:30:00.000+00:00,transformer,,Temperature,C,17.6
843804,POPLARS AVENUE - HANWOOD,2023-03-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-03-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
843804,POPLARS AVENUE - HANWOOD,2023-03-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-03-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
843804,POPLARS AVENUE - HANWOOD,2023-03-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-03-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
843804,POPLARS AVENUE - HANWOOD,2023-03-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-03-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-03-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
843804,POPLARS AVENUE - HANWOOD,2023-03-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.46
843804,POPLARS AVENUE - HANWOOD,2023-03-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,20.46
843804,POPLARS AVENUE - HANWOOD,2023-03-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.21
843804,POPLARS AVENUE - HANWOOD,2023-03-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
843804,POPLARS AVENUE - HANWOOD,2023-03-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
843804,POPLARS AVENUE - HANWOOD,2023-03-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
843804,POPLARS AVENUE - HANWOOD,2023-03-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
843804,POPLARS AVENUE - HANWOOD,2023-03-20T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-03-20T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
843804,POPLARS AVENUE - HANWOOD,2023-03-20T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-03-20T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.71
843804,POPLARS AVENUE - HANWOOD,2023-03-20T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.39
843804,POPLARS AVENUE - HANWOOD,2023-03-20T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.37
843804,POPLARS AVENUE - HANWOOD,2023-03-20T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.4
843804,POPLARS AVENUE - HANWOOD,2023-03-20T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
843804,POPLARS AVENUE - HANWOOD,2023-03-20T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.2
843804,POPLARS AVENUE - HANWOOD,2023-03-20T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.0
843804,POPLARS AVENUE - HANWOOD,2023-03-20T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-03-20T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-03-20T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
843804,POPLARS AVENUE - HANWOOD,2023-03-20T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.41
843804,POPLARS AVENUE - HANWOOD,2023-03-20T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.14
843804,POPLARS AVENUE - HANWOOD,2023-03-20T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.76
843804,POPLARS AVENUE - HANWOOD,2023-03-20T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
843804,POPLARS AVENUE - HANWOOD,2023-03-20T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
843804,POPLARS AVENUE - HANWOOD,2023-03-20T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
843804,POPLARS AVENUE - HANWOOD,2023-03-20T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
843804,POPLARS AVENUE - HANWOOD,2023-03-20T01:20:00.000+00:00,transformer,,Temperature,C,17.7
843804,POPLARS AVENUE - HANWOOD,2023-03-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
843804,POPLARS AVENUE - HANWOOD,2023-03-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
843804,POPLARS AVENUE - HANWOOD,2023-03-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-03-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
843804,POPLARS AVENUE - HANWOOD,2023-03-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
843804,POPLARS AVENUE - HANWOOD,2023-03-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
843804,POPLARS AVENUE - HANWOOD,2023-03-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-03-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-03-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
843804,POPLARS AVENUE - HANWOOD,2023-03-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.12
843804,POPLARS AVENUE - HANWOOD,2023-03-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,20.53
843804,POPLARS AVENUE - HANWOOD,2023-03-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,8.13
843804,POPLARS AVENUE - HANWOOD,2023-03-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,66.4
843804,POPLARS AVENUE - HANWOOD,2023-03-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
843804,POPLARS AVENUE - HANWOOD,2023-03-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
843804,POPLARS AVENUE - HANWOOD,2023-03-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
843804,POPLARS AVENUE - HANWOOD,2023-03-20T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-03-20T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
843804,POPLARS AVENUE - HANWOOD,2023-03-20T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-03-20T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.71
843804,POPLARS AVENUE - HANWOOD,2023-03-20T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.56
843804,POPLARS AVENUE - HANWOOD,2023-03-20T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.05
843804,POPLARS AVENUE - HANWOOD,2023-03-20T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.7
843804,POPLARS AVENUE - HANWOOD,2023-03-20T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
843804,POPLARS AVENUE - HANWOOD,2023-03-20T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.0
843804,POPLARS AVENUE - HANWOOD,2023-03-20T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.1
843804,POPLARS AVENUE - HANWOOD,2023-03-20T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-03-20T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-03-20T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
843804,POPLARS AVENUE - HANWOOD,2023-03-20T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.4
843804,POPLARS AVENUE - HANWOOD,2023-03-20T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.12
843804,POPLARS AVENUE - HANWOOD,2023-03-20T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.7
843804,POPLARS AVENUE - HANWOOD,2023-03-20T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
843804,POPLARS AVENUE - HANWOOD,2023-03-20T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
843804,POPLARS AVENUE - HANWOOD,2023-03-20T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
843804,POPLARS AVENUE - HANWOOD,2023-03-20T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
843804,POPLARS AVENUE - HANWOOD,2023-03-20T01:10:00.000+00:00,transformer,,Temperature,C,17.7
843804,POPLARS AVENUE - HANWOOD,2023-03-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-03-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
843804,POPLARS AVENUE - HANWOOD,2023-03-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-03-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
843804,POPLARS AVENUE - HANWOOD,2023-03-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-03-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
843804,POPLARS AVENUE - HANWOOD,2023-03-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-03-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-03-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
843804,POPLARS AVENUE - HANWOOD,2023-03-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.11
843804,POPLARS AVENUE - HANWOOD,2023-03-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,20.68
843804,POPLARS AVENUE - HANWOOD,2023-03-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,7.75
843804,POPLARS AVENUE - HANWOOD,2023-03-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,66.5
843804,POPLARS AVENUE - HANWOOD,2023-03-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
843804,POPLARS AVENUE - HANWOOD,2023-03-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
843804,POPLARS AVENUE - HANWOOD,2023-03-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
843804,POPLARS AVENUE - HANWOOD,2023-03-20T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-03-20T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
843804,POPLARS AVENUE - HANWOOD,2023-03-20T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-03-20T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.63
843804,POPLARS AVENUE - HANWOOD,2023-03-20T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.6
843804,POPLARS AVENUE - HANWOOD,2023-03-20T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.52
843804,POPLARS AVENUE - HANWOOD,2023-03-20T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,65.6
843804,POPLARS AVENUE - HANWOOD,2023-03-20T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
843804,POPLARS AVENUE - HANWOOD,2023-03-20T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.1
843804,POPLARS AVENUE - HANWOOD,2023-03-20T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
843804,POPLARS AVENUE - HANWOOD,2023-03-20T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-03-20T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-03-20T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
843804,POPLARS AVENUE - HANWOOD,2023-03-20T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.66
843804,POPLARS AVENUE - HANWOOD,2023-03-20T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.1
843804,POPLARS AVENUE - HANWOOD,2023-03-20T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.01
843804,POPLARS AVENUE - HANWOOD,2023-03-20T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
843804,POPLARS AVENUE - HANWOOD,2023-03-20T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
843804,POPLARS AVENUE - HANWOOD,2023-03-20T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
843804,POPLARS AVENUE - HANWOOD,2023-03-20T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
843804,POPLARS AVENUE - HANWOOD,2023-03-20T01:00:00.000+00:00,transformer,,Temperature,C,17.8
843804,POPLARS AVENUE - HANWOOD,2023-03-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
843804,POPLARS AVENUE - HANWOOD,2023-03-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
843804,POPLARS AVENUE - HANWOOD,2023-03-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-03-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
843804,POPLARS AVENUE - HANWOOD,2023-03-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
843804,POPLARS AVENUE - HANWOOD,2023-03-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
843804,POPLARS AVENUE - HANWOOD,2023-03-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
843804,POPLARS AVENUE - HANWOOD,2023-03-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-03-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
843804,POPLARS AVENUE - HANWOOD,2023-03-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.29
843804,POPLARS AVENUE - HANWOOD,2023-03-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,21.7
843804,POPLARS AVENUE - HANWOOD,2023-03-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,4.52
843804,POPLARS AVENUE - HANWOOD,2023-03-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,68.9
843804,POPLARS AVENUE - HANWOOD,2023-03-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
843804,POPLARS AVENUE - HANWOOD,2023-03-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
843804,POPLARS AVENUE - HANWOOD,2023-03-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
843804,POPLARS AVENUE - HANWOOD,2023-03-20T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-03-20T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
843804,POPLARS AVENUE - HANWOOD,2023-03-20T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-03-20T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.83
843804,POPLARS AVENUE - HANWOOD,2023-03-20T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.58
843804,POPLARS AVENUE - HANWOOD,2023-03-20T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.45
843804,POPLARS AVENUE - HANWOOD,2023-03-20T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,67.8
843804,POPLARS AVENUE - HANWOOD,2023-03-20T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
843804,POPLARS AVENUE - HANWOOD,2023-03-20T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.3
843804,POPLARS AVENUE - HANWOOD,2023-03-20T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
843804,POPLARS AVENUE - HANWOOD,2023-03-20T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
843804,POPLARS AVENUE - HANWOOD,2023-03-20T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-03-20T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
843804,POPLARS AVENUE - HANWOOD,2023-03-20T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.4
843804,POPLARS AVENUE - HANWOOD,2023-03-20T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.33
843804,POPLARS AVENUE - HANWOOD,2023-03-20T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.18
843804,POPLARS AVENUE - HANWOOD,2023-03-20T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
843804,POPLARS AVENUE - HANWOOD,2023-03-20T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
843804,POPLARS AVENUE - HANWOOD,2023-03-20T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
843804,POPLARS AVENUE - HANWOOD,2023-03-20T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
843804,POPLARS AVENUE - HANWOOD,2023-03-20T00:50:00.000+00:00,transformer,,Temperature,C,17.9
843804,POPLARS AVENUE - HANWOOD,2023-03-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
843804,POPLARS AVENUE - HANWOOD,2023-03-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
843804,POPLARS AVENUE - HANWOOD,2023-03-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-03-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
843804,POPLARS AVENUE - HANWOOD,2023-03-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
843804,POPLARS AVENUE - HANWOOD,2023-03-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
843804,POPLARS AVENUE - HANWOOD,2023-03-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
843804,POPLARS AVENUE - HANWOOD,2023-03-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
843804,POPLARS AVENUE - HANWOOD,2023-03-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
843804,POPLARS AVENUE - HANWOOD,2023-03-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.23
843804,POPLARS AVENUE - HANWOOD,2023-03-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,21.91
843804,POPLARS AVENUE - HANWOOD,2023-03-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,4.63
843804,POPLARS AVENUE - HANWOOD,2023-03-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,68.9
843804,POPLARS AVENUE - HANWOOD,2023-03-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
843804,POPLARS AVENUE - HANWOOD,2023-03-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
843804,POPLARS AVENUE - HANWOOD,2023-03-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
843804,POPLARS AVENUE - HANWOOD,2023-03-20T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-03-20T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
843804,POPLARS AVENUE - HANWOOD,2023-03-20T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-03-20T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.78
843804,POPLARS AVENUE - HANWOOD,2023-03-20T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.62
843804,POPLARS AVENUE - HANWOOD,2023-03-20T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.53
843804,POPLARS AVENUE - HANWOOD,2023-03-20T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,68.2
843804,POPLARS AVENUE - HANWOOD,2023-03-20T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
843804,POPLARS AVENUE - HANWOOD,2023-03-20T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.3
843804,POPLARS AVENUE - HANWOOD,2023-03-20T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.3
843804,POPLARS AVENUE - HANWOOD,2023-03-20T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
843804,POPLARS AVENUE - HANWOOD,2023-03-20T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-03-20T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
843804,POPLARS AVENUE - HANWOOD,2023-03-20T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.5
843804,POPLARS AVENUE - HANWOOD,2023-03-20T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.23
843804,POPLARS AVENUE - HANWOOD,2023-03-20T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.53
843804,POPLARS AVENUE - HANWOOD,2023-03-20T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
843804,POPLARS AVENUE - HANWOOD,2023-03-20T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
843804,POPLARS AVENUE - HANWOOD,2023-03-20T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
843804,POPLARS AVENUE - HANWOOD,2023-03-20T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
843804,POPLARS AVENUE - HANWOOD,2023-03-20T00:40:00.000+00:00,transformer,,Temperature,C,18.1
843804,POPLARS AVENUE - HANWOOD,2023-03-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
843804,POPLARS AVENUE - HANWOOD,2023-03-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
843804,POPLARS AVENUE - HANWOOD,2023-03-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-03-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
843804,POPLARS AVENUE - HANWOOD,2023-03-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
843804,POPLARS AVENUE - HANWOOD,2023-03-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
843804,POPLARS AVENUE - HANWOOD,2023-03-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
843804,POPLARS AVENUE - HANWOOD,2023-03-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
843804,POPLARS AVENUE - HANWOOD,2023-03-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
843804,POPLARS AVENUE - HANWOOD,2023-03-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.29
843804,POPLARS AVENUE - HANWOOD,2023-03-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,21.85
843804,POPLARS AVENUE - HANWOOD,2023-03-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,4.06
843804,POPLARS AVENUE - HANWOOD,2023-03-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,68.5
843804,POPLARS AVENUE - HANWOOD,2023-03-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
843804,POPLARS AVENUE - HANWOOD,2023-03-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
843804,POPLARS AVENUE - HANWOOD,2023-03-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
843804,POPLARS AVENUE - HANWOOD,2023-03-20T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-03-20T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
843804,POPLARS AVENUE - HANWOOD,2023-03-20T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-03-20T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.63
843804,POPLARS AVENUE - HANWOOD,2023-03-20T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.44
843804,POPLARS AVENUE - HANWOOD,2023-03-20T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.84
843804,POPLARS AVENUE - HANWOOD,2023-03-20T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.9
843804,POPLARS AVENUE - HANWOOD,2023-03-20T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
843804,POPLARS AVENUE - HANWOOD,2023-03-20T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.1
843804,POPLARS AVENUE - HANWOOD,2023-03-20T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.1
843804,POPLARS AVENUE - HANWOOD,2023-03-20T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
843804,POPLARS AVENUE - HANWOOD,2023-03-20T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-03-20T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
843804,POPLARS AVENUE - HANWOOD,2023-03-20T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.57
843804,POPLARS AVENUE - HANWOOD,2023-03-20T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.36
843804,POPLARS AVENUE - HANWOOD,2023-03-20T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.91
843804,POPLARS AVENUE - HANWOOD,2023-03-20T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
843804,POPLARS AVENUE - HANWOOD,2023-03-20T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
843804,POPLARS AVENUE - HANWOOD,2023-03-20T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
843804,POPLARS AVENUE - HANWOOD,2023-03-20T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
843804,POPLARS AVENUE - HANWOOD,2023-03-20T00:30:00.000+00:00,transformer,,Temperature,C,18.3
843804,POPLARS AVENUE - HANWOOD,2023-03-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
843804,POPLARS AVENUE - HANWOOD,2023-03-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
843804,POPLARS AVENUE - HANWOOD,2023-03-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-03-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
843804,POPLARS AVENUE - HANWOOD,2023-03-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
843804,POPLARS AVENUE - HANWOOD,2023-03-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
843804,POPLARS AVENUE - HANWOOD,2023-03-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
843804,POPLARS AVENUE - HANWOOD,2023-03-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-03-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
843804,POPLARS AVENUE - HANWOOD,2023-03-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.2
843804,POPLARS AVENUE - HANWOOD,2023-03-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.8
843804,POPLARS AVENUE - HANWOOD,2023-03-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,4.75
843804,POPLARS AVENUE - HANWOOD,2023-03-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
843804,POPLARS AVENUE - HANWOOD,2023-03-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
843804,POPLARS AVENUE - HANWOOD,2023-03-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
843804,POPLARS AVENUE - HANWOOD,2023-03-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
843804,POPLARS AVENUE - HANWOOD,2023-03-20T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-03-20T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-03-20T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-03-20T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.69
843804,POPLARS AVENUE - HANWOOD,2023-03-20T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.97
843804,POPLARS AVENUE - HANWOOD,2023-03-20T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.52
843804,POPLARS AVENUE - HANWOOD,2023-03-20T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
843804,POPLARS AVENUE - HANWOOD,2023-03-20T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
843804,POPLARS AVENUE - HANWOOD,2023-03-20T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
843804,POPLARS AVENUE - HANWOOD,2023-03-20T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.2
843804,POPLARS AVENUE - HANWOOD,2023-03-20T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-03-20T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-03-20T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
843804,POPLARS AVENUE - HANWOOD,2023-03-20T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.3
843804,POPLARS AVENUE - HANWOOD,2023-03-20T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.55
843804,POPLARS AVENUE - HANWOOD,2023-03-20T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.04
843804,POPLARS AVENUE - HANWOOD,2023-03-20T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
843804,POPLARS AVENUE - HANWOOD,2023-03-20T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
843804,POPLARS AVENUE - HANWOOD,2023-03-20T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
843804,POPLARS AVENUE - HANWOOD,2023-03-20T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
843804,POPLARS AVENUE - HANWOOD,2023-03-20T00:20:00.000+00:00,transformer,,Temperature,C,18.4
843804,POPLARS AVENUE - HANWOOD,2023-03-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
843804,POPLARS AVENUE - HANWOOD,2023-03-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
843804,POPLARS AVENUE - HANWOOD,2023-03-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-03-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
843804,POPLARS AVENUE - HANWOOD,2023-03-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
843804,POPLARS AVENUE - HANWOOD,2023-03-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
843804,POPLARS AVENUE - HANWOOD,2023-03-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
843804,POPLARS AVENUE - HANWOOD,2023-03-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
843804,POPLARS AVENUE - HANWOOD,2023-03-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
843804,POPLARS AVENUE - HANWOOD,2023-03-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,6.98
843804,POPLARS AVENUE - HANWOOD,2023-03-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,5.52
843804,POPLARS AVENUE - HANWOOD,2023-03-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,4.56
843804,POPLARS AVENUE - HANWOOD,2023-03-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,8.8
843804,POPLARS AVENUE - HANWOOD,2023-03-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
843804,POPLARS AVENUE - HANWOOD,2023-03-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
843804,POPLARS AVENUE - HANWOOD,2023-03-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
843804,POPLARS AVENUE - HANWOOD,2023-03-20T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-03-20T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-03-20T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-03-20T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.92
843804,POPLARS AVENUE - HANWOOD,2023-03-20T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.8
843804,POPLARS AVENUE - HANWOOD,2023-03-20T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.46
843804,POPLARS AVENUE - HANWOOD,2023-03-20T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
843804,POPLARS AVENUE - HANWOOD,2023-03-20T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
843804,POPLARS AVENUE - HANWOOD,2023-03-20T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
843804,POPLARS AVENUE - HANWOOD,2023-03-20T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.1
843804,POPLARS AVENUE - HANWOOD,2023-03-20T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
843804,POPLARS AVENUE - HANWOOD,2023-03-20T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-03-20T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
843804,POPLARS AVENUE - HANWOOD,2023-03-20T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.08
843804,POPLARS AVENUE - HANWOOD,2023-03-20T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.82
843804,POPLARS AVENUE - HANWOOD,2023-03-20T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.14
843804,POPLARS AVENUE - HANWOOD,2023-03-20T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
843804,POPLARS AVENUE - HANWOOD,2023-03-20T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
843804,POPLARS AVENUE - HANWOOD,2023-03-20T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
843804,POPLARS AVENUE - HANWOOD,2023-03-20T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
843804,POPLARS AVENUE - HANWOOD,2023-03-20T00:10:00.000+00:00,transformer,,Temperature,C,18.4
843804,POPLARS AVENUE - HANWOOD,2023-03-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
843804,POPLARS AVENUE - HANWOOD,2023-03-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
843804,POPLARS AVENUE - HANWOOD,2023-03-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-03-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
843804,POPLARS AVENUE - HANWOOD,2023-03-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
843804,POPLARS AVENUE - HANWOOD,2023-03-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
843804,POPLARS AVENUE - HANWOOD,2023-03-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
843804,POPLARS AVENUE - HANWOOD,2023-03-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
843804,POPLARS AVENUE - HANWOOD,2023-03-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
843804,POPLARS AVENUE - HANWOOD,2023-03-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
843804,POPLARS AVENUE - HANWOOD,2023-03-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,5.62
843804,POPLARS AVENUE - HANWOOD,2023-03-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,6.6
843804,POPLARS AVENUE - HANWOOD,2023-03-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,8.4
843804,POPLARS AVENUE - HANWOOD,2023-03-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
843804,POPLARS AVENUE - HANWOOD,2023-03-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
843804,POPLARS AVENUE - HANWOOD,2023-03-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
843804,POPLARS AVENUE - HANWOOD,2023-03-20T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-03-20T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-03-20T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-03-20T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.16
843804,POPLARS AVENUE - HANWOOD,2023-03-20T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.98
843804,POPLARS AVENUE - HANWOOD,2023-03-20T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.62
843804,POPLARS AVENUE - HANWOOD,2023-03-20T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
843804,POPLARS AVENUE - HANWOOD,2023-03-20T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
843804,POPLARS AVENUE - HANWOOD,2023-03-20T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
843804,POPLARS AVENUE - HANWOOD,2023-03-20T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.4
843804,POPLARS AVENUE - HANWOOD,2023-03-20T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
843804,POPLARS AVENUE - HANWOOD,2023-03-20T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-03-20T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
843804,POPLARS AVENUE - HANWOOD,2023-03-20T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.15
843804,POPLARS AVENUE - HANWOOD,2023-03-20T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.66
843804,POPLARS AVENUE - HANWOOD,2023-03-20T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.66
843804,POPLARS AVENUE - HANWOOD,2023-03-20T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
843804,POPLARS AVENUE - HANWOOD,2023-03-20T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
843804,POPLARS AVENUE - HANWOOD,2023-03-20T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
843804,POPLARS AVENUE - HANWOOD,2023-03-20T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
843804,POPLARS AVENUE - HANWOOD,2023-03-20T00:00:00.000+00:00,transformer,,Temperature,C,18.5
843804,POPLARS AVENUE - HANWOOD,2023-03-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
843804,POPLARS AVENUE - HANWOOD,2023-03-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
843804,POPLARS AVENUE - HANWOOD,2023-03-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-03-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
843804,POPLARS AVENUE - HANWOOD,2023-03-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
843804,POPLARS AVENUE - HANWOOD,2023-03-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
843804,POPLARS AVENUE - HANWOOD,2023-03-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
843804,POPLARS AVENUE - HANWOOD,2023-03-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-03-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
843804,POPLARS AVENUE - HANWOOD,2023-03-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.31
843804,POPLARS AVENUE - HANWOOD,2023-03-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,5.64
843804,POPLARS AVENUE - HANWOOD,2023-03-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,8.28
843804,POPLARS AVENUE - HANWOOD,2023-03-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,10.6
843804,POPLARS AVENUE - HANWOOD,2023-03-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
843804,POPLARS AVENUE - HANWOOD,2023-03-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
843804,POPLARS AVENUE - HANWOOD,2023-03-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
843804,POPLARS AVENUE - HANWOOD,2023-03-21T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-03-21T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-03-21T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-03-21T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.29
843804,POPLARS AVENUE - HANWOOD,2023-03-21T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.01
843804,POPLARS AVENUE - HANWOOD,2023-03-21T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.53
843804,POPLARS AVENUE - HANWOOD,2023-03-21T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
843804,POPLARS AVENUE - HANWOOD,2023-03-21T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
843804,POPLARS AVENUE - HANWOOD,2023-03-21T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
843804,POPLARS AVENUE - HANWOOD,2023-03-21T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.6
843804,POPLARS AVENUE - HANWOOD,2023-03-21T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
843804,POPLARS AVENUE - HANWOOD,2023-03-21T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-03-21T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
843804,POPLARS AVENUE - HANWOOD,2023-03-21T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.87
843804,POPLARS AVENUE - HANWOOD,2023-03-21T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.44
843804,POPLARS AVENUE - HANWOOD,2023-03-21T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.67
843804,POPLARS AVENUE - HANWOOD,2023-03-21T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
843804,POPLARS AVENUE - HANWOOD,2023-03-21T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
843804,POPLARS AVENUE - HANWOOD,2023-03-21T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
