Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-03-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
843804,POPLARS AVENUE - HANWOOD,2023-03-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,17.56
843804,POPLARS AVENUE - HANWOOD,2023-03-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,11.33
843804,POPLARS AVENUE - HANWOOD,2023-03-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,13.82
843804,POPLARS AVENUE - HANWOOD,2023-03-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,18.6
843804,POPLARS AVENUE - HANWOOD,2023-03-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
843804,POPLARS AVENUE - HANWOOD,2023-03-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
843804,POPLARS AVENUE - HANWOOD,2023-03-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
843804,POPLARS AVENUE - HANWOOD,2023-03-21T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-03-21T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
843804,POPLARS AVENUE - HANWOOD,2023-03-21T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-03-21T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.43
843804,POPLARS AVENUE - HANWOOD,2023-03-21T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.07
843804,POPLARS AVENUE - HANWOOD,2023-03-21T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.54
843804,POPLARS AVENUE - HANWOOD,2023-03-21T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
843804,POPLARS AVENUE - HANWOOD,2023-03-21T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
843804,POPLARS AVENUE - HANWOOD,2023-03-21T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
843804,POPLARS AVENUE - HANWOOD,2023-03-21T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
843804,POPLARS AVENUE - HANWOOD,2023-03-21T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
843804,POPLARS AVENUE - HANWOOD,2023-03-21T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-03-21T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
843804,POPLARS AVENUE - HANWOOD,2023-03-21T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.41
843804,POPLARS AVENUE - HANWOOD,2023-03-21T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.44
843804,POPLARS AVENUE - HANWOOD,2023-03-21T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.13
843804,POPLARS AVENUE - HANWOOD,2023-03-21T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
843804,POPLARS AVENUE - HANWOOD,2023-03-21T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
843804,POPLARS AVENUE - HANWOOD,2023-03-21T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
843804,POPLARS AVENUE - HANWOOD,2023-03-21T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
843804,POPLARS AVENUE - HANWOOD,2023-03-21T21:30:00.000+00:00,transformer,,Temperature,C,19.4
843804,POPLARS AVENUE - HANWOOD,2023-03-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
843804,POPLARS AVENUE - HANWOOD,2023-03-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
843804,POPLARS AVENUE - HANWOOD,2023-03-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
843804,POPLARS AVENUE - HANWOOD,2023-03-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
843804,POPLARS AVENUE - HANWOOD,2023-03-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
843804,POPLARS AVENUE - HANWOOD,2023-03-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
843804,POPLARS AVENUE - HANWOOD,2023-03-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
843804,POPLARS AVENUE - HANWOOD,2023-03-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
843804,POPLARS AVENUE - HANWOOD,2023-03-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
843804,POPLARS AVENUE - HANWOOD,2023-03-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,15.84
843804,POPLARS AVENUE - HANWOOD,2023-03-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,16.5
843804,POPLARS AVENUE - HANWOOD,2023-03-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,13.67
843804,POPLARS AVENUE - HANWOOD,2023-03-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,34.8
843804,POPLARS AVENUE - HANWOOD,2023-03-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
843804,POPLARS AVENUE - HANWOOD,2023-03-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
843804,POPLARS AVENUE - HANWOOD,2023-03-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
843804,POPLARS AVENUE - HANWOOD,2023-03-21T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-03-21T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-03-21T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-03-21T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.42
843804,POPLARS AVENUE - HANWOOD,2023-03-21T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.12
843804,POPLARS AVENUE - HANWOOD,2023-03-21T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.32
843804,POPLARS AVENUE - HANWOOD,2023-03-21T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.7
843804,POPLARS AVENUE - HANWOOD,2023-03-21T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
843804,POPLARS AVENUE - HANWOOD,2023-03-21T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
843804,POPLARS AVENUE - HANWOOD,2023-03-21T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
843804,POPLARS AVENUE - HANWOOD,2023-03-21T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-03-21T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
843804,POPLARS AVENUE - HANWOOD,2023-03-21T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
843804,POPLARS AVENUE - HANWOOD,2023-03-21T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.65
843804,POPLARS AVENUE - HANWOOD,2023-03-21T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.68
843804,POPLARS AVENUE - HANWOOD,2023-03-21T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.81
843804,POPLARS AVENUE - HANWOOD,2023-03-21T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
843804,POPLARS AVENUE - HANWOOD,2023-03-21T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.1
843804,POPLARS AVENUE - HANWOOD,2023-03-21T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
843804,POPLARS AVENUE - HANWOOD,2023-03-21T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
843804,POPLARS AVENUE - HANWOOD,2023-03-21T21:20:00.000+00:00,transformer,,Temperature,C,19.5
843804,POPLARS AVENUE - HANWOOD,2023-03-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
843804,POPLARS AVENUE - HANWOOD,2023-03-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
843804,POPLARS AVENUE - HANWOOD,2023-03-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-03-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
843804,POPLARS AVENUE - HANWOOD,2023-03-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
843804,POPLARS AVENUE - HANWOOD,2023-03-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
843804,POPLARS AVENUE - HANWOOD,2023-03-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
843804,POPLARS AVENUE - HANWOOD,2023-03-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-03-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
843804,POPLARS AVENUE - HANWOOD,2023-03-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,18.06
843804,POPLARS AVENUE - HANWOOD,2023-03-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,15.8
843804,POPLARS AVENUE - HANWOOD,2023-03-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,10.13
843804,POPLARS AVENUE - HANWOOD,2023-03-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,20.4
843804,POPLARS AVENUE - HANWOOD,2023-03-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
843804,POPLARS AVENUE - HANWOOD,2023-03-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
843804,POPLARS AVENUE - HANWOOD,2023-03-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
843804,POPLARS AVENUE - HANWOOD,2023-03-21T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-03-21T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-03-21T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-03-21T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.23
843804,POPLARS AVENUE - HANWOOD,2023-03-21T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.69
843804,POPLARS AVENUE - HANWOOD,2023-03-21T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.61
843804,POPLARS AVENUE - HANWOOD,2023-03-21T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
843804,POPLARS AVENUE - HANWOOD,2023-03-21T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
843804,POPLARS AVENUE - HANWOOD,2023-03-21T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
843804,POPLARS AVENUE - HANWOOD,2023-03-21T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
843804,POPLARS AVENUE - HANWOOD,2023-03-21T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-03-21T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-03-21T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
843804,POPLARS AVENUE - HANWOOD,2023-03-21T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.44
843804,POPLARS AVENUE - HANWOOD,2023-03-21T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.41
843804,POPLARS AVENUE - HANWOOD,2023-03-21T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.64
843804,POPLARS AVENUE - HANWOOD,2023-03-21T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
843804,POPLARS AVENUE - HANWOOD,2023-03-21T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.2
843804,POPLARS AVENUE - HANWOOD,2023-03-21T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
843804,POPLARS AVENUE - HANWOOD,2023-03-21T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
843804,POPLARS AVENUE - HANWOOD,2023-03-21T21:10:00.000+00:00,transformer,,Temperature,C,19.5
843804,POPLARS AVENUE - HANWOOD,2023-03-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
843804,POPLARS AVENUE - HANWOOD,2023-03-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
843804,POPLARS AVENUE - HANWOOD,2023-03-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
843804,POPLARS AVENUE - HANWOOD,2023-03-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
843804,POPLARS AVENUE - HANWOOD,2023-03-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
843804,POPLARS AVENUE - HANWOOD,2023-03-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
843804,POPLARS AVENUE - HANWOOD,2023-03-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-03-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-03-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
843804,POPLARS AVENUE - HANWOOD,2023-03-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,17.66
843804,POPLARS AVENUE - HANWOOD,2023-03-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,14.1
843804,POPLARS AVENUE - HANWOOD,2023-03-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,10.25
843804,POPLARS AVENUE - HANWOOD,2023-03-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,15.8
843804,POPLARS AVENUE - HANWOOD,2023-03-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
843804,POPLARS AVENUE - HANWOOD,2023-03-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
843804,POPLARS AVENUE - HANWOOD,2023-03-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
843804,POPLARS AVENUE - HANWOOD,2023-03-21T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-03-21T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-03-21T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-03-21T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.51
843804,POPLARS AVENUE - HANWOOD,2023-03-21T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.36
843804,POPLARS AVENUE - HANWOOD,2023-03-21T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.22
843804,POPLARS AVENUE - HANWOOD,2023-03-21T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
843804,POPLARS AVENUE - HANWOOD,2023-03-21T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
843804,POPLARS AVENUE - HANWOOD,2023-03-21T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
843804,POPLARS AVENUE - HANWOOD,2023-03-21T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
843804,POPLARS AVENUE - HANWOOD,2023-03-21T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
843804,POPLARS AVENUE - HANWOOD,2023-03-21T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-03-21T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
843804,POPLARS AVENUE - HANWOOD,2023-03-21T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.39
843804,POPLARS AVENUE - HANWOOD,2023-03-21T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.72
843804,POPLARS AVENUE - HANWOOD,2023-03-21T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.72
843804,POPLARS AVENUE - HANWOOD,2023-03-21T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
843804,POPLARS AVENUE - HANWOOD,2023-03-21T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.8
843804,POPLARS AVENUE - HANWOOD,2023-03-21T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
843804,POPLARS AVENUE - HANWOOD,2023-03-21T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
843804,POPLARS AVENUE - HANWOOD,2023-03-21T21:00:00.000+00:00,transformer,,Temperature,C,19.4
843804,POPLARS AVENUE - HANWOOD,2023-03-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-03-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
843804,POPLARS AVENUE - HANWOOD,2023-03-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-03-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
843804,POPLARS AVENUE - HANWOOD,2023-03-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
843804,POPLARS AVENUE - HANWOOD,2023-03-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
843804,POPLARS AVENUE - HANWOOD,2023-03-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
843804,POPLARS AVENUE - HANWOOD,2023-03-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-03-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
843804,POPLARS AVENUE - HANWOOD,2023-03-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,15.9
843804,POPLARS AVENUE - HANWOOD,2023-03-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.08
843804,POPLARS AVENUE - HANWOOD,2023-03-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,10.95
843804,POPLARS AVENUE - HANWOOD,2023-03-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
843804,POPLARS AVENUE - HANWOOD,2023-03-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
843804,POPLARS AVENUE - HANWOOD,2023-03-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
843804,POPLARS AVENUE - HANWOOD,2023-03-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
843804,POPLARS AVENUE - HANWOOD,2023-03-21T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-03-21T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
843804,POPLARS AVENUE - HANWOOD,2023-03-21T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-03-21T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.05
843804,POPLARS AVENUE - HANWOOD,2023-03-21T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.5
843804,POPLARS AVENUE - HANWOOD,2023-03-21T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.75
843804,POPLARS AVENUE - HANWOOD,2023-03-21T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
843804,POPLARS AVENUE - HANWOOD,2023-03-21T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
843804,POPLARS AVENUE - HANWOOD,2023-03-21T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.1
843804,POPLARS AVENUE - HANWOOD,2023-03-21T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
843804,POPLARS AVENUE - HANWOOD,2023-03-21T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
843804,POPLARS AVENUE - HANWOOD,2023-03-21T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
843804,POPLARS AVENUE - HANWOOD,2023-03-21T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
843804,POPLARS AVENUE - HANWOOD,2023-03-21T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.09
843804,POPLARS AVENUE - HANWOOD,2023-03-21T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.22
843804,POPLARS AVENUE - HANWOOD,2023-03-21T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.1
843804,POPLARS AVENUE - HANWOOD,2023-03-21T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
843804,POPLARS AVENUE - HANWOOD,2023-03-21T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.3
843804,POPLARS AVENUE - HANWOOD,2023-03-21T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
843804,POPLARS AVENUE - HANWOOD,2023-03-21T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
843804,POPLARS AVENUE - HANWOOD,2023-03-21T20:50:00.000+00:00,transformer,,Temperature,C,19.4
843804,POPLARS AVENUE - HANWOOD,2023-03-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
843804,POPLARS AVENUE - HANWOOD,2023-03-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
843804,POPLARS AVENUE - HANWOOD,2023-03-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
843804,POPLARS AVENUE - HANWOOD,2023-03-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
843804,POPLARS AVENUE - HANWOOD,2023-03-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
843804,POPLARS AVENUE - HANWOOD,2023-03-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
843804,POPLARS AVENUE - HANWOOD,2023-03-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
843804,POPLARS AVENUE - HANWOOD,2023-03-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
843804,POPLARS AVENUE - HANWOOD,2023-03-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
843804,POPLARS AVENUE - HANWOOD,2023-03-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,15.14
843804,POPLARS AVENUE - HANWOOD,2023-03-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,24.72
843804,POPLARS AVENUE - HANWOOD,2023-03-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,14.85
843804,POPLARS AVENUE - HANWOOD,2023-03-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
843804,POPLARS AVENUE - HANWOOD,2023-03-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
843804,POPLARS AVENUE - HANWOOD,2023-03-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
843804,POPLARS AVENUE - HANWOOD,2023-03-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
843804,POPLARS AVENUE - HANWOOD,2023-03-21T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-03-21T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-03-21T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-03-21T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.64
843804,POPLARS AVENUE - HANWOOD,2023-03-21T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.66
843804,POPLARS AVENUE - HANWOOD,2023-03-21T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.96
843804,POPLARS AVENUE - HANWOOD,2023-03-21T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
843804,POPLARS AVENUE - HANWOOD,2023-03-21T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
843804,POPLARS AVENUE - HANWOOD,2023-03-21T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
843804,POPLARS AVENUE - HANWOOD,2023-03-21T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
843804,POPLARS AVENUE - HANWOOD,2023-03-21T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-03-21T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
843804,POPLARS AVENUE - HANWOOD,2023-03-21T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
843804,POPLARS AVENUE - HANWOOD,2023-03-21T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.8
843804,POPLARS AVENUE - HANWOOD,2023-03-21T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.35
843804,POPLARS AVENUE - HANWOOD,2023-03-21T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.76
843804,POPLARS AVENUE - HANWOOD,2023-03-21T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
843804,POPLARS AVENUE - HANWOOD,2023-03-21T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.3
843804,POPLARS AVENUE - HANWOOD,2023-03-21T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
843804,POPLARS AVENUE - HANWOOD,2023-03-21T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
843804,POPLARS AVENUE - HANWOOD,2023-03-21T20:40:00.000+00:00,transformer,,Temperature,C,19.5
843804,POPLARS AVENUE - HANWOOD,2023-03-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
843804,POPLARS AVENUE - HANWOOD,2023-03-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
843804,POPLARS AVENUE - HANWOOD,2023-03-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
843804,POPLARS AVENUE - HANWOOD,2023-03-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
843804,POPLARS AVENUE - HANWOOD,2023-03-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
843804,POPLARS AVENUE - HANWOOD,2023-03-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
843804,POPLARS AVENUE - HANWOOD,2023-03-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-03-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
843804,POPLARS AVENUE - HANWOOD,2023-03-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
843804,POPLARS AVENUE - HANWOOD,2023-03-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,18.44
843804,POPLARS AVENUE - HANWOOD,2023-03-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,17.01
843804,POPLARS AVENUE - HANWOOD,2023-03-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,15.72
843804,POPLARS AVENUE - HANWOOD,2023-03-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,25.1
843804,POPLARS AVENUE - HANWOOD,2023-03-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
843804,POPLARS AVENUE - HANWOOD,2023-03-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
843804,POPLARS AVENUE - HANWOOD,2023-03-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
843804,POPLARS AVENUE - HANWOOD,2023-03-21T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-03-21T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-03-21T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-03-21T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.12
843804,POPLARS AVENUE - HANWOOD,2023-03-21T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.4
843804,POPLARS AVENUE - HANWOOD,2023-03-21T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.49
843804,POPLARS AVENUE - HANWOOD,2023-03-21T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.3
843804,POPLARS AVENUE - HANWOOD,2023-03-21T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
843804,POPLARS AVENUE - HANWOOD,2023-03-21T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
843804,POPLARS AVENUE - HANWOOD,2023-03-21T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
843804,POPLARS AVENUE - HANWOOD,2023-03-21T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
843804,POPLARS AVENUE - HANWOOD,2023-03-21T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
843804,POPLARS AVENUE - HANWOOD,2023-03-21T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
843804,POPLARS AVENUE - HANWOOD,2023-03-21T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.42
843804,POPLARS AVENUE - HANWOOD,2023-03-21T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.58
843804,POPLARS AVENUE - HANWOOD,2023-03-21T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.96
843804,POPLARS AVENUE - HANWOOD,2023-03-21T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
843804,POPLARS AVENUE - HANWOOD,2023-03-21T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.9
843804,POPLARS AVENUE - HANWOOD,2023-03-21T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
843804,POPLARS AVENUE - HANWOOD,2023-03-21T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
843804,POPLARS AVENUE - HANWOOD,2023-03-21T20:30:00.000+00:00,transformer,,Temperature,C,19.4
843804,POPLARS AVENUE - HANWOOD,2023-03-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
843804,POPLARS AVENUE - HANWOOD,2023-03-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
843804,POPLARS AVENUE - HANWOOD,2023-03-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-03-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
843804,POPLARS AVENUE - HANWOOD,2023-03-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-03-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
843804,POPLARS AVENUE - HANWOOD,2023-03-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-03-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
843804,POPLARS AVENUE - HANWOOD,2023-03-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
843804,POPLARS AVENUE - HANWOOD,2023-03-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,23.54
843804,POPLARS AVENUE - HANWOOD,2023-03-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,14.98
843804,POPLARS AVENUE - HANWOOD,2023-03-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,15.46
843804,POPLARS AVENUE - HANWOOD,2023-03-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,16.9
843804,POPLARS AVENUE - HANWOOD,2023-03-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
843804,POPLARS AVENUE - HANWOOD,2023-03-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
843804,POPLARS AVENUE - HANWOOD,2023-03-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
843804,POPLARS AVENUE - HANWOOD,2023-03-21T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-03-21T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
843804,POPLARS AVENUE - HANWOOD,2023-03-21T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-03-21T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.46
843804,POPLARS AVENUE - HANWOOD,2023-03-21T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.38
843804,POPLARS AVENUE - HANWOOD,2023-03-21T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.85
843804,POPLARS AVENUE - HANWOOD,2023-03-21T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
843804,POPLARS AVENUE - HANWOOD,2023-03-21T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
843804,POPLARS AVENUE - HANWOOD,2023-03-21T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
843804,POPLARS AVENUE - HANWOOD,2023-03-21T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
843804,POPLARS AVENUE - HANWOOD,2023-03-21T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-03-21T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
843804,POPLARS AVENUE - HANWOOD,2023-03-21T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
843804,POPLARS AVENUE - HANWOOD,2023-03-21T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.1
843804,POPLARS AVENUE - HANWOOD,2023-03-21T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.39
843804,POPLARS AVENUE - HANWOOD,2023-03-21T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.5
843804,POPLARS AVENUE - HANWOOD,2023-03-21T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
843804,POPLARS AVENUE - HANWOOD,2023-03-21T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.0
843804,POPLARS AVENUE - HANWOOD,2023-03-21T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
843804,POPLARS AVENUE - HANWOOD,2023-03-21T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
843804,POPLARS AVENUE - HANWOOD,2023-03-21T20:20:00.000+00:00,transformer,,Temperature,C,19.4
843804,POPLARS AVENUE - HANWOOD,2023-03-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
843804,POPLARS AVENUE - HANWOOD,2023-03-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
843804,POPLARS AVENUE - HANWOOD,2023-03-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
843804,POPLARS AVENUE - HANWOOD,2023-03-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
843804,POPLARS AVENUE - HANWOOD,2023-03-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-03-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
843804,POPLARS AVENUE - HANWOOD,2023-03-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-03-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
843804,POPLARS AVENUE - HANWOOD,2023-03-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
843804,POPLARS AVENUE - HANWOOD,2023-03-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,21.57
843804,POPLARS AVENUE - HANWOOD,2023-03-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,16.77
843804,POPLARS AVENUE - HANWOOD,2023-03-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,14.35
843804,POPLARS AVENUE - HANWOOD,2023-03-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,26.8
843804,POPLARS AVENUE - HANWOOD,2023-03-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
843804,POPLARS AVENUE - HANWOOD,2023-03-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
843804,POPLARS AVENUE - HANWOOD,2023-03-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
843804,POPLARS AVENUE - HANWOOD,2023-03-21T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
843804,POPLARS AVENUE - HANWOOD,2023-03-21T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
843804,POPLARS AVENUE - HANWOOD,2023-03-21T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-03-21T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.65
843804,POPLARS AVENUE - HANWOOD,2023-03-21T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.66
843804,POPLARS AVENUE - HANWOOD,2023-03-21T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.14
843804,POPLARS AVENUE - HANWOOD,2023-03-21T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
843804,POPLARS AVENUE - HANWOOD,2023-03-21T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
843804,POPLARS AVENUE - HANWOOD,2023-03-21T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
843804,POPLARS AVENUE - HANWOOD,2023-03-21T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
843804,POPLARS AVENUE - HANWOOD,2023-03-21T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-03-21T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-03-21T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
843804,POPLARS AVENUE - HANWOOD,2023-03-21T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.88
843804,POPLARS AVENUE - HANWOOD,2023-03-21T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.39
843804,POPLARS AVENUE - HANWOOD,2023-03-21T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.98
843804,POPLARS AVENUE - HANWOOD,2023-03-21T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
843804,POPLARS AVENUE - HANWOOD,2023-03-21T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.0
843804,POPLARS AVENUE - HANWOOD,2023-03-21T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
843804,POPLARS AVENUE - HANWOOD,2023-03-21T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
843804,POPLARS AVENUE - HANWOOD,2023-03-21T20:10:00.000+00:00,transformer,,Temperature,C,19.6
843804,POPLARS AVENUE - HANWOOD,2023-03-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
843804,POPLARS AVENUE - HANWOOD,2023-03-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
843804,POPLARS AVENUE - HANWOOD,2023-03-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-03-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
843804,POPLARS AVENUE - HANWOOD,2023-03-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-03-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
843804,POPLARS AVENUE - HANWOOD,2023-03-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
843804,POPLARS AVENUE - HANWOOD,2023-03-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-03-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
843804,POPLARS AVENUE - HANWOOD,2023-03-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,18.53
843804,POPLARS AVENUE - HANWOOD,2023-03-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,16.05
843804,POPLARS AVENUE - HANWOOD,2023-03-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,11.12
843804,POPLARS AVENUE - HANWOOD,2023-03-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,22.2
843804,POPLARS AVENUE - HANWOOD,2023-03-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
843804,POPLARS AVENUE - HANWOOD,2023-03-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
843804,POPLARS AVENUE - HANWOOD,2023-03-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
843804,POPLARS AVENUE - HANWOOD,2023-03-21T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
843804,POPLARS AVENUE - HANWOOD,2023-03-21T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-03-21T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-03-21T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.06
843804,POPLARS AVENUE - HANWOOD,2023-03-21T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.59
843804,POPLARS AVENUE - HANWOOD,2023-03-21T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.96
843804,POPLARS AVENUE - HANWOOD,2023-03-21T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.5
843804,POPLARS AVENUE - HANWOOD,2023-03-21T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
843804,POPLARS AVENUE - HANWOOD,2023-03-21T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
843804,POPLARS AVENUE - HANWOOD,2023-03-21T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
843804,POPLARS AVENUE - HANWOOD,2023-03-21T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
843804,POPLARS AVENUE - HANWOOD,2023-03-21T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-03-21T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
843804,POPLARS AVENUE - HANWOOD,2023-03-21T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.12
843804,POPLARS AVENUE - HANWOOD,2023-03-21T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.88
843804,POPLARS AVENUE - HANWOOD,2023-03-21T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.47
843804,POPLARS AVENUE - HANWOOD,2023-03-21T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
843804,POPLARS AVENUE - HANWOOD,2023-03-21T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.3
843804,POPLARS AVENUE - HANWOOD,2023-03-21T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
843804,POPLARS AVENUE - HANWOOD,2023-03-21T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
843804,POPLARS AVENUE - HANWOOD,2023-03-21T20:00:00.000+00:00,transformer,,Temperature,C,19.8
843804,POPLARS AVENUE - HANWOOD,2023-03-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
843804,POPLARS AVENUE - HANWOOD,2023-03-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
843804,POPLARS AVENUE - HANWOOD,2023-03-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-03-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
843804,POPLARS AVENUE - HANWOOD,2023-03-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
843804,POPLARS AVENUE - HANWOOD,2023-03-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
843804,POPLARS AVENUE - HANWOOD,2023-03-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
843804,POPLARS AVENUE - HANWOOD,2023-03-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-03-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
843804,POPLARS AVENUE - HANWOOD,2023-03-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,21.18
843804,POPLARS AVENUE - HANWOOD,2023-03-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,21.47
843804,POPLARS AVENUE - HANWOOD,2023-03-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,10.42
843804,POPLARS AVENUE - HANWOOD,2023-03-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,29.2
843804,POPLARS AVENUE - HANWOOD,2023-03-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
843804,POPLARS AVENUE - HANWOOD,2023-03-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
843804,POPLARS AVENUE - HANWOOD,2023-03-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
843804,POPLARS AVENUE - HANWOOD,2023-03-21T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-03-21T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-03-21T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-03-21T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.93
843804,POPLARS AVENUE - HANWOOD,2023-03-21T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.23
843804,POPLARS AVENUE - HANWOOD,2023-03-21T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.65
843804,POPLARS AVENUE - HANWOOD,2023-03-21T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,65.4
843804,POPLARS AVENUE - HANWOOD,2023-03-21T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
843804,POPLARS AVENUE - HANWOOD,2023-03-21T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.6
843804,POPLARS AVENUE - HANWOOD,2023-03-21T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
843804,POPLARS AVENUE - HANWOOD,2023-03-21T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-03-21T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-03-21T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
843804,POPLARS AVENUE - HANWOOD,2023-03-21T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.19
843804,POPLARS AVENUE - HANWOOD,2023-03-21T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.32
843804,POPLARS AVENUE - HANWOOD,2023-03-21T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.4
843804,POPLARS AVENUE - HANWOOD,2023-03-21T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
843804,POPLARS AVENUE - HANWOOD,2023-03-21T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.5
843804,POPLARS AVENUE - HANWOOD,2023-03-21T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.9
843804,POPLARS AVENUE - HANWOOD,2023-03-21T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
843804,POPLARS AVENUE - HANWOOD,2023-03-21T19:50:00.000+00:00,transformer,,Temperature,C,19.7
843804,POPLARS AVENUE - HANWOOD,2023-03-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
843804,POPLARS AVENUE - HANWOOD,2023-03-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
843804,POPLARS AVENUE - HANWOOD,2023-03-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
843804,POPLARS AVENUE - HANWOOD,2023-03-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
843804,POPLARS AVENUE - HANWOOD,2023-03-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-03-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
843804,POPLARS AVENUE - HANWOOD,2023-03-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-03-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-03-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
843804,POPLARS AVENUE - HANWOOD,2023-03-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,24.12
843804,POPLARS AVENUE - HANWOOD,2023-03-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,27.55
843804,POPLARS AVENUE - HANWOOD,2023-03-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,13.04
843804,POPLARS AVENUE - HANWOOD,2023-03-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
843804,POPLARS AVENUE - HANWOOD,2023-03-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
843804,POPLARS AVENUE - HANWOOD,2023-03-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
843804,POPLARS AVENUE - HANWOOD,2023-03-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
843804,POPLARS AVENUE - HANWOOD,2023-03-21T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-03-21T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-03-21T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-03-21T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.17
843804,POPLARS AVENUE - HANWOOD,2023-03-21T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.01
843804,POPLARS AVENUE - HANWOOD,2023-03-21T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.07
843804,POPLARS AVENUE - HANWOOD,2023-03-21T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,72.3
843804,POPLARS AVENUE - HANWOOD,2023-03-21T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
843804,POPLARS AVENUE - HANWOOD,2023-03-21T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.2
843804,POPLARS AVENUE - HANWOOD,2023-03-21T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
843804,POPLARS AVENUE - HANWOOD,2023-03-21T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-03-21T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-03-21T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
843804,POPLARS AVENUE - HANWOOD,2023-03-21T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.99
843804,POPLARS AVENUE - HANWOOD,2023-03-21T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.04
843804,POPLARS AVENUE - HANWOOD,2023-03-21T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.93
843804,POPLARS AVENUE - HANWOOD,2023-03-21T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,65.5
843804,POPLARS AVENUE - HANWOOD,2023-03-21T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.7
843804,POPLARS AVENUE - HANWOOD,2023-03-21T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
843804,POPLARS AVENUE - HANWOOD,2023-03-21T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
843804,POPLARS AVENUE - HANWOOD,2023-03-21T19:40:00.000+00:00,transformer,,Temperature,C,19.7
843804,POPLARS AVENUE - HANWOOD,2023-03-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-03-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
843804,POPLARS AVENUE - HANWOOD,2023-03-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
843804,POPLARS AVENUE - HANWOOD,2023-03-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
843804,POPLARS AVENUE - HANWOOD,2023-03-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
843804,POPLARS AVENUE - HANWOOD,2023-03-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
843804,POPLARS AVENUE - HANWOOD,2023-03-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-03-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-03-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
843804,POPLARS AVENUE - HANWOOD,2023-03-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,29.15
843804,POPLARS AVENUE - HANWOOD,2023-03-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,27.05
843804,POPLARS AVENUE - HANWOOD,2023-03-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
843804,POPLARS AVENUE - HANWOOD,2023-03-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,43.1
843804,POPLARS AVENUE - HANWOOD,2023-03-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
843804,POPLARS AVENUE - HANWOOD,2023-03-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
843804,POPLARS AVENUE - HANWOOD,2023-03-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
843804,POPLARS AVENUE - HANWOOD,2023-03-21T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-03-21T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-03-21T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-03-21T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.46
843804,POPLARS AVENUE - HANWOOD,2023-03-21T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.08
843804,POPLARS AVENUE - HANWOOD,2023-03-21T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.33
843804,POPLARS AVENUE - HANWOOD,2023-03-21T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,65.7
843804,POPLARS AVENUE - HANWOOD,2023-03-21T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
843804,POPLARS AVENUE - HANWOOD,2023-03-21T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.6
843804,POPLARS AVENUE - HANWOOD,2023-03-21T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.1
843804,POPLARS AVENUE - HANWOOD,2023-03-21T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-03-21T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-03-21T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
843804,POPLARS AVENUE - HANWOOD,2023-03-21T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.84
843804,POPLARS AVENUE - HANWOOD,2023-03-21T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
843804,POPLARS AVENUE - HANWOOD,2023-03-21T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.66
843804,POPLARS AVENUE - HANWOOD,2023-03-21T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
843804,POPLARS AVENUE - HANWOOD,2023-03-21T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.6
843804,POPLARS AVENUE - HANWOOD,2023-03-21T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
843804,POPLARS AVENUE - HANWOOD,2023-03-21T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
843804,POPLARS AVENUE - HANWOOD,2023-03-21T19:30:00.000+00:00,transformer,,Temperature,C,19.8
843804,POPLARS AVENUE - HANWOOD,2023-03-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-03-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
843804,POPLARS AVENUE - HANWOOD,2023-03-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
843804,POPLARS AVENUE - HANWOOD,2023-03-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
843804,POPLARS AVENUE - HANWOOD,2023-03-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-03-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
843804,POPLARS AVENUE - HANWOOD,2023-03-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
843804,POPLARS AVENUE - HANWOOD,2023-03-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-03-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
843804,POPLARS AVENUE - HANWOOD,2023-03-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,18.3
843804,POPLARS AVENUE - HANWOOD,2023-03-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,25.08
843804,POPLARS AVENUE - HANWOOD,2023-03-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,9.99
843804,POPLARS AVENUE - HANWOOD,2023-03-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,51.1
843804,POPLARS AVENUE - HANWOOD,2023-03-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
843804,POPLARS AVENUE - HANWOOD,2023-03-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
843804,POPLARS AVENUE - HANWOOD,2023-03-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
843804,POPLARS AVENUE - HANWOOD,2023-03-21T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-03-21T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
