Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-03-21T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-03-21T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.77
843804,POPLARS AVENUE - HANWOOD,2023-03-21T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.22
843804,POPLARS AVENUE - HANWOOD,2023-03-21T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.91
843804,POPLARS AVENUE - HANWOOD,2023-03-21T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,65.1
843804,POPLARS AVENUE - HANWOOD,2023-03-21T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
843804,POPLARS AVENUE - HANWOOD,2023-03-21T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
843804,POPLARS AVENUE - HANWOOD,2023-03-21T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
843804,POPLARS AVENUE - HANWOOD,2023-03-21T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-03-21T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-03-21T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
843804,POPLARS AVENUE - HANWOOD,2023-03-21T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.49
843804,POPLARS AVENUE - HANWOOD,2023-03-21T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.74
843804,POPLARS AVENUE - HANWOOD,2023-03-21T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.2
843804,POPLARS AVENUE - HANWOOD,2023-03-21T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
843804,POPLARS AVENUE - HANWOOD,2023-03-21T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.0
843804,POPLARS AVENUE - HANWOOD,2023-03-21T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
843804,POPLARS AVENUE - HANWOOD,2023-03-21T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
843804,POPLARS AVENUE - HANWOOD,2023-03-21T19:20:00.000+00:00,transformer,,Temperature,C,19.8
843804,POPLARS AVENUE - HANWOOD,2023-03-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-03-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
843804,POPLARS AVENUE - HANWOOD,2023-03-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
843804,POPLARS AVENUE - HANWOOD,2023-03-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
843804,POPLARS AVENUE - HANWOOD,2023-03-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-03-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
843804,POPLARS AVENUE - HANWOOD,2023-03-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-03-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-03-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
843804,POPLARS AVENUE - HANWOOD,2023-03-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,22.26
843804,POPLARS AVENUE - HANWOOD,2023-03-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,22.95
843804,POPLARS AVENUE - HANWOOD,2023-03-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,9.11
843804,POPLARS AVENUE - HANWOOD,2023-03-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,37.1
843804,POPLARS AVENUE - HANWOOD,2023-03-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
843804,POPLARS AVENUE - HANWOOD,2023-03-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
843804,POPLARS AVENUE - HANWOOD,2023-03-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
843804,POPLARS AVENUE - HANWOOD,2023-03-21T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-03-21T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-03-21T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-03-21T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.97
843804,POPLARS AVENUE - HANWOOD,2023-03-21T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.76
843804,POPLARS AVENUE - HANWOOD,2023-03-21T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.96
843804,POPLARS AVENUE - HANWOOD,2023-03-21T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
843804,POPLARS AVENUE - HANWOOD,2023-03-21T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
843804,POPLARS AVENUE - HANWOOD,2023-03-21T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
843804,POPLARS AVENUE - HANWOOD,2023-03-21T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.9
843804,POPLARS AVENUE - HANWOOD,2023-03-21T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-03-21T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-03-21T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-03-21T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.82
843804,POPLARS AVENUE - HANWOOD,2023-03-21T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.24
843804,POPLARS AVENUE - HANWOOD,2023-03-21T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.41
843804,POPLARS AVENUE - HANWOOD,2023-03-21T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
843804,POPLARS AVENUE - HANWOOD,2023-03-21T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.9
843804,POPLARS AVENUE - HANWOOD,2023-03-21T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
843804,POPLARS AVENUE - HANWOOD,2023-03-21T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
843804,POPLARS AVENUE - HANWOOD,2023-03-21T19:10:00.000+00:00,transformer,,Temperature,C,19.9
843804,POPLARS AVENUE - HANWOOD,2023-03-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-03-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
843804,POPLARS AVENUE - HANWOOD,2023-03-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-03-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
843804,POPLARS AVENUE - HANWOOD,2023-03-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-03-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
843804,POPLARS AVENUE - HANWOOD,2023-03-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
843804,POPLARS AVENUE - HANWOOD,2023-03-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-03-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
843804,POPLARS AVENUE - HANWOOD,2023-03-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,16.79
843804,POPLARS AVENUE - HANWOOD,2023-03-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
843804,POPLARS AVENUE - HANWOOD,2023-03-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,12.37
843804,POPLARS AVENUE - HANWOOD,2023-03-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,21.8
843804,POPLARS AVENUE - HANWOOD,2023-03-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
843804,POPLARS AVENUE - HANWOOD,2023-03-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
843804,POPLARS AVENUE - HANWOOD,2023-03-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
843804,POPLARS AVENUE - HANWOOD,2023-03-21T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-03-21T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-03-21T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
843804,POPLARS AVENUE - HANWOOD,2023-03-21T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.94
843804,POPLARS AVENUE - HANWOOD,2023-03-21T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.26
843804,POPLARS AVENUE - HANWOOD,2023-03-21T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.01
843804,POPLARS AVENUE - HANWOOD,2023-03-21T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
843804,POPLARS AVENUE - HANWOOD,2023-03-21T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
843804,POPLARS AVENUE - HANWOOD,2023-03-21T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
843804,POPLARS AVENUE - HANWOOD,2023-03-21T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
843804,POPLARS AVENUE - HANWOOD,2023-03-21T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
843804,POPLARS AVENUE - HANWOOD,2023-03-21T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-03-21T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-03-21T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.43
843804,POPLARS AVENUE - HANWOOD,2023-03-21T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.98
843804,POPLARS AVENUE - HANWOOD,2023-03-21T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.8
843804,POPLARS AVENUE - HANWOOD,2023-03-21T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
843804,POPLARS AVENUE - HANWOOD,2023-03-21T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.2
843804,POPLARS AVENUE - HANWOOD,2023-03-21T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.9
843804,POPLARS AVENUE - HANWOOD,2023-03-21T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
843804,POPLARS AVENUE - HANWOOD,2023-03-21T19:00:00.000+00:00,transformer,,Temperature,C,20.0
843804,POPLARS AVENUE - HANWOOD,2023-03-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-03-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
843804,POPLARS AVENUE - HANWOOD,2023-03-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-03-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
843804,POPLARS AVENUE - HANWOOD,2023-03-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
843804,POPLARS AVENUE - HANWOOD,2023-03-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
843804,POPLARS AVENUE - HANWOOD,2023-03-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-03-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
843804,POPLARS AVENUE - HANWOOD,2023-03-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
843804,POPLARS AVENUE - HANWOOD,2023-03-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,23.37
843804,POPLARS AVENUE - HANWOOD,2023-03-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,19.23
843804,POPLARS AVENUE - HANWOOD,2023-03-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,13.82
843804,POPLARS AVENUE - HANWOOD,2023-03-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,25.6
843804,POPLARS AVENUE - HANWOOD,2023-03-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
843804,POPLARS AVENUE - HANWOOD,2023-03-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
843804,POPLARS AVENUE - HANWOOD,2023-03-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
843804,POPLARS AVENUE - HANWOOD,2023-03-21T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-03-21T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
843804,POPLARS AVENUE - HANWOOD,2023-03-21T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-03-21T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.26
843804,POPLARS AVENUE - HANWOOD,2023-03-21T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
843804,POPLARS AVENUE - HANWOOD,2023-03-21T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.87
843804,POPLARS AVENUE - HANWOOD,2023-03-21T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
843804,POPLARS AVENUE - HANWOOD,2023-03-21T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
843804,POPLARS AVENUE - HANWOOD,2023-03-21T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
843804,POPLARS AVENUE - HANWOOD,2023-03-21T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
843804,POPLARS AVENUE - HANWOOD,2023-03-21T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-03-21T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-03-21T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-03-21T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.35
843804,POPLARS AVENUE - HANWOOD,2023-03-21T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.53
843804,POPLARS AVENUE - HANWOOD,2023-03-21T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.76
843804,POPLARS AVENUE - HANWOOD,2023-03-21T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
843804,POPLARS AVENUE - HANWOOD,2023-03-21T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.0
843804,POPLARS AVENUE - HANWOOD,2023-03-21T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
843804,POPLARS AVENUE - HANWOOD,2023-03-21T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
843804,POPLARS AVENUE - HANWOOD,2023-03-21T18:50:00.000+00:00,transformer,,Temperature,C,20.1
843804,POPLARS AVENUE - HANWOOD,2023-03-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
843804,POPLARS AVENUE - HANWOOD,2023-03-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
843804,POPLARS AVENUE - HANWOOD,2023-03-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-03-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
843804,POPLARS AVENUE - HANWOOD,2023-03-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
843804,POPLARS AVENUE - HANWOOD,2023-03-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
843804,POPLARS AVENUE - HANWOOD,2023-03-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-03-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
843804,POPLARS AVENUE - HANWOOD,2023-03-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-03-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,19.61
843804,POPLARS AVENUE - HANWOOD,2023-03-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,17.53
843804,POPLARS AVENUE - HANWOOD,2023-03-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,16.64
843804,POPLARS AVENUE - HANWOOD,2023-03-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,19.0
843804,POPLARS AVENUE - HANWOOD,2023-03-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
843804,POPLARS AVENUE - HANWOOD,2023-03-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
843804,POPLARS AVENUE - HANWOOD,2023-03-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
843804,POPLARS AVENUE - HANWOOD,2023-03-21T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-03-21T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
843804,POPLARS AVENUE - HANWOOD,2023-03-21T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
843804,POPLARS AVENUE - HANWOOD,2023-03-21T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.17
843804,POPLARS AVENUE - HANWOOD,2023-03-21T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.87
843804,POPLARS AVENUE - HANWOOD,2023-03-21T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.35
843804,POPLARS AVENUE - HANWOOD,2023-03-21T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
843804,POPLARS AVENUE - HANWOOD,2023-03-21T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
843804,POPLARS AVENUE - HANWOOD,2023-03-21T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
843804,POPLARS AVENUE - HANWOOD,2023-03-21T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
843804,POPLARS AVENUE - HANWOOD,2023-03-21T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-03-21T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-03-21T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-03-21T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.18
843804,POPLARS AVENUE - HANWOOD,2023-03-21T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.42
843804,POPLARS AVENUE - HANWOOD,2023-03-21T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.79
843804,POPLARS AVENUE - HANWOOD,2023-03-21T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.1
843804,POPLARS AVENUE - HANWOOD,2023-03-21T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.3
843804,POPLARS AVENUE - HANWOOD,2023-03-21T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
843804,POPLARS AVENUE - HANWOOD,2023-03-21T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.9
843804,POPLARS AVENUE - HANWOOD,2023-03-21T18:40:00.000+00:00,transformer,,Temperature,C,20.2
843804,POPLARS AVENUE - HANWOOD,2023-03-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
843804,POPLARS AVENUE - HANWOOD,2023-03-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
843804,POPLARS AVENUE - HANWOOD,2023-03-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-03-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
843804,POPLARS AVENUE - HANWOOD,2023-03-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-03-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
843804,POPLARS AVENUE - HANWOOD,2023-03-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
843804,POPLARS AVENUE - HANWOOD,2023-03-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
843804,POPLARS AVENUE - HANWOOD,2023-03-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-03-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,23.35
843804,POPLARS AVENUE - HANWOOD,2023-03-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,17.3
843804,POPLARS AVENUE - HANWOOD,2023-03-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,24.14
843804,POPLARS AVENUE - HANWOOD,2023-03-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,28.9
843804,POPLARS AVENUE - HANWOOD,2023-03-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
843804,POPLARS AVENUE - HANWOOD,2023-03-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
843804,POPLARS AVENUE - HANWOOD,2023-03-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
843804,POPLARS AVENUE - HANWOOD,2023-03-21T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-03-21T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
843804,POPLARS AVENUE - HANWOOD,2023-03-21T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-03-21T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.38
843804,POPLARS AVENUE - HANWOOD,2023-03-21T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.32
843804,POPLARS AVENUE - HANWOOD,2023-03-21T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.98
843804,POPLARS AVENUE - HANWOOD,2023-03-21T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.3
843804,POPLARS AVENUE - HANWOOD,2023-03-21T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
843804,POPLARS AVENUE - HANWOOD,2023-03-21T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.2
843804,POPLARS AVENUE - HANWOOD,2023-03-21T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
843804,POPLARS AVENUE - HANWOOD,2023-03-21T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
843804,POPLARS AVENUE - HANWOOD,2023-03-21T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-03-21T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-03-21T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.6
843804,POPLARS AVENUE - HANWOOD,2023-03-21T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.76
843804,POPLARS AVENUE - HANWOOD,2023-03-21T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.38
843804,POPLARS AVENUE - HANWOOD,2023-03-21T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.9
843804,POPLARS AVENUE - HANWOOD,2023-03-21T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.3
843804,POPLARS AVENUE - HANWOOD,2023-03-21T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
843804,POPLARS AVENUE - HANWOOD,2023-03-21T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.1
843804,POPLARS AVENUE - HANWOOD,2023-03-21T18:30:00.000+00:00,transformer,,Temperature,C,20.3
843804,POPLARS AVENUE - HANWOOD,2023-03-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-03-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
843804,POPLARS AVENUE - HANWOOD,2023-03-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-03-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
843804,POPLARS AVENUE - HANWOOD,2023-03-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-03-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
843804,POPLARS AVENUE - HANWOOD,2023-03-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-03-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
843804,POPLARS AVENUE - HANWOOD,2023-03-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-03-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,26.98
843804,POPLARS AVENUE - HANWOOD,2023-03-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,19.09
843804,POPLARS AVENUE - HANWOOD,2023-03-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,23.36
843804,POPLARS AVENUE - HANWOOD,2023-03-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,33.0
843804,POPLARS AVENUE - HANWOOD,2023-03-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
843804,POPLARS AVENUE - HANWOOD,2023-03-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
843804,POPLARS AVENUE - HANWOOD,2023-03-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
843804,POPLARS AVENUE - HANWOOD,2023-03-21T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-03-21T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
843804,POPLARS AVENUE - HANWOOD,2023-03-21T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-03-21T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.34
843804,POPLARS AVENUE - HANWOOD,2023-03-21T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.15
843804,POPLARS AVENUE - HANWOOD,2023-03-21T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.13
843804,POPLARS AVENUE - HANWOOD,2023-03-21T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,70.2
843804,POPLARS AVENUE - HANWOOD,2023-03-21T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
843804,POPLARS AVENUE - HANWOOD,2023-03-21T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
843804,POPLARS AVENUE - HANWOOD,2023-03-21T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
843804,POPLARS AVENUE - HANWOOD,2023-03-21T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
843804,POPLARS AVENUE - HANWOOD,2023-03-21T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-03-21T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-03-21T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.95
843804,POPLARS AVENUE - HANWOOD,2023-03-21T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.85
843804,POPLARS AVENUE - HANWOOD,2023-03-21T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.12
843804,POPLARS AVENUE - HANWOOD,2023-03-21T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.8
843804,POPLARS AVENUE - HANWOOD,2023-03-21T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.0
843804,POPLARS AVENUE - HANWOOD,2023-03-21T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
843804,POPLARS AVENUE - HANWOOD,2023-03-21T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.3
843804,POPLARS AVENUE - HANWOOD,2023-03-21T18:20:00.000+00:00,transformer,,Temperature,C,20.5
843804,POPLARS AVENUE - HANWOOD,2023-03-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-03-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
843804,POPLARS AVENUE - HANWOOD,2023-03-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-03-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
843804,POPLARS AVENUE - HANWOOD,2023-03-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
843804,POPLARS AVENUE - HANWOOD,2023-03-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
843804,POPLARS AVENUE - HANWOOD,2023-03-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
843804,POPLARS AVENUE - HANWOOD,2023-03-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
843804,POPLARS AVENUE - HANWOOD,2023-03-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-03-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,31.29
843804,POPLARS AVENUE - HANWOOD,2023-03-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
843804,POPLARS AVENUE - HANWOOD,2023-03-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,20.25
843804,POPLARS AVENUE - HANWOOD,2023-03-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,21.9
843804,POPLARS AVENUE - HANWOOD,2023-03-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
843804,POPLARS AVENUE - HANWOOD,2023-03-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
843804,POPLARS AVENUE - HANWOOD,2023-03-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
843804,POPLARS AVENUE - HANWOOD,2023-03-21T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-03-21T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
843804,POPLARS AVENUE - HANWOOD,2023-03-21T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-03-21T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.44
843804,POPLARS AVENUE - HANWOOD,2023-03-21T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.94
843804,POPLARS AVENUE - HANWOOD,2023-03-21T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.21
843804,POPLARS AVENUE - HANWOOD,2023-03-21T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.6
843804,POPLARS AVENUE - HANWOOD,2023-03-21T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
843804,POPLARS AVENUE - HANWOOD,2023-03-21T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
843804,POPLARS AVENUE - HANWOOD,2023-03-21T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
843804,POPLARS AVENUE - HANWOOD,2023-03-21T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
843804,POPLARS AVENUE - HANWOOD,2023-03-21T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-03-21T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
843804,POPLARS AVENUE - HANWOOD,2023-03-21T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.35
843804,POPLARS AVENUE - HANWOOD,2023-03-21T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.68
843804,POPLARS AVENUE - HANWOOD,2023-03-21T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.47
843804,POPLARS AVENUE - HANWOOD,2023-03-21T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
843804,POPLARS AVENUE - HANWOOD,2023-03-21T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.2
843804,POPLARS AVENUE - HANWOOD,2023-03-21T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
843804,POPLARS AVENUE - HANWOOD,2023-03-21T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
843804,POPLARS AVENUE - HANWOOD,2023-03-21T18:10:00.000+00:00,transformer,,Temperature,C,20.4
843804,POPLARS AVENUE - HANWOOD,2023-03-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-03-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
843804,POPLARS AVENUE - HANWOOD,2023-03-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-03-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.19
843804,POPLARS AVENUE - HANWOOD,2023-03-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-03-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
843804,POPLARS AVENUE - HANWOOD,2023-03-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
843804,POPLARS AVENUE - HANWOOD,2023-03-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
843804,POPLARS AVENUE - HANWOOD,2023-03-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
843804,POPLARS AVENUE - HANWOOD,2023-03-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,24.79
843804,POPLARS AVENUE - HANWOOD,2023-03-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,15.62
843804,POPLARS AVENUE - HANWOOD,2023-03-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,17.67
843804,POPLARS AVENUE - HANWOOD,2023-03-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,19.3
843804,POPLARS AVENUE - HANWOOD,2023-03-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
843804,POPLARS AVENUE - HANWOOD,2023-03-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
843804,POPLARS AVENUE - HANWOOD,2023-03-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
843804,POPLARS AVENUE - HANWOOD,2023-03-21T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-03-21T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
843804,POPLARS AVENUE - HANWOOD,2023-03-21T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-03-21T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.85
843804,POPLARS AVENUE - HANWOOD,2023-03-21T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.7
843804,POPLARS AVENUE - HANWOOD,2023-03-21T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.59
843804,POPLARS AVENUE - HANWOOD,2023-03-21T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
843804,POPLARS AVENUE - HANWOOD,2023-03-21T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
843804,POPLARS AVENUE - HANWOOD,2023-03-21T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
843804,POPLARS AVENUE - HANWOOD,2023-03-21T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
843804,POPLARS AVENUE - HANWOOD,2023-03-21T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
843804,POPLARS AVENUE - HANWOOD,2023-03-21T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
843804,POPLARS AVENUE - HANWOOD,2023-03-21T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
843804,POPLARS AVENUE - HANWOOD,2023-03-21T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.36
843804,POPLARS AVENUE - HANWOOD,2023-03-21T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.98
843804,POPLARS AVENUE - HANWOOD,2023-03-21T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.54
843804,POPLARS AVENUE - HANWOOD,2023-03-21T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
843804,POPLARS AVENUE - HANWOOD,2023-03-21T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.9
843804,POPLARS AVENUE - HANWOOD,2023-03-21T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
843804,POPLARS AVENUE - HANWOOD,2023-03-21T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
843804,POPLARS AVENUE - HANWOOD,2023-03-21T18:00:00.000+00:00,transformer,,Temperature,C,20.5
843804,POPLARS AVENUE - HANWOOD,2023-03-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
843804,POPLARS AVENUE - HANWOOD,2023-03-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
843804,POPLARS AVENUE - HANWOOD,2023-03-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-03-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.62
843804,POPLARS AVENUE - HANWOOD,2023-03-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
843804,POPLARS AVENUE - HANWOOD,2023-03-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
843804,POPLARS AVENUE - HANWOOD,2023-03-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
843804,POPLARS AVENUE - HANWOOD,2023-03-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
843804,POPLARS AVENUE - HANWOOD,2023-03-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
843804,POPLARS AVENUE - HANWOOD,2023-03-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,23.21
843804,POPLARS AVENUE - HANWOOD,2023-03-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,19.68
843804,POPLARS AVENUE - HANWOOD,2023-03-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,18.14
843804,POPLARS AVENUE - HANWOOD,2023-03-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,19.6
843804,POPLARS AVENUE - HANWOOD,2023-03-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
843804,POPLARS AVENUE - HANWOOD,2023-03-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
843804,POPLARS AVENUE - HANWOOD,2023-03-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
843804,POPLARS AVENUE - HANWOOD,2023-03-21T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-03-21T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-03-21T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-03-21T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.42
843804,POPLARS AVENUE - HANWOOD,2023-03-21T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.11
843804,POPLARS AVENUE - HANWOOD,2023-03-21T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.65
843804,POPLARS AVENUE - HANWOOD,2023-03-21T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,76.1
843804,POPLARS AVENUE - HANWOOD,2023-03-21T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
843804,POPLARS AVENUE - HANWOOD,2023-03-21T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
843804,POPLARS AVENUE - HANWOOD,2023-03-21T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
843804,POPLARS AVENUE - HANWOOD,2023-03-21T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
843804,POPLARS AVENUE - HANWOOD,2023-03-21T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-03-21T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
843804,POPLARS AVENUE - HANWOOD,2023-03-21T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.34
843804,POPLARS AVENUE - HANWOOD,2023-03-21T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.39
843804,POPLARS AVENUE - HANWOOD,2023-03-21T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.67
843804,POPLARS AVENUE - HANWOOD,2023-03-21T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,66.2
843804,POPLARS AVENUE - HANWOOD,2023-03-21T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.4
843804,POPLARS AVENUE - HANWOOD,2023-03-21T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
843804,POPLARS AVENUE - HANWOOD,2023-03-21T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
843804,POPLARS AVENUE - HANWOOD,2023-03-21T17:50:00.000+00:00,transformer,,Temperature,C,20.7
843804,POPLARS AVENUE - HANWOOD,2023-03-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-03-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
843804,POPLARS AVENUE - HANWOOD,2023-03-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-03-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
843804,POPLARS AVENUE - HANWOOD,2023-03-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-03-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
843804,POPLARS AVENUE - HANWOOD,2023-03-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
843804,POPLARS AVENUE - HANWOOD,2023-03-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-03-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
843804,POPLARS AVENUE - HANWOOD,2023-03-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,30.76
843804,POPLARS AVENUE - HANWOOD,2023-03-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,14.5
843804,POPLARS AVENUE - HANWOOD,2023-03-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,15.32
843804,POPLARS AVENUE - HANWOOD,2023-03-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,17.2
843804,POPLARS AVENUE - HANWOOD,2023-03-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
843804,POPLARS AVENUE - HANWOOD,2023-03-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
843804,POPLARS AVENUE - HANWOOD,2023-03-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
843804,POPLARS AVENUE - HANWOOD,2023-03-21T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-03-21T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-03-21T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-03-21T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.4
843804,POPLARS AVENUE - HANWOOD,2023-03-21T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.16
843804,POPLARS AVENUE - HANWOOD,2023-03-21T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.86
843804,POPLARS AVENUE - HANWOOD,2023-03-21T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,79.5
843804,POPLARS AVENUE - HANWOOD,2023-03-21T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
843804,POPLARS AVENUE - HANWOOD,2023-03-21T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
843804,POPLARS AVENUE - HANWOOD,2023-03-21T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
843804,POPLARS AVENUE - HANWOOD,2023-03-21T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.85
843804,POPLARS AVENUE - HANWOOD,2023-03-21T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-03-21T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
843804,POPLARS AVENUE - HANWOOD,2023-03-21T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.19
843804,POPLARS AVENUE - HANWOOD,2023-03-21T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.3
843804,POPLARS AVENUE - HANWOOD,2023-03-21T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.88
843804,POPLARS AVENUE - HANWOOD,2023-03-21T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,69.1
843804,POPLARS AVENUE - HANWOOD,2023-03-21T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.3
843804,POPLARS AVENUE - HANWOOD,2023-03-21T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
843804,POPLARS AVENUE - HANWOOD,2023-03-21T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
843804,POPLARS AVENUE - HANWOOD,2023-03-21T17:40:00.000+00:00,transformer,,Temperature,C,21.0
843804,POPLARS AVENUE - HANWOOD,2023-03-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
843804,POPLARS AVENUE - HANWOOD,2023-03-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
843804,POPLARS AVENUE - HANWOOD,2023-03-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-03-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
843804,POPLARS AVENUE - HANWOOD,2023-03-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-03-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
843804,POPLARS AVENUE - HANWOOD,2023-03-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
843804,POPLARS AVENUE - HANWOOD,2023-03-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-03-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
843804,POPLARS AVENUE - HANWOOD,2023-03-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,33.59
843804,POPLARS AVENUE - HANWOOD,2023-03-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,16.46
843804,POPLARS AVENUE - HANWOOD,2023-03-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,16.74
843804,POPLARS AVENUE - HANWOOD,2023-03-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,19.3
843804,POPLARS AVENUE - HANWOOD,2023-03-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
843804,POPLARS AVENUE - HANWOOD,2023-03-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
843804,POPLARS AVENUE - HANWOOD,2023-03-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
843804,POPLARS AVENUE - HANWOOD,2023-03-21T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-03-21T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-03-21T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-03-21T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.98
843804,POPLARS AVENUE - HANWOOD,2023-03-21T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.72
843804,POPLARS AVENUE - HANWOOD,2023-03-21T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.7
843804,POPLARS AVENUE - HANWOOD,2023-03-21T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,66.4
843804,POPLARS AVENUE - HANWOOD,2023-03-21T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
843804,POPLARS AVENUE - HANWOOD,2023-03-21T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
843804,POPLARS AVENUE - HANWOOD,2023-03-21T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
843804,POPLARS AVENUE - HANWOOD,2023-03-21T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.03
843804,POPLARS AVENUE - HANWOOD,2023-03-21T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-03-21T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-03-21T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.73
843804,POPLARS AVENUE - HANWOOD,2023-03-21T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.8
843804,POPLARS AVENUE - HANWOOD,2023-03-21T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.5
843804,POPLARS AVENUE - HANWOOD,2023-03-21T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.8
843804,POPLARS AVENUE - HANWOOD,2023-03-21T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.4
843804,POPLARS AVENUE - HANWOOD,2023-03-21T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
843804,POPLARS AVENUE - HANWOOD,2023-03-21T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.9
843804,POPLARS AVENUE - HANWOOD,2023-03-21T17:30:00.000+00:00,transformer,,Temperature,C,21.0
843804,POPLARS AVENUE - HANWOOD,2023-03-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-03-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
843804,POPLARS AVENUE - HANWOOD,2023-03-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-03-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
843804,POPLARS AVENUE - HANWOOD,2023-03-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
843804,POPLARS AVENUE - HANWOOD,2023-03-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
843804,POPLARS AVENUE - HANWOOD,2023-03-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
843804,POPLARS AVENUE - HANWOOD,2023-03-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-03-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-03-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,29.71
843804,POPLARS AVENUE - HANWOOD,2023-03-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,14.52
843804,POPLARS AVENUE - HANWOOD,2023-03-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,19.2
843804,POPLARS AVENUE - HANWOOD,2023-03-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,21.3
843804,POPLARS AVENUE - HANWOOD,2023-03-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
843804,POPLARS AVENUE - HANWOOD,2023-03-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
843804,POPLARS AVENUE - HANWOOD,2023-03-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
843804,POPLARS AVENUE - HANWOOD,2023-03-21T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-03-21T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-03-21T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-03-21T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.67
843804,POPLARS AVENUE - HANWOOD,2023-03-21T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.17
843804,POPLARS AVENUE - HANWOOD,2023-03-21T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.02
843804,POPLARS AVENUE - HANWOOD,2023-03-21T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
843804,POPLARS AVENUE - HANWOOD,2023-03-21T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
843804,POPLARS AVENUE - HANWOOD,2023-03-21T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
843804,POPLARS AVENUE - HANWOOD,2023-03-21T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
843804,POPLARS AVENUE - HANWOOD,2023-03-21T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
843804,POPLARS AVENUE - HANWOOD,2023-03-21T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-03-21T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
843804,POPLARS AVENUE - HANWOOD,2023-03-21T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.66
843804,POPLARS AVENUE - HANWOOD,2023-03-21T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.04
843804,POPLARS AVENUE - HANWOOD,2023-03-21T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.66
843804,POPLARS AVENUE - HANWOOD,2023-03-21T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
843804,POPLARS AVENUE - HANWOOD,2023-03-21T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.6
843804,POPLARS AVENUE - HANWOOD,2023-03-21T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
843804,POPLARS AVENUE - HANWOOD,2023-03-21T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.3
843804,POPLARS AVENUE - HANWOOD,2023-03-21T17:20:00.000+00:00,transformer,,Temperature,C,21.3
843804,POPLARS AVENUE - HANWOOD,2023-03-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-03-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
843804,POPLARS AVENUE - HANWOOD,2023-03-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
843804,POPLARS AVENUE - HANWOOD,2023-03-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
843804,POPLARS AVENUE - HANWOOD,2023-03-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-03-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
843804,POPLARS AVENUE - HANWOOD,2023-03-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-03-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-03-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
843804,POPLARS AVENUE - HANWOOD,2023-03-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,22.33
843804,POPLARS AVENUE - HANWOOD,2023-03-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,16.21
843804,POPLARS AVENUE - HANWOOD,2023-03-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,19.68
843804,POPLARS AVENUE - HANWOOD,2023-03-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,23.4
843804,POPLARS AVENUE - HANWOOD,2023-03-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
843804,POPLARS AVENUE - HANWOOD,2023-03-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
843804,POPLARS AVENUE - HANWOOD,2023-03-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
843804,POPLARS AVENUE - HANWOOD,2023-03-21T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-03-21T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-03-21T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-03-21T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.34
843804,POPLARS AVENUE - HANWOOD,2023-03-21T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.32
843804,POPLARS AVENUE - HANWOOD,2023-03-21T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.2
843804,POPLARS AVENUE - HANWOOD,2023-03-21T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
843804,POPLARS AVENUE - HANWOOD,2023-03-21T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
843804,POPLARS AVENUE - HANWOOD,2023-03-21T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
843804,POPLARS AVENUE - HANWOOD,2023-03-21T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
843804,POPLARS AVENUE - HANWOOD,2023-03-21T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
